Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/07/2020 06:30,6.2785,0.76,6.324330973,0.3685,0,0.3685,5.91,0.76,5.958665958,6.2085,0.82,6.262417445,0.3685,0,0.3685,5.84,0.82,5.897287512
13/07/2020 07:00,6.79,0.38,6.800624971,0.62,0,0.62,6.17,0.38,6.181690707,6.7,0.78,6.745250181,0.62,0,0.62,6.08,0.78,6.129828709
13/07/2020 07:30,7.163,0.55,7.184084423,1.263,0,1.263,5.9,0.55,5.92558014,7.103,0.55,7.124261997,1.263,0,1.263,5.84,0.55,5.865841798
13/07/2020 08:00,7.5805,0.65,7.608316519,2.3505,0,2.3505,5.23,0.65,5.270237186,7.5805,0.69,7.611838165,2.3505,0,2.3505,5.23,0.69,5.275319896
13/07/2020 08:30,8.0265,0.65,8.052776059,2.9565,0,2.9565,5.07,0.65,5.111496845,8.0965,0.64,8.121755491,2.9565,0,2.9565,5.14,0.64,5.17969111
13/07/2020 09:00,11.027,-0.51,11.03878748,3.147,0,3.147,7.88,-0.51,7.89648656,8.387,-0.38,8.395604147,3.147,0,3.147,5.24,-0.38,5.253760558
13/07/2020 09:30,8.3885,-0.65,8.413645598,3.7185,0,3.7185,4.67,-0.65,4.715018558,8.4985,-0.64,8.5225643,3.7185,0,3.7185,4.78,-0.64,4.822654871
13/07/2020 10:00,8.1055,-1.76,8.294379437,4.3355,0,4.3355,3.77,-1.76,4.160588901,8.2755,-1.72,8.452354716,4.3355,0,4.3355,3.94,-1.72,4.299069667
13/07/2020 10:30,7.038,-1.76,7.254725632,5.158,0,5.158,1.88,-1.76,2.575266976,7.178,-1.72,7.381198006,5.158,0,5.158,2.02,-1.72,2.653073689
13/07/2020 11:00,7.479,-1.69,7.667564216,4.579,0,4.579,2.9,-1.69,3.356501154,7.749,-1.66,7.924809209,4.579,0,4.579,3.17,-1.66,3.578337603
13/07/2020 11:30,4.9715,-1.97,5.347589387,6.0515,0,6.0515,-1.08,-1.97,2.246619683,5.4315,-1.9,5.754232551,6.0515,0,6.0515,-0.62,-1.9,1.99859951
13/07/2020 12:00,0.114,-2.85,2.852279089,7.854,0,7.854,-7.74,-2.85,8.24803613,0.554,-2.8,2.854280295,7.854,0,7.854,-7.3,-2.8,7.818567644
13/07/2020 12:30,1.118,-2.72,2.940803292,6.048,0,6.048,-4.93,-2.72,5.630568355,1.368,-2.66,2.991157635,6.048,0,6.048,-4.68,-2.66,5.383121771
13/07/2020 13:00,6.8475,-1.86,7.09562233,4.1775,0,4.1775,2.67,-1.86,3.253997541,7.0275,-1.79,7.251886393,4.1775,0,4.1775,2.85,-1.79,3.365501449
13/07/2020 13:30,6.2865,-1.8,6.539119379,4.5165,0,4.5165,1.77,-1.8,2.524460338,6.2465,-1.75,6.487007187,4.5165,0,4.5165,1.73,-1.75,2.460772237
13/07/2020 14:00,6.593,-1.89,6.858552981,5.203,0,5.203,1.39,-1.89,2.346103152,7.103,-1.83,7.334951193,5.203,0,5.203,1.9,-1.83,2.637972706
13/07/2020 14:30,7.7365,-1.45,7.871209072,5.5865,0,5.5865,2.15,-1.45,2.593260496,7.7965,-1.56,7.951038438,5.5865,0,5.5865,2.21,-1.56,2.705124766
13/07/2020 15:00,8.0785,-0.57,8.098583966,5.2285,0,5.2285,2.85,-0.57,2.906441123,8.1485,-0.57,8.168411856,5.2285,0,5.2285,2.92,-0.57,2.975113443
13/07/2020 15:30,8.5855,-0.57,8.604400633,4.3555,0,4.3555,4.23,-0.57,4.268231484,8.5455,-0.62,8.567961849,4.3555,0,4.3555,4.19,-0.62,4.235622741
13/07/2020 16:00,9.0275,-0.57,9.045477116,3.7375,0,3.7375,5.29,-0.57,5.320620265,8.9175,-0.55,8.934444932,3.7375,0,3.7375,5.18,-0.55,5.209117008
13/07/2020 16:30,9.5985,-0.57,9.615409625,2.4385,0,2.4385,7.16,-0.57,7.182652713,9.5185,-0.55,9.534376867,2.4385,0,2.4385,7.08,-0.55,7.101330861
13/07/2020 17:00,10.0265,-0.62,10.04565091,2.7865,0,2.7865,7.24,-0.62,7.266498469,9.9365,-0.48,9.948086864,2.7865,0,2.7865,7.15,-0.48,7.166093776
13/07/2020 17:30,10.627,-0.62,10.64507064,4.687,0,4.687,5.94,-0.62,5.97226925,10.487,-0.58,10.50302666,4.687,0,4.687,5.8,-0.58,5.82892786
13/07/2020 18:00,10.855,-0.88,10.89061178,6.955,0,6.955,3.9,-0.88,3.998049524,10.735,-0.76,10.76186903,6.955,0,6.955,3.78,-0.76,3.855645212
13/07/2020 18:30,10.7005,-0.88,10.73662425,8.0205,0,8.0205,2.68,-0.88,2.820780034,10.6105,-0.76,10.6376835,8.0205,0,8.0205,2.59,-0.76,2.699203586
13/07/2020 19:00,10.532,-0.82,10.56387353,7.672,0,7.672,2.86,-0.82,2.975231083,10.462,-0.71,10.48606428,7.672,0,7.672,2.79,-0.71,2.87892341
13/07/2020 19:30,10.203,-0.55,10.21781332,6.203,0,6.203,4,-0.55,4.037635447,10.133,-0.53,10.14685119,6.203,0,6.203,3.93,-0.53,3.965576881
13/07/2020 20:00,9.8305,-0.55,9.845873768,5.3005,0,5.3005,4.53,-0.55,4.563266374,9.7605,-0.67,9.783468723,5.3005,0,5.3005,4.46,-0.67,4.510044346
13/07/2020 20:30,9.3795,-0.12,9.3802676,4.2695,0,4.2695,5.11,-0.12,5.111408808,9.2895,-0.88,9.331088374,4.2695,0,4.2695,5.02,-0.88,5.096547851
13/07/2020 21:00,9.071,-0.47,9.083168005,4.031,0,4.031,5.04,-0.47,5.061867244,8.961,0.1,8.961557956,4.031,0,4.031,4.93,0.1,4.931014094
13/07/2020 21:30,8.746,-0.62,8.767948221,3.566,0,3.566,5.18,-0.62,5.216972302,8.636,-0.15,8.637302588,3.566,0,3.566,5.07,-0.15,5.07221845
13/07/2020 22:00,8.3015,0.02,8.301524092,3.5415,0,3.5415,4.76,0.02,4.760042017,8.1915,0.42,8.202260192,3.5415,0,3.5415,4.65,0.42,4.668929213
13/07/2020 22:30,7.857,0.54,7.875534839,2.527,0,2.527,5.33,0.54,5.35728476,7.747,0.53,7.765108435,2.527,0,2.527,5.22,0.53,5.246837143
13/07/2020 23:00,7.2355,0.73,7.272232137,2.0455,0,2.0455,5.19,0.73,5.241087673,7.1455,0.41,7.157252982,2.0455,0,2.0455,5.1,0.41,5.11645385
13/07/2020 23:30,6.6875,0.59,6.713475721,2.1975,0,2.1975,4.49,0.59,4.528598017,6.6075,0.66,6.640380731,2.1975,0,2.1975,4.41,0.66,4.459114262
14/07/2020 00:00,6.1865,0.68,6.223759495,1.8665,0,1.8665,4.32,0.68,4.373191055,6.1365,0.76,6.18338356,1.8665,0,1.8665,4.27,0.76,4.337107331
14/07/2020 00:30,6.0075,0.75,6.054135467,1.5475,0,1.5475,4.46,0.75,4.522620922,5.9575,0.76,6.005781069,1.5475,0,1.5475,4.41,0.76,4.47500838
14/07/2020 01:00,5.8145,0.75,5.862670914,1.8345,0,1.8345,3.98,0.75,4.050049382,5.7645,0.76,5.81438391,1.8345,0,1.8345,3.93,0.76,4.002811512
14/07/2020 01:30,6.1005,0.75,6.146429878,1.9205,0,1.9205,4.18,0.75,4.2467517,6.0405,0.76,6.088122884,1.9205,0,1.9205,4.12,0.76,4.189510711
14/07/2020 02:00,6.015,0.71,6.056758622,1.565,0,1.565,4.45,0.71,4.506284501,5.955,0.81,6.009835688,1.565,0,1.565,4.39,0.81,4.464101253
14/07/2020 02:30,5.865,0.82,5.922045677,0.565,0,0.565,5.3,0.82,5.363058829,5.805,0.92,5.877450553,0.565,0,0.565,5.24,0.92,5.320150374
14/07/2020 03:00,5.774,0.82,5.831935871,0.304,0,0.304,5.47,0.82,5.531121044,5.704,0.92,5.777717196,0.304,0,0.304,5.4,0.92,5.477809781
14/07/2020 03:30,5.719,0.96,5.799013795,0.029,0,0.029,5.69,0.96,5.77041593,5.639,1.06,5.737762717,0.029,0,0.029,5.61,1.06,5.709264401
14/07/2020 04:00,5.6515,0.96,5.73245604,0.0715,0,0.0715,5.58,0.96,5.661978453,5.5715,1.06,5.671438288,0.0715,0,0.0715,5.5,1.06,5.601214154
14/07/2020 04:30,5.6275,0.81,5.685495251,0.6375,0,0.6375,4.99,0.81,5.055314036,5.5575,0.91,5.631510122,0.6375,0,0.6375,4.92,0.91,5.003448811
14/07/2020 05:00,5.5295,0.77,5.582855027,1.6795,0,1.6795,3.85,0.77,3.926245025,5.4895,0.86,5.556456627,1.6795,0,1.6795,3.81,0.86,3.90585458
14/07/2020 05:30,5.595,0.77,5.647736272,1.345,0,1.345,4.25,0.77,4.319189739,5.545,0.86,5.611294414,1.345,0,1.345,4.2,0.86,4.287143571
14/07/2020 06:00,5.7595,0.77,5.81074352,1.1295,0,1.1295,4.63,0.77,4.693591375,5.6995,0.86,5.764017718,1.1295,0,1.1295,4.57,0.86,4.650215049
14/07/2020 06:30,6.422,0.55,6.445508824,1.572,0,1.572,4.85,0.55,4.881085945,6.372,0.63,6.403068327,1.572,0,1.572,4.8,0.63,4.841167215
14/07/2020 07:00,7.1095,0.55,7.130742616,1.2895,0,1.2895,5.82,0.55,5.845930208,7.0495,0.57,7.072506645,1.2895,0,1.2895,5.76,0.57,5.788134414
14/07/2020 07:30,7.576,0.06,7.576237589,1.366,0,1.366,6.21,0.06,6.210289848,7.496,0.78,7.536472384,1.366,0,1.366,6.13,0.78,6.17942554
14/07/2020 08:00,8.0435,0.63,8.068134372,2.2635,0,2.2635,5.78,0.63,5.814232537,7.9835,0.63,8.00831894,2.2635,0,2.2635,5.72,0.63,5.754589473
14/07/2020 08:30,8.6515,-0.63,8.67440789,2.9715,0,2.9715,5.68,-0.63,5.714831581,8.5615,-0.57,8.580453499,2.9715,0,2.9715,5.59,-0.57,5.618985674
14/07/2020 09:00,9.0415,-0.54,9.057611288,3.0615,0,3.0615,5.98,-0.54,6.00433177,8.9415,-0.7,8.96885847,3.0615,0,3.0615,5.88,-0.7,5.921520075
14/07/2020 09:30,9.214,-0.65,9.236898614,3.544,0,3.544,5.67,-0.65,5.707135884,9.154,-0.6,9.173642461,3.544,0,3.544,5.61,-0.6,5.641994328
14/07/2020 10:00,8.81,-0.57,8.828420017,4.93,0,4.93,3.88,-0.57,3.921645063,8.8,-0.52,8.815350248,4.93,0,4.93,3.87,-0.52,3.904779123
14/07/2020 10:30,8.3985,-0.57,8.417820517,5.9385,0,5.9385,2.46,-0.57,2.525173261,8.5485,-0.52,8.564301037,5.9385,0,5.9385,2.61,-0.52,2.661296676
14/07/2020 11:00,8.2865,-0.64,8.311178151,6.4465,0,6.4465,1.84,-0.64,1.948127306,8.4765,-0.6,8.497708647,6.4465,0,6.4465,2.03,-0.6,2.116813643
14/07/2020 11:30,7.921,-0.64,7.946813261,8.051,0,8.051,-0.13,-0.64,0.653069675,8.301,-0.6,8.322655886,8.051,0,8.051,0.25,-0.6,0.65
14/07/2020 12:00,7.52,-1,7.586197994,9.67,0,9.67,-2.15,-1,2.37118114,7.8,-0.96,7.858854878,9.67,0,9.67,-1.87,-0.96,2.102022835
14/07/2020 12:30,7.32,-0.86,7.370345989,9.29,0,9.29,-1.97,-0.86,2.149534833,7.5,-0.84,7.546893401,9.29,0,9.29,-1.79,-0.84,1.977296134
14/07/2020 13:00,7.597,-0.78,7.636937148,8.627,0,8.627,-1.03,-0.78,1.292013932,7.787,-0.84,7.832175241,8.627,0,8.627,-0.84,-0.84,1.187939392
14/07/2020 13:30,7.259,-0.69,7.29172003,8.289,0,8.289,-1.03,-0.69,1.239758041,7.549,-0.71,7.582315016,8.289,0,8.289,-0.74,-0.71,1.025524256
14/07/2020 14:00,7.236,-0.82,7.282313918,9.516,0,9.516,-2.28,-0.82,2.42297338,7.436,-0.84,7.483294462,9.516,0,9.516,-2.08,-0.84,2.243211983
14/07/2020 14:30,7.023,-0.87,7.076682062,10.733,0,10.733,-3.71,-0.87,3.81064299,7.253,-0.88,7.306189773,10.733,0,10.733,-3.48,-0.88,3.589540361
14/07/2020 15:00,6.8995,-1.11,6.988218675,12.9695,0,12.9695,-6.07,-1.11,6.170656367,7.2195,-1.13,7.307399007,12.9695,0,12.9695,-5.75,-1.13,5.859982935
14/07/2020 15:30,6.946,-1.18,7.04551744,13.456,0,13.456,-6.51,-1.18,6.616078899,7.186,-1.18,7.282238392,13.456,0,13.456,-6.27,-1.18,6.380070533
14/07/2020 16:00,7.398,-1.13,7.483802777,12.348,0,12.348,-4.95,-1.13,5.077341824,7.588,-1.13,7.671678043,12.348,0,12.348,-4.76,-1.13,4.892289852
14/07/2020 16:30,7.8345,-1.08,7.90858965,12.1045,0,12.1045,-4.27,-1.08,4.404463645,8.0145,-1.08,8.086940723,12.1045,0,12.1045,-4.09,-1.08,4.230189121
14/07/2020 17:00,8.15,-0.8,8.189169677,10.35,0,10.35,-2.2,-0.8,2.340939982,8.21,-0.77,8.246029348,10.35,0,10.35,-2.14,-0.77,2.274313083
14/07/2020 17:30,9.587,-0.64,9.608338514,7.957,0,7.957,1.63,-0.64,1.751142484,9.687,-0.61,9.70618715,7.957,0,7.957,1.73,-0.61,1.834393633
14/07/2020 18:00,9.7885,-0.55,9.803939629,5.7985,0,5.7985,3.99,-0.55,4.027728889,9.8285,-0.57,9.845014589,5.7985,0,5.7985,4.03,-0.57,4.070110564
14/07/2020 18:30,10.2905,-0.66,10.31164343,3.3405,0,3.3405,6.95,-0.66,6.981267793,10.2305,-0.57,10.24636669,3.3405,0,3.3405,6.89,-0.57,6.913537445
14/07/2020 19:00,10.438,-0.6,10.45523046,4.048,0,4.048,6.39,-0.6,6.418107198,10.338,-0.57,10.35370195,4.048,0,4.048,6.29,-0.57,6.315773903
14/07/2020 19:30,10.2495,-0.55,10.26424621,4.3695,0,4.3695,5.88,-0.55,5.90566677,10.1395,-0.57,10.15550886,4.3695,0,4.3695,5.77,-0.57,5.798085891
14/07/2020 20:00,9.783,-0.61,9.801999235,6.323,0,6.323,3.46,-0.61,3.513360215,9.703,-0.57,9.719727825,6.323,0,6.323,3.38,-0.57,3.427725193
14/07/2020 20:30,9.253,-0.5,9.266499285,5.253,0,5.253,4,-0.5,4.031128874,9.163,0.03,9.16304911,5.253,0,5.253,3.91,0.03,3.910115088
14/07/2020 21:00,8.926,0.29,8.930709714,3.906,0,3.906,5.02,0.29,5.028369517,8.806,0.6,8.82641694,3.906,0,3.906,4.9,0.6,4.936598019
14/07/2020 21:30,8.6365,0.56,8.65463646,2.7365,0,2.7365,5.9,0.56,5.926516684,8.5165,0.53,8.53297558,2.7365,0,2.7365,5.78,0.53,5.804248444
14/07/2020 22:00,8.3555,0.56,8.374245056,2.0655,0,2.0655,6.29,0.56,6.314879255,8.2255,0.59,8.246632661,2.0655,0,2.0655,6.16,0.59,6.188190366
14/07/2020 22:30,7.975,0.56,7.994637265,1.745,0,1.745,6.23,0.56,6.255117905,7.845,0.64,7.871062508,1.745,0,1.745,6.1,0.64,6.133481882
14/07/2020 23:00,7.4085,0.62,7.434397908,1.5085,0,1.5085,5.9,0.62,5.932486831,7.2985,0.75,7.336934118,1.5085,0,1.5085,5.79,0.75,5.838373061
14/07/2020 23:30,6.836,0.67,6.868755055,1.796,0,1.796,5.04,0.67,5.084338698,6.756,0.79,6.802031755,1.796,0,1.796,4.96,0.79,5.022519288
15/07/2020 00:00,6.3265,0.67,6.36187883,1.6765,0,1.6765,4.65,0.67,4.69802086,6.2665,0.79,6.316100241,1.6765,0,1.6765,4.59,0.79,4.657488594
15/07/2020 00:30,6.0785,0.76,6.125827475,1.5385,0,1.5385,4.54,0.76,4.603172819,6.0085,0.85,6.068325325,1.5385,0,1.5385,4.47,0.85,4.5500989
15/07/2020 01:00,5.8455,0.76,5.894698487,1.5855,0,1.5855,4.26,0.76,4.327262414,5.7855,0.85,5.847607224,1.5855,0,1.5855,4.2,0.85,4.285148772
15/07/2020 01:30,6.064,0.76,6.111439765,1.754,0,1.754,4.31,0.76,4.376494031,5.994,0.85,6.053968616,1.754,0,1.754,4.24,0.85,4.324361225
15/07/2020 02:00,5.9545,0.76,6.002805198,1.6845,0,1.6845,4.27,0.76,4.337107331,5.9245,0.85,5.985165014,1.6845,0,1.6845,4.24,0.85,4.324361225
15/07/2020 02:30,5.8525,0.76,5.901640132,2.0925,0,2.0925,3.76,0.76,3.836039624,5.7925,0.9,5.862001045,2.0925,0,2.0925,3.7,0.9,3.807886553
15/07/2020 03:00,5.6935,0.76,5.744000544,2.2635,0,2.2635,3.43,0.76,3.513189434,5.6435,0.78,5.697147729,2.2635,0,2.2635,3.38,0.78,3.468832657
15/07/2020 03:30,5.5915,0.76,5.642913454,1.7215,0,1.7215,3.87,0.76,3.94391937,5.5315,0.82,5.591948878,1.7215,0,1.7215,3.81,0.82,3.897242615
15/07/2020 04:00,5.459,0.81,5.518766257,1.739,0,1.739,3.72,0.81,3.807164299,5.409,0.9,5.483364022,1.739,0,1.739,3.67,0.9,3.778743177
15/07/2020 04:30,5.456,0.81,5.515798764,1.866,0,1.866,3.59,0.81,3.680244557,5.406,0.9,5.48040473,1.866,0,1.866,3.54,0.9,3.652615501
15/07/2020 05:00,5.498,0.69,5.541128405,2.628,0,2.628,2.87,0.69,2.951779125,5.438,0.78,5.493654885,2.628,0,2.628,2.81,0.78,2.916247589
15/07/2020 05:30,5.554,0.73,5.601769006,2.044,0,2.044,3.51,0.73,3.585108088,5.514,0.78,5.568895402,2.044,0,2.044,3.47,0.78,3.556585441
15/07/2020 06:00,5.7175,0.73,5.763914143,2.2075,0,2.2075,3.51,0.73,3.585108088,5.6775,0.78,5.730829456,2.2075,0,2.2075,3.47,0.78,3.556585441
15/07/2020 06:30,6.372,0.62,6.402092158,2.682,0,2.682,3.69,0.62,3.741724201,6.322,0.67,6.357403873,2.682,0,2.682,3.64,0.67,3.70114847
15/07/2020 07:00,6.976,0.13,6.977211191,3.236,0,3.236,3.74,0.13,3.742258676,6.916,0.61,6.942849271,3.236,0,3.236,3.68,0.61,3.730214471
15/07/2020 07:30,7.4875,-0.4,7.498176862,2.8375,0,2.8375,4.65,-0.4,4.667172592,7.4175,0.23,7.421065035,2.8375,0,2.8375,4.58,0.23,4.585771473
15/07/2020 08:00,8.1925,-0.51,8.208358926,2.5325,0,2.5325,5.66,-0.51,5.682930582,8.1025,-0.28,8.107336569,2.5325,0,2.5325,5.57,-0.28,5.577033262
15/07/2020 08:30,8.655,-0.62,8.677178401,2.795,0,2.795,5.86,-0.62,5.892707357,8.585,-0.28,8.58956489,2.795,0,2.795,5.79,-0.28,5.79676634
15/07/2020 09:00,8.7885,-0.58,8.807617853,4.2385,0,4.2385,4.55,-0.58,4.586818069,8.7685,-0.64,8.791825308,4.2385,0,4.2385,4.53,-0.64,4.574986339
15/07/2020 09:30,8.8615,-0.58,8.8804607,5.3115,0,5.3115,3.55,-0.58,3.597068251,8.8315,-0.53,8.847389007,5.3115,0,5.3115,3.52,-0.53,3.559676952
15/07/2020 10:00,8.823,-0.62,8.844757148,5.813,0,5.813,3.01,-0.62,3.073190525,8.803,-0.53,8.818940356,5.813,0,5.813,2.99,-0.53,3.036609952
15/07/2020 10:30,8.6865,-0.55,8.70389466,5.3565,0,5.3565,3.33,-0.55,3.375114813,8.7165,-0.53,8.732598253,5.3565,0,5.3565,3.36,-0.53,3.401543767
15/07/2020 11:00,8.608,-0.55,8.625552968,5.278,0,5.278,3.33,-0.55,3.375114813,8.638,-0.53,8.654244277,5.278,0,5.278,3.36,-0.53,3.401543767
15/07/2020 11:30,8.639,-0.6,8.659810679,5.089,0,5.089,3.55,-0.6,3.600347205,8.779,-0.57,8.797484925,5.089,0,5.089,3.69,-0.57,3.733764856
15/07/2020 12:00,8.372,-0.68,8.399570465,7.072,0,7.072,1.3,-0.68,1.467105995,8.492,-0.64,8.516082668,7.072,0,7.072,1.42,-0.64,1.557562198
15/07/2020 12:30,8.2285,-0.62,8.251824783,6.4785,0,6.4785,1.75,-0.62,1.856582883,8.4085,-0.6,8.429879729,6.4785,0,6.4785,1.93,-0.6,2.021113554
15/07/2020 13:00,8.1875,-0.53,8.204636266,6.7775,0,6.7775,1.41,-0.53,1.506320019,8.3575,-0.53,8.374288403,6.7775,0,6.7775,1.58,-0.53,1.666523327
15/07/2020 13:30,7.358,-0.58,7.380824073,9.398,0,9.398,-2.04,-0.58,2.120848887,7.608,-0.53,7.626438487,9.398,0,9.398,-1.79,-0.53,1.86681547
15/07/2020 14:00,7.2955,-0.66,7.325293185,9.6255,0,9.6255,-2.33,-0.66,2.421672975,7.6055,-0.66,7.634083458,9.6255,0,9.6255,-2.02,-0.66,2.125088233
15/07/2020 14:30,7.1795,-0.53,7.199036064,8.4495,0,8.4495,-1.27,-0.53,1.376154061,7.3295,-0.54,7.349365296,8.4495,0,8.4495,-1.12,-0.54,1.243382483
15/07/2020 15:00,7.8225,-0.53,7.84043406,6.6425,0,6.6425,1.18,-0.53,1.293560977,7.8725,-0.6,7.895331295,6.6425,0,6.6425,1.23,-0.6,1.368539367
15/07/2020 15:30,7.436,-0.53,7.454863916,5.626,0,5.626,1.81,-0.53,1.88600106,7.656,-0.52,7.673639032,5.626,0,5.626,2.03,-0.52,2.095542889
15/07/2020 16:00,7.6195,-0.6,7.643087089,6.1995,0,6.1995,1.42,-0.6,1.541557654,7.8795,-0.6,7.90231107,6.1995,0,6.1995,1.68,-0.6,1.78392825
15/07/2020 16:30,7.964,-0.6,7.986569727,7.014,0,7.014,0.95,-0.6,1.123610253,8.034,-0.6,8.056373626,7.014,0,7.014,1.02,-0.6,1.183384975
15/07/2020 17:00,8.3855,-0.6,8.406938221,7.5155,0,7.5155,0.87,-0.6,1.056834897,8.5355,-0.6,8.556562408,7.5155,0,7.5155,1.02,-0.6,1.183384975
15/07/2020 17:30,8.4755,-0.36,8.483142121,6.6255,0,6.6255,1.85,-0.36,1.884701568,8.6555,-0.14,8.656632154,6.6255,0,6.6255,2.03,-0.14,2.03482186
15/07/2020 18:00,8.968,0.16,8.969427183,5.468,0,5.468,3.5,0.16,3.503655234,9.098,0.36,9.105119659,5.468,0,5.468,3.63,0.36,3.647807561
15/07/2020 18:30,9.1905,-0.16,9.191892637,4.1205,0,4.1205,5.07,-0.16,5.072524027,9.2305,0.3,9.235373855,4.1205,0,4.1205,5.11,0.3,5.118798687
15/07/2020 19:00,9.2175,0.62,9.238328109,3.3375,0,3.3375,5.88,0.62,5.912596722,9.2275,0.65,9.250365195,3.3375,0,3.3375,5.89,0.65,5.925757336
15/07/2020 19:30,9.27,0.62,9.290710414,2.73,0,2.73,6.54,0.62,6.569322644,9.23,0.65,9.252859018,2.73,0,2.73,6.5,0.65,6.532419154
15/07/2020 20:00,9.211,0.62,9.231842774,2.221,0,2.221,6.99,0.62,7.017442554,9.121,0.58,9.139422356,2.221,0,2.221,6.9,0.58,6.924333903
15/07/2020 20:30,8.9425,0.66,8.966822528,1.5325,0,1.5325,7.41,0.66,7.439334648,8.8125,0.54,8.829029179,1.5325,0,1.5325,7.28,0.54,7.3
15/07/2020 21:00,8.7165,0.92,8.764917127,0.7265,0,0.7265,7.99,0.92,8.042791804,8.5865,0.49,8.600469885,0.7265,0,0.7265,7.86,0.49,7.875258726
15/07/2020 21:30,8.4605,0.54,8.477715509,0.6705,0,0.6705,7.79,0.54,7.808693873,8.3305,0.58,8.350666455,0.6705,0,0.6705,7.66,0.58,7.681926842
15/07/2020 22:00,8.386,0.54,8.403368134,0.666,0,0.666,7.72,0.54,7.738862966,8.246,0.58,8.266372602,0.666,0,0.666,7.58,0.58,7.602157588
15/07/2020 22:30,8.039,0.54,8.057116171,1.049,0,1.049,6.99,0.54,7.010827341,7.909,0.58,7.930238395,1.049,0,1.049,6.86,0.58,6.884475289
15/07/2020 23:00,7.545,0.54,7.564299373,1.375,0,1.375,6.17,0.54,6.193585391,7.455,0.58,7.477528001,1.375,0,1.375,6.08,0.58,6.107601821
15/07/2020 23:30,7.0405,0.64,7.069528998,1.5605,0,1.5605,5.48,0.64,5.51724569,6.9605,0.7,6.99561007,1.5605,0,1.5605,5.4,0.7,5.445181356
16/07/2020 00:00,6.4475,0.69,6.484316174,1.5775,0,1.5775,4.87,0.69,4.918638023,6.3675,0.75,6.411517469,1.5775,0,1.5775,4.79,0.75,4.848360548
16/07/2020 00:30,6.1215,0.73,6.164873255,1.3915,0,1.3915,4.73,0.73,4.786000418,6.0415,0.82,6.096894476,1.3915,0,1.3915,4.65,0.82,4.721747558
16/07/2020 01:00,5.9605,0.73,6.005036241,1.2305,0,1.2305,4.73,0.73,4.786000418,5.8805,0.82,5.937396757,1.2305,0,1.2305,4.65,0.82,4.721747558
16/07/2020 01:30,6.1485,0.78,6.197778009,1.2885,0,1.2885,4.86,0.78,4.922194632,6.0585,0.89,6.123522046,1.2885,0,1.2885,4.77,0.89,4.852319033
16/07/2020 02:00,6.0555,0.78,6.105528663,1.1055,0,1.1055,4.95,0.78,5.011077728,5.9755,0.89,6.041415418,1.1055,0,1.1055,4.87,0.89,4.950656522
16/07/2020 02:30,5.9995,0.78,6.049991756,1.4695,0,1.4695,4.53,0.78,4.596661832,5.9095,0.89,5.976143426,1.4695,0,1.4695,4.44,0.89,4.528321985
16/07/2020 03:00,5.751,0.78,5.803654108,1.411,0,1.411,4.34,0.78,4.409535123,5.681,0.89,5.750292253,1.411,0,1.411,4.27,0.89,4.361765698
16/07/2020 03:30,5.6975,0.78,5.750643986,1.4575,0,1.4575,4.24,0.78,4.311148339,5.6275,0.89,5.697442957,1.4575,0,1.4575,4.17,0.89,4.263918386
16/07/2020 04:00,5.606,0.72,5.652047063,2.126,0,2.126,3.48,0.72,3.553702295,5.536,0.77,5.589292979,2.126,0,2.126,3.41,0.77,3.495854688
16/07/2020 04:30,5.544,0.72,5.590557754,2.184,0,2.184,3.36,0.72,3.436277055,5.484,0.83,5.546454363,2.184,0,2.184,3.3,0.83,3.402778277
16/07/2020 05:00,5.57,0.66,5.608966037,2.29,0,2.29,3.28,0.66,3.345743565,5.51,0.74,5.559469399,2.29,0,2.29,3.22,0.74,3.303937045
16/07/2020 05:30,5.735,0.66,5.772852415,1.725,0,1.725,4.01,0.66,4.063951279,5.675,0.74,5.723043334,1.725,0,1.725,3.95,0.74,4.018718701
16/07/2020 06:00,5.785,0.66,5.822527372,1.815,0,1.815,3.97,0.66,4.024487545,5.765,0.74,5.812299459,1.815,0,1.815,3.95,0.74,4.018718701
16/07/2020 06:30,6.3375,0.6,6.365839006,1.9275,0,1.9275,4.41,0.6,4.450629169,6.2775,0.66,6.312099987,1.9275,0,1.9275,4.35,0.66,4.399784086
16/07/2020 07:00,6.973,0.6,6.998766248,2.273,0,2.273,4.7,0.6,4.738143096,6.913,0.61,6.939860878,2.273,0,2.273,4.64,0.61,4.679925213
16/07/2020 07:30,7.5165,0.49,7.532454597,2.6065,0,2.6065,4.91,0.49,4.934389527,7.4565,0.61,7.481409777,2.6065,0,2.6065,4.85,0.61,4.888210306
16/07/2020 08:00,7.8695,0.24,7.873158848,3.1395,0,3.1395,4.73,0.24,4.736084881,7.8295,0.61,7.853226741,3.1395,0,3.1395,4.69,0.61,4.729503145
16/07/2020 08:30,8.191,-0.6,8.212945939,4.061,0,4.061,4.13,-0.6,4.173355964,8.201,-0.58,8.221484112,4.061,0,4.061,4.14,-0.58,4.1804306
16/07/2020 09:00,8.537,-0.6,8.558058717,4.537,0,4.537,4,-0.6,4.044749683,8.617,-0.58,8.636497496,4.537,0,4.537,4.08,-0.58,4.121019291
16/07/2020 09:30,8.4925,-0.6,8.513668789,5.0325,0,5.0325,3.46,-0.6,3.511637795,8.6425,-0.58,8.661940097,5.0325,0,5.0325,3.61,-0.58,3.65629594
16/07/2020 10:00,8.5955,-0.6,8.616415743,5.3355,0,5.3355,3.26,-0.6,3.314754893,8.7355,-0.54,8.752174601,5.3355,0,5.3355,3.4,-0.54,3.442615285
16/07/2020 10:30,8.462,-0.54,8.479212463,5.762,0,5.762,2.7,-0.54,2.753470537,8.562,-0.68,8.588960589,5.762,0,5.762,2.8,-0.68,2.881388554
16/07/2020 11:00,8.3725,-0.54,8.389896081,5.1825,0,5.1825,3.19,-0.54,3.235382512,8.5025,-0.59,8.522945867,5.1825,0,5.1825,3.32,-0.59,3.3720172
16/07/2020 11:30,8.161,-0.54,8.178845945,5.301,0,5.301,2.86,-0.54,2.910532597,8.371,-0.51,8.386521389,5.301,0,5.301,3.07,-0.51,3.112073264
16/07/2020 12:00,8.0245,-0.54,8.042648833,5.9845,0,5.9845,2.04,-0.54,2.110260647,8.2145,-0.51,8.230316534,5.9845,0,5.9845,2.23,-0.51,2.287575135
16/07/2020 12:30,7.9935,-0.54,8.011719057,6.8235,0,6.8235,1.17,-0.54,1.288603896,8.1335,-0.51,8.149473741,6.8235,0,6.8235,1.31,-0.51,1.405773808
16/07/2020 13:00,7.789,-0.54,7.807696267,6.739,0,6.739,1.05,-0.54,1.180720119,8.019,-0.51,8.035201366,6.739,0,6.739,1.28,-0.51,1.377860661
16/07/2020 13:30,7.644,-0.54,7.663050046,6.714,0,6.714,0.93,-0.54,1.0754069,7.874,-0.51,7.890499097,6.714,0,6.714,1.16,-0.51,1.267162184
16/07/2020 14:00,7.473,-0.54,7.492484835,6.873,0,6.873,0.6,-0.54,0.807217443,7.673,-0.56,7.693408152,6.873,0,6.873,0.8,-0.56,0.976524449
16/07/2020 14:30,6.5765,-0.62,6.605660622,7.3965,0,7.3965,-0.82,-0.62,1.028007782,6.9465,-0.64,6.975920172,7.3965,0,7.3965,-0.45,-0.64,0.7823682
16/07/2020 15:00,6.55,-0.55,6.573051042,7.17,0,7.17,-0.62,-0.55,0.828794305,7.3,-0.56,7.321447944,7.17,0,7.17,0.13,-0.56,0.574891294
16/07/2020 15:30,7.366,-0.59,7.389591058,6.966,0,6.966,0.4,-0.59,0.712811335,7.646,-0.56,7.666480027,6.966,0,6.966,0.68,-0.56,0.880908622
16/07/2020 16:00,7.4105,-0.51,7.428028692,7.1505,0,7.1505,0.26,-0.51,0.572450871,7.7605,-0.51,7.777239886,7.1505,0,7.1505,0.61,-0.51,0.795110055
16/07/2020 16:30,7.762,-0.57,7.782900745,6.142,0,6.142,1.62,-0.57,1.717352614,7.912,-0.51,7.928420019,6.142,0,6.142,1.77,-0.51,1.842009772
16/07/2020 17:00,8.5645,-0.61,8.586195913,4.6945,0,4.6945,3.87,-0.61,3.917779984,8.6445,-0.59,8.664610796,4.6945,0,4.6945,3.95,-0.59,3.993820226
16/07/2020 17:30,8.9945,-0.3,8.999501667,3.8545,0,3.8545,5.14,-0.3,5.14874742,9.0145,0.55,9.031262938,3.8545,0,3.8545,5.16,0.55,5.18922923
16/07/2020 18:00,9.0405,0.55,9.057214817,3.7405,0,3.7405,5.3,0.55,5.328461316,9.0405,0.62,9.061734947,3.7405,0,3.7405,5.3,0.62,5.336140928
16/07/2020 18:30,9.4275,0.29,9.431959301,2.6775,0,2.6775,6.75,0.29,6.756226758,9.3875,0.62,9.407951756,2.6775,0,2.6775,6.71,0.62,6.738582937
16/07/2020 19:00,9.5455,0.55,9.561332033,1.7155,0,1.7155,7.83,0.55,7.849292962,9.4555,0.62,9.475804992,1.7155,0,1.7155,7.74,0.62,7.764792335
16/07/2020 19:30,9.442,0.55,9.458005287,1.282,0,1.282,8.16,0.55,8.178514535,9.332,0.62,9.352573122,1.282,0,1.282,8.05,0.62,8.073840474
16/07/2020 20:00,9.131,0.64,9.153401608,0.911,0,0.911,8.22,0.64,8.244877197,9.011,0.62,9.032304302,0.911,0,0.911,8.1,0.62,8.123693741
16/07/2020 20:30,8.9025,0.57,8.92072902,0.6025,0,0.6025,8.3,0.57,8.319549267,8.7725,0.58,8.791652646,0.6025,0,0.6025,8.17,0.58,8.190561641
16/07/2020 21:00,8.7305,0.57,8.749087395,0.1505,0,0.1505,8.58,0.57,8.598912722,8.5805,0.58,8.600080247,0.1505,0,0.1505,8.43,0.58,8.449928994
16/07/2020 21:30,8.591,0.57,8.609888559,0.231,0,0.231,8.36,0.57,8.379409287,8.441,0.58,8.460903084,0.231,0,0.231,8.21,0.58,8.230461712
16/07/2020 22:00,8.46,0.69,8.488091658,0.31,0,0.31,8.15,0.69,8.179156436,8.31,0.53,8.326884171,0.31,0,0.31,8,0.53,8.017537028
16/07/2020 22:30,8.208,0.62,8.231382873,0.238,0,0.238,7.97,0.62,7.994079059,8.068,0.53,8.085389539,0.238,0,0.238,7.83,0.53,7.847916921
16/07/2020 23:00,7.628,0.53,7.646390259,0.218,0,0.218,7.41,0.53,7.428929936,7.488,0.59,7.511207892,0.218,0,0.218,7.27,0.59,7.293901562
16/07/2020 23:30,7.0455,0.36,7.054691365,0.0955,0,0.0955,6.95,0.36,6.959317495,6.9055,0.9,6.963901941,0.0955,0,0.0955,6.81,0.9,6.869213929
17/07/2020 00:00,6.483,0.67,6.517529363,0.093,0,0.093,6.39,0.67,6.425029183,6.383,0.76,6.428085952,0.093,0,0.093,6.29,0.76,6.335747785
17/07/2020 00:30,6.1835,0.76,6.230029876,0.0535,0,0.0535,6.13,0.76,6.176932896,6.0935,0.83,6.149767658,0.0535,0,0.0535,6.04,0.83,6.096761435
17/07/2020 01:00,5.951,0.76,5.99933338,0.171,0,0.171,5.78,0.76,5.829751281,5.861,0.83,5.919478102,0.171,0,0.171,5.69,0.83,5.750217387
17/07/2020 01:30,6.0795,0.76,6.12681975,0.3995,0,0.3995,5.68,0.76,5.730619513,5.9895,0.9,6.056740893,0.3995,0,0.3995,5.59,0.9,5.661987284
17/07/2020 02:00,6.058,0.71,6.099464239,0.428,0,0.428,5.63,0.71,5.674592496,5.968,0.8,6.021380573,0.428,0,0.428,5.54,0.8,5.597463711
17/07/2020 02:30,5.9755,0.71,6.017532738,0.3455,0,0.3455,5.63,0.71,5.674592496,5.8855,0.8,5.939622063,0.3455,0,0.3455,5.54,0.8,5.597463711
17/07/2020 03:00,5.725,0.77,5.776549576,0.235,0,0.235,5.49,0.77,5.543735203,5.645,0.87,5.711648186,0.235,0,0.235,5.41,0.87,5.479507277
17/07/2020 03:30,5.6305,0.86,5.695799351,0.1405,0,0.1405,5.49,0.86,5.556950603,5.5505,0.95,5.631212147,0.1405,0,0.1405,5.41,0.95,5.492777075
17/07/2020 04:00,5.5695,0.8,5.626662443,0.2195,0,0.2195,5.35,0.8,5.409482415,5.4995,0.9,5.572656481,0.2195,0,0.2195,5.28,0.9,5.356155338
17/07/2020 04:30,5.532,0.8,5.589545957,0.262,0,0.262,5.27,0.8,5.330375221,5.462,0.9,5.535652084,0.262,0,0.262,5.2,0.9,5.277309921
17/07/2020 05:00,5.573,0.76,5.624582562,0.353,0,0.353,5.22,0.76,5.275035545,5.503,0.85,5.568259064,0.353,0,0.353,5.15,0.85,5.219674319
17/07/2020 05:30,5.628,0.76,5.679083025,0.368,0,0.368,5.26,0.76,5.314621341,5.558,0.85,5.622620741,0.368,0,0.368,5.19,0.85,5.259144417
17/07/2020 06:00,5.8495,0.72,5.893644904,0.3395,0,0.3395,5.51,0.72,5.556842629,5.7795,0.78,5.831896797,0.3395,0,0.3395,5.44,0.78,5.495634631
17/07/2020 06:30,6.516,0.62,6.545430162,0.326,0,0.326,6.19,0.62,6.220972593,6.436,0.6,6.463907178,0.326,0,0.326,6.11,0.6,6.13938922
17/07/2020 07:00,7.02,0.62,7.047325734,0.48,0,0.48,6.54,0.62,6.569322644,6.95,0.55,6.971728624,0.48,0,0.48,6.47,0.55,6.493335044
17/07/2020 07:30,7.5855,0.62,7.610795638,0.8955,0,0.8955,6.69,0.62,6.718668023,7.5055,0.55,7.525624908,0.8955,0,0.8955,6.61,0.55,6.632842528
17/07/2020 08:00,8.126,2.46,8.49019882,1.176,0,1.176,6.95,2.46,7.372523313,8.066,-1.88,8.28219512,1.176,0,1.176,6.89,-1.88,7.141883505
17/07/2020 08:30,8.5245,-0.75,8.557429535,1.6745,0,1.6745,6.85,-0.75,6.890936076,8.4445,-0.5,8.459289583,1.6745,0,1.6745,6.77,-0.5,6.788438701
17/07/2020 09:00,8.74,-0.61,8.761261325,2.13,0,2.13,6.61,-0.61,6.638087074,8.71,-0.66,8.734969948,2.13,0,2.13,6.58,-0.66,6.613017466
17/07/2020 09:30,8.8745,-0.61,8.895439857,2.4745,0,2.4745,6.4,-0.61,6.429004589,8.8945,-0.59,8.914046794,2.4745,0,2.4745,6.42,-0.59,6.447053591
17/07/2020 10:00,8.861,-0.53,8.876836204,2.331,0,2.331,6.53,-0.53,6.551473117,8.861,-0.52,8.876244758,2.331,0,2.331,6.53,-0.52,6.550671721
17/07/2020 10:30,8.562,-0.53,8.578388194,3.092,0,3.092,5.47,-0.53,5.495616435,8.612,-0.48,8.625366311,3.092,0,3.092,5.52,-0.48,5.540830263
17/07/2020 11:00,8.4,-0.53,8.41670363,4.2,0,4.2,4.2,-0.53,4.233308399,8.55,-0.53,8.566411151,4.2,0,4.2,4.35,-0.53,4.382168413
17/07/2020 11:30,8.233,-0.53,8.250041757,5.533,0,5.533,2.7,-0.53,2.751526849,8.433,-0.53,8.449638395,5.533,0,5.533,2.9,-0.53,2.948033243
17/07/2020 12:00,7.9075,-0.69,7.937547244,7.3075,0,7.3075,0.6,-0.69,0.914385039,8.5475,-0.65,8.572179201,7.3075,0,7.3075,1.24,-0.65,1.400035714
17/07/2020 12:30,7.258,-0.8,7.301956176,8.308,0,8.308,-1.05,-0.8,1.320037878,7.658,-0.79,7.698640399,8.308,0,8.308,-0.65,-0.79,1.023034701
17/07/2020 13:00,7.2355,-0.8,7.279592039,8.8155,0,8.8155,-1.58,-0.8,1.770988425,7.6755,-0.83,7.720246126,8.8155,0,8.8155,-1.14,-0.83,1.410141837
17/07/2020 13:30,6.933,-0.72,6.970286149,8.973,0,8.973,-2.04,-0.72,2.163330765,7.383,-0.74,7.41999252,8.973,0,8.973,-1.59,-0.74,1.753767373
17/07/2020 14:00,6.6125,-0.65,6.644370267,9.1125,0,9.1125,-2.5,-0.65,2.583118271,7.0725,-0.68,7.105114795,9.1125,0,9.1125,-2.04,-0.68,2.150348809
17/07/2020 14:30,6.431,-0.65,6.463765234,9.531,0,9.531,-3.1,-0.65,3.167412193,6.901,-0.64,6.930613321,9.531,0,9.531,-2.63,-0.64,2.70675082
17/07/2020 15:00,6.368,-0.65,6.40108772,9.418,0,9.418,-3.05,-0.65,3.118493226,6.748,-0.64,6.778281788,9.418,0,9.418,-2.67,-0.64,2.745632896
17/07/2020 15:30,6.3555,-0.56,6.380123843,8.1055,0,8.1055,-1.75,-0.56,1.837416665,6.7155,-0.58,6.7405,8.1055,0,8.1055,-1.39,-0.58,1.506154043
17/07/2020 16:00,7.139,0.43,7.151938269,5.629,0,5.629,1.51,0.43,1.570031847,7.449,-1.09,7.528326574,5.629,0,5.629,1.82,-1.09,2.121438191
17/07/2020 16:30,6.788,-0.54,6.809445205,8.158,0,8.158,-1.37,-0.54,1.472582765,6.908,-0.54,6.92907382,8.158,0,8.158,-1.25,-0.54,1.361653407
17/07/2020 17:00,7.1575,0.63,7.185172667,7.5575,0,7.5575,-0.4,0.63,0.746257328,7.8275,0,7.8275,7.5575,0,7.5575,0.27,0,0.27
17/07/2020 17:30,7.8435,0.72,7.876477147,6.6035,0,6.6035,1.24,0.72,1.433875866,8.0935,0.69,8.122859241,6.6035,0,6.6035,1.49,0.69,1.642010962
17/07/2020 18:00,8.1135,0.6,8.135654998,5.4735,0,5.4735,2.64,0.6,2.707323401,8.3135,0.57,8.333017596,5.4735,0,5.4735,2.84,0.57,2.89663598
17/07/2020 18:30,8.4415,-0.35,8.448752704,4.5415,0,4.5415,3.9,-0.35,3.915673633,8.5615,-0.29,8.566410115,4.5415,0,4.5415,4.02,-0.29,4.030446625
17/07/2020 19:00,8.2415,2.88,8.730218912,3.2915,0,3.2915,4.95,2.88,5.726857777,8.4715,-3,8.98700797,3.2915,0,3.2915,5.18,-3,5.98601704
17/07/2020 19:30,8.484,3.1,9.032621768,2.094,0,2.094,6.39,3.1,7.102260204,8.564,-3,9.07425457,2.094,0,2.094,6.47,-3,7.131682831
17/07/2020 20:00,8.565,0.5,8.579581866,1.705,0,1.705,6.86,0.5,6.878197438,8.455,0.63,8.47843883,1.705,0,1.705,6.75,0.63,6.779336251
17/07/2020 20:30,8.579,0.5,8.593558111,1.129,0,1.129,7.45,0.5,7.466759672,8.429,0.63,8.452510929,1.129,0,1.129,7.3,0.63,7.327134501
17/07/2020 21:00,8.497,0.65,8.52182545,0.637,0,0.637,7.86,0.65,7.886830796,8.347,0.57,8.366439446,0.637,0,0.637,7.71,0.57,7.731041327
17/07/2020 21:30,8.3185,0.65,8.343856557,0.6585,0,0.6585,7.66,0.65,7.687528862,8.1685,0.57,8.188363222,0.6585,0,0.6585,7.51,0.57,7.531600096
17/07/2020 22:00,8.2865,0.65,8.311954178,0.6265,0,0.6265,7.66,0.65,7.687528862,8.1365,0.57,8.156441151,0.6265,0,0.6265,7.51,0.57,7.531600096
17/07/2020 22:30,8.1415,0.65,8.167406091,0.6615,0,0.6615,7.48,0.65,7.508188863,7.9915,0.57,8.01180206,0.6615,0,0.6615,7.33,0.57,7.352128943
17/07/2020 23:00,7.779,0.26,7.783343819,1.019,0,1.019,6.76,0.26,6.764998152,7.639,0.64,7.665762911,1.019,0,1.019,6.62,0.64,6.650864605
17/07/2020 23:30,7.079,0.55,7.100333865,1.329,0,1.329,5.75,0.55,5.776244455,6.969,0.64,6.998325585,1.329,0,1.329,5.64,0.64,5.676195909
18/07/2020 00:00,6.577,0.55,6.599956742,1.437,0,1.437,5.14,0.55,5.169342318,6.487,0.64,6.518494381,1.437,0,1.437,5.05,0.64,5.090392912
18/07/2020 00:30,6.3205,0.64,6.352819866,1.1805,0,1.1805,5.14,0.64,5.17969111,6.1905,0.74,6.234572179,1.1805,0,1.1805,5.01,0.74,5.064355833
18/07/2020 01:00,5.997,0.64,6.031053722,1.227,0,1.227,4.77,0.64,4.8127435,5.917,0.74,5.963093912,1.227,0,1.227,4.69,0.74,4.74802064
18/07/2020 01:30,6.254,0.64,6.286661753,1.524,0,1.524,4.73,0.64,4.773101717,6.164,0.68,6.201394682,1.524,0,1.524,4.64,0.68,4.689562879
18/07/2020 02:00,6.0695,0.6,6.099084378,1.4895,0,1.4895,4.58,0.6,4.619134118,5.9895,0.68,6.027977293,1.4895,0,1.4895,4.5,0.68,4.551087782
18/07/2020 02:30,5.9085,0.66,5.945247871,1.9085,0,1.9085,4,0.66,4.05408436,5.8285,0.68,5.868033082,1.9085,0,1.9085,3.92,0.68,3.978542447
18/07/2020 03:00,5.626,0.7,5.669380566,1.626,0,1.626,4,0.7,4.060788101,5.546,0.79,5.60198322,1.626,0,1.626,3.92,0.79,3.998812324
18/07/2020 03:30,5.48,0.77,5.533832307,1.55,0,1.55,3.93,0.77,4.004722213,5.42,0.85,5.48624644,1.55,0,1.55,3.87,0.85,3.962246837
18/07/2020 04:00,5.427,0.77,5.481352844,1.937,0,1.937,3.49,0.77,3.573933407,5.367,0.85,5.433892619,1.937,0,1.937,3.43,0.85,3.533751548
18/07/2020 04:30,5.4315,0.56,5.460292323,1.9415,0,1.9415,3.49,0.56,3.534642839,5.3715,0.91,5.448037468,1.9415,0,1.9415,3.43,0.91,3.54866172
18/07/2020 05:00,5.523,0.67,5.563490721,1.913,0,1.913,3.61,0.67,3.671648131,5.473,0.76,5.525516175,1.913,0,1.913,3.56,0.76,3.640219774
18/07/2020 05:30,5.6225,0.67,5.662279245,1.6625,0,1.6625,3.96,0.67,4.016279373,5.5525,0.76,5.604271251,1.6625,0,1.6625,3.89,0.76,3.963546392
18/07/2020 06:00,5.6085,0.67,5.648377842,1.8785,0,1.8785,3.73,0.67,3.789696558,5.5485,0.76,5.600308228,1.8785,0,1.8785,3.67,0.76,3.74786606
18/07/2020 06:30,5.9465,0.61,5.977705434,2.0665,0,2.0665,3.88,0.61,3.927658335,5.8665,0.76,5.915523836,2.0665,0,2.0665,3.8,0.76,3.87525483
18/07/2020 07:00,6.249,0.56,6.274041839,2.059,0,2.059,4.19,0.56,4.227256794,6.169,0.66,6.204205106,2.059,0,2.059,4.11,0.66,4.162655403
18/07/2020 07:30,6.711,0.56,6.734324094,1.841,0,1.841,4.87,0.56,4.90209139,6.631,0.66,6.663764777,1.841,0,1.841,4.79,0.66,4.835255939
18/07/2020 08:00,7.233,0.56,7.254646029,2.303,0,2.303,4.93,0.56,4.961703337,7.153,0.58,7.176476085,2.303,0,2.303,4.85,0.58,4.884557298
18/07/2020 08:30,7.806,0.56,7.826061334,2.876,0,2.876,4.93,0.56,4.961703337,7.726,0.58,7.747740058,2.876,0,2.876,4.85,0.58,4.884557298
18/07/2020 09:00,8.08,0.45,8.092521239,3.44,0,3.44,4.64,0.45,4.66177005,8.03,0.63,8.054675661,3.44,0,3.44,4.59,0.63,4.633033563
18/07/2020 09:30,8.3115,-0.04,8.311596252,4.5715,0,4.5715,3.74,-0.04,3.740213898,8.3115,0.63,8.335342359,4.5715,0,4.5715,3.74,0.63,3.792690338
18/07/2020 10:00,8.5455,-0.47,8.558415172,4.6255,0,4.6255,3.92,-0.47,3.948075481,8.5155,-0.07,8.515787706,4.6255,0,4.6255,3.89,-0.07,3.890629769
18/07/2020 10:30,8.4685,-0.22,8.471357167,4.3985,0,4.3985,4.07,-0.22,4.075941609,8.4685,0.58,8.488338604,4.3985,0,4.3985,4.07,0.58,4.111119069
18/07/2020 11:00,8.3325,0.7,8.361851245,5.0025,0,5.0025,3.33,0.7,3.402778277,8.3425,0.58,8.362637518,5.0025,0,5.0025,3.34,0.58,3.389985251
18/07/2020 11:30,8.015,-0.47,8.028768586,5.905,0,5.905,2.11,-0.47,2.161712284,8.085,0,8.085,5.905,0,5.905,2.18,0,2.18
18/07/2020 12:00,7.7815,-0.22,7.784609319,5.8515,0,5.8515,1.93,-0.22,1.942498391,7.9615,0,7.9615,5.8515,0,5.8515,2.11,0,2.11
18/07/2020 12:30,7.739,0.66,7.767092184,6.329,0,6.329,1.41,0.66,1.556823689,7.859,0.62,7.883418104,6.329,0,6.329,1.53,0.62,1.650848267
18/07/2020 13:00,7.95,0.46,7.963297056,6.54,0,6.54,1.41,0.46,1.483138564,8.22,0.51,8.235805971,6.54,0,6.54,1.68,0.51,1.755704987
18/07/2020 13:30,7.372,0.64,7.399728644,6.272,0,6.272,1.1,0.64,1.272635062,7.552,0.64,7.579070128,6.272,0,6.272,1.28,0.64,1.431083506
18/07/2020 14:00,7.133,0.52,7.15192904,6.943,0,6.943,0.19,0.52,0.553624421,7.523,0.64,7.550174104,6.943,0,6.943,0.58,0.64,0.863712915
18/07/2020 14:30,6.49,-0.22,6.493727743,8.26,0,8.26,-1.77,-0.22,1.783619915,6.79,-0.13,6.791244363,8.26,0,8.26,-1.47,-0.13,1.475737104
18/07/2020 15:00,6.464,-0.62,6.493665837,8.324,0,8.324,-1.86,-0.62,1.960612149,6.674,-0.62,6.702736456,8.324,0,8.324,-1.65,-0.62,1.762640065
18/07/2020 15:30,6.2935,-0.62,6.323965706,9.4535,0,9.4535,-3.16,-0.62,3.220248438,6.5235,-0.57,6.548354927,9.4535,0,9.4535,-2.93,-0.57,2.98492881
18/07/2020 16:00,6.381,-0.68,6.417130278,9.001,0,9.001,-2.62,-0.68,2.706806236,6.741,-0.65,6.772265574,9.001,0,9.001,-2.26,-0.65,2.351616465
18/07/2020 16:30,6.6,-0.38,6.610930343,8.7,0,8.7,-2.1,-0.38,2.134104027,6.82,-0.53,6.840562842,8.7,0,8.7,-1.88,-0.53,1.953279294
18/07/2020 17:00,6.856,-0.59,6.881339695,7.836,0,7.836,-0.98,-0.59,1.143896848,7.006,-0.62,7.033380126,7.836,0,7.836,-0.83,-0.62,1.036001931
18/07/2020 17:30,8.202,0.58,8.222481621,6.282,0,6.282,1.92,0.58,2.005691901,8.182,0.57,8.201830527,6.282,0,6.282,1.9,0.57,1.983658237
18/07/2020 18:00,8.2625,0.07,8.262796515,5.6725,0,5.6725,2.59,0.07,2.590945773,8.3025,0.46,8.315233385,5.6725,0,5.6725,2.63,0.46,2.669925093
18/07/2020 18:30,8.9805,0.33,8.986561091,4.1605,0,4.1605,4.82,0.33,4.831283473,8.9605,0.65,8.98404476,4.1605,0,4.1605,4.8,0.65,4.843810483
18/07/2020 19:00,9.43,2.77,9.828417981,2.81,0,2.81,6.62,2.77,7.176161927,9.43,-3.15,9.942202975,2.81,0,2.81,6.62,-3.15,7.331227728
18/07/2020 19:30,9.3655,3.35,9.946611999,1.4955,0,1.4955,7.87,3.35,8.553326838,9.5855,-3.1,10.07431438,1.4955,0,1.4955,8.09,-3.1,8.663607794
18/07/2020 20:00,9.1545,3.43,9.775979248,0.7245,0,0.7245,8.43,3.43,9.101087847,9.3945,-3.01,9.864924239,0.7245,0,0.7245,8.67,-3.01,9.177635861
18/07/2020 20:30,9.002,3.01,9.491896755,0.772,0,0.772,8.23,3.01,8.76316153,8.932,-0.66,8.956351043,0.772,0,0.772,8.16,-0.66,8.186647666
18/07/2020 21:00,8.6455,0.68,8.672201004,0.8555,0,0.8555,7.79,0.68,7.819622753,8.4855,0.55,8.503305842,0.8555,0,0.8555,7.63,0.55,7.649797383
18/07/2020 21:30,8.4375,0.53,8.454129538,0.6075,0,0.6075,7.83,0.53,7.847916921,8.2375,0.63,8.261555922,0.6075,0,0.6075,7.63,0.63,7.655964995
18/07/2020 22:00,8.2935,0.53,8.310417694,0.3635,0,0.3635,7.93,0.53,7.947691489,8.1335,0.63,8.157862603,0.3635,0,0.3635,7.77,0.63,7.795498701
18/07/2020 22:30,7.9195,0.53,7.937214893,0.3095,0,0.3095,7.61,0.53,7.628433653,7.7695,0.63,7.795000337,0.3095,0,0.3095,7.46,0.63,7.486554615
18/07/2020 23:00,7.3525,0.6,7.376940846,0.5525,0,0.5525,6.8,0.6,6.826419266,7.2325,0.69,7.265339376,0.5525,0,0.5525,6.68,0.69,6.715541676
18/07/2020 23:30,6.914,0.65,6.944486734,0.604,0,0.604,6.31,0.65,6.343390261,6.794,0.76,6.836375941,0.604,0,0.604,6.19,0.76,6.23648138
19/07/2020 00:00,6.4085,0.69,6.445538942,0.5885,0,0.5885,5.82,0.69,5.860759336,6.2885,0.76,6.334258619,0.5885,0,0.5885,5.7,0.76,5.750443461
19/07/2020 00:30,6.075,0.77,6.123603923,0.605,0,0.605,5.47,0.77,5.523929761,5.975,0.86,6.036573946,0.605,0,0.605,5.37,0.86,5.438428082
19/07/2020 01:00,5.862,0.77,5.912355199,0.752,0,0.752,5.11,0.77,5.167688071,5.782,0.86,5.84560724,0.752,0,0.752,5.03,0.86,5.10298932
19/07/2020 01:30,6.09,0.77,6.138485155,0.82,0,0.82,5.27,0.77,5.325955313,6,0.86,6.061319988,0.82,0,0.82,5.18,0.86,5.250904684
19/07/2020 02:00,5.967,0.77,6.016476461,0.697,0,0.697,5.27,0.77,5.325955313,5.877,0.86,5.939589969,0.697,0,0.697,5.18,0.86,5.250904684
19/07/2020 02:30,5.8005,0.77,5.851384473,0.7505,0,0.7505,5.05,0.77,5.108365688,5.7005,0.91,5.772677044,0.7505,0,0.7505,4.95,0.91,5.03295142
19/07/2020 03:00,5.5695,0.77,5.622475456,1.1195,0,1.1195,4.45,0.77,4.516126659,5.4895,0.91,5.564414637,1.1195,0,1.1195,4.37,0.91,4.463742824
19/07/2020 03:30,5.467,1.23,5.603658537,0.267,0,0.267,5.2,1.23,5.343491368,5.417,0.64,5.454675884,0.267,0,0.267,5.15,0.64,5.189614629
19/07/2020 04:00,5.4495,1.06,5.551634917,0.0295,0,0.0295,5.42,1.06,5.522680509,5.3795,1.12,5.494853979,0.0295,0,0.0295,5.35,1.12,5.465976582
19/07/2020 04:30,5.307,0.81,5.368458717,1.447,0,1.447,3.86,0.81,3.9440715,5.247,0.9,5.323627429,1.447,0,1.447,3.8,0.9,3.905124838
19/07/2020 05:00,5.238,0.63,5.275750563,5.098,0,5.098,0.14,0.63,0.645368112,5.188,0.64,5.227326659,5.098,0,5.098,0.09,0.64,0.646297145
19/07/2020 05:30,4.7045,0.56,4.737712555,6.3245,0,6.3245,-1.62,0.56,1.714059509,4.6445,0.55,4.676952026,6.3245,0,6.3245,-1.68,0.55,1.767738668
19/07/2020 06:00,5.5335,0.56,5.561764311,4.5535,0,4.5535,0.98,0.56,1.128716085,5.4835,0.55,5.511013723,4.5535,0,4.5535,0.93,0.55,1.080462864
19/07/2020 06:30,5.713,0.56,5.740380562,4.683,0,4.683,1.03,0.56,1.17239072,5.703,0.6,5.734475477,4.683,0,4.683,1.02,0.6,1.183384975
19/07/2020 07:00,5.726,0.56,5.753318694,4.526,0,4.526,1.2,0.56,1.324235629,5.706,0.6,5.737459019,4.526,0,4.526,1.18,0.6,1.323782459
19/07/2020 07:30,6.0665,0.56,6.092292036,5.1765,0,5.1765,0.89,0.56,1.051522705,6.0665,0.53,6.089607725,5.1765,0,5.1765,0.89,0.53,1.035857133
19/07/2020 08:00,6.623,0.16,6.624932377,6.203,0,6.203,0.42,0.16,0.449444101,6.693,0.43,6.706798715,6.203,0,6.203,0.49,0.43,0.651920241
19/07/2020 08:30,6.7955,-0.63,6.824640668,8.6155,0,8.6155,-1.82,-0.63,1.925954309,6.8555,-0.48,6.872283481,8.6155,0,8.6155,-1.76,-0.48,1.82428068
19/07/2020 09:00,7.3175,-0.63,7.344569848,11.0375,0,11.0375,-3.72,-0.63,3.772969653,7.4975,-0.57,7.519136004,11.0375,0,11.0375,-3.54,-0.57,3.585596185
19/07/2020 09:30,7.644,-0.63,7.669917601,12.144,0,12.144,-4.5,-0.63,4.543886002,7.914,-0.64,7.939836018,12.144,0,12.144,-4.23,-0.64,4.27814212
19/07/2020 10:00,7.6335,-0.75,7.670255683,12.6935,0,12.6935,-5.06,-0.75,5.115281028,7.9735,-0.75,8.008695415,12.6935,0,12.6935,-4.72,-0.75,4.779215417
19/07/2020 10:30,7.49,-0.56,7.510905405,11.36,0,11.36,-3.87,-0.56,3.910306893,7.86,-0.55,7.879219504,11.36,0,11.36,-3.5,-0.55,3.542950748
19/07/2020 11:00,7.178,-0.63,7.205593938,11.758,0,11.758,-4.58,-0.63,4.623126648,7.588,-0.62,7.613287332,11.758,0,11.758,-4.17,-0.62,4.215839181
19/07/2020 11:30,6.9305,-2.45,7.350804735,12.0905,0,12.0905,-5.16,-2.45,5.71210119,7.3505,1.03,7.422314346,12.0905,0,12.0905,-4.74,1.03,4.850618517
19/07/2020 12:00,6.624,-4.08,7.779702822,12.654,0,12.654,-6.03,-4.08,7.280611238,7.084,2.55,7.528981073,12.654,0,12.654,-5.57,2.55,6.125961149
19/07/2020 12:30,6.4925,-3.92,7.584125279,13.4425,0,13.4425,-6.95,-3.92,7.979279416,6.9825,2.22,7.326916558,13.4425,0,13.4425,-6.46,2.22,6.830812543
19/07/2020 13:00,6.183,-0.77,6.23076151,13.313,0,13.313,-7.13,-0.77,7.171457314,6.683,-0.8,6.730712369,13.313,0,13.313,-6.63,-0.8,6.678091045
19/07/2020 13:30,5.958,-0.77,6.007550582,13.388,0,13.388,-7.43,-0.77,7.4697925,6.468,-0.8,6.517286552,13.388,0,13.388,-6.92,-0.8,6.96608929
19/07/2020 14:00,5.8295,-0.89,5.897047588,13.7195,0,13.7195,-7.89,-0.89,7.940037783,6.3495,-0.92,6.415804723,13.7195,0,13.7195,-7.37,-0.92,7.427200011
19/07/2020 14:30,5.723,-0.89,5.791789792,13.943,0,13.943,-8.22,-0.89,8.26804088,6.243,-0.92,6.310423837,13.943,0,13.943,-7.7,-0.92,7.754766276
19/07/2020 15:00,5.6925,-0.82,5.751256928,13.3425,0,13.3425,-7.65,-0.82,7.693822197,6.2425,-0.84,6.298762279,13.3425,0,13.3425,-7.1,-0.84,7.149517466
19/07/2020 15:30,5.7565,-0.88,5.823374644,14.0265,0,14.0265,-8.27,-0.88,8.316688043,6.2865,-0.9,6.350596999,14.0265,0,14.0265,-7.74,-0.9,7.792149896
19/07/2020 16:00,5.9545,-0.88,6.019175213,13.7545,0,13.7545,-7.8,-0.88,7.849484059,6.4345,-0.9,6.497137081,13.7545,0,13.7545,-7.32,-0.9,7.375120338
19/07/2020 16:30,6.5505,-0.65,6.58267045,12.1105,0,12.1105,-5.56,-0.65,5.597865665,7.0005,-0.66,7.031543234,12.1105,0,12.1105,-5.11,-0.66,5.152446021
19/07/2020 17:00,7.257,-0.57,7.279350864,11.417,0,11.417,-4.16,-0.57,4.198868895,7.667,-0.58,7.688906879,11.417,0,11.417,-3.75,-0.58,3.794588252
19/07/2020 17:30,7.779,-0.5,7.795052341,10.719,0,10.719,-2.94,-0.5,2.982213943,8.099,-0.51,8.115041651,10.719,0,10.719,-2.62,-0.51,2.669175903
19/07/2020 18:00,8.112,-0.54,8.129953505,9.732,0,9.732,-1.62,-0.54,1.707629936,8.312,-0.51,8.327631356,9.732,0,9.732,-1.42,-0.51,1.508807476
19/07/2020 18:30,8.788,-0.77,8.821669003,7.458,0,7.458,1.33,-0.77,1.536814888,8.838,-0.75,8.869765724,7.458,0,7.458,1.38,-0.75,1.570636814
19/07/2020 19:00,8.6105,-0.08,8.610871631,6.7105,0,6.7105,1.9,-0.08,1.901683465,8.6605,0.13,8.661475639,6.7105,0,6.7105,1.95,0.13,1.954328529
19/07/2020 19:30,8.721,-0.6,8.741615469,7.041,0,7.041,1.68,-0.6,1.78392825,8.701,-0.56,8.719002294,7.041,0,7.041,1.66,-0.56,1.75191324
19/07/2020 20:00,8.599,-0.66,8.624291333,6.079,0,6.079,2.52,-0.66,2.604995202,8.529,-0.6,8.550078421,6.079,0,6.079,2.45,-0.6,2.522399651
19/07/2020 20:30,8.46,-0.34,8.466829395,5.23,0,5.23,3.23,-0.34,3.24784544,8.36,0.31,8.365745633,5.23,0,5.23,3.13,0.31,3.145313975
19/07/2020 21:00,8.288,0.29,8.293072048,4.098,0,4.098,4.19,0.29,4.200023809,8.178,0.53,8.19515613,4.098,0,4.098,4.08,0.53,4.11428001
19/07/2020 21:30,8.311,0.51,8.326633233,3.791,0,3.791,4.52,0.51,4.548681128,8.171,0.7,8.200929277,3.791,0,3.791,4.38,0.7,4.435583389
19/07/2020 22:00,8.2675,-0.14,8.268685279,3.3575,0,3.3575,4.91,-0.14,4.911995521,8.1375,0.6,8.159589833,3.3575,0,3.3575,4.78,0.6,4.81750973
19/07/2020 22:30,7.941,0.47,7.954896668,3.431,0,3.431,4.51,0.47,4.534423888,7.811,0.6,7.834010531,3.431,0,3.431,4.38,0.6,4.420904885
19/07/2020 23:00,7.489,0.65,7.517155113,3.399,0,3.399,4.09,0.65,4.141328289,7.369,0.54,7.388759097,3.399,0,3.399,3.97,0.54,4.006557126
19/07/2020 23:30,6.861,0.6,6.887185274,3.301,0,3.301,3.56,0.6,3.61020775,6.761,0.54,6.782530575,3.301,0,3.301,3.46,0.54,3.501885207
20/07/2020 00:00,6.352,0.53,6.374072795,2.792,0,2.792,3.56,0.53,3.59923603,6.252,0.58,6.278845754,2.792,0,2.792,3.46,0.58,3.50827593
20/07/2020 00:30,6.04,0.61,6.070724833,2.18,0,2.18,3.86,0.61,3.907902251,5.96,0.69,5.99980833,2.18,0,2.18,3.78,0.69,3.842460149
20/07/2020 01:00,5.735,0.38,5.747575576,2.235,0,2.235,3.5,0.38,3.520568136,5.655,1.11,5.762909421,2.235,0,2.235,3.42,1.11,3.595622338
20/07/2020 01:30,6.0245,0.7,6.065030936,2.1745,0,2.1745,3.85,0.7,3.913118961,5.9745,0.78,6.025201262,2.1745,0,2.1745,3.8,0.78,3.879226727
20/07/2020 02:00,5.881,0.65,5.916811726,2.731,0,2.731,3.15,0.65,3.216364407,5.821,0.78,5.873026562,2.731,0,2.731,3.09,0.78,3.186926419
20/07/2020 02:30,5.8305,0.65,5.866620002,2.8605,0,2.8605,2.97,0.65,3.040296038,5.7605,0.78,5.813068058,2.8605,0,2.8605,2.9,0.78,3.003065101
20/07/2020 03:00,5.6195,0.73,5.666716885,2.5795,0,2.5795,3.04,0.73,3.126419678,5.5595,0.78,5.613950503,2.5795,0,2.5795,2.98,0.78,3.080389586
20/07/2020 03:30,5.5315,0.73,5.579461645,2.1115,0,2.1115,3.42,0.73,3.497041607,5.4715,0.84,5.535604055,2.1115,0,2.1115,3.36,0.84,3.463408726
20/07/2020 04:00,5.495,0.73,5.54327746,2.695,0,2.695,2.8,0.73,2.893596378,5.445,0.84,5.509412401,2.695,0,2.695,2.75,0.84,2.875430403
20/07/2020 04:30,5.484,0.77,5.537793423,2.864,0,2.864,2.62,0.77,2.730805742,5.424,0.84,5.488658853,2.864,0,2.864,2.56,0.84,2.694290259
20/07/2020 05:00,5.422,0.77,5.476402469,2.722,0,2.722,2.7,0.77,2.807650263,5.372,0.84,5.43727726,2.722,0,2.722,2.65,0.84,2.779946043
20/07/2020 05:30,5.569,0.71,5.614077039,2.519,0,2.519,3.05,0.71,3.131549137,5.509,0.79,5.565355424,2.519,0,2.519,2.99,0.79,3.092604081
20/07/2020 06:00,5.838,0.67,5.876320618,2.558,0,2.558,3.28,0.67,3.347730575,5.798,0.79,5.85157278,2.558,0,2.558,3.24,0.79,3.334921288
20/07/2020 06:30,6.3805,0.55,6.404161167,2.5805,0,2.5805,3.8,0.55,3.839596333,6.3305,0.58,6.357014256,2.5805,0,2.5805,3.75,0.58,3.794588252
20/07/2020 07:00,7.1055,0.55,7.126754538,2.4955,0,2.4955,4.61,0.55,4.642693184,7.0255,0.71,7.061285311,2.4955,0,2.4955,4.53,0.71,4.585302607
20/07/2020 07:30,7.549,0.55,7.569009248,2.639,0,2.639,4.91,0.55,4.940708451,7.489,0.71,7.522580741,2.639,0,2.639,4.85,0.71,4.901693585
20/07/2020 08:00,7.8945,0.37,7.903165837,2.8645,0,2.8645,5.03,0.37,5.043589991,7.8845,0.58,7.905804213,2.8645,0,2.8645,5.02,0.58,5.053394898
20/07/2020 08:30,8.233,0.61,8.255567152,3.343,0,3.343,4.89,0.61,4.927900161,8.293,0.58,8.313257424,3.343,0,3.343,4.95,0.58,4.983863963
20/07/2020 09:00,8.4815,-0.81,8.520090507,3.9915,0,3.9915,4.49,-0.81,4.562477397,8.6015,-0.85,8.643396453,3.9915,0,3.9915,4.61,-0.85,4.687707329
20/07/2020 09:30,8.315,-0.58,8.335203957,5.645,0,5.645,2.67,-0.58,2.732270118,8.475,-0.62,8.497648204,5.645,0,5.645,2.83,-0.62,2.897119259
20/07/2020 10:00,8.0915,-0.5,8.106933591,6.0115,0,6.0115,2.08,-0.5,2.139252206,8.3415,-0.5,8.356471878,6.0115,0,6.0115,2.33,-0.5,2.383044272
