Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/07/2020 10:30,8.217,-0.97,8.274055173,6.757,0,6.757,1.46,-0.97,1.752854814,8.307,0.03,8.307054171,6.757,0,6.757,1.55,0.03,1.550290295
20/07/2020 11:00,7.4825,-0.66,7.511551521,8.4525,0,8.4525,-0.97,-0.66,1.173243368,7.8225,-0.65,7.849458978,8.4525,0,8.4525,-0.63,-0.65,0.905207159
20/07/2020 11:30,7.058,-0.66,7.088791434,8.568,0,8.568,-1.51,-0.66,1.647938106,7.358,-0.65,7.386654452,8.568,0,8.568,-1.21,-0.65,1.373535584
20/07/2020 12:00,7.1495,-0.84,7.198676979,9.7095,0,9.7095,-2.56,-0.84,2.694290259,7.5495,-0.83,7.594988496,9.7095,0,9.7095,-2.16,-0.83,2.313979257
20/07/2020 12:30,6.952,-0.98,7.020733865,11.352,0,11.352,-4.4,-0.98,4.507815435,7.382,-0.99,7.448088614,11.352,0,11.352,-3.97,-0.99,4.091576713
20/07/2020 13:00,6.8035,-1.15,6.900008134,12.3435,0,12.3435,-5.54,-1.15,5.658100388,7.2435,-1.15,7.33422063,12.3435,0,12.3435,-5.1,-1.15,5.228049349
20/07/2020 13:30,6.464,-1.15,6.565500438,12.774,0,12.774,-6.31,-1.15,6.413937948,6.944,-1.15,7.038581959,12.774,0,12.774,-5.83,-1.15,5.942339607
20/07/2020 14:00,6.2205,-1.09,6.315276736,12.6905,0,12.6905,-6.47,-1.09,6.561173675,6.7105,-1.09,6.798449106,12.6905,0,12.6905,-5.98,-1.09,6.078527782
20/07/2020 14:30,6.124,-0.97,6.200344829,12.594,0,12.594,-6.47,-0.97,6.542308461,6.614,-0.98,6.686209389,12.594,0,12.594,-5.98,-0.98,6.059768972
20/07/2020 15:00,6.0905,-0.91,6.158107684,11.8505,0,11.8505,-5.76,-0.91,5.831440645,6.5705,-0.92,6.634596465,11.8505,0,11.8505,-5.28,-0.92,5.35955222
20/07/2020 15:30,6.307,-0.82,6.360082468,11.407,0,11.407,-5.1,-0.82,5.165500944,6.777,-0.82,6.826428715,11.407,0,11.407,-4.63,-0.82,4.702052743
20/07/2020 16:00,6.475,-0.7,6.512727923,10.825,0,10.825,-4.35,-0.7,4.40596187,6.935,-0.71,6.971249888,10.825,0,10.825,-3.89,-0.71,3.954263522
20/07/2020 16:30,6.9625,-0.9,7.020427783,9.8625,0,9.8625,-2.9,-0.9,3.03644529,7.3725,-0.32,7.379441459,9.8625,0,9.8625,-2.49,-0.32,2.510478042
20/07/2020 17:00,7.6385,-3.57,8.431582429,9.2185,0,9.2185,-1.58,-3.57,3.904010758,7.8485,2.65,8.283806628,9.2185,0,9.2185,-1.37,2.65,2.983186216
20/07/2020 17:30,8.092,-0.69,8.121364664,8.402,0,8.402,-0.31,-0.69,0.756439026,8.662,-0.71,8.691049649,8.402,0,8.402,0.26,-0.71,0.756108458
20/07/2020 18:00,9.1415,-0.53,9.15685111,7.7015,0,7.7015,1.44,-0.53,1.534438008,9.0915,-0.54,9.107522838,7.7015,0,7.7015,1.39,-0.54,1.491207564
20/07/2020 18:30,8.837,-0.53,8.852879136,6.387,0,6.387,2.45,-0.53,2.506671099,8.997,-0.54,9.013190833,6.387,0,6.387,2.61,-0.54,2.665276721
20/07/2020 19:00,9.0545,-0.1,9.055052195,5.3345,0,5.3345,3.72,-0.1,3.721343843,9.1345,0.05,9.134636843,5.3345,0,5.3345,3.8,0.05,3.800328933
20/07/2020 19:30,9.0875,-0.51,9.101799616,4.3775,0,4.3775,4.71,-0.51,4.737531003,9.0775,-0.31,9.082791765,4.3775,0,4.3775,4.7,-0.31,4.710212309
20/07/2020 20:00,9.197,-0.87,9.238057642,3.137,0,3.137,6.06,-0.87,6.122131982,9.127,0.25,9.130423265,3.137,0,3.137,5.99,0.25,5.995214758
20/07/2020 20:30,9.0325,-0.24,9.035687923,2.1525,0,2.1525,6.88,-0.24,6.884184774,8.9025,0.16,8.903937682,2.1525,0,2.1525,6.75,0.16,6.75189603
20/07/2020 21:00,8.875,0.56,8.892650055,1.475,0,1.475,7.4,0.56,7.421158939,8.735,0.65,8.759150929,1.475,0,1.475,7.26,0.65,7.289039717
20/07/2020 21:30,8.721,0.56,8.738961094,1.731,0,1.731,6.99,0.56,7.012396167,8.591,0.65,8.615554596,1.731,0,1.731,6.86,0.65,6.890725651
20/07/2020 22:00,8.7665,0.52,8.781908804,2.1765,0,2.1765,6.59,0.52,6.610484097,8.6265,0.65,8.650953835,2.1765,0,2.1765,6.45,0.65,6.482669203
20/07/2020 22:30,8.3425,0.47,8.355728948,2.1325,0,2.1325,6.21,0.47,6.227760432,8.2325,0.8,8.271278997,2.1325,0,2.1325,6.1,0.8,6.152235366
20/07/2020 23:00,7.697,0.69,7.727865747,2.407,0,2.407,5.29,0.69,5.334810212,7.607,0.53,7.625440905,2.407,0,2.407,5.2,0.53,5.226939831
20/07/2020 23:30,7.1025,0.56,7.124542529,2.2525,0,2.2525,4.85,0.56,4.882222854,7.0225,0.53,7.042471601,2.2525,0,2.2525,4.77,0.53,4.799354123
21/07/2020 00:00,6.5435,0.56,6.567418995,2.0735,0,2.0735,4.47,0.56,4.504941731,6.4935,0.58,6.519351367,2.0735,0,2.0735,4.42,0.58,4.457891878
21/07/2020 00:30,6.272,0.56,6.296950373,1.842,0,1.842,4.43,0.56,4.465254752,6.222,0.58,6.248974636,1.842,0,1.842,4.38,0.58,4.418234942
21/07/2020 01:00,5.9445,0.65,5.979931459,1.8945,0,1.8945,4.05,0.65,4.10182886,5.8945,0.71,5.937106219,1.8945,0,1.8945,4,0.71,4.062523846
21/07/2020 01:30,6.1815,0.61,6.211524954,1.9915,0,1.9915,4.19,0.61,4.234170521,6.1315,0.66,6.166919186,1.9915,0,1.9915,4.14,0.66,4.192278617
21/07/2020 02:00,6.048,0.61,6.078684397,2.138,0,2.138,3.91,0.61,3.957297057,5.978,0.66,6.014323237,2.138,0,2.138,3.84,0.66,3.896305943
21/07/2020 02:30,5.938,0.67,5.975679376,2.158,0,2.158,3.78,0.67,3.838919119,5.888,0.74,5.934319169,2.158,0,2.158,3.73,0.74,3.802696412
21/07/2020 03:00,5.8315,0.67,5.869863052,1.7115,0,1.7115,4.12,0.67,4.174122662,5.7915,0.74,5.838584781,1.7115,0,1.7115,4.08,0.74,4.146564843
21/07/2020 03:30,5.6755,0.77,5.727495111,1.5555,0,1.5555,4.12,0.77,4.191336302,5.6355,0.78,5.689223168,1.5555,0,1.5555,4.08,0.78,4.153889743
21/07/2020 04:00,5.736,0.77,5.787451598,1.336,0,1.336,4.4,0.77,4.466866911,5.696,0.84,5.757605058,1.336,0,1.336,4.36,0.84,4.440180177
21/07/2020 04:30,5.69,0.86,5.754624228,1.49,0,1.49,4.2,0.86,4.287143571,5.64,0.89,5.709789839,1.49,0,1.49,4.15,0.89,4.244360965
21/07/2020 05:00,5.6715,0.79,5.726256391,2.0215,0,2.0215,3.65,0.79,3.734514694,5.6215,0.85,5.685399041,2.0215,0,2.0215,3.6,0.85,3.698986348
21/07/2020 05:30,5.803,0.71,5.846273086,2.033,0,2.033,3.77,0.71,3.836274234,5.743,0.78,5.795726788,2.033,0,2.033,3.71,0.78,3.791108017
21/07/2020 06:00,5.9695,0.71,6.01157469,1.9895,0,1.9895,3.98,0.71,4.042833165,5.9095,0.78,5.960754168,1.9895,0,1.9895,3.92,0.78,3.996848759
21/07/2020 06:30,6.541,0.63,6.57126936,1.561,0,1.561,4.98,0.63,5.019691226,6.471,0.65,6.503563715,1.561,0,1.561,4.91,0.65,4.952837571
21/07/2020 07:00,7.1075,0.63,7.135366581,1.1775,0,1.1775,5.93,0.63,5.96337153,7.0575,0.54,7.078128725,1.1775,0,1.1775,5.88,0.54,5.904743856
21/07/2020 07:30,7.617,0.69,7.648188609,1.527,0,1.527,6.09,0.69,6.128964023,7.567,0.62,7.592357276,1.527,0,1.527,6.04,0.62,6.071737807
21/07/2020 08:00,7.9485,0.64,7.974224241,2.4685,0,2.4685,5.48,0.64,5.51724569,7.9385,0.68,7.967570662,2.4685,0,2.4685,5.47,0.68,5.512104861
21/07/2020 08:30,8.414,0.64,8.43830528,3.344,0,3.344,5.07,0.64,5.110234828,8.484,0.61,8.505901246,3.344,0,3.344,5.14,0.61,5.176069938
21/07/2020 09:00,8.4485,-0.61,8.470493035,4.7285,0,4.7285,3.72,-0.61,3.769681684,8.5985,-0.59,8.618718133,4.7285,0,4.7285,3.87,-0.59,3.914715826
21/07/2020 09:30,8.519,-0.49,8.533080393,5.869,0,5.869,2.65,-0.49,2.694921149,8.729,-0.5,8.743308356,5.869,0,5.869,2.86,-0.5,2.903377344
21/07/2020 10:00,8.3425,-0.54,8.359958508,6.4525,0,6.4525,1.89,-0.54,1.96562967,8.6225,-0.66,8.647722605,6.4525,0,6.4525,2.17,-0.66,2.268149025
21/07/2020 10:30,8.026,-0.54,8.044145449,7.046,0,7.046,0.98,-0.54,1.118928058,8.356,-0.51,8.3715492,7.046,0,7.046,1.31,-0.51,1.405773808
21/07/2020 11:00,8.194,-1.44,8.31956946,7.684,0,7.684,0.51,-1.44,1.527645247,8.494,0.15,8.495324361,7.684,0,7.684,0.81,0.15,0.823771813
21/07/2020 11:30,7.413,-1.5,7.563237997,8.303,0,8.303,-0.89,-1.5,1.74416169,7.643,0.15,7.644471793,8.303,0,8.303,-0.66,0.15,0.67683085
21/07/2020 12:00,7.261,-0.83,7.308284409,8.831,0,8.831,-1.57,-0.83,1.775894141,7.731,-0.8,7.772281583,8.831,0,8.831,-1.1,-0.8,1.360147051
21/07/2020 12:30,6.961,-0.72,6.998136966,8.581,0,8.581,-1.62,-0.72,1.772794404,7.441,-0.72,7.475752872,8.581,0,8.581,-1.14,-0.72,1.348332303
21/07/2020 13:00,6.908,-0.72,6.945420362,8.768,0,8.768,-1.86,-0.72,1.994492417,7.358,-0.72,7.393143039,8.768,0,8.768,-1.41,-0.72,1.583192976
21/07/2020 13:30,6.761,-0.65,6.792173511,8.771,0,8.771,-2.01,-0.65,2.112486686,7.221,-0.66,7.251099296,8.771,0,8.771,-1.55,-0.66,1.684666139
21/07/2020 14:00,6.5515,-0.65,6.583665563,8.6615,0,8.6615,-2.11,-0.65,2.207849633,7.0015,-0.62,7.028897655,8.6615,0,8.6615,-1.66,-0.62,1.772004515
21/07/2020 14:30,6.451,-0.54,6.473561694,8.961,0,8.961,-2.51,-0.54,2.567430622,6.871,-0.55,6.892977658,8.961,0,8.961,-2.09,-0.55,2.161157097
21/07/2020 15:00,6.546,-0.54,6.568235379,9.356,0,9.356,-2.81,-0.54,2.861415734,6.926,-0.55,6.947803682,9.356,0,9.356,-2.43,-0.55,2.491465432
21/07/2020 15:30,6.567,-0.54,6.589164515,9.487,0,9.487,-2.92,-0.54,2.969511744,6.917,-0.55,6.938831962,9.487,0,9.487,-2.57,-0.55,2.628193296
21/07/2020 16:00,6.793,-0.54,6.81442947,8.773,0,8.773,-1.98,-0.54,2.052315765,7.113,-0.55,7.134232194,8.773,0,8.773,-1.66,-0.55,1.748742405
21/07/2020 16:30,6.878,-0.5,6.89614994,7.888,0,7.888,-1.01,-0.5,1.126987134,6.988,-0.49,7.005158385,7.888,0,7.888,-0.9,-0.49,1.02474387
21/07/2020 17:00,7.9705,-3.36,8.649767063,6.7105,0,6.7105,1.26,-3.36,3.588481573,8.0205,3.22,8.642732221,6.7105,0,6.7105,1.31,3.22,3.476276744
21/07/2020 17:30,8.341,-3.36,8.992323448,5.781,0,5.781,2.56,-3.36,4.22412121,8.371,3.28,8.990664102,5.781,0,5.781,2.59,3.28,4.179294199
21/07/2020 18:00,8.757,-3.3,9.358154145,4.867,0,4.867,3.89,-3.3,5.101186137,8.697,3.33,9.312717595,4.867,0,4.867,3.83,3.33,5.075214281
21/07/2020 18:30,9.1535,-3.26,9.716695027,3.6335,0,3.6335,5.52,-3.26,6.410772184,8.9635,3.41,9.590225871,3.6335,0,3.6335,5.33,3.41,6.327479751
21/07/2020 19:00,9.2635,-3.26,9.8203886,2.6335,0,2.6335,6.63,-3.26,7.388132376,8.9835,3.41,9.608921493,2.6335,0,2.6335,6.35,3.41,7.207676463
21/07/2020 19:30,9.4135,-3.26,9.962006939,1.6635,0,1.6635,7.75,-3.26,8.407740481,9.0235,3.41,9.646328434,1.6635,0,1.6635,7.36,3.41,8.111578145
21/07/2020 20:00,9.431,-3.26,9.978545034,0.951,0,0.951,8.48,-3.26,9.085042653,8.971,3.45,9.611521264,0.951,0,0.951,8.02,3.45,8.730572719
21/07/2020 20:30,9.3485,-3.18,9.8745558,0.5385,0,0.5385,8.81,-3.18,9.366349342,8.8485,3.51,9.519246412,0.5385,0,0.5385,8.31,3.51,9.020875789
21/07/2020 21:00,9.134,-3.13,9.655405533,0.324,0,0.324,8.81,-3.13,9.349491965,8.634,3.56,9.339141074,0.324,0,0.324,8.31,3.56,9.040447998
21/07/2020 21:30,9.108,-3.07,9.611480843,0.238,0,0.238,8.87,-3.07,9.38625591,8.598,3.65,9.340669355,0.238,0,0.238,8.36,3.65,9.122066652
21/07/2020 22:00,9.068,-3.03,9.560832809,0.198,0,0.198,8.87,-3.03,9.37324917,8.558,3.72,9.33154671,0.198,0,0.198,8.36,3.72,9.150300542
21/07/2020 22:30,8.6255,-2.81,9.071678469,0.2155,0,0.2155,8.41,-2.81,8.867028815,8.1555,3.65,8.935025476,0.2155,0,0.2155,7.94,3.65,8.738769936
21/07/2020 23:00,7.7995,0.55,7.818868221,0.2095,0,0.2095,7.59,0.55,7.609901445,7.6795,0.68,7.709547344,0.2095,0,0.2095,7.47,0.68,7.500886614
21/07/2020 23:30,7.268,0.68,7.299741365,0.118,0,0.118,7.15,0.68,7.182262875,7.168,0.76,7.208177578,0.118,0,0.118,7.05,0.76,7.090846212
22/07/2020 00:00,6.7625,0.8,6.809655369,0.0425,0,0.0425,6.72,0.8,6.767451514,6.6725,0.86,6.727693234,0.0425,0,0.0425,6.63,0.86,6.685544107
22/07/2020 00:30,6.4805,0.86,6.537314452,0.0105,0,0.0105,6.47,0.86,6.526905852,6.4005,0.97,6.473584807,0.0105,0,0.0105,6.39,0.97,6.46320354
22/07/2020 01:00,6.153,0.92,6.22139928,0.023,0,0.023,6.13,0.92,6.19865308,6.083,1.02,6.167924205,0.023,0,0.023,6.06,1.02,6.145242062
22/07/2020 01:30,6.4025,0.92,6.468261455,0.0325,0,0.0325,6.37,0.92,6.436093536,6.3225,1.02,6.404249078,0.0325,0,0.0325,6.29,1.02,6.372166037
22/07/2020 02:00,6.3105,0.86,6.368831153,0.0305,0,0.0305,6.28,0.86,6.338611835,6.2405,1.02,6.32330928,0.0305,0,0.0305,6.21,1.02,6.293210627
22/07/2020 02:30,6.1455,0.92,6.213981835,0.0355,0,0.0355,6.11,0.92,6.178875302,6.0755,1.02,6.160527595,0.0355,0,0.0355,6.04,1.02,6.125520386
22/07/2020 03:00,5.979,0.92,6.049366992,0.029,0,0.029,5.95,0.92,6.020705939,5.909,1.02,5.996388997,0.029,0,0.029,5.88,1.02,5.96781367
22/07/2020 03:30,5.8145,1.03,5.905024153,0.0245,0,0.0245,5.79,1.03,5.880901291,5.7545,1.11,5.860577638,0.0245,0,0.0245,5.73,1.11,5.836522938
22/07/2020 04:00,5.801,1.03,5.891731579,0.011,0,0.011,5.79,1.03,5.880901291,5.741,1.11,5.84732255,0.011,0,0.011,5.73,1.11,5.836522938
22/07/2020 04:30,5.791,1.03,5.881885837,0.001,0,0.001,5.79,1.03,5.880901291,5.731,1.11,5.83750469,0.001,0,0.001,5.73,1.11,5.836522938
22/07/2020 05:00,5.7495,1.03,5.841031608,0.0095,0,0.0095,5.74,1.03,5.831680718,5.6895,1.11,5.796767224,0.0095,0,0.0095,5.68,1.11,5.787443304
22/07/2020 05:30,5.952,1.03,6.040463889,0.012,0,0.012,5.94,1.03,6.028639979,5.892,1.07,5.98836906,0.012,0,0.012,5.88,1.07,5.976562557
22/07/2020 06:00,6.0955,1.03,6.181910728,0.0155,0,0.0155,6.08,1.03,6.166627928,6.0255,1.13,6.130542411,0.0155,0,0.0155,6.01,1.13,6.115308659
22/07/2020 06:30,6.628,0.86,6.683560728,0.118,0,0.118,6.51,0.86,6.566559221,6.558,0.93,6.623614119,0.118,0,0.118,6.44,0.93,6.506804131
22/07/2020 07:00,7.151,0.66,7.181392692,0.291,0,0.291,6.86,0.66,6.891676139,7.081,0.71,7.116506236,0.291,0,0.291,6.79,0.71,6.827019848
22/07/2020 07:30,7.678,0.54,7.696965896,0.708,0,0.708,6.97,0.54,6.990886925,7.608,0.61,7.632415345,0.708,0,0.708,6.9,0.61,6.926911289
22/07/2020 08:00,7.97,0.6,7.992552784,1.53,0,1.53,6.44,0.6,6.467889919,7.94,0.53,7.957669257,1.53,0,1.53,6.41,0.53,6.431873755
22/07/2020 08:30,8.238,0.6,8.259821063,2.618,0,2.618,5.62,0.6,5.651937721,8.298,0.58,8.318245248,2.618,0,2.618,5.68,0.58,5.709535883
22/07/2020 09:00,8.5605,0.56,8.578797133,3.7805,0,3.7805,4.78,0.56,4.812691555,8.6805,0.58,8.699855186,3.7805,0,3.7805,4.9,0.58,4.93420713
22/07/2020 09:30,8.5135,0.56,8.531897928,3.6235,0,3.6235,4.89,0.56,4.921960991,8.6935,0.58,8.712826307,3.6235,0,3.6235,5.07,0.58,5.103067705
22/07/2020 10:00,8.3475,-0.42,8.358059359,4.2575,0,4.2575,4.09,-0.42,4.111508239,8.6075,0.51,8.622595679,4.2575,0,4.2575,4.35,0.51,4.379794516
22/07/2020 10:30,8.065,-0.11,8.06575012,4.555,0,4.555,3.51,-0.11,3.511723224,8.385,0.66,8.410934847,4.555,0,4.555,3.83,0.66,3.886450823
22/07/2020 11:00,7.876,-0.64,7.901960263,5.376,0,5.376,2.5,-0.64,2.580620081,8.246,-0.68,8.273990331,5.376,0,5.376,2.87,-0.68,2.949457577
22/07/2020 11:30,7.723,-0.55,7.74255959,5.323,0,5.323,2.4,-0.55,2.46221445,8.043,-0.55,8.061783239,5.323,0,5.323,2.72,-0.55,2.775049549
22/07/2020 12:00,7.772,-0.55,7.791436581,4.322,0,4.322,3.45,-0.55,3.493565514,8.082,-0.55,8.10069281,4.322,0,4.322,3.76,-0.55,3.800013158
22/07/2020 12:30,7.3955,-0.6,7.419799206,6.0855,0,6.0855,1.31,-0.6,1.440867794,7.7255,-0.59,7.747996531,6.0855,0,6.0855,1.64,-0.59,1.742899882
22/07/2020 13:00,7.291,-0.56,7.312474342,5.691,0,5.691,1.6,-0.56,1.695169608,7.661,-0.59,7.683685379,5.691,0,5.691,1.97,-0.59,2.056453257
22/07/2020 13:30,7.2505,-0.56,7.272093938,6.6305,0,6.6305,0.62,-0.56,0.835463943,7.4405,-0.59,7.463855589,6.6305,0,6.6305,0.81,-0.59,1.0020978
22/07/2020 14:00,7.026,-0.56,7.048281776,6.406,0,6.406,0.62,-0.56,0.835463943,7.176,-0.59,7.200213608,6.406,0,6.406,0.77,-0.59,0.970051545
22/07/2020 14:30,6.109,-0.56,6.134613354,6.839,0,6.839,-0.73,-0.56,0.920054346,7.039,-0.59,7.063683246,6.839,0,6.839,0.2,-0.59,0.622976725
22/07/2020 15:00,6.023,-0.5,6.043718144,6.583,0,6.583,-0.56,-0.5,0.750732975,7.153,-0.5,7.170453891,6.583,0,6.583,0.57,-0.5,0.758221603
22/07/2020 15:30,6.7955,-0.5,6.813869697,6.6255,0,6.6255,0.17,-0.5,0.528109837,7.4355,-0.5,7.452292282,6.6255,0,6.6255,0.81,-0.5,0.951892851
22/07/2020 16:00,7.0095,-1.28,7.125411585,6.2995,0,6.2995,0.71,-1.28,1.463728117,7.2095,0.38,7.219507618,6.2995,0,6.2995,0.91,0.38,0.986154146
22/07/2020 16:30,7.3175,-3.6,8.155109211,5.8175,0,5.8175,1.5,-3.6,3.9,7.5075,3.07,8.110946693,5.8175,0,5.8175,1.69,3.07,3.504425773
22/07/2020 17:00,7.8895,-3.54,8.647300749,4.9195,0,4.9195,2.97,-3.54,4.62087654,7.9895,3.12,8.577092179,4.9195,0,4.9195,3.07,3.12,4.377133765
22/07/2020 17:30,8.2925,-3.29,8.921303506,4.2225,0,4.2225,4.07,-3.29,5.233450105,8.4425,2.91,8.929944359,4.2225,0,4.2225,4.22,2.91,5.126060866
22/07/2020 18:00,8.641,-0.57,8.659779501,3.411,0,3.411,5.23,-0.57,5.260969492,8.801,-0.51,8.815764346,3.411,0,3.411,5.39,-0.51,5.414074251
22/07/2020 18:30,8.9935,0.5,9.007388204,2.6235,0,2.6235,6.37,0.5,6.389593101,9.0935,0.66,9.117419714,2.6235,0,2.6235,6.47,0.66,6.503575939
22/07/2020 19:00,9.2435,-0.47,9.255441224,1.8435,0,1.8435,7.4,-0.47,7.414910654,9.2735,-0.12,9.274276373,1.8435,0,1.8435,7.43,-0.12,7.430968981
22/07/2020 19:30,9.262,0.58,9.280142456,1.322,0,1.322,7.94,0.58,7.961155695,9.202,0.59,9.220894967,1.322,0,1.322,7.88,0.59,7.902056694
22/07/2020 20:00,9.214,-0.31,9.219213415,0.854,0,0.854,8.36,-0.31,8.365745633,9.124,0.59,9.143056163,0.854,0,0.854,8.27,0.59,8.291019238
22/07/2020 20:30,8.9815,3.28,9.561680932,0.6215,0,0.6215,8.36,3.28,8.980423153,9.1915,-3.16,9.719530454,0.6215,0,0.6215,8.57,-3.16,9.134029779
22/07/2020 21:00,8.777,3.37,9.401735425,0.337,0,0.337,8.44,3.37,9.087931558,9.007,-3.1,9.525547176,0.337,0,0.337,8.67,-3.1,9.207545819
22/07/2020 21:30,8.7305,3.37,9.358340144,0.1705,0,0.1705,8.56,3.37,9.199483681,8.9405,-3.1,9.462692019,0.1705,0,0.1705,8.77,-3.1,9.301768649
22/07/2020 22:00,8.76,3.43,9.407576734,0.08,0,0.08,8.68,3.43,9.333129164,8.96,-3.05,9.464887744,0.08,0,0.08,8.88,-3.05,9.389190593
22/07/2020 22:30,8.4445,3.58,9.172021601,0.0145,0,0.0145,8.43,3.58,9.158673485,8.6645,-2.93,9.146499891,0.0145,0,0.0145,8.65,-2.93,9.132765189
22/07/2020 23:00,8.015,1.99,8.258348806,0.035,0,0.035,7.98,1.99,8.224384475,7.895,0.28,7.899963608,0.035,0,0.035,7.86,0.28,7.864985696
22/07/2020 23:30,7.3505,0.54,7.370308694,0.0605,0,0.0605,7.29,0.54,7.30997264,7.2405,0.56,7.262123674,0.0605,0,0.0605,7.18,0.56,7.201805329
23/07/2020 00:00,6.7265,0.6,6.753206812,0.0865,0,0.0865,6.64,0.6,6.667053322,6.6165,0.69,6.652380946,0.0865,0,0.0865,6.53,0.69,6.56635363
23/07/2020 00:30,6.3965,0.71,6.435783732,0.0265,0,0.0265,6.37,0.71,6.409446154,6.3165,0.78,6.364477374,0.0265,0,0.0265,6.29,0.78,6.338177972
23/07/2020 01:00,6.111,0.82,6.165770106,0.011,0,0.011,6.1,0.82,6.154867992,6.021,0.89,6.086422677,0.011,0,0.011,6.01,0.89,6.075541128
23/07/2020 01:30,6.3565,0.73,6.398280414,0.0165,0,0.0165,6.34,0.73,6.381888435,6.2665,0.8,6.317358803,0.0165,0,0.0165,6.25,0.8,6.300991985
23/07/2020 02:00,6.1755,0.68,6.212825464,0.1755,0,0.1755,6,0.68,6.038410387,6.0755,0.8,6.127944211,0.1755,0,0.1755,5.9,0.8,5.953990259
23/07/2020 02:30,6.0505,0.76,6.098044789,0.1405,0,0.1405,5.91,0.76,5.958665958,5.9705,0.8,6.023858419,0.1405,0,0.1405,5.83,0.8,5.884632529
23/07/2020 03:00,5.744,0.76,5.794060407,0.214,0,0.214,5.53,0.76,5.581979935,5.674,0.8,5.730120069,0.214,0,0.214,5.46,0.8,5.518296839
23/07/2020 03:30,5.668,0.76,5.718725732,0.318,0,0.318,5.35,0.76,5.403711687,5.588,0.86,5.653790233,0.318,0,0.318,5.27,0.86,5.33970973
23/07/2020 04:00,5.566,0.76,5.617646838,0.886,0,0.886,4.68,0.76,4.741307836,5.496,0.86,5.562878392,0.886,0,0.886,4.61,0.86,4.689530893
23/07/2020 04:30,5.492,0.76,5.544336209,1.282,0,1.282,4.21,0.76,4.278048621,5.432,0.81,5.492060087,1.282,0,1.282,4.15,0.81,4.228309355
23/07/2020 05:00,5.5275,0.76,5.579503226,1.5875,0,1.5875,3.94,0.76,4.01263006,5.4675,0.87,5.53628542,1.5875,0,1.5875,3.88,0.87,3.976342541
23/07/2020 05:30,5.695,0.76,5.74548736,1.695,0,1.695,4,0.76,4.071559898,5.625,0.82,5.684454679,1.695,0,1.695,3.93,0.82,4.014635724
23/07/2020 06:00,5.7215,0.76,5.77175556,1.5315,0,1.5315,4.19,0.76,4.258368232,5.6615,0.82,5.720575343,1.5315,0,1.5315,4.13,0.82,4.210617532
23/07/2020 06:30,6.1805,0.76,6.227052292,1.5305,0,1.5305,4.65,0.76,4.711698208,6.1105,0.82,6.165274548,1.5305,0,1.5305,4.58,0.82,4.652827098
23/07/2020 07:00,6.7925,0.55,6.814730827,1.4425,0,1.4425,5.35,0.55,5.378196724,6.7325,0.57,6.756586139,1.4425,0,1.4425,5.29,0.57,5.320620265
23/07/2020 07:30,7.341,0.35,7.349338814,1.991,0,1.991,5.35,0.35,5.361436375,7.281,0.57,7.303277415,1.991,0,1.991,5.29,0.57,5.320620265
23/07/2020 08:00,7.5985,0.61,7.622945772,2.3285,0,2.3285,5.27,0.61,5.305186142,7.5585,0.57,7.57996189,2.3285,0,2.3285,5.23,0.57,5.260969492
23/07/2020 08:30,7.967,0.61,7.990318454,3.227,0,3.227,4.74,0.61,4.779089872,7.947,0.66,7.974359473,3.227,0,3.227,4.72,0.66,4.765920688
23/07/2020 09:00,8.6225,-0.21,8.625056884,3.5725,0,3.5725,5.05,-0.21,5.054364451,8.5525,0.47,8.565404617,3.5725,0,3.5725,4.98,0.47,5.002129547
23/07/2020 09:30,9.189,-0.58,9.207286299,2.939,0,2.939,6.25,-0.58,6.276854308,9.099,-0.58,9.117466808,2.939,0,2.939,6.16,-0.58,6.187244944
23/07/2020 10:00,9.1935,-0.58,9.211777367,3.0735,0,3.0735,6.12,-0.58,6.147422224,9.1535,-0.53,9.168831019,3.0735,0,3.0735,6.08,-0.53,6.103056611
23/07/2020 10:30,9.0445,-0.65,9.067826655,4.0945,0,4.0945,4.95,-0.65,4.992494367,9.0645,-0.63,9.086366724,4.0945,0,4.0945,4.97,-0.63,5.009770454
23/07/2020 11:00,9.003,-0.57,9.021025939,3.593,0,3.593,5.41,-0.57,5.439944853,9.003,-0.63,9.025015734,3.593,0,3.593,5.41,-0.63,5.446558546
23/07/2020 11:30,9.1375,-0.57,9.155261124,2.8575,0,2.8575,6.28,-0.57,6.305814777,9.1375,-0.63,9.159192445,2.8575,0,2.8575,6.28,-0.63,6.311521211
23/07/2020 12:00,9.2425,-0.57,9.260059733,3.2925,0,3.2925,5.95,-0.57,5.977240166,9.2325,-0.53,9.247700052,3.2925,0,3.2925,5.94,-0.53,5.963597907
23/07/2020 12:30,9.0295,-0.57,9.047473142,3.7595,0,3.7595,5.27,-0.57,5.300735798,8.9995,-0.83,9.037693304,3.7595,0,3.7595,5.24,-0.83,5.305327511
23/07/2020 13:00,9.076,-0.57,9.09388124,3.886,0,3.886,5.19,-0.57,5.221206757,8.996,-0.65,9.01945209,3.886,0,3.886,5.11,-0.65,5.151174623
23/07/2020 13:30,8.979,-0.57,8.997074024,4.759,0,4.759,4.22,-0.57,4.258321265,8.899,-0.57,8.917236175,4.759,0,4.759,4.14,-0.57,4.179054917
23/07/2020 14:00,8.898,-0.69,8.924713105,5.988,0,5.988,2.91,-0.69,2.99068554,8.828,-0.57,8.846382538,5.988,0,5.988,2.84,-0.57,2.89663598
23/07/2020 14:30,8.804,-0.75,8.835887958,7.254,0,7.254,1.55,-0.75,1.721917536,8.774,-0.64,8.797310725,7.254,0,7.254,1.52,-0.64,1.64924225
23/07/2020 15:00,8.8155,-0.82,8.853555232,8.0355,0,8.0355,0.78,-0.82,1.131724348,8.8155,-0.73,8.845673533,8.0355,0,8.0355,0.78,-0.73,1.068316433
23/07/2020 15:30,8.762,-0.82,8.800286586,8.412,0,8.412,0.35,-0.82,0.891571646,8.872,-0.73,8.901982026,8.412,0,8.412,0.46,-0.73,0.862844134
23/07/2020 16:00,8.914,-0.75,8.94549585,8.074,0,8.074,0.84,-0.75,1.126099463,9.004,-0.68,9.029640967,8.074,0,8.074,0.93,-0.68,1.152085066
23/07/2020 16:30,9.0295,-0.75,9.060594365,7.5295,0,7.5295,1.5,-0.75,1.677050983,9.0395,-0.63,9.061427054,7.5295,0,7.5295,1.51,-0.63,1.636154027
23/07/2020 17:00,9.437,-0.64,9.458676916,6.077,0,6.077,3.36,-0.64,3.420409332,9.517,-0.63,9.537829365,6.077,0,6.077,3.44,-0.63,3.497213176
23/07/2020 17:30,9.878,-0.56,9.893860925,5.308,0,5.308,4.57,-0.56,4.604182881,9.888,-0.58,9.904995911,5.308,0,5.308,4.58,-0.58,4.61657882
23/07/2020 18:00,10.059,-0.8,10.09076216,5.059,0,5.059,5,-0.8,5.06359556,10.039,-0.86,10.075769,5.059,0,5.059,4.98,-0.86,5.053711507
23/07/2020 18:30,10.336,-0.63,10.35518208,4.786,0,4.786,5.55,-0.63,5.585642309,10.256,-0.6,10.27353571,4.786,0,4.786,5.47,-0.6,5.502808374
23/07/2020 19:00,10.2655,-0.54,10.2796931,4.9755,0,4.9755,5.29,-0.54,5.317490009,10.1555,-0.6,10.17320895,4.9755,0,4.9755,5.18,-0.6,5.214633257
23/07/2020 19:30,10.071,-0.61,10.08945692,4.711,0,4.711,5.36,-0.61,5.394599151,9.971,-0.6,9.98903604,4.711,0,4.711,5.26,-0.6,5.294109935
23/07/2020 20:00,9.739,3.03,10.1994618,4.049,0,4.049,5.69,3.03,6.446471903,9.769,-3.3,10.31132198,4.049,0,4.049,5.72,-3.3,6.603665649
23/07/2020 20:30,9.3885,3.11,9.890198797,3.2485,0,3.2485,6.14,3.11,6.882710222,9.5585,-3.3,10.11211759,3.2485,0,3.2485,6.31,-3.3,7.120821582
23/07/2020 21:00,9.1855,3.15,9.71060813,2.5155,0,2.5155,6.67,3.15,7.37640834,9.3655,-3.3,9.929883698,2.5155,0,2.5155,6.85,-3.3,7.603453163
23/07/2020 21:30,9.054,3.21,9.60619675,2.084,0,2.084,6.97,3.21,7.673656234,9.254,-3.22,9.798209836,2.084,0,2.084,7.17,-3.22,7.859853688
23/07/2020 22:00,8.6995,3.33,9.315052348,1.8795,0,1.8795,6.82,3.33,7.589552029,8.8795,-3.13,9.415010369,1.8795,0,1.8795,7,-3.13,7.667913667
23/07/2020 22:30,8.16,3.4,8.84,2.05,0,2.05,6.11,3.4,6.99228861,8.27,-2.69,8.696493546,2.05,0,2.05,6.22,-2.69,6.776761764
23/07/2020 23:00,7.688,0.62,7.712959484,2.278,0,2.278,5.41,0.62,5.445410912,7.588,0.53,7.606486968,2.278,0,2.278,5.31,0.53,5.336384544
23/07/2020 23:30,7.0515,0.53,7.071389697,2.3815,0,2.3815,4.67,0.53,4.699978723,6.9615,0.57,6.984796507,2.3815,0,2.3815,4.58,0.57,4.615333141
24/07/2020 00:00,6.4885,0.53,6.510110003,2.5985,0,2.5985,3.89,0.53,3.925939378,6.3985,0.62,6.428468111,2.5985,0,2.5985,3.8,0.62,3.850246745
24/07/2020 00:30,6.134,0.53,6.156854392,2.434,0,2.434,3.7,0.53,3.737766713,6.064,0.62,6.095612849,2.434,0,2.434,3.63,0.62,3.682567039
24/07/2020 01:00,6.012,0.58,6.039912582,1.812,0,1.812,4.2,0.58,4.239858488,5.932,0.68,5.970847846,1.812,0,1.812,4.12,0.68,4.175739455
24/07/2020 01:30,6.2205,0.66,6.255415274,1.1505,0,1.1505,5.07,0.66,5.11277811,6.1305,0.77,6.178667352,1.1505,0,1.1505,4.98,0.77,5.03917652
24/07/2020 02:00,6.108,0.66,6.143554671,1.238,0,1.238,4.87,0.66,4.914519305,6.008,0.77,6.05714157,1.238,0,1.238,4.77,0.77,4.831749166
24/07/2020 02:30,5.9605,0.75,6.007500333,0.6305,0,0.6305,5.33,0.75,5.382508709,5.8805,0.77,5.930698125,0.6305,0,0.6305,5.25,0.77,5.306166224
24/07/2020 03:00,5.7795,0.75,5.827960213,0.6295,0,0.6295,5.15,0.75,5.204325124,5.6995,0.82,5.7581855,0.6295,0,0.6295,5.07,0.82,5.135883566
24/07/2020 03:30,5.7935,0.75,5.84184408,0.3335,0,0.3335,5.46,0.75,5.511270271,5.7135,0.82,5.772043161,0.3335,0,0.3335,5.38,0.82,5.442131935
24/07/2020 04:00,5.743,0.79,5.797081076,0.283,0,0.283,5.46,0.79,5.516855989,5.663,0.82,5.722059856,0.283,0,0.283,5.38,0.82,5.442131935
24/07/2020 04:30,5.5785,0.79,5.634160297,0.4685,0,0.4685,5.11,0.79,5.170705948,5.5185,0.82,5.579089733,0.4685,0,0.4685,5.05,0.82,5.116141124
24/07/2020 05:00,5.6395,0.75,5.689152859,0.5295,0,0.5295,5.11,0.75,5.16474588,5.5795,0.82,5.639434391,0.5295,0,0.5295,5.05,0.82,5.116141124
24/07/2020 05:30,5.8265,0.75,5.874572516,0.5465,0,0.5465,5.28,0.75,5.333001031,5.7565,0.77,5.807769989,0.5465,0,0.5465,5.21,0.77,5.266592826
24/07/2020 06:00,5.9435,0.67,5.981144727,0.5635,0,0.5635,5.38,0.67,5.421558816,5.8735,0.77,5.923757444,0.5635,0,0.5635,5.31,0.77,5.365538184
24/07/2020 06:30,6.476,0.57,6.501036533,0.466,0,0.466,6.01,0.57,6.036969438,6.406,0.57,6.431309042,0.466,0,0.466,5.94,0.57,5.967285815
24/07/2020 07:00,7.118,0.65,7.147616666,0.918,0,0.918,6.2,0.65,6.233979467,7.048,0.68,7.080727646,0.918,0,0.918,6.13,0.68,6.16760083
24/07/2020 07:30,7.6155,0.59,7.638320512,1.2455,0,1.2455,6.37,0.59,6.397265041,7.5255,0.63,7.551824299,1.2455,0,1.2455,6.28,0.63,6.311521211
24/07/2020 08:00,8.1875,-0.28,8.192286387,1.5375,0,1.5375,6.65,-0.28,6.655892127,8.1175,0.63,8.141910479,1.5375,0,1.5375,6.58,0.63,6.610090771
24/07/2020 08:30,8.904,0.15,8.905263387,1.824,0,1.824,7.08,0.15,7.081588805,8.834,-1.78,9.011545705,1.824,0,1.824,7.01,-1.78,7.232461545
24/07/2020 09:00,9.3025,-0.54,9.318160025,2.0725,0,2.0725,7.23,-0.54,7.25013793,9.1925,-0.63,9.214062961,2.0725,0,2.0725,7.12,-0.63,7.147817849
24/07/2020 09:30,9.7855,-0.58,9.802673628,2.5055,0,2.5055,7.28,-0.58,7.303067849,9.6755,-0.57,9.692275288,2.5055,0,2.5055,7.17,-0.57,7.192621219
24/07/2020 10:00,9.8055,-0.63,9.825717798,2.7155,0,2.7155,7.09,-0.63,7.117935094,9.6955,-0.51,9.708904173,2.7155,0,2.7155,6.98,-0.51,6.998607004
24/07/2020 10:30,9.5635,-0.52,9.57762665,2.9435,0,2.9435,6.62,-0.52,6.640391555,9.4735,-0.59,9.491854521,2.9435,0,2.9435,6.53,-0.59,6.556599729
24/07/2020 11:00,9.48,-0.52,9.494250892,2.91,0,2.91,6.57,-0.52,6.59054626,9.44,-0.5,9.453232251,2.91,0,2.91,6.53,-0.5,6.549114444
24/07/2020 11:30,9.2975,-0.52,9.312030189,3.6975,0,3.6975,5.6,-0.52,5.624091038,9.2875,-0.55,9.303771077,3.6975,0,3.6975,5.59,-0.55,5.616992078
24/07/2020 12:00,9.0995,-0.58,9.117965796,4.2995,0,4.2995,4.8,-0.58,4.834914684,9.0395,-0.51,9.053875427,4.2995,0,4.2995,4.74,-0.51,4.767357759
24/07/2020 12:30,8.9945,-0.66,9.01868229,5.2145,0,5.2145,3.78,-0.66,3.837186469,8.9045,-0.57,8.922724934,5.2145,0,5.2145,3.69,-0.57,3.733764856
24/07/2020 13:00,8.7975,-0.7,8.825304881,5.4775,0,5.4775,3.32,-0.7,3.392992779,8.7975,-0.66,8.822222297,5.4775,0,5.4775,3.32,-0.66,3.384966765
24/07/2020 13:30,8.6065,-0.88,8.651372276,7.1065,0,7.1065,1.5,-0.88,1.739080217,8.6865,-0.61,8.707891952,7.1065,0,7.1065,1.58,-0.61,1.693664666
24/07/2020 14:00,8.101,-0.62,8.124690825,6.921,0,6.921,1.18,-0.62,1.332966616,8.141,-0.61,8.16382147,6.921,0,6.921,1.22,-0.61,1.364001466
24/07/2020 14:30,7.338,-0.62,7.364145843,7.978,0,7.978,-0.64,-0.62,0.891066776,7.388,-0.61,7.413139956,7.978,0,7.978,-0.59,-0.61,0.84864598
24/07/2020 15:00,7.074,-0.62,7.10111794,7.964,0,7.964,-0.89,-0.62,1.084665847,7.254,-0.61,7.279602736,7.964,0,7.964,-0.71,-0.61,0.936055554
24/07/2020 15:30,7.7935,-0.55,7.812883095,7.2535,0,7.2535,0.54,-0.55,0.770778827,8.0435,-0.56,8.062970436,7.2535,0,7.2535,0.79,-0.56,0.968349111
24/07/2020 16:00,7.966,-0.55,7.984964371,7.176,0,7.176,0.79,-0.55,0.962600644,8.126,-0.56,8.145273231,7.176,0,7.176,0.95,-0.56,1.102769242
24/07/2020 16:30,8.685,-0.55,8.702397658,3.615,0,3.615,5.07,-0.55,5.099745092,8.665,-0.7,8.693228687,3.615,0,3.615,5.05,-0.7,5.098284025
24/07/2020 17:00,9.96,-0.55,9.975174184,2.09,0,2.09,7.87,-0.55,7.889195143,9.86,-0.64,9.880748959,2.09,0,2.09,7.77,-0.64,7.796313231
24/07/2020 17:30,10.678,0.43,10.68665448,3.108,0,3.108,7.57,0.43,7.582202846,10.608,-2.22,10.83780716,3.108,0,3.108,7.5,-2.22,7.821662227
24/07/2020 18:00,10.887,-0.55,10.90088386,2.827,0,2.827,8.06,-0.55,8.078743714,10.767,-0.57,10.78207721,2.827,0,2.827,7.94,-0.57,7.960433405
24/07/2020 18:30,11.138,-0.61,11.15469157,2.668,0,2.668,8.47,-0.61,8.491937353,11.018,-0.57,11.0327342,2.668,0,2.668,8.35,-0.57,8.369432478
24/07/2020 19:00,11.114,-0.61,11.13072756,3.354,0,3.354,7.76,-0.61,7.783938592,10.964,-0.53,10.97680263,3.354,0,3.354,7.61,-0.53,7.628433653
24/07/2020 19:30,10.71,-0.66,10.73031686,4.54,0,4.54,6.17,-0.66,6.205199433,10.57,-0.64,10.58935787,4.54,0,4.54,6.03,-0.64,6.063868402
24/07/2020 20:00,10.115,1.08,10.17249355,6.305,0,6.305,3.81,1.08,3.960113635,10.105,-2.43,10.39307101,6.305,0,6.305,3.8,-2.43,4.510532119
24/07/2020 20:30,9.5355,2.85,9.952299244,4.7555,0,4.7555,4.78,2.85,5.565150492,9.6655,-3.55,10.29681457,4.7555,0,4.7555,4.91,-3.55,6.058927298
24/07/2020 21:00,9.1785,3.1,9.687871915,3.1485,0,3.1485,6.03,3.1,6.780184363,9.3385,-3.33,9.914458243,3.1485,0,3.1485,6.19,-3.33,7.028869041
24/07/2020 21:30,9.113,3.1,9.625838613,2.293,0,2.293,6.82,3.1,7.491488504,9.213,-3.33,9.796339571,2.293,0,2.293,6.92,-3.33,7.679537747
24/07/2020 22:00,8.8795,0.09,8.879956095,2.1895,0,2.1895,6.69,0.09,6.690605354,8.7395,0.55,8.75678938,2.1895,0,2.1895,6.55,0.55,6.573051042
24/07/2020 22:30,8.412,-0.01,8.412005944,3.422,0,3.422,4.99,-0.01,4.99001002,8.292,0.55,8.310220454,3.422,0,3.422,4.87,0.55,4.90095909
24/07/2020 23:00,7.852,0.22,7.855081413,2.582,0,2.582,5.27,0.22,5.274590031,7.742,0.48,7.756865604,2.582,0,2.582,5.16,0.48,5.182277492
24/07/2020 23:30,7.1905,0.56,7.212273584,3.2805,0,3.2805,3.91,0.56,3.949898733,7.1105,0.64,7.139244375,3.2805,0,3.2805,3.83,0.64,3.883104428
25/07/2020 00:00,6.657,0.56,6.68051263,3.607,0,3.607,3.05,0.56,3.100983715,6.597,0.72,6.636174274,3.607,0,3.607,2.99,0.72,3.075467444
25/07/2020 00:30,6.3815,0.63,6.4125223,3.3315,0,3.3315,3.05,0.63,3.114385975,6.3215,0.55,6.345381175,3.3315,0,3.3315,2.99,0.55,3.040164469
25/07/2020 01:00,6.4675,0.69,6.504202968,4.6775,0,4.6775,1.79,0.69,1.918384737,6.4175,0.59,6.444564085,4.6775,0,4.6775,1.74,0.59,1.837307813
25/07/2020 01:30,5.868,-0.71,5.910797239,8.368,0,8.368,-2.5,-0.71,2.598865137,5.848,-0.67,5.886255516,8.368,0,8.368,-2.52,-0.67,2.60754674
25/07/2020 02:00,6.184,-0.78,6.232997353,8.844,0,8.844,-2.66,-0.78,2.772002886,6.144,-0.79,6.19458118,8.844,0,8.844,-2.7,-0.79,2.813201024
25/07/2020 02:30,6.083,-0.39,6.095489234,5.783,0,5.783,0.3,-0.39,0.492036584,6.023,0,6.023,5.783,0,5.783,0.24,0,0.24
25/07/2020 03:00,5.7865,0.55,5.812579655,4.3865,0,4.3865,1.4,0.55,1.504160896,5.7565,0.65,5.793081412,4.3865,0,4.3865,1.37,0.65,1.516377262
25/07/2020 03:30,5.7045,0.55,5.730952822,3.3345,0,3.3345,2.37,0.55,2.43298171,5.6845,0.54,5.710091089,3.3345,0,3.3345,2.35,0.54,2.411244492
25/07/2020 04:00,5.5985,0.55,5.625451293,3.7885,0,3.7885,1.81,0.55,1.891718795,5.5885,0.54,5.614528676,3.7885,0,3.7885,1.8,0.54,1.879255172
25/07/2020 04:30,5.9395,-0.15,5.941393797,5.2195,0,5.2195,0.72,-0.15,0.73545904,5.9095,0.46,5.927376338,5.2195,0,5.2195,0.69,0.46,0.829276793
25/07/2020 05:00,5.851,0.63,5.884819538,4.881,0,4.881,0.97,0.63,1.156633045,5.831,0.65,5.867116924,4.881,0,4.881,0.95,0.65,1.151086443
25/07/2020 05:30,5.643,0.63,5.678058559,4.253,0,4.253,1.39,0.63,1.526106156,5.623,0.69,5.665176873,4.253,0,4.253,1.37,0.69,1.533949152
25/07/2020 06:00,5.771,0.45,5.788518031,4.431,0,4.431,1.34,0.45,1.413541651,5.741,0.6,5.772268272,4.431,0,4.431,1.31,0.6,1.440867794
25/07/2020 06:30,6.2325,0.15,6.234304793,4.8925,0,4.8925,1.34,0.15,1.348369386,6.2025,0.6,6.231452981,4.8925,0,4.8925,1.31,0.6,1.440867794
25/07/2020 07:00,6.4595,0.3,6.466462731,3.8595,0,3.8595,2.6,0.3,2.617250466,6.4095,0.53,6.431375456,3.8595,0,3.8595,2.55,0.53,2.604496112
25/07/2020 07:30,6.944,0.56,6.96654405,2.744,0,2.744,4.2,0.56,4.237168866,6.894,0.7,6.92944702,2.744,0,2.744,4.15,0.7,4.208622102
25/07/2020 08:00,7.6085,0.12,7.609446251,2.2685,0,2.2685,5.34,0.12,5.341348144,7.5285,0.7,7.56097297,2.2685,0,2.2685,5.26,0.7,5.306373526
25/07/2020 08:30,8.3535,-0.52,8.369669184,2.6935,0,2.6935,5.66,-0.52,5.683836732,8.2635,0.16,8.265048835,2.6935,0,2.6935,5.57,0.16,5.572297551
25/07/2020 09:00,8.8455,-0.52,8.860771425,3.7655,0,3.7655,5.08,-0.52,5.10654482,8.7355,-0.49,8.749231981,3.7655,0,3.7655,4.97,-0.49,4.994096515
25/07/2020 09:30,9.2285,-0.61,9.2486384,3.4985,0,3.4985,5.73,-0.61,5.762377981,9.0985,-0.49,9.111684929,3.4985,0,3.4985,5.6,-0.49,5.621396624
25/07/2020 10:00,9.209,-0.61,9.22918095,4.379,0,4.379,4.83,-0.61,4.868367283,9.129,-0.56,9.146159905,4.379,0,4.379,4.75,-0.56,4.782896612
25/07/2020 10:30,9.1355,-0.67,9.16003604,3.7555,0,3.7555,5.38,-0.67,5.421558816,9.0655,-0.49,9.078732855,3.7555,0,3.7555,5.31,-0.49,5.332560361
25/07/2020 11:00,9.23,-0.57,9.247583468,2.64,0,2.64,6.59,-0.57,6.614605052,9.19,-0.15,9.191224075,2.64,0,2.64,6.55,-0.15,6.551717332
25/07/2020 11:30,9.6055,-0.62,9.625488572,1.7655,0,1.7655,7.84,-0.62,7.864477096,9.5155,-0.29,9.51991808,1.7655,0,1.7655,7.75,-0.29,7.755423908
25/07/2020 12:00,9.1575,-0.29,9.162090714,2.4475,0,2.4475,6.71,-0.29,6.716263842,9.1175,0.63,9.139239916,2.4475,0,2.4475,6.67,0.63,6.69968656
25/07/2020 12:30,9.483,3.05,9.96141501,0.903,0,0.903,8.58,3.05,9.105981551,9.563,-3.24,10.0969584,0.903,0,0.903,8.66,-3.24,9.246253295
25/07/2020 13:00,9.6455,2.05,9.860941651,1.0655,0,1.0655,8.58,2.05,8.82150214,9.5055,0.04,9.505584161,1.0655,0,1.0655,8.44,0.04,8.440094786
25/07/2020 13:30,9.364,0.57,9.381332315,1.174,0,1.174,8.19,0.57,8.209811204,9.274,0.67,9.298170573,1.174,0,1.174,8.1,0.67,8.127662641
25/07/2020 14:00,8.8005,0.76,8.83325536,2.0805,0,2.0805,6.72,0.76,6.76283964,8.7705,0.52,8.785901789,2.0805,0,2.0805,6.69,0.52,6.710178835
25/07/2020 14:30,8.2935,0.6,8.315175419,4.0235,0,4.0235,4.27,0.6,4.311948515,8.4135,0.52,8.429554096,4.0235,0,4.0235,4.39,0.52,4.420689991
25/07/2020 15:00,8.057,0.6,8.079309933,4.037,0,4.037,4.02,0.6,4.064529493,8.167,0.52,8.183537682,4.037,0,4.037,4.13,0.52,4.162607356
25/07/2020 15:30,7.8505,0.6,7.87339509,4.4605,0,4.4605,3.39,0.6,3.442687903,8.0105,0.52,8.027360105,4.4605,0,4.4605,3.55,0.52,3.587882384
25/07/2020 16:00,7.8045,-0.62,7.829088085,5.0045,0,5.0045,2.8,-0.62,2.867821473,8.0645,-0.41,8.074915495,5.0045,0,5.0045,3.06,-0.41,3.087345138
25/07/2020 16:30,8.233,-0.5,8.248168827,6.143,0,6.143,2.09,-0.5,2.148976501,8.493,-0.47,8.505994886,6.143,0,6.143,2.35,-0.47,2.396539171
25/07/2020 17:00,8.5695,-0.57,8.588435844,7.5995,0,7.5995,0.97,-0.57,1.125077775,8.7495,-0.57,8.768047117,7.5995,0,7.5995,1.15,-0.57,1.28351081
25/07/2020 17:30,8.6995,-0.57,8.718153489,7.7295,0,7.7295,0.97,-0.57,1.125077775,8.8795,-0.64,8.902534485,7.7295,0,7.7295,1.15,-0.64,1.316092702
25/07/2020 18:00,8.6605,-0.52,8.676097063,6.3205,0,6.3205,2.34,-0.52,2.397081559,8.7905,-0.37,8.798283369,6.3205,0,6.3205,2.47,-0.37,2.497558808
25/07/2020 18:30,9.276,-0.47,9.28789944,4.406,0,4.406,4.87,-0.47,4.892627106,9.306,0.47,9.317861128,4.406,0,4.406,4.9,0.47,4.922489208
25/07/2020 19:00,9.7475,-0.58,9.76474046,3.2975,0,3.2975,6.45,-0.58,6.476025015,9.6975,-0.43,9.707028703,3.2975,0,3.2975,6.4,-0.43,6.414429047
25/07/2020 19:30,10.324,-0.63,10.34320434,1.894,0,1.894,8.43,-0.63,8.453508148,10.224,-0.5,10.23621883,1.894,0,1.894,8.33,-0.5,8.34499251
25/07/2020 20:00,10.1185,-0.47,10.12940977,1.7985,0,1.7985,8.32,-0.47,8.333264666,10.0285,0.27,10.03213398,1.7985,0,1.7985,8.23,0.27,8.234427728
25/07/2020 20:30,9.784,-0.57,9.800589574,2.294,0,2.294,7.49,-0.57,7.511657607,9.674,0.35,9.680329333,2.294,0,2.294,7.38,0.35,7.388294797
25/07/2020 21:00,9.248,0.46,9.259433244,1.928,0,1.928,7.32,0.46,7.334439311,9.118,0.62,9.139054875,1.928,0,1.928,7.19,0.62,7.216682063
25/07/2020 21:30,8.965,0.56,8.982473212,2.285,0,2.285,6.68,0.56,6.703431957,8.815,0.69,8.841963866,2.285,0,2.285,6.53,0.69,6.56635363
25/07/2020 22:00,8.7895,0.56,8.8073214,1.6595,0,1.6595,7.13,0.56,7.151957774,8.6495,0.69,8.676978175,1.6595,0,1.6595,6.99,0.69,7.023973235
25/07/2020 22:30,8.432,0.56,8.450575365,2.162,0,2.162,6.27,0.56,6.2949583,8.312,0.57,8.33152111,2.162,0,2.162,6.15,0.57,6.17635815
25/07/2020 23:00,7.9405,0.56,7.960222374,2.3705,0,2.3705,5.57,0.56,5.598080028,7.8505,0.61,7.874163464,2.3705,0,2.3705,5.48,0.61,5.513846208
25/07/2020 23:30,7.3245,0.64,7.352407786,3.4045,0,3.4045,3.92,0.64,3.971901308,7.2645,0.61,7.29006586,3.4045,0,3.4045,3.86,0.61,3.907902251
26/07/2020 00:00,6.802,0.6,6.828411528,4.472,0,4.472,2.33,0.6,2.4060133,6.792,0.61,6.819337504,4.472,0,4.472,2.32,0.61,2.398853893
26/07/2020 00:30,6.3685,0.6,6.39670167,5.1485,0,5.1485,1.22,0.6,1.359558752,6.3385,0.61,6.367784721,5.1485,0,5.1485,1.19,0.61,1.337235955
26/07/2020 01:00,6.1235,0.55,6.148150311,5.1035,0,5.1035,1.02,0.55,1.158835623,6.1135,0.54,6.137302522,5.1035,0,5.1035,1.01,0.54,1.145294722
26/07/2020 01:30,6.2815,0.08,6.282009412,4.9615,0,4.9615,1.32,0.08,1.32242202,6.2415,0.54,6.264816218,4.9615,0,4.9615,1.28,0.54,1.389244399
26/07/2020 02:00,6.069,0.59,6.09761109,4.309,0,4.309,1.76,0.59,1.85625968,6.029,0.54,6.053134808,4.309,0,4.309,1.72,0.54,1.802775638
26/07/2020 02:30,5.934,0.53,5.957621673,3.644,0,3.644,2.29,0.53,2.350531855,5.874,0.54,5.898769024,3.644,0,3.644,2.23,0.54,2.294449825
26/07/2020 03:00,5.681,0.53,5.705669198,3.541,0,3.541,2.14,0.53,2.204654168,5.621,0.54,5.646878872,3.541,0,3.541,2.08,0.54,2.148953234
26/07/2020 03:30,5.5555,0.58,5.58569425,2.9455,0,2.9455,2.61,0.58,2.673667893,5.5055,0.64,5.542574334,2.9455,0,2.9455,2.56,0.64,2.6387876
26/07/2020 04:00,5.4735,0.58,5.504144098,3.4035,0,3.4035,2.07,0.58,2.149720912,5.4335,0.64,5.47106226,3.4035,0,3.4035,2.03,0.64,2.128497122
26/07/2020 04:30,5.411,0.58,5.441996049,3.431,0,3.431,1.98,0.58,2.063201396,5.371,0.64,5.408996302,3.431,0,3.431,1.94,0.64,2.042841159
26/07/2020 05:00,5.2985,2.81,5.99751634,2.6285,0,2.6285,2.67,2.81,3.876209489,5.3785,-1.36,5.547779939,2.6285,0,2.6285,2.75,-1.36,3.067914601
26/07/2020 05:30,5.408,0.69,5.451840423,2.308,0,2.308,3.1,0.69,3.175862088,5.368,0.77,5.422944219,2.308,0,2.308,3.06,0.77,3.15539221
26/07/2020 06:00,5.451,0.65,5.489617564,2.551,0,2.551,2.9,0.65,2.97195222,5.421,0.77,5.475412405,2.551,0,2.551,2.87,0.77,2.971497939
26/07/2020 06:30,5.7165,0.65,5.75333575,2.8165,0,2.8165,2.9,0.65,2.97195222,5.6365,0.71,5.681041476,2.8165,0,2.8165,2.82,0.71,2.90800619
26/07/2020 07:00,5.9935,0.65,6.028643483,1.9835,0,1.9835,4.01,0.65,4.062339228,5.9535,0.77,6.003087726,1.9835,0,1.9835,3.97,0.77,4.043983185
26/07/2020 07:30,6.3955,0.65,6.428446177,2.3855,0,2.3855,4.01,0.65,4.062339228,6.3555,0.77,6.401974715,2.3855,0,2.3855,3.97,0.77,4.043983185
26/07/2020 08:00,6.8415,0.76,6.883583533,2.9915,0,2.9915,3.85,0.76,3.924296115,6.8515,0.45,6.866261883,2.9915,0,2.9915,3.86,0.45,3.886142046
26/07/2020 08:30,7.545,0.6,7.568819261,4.915,0,4.915,2.63,0.6,2.697572983,7.595,0.58,7.617113955,4.915,0,4.915,2.68,0.58,2.742043034
26/07/2020 09:00,8.3045,-0.62,8.327611918,7.6345,0,7.6345,0.67,-0.62,0.912852672,8.4045,-0.61,8.426607873,7.6345,0,7.6345,0.77,-0.61,0.982344135
26/07/2020 09:30,8.364,-0.62,8.386947955,9.664,0,9.664,-1.3,-0.62,1.440277751,8.434,-0.61,8.456030747,9.664,0,9.664,-1.23,-0.61,1.372953022
26/07/2020 10:00,8.6235,-0.62,8.645759206,8.7135,0,8.7135,-0.09,-0.62,0.626498204,8.8235,-0.61,8.844560602,8.7135,0,8.7135,0.11,-0.61,0.619838689
26/07/2020 10:30,8.517,-0.78,8.552642223,10.607,0,10.607,-2.09,-0.78,2.230807029,8.687,-0.75,8.719315856,10.607,0,10.607,-1.92,-0.75,2.061286006
26/07/2020 11:00,8.183,-0.98,8.241473715,12.563,0,12.563,-4.38,-0.98,4.48829589,8.493,-0.95,8.545966827,12.563,0,12.563,-4.07,-0.95,4.179401871
26/07/2020 11:30,8.206,-1.28,8.305229437,12.116,0,12.116,-3.91,-1.28,4.114182786,8.486,-0.64,8.510099647,12.116,0,12.116,-3.63,-0.64,3.685986978
26/07/2020 12:00,8.3255,-1.08,8.395257605,12.4155,0,12.4155,-4.09,-1.08,4.230189121,8.5255,-1.04,8.588698985,12.4155,0,12.4155,-3.89,-1.04,4.026623896
26/07/2020 12:30,8.123,-0.9,8.172706345,11.713,0,11.713,-3.59,-0.9,3.701094433,8.333,-0.86,8.377260232,11.713,0,11.713,-3.38,-0.86,3.487692647
26/07/2020 13:00,7.6135,-1.04,7.684203423,13.3435,0,13.3435,-5.73,-1.04,5.823615715,7.8735,-1.02,7.939294821,13.3435,0,13.3435,-5.47,-1.02,5.564287915
26/07/2020 13:30,7.4665,-1.37,7.591147624,14.3565,0,14.3565,-6.89,-1.37,7.024884341,7.7265,-1.36,7.845278978,14.3565,0,14.3565,-6.63,-1.36,6.768049941
26/07/2020 14:00,7.2435,-1.41,7.37945745,15.1735,0,15.1735,-7.93,-1.41,8.054377692,7.4635,-1.36,7.586397844,15.1735,0,15.1735,-7.71,-1.36,7.829029314
26/07/2020 14:30,7.0165,-1.23,7.123494385,14.4065,0,14.4065,-7.39,-1.23,7.491662032,7.2665,-1.2,7.364918346,14.4065,0,14.4065,-7.14,-1.2,7.24013812
26/07/2020 15:00,7.2475,-0.91,7.304406632,12.0775,0,12.0775,-4.83,-0.91,4.914977111,7.3875,-0.9,7.442120414,12.0775,0,12.0775,-4.69,-0.9,4.775573264
26/07/2020 15:30,7.3485,-0.8,7.391918036,11.5485,0,11.5485,-4.2,-0.8,4.275511665,7.5085,-0.79,7.549945182,11.5485,0,11.5485,-4.04,-0.79,4.116515517
26/07/2020 16:00,7.602,-0.65,7.629738134,10.462,0,10.462,-2.86,-0.65,2.932933685,7.812,-0.65,7.838995089,10.462,0,10.462,-2.65,-0.65,2.72855273
26/07/2020 16:30,8.132,-0.69,8.161220742,9.632,0,9.632,-1.5,-0.69,1.651090549,8.272,-0.65,8.297498659,9.632,0,9.632,-1.36,-0.65,1.507348666
26/07/2020 17:00,9.487,-1.22,9.565122529,6.647,0,6.647,2.84,-1.22,3.090954545,9.487,0.41,9.495855359,6.647,0,6.647,2.84,0.41,2.869442455
26/07/2020 17:30,10.132,-0.66,10.15347349,6.362,0,6.362,3.77,-0.66,3.827335888,10.092,-0.61,10.11041859,6.362,0,6.362,3.73,-0.61,3.779550238
26/07/2020 18:00,10.314,-0.71,10.33840878,7.084,0,7.084,3.23,-0.71,3.307113545,10.254,-0.61,10.27212811,7.084,0,7.084,3.17,-0.61,3.228157369
26/07/2020 18:30,10.346,-0.71,10.37033346,7.216,0,7.216,3.13,-0.71,3.209517098,10.246,-0.61,10.26414224,7.216,0,7.216,3.03,-0.61,3.090792779
26/07/2020 19:00,10.237,-0.63,10.25636724,5.547,0,5.547,4.69,-0.63,4.732124259,10.117,-0.54,10.13140114,5.547,0,5.547,4.57,-0.54,4.601793129
26/07/2020 19:30,10.095,-0.63,10.11463914,5.275,0,5.275,4.82,-0.63,4.86099784,9.945,-0.54,9.959649843,5.275,0,5.275,4.67,-0.54,4.701116889
26/07/2020 20:00,9.827,-0.63,9.847173655,3.827,0,3.827,6,-0.63,6.032984336,9.677,-0.71,9.703011337,3.827,0,3.827,5.85,-0.71,5.892927965
26/07/2020 20:30,9.4955,-0.54,9.510842247,2.9455,0,2.9455,6.55,-0.54,6.572221847,9.3555,-0.4,9.364047215,2.9455,0,2.9455,6.41,-0.4,6.422468373
26/07/2020 21:00,9.1225,0.21,9.12491678,1.7525,0,1.7525,7.37,0.21,7.372991252,8.9825,0.43,8.992786345,1.7525,0,1.7525,7.23,0.43,7.242775711
26/07/2020 21:30,8.956,0.53,8.971668518,2.066,0,2.066,6.89,0.53,6.91035455,8.806,0.65,8.829956738,2.066,0,2.066,6.74,0.65,6.771270191
26/07/2020 22:00,8.572,0.53,8.588369112,2.132,0,2.132,6.44,0.53,6.461772203,8.442,0.65,8.466986713,2.132,0,2.132,6.31,0.65,6.343390261
26/07/2020 22:30,8.1665,0.98,8.225091018,2.4065,0,2.4065,5.76,0.98,5.842773314,8.0465,0.39,8.05594577,2.4065,0,2.4065,5.64,0.39,5.653467962
26/07/2020 23:00,7.5645,0.58,7.586702858,2.4645,0,2.4645,5.1,0.58,5.132874438,7.4645,0.55,7.484735149,2.4645,0,2.4645,5,0.55,5.030159043
26/07/2020 23:30,6.9295,0.58,6.953730671,2.7995,0,2.7995,4.13,0.58,4.170527545,6.8395,0.55,6.861578554,2.7995,0,2.7995,4.04,0.55,4.077266241
27/07/2020 00:00,6.3925,0.65,6.425461559,3.5825,0,3.5825,2.81,0.65,2.884198329,6.3225,0.55,6.346377412,3.5825,0,3.5825,2.74,0.55,2.794655614
27/07/2020 00:30,5.988,-0.43,6.003419359,6.468,0,6.468,-0.48,-0.43,0.644437739,5.878,0.35,5.888410991,6.468,0,6.468,-0.59,0.35,0.686002915
27/07/2020 01:00,5.955,-0.6,5.985150374,8.365,0,8.365,-2.41,-0.6,2.483565985,5.925,-0.57,5.952354576,8.365,0,8.365,-2.44,-0.57,2.505693517
27/07/2020 01:30,6.14,-0.68,6.177539963,9.14,0,9.14,-3,-0.68,3.076101429,6.13,-0.62,6.161274219,9.14,0,9.14,-3.01,-0.62,3.073190525
27/07/2020 02:00,6.0245,-0.86,6.085573124,10.1645,0,10.1645,-4.14,-0.86,4.228380305,6.0045,-0.76,6.052406154,10.1645,0,10.1645,-4.16,-0.76,4.228853272
27/07/2020 02:30,5.9585,-0.86,6.020242707,9.8285,0,9.8285,-3.87,-0.86,3.964404117,5.9385,-0.84,5.997614713,9.8285,0,9.8285,-3.89,-0.84,3.97966079
27/07/2020 03:00,5.841,-0.66,5.878169868,8.491,0,8.491,-2.65,-0.66,2.730952215,5.841,-0.62,5.873813157,8.491,0,8.491,-2.65,-0.62,2.721562051
27/07/2020 03:30,5.6815,-0.98,5.765400441,10.7215,0,10.7215,-5.04,-0.98,5.13439383,5.7015,-0.88,5.769012242,10.7215,0,10.7215,-5.02,-0.88,5.096547851
27/07/2020 04:00,5.7165,-0.84,5.777886486,10.1465,0,10.1465,-4.43,-0.84,4.508935573,5.7265,-0.77,5.778036193,10.1465,0,10.1465,-4.42,-0.77,4.486568845
27/07/2020 04:30,5.698,-1.02,5.7885753,10.948,0,10.948,-5.25,-1.02,5.348167911,5.708,-0.92,5.781666196,10.948,0,10.948,-5.24,-0.92,5.320150374
27/07/2020 05:00,5.711,-0.71,5.7549649,9.641,0,9.641,-3.93,-0.71,3.993619912,5.701,-0.62,5.734614285,9.641,0,9.641,-3.94,-0.62,3.988483421
27/07/2020 05:30,5.827,-0.71,5.870096166,9.657,0,9.657,-3.83,-0.71,3.895253522,5.827,-0.62,5.859891552,9.657,0,9.657,-3.83,-0.62,3.879858245
27/07/2020 06:00,6.016,-1.01,6.100193112,10.506,0,10.506,-4.49,-1.01,4.602195128,6.016,-0.9,6.08294797,10.506,0,10.506,-4.49,-0.9,4.579312175
27/07/2020 06:30,6.552,-1.26,6.672053957,10.362,0,10.362,-3.81,-1.26,4.012941564,6.532,-1.09,6.622320137,10.362,0,10.362,-3.83,-1.09,3.982084881
27/07/2020 07:00,6.9785,-1.32,7.102243466,10.5185,0,10.5185,-3.54,-1.32,3.778094758,6.9785,-1.24,7.087810822,10.5185,0,10.5185,-3.54,-1.24,3.750893227
27/07/2020 07:30,7.531,-1.76,7.733922743,11.071,0,11.071,-3.54,-1.76,3.953378302,7.531,-1.18,7.622884034,11.071,0,11.071,-3.54,-1.18,3.731487639
27/07/2020 08:00,8.057,-1.76,8.246990299,11.747,0,11.747,-3.69,-1.76,4.08823923,8.057,-1.68,8.230288513,11.747,0,11.747,-3.69,-1.68,4.054442008
27/07/2020 08:30,8.814,-2.01,9.040281854,11.844,0,11.844,-3.03,-2.01,3.636069306,8.784,-1.79,8.964527651,11.844,0,11.844,-3.06,-1.79,3.545095203
27/07/2020 09:00,9.43,-1.81,9.602135179,11.07,0,11.07,-1.64,-1.81,2.44247825,9.4,-1.68,9.548947586,11.07,0,11.07,-1.67,-1.68,2.368818271
27/07/2020 09:30,9.8635,-1.86,10.03734189,10.9135,0,10.9135,-1.05,-1.86,2.135907301,9.8335,-1.73,9.98451913,10.9135,0,10.9135,-1.08,-1.73,2.039436197
27/07/2020 10:00,10.2505,-2.04,10.45152382,11.3405,0,11.3405,-1.09,-2.04,2.31294185,10.2105,-1.91,10.3876085,11.3405,0,11.3405,-1.13,-1.91,2.219234102
27/07/2020 10:30,10.05,-1.96,10.2393408,11.53,0,11.53,-1.48,-1.96,2.456013029,10.07,-1.84,10.23672311,11.53,0,11.53,-1.46,-1.84,2.34887207
27/07/2020 11:00,9.359,-2.14,9.60054587,14.069,0,14.069,-4.71,-2.14,5.173364476,9.469,-2.06,9.690488171,14.069,0,14.069,-4.6,-2.06,5.040198409
27/07/2020 11:30,9.469,-2.14,9.707809279,13.149,0,13.149,-3.68,-2.14,4.256994245,9.559,-2.06,9.778449826,13.149,0,13.149,-3.59,-2.06,4.139045784
27/07/2020 12:00,9.197,-2.3,9.480232539,14.207,0,14.207,-5.01,-2.3,5.512721651,9.277,-2.21,9.536604689,14.207,0,14.207,-4.93,-2.21,5.402684518
27/07/2020 12:30,8.6165,-2.54,8.983076992,16.8365,0,16.8365,-8.22,-2.54,8.603487665,8.8265,-2.49,9.170997887,16.8365,0,16.8365,-8.01,-2.49,8.388098712
