Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/07/2020 13:00,8.7755,-2.28,9.066851728,15.3555,0,15.3555,-6.58,-2.28,6.96382079,8.9555,-2.23,9.22896962,15.3555,0,15.3555,-6.4,-2.23,6.7773815
27/07/2020 13:30,8.488,-2.11,8.746327458,15.188,0,15.188,-6.7,-2.11,7.024393212,8.718,-2.06,8.958075909,15.188,0,15.188,-6.47,-2.06,6.790029455
27/07/2020 14:00,8.4305,-2.02,8.669125114,14.4205,0,14.4205,-5.99,-2.02,6.3214318,8.6305,-1.97,8.852481587,14.4205,0,14.4205,-5.79,-1.97,6.115962721
27/07/2020 14:30,8.3095,-1.74,8.489722625,13.8895,0,13.8895,-5.58,-1.74,5.844997861,8.4495,-1.7,8.618819539,13.8895,0,13.8895,-5.44,-1.7,5.699438569
27/07/2020 15:00,8.2595,-3.17,8.846933946,12.9495,0,12.9495,-4.69,-3.17,5.660830328,8.3795,-0.02,8.379523868,12.9495,0,12.9495,-4.57,-0.02,4.570043763
27/07/2020 15:30,8.256,-2.21,8.546673973,12.326,0,12.326,-4.07,-2.21,4.631306511,8.436,-0.42,8.446448721,12.326,0,12.326,-3.89,-0.42,3.912607826
27/07/2020 16:00,8.437,-0.88,8.482768947,9.207,0,9.207,-0.77,-0.88,1.169316039,8.597,-0.87,8.640909038,9.207,0,9.207,-0.61,-0.87,1.062544117
27/07/2020 16:30,9.1885,-0.77,9.220706711,7.2385,0,7.2385,1.95,-0.77,2.096520928,9.1985,-0.71,9.225860515,7.2385,0,7.2385,1.96,-0.71,2.08463426
27/07/2020 17:00,10.093,-0.94,10.1366784,8.273,0,8.273,1.82,-0.94,2.048414021,10.053,-0.86,10.08971798,8.273,0,8.273,1.78,-0.86,1.976866207
27/07/2020 17:30,10.478,-1.13,10.53875628,9.928,0,9.928,0.55,-1.13,1.256741819,10.428,-1.04,10.47973206,9.928,0,9.928,0.5,-1.04,1.153949739
27/07/2020 18:00,10.8055,-1.13,10.86442498,10.1255,0,10.1255,0.68,-1.13,1.318825235,10.7655,-1.04,10.81561789,10.1255,0,10.1255,0.64,-1.04,1.221147002
27/07/2020 18:30,10.1245,-1.17,10.19187913,11.9145,0,11.9145,-1.79,-1.17,2.138457388,10.2045,-1.12,10.26577909,11.9145,0,11.9145,-1.71,-1.12,2.04413796
27/07/2020 19:00,9.8225,-1.1,9.883901368,11.0125,0,11.0125,-1.19,-1.1,1.620524606,9.8825,-1.08,9.941338252,11.0125,0,11.0125,-1.13,-1.08,1.563105883
27/07/2020 19:30,9.6785,-0.95,9.725012198,9.6485,0,9.6485,0.03,-0.95,0.950473566,9.6885,-0.91,9.731142392,9.6485,0,9.6485,0.04,-0.91,0.910878697
27/07/2020 20:00,9.704,-0.83,9.73943099,8.434,0,8.434,1.27,-0.83,1.517168415,9.684,-0.76,9.713776609,8.434,0,8.434,1.25,-0.76,1.462908063
27/07/2020 20:30,9.2985,-0.56,9.315347672,6.5485,0,6.5485,2.75,-0.56,2.806439025,9.2185,-0.59,9.237361217,6.5485,0,6.5485,2.67,-0.59,2.734410357
27/07/2020 21:00,9.155,-0.56,9.172111262,6.555,0,6.555,2.6,-0.56,2.659624034,9.055,-0.7,9.082016571,6.555,0,6.555,2.5,-0.7,2.596150997
27/07/2020 21:30,9.0855,-0.56,9.102741908,6.5955,0,6.5955,2.49,-0.56,2.552195134,8.9855,-0.65,9.008979423,6.5955,0,6.5955,2.39,-0.65,2.476812468
27/07/2020 22:00,9.1125,-0.62,9.133567553,5.5925,0,5.5925,3.52,-0.62,3.574185222,8.9925,-0.58,9.011185064,5.5925,0,5.5925,3.4,-0.58,3.449115829
27/07/2020 22:30,8.559,-0.57,8.577959023,5.659,0,5.659,2.9,-0.57,2.955486424,8.449,-0.27,8.453313019,5.659,0,5.659,2.79,-0.27,2.80303407
27/07/2020 23:00,7.851,-0.46,7.864464445,6.091,0,6.091,1.76,-0.46,1.819120667,7.761,0.07,7.761315675,6.091,0,6.091,1.67,0.07,1.671466422
27/07/2020 23:30,7.268,0.24,7.271961496,5.508,0,5.508,1.76,0.24,1.776288265,7.178,0.51,7.196095052,5.508,0,5.508,1.67,0.51,1.746138597
28/07/2020 00:00,6.9015,-0.02,6.901528979,6.1415,0,6.1415,0.76,-0.02,0.760263112,6.8415,0.51,6.860482654,6.1415,0,6.1415,0.7,0.51,0.866083137
28/07/2020 00:30,6.651,-0.02,6.651030071,5.791,0,5.791,0.86,-0.02,0.860232527,6.631,0.51,6.650583508,5.791,0,5.791,0.84,0.51,0.982700361
28/07/2020 01:00,6.2905,0.51,6.31114017,5.3805,0,5.3805,0.91,0.51,1.043168251,6.2805,0.58,6.307224449,5.3805,0,5.3805,0.9,0.58,1.070700705
28/07/2020 01:30,6.3435,0.51,6.363968279,5.2835,0,5.2835,1.06,0.51,1.176307783,6.3035,0.58,6.330127349,5.2835,0,5.2835,1.02,0.58,1.173371212
28/07/2020 02:00,6.1885,0.62,6.219480063,4.7385,0,4.7385,1.45,0.62,1.576990805,6.1385,0.58,6.165839947,4.7385,0,4.7385,1.4,0.58,1.515387739
28/07/2020 02:30,6.2825,0.58,6.309215977,5.3725,0,5.3725,0.91,0.58,1.079120012,6.2525,0.69,6.290457555,5.3725,0,5.3725,0.88,0.69,1.118257573
28/07/2020 03:00,5.9845,0.58,6.012540249,4.8145,0,4.8145,1.17,0.58,1.305871357,5.9645,0.53,5.988001357,4.8145,0,4.8145,1.15,0.53,1.266254319
28/07/2020 03:30,5.772,0.53,5.796281912,4.102,0,4.102,1.67,0.53,1.752084473,5.732,0.53,5.756450643,4.102,0,4.102,1.63,0.53,1.714001167
28/07/2020 04:00,5.7815,0.53,5.805742179,4.6315,0,4.6315,1.15,0.53,1.266254319,5.7615,0.53,5.785825978,4.6315,0,4.6315,1.13,0.53,1.248118584
28/07/2020 04:30,5.723,0.6,5.754366082,4.373,0,4.373,1.35,0.6,1.47732867,5.673,0.53,5.697703836,4.373,0,4.373,1.3,0.53,1.40388746
28/07/2020 05:00,5.7145,0.53,5.7390252,3.4245,0,3.4245,2.29,0.53,2.350531855,5.6645,0.53,5.689240745,3.4245,0,3.4245,2.24,0.53,2.301847084
28/07/2020 05:30,5.8485,0.53,5.872465602,3.4885,0,3.4885,2.36,0.53,2.418780685,5.7885,0.53,5.812712985,3.4885,0,3.4885,2.3,0.53,2.360275408
28/07/2020 06:00,5.9995,0.58,6.027470469,2.8995,0,2.8995,3.1,0.58,3.153791369,5.9495,0.68,5.988234318,2.8995,0,2.8995,3.05,0.68,3.124883998
28/07/2020 06:30,6.56,0.53,6.581375236,3.27,0,3.27,3.29,0.53,3.332416541,6.5,0.55,6.523227729,3.27,0,3.27,3.23,0.55,3.276492027
28/07/2020 07:00,7.127,0.42,7.139364748,3.437,0,3.437,3.69,0.42,3.713825521,7.067,0.5,7.084665765,3.437,0,3.437,3.63,0.5,3.664273461
28/07/2020 07:30,7.7305,-0.61,7.75452966,3.9905,0,3.9905,3.74,-0.61,3.789419481,7.6805,-0.36,7.688932322,3.9905,0,3.9905,3.69,-0.36,3.707519386
28/07/2020 08:00,8.0285,-0.61,8.051640345,4.2885,0,4.2885,3.74,-0.61,3.789419481,7.9785,-0.53,7.996084182,4.2885,0,4.2885,3.69,-0.53,3.727868023
28/07/2020 08:30,8.8735,-0.55,8.890528795,3.6635,0,3.6635,5.21,-0.55,5.238950277,8.8335,-0.57,8.851871116,3.6635,0,3.6635,5.17,-0.57,5.201326754
28/07/2020 09:00,9.152,-0.55,9.168511548,4.912,0,4.912,4.24,-0.55,4.27552336,9.142,-0.57,9.159752398,4.912,0,4.912,4.23,-0.57,4.268231484
28/07/2020 09:30,9.2565,-0.71,9.283689582,6.7765,0,6.7765,2.48,-0.71,2.579631757,9.2665,-0.63,9.287891163,6.7765,0,6.7765,2.49,-0.63,2.568462575
28/07/2020 10:00,9.1145,-0.71,9.142111914,6.9845,0,6.9845,2.13,-0.71,2.245217139,9.2445,-0.71,9.271724772,6.9845,0,6.9845,2.26,-0.71,2.3689027
28/07/2020 10:30,9.1305,-0.71,9.158063674,7.9805,0,7.9805,1.15,-0.71,1.351517665,9.2805,-0.71,9.307619473,7.9805,0,7.9805,1.3,-0.71,1.481249473
28/07/2020 11:00,8.385,-0.95,8.438644737,9.175,0,9.175,-0.79,-0.95,1.235556555,8.605,-0.93,8.655109762,9.175,0,9.175,-0.57,-0.93,1.090779538
28/07/2020 11:30,8.031,-1.01,8.094260992,10.241,0,10.241,-2.21,-1.01,2.429855963,8.261,-1,8.321305246,10.241,0,10.241,-1.98,-1,2.218197466
28/07/2020 12:00,7.6275,-0.78,7.667278282,8.9475,0,8.9475,-1.32,-0.78,1.533231881,7.8175,-0.77,7.855329799,8.9475,0,8.9475,-1.13,-0.77,1.367406304
28/07/2020 12:30,7.894,-0.78,7.932441995,8.094,0,8.094,-0.2,-0.78,0.805232886,8.214,-0.77,8.250011879,8.094,0,8.094,0.12,-0.77,0.779294553
28/07/2020 13:00,7.935,-0.65,7.961578047,7.685,0,7.685,0.25,-0.65,0.696419414,8.225,-0.64,8.24986212,7.685,0,7.685,0.54,-0.64,0.837376857
28/07/2020 13:30,7.731,-0.72,7.764454971,7.561,0,7.561,0.17,-0.72,0.73979727,8.061,-0.71,8.092207424,7.561,0,7.561,0.5,-0.71,0.868389314
28/07/2020 14:00,6.9125,-0.82,6.960966618,9.8525,0,9.8525,-2.94,-0.82,3.052212312,7.1725,-0.82,7.219221305,9.8525,0,9.8525,-2.68,-0.82,2.802641611
28/07/2020 14:30,6.624,-0.72,6.663015534,10.354,0,10.354,-3.73,-0.72,3.798855091,7.014,-0.71,7.049843686,10.354,0,10.354,-3.34,-0.71,3.414630287
28/07/2020 15:00,6.7365,-0.72,6.774867692,10.0465,0,10.0465,-3.31,-0.72,3.387403135,7.1065,-0.71,7.141879462,10.0465,0,10.0465,-2.94,-0.71,3.02451649
28/07/2020 15:30,6.9675,-0.6,6.993286513,8.3875,0,8.3875,-1.42,-0.6,1.541557654,7.2675,-0.61,7.293055344,8.3875,0,8.3875,-1.12,-0.61,1.275343091
28/07/2020 16:00,6.986,-0.6,7.011718477,8.166,0,8.166,-1.18,-0.6,1.323782459,7.186,-0.61,7.211844147,8.166,0,8.166,-0.98,-0.61,1.154339638
28/07/2020 16:30,7.4955,-0.6,7.519476062,8.1255,0,8.1255,-0.63,-0.6,0.87,7.8355,-0.61,7.859208627,8.1255,0,8.1255,-0.29,-0.61,0.675425792
28/07/2020 17:00,8.32,-0.53,8.336863919,7.01,0,7.01,1.31,-0.53,1.413152504,8.52,-0.53,8.536468825,7.01,0,7.01,1.51,-0.53,1.600312469
28/07/2020 17:30,8.5695,-0.6,8.590479047,6.3595,0,6.3595,2.21,-0.6,2.29,8.7595,-0.57,8.778025988,6.3595,0,6.3595,2.4,-0.57,2.466759007
28/07/2020 18:00,9.106,-0.6,9.125745778,5.036,0,5.036,4.07,-0.6,4.113988333,9.196,-0.57,9.213648354,5.036,0,5.036,4.16,-0.57,4.198868895
28/07/2020 18:30,9.4245,-0.02,9.424521221,4.1145,0,4.1145,5.31,-0.02,5.310037665,9.4945,0.05,9.494631654,4.1145,0,4.1145,5.38,0.05,5.380232337
28/07/2020 19:00,9.649,0.47,9.66044,3.429,0,3.429,6.22,0.47,6.23773196,9.619,0.64,9.640267683,3.429,0,3.429,6.19,0.64,6.22299767
28/07/2020 19:30,9.696,0.69,9.720520356,2.706,0,2.706,6.99,0.69,7.023973235,9.656,0.64,9.677186368,2.706,0,2.706,6.95,0.64,6.979405419
28/07/2020 20:00,9.5515,0.45,9.562094553,2.1915,0,2.1915,7.36,0.45,7.373743961,9.4615,0.55,9.477472356,2.1915,0,2.1915,7.27,0.55,7.290774993
28/07/2020 20:30,9.3965,0.53,9.411435185,1.4565,0,1.4565,7.94,0.53,7.957669257,9.2765,0.55,9.292790337,1.4565,0,1.4565,7.82,0.55,7.839317572
28/07/2020 21:00,9.1755,0.53,9.190794321,1.2355,0,1.2355,7.94,0.53,7.957669257,9.0155,0.66,9.039626112,1.2355,0,1.2355,7.78,0.66,7.807944672
28/07/2020 21:30,9.1545,0.61,9.174800829,1.3845,0,1.3845,7.77,0.61,7.793907877,9.0345,0.69,9.060810684,1.3845,0,1.3845,7.65,0.69,7.681054615
28/07/2020 22:00,9.01,0.65,9.033415744,1.24,0,1.24,7.77,0.65,7.797140501,8.89,0.54,8.90638535,1.24,0,1.24,7.65,0.54,7.669035141
28/07/2020 22:30,8.632,0.54,8.648874146,1.062,0,1.062,7.57,0.54,7.589235798,8.492,0.54,8.509151779,1.062,0,1.062,7.43,0.54,7.449597305
28/07/2020 23:00,7.948,0.54,7.966323117,0.858,0,0.858,7.09,0.54,7.110534438,7.828,0.6,7.850960706,0.858,0,0.858,6.97,0.6,6.995777298
28/07/2020 23:30,7.348,0.59,7.371648662,0.978,0,0.978,6.37,0.59,6.397265041,7.258,0.65,7.287047688,0.978,0,0.978,6.28,0.65,6.313548923
29/07/2020 00:00,6.757,0.67,6.790136155,0.667,0,0.667,6.09,0.67,6.126744649,6.667,0.73,6.706846427,0.667,0,0.667,6,0.73,6.044245197
29/07/2020 00:30,6.448,0.71,6.486971867,0.588,0,0.588,5.86,0.71,5.902855241,6.348,0.77,6.394529224,0.588,0,0.588,5.76,0.77,5.811239111
29/07/2020 01:00,6.1715,0.83,6.227062891,0.3115,0,0.3115,5.86,0.83,5.918487983,6.0715,0.9,6.137842638,0.3115,0,0.3115,5.76,0.9,5.829888507
29/07/2020 01:30,6.364,0.83,6.41789654,0.144,0,0.144,6.22,0.83,6.275133465,6.274,0.9,6.33822341,0.144,0,0.144,6.13,0.9,6.195716262
29/07/2020 02:00,6.318,0.74,6.361188883,0.098,0,0.098,6.22,0.74,6.263864622,6.228,0.8,6.279170646,0.098,0,0.098,6.13,0.8,6.181981883
29/07/2020 02:30,6.125,0.83,6.180980909,0.035,0,0.035,6.09,0.83,6.1462997,6.025,0.89,6.090379709,0.035,0,0.035,5.99,0.89,6.055757591
29/07/2020 03:00,6.0025,0.91,6.071087732,0.0125,0,0.0125,5.99,0.91,6.05872924,5.9125,1.01,5.998146068,0.0125,0,0.0125,5.9,1.01,5.985824922
29/07/2020 03:30,5.8335,1.02,5.922003229,0.0035,0,0.0035,5.83,1.02,5.918555567,5.7335,1.13,5.843793481,0.0035,0,0.0035,5.73,1.13,5.840359578
29/07/2020 04:00,5.8005,1.02,5.889499151,0.0205,0,0.0205,5.78,1.02,5.869310011,5.7105,1.13,5.821229273,0.0205,0,0.0205,5.69,1.13,5.801120581
29/07/2020 04:30,5.921,0.81,5.976147672,0.031,0,0.031,5.89,0.81,5.945435224,5.831,0.89,5.89853041,0.031,0,0.031,5.8,0.89,5.867887184
29/07/2020 05:00,5.9025,0.81,5.957818917,0.0125,0,0.0125,5.89,0.81,5.945435224,5.8125,0.89,5.880242873,0.0125,0,0.0125,5.8,0.89,5.867887184
29/07/2020 05:30,6.0595,0.81,6.113398421,0.0295,0,0.0295,6.03,0.81,6.084159761,5.9795,0.89,6.045371804,0.0295,0,0.0295,5.95,0.89,6.016194811
29/07/2020 06:00,6.053,0.81,6.106955788,0.123,0,0.123,5.93,0.81,5.985064745,5.983,0.89,6.048833689,0.123,0,0.123,5.86,0.89,5.927200013
29/07/2020 06:30,6.789,0.91,6.849716855,0.199,0,0.199,6.59,0.91,6.652533352,6.709,0.49,6.726870075,0.199,0,0.199,6.51,0.49,6.528414815
29/07/2020 07:00,7.337,0.63,7.363998167,0.227,0,0.227,7.11,0.63,7.137856821,7.257,0.49,7.273523836,0.227,0,0.227,7.03,0.49,7.047056123
29/07/2020 07:30,7.7805,0.63,7.805964402,0.6705,0,0.6705,7.11,0.63,7.137856821,7.7005,0.57,7.721567215,0.6705,0,0.6705,7.03,0.57,7.053070253
29/07/2020 08:00,7.933,0.63,7.957976439,1.903,0,1.903,6.03,0.63,6.062821126,7.903,0.57,7.923528822,1.903,0,1.903,6,0.57,6.027014186
29/07/2020 08:30,8.755,-0.58,8.774190846,1.935,0,1.935,6.82,-0.58,6.844618324,8.725,-0.37,8.732841748,1.935,0,1.935,6.79,-0.37,6.800073529
29/07/2020 09:00,9.1035,-0.49,9.116677698,2.2835,0,2.2835,6.82,-0.49,6.837579981,9.0735,0.6,9.09331635,2.2835,0,2.2835,6.79,0.6,6.816458025
29/07/2020 09:30,9.312,-0.8,9.346301087,2.762,0,2.762,6.55,-0.8,6.598674109,9.362,-0.82,9.397842518,2.762,0,2.762,6.6,-0.82,6.650744319
29/07/2020 10:00,9.137,-0.56,9.154144908,4.787,0,4.787,4.35,-0.56,4.385897856,9.257,-0.58,9.275152236,4.787,0,4.787,4.47,-0.58,4.507471575
29/07/2020 10:30,8.8135,-0.56,8.831272969,4.9335,0,4.9335,3.88,-0.56,3.920204076,8.9435,-0.52,8.95860437,4.9335,0,4.9335,4.01,-0.52,4.043575151
29/07/2020 11:00,8.524,-0.56,8.542375314,5.254,0,5.254,3.27,-0.56,3.317604558,8.684,-0.56,8.702037463,5.254,0,5.254,3.43,-0.56,3.475413644
29/07/2020 11:30,8.431,-0.56,8.449577563,6.411,0,6.411,2.02,-0.56,2.096187015,8.621,-0.56,8.639168999,6.411,0,6.411,2.21,-0.56,2.279846486
29/07/2020 12:00,7.9675,-0.73,8.000872218,7.6775,0,7.6775,0.29,-0.73,0.785493475,8.2875,-0.71,8.317857672,7.6775,0,7.6775,0.61,-0.71,0.936055554
29/07/2020 12:30,8.264,-0.66,8.290313384,7.414,0,7.414,0.85,-0.66,1.076150547,8.584,-0.65,8.608574563,7.414,0,7.414,1.17,-0.65,1.338431918
29/07/2020 13:00,7.806,-0.6,7.829025227,5.556,0,5.556,2.25,-0.6,2.328626204,8.006,-0.6,8.028451656,5.556,0,5.556,2.45,-0.6,2.522399651
29/07/2020 13:30,7.5865,-0.6,7.61018937,5.7265,0,5.7265,1.86,-0.6,1.954379697,7.8165,-0.6,7.839494387,5.7265,0,5.7265,2.09,-0.6,2.174419463
29/07/2020 14:00,7.4225,-0.53,7.441398138,5.0725,0,5.0725,2.35,-0.53,2.409024699,7.6625,-0.55,7.68221363,5.0725,0,5.0725,2.59,-0.55,2.647753765
29/07/2020 14:30,7.352,-0.53,7.37107889,5.192,0,5.192,2.16,-0.53,2.224072841,7.642,-0.55,7.661766376,5.192,0,5.192,2.45,-0.55,2.510975906
29/07/2020 15:00,7.554,-0.53,7.572569973,5.974,0,5.974,1.58,-0.53,1.666523327,7.694,-0.55,7.713633126,5.974,0,5.974,1.72,-0.55,1.805796223
29/07/2020 15:30,7.545,-0.39,7.555072799,3.615,0,3.615,3.93,-0.39,3.949303736,7.775,-0.55,7.7944291,3.615,0,3.615,4.16,-0.55,4.196200663
29/07/2020 16:00,7.7565,0.56,7.776689029,4.3765,0,4.3765,3.38,0.56,3.426076473,7.9465,-0.31,7.952544388,4.3765,0,4.3765,3.57,-0.31,3.583434107
29/07/2020 16:30,8.2955,-0.64,8.320151456,4.1855,0,4.1855,4.11,-0.64,4.159531224,8.5055,-0.65,8.530300713,4.1855,0,4.1855,4.32,-0.65,4.368626787
29/07/2020 17:00,8.66,-0.64,8.683616758,4.38,0,4.38,4.28,-0.64,4.327585932,8.81,-0.65,8.833945891,4.38,0,4.38,4.43,-0.65,4.4774323
29/07/2020 17:30,9.2275,-0.52,9.242140242,3.3875,0,3.3875,5.84,-0.52,5.863104979,9.3275,-0.4,9.336072849,3.3875,0,3.3875,5.94,-0.4,5.95345278
29/07/2020 18:00,9.698,-0.48,9.709871472,2.398,0,2.398,7.3,-0.48,7.315763802,9.698,0.41,9.706662866,2.398,0,2.398,7.3,0.41,7.311504633
29/07/2020 18:30,10.1865,-0.34,10.1921726,2.2465,0,2.2465,7.94,-0.34,7.947276263,10.1165,0.66,10.13800633,2.2465,0,2.2465,7.87,0.66,7.897626226
29/07/2020 19:00,10.2895,-0.46,10.29977719,1.6895,0,1.6895,8.6,-0.46,8.612293539,10.1895,0.24,10.19232605,1.6895,0,1.6895,8.5,0.24,8.50338756
29/07/2020 19:30,10.1695,-0.46,10.17989834,1.3695,0,1.3695,8.8,-0.46,8.812014526,10.0495,0.61,10.06799634,1.3695,0,1.3695,8.68,0.61,8.701407932
29/07/2020 20:00,9.8085,0.57,9.825048206,1.2685,0,1.2685,8.54,0.57,8.55900111,9.6985,0.55,9.714082677,1.2685,0,1.2685,8.43,0.55,8.447922822
29/07/2020 20:30,9.5915,0.62,9.611517687,1.0515,0,1.0515,8.54,0.62,8.562476277,9.4815,0.62,9.501749431,1.0515,0,1.0515,8.43,0.62,8.452768777
29/07/2020 21:00,9.326,0.53,9.341047907,0.786,0,0.786,8.54,0.53,8.55643033,9.216,0.68,9.241052754,0.786,0,0.786,8.43,0.68,8.457381391
29/07/2020 21:30,9.2095,0.53,9.22473795,0.7795,0,0.7795,8.43,0.53,8.446644304,9.0595,0.68,9.084984329,0.7795,0,0.7795,8.28,0.68,8.307875781
29/07/2020 22:00,9.0495,0.57,9.067433499,0.9495,0,0.9495,8.1,0.57,8.120030788,8.8895,0.63,8.911796129,0.9495,0,0.9495,7.94,0.63,7.964954488
29/07/2020 22:30,8.601,0.57,8.619866646,1.111,0,1.111,7.49,0.57,7.511657607,8.461,0.55,8.478857293,1.111,0,1.111,7.35,0.55,7.370549505
29/07/2020 23:00,7.867,0.53,7.884832845,1.277,0,1.277,6.59,0.53,6.611278243,7.757,0.59,7.77940544,1.277,0,1.277,6.48,0.59,6.506804131
29/07/2020 23:30,7.239,0.53,7.25837592,1.819,0,1.819,5.42,0.53,5.445851632,7.149,0.59,7.173304747,1.819,0,1.819,5.33,0.59,5.362555361
30/07/2020 00:00,6.6715,0.42,6.684707342,2.0415,0,2.0415,4.63,0.42,4.649010647,6.5915,0.74,6.63290828,2.0415,0,2.0415,4.55,0.74,4.609783075
30/07/2020 00:30,6.225,0.65,6.258843743,1.665,0,1.665,4.56,0.65,4.60609379,6.165,0.74,6.209253176,1.665,0,1.665,4.5,0.74,4.560438575
30/07/2020 01:00,5.929,0.74,5.975001339,1.599,0,1.599,4.33,0.74,4.392778164,5.889,0.81,5.944444549,1.599,0,1.599,4.29,0.81,4.365798896
30/07/2020 01:30,6.24,0.74,6.28372501,1.39,0,1.39,4.85,0.74,4.90612882,6.19,0.81,6.24277182,1.39,0,1.39,4.8,0.81,4.867864008
30/07/2020 02:00,6.0685,0.74,6.113451746,1.5485,0,1.5485,4.52,0.74,4.580174669,6.0185,0.81,6.072762325,1.5485,0,1.5485,4.47,0.81,4.542796496
30/07/2020 02:30,5.992,0.74,6.037521346,1.602,0,1.602,4.39,0.74,4.451932165,5.942,0.81,5.99695456,1.602,0,1.602,4.34,0.81,4.414940543
30/07/2020 03:00,5.797,0.74,5.844040469,1.917,0,1.917,3.88,0.74,3.949936708,5.767,0.81,5.823606185,1.917,0,1.917,3.85,0.81,3.934285196
30/07/2020 03:30,5.699,0.74,5.746842698,2.269,0,2.269,3.43,0.74,3.508917212,5.669,0.77,5.721054186,2.269,0,2.269,3.4,0.77,3.486100974
30/07/2020 04:00,5.656,0.74,5.704203362,2.316,0,2.316,3.34,0.74,3.420994008,5.626,0.77,5.67844838,2.316,0,2.316,3.31,0.77,3.398381968
30/07/2020 04:30,5.7025,0.74,5.750313578,2.1625,0,2.1625,3.54,0.74,3.616517662,5.6725,0.77,5.72452236,2.1625,0,2.1625,3.51,0.77,3.593466293
30/07/2020 05:00,5.718,0.67,5.757119419,2.638,0,2.638,3.08,0.67,3.152031091,5.678,0.77,5.729972426,2.638,0,2.638,3.04,0.77,3.136000638
30/07/2020 05:30,5.842,0.58,5.87072091,3.522,0,3.522,2.32,0.58,2.391401263,5.802,0.62,5.835032476,3.522,0,3.522,2.28,0.62,2.362794955
30/07/2020 06:00,5.938,0.53,5.961605824,3.698,0,3.698,2.24,0.53,2.301847084,5.908,0.53,5.931725213,3.698,0,3.698,2.21,0.53,2.272663635
30/07/2020 06:30,6.666,0.48,6.683259384,3.576,0,3.576,3.09,0.48,3.127059321,6.606,0.53,6.627226871,3.576,0,3.576,3.03,0.53,3.076003901
30/07/2020 07:00,7.1885,0.35,7.19701551,3.1885,0,3.1885,4,0.35,4.015283303,7.1285,0.47,7.143977341,3.1885,0,3.1885,3.94,0.47,3.967933971
30/07/2020 07:30,7.722,0.2,7.724589568,2.672,0,2.672,5.05,0.2,5.053958844,7.672,0.54,7.690980692,2.672,0,2.672,5,0.54,5.029075462
30/07/2020 08:00,8.073,0.01,8.073006193,3.693,0,3.693,4.38,0.01,4.380011416,8.063,0.66,8.089967182,3.693,0,3.693,4.37,0.66,4.419558802
30/07/2020 08:30,8.478,-0.53,8.494550253,5.378,0,5.378,3.1,-0.53,3.144980127,8.538,-0.51,8.553218342,5.378,0,5.378,3.16,-0.51,3.200890501
30/07/2020 09:00,9.11,-2.47,9.438908835,7.76,0,7.76,1.35,-2.47,2.81485346,9.22,1.01,9.275154985,7.76,0,7.76,1.46,1.01,1.775302791
30/07/2020 09:30,8.6845,-1.31,8.782746737,10.9545,0,10.9545,-2.27,-1.31,2.620877716,8.8745,-1.25,8.962100772,10.9545,0,10.9545,-2.08,-1.25,2.426705586
30/07/2020 10:00,8.474,-1.75,8.652813184,13.654,0,13.654,-5.18,-1.75,5.467622884,8.804,-1.7,8.966627906,13.654,0,13.654,-4.85,-1.7,5.139309292
30/07/2020 10:30,8.123,-1.6,8.279077787,13.243,0,13.243,-5.12,-1.6,5.364177477,8.533,-1.57,8.676231267,13.243,0,13.243,-4.71,-1.57,4.964775926
30/07/2020 11:00,7.7565,-1.54,7.907900622,13.1765,0,13.1765,-5.42,-1.54,5.634536361,8.2065,-1.51,8.344264033,13.1765,0,13.1765,-4.97,-1.51,5.194323825
30/07/2020 11:30,7.2785,-1.71,7.476674545,14.3685,0,14.3685,-7.09,-1.71,7.293298294,7.7685,-1.68,7.948081042,14.3685,0,14.3685,-6.6,-1.68,6.810462539
30/07/2020 12:00,7.0565,-2.03,7.342689715,15.8265,0,15.8265,-8.77,-2.03,9.001877582,7.5765,-1.74,7.773734768,15.8265,0,15.8265,-8.25,-1.74,8.431494529
30/07/2020 12:30,7.065,-1.83,7.298159014,14.965,0,14.965,-7.9,-1.83,8.109186149,7.625,-1.78,7.830007982,14.965,0,14.965,-7.34,-1.78,7.552747844
30/07/2020 13:00,6.8435,-1.83,7.083953151,15.1035,0,15.1035,-8.26,-1.83,8.460289593,7.3835,-1.78,7.595029444,15.1035,0,15.1035,-7.72,-1.78,7.922550095
30/07/2020 13:30,6.549,-1.99,6.844669532,16.159,0,16.159,-9.61,-1.99,9.813877929,7.099,-1.95,7.361949538,16.159,0,16.159,-9.06,-1.95,9.267475384
30/07/2020 14:00,6.423,-1.76,6.65976944,15.063,0,15.063,-8.64,-1.76,8.817437269,6.963,-1.71,7.169900209,15.063,0,15.063,-8.1,-1.71,8.278532479
30/07/2020 14:30,6.3385,-1.6,6.537322254,14.3285,0,14.3285,-7.99,-1.6,8.148625651,6.8785,-1.56,7.053181002,14.3285,0,14.3285,-7.45,-1.56,7.611576709
30/07/2020 15:00,6.3425,-1.55,6.5291505,13.5125,0,13.5125,-7.17,-1.55,7.335625399,6.8725,-1.43,7.019697732,13.5125,0,13.5125,-6.64,-1.43,6.792238217
30/07/2020 15:30,6.393,-1.27,6.517925207,12.903,0,12.903,-6.51,-1.27,6.632721915,6.883,-1.25,6.995583535,12.903,0,12.903,-6.02,-1.25,6.148406298
30/07/2020 16:00,6.65,-0.98,6.721822669,11.85,0,11.85,-5.2,-0.98,5.291540418,7.09,-0.98,7.157408749,11.85,0,11.85,-4.76,-0.98,4.859835388
30/07/2020 16:30,7.1675,-0.77,7.208741655,10.2175,0,10.2175,-3.05,-0.77,3.145695472,7.5675,-0.78,7.607592014,10.2175,0,10.2175,-2.65,-0.78,2.76240837
30/07/2020 17:00,7.509,-0.59,7.532143188,8.949,0,8.949,-1.44,-0.59,1.556181223,7.769,-0.6,7.79213456,8.949,0,8.949,-1.18,-0.6,1.323782459
30/07/2020 17:30,8.596,-0.52,8.611713883,7.766,0,7.766,0.83,-0.52,0.979438615,8.736,-0.52,8.751462506,7.766,0,7.766,0.97,-0.52,1.10059075
30/07/2020 18:00,8.767,-0.69,8.794111041,6.777,0,6.777,1.99,-0.69,2.106228857,8.967,-0.66,8.991256253,6.777,0,6.777,2.19,-0.66,2.287290974
30/07/2020 18:30,9.114,-0.58,9.132436477,5.474,0,5.474,3.64,-0.58,3.685919153,9.234,-0.54,9.249775997,5.474,0,5.474,3.76,-0.54,3.798578682
30/07/2020 19:00,9.3255,-0.58,9.343519158,3.9955,0,3.9955,5.33,-0.58,5.361464352,9.3555,-0.54,9.371071457,3.9955,0,3.9955,5.36,-0.54,5.387132818
30/07/2020 19:30,9.41,-0.53,9.424913793,3.97,0,3.97,5.44,-0.53,5.465757038,9.39,-0.54,9.40551434,3.97,0,3.97,5.42,-0.54,5.446833943
30/07/2020 20:00,9.428,-0.53,9.442885364,4.168,0,4.168,5.26,-0.53,5.28663409,9.338,-0.63,9.359227746,4.168,0,4.168,5.17,-0.63,5.208243466
30/07/2020 20:30,9.2985,-0.53,9.313592339,5.1785,0,5.1785,4.12,-0.53,4.153949927,9.2085,-0.5,9.222064425,5.1785,0,5.1785,4.03,-0.5,4.060898915
30/07/2020 21:00,8.9805,-0.53,8.996125847,5.6405,0,5.6405,3.34,-0.53,3.381789467,8.8505,-0.5,8.864612245,5.6405,0,5.6405,3.21,-0.5,3.248707435
30/07/2020 21:30,9.0965,-0.53,9.111926923,5.5265,0,5.5265,3.57,-0.53,3.609127318,8.9565,-0.61,8.97724859,5.5265,0,5.5265,3.43,-0.61,3.483819743
30/07/2020 22:00,9.083,-0.53,9.098449813,4.703,0,4.703,4.38,-0.53,4.411949682,8.933,-0.71,8.961171185,4.703,0,4.703,4.23,-0.71,4.289172414
30/07/2020 22:30,8.6315,-0.53,8.647756487,5.3915,0,5.3915,3.24,-0.53,3.283062595,8.4815,-0.51,8.496819537,5.3915,0,5.3915,3.09,-0.51,3.131804592
30/07/2020 23:00,8.624,-0.64,8.647715074,7.154,0,7.154,1.47,-0.64,1.603277892,8.504,-0.6,8.525140233,7.154,0,7.154,1.35,-0.6,1.47732867
30/07/2020 23:30,7.271,-0.68,7.302728326,8.521,0,8.521,-1.25,-0.68,1.42298981,7.221,-0.6,7.245884418,8.521,0,8.521,-1.3,-0.6,1.431782106
31/07/2020 00:00,6.4245,-0.55,6.447999709,7.3845,0,7.3845,-0.96,-0.55,1.106390528,6.3945,-0.6,6.422587504,7.3845,0,7.3845,-0.99,-0.6,1.157626883
31/07/2020 00:30,5.9375,-0.68,5.976312094,7.1575,0,7.1575,-1.22,-0.68,1.396710421,5.9375,-0.77,5.987220244,7.1575,0,7.1575,-1.22,-0.77,1.442671134
31/07/2020 01:00,6.091,-0.51,6.112313883,8.361,0,8.361,-2.27,-0.51,2.326585481,6.091,-0.53,6.114015129,8.361,0,8.361,-2.27,-0.53,2.331051265
31/07/2020 01:30,6.2135,-0.71,6.253933342,7.5735,0,7.5735,-1.36,-0.71,1.534177304,6.2235,-0.62,6.254306696,7.5735,0,7.5735,-1.35,-0.62,1.485563866
31/07/2020 02:00,6.122,-0.56,6.14755919,8.732,0,8.732,-2.61,-0.56,2.669400682,6.122,-0.52,6.144044596,8.732,0,8.732,-2.61,-0.52,2.661296676
31/07/2020 02:30,5.895,-0.67,5.932952469,9.105,0,9.105,-3.21,-0.67,3.279176726,5.885,-0.46,5.902950533,9.105,0,9.105,-3.22,-0.46,3.252691193
31/07/2020 03:00,5.73,-0.54,5.755388779,8.75,0,8.75,-3.02,-0.54,3.067898303,5.74,-0.53,5.764416709,8.75,0,8.75,-3.01,-0.53,3.056304959
31/07/2020 03:30,5.6665,-0.54,5.692172015,8.9465,0,8.9465,-3.28,-0.54,3.324154028,5.6665,-0.53,5.69123205,8.9465,0,8.9465,-3.28,-0.53,3.322544206
31/07/2020 04:00,5.608,-0.6,5.640005674,7.448,0,7.448,-1.84,-0.6,1.935355265,5.608,-0.53,5.632988905,7.448,0,7.448,-1.84,-0.53,1.914810696
31/07/2020 04:30,5.3865,0.03,5.386583542,6.4965,0,6.4965,-1.11,0.03,1.110405331,5.3765,0.68,5.419331347,6.4965,0,6.4965,-1.12,0.68,1.310267148
31/07/2020 05:00,5.6165,0.54,5.642399512,4.7565,0,4.7565,0.86,0.54,1.015480182,5.6165,0.68,5.657514671,4.7565,0,4.7565,0.86,0.68,1.096357606
31/07/2020 05:30,5.6665,0.62,5.700317732,4.2965,0,4.2965,1.37,0.62,1.503761949,5.6665,0.68,5.707155355,4.2965,0,4.2965,1.37,0.68,1.529477035
31/07/2020 06:00,5.781,0.57,5.809032708,3.181,0,3.181,2.6,0.57,2.661747546,5.761,0.54,5.78625276,3.181,0,3.181,2.58,0.54,2.635905916
31/07/2020 06:30,6.5315,0.95,6.600226682,1.9015,0,1.9015,4.63,0.95,4.726457447,6.4815,0.5,6.500757052,1.9015,0,1.9015,4.58,0.5,4.607211738
31/07/2020 07:00,7.1545,0.72,7.19063768,1.5245,0,1.5245,5.63,0.72,5.675852359,7.0945,0.58,7.118169024,1.5245,0,1.5245,5.57,0.58,5.60011607
31/07/2020 07:30,7.765,-0.3,7.770793074,1.465,0,1.465,6.3,-0.3,6.307138812,7.705,0.2,7.70759528,1.465,0,1.465,6.24,0.2,6.243204305
31/07/2020 08:00,8.297,-0.63,8.320883907,2.357,0,2.357,5.94,-0.63,5.973315662,8.267,-0.51,8.282716282,2.357,0,2.357,5.91,-0.51,5.931964262
31/07/2020 08:30,8.769,-0.68,8.795326088,2.709,0,2.709,6.06,-0.68,6.09803247,8.799,-0.63,8.821524868,2.709,0,2.709,6.09,-0.63,6.12249949
31/07/2020 09:00,8.906,-0.51,8.920590563,3.526,0,3.526,5.38,-0.51,5.4041188,8.996,-0.49,9.009334937,3.526,0,3.526,5.47,-0.49,5.491903131
31/07/2020 09:30,8.789,-0.6,8.80945634,4.679,0,4.679,4.11,-0.6,4.153564734,8.949,-0.54,8.965277519,4.679,0,4.679,4.27,-0.54,4.304009758
31/07/2020 10:00,8.7375,-0.78,8.772246363,7.4075,0,7.4075,1.33,-0.78,1.541849539,8.6875,-0.74,8.718959585,7.4075,0,7.4075,1.28,-0.74,1.478512766
31/07/2020 10:30,8.1185,-0.88,8.166054264,8.2385,0,8.2385,-0.12,-0.88,0.888144132,8.6085,-0.87,8.652350678,8.2385,0,8.2385,0.37,-0.87,0.945409964
31/07/2020 11:00,7.921,-0.88,7.969732806,8.251,0,8.251,-0.33,-0.88,0.939840412,8.261,-0.87,8.30668532,8.251,0,8.251,0.01,-0.87,0.870057469
31/07/2020 11:30,7.484,-0.97,7.546598969,8.444,0,8.444,-0.96,-0.97,1.364734406,7.844,-0.97,7.903748225,8.444,0,8.444,-0.6,-0.97,1.140570033
31/07/2020 12:00,7.528,-0.85,7.575835531,7.858,0,7.858,-0.33,-0.85,0.911811384,8.088,-0.85,8.132542284,7.858,0,7.858,0.23,-0.85,0.880567999
31/07/2020 12:30,7.8845,-0.72,7.917306376,7.4845,0,7.4845,0.4,-0.72,0.823650411,8.4045,-0.72,8.435284242,7.4845,0,7.4845,0.92,-0.72,1.168246549
31/07/2020 13:00,5.7125,-1.35,5.869851467,6.6825,0,6.6825,-0.97,-1.35,1.662347737,5.8425,-1.3,5.985382715,6.6825,0,6.6825,-0.84,-1.3,1.547772593
31/07/2020 13:30,7.084,-1.11,7.170436249,5.364,0,5.364,1.72,-1.11,2.047071078,7.174,-1.06,7.251887754,5.364,0,5.364,1.81,-1.06,2.097546185
31/07/2020 14:00,11.992,-0.59,12.00650507,3.632,0,3.632,8.36,-0.59,8.380793519,12.092,-0.56,12.10496031,3.632,0,3.632,8.46,-0.56,8.478514021
31/07/2020 14:30,11.4635,-0.69,11.48424713,3.8135,0,3.8135,7.65,-0.69,7.681054615,11.5335,-0.66,11.55236869,3.8135,0,3.8135,7.72,-0.66,7.748161072
31/07/2020 15:00,13.862,-0.53,13.87212832,3.282,0,3.282,10.58,-0.53,10.59326673,13.922,-0.53,13.9320847,3.282,0,3.282,10.64,-0.53,10.65319201
31/07/2020 15:30,13.914,-0.61,13.92736501,4.374,0,4.374,9.54,-0.61,9.559482204,14.034,-0.58,14.04598007,4.374,0,4.374,9.66,-0.58,9.677396344
31/07/2020 16:00,14.624,-0.68,14.63980109,4.044,0,4.044,10.58,-0.68,10.60183003,14.654,-0.64,14.66796905,4.044,0,4.044,10.61,-0.64,10.62928502
31/07/2020 16:30,10.702,-0.63,10.72052723,3.192,0,3.192,7.51,-0.63,7.536378441,10.612,-0.64,10.63128139,3.192,0,3.192,7.42,-0.64,7.447549933
31/07/2020 17:00,10.2015,-0.67,10.22347799,1.7715,0,1.7715,8.43,-0.67,8.456583234,10.1015,-0.64,10.12175391,1.7715,0,1.7715,8.33,-0.64,8.354549659
31/07/2020 17:30,10.2175,0.51,10.23022024,1.8575,0,1.8575,8.36,0.51,8.375541774,10.2475,0.6,10.26505023,1.8575,0,1.8575,8.39,0.6,8.411426752
31/07/2020 18:00,14.237,-0.6,14.2496375,4.447,0,4.447,9.79,-0.6,9.808368876,9.647,-0.16,9.648326746,4.447,0,4.447,5.2,-0.16,5.202460956
31/07/2020 18:30,9.3105,-0.6,9.32981298,5.4705,0,5.4705,3.84,-0.6,3.886592338,9.5305,-0.58,9.548132291,5.4705,0,5.4705,4.06,-0.58,4.101219331
31/07/2020 19:00,9.2155,-0.48,9.227992211,5.0555,0,5.0555,4.16,-0.48,4.187600745,9.3255,-0.48,9.337845054,5.0555,0,5.0555,4.27,-0.48,4.296894227
31/07/2020 19:30,9.2155,-0.68,9.240554109,4.2655,0,4.2655,4.95,-0.68,4.996488767,9.2655,-0.55,9.281809643,4.2655,0,4.2655,5,-0.55,5.030159043
31/07/2020 20:00,9.203,-0.62,9.223860851,3.053,0,3.053,6.15,-0.62,6.181173028,9.213,-0.55,9.229402418,3.053,0,3.053,6.16,-0.55,6.184504831
31/07/2020 20:30,9.0615,-0.13,9.062432469,2.3415,0,2.3415,6.72,-0.13,6.721257323,8.9815,0.13,8.982440774,2.3415,0,2.3415,6.64,0.13,6.641272468
31/07/2020 21:00,8.967,-0.33,8.97307021,1.567,0,1.567,7.4,-0.33,7.407354454,8.817,0.32,8.822805053,1.567,0,1.567,7.25,0.32,7.257058633
31/07/2020 21:30,8.8395,0.55,8.856594168,1.9395,0,1.9395,6.9,0.55,6.921885581,8.6895,0.6,8.710190024,1.9395,0,1.9395,6.75,0.6,6.776614199
31/07/2020 22:00,8.844,0.55,8.861085487,1.864,0,1.864,6.98,0.55,7.001635523,8.694,0.64,8.717524649,1.864,0,1.864,6.83,0.64,6.859919825
31/07/2020 22:30,8.456,0.66,8.481717751,1.246,0,1.246,7.21,0.66,7.240145026,8.316,0.55,8.334167985,1.246,0,1.246,7.07,0.55,7.091360941
31/07/2020 23:00,7.782,0.53,7.800027179,1.212,0,1.212,6.57,0.53,6.591342807,7.662,0.55,7.681714913,1.212,0,1.212,6.45,0.55,6.47340714
31/07/2020 23:30,7.2215,0.53,7.240922749,1.3315,0,1.3315,5.89,0.53,5.913797426,7.1115,0.6,7.136766232,1.3315,0,1.3315,5.78,0.6,5.811058423
01/08/2020 00:00,6.685,0.64,6.715565873,1.145,0,1.145,5.54,0.64,5.576844986,6.595,0.68,6.629964178,1.145,0,1.145,5.45,0.68,5.492258188
01/08/2020 00:30,6.437,0.64,6.468737821,1.237,0,1.237,5.2,0.64,5.239236586,6.357,0.68,6.39326591,1.237,0,1.237,5.12,0.68,5.164958858
01/08/2020 01:00,6.0415,0.75,6.087875019,1.1015,0,1.1015,4.94,0.75,4.99660885,5.9715,0.77,6.020939482,1.1015,0,1.1015,4.87,0.77,4.930496932
01/08/2020 01:30,6.2455,0.7,6.284605815,1.0255,0,1.0255,5.22,0.7,5.266725738,6.1555,0.77,6.203473241,1.0255,0,1.0255,5.13,0.77,5.187465663
01/08/2020 02:00,6.1375,0.7,6.177289555,1.1775,0,1.1775,4.96,0.7,5.009151625,6.0575,0.77,6.106243219,1.1775,0,1.1775,4.88,0.77,4.94037448
01/08/2020 02:30,5.9975,0.66,6.033705847,1.5975,0,1.5975,4.4,0.66,4.449224652,5.9275,0.77,5.977303426,1.5975,0,1.5975,4.33,0.77,4.397931332
01/08/2020 03:00,5.882,0.61,5.913545806,2.292,0,2.292,3.59,0.61,3.641455753,5.822,0.67,5.860425241,2.292,0,2.292,3.53,0.67,3.593021013
01/08/2020 03:30,5.711,0.53,5.735540166,3.001,0,3.001,2.71,0.53,2.761340254,5.651,0.54,5.676742111,3.001,0,3.001,2.65,0.54,2.704459281
01/08/2020 04:00,5.6295,0.53,5.654393889,2.1595,0,2.1595,3.47,0.53,3.510242157,5.5695,0.61,5.60280557,2.1595,0,2.1595,3.41,0.61,3.464130483
01/08/2020 04:30,5.5965,0.63,5.631848032,1.8865,0,1.8865,3.71,0.63,3.763110416,5.5365,0.68,5.578102926,1.8865,0,1.8865,3.65,0.68,3.712802176
01/08/2020 05:00,5.6005,0.63,5.635822943,3.2405,0,3.2405,2.36,0.63,2.442642012,5.5405,0.55,5.567732056,3.2405,0,3.2405,2.3,0.55,2.364846718
01/08/2020 05:30,5.755,0.57,5.783158739,1.445,0,1.445,4.31,0.57,4.347528033,5.685,0.55,5.711543136,1.445,0,1.445,4.24,0.55,4.27552336
01/08/2020 06:00,5.834,0.64,5.868999574,0.884,0,0.884,4.95,0.64,4.99120226,5.774,0.66,5.811598403,0.884,0,0.884,4.89,0.66,4.934338861
01/08/2020 06:30,6.326,0.55,6.349864251,1.376,0,1.376,4.95,0.55,4.980461826,6.266,0.58,6.292786028,1.376,0,1.376,4.89,0.58,4.924276597
01/08/2020 07:00,6.5825,0.55,6.605437627,1.2725,0,1.2725,5.31,0.55,5.338408002,6.5325,0.58,6.558197637,1.2725,0,1.2725,5.26,0.58,5.291880573
01/08/2020 07:30,7.06,0.55,7.081391106,1.25,0,1.25,5.81,0.55,5.83597464,7.03,0.58,7.053885454,1.25,0,1.25,5.78,0.58,5.809027457
01/08/2020 08:00,7.666,2.78,8.154505258,1.926,0,1.926,5.74,2.78,6.377773906,7.666,-1.08,7.741702397,1.926,0,1.926,5.74,-1.08,5.840719134
01/08/2020 08:30,8.2895,0.7,8.31900296,2.6795,0,2.6795,5.61,0.7,5.653503339,8.2595,0.55,8.277791991,2.6795,0,2.6795,5.58,0.55,5.607040217
01/08/2020 09:00,8.452,0.66,8.477729885,2.622,0,2.622,5.83,0.66,5.867239555,8.452,0.55,8.469876268,2.622,0,2.622,5.83,0.55,5.855885928
01/08/2020 09:30,8.657,2.89,9.126650481,4.227,0,4.227,4.43,2.89,5.28932888,8.647,-2.51,9.003927421,4.227,0,4.227,4.42,-2.51,5.082961735
01/08/2020 10:00,8.5675,-0.64,8.591371034,5.1375,0,5.1375,3.43,-0.64,3.489197615,8.6775,-0.41,8.68718057,5.1375,0,5.1375,3.54,-0.41,3.563663845
01/08/2020 10:30,8.3315,0.33,8.338032877,6.3715,0,6.3715,1.96,0.33,1.987586476,8.6015,-1.17,8.680708626,6.3715,0,6.3715,2.23,-1.17,2.518293073
01/08/2020 11:00,8.116,-0.64,8.141194998,7.266,0,7.266,0.85,-0.64,1.06400188,8.466,-0.57,8.485166822,7.266,0,7.266,1.2,-0.57,1.32849539
01/08/2020 11:30,7.5595,-0.64,7.586543366,7.9795,0,7.9795,-0.42,-0.64,0.765506368,8.0795,-0.65,8.10560425,7.9795,0,7.9795,0.1,-0.65,0.657647322
01/08/2020 12:00,7.333,-0.5,7.350026463,8.173,0,8.173,-0.84,-0.5,0.977547953,7.553,-0.33,7.560205619,8.173,0,8.173,-0.62,-0.33,0.702353188
01/08/2020 12:30,7.7835,-0.42,7.794823426,6.6635,0,6.6635,1.12,-0.42,1.196160524,8.0435,0.24,8.047079734,6.6635,0,6.6635,1.38,0.24,1.400714104
01/08/2020 13:00,7.5745,-0.42,7.586135396,6.2645,0,6.2645,1.31,-0.42,1.375681649,7.9545,0.31,7.960538314,6.2645,0,6.2645,1.69,0.31,1.718196729
01/08/2020 13:30,7.3575,-0.36,7.366302074,7.1175,0,7.1175,0.24,-0.36,0.432666153,8.0175,0.72,8.04976436,7.1175,0,7.1175,0.9,0.72,1.152562363
01/08/2020 14:00,6.796,-0.57,6.819861875,8.546,0,8.546,-1.75,-0.57,1.840489065,6.976,-0.48,6.992494262,8.546,0,8.546,-1.57,-0.48,1.641736885
01/08/2020 14:30,6.518,-0.57,6.54287582,9.208,0,9.208,-2.69,-0.57,2.749727259,6.928,-0.55,6.949797407,9.208,0,9.208,-2.28,-0.55,2.345399753
01/08/2020 15:00,6.411,-0.42,6.424742874,7.681,0,7.681,-1.27,-0.42,1.337647188,6.571,-0.14,6.572491232,7.681,0,7.681,-1.11,-0.14,1.118793994
01/08/2020 15:30,7.31,-0.51,7.327769101,6.54,0,6.54,0.77,-0.51,0.923579991,7.4,-0.35,7.408272403,6.54,0,6.54,0.86,-0.35,0.928493403
01/08/2020 16:00,6.7725,-0.51,6.791675511,7.8825,0,7.8825,-1.11,-0.51,1.221556384,7.1925,-0.47,7.207839916,7.8825,0,7.8825,-0.69,-0.47,0.834865259
01/08/2020 16:30,7.283,-0.6,7.307673296,8.233,0,8.233,-0.95,-0.6,1.123610253,7.453,-0.57,7.474764812,8.233,0,8.233,-0.78,-0.57,0.966074531
01/08/2020 17:00,7.9095,-0.29,7.914814606,5.8795,0,5.8795,2.03,-0.29,2.050609665,8.1295,0.22,8.132476268,5.8795,0,5.8795,2.25,0.22,2.260729971
01/08/2020 17:30,8.327,0.63,8.350798106,5.757,0,5.757,2.57,0.63,2.646091457,8.547,0.53,8.5634169,5.757,0,5.757,2.79,0.53,2.839894364
01/08/2020 18:00,8.835,0.21,8.837495403,4.355,0,4.355,4.48,0.21,4.484919174,8.955,-0.59,8.974415023,4.355,0,4.355,4.6,-0.59,4.637682611
01/08/2020 18:30,9.313,-0.44,9.323388279,3.733,0,3.733,5.58,-0.44,5.597320788,9.323,0.32,9.328490178,3.733,0,3.733,5.59,0.32,5.599151721
01/08/2020 19:00,9.44,-0.44,9.450248674,3.15,0,3.15,6.29,-0.44,6.305370727,9.38,-0.08,9.380341145,3.15,0,3.15,6.23,-0.08,6.230513622
01/08/2020 19:30,9.201,0.55,9.217423772,3.471,0,3.471,5.73,0.55,5.75633564,9.111,0.66,9.134873891,3.471,0,3.471,5.64,0.66,5.678485714
01/08/2020 20:00,9.163,-0.53,9.17831515,2.453,0,2.453,6.71,-0.53,6.7308989,9.043,-0.18,9.044791263,2.453,0,2.453,6.59,-0.18,6.592457812
01/08/2020 20:30,9.088,0.35,9.094737159,2.098,0,2.098,6.99,0.35,6.998757033,8.948,0.45,8.959308232,2.098,0,2.098,6.85,0.45,6.864765109
01/08/2020 21:00,8.7625,0.52,8.777915826,1.7725,0,1.7725,6.99,0.52,7.00931523,8.6225,0.57,8.641319705,1.7725,0,1.7725,6.85,0.57,6.873674418
01/08/2020 21:30,8.772,0.52,8.78739916,1.342,0,1.342,7.43,0.52,7.448174273,8.612,0.57,8.630842601,1.342,0,1.342,7.27,0.57,7.292311019
01/08/2020 22:00,8.65,0.65,8.674387586,1.55,0,1.55,7.1,0.65,7.129691438,8.5,0.57,8.519090327,1.55,0,1.55,6.95,0.57,6.973334927
01/08/2020 22:30,8.207,0.71,8.237654338,2.197,0,2.197,6.01,0.71,6.051793123,8.077,0.57,8.097087686,2.197,0,2.197,5.88,0.57,5.907562949
01/08/2020 23:00,7.6325,0.53,7.650879443,1.7925,0,1.7925,5.84,0.53,5.864000341,7.5125,0.57,7.534092928,1.7925,0,1.7925,5.72,0.57,5.748330192
01/08/2020 23:30,7.0635,0.6,7.088937315,1.1335,0,1.1335,5.93,0.6,5.960276839,6.9735,0.64,7.002806741,1.1335,0,1.1335,5.84,0.64,5.87496383
02/08/2020 00:00,6.5425,0.65,6.574709594,1.4225,0,1.4225,5.12,0.65,5.161094845,6.4625,0.73,6.503599484,1.4225,0,1.4225,5.04,0.73,5.09259266
02/08/2020 00:30,6.1755,0.72,6.217330637,1.0555,0,1.0555,5.12,0.72,5.170377162,6.0955,0.73,6.139056951,1.0555,0,1.0555,5.04,0.73,5.09259266
02/08/2020 01:00,5.997,0.72,6.04006697,1.247,0,1.247,4.75,0.72,4.804258528,5.927,0.73,5.971786081,1.247,0,1.247,4.68,0.73,4.736591602
02/08/2020 01:30,6.089,0.66,6.12466497,1.979,0,1.979,4.11,0.66,4.162655403,6.019,0.73,6.063106547,1.979,0,1.979,4.04,0.73,4.105423242
02/08/2020 02:00,6.031,0.66,6.067005934,1.921,0,1.921,4.11,0.66,4.162655403,5.961,0.73,6.005532533,1.921,0,1.921,4.04,0.73,4.105423242
02/08/2020 02:30,5.853,0.66,5.890094142,1.933,0,1.933,3.92,0.66,3.975172952,5.783,0.69,5.824018286,1.933,0,1.933,3.85,0.69,3.911342481
02/08/2020 03:00,5.6385,0.66,5.676995883,1.8485,0,1.8485,3.79,0.66,3.847037821,5.5685,0.74,5.61745425,1.8485,0,1.8485,3.72,0.74,3.792888082
02/08/2020 03:30,5.654,0.71,5.698404689,1.464,0,1.464,4.19,0.71,4.249729403,5.594,0.74,5.642733026,1.464,0,1.464,4.13,0.74,4.195771681
02/08/2020 04:00,5.5095,0.77,5.56304685,1.3195,0,1.3195,4.19,0.77,4.260164316,5.4495,0.83,5.512345259,1.3195,0,1.3195,4.13,0.83,4.212576409
02/08/2020 04:30,5.424,0.64,5.461627596,2.664,0,2.664,2.76,0.64,2.833231371,5.364,0.69,5.408197112,2.664,0,2.664,2.7,0.69,2.786772327
02/08/2020 05:00,5.4635,0.59,5.49526453,2.7035,0,2.7035,2.76,0.59,2.822357171,5.4035,0.63,5.440102228,2.7035,0,2.7035,2.7,0.63,2.772525924
02/08/2020 05:30,5.5275,0.59,5.558898834,2.2775,0,2.2775,3.25,0.59,3.303119737,5.4575,0.63,5.493742463,2.2775,0,2.2775,3.18,0.63,3.241805053
02/08/2020 06:00,5.6095,0.7,5.653007186,1.4695,0,1.4695,4.14,0.7,4.198761722,5.5495,0.77,5.602664567,1.4695,0,1.4695,4.08,0.77,4.152023603
02/08/2020 06:30,5.852,0.7,5.893717333,1.372,0,1.372,4.48,0.7,4.534357727,5.802,0.77,5.852871432,1.372,0,1.372,4.43,0.77,4.496420799
02/08/2020 07:00,6.1305,0.76,6.177429097,0.9305,0,0.9305,5.2,0.76,5.255244999,6.0805,0.77,6.129060307,0.9305,0,0.9305,5.15,0.77,5.207244953
02/08/2020 07:30,6.589,0.76,6.632685806,0.789,0,0.789,5.8,0.76,5.849581182,6.559,0.77,6.604042777,0.789,0,0.789,5.77,0.77,5.821151089
02/08/2020 08:00,7.1625,0.66,7.1928441,1.0625,0,1.0625,6.1,0.66,6.13560103,7.1625,0.71,7.197604202,1.0625,0,1.0625,6.1,0.71,6.141180668
02/08/2020 08:30,7.8755,0.55,7.89468177,1.8555,0,1.8555,6.02,0.55,6.045072373,7.8955,0.57,7.916048272,1.8555,0,1.8555,6.04,0.57,6.066836078
02/08/2020 09:00,8.19,0.63,8.214195031,2.29,0,2.29,5.9,0.63,5.933540259,8.21,0.57,8.229763059,2.29,0,2.29,5.92,0.57,5.947377573
02/08/2020 09:30,8.5265,0.63,8.549742818,3.6865,0,3.6865,4.84,0.63,4.880829847,8.5465,0.61,8.568241491,3.6865,0,3.6865,4.86,0.61,4.898132297
02/08/2020 10:00,8.394,0.4,8.403525213,5.564,0,5.564,2.83,0.4,2.858128758,8.484,0.61,8.505901246,5.564,0,5.564,2.92,0.61,2.983035367
02/08/2020 10:30,8.577,-0.58,8.596588219,6.047,0,6.047,2.53,-0.58,2.595630944,8.757,-0.61,8.77822015,6.047,0,6.047,2.71,-0.61,2.777804889
02/08/2020 11:00,8.8555,-0.63,8.877881518,6.9355,0,6.9355,1.92,-0.63,2.020717694,9.1855,-0.61,9.205732467,6.9355,0,6.9355,2.25,-0.61,2.331222855
02/08/2020 11:30,8.29,-0.63,8.313904017,6.58,0,6.58,1.71,-0.63,1.822361106,8.49,-0.61,8.511885808,6.58,0,6.58,1.91,-0.61,2.00504364
02/08/2020 12:00,8.1045,-0.55,8.123141033,7.5845,0,7.5845,0.52,-0.55,0.756901579,8.3445,-0.65,8.36977779,7.5845,0,7.5845,0.76,-0.65,1.000049999
02/08/2020 12:30,8.1055,-0.55,8.124138739,6.8555,0,6.8555,1.25,-0.55,1.365650028,8.2155,-0.08,8.215889498,6.8555,0,6.8555,1.36,-0.08,1.362350909
02/08/2020 13:00,7.4265,-0.55,7.446838406,7.3765,0,7.3765,0.05,-0.55,0.552268051,7.9865,-0.04,7.986600168,7.3765,0,7.3765,0.61,-0.04,0.611310069
02/08/2020 13:30,7.0405,-0.6,7.066020114,8.8105,0,8.8105,-1.77,-0.6,1.868930175,7.3105,-0.63,7.337595672,8.8105,0,8.8105,-1.5,-0.63,1.626929624
02/08/2020 14:00,6.9715,-0.56,6.993955408,9.4815,0,9.4815,-2.51,-0.56,2.571711492,7.2915,-0.57,7.313745432,9.4815,0,9.4815,-2.19,-0.57,2.26296266
02/08/2020 14:30,6.6955,-0.56,6.718877901,9.4955,0,9.4955,-2.8,-0.56,2.855450928,7.0755,-0.57,7.098422378,9.4955,0,9.4955,-2.42,-0.57,2.486222034
02/08/2020 15:00,6.6635,-0.56,6.686989775,8.7035,0,8.7035,-2.04,-0.56,2.115466852,7.0235,-0.57,7.046591534,8.7035,0,8.7035,-1.68,-0.57,1.774063133
02/08/2020 15:30,6.6185,-0.64,6.649371568,9.2085,0,9.2085,-2.59,-0.64,2.667901797,7.0585,-0.62,7.085677261,9.2085,0,9.2085,-2.15,-0.62,2.237610332
02/08/2020 16:00,6.791,-0.64,6.821090895,9.201,0,9.201,-2.41,-0.64,2.493531632,7.151,-0.71,7.18616038,9.201,0,9.201,-2.05,-0.71,2.169469981
02/08/2020 16:30,7.136,-0.59,7.160348874,7.926,0,7.926,-0.79,-0.59,0.986002028,7.566,-0.58,7.588198469,7.926,0,7.926,-0.36,-0.58,0.682641927
02/08/2020 17:00,8.64,-0.31,8.645559554,5.48,0,5.48,3.16,-0.31,3.175169287,8.73,0.09,8.730463905,5.48,0,5.48,3.25,0.09,3.251245915
02/08/2020 17:30,9.2245,-0.55,9.240882006,5.2445,0,5.2445,3.98,-0.55,4.017822794,9.3145,-0.49,9.327379603,5.2445,0,5.2445,4.07,-0.49,4.099390199
02/08/2020 18:00,9.3665,0.66,9.38972429,4.5665,0,4.5665,4.8,0.66,4.845162536,9.3365,0.58,9.354497969,4.5665,0,4.5665,4.77,0.58,4.805132672
02/08/2020 18:30,9.6195,0.31,9.624493766,3.6895,0,3.6895,5.93,0.31,5.938097338,9.5595,0.49,9.57204995,3.6895,0,3.6895,5.87,0.49,5.890415945
02/08/2020 19:00,9.716,-0.31,9.720944193,2.596,0,2.596,7.12,-0.31,7.1267454,9.566,0.62,9.586070937,2.596,0,2.596,6.97,0.62,6.99752099
02/08/2020 19:30,9.667,0.58,9.68438377,1.587,0,1.587,8.08,0.58,8.100790085,9.547,0.56,9.563409904,1.587,0,1.587,7.96,0.56,7.979674179
02/08/2020 20:00,9.2065,0.53,9.221742907,1.4365,0,1.4365,7.77,0.53,7.788054956,9.1165,0.64,9.138937151,1.4365,0,1.4365,7.68,0.64,7.70662053
02/08/2020 20:30,9.008,0.65,9.031420929,0.848,0,0.848,8.16,0.65,8.185847543,8.888,0.6,8.908229005,0.848,0,0.848,8.04,0.6,8.062356975
02/08/2020 21:00,8.8775,0.6,8.897752876,1.1075,0,1.1075,7.77,0.6,7.793131591,8.7275,0.6,8.748100151,1.1075,0,1.1075,7.62,0.6,7.643585546
02/08/2020 21:30,8.9175,0.66,8.94189053,0.9575,0,0.9575,7.96,0.66,7.987314943,8.7675,0.67,8.793062962,0.9575,0,0.9575,7.81,0.67,7.838686114
02/08/2020 22:00,8.7425,0.66,8.767377387,1.0925,0,1.0925,7.65,0.66,7.678417806,8.5925,0.53,8.608830132,1.0925,0,1.0925,7.5,0.53,7.518703346
02/08/2020 22:30,8.3155,0.55,8.333669075,1.1655,0,1.1655,7.15,0.55,7.171122646,8.1955,0.53,8.212619573,1.1655,0,1.1655,7.03,0.53,7.049950354
02/08/2020 23:00,7.5895,0.55,7.609402753,1.3895,0,1.3895,6.2,0.55,6.224347355,7.4695,0.62,7.495187139,1.3895,0,1.3895,6.08,0.62,6.111530087
02/08/2020 23:30,6.951,0.64,6.980401206,1.351,0,1.351,5.6,0.64,5.636452785,6.851,0.69,6.885659082,1.351,0,1.351,5.5,0.69,5.543112844
03/08/2020 00:00,6.426,0.73,6.467331443,0.956,0,0.956,5.47,0.73,5.518496172,6.336,0.78,6.383830825,0.956,0,0.956,5.38,0.78,5.436248707
03/08/2020 00:30,6.1905,0.73,6.233393157,0.9805,0,0.9805,5.21,0.73,5.26089346,6.1205,0.78,6.170001641,0.9805,0,0.9805,5.14,0.78,5.198846026
03/08/2020 01:00,5.978,0.73,6.022406828,0.768,0,0.768,5.21,0.73,5.26089346,5.908,0.78,5.959267069,0.768,0,0.768,5.14,0.78,5.198846026
03/08/2020 01:30,6.0815,0.77,6.130052386,0.7615,0,0.7615,5.32,0.77,5.375434866,5.9915,0.84,6.050096879,0.7615,0,0.7615,5.23,0.84,5.297027468
03/08/2020 02:00,6.0065,0.81,6.06086976,0.6865,0,0.6865,5.32,0.81,5.381310249,5.9165,0.84,5.975832348,0.6865,0,0.6865,5.23,0.84,5.297027468
03/08/2020 02:30,5.9275,0.81,5.982587755,0.5275,0,0.5275,5.4,0.81,5.460412072,5.8775,0.88,5.94301323,0.5275,0,0.5275,5.35,0.88,5.421890814
03/08/2020 03:00,5.72,0.81,5.77706673,0.69,0,0.69,5.03,0.81,5.094801272,5.66,0.88,5.728001397,0.69,0,0.69,4.97,0.88,5.047306212
03/08/2020 03:30,5.6075,0.81,5.665699979,0.5175,0,0.5175,5.09,0.81,5.154046954,5.5375,0.88,5.60698727,0.5175,0,0.5175,5.02,0.88,5.096547851
03/08/2020 04:00,5.566,0.91,5.639898581,0.376,0,0.376,5.19,0.91,5.269174508,5.506,0.98,5.592533952,0.376,0,0.376,5.13,0.98,5.222767466
03/08/2020 04:30,5.5195,0.98,5.605825564,0.3295,0,0.3295,5.19,0.98,5.281713737,5.4595,1.02,5.553966173,0.3295,0,0.3295,5.13,1.02,5.230420633
03/08/2020 05:00,5.631,0.78,5.684765694,0.441,0,0.441,5.19,0.78,5.248285434,5.571,0.84,5.633972045,0.441,0,0.441,5.13,0.84,5.198317035
03/08/2020 05:30,5.7385,0.78,5.791267758,0.6485,0,0.6485,5.09,0.78,5.149417443,5.6685,0.84,5.730400706,0.6485,0,0.6485,5.02,0.84,5.089793709
03/08/2020 06:00,5.877,0.78,5.928535148,0.467,0,0.467,5.41,0.78,5.465939992,5.807,0.84,5.867439731,0.467,0,0.467,5.34,0.84,5.405663697
03/08/2020 06:30,6.542,1.21,6.652959041,0.362,0,0.362,6.18,1.21,6.297340709,6.512,0.03,6.512069103,0.362,0,0.362,6.15,0.03,6.15007317
03/08/2020 07:00,7.186,3.32,7.915869883,0.486,0,0.486,6.7,3.32,7.477459462,7.206,-2.42,7.60150222,0.486,0,0.486,6.72,-2.42,7.142464561
03/08/2020 07:30,7.7795,0.57,7.800353854,0.7495,0,0.7495,7.03,0.57,7.053070253,7.6895,0.65,7.716923626,0.7495,0,0.7495,6.94,0.65,6.970373017
03/08/2020 08:00,8.2765,-0.33,8.283076255,1.1765,0,1.1765,7.1,-0.33,7.107664877,8.1965,0.53,8.213617489,1.1765,0,1.1765,7.02,0.53,7.039978693
03/08/2020 08:30,8.814,-0.54,8.830526372,2.134,0,2.134,6.68,-0.54,6.701790805,8.754,0.13,8.75496522,2.134,0,2.134,6.62,0.13,6.621276312
03/08/2020 09:00,8.9555,-0.61,8.976250902,3.7655,0,3.7655,5.19,-0.61,5.22572483,8.8955,-0.81,8.932302069,3.7655,0,3.7655,5.13,-0.81,5.193553697
03/08/2020 09:30,8.9475,-0.5,8.961459493,4.5175,0,4.5175,4.43,-0.5,4.45812741,8.9675,-0.24,8.970711023,4.5175,0,4.5175,4.45,-0.24,4.456467211
03/08/2020 10:00,8.75,-0.55,8.767268674,6.01,0,6.01,2.74,-0.55,2.794655614,8.88,-0.54,8.896403768,6.01,0,6.01,2.87,-0.54,2.920359567
03/08/2020 10:30,8.4995,-0.55,8.517276575,6.4395,0,6.4395,2.06,-0.55,2.132158531,8.6795,-0.54,8.696281979,6.4395,0,6.4395,2.24,-0.54,2.304170133
03/08/2020 11:00,8.261,-0.55,8.279288677,6.411,0,6.411,1.85,-0.55,1.930025907,8.411,-0.54,8.428316617,6.411,0,6.411,2,-0.54,2.071617725
03/08/2020 11:30,8.24,-0.55,8.258335183,6.05,0,6.05,2.19,-0.55,2.258007972,8.35,-0.54,8.367442859,6.05,0,6.05,2.3,-0.54,2.362541005
03/08/2020 12:00,8.0025,-0.55,8.021378077,6.4925,0,6.4925,1.51,-0.55,1.607046981,8.0625,-0.54,8.080563486,6.4925,0,6.4925,1.57,-0.54,1.660271062
03/08/2020 12:30,7.4695,-0.75,7.507058695,8.4195,0,8.4195,-0.95,-0.75,1.210371844,7.6995,-0.67,7.728596266,8.4195,0,8.4195,-0.72,-0.67,0.983514108
03/08/2020 13:00,6.9735,-0.75,7.013715296,8.9635,0,8.9635,-1.99,-0.75,2.126640543,7.2835,-0.62,7.309840781,8.9635,0,8.9635,-1.68,-0.62,1.790754031
03/08/2020 13:30,6.874,-0.75,6.914793995,9.524,0,9.524,-2.65,-0.75,2.754087871,7.184,-0.68,7.216110864,9.524,0,9.524,-2.34,-0.68,2.436801182
03/08/2020 14:00,6.8155,-0.75,6.856642054,9.8455,0,9.8455,-3.03,-0.75,3.121441974,7.2255,-0.68,7.257427247,9.8455,0,9.8455,-2.62,-0.68,2.706806236
03/08/2020 14:30,6.827,-0.85,6.879711404,9.567,0,9.567,-2.74,-0.85,2.868815086,7.207,-0.76,7.246961363,9.567,0,9.567,-2.36,-0.76,2.479354755
03/08/2020 15:00,6.61,-0.74,6.651293107,8.47,0,8.47,-1.86,-0.74,2.001799191,6.99,-0.66,7.021089659,8.47,0,8.47,-1.48,-0.66,1.620493752
