Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/08/2020 15:30,6.8575,-0.74,6.897311523,8.4275,0,8.4275,-1.57,-0.74,1.735655496,7.1375,-0.66,7.167949934,8.4275,0,8.4275,-1.29,-0.66,1.449034161
03/08/2020 16:00,7.0165,-0.64,7.045627882,8.1265,0,8.1265,-1.11,-0.64,1.281288414,7.3065,-0.57,7.328699902,8.1265,0,8.1265,-0.82,-0.57,0.998649088
03/08/2020 16:30,7.3665,-0.6,7.39089455,7.9765,0,7.9765,-0.61,-0.6,0.855628424,7.7165,-0.57,7.737523651,7.9765,0,7.9765,-0.26,-0.57,0.626498204
03/08/2020 17:00,8.2685,-0.53,8.285468741,6.4385,0,6.4385,1.83,-0.53,1.905203401,8.4285,-0.53,8.44514726,6.4385,0,6.4385,1.99,-0.53,2.059368835
03/08/2020 17:30,8.9935,-0.76,9.025554955,5.9135,0,5.9135,3.08,-0.76,3.172380809,9.1735,-0.73,9.202499783,5.9135,0,5.9135,3.26,-0.73,3.340733452
03/08/2020 18:00,9.2095,0.6,9.229024339,5.0195,0,5.0195,4.19,0.6,4.232741428,9.2995,0.57,9.316952305,5.0195,0,5.0195,4.28,0.57,4.317788786
03/08/2020 18:30,9.525,-0.47,9.536588751,3.585,0,3.585,5.94,-0.47,5.958565264,9.555,0.38,9.562553268,3.585,0,3.585,5.97,0.38,5.982081578
03/08/2020 19:00,9.612,-0.47,9.623483985,2.902,0,2.902,6.71,-0.47,6.726440366,9.572,-0.37,9.579148396,2.902,0,2.902,6.67,-0.37,6.680254486
03/08/2020 19:30,9.8395,-0.54,9.854306685,1.7595,0,1.7595,8.08,-0.54,8.09802445,9.7195,0.6,9.738001861,1.7595,0,1.7595,7.96,0.6,7.982581036
03/08/2020 20:00,9.6895,-0.35,9.695819215,1.1595,0,1.1595,8.53,-0.35,8.53717752,9.5595,0.6,9.578310929,1.1595,0,1.1595,8.4,0.6,8.421401309
03/08/2020 20:30,9.4435,0.59,9.461912716,0.8535,0,0.8535,8.59,0.59,8.610238092,9.2535,0.65,9.276301108,0.8535,0,0.8535,8.4,0.65,8.425111275
03/08/2020 21:00,9.3745,-1.1,9.438816147,0.4145,0,0.4145,8.96,-1.1,9.027269798,9.1745,1.95,9.379442961,0.4145,0,0.4145,8.76,1.95,8.97441363
03/08/2020 21:30,9.3,0.6,9.31933474,0.34,0,0.34,8.96,0.6,8.980066815,9.16,0.7,9.186707789,0.34,0,0.34,8.82,0.7,8.847734173
03/08/2020 22:00,9.2665,0.6,9.285904493,0.2665,0,0.2665,9,0.6,9.019977827,9.0865,0.7,9.113423191,0.2665,0,0.2665,8.82,0.7,8.847734173
03/08/2020 22:30,8.7845,0.54,8.801081766,0.1645,0,0.1645,8.62,0.54,8.636897591,8.6545,0.56,8.672598818,0.1645,0,0.1645,8.49,0.56,8.508448742
03/08/2020 23:00,8.1435,-2.51,8.521542833,0.0735,0,0.0735,8.07,-2.51,8.451331256,7.7235,3.61,8.525523576,0.0735,0,0.0735,7.65,3.61,8.458995212
03/08/2020 23:30,7.286,0.15,7.287543894,0.026,0,0.026,7.26,0.15,7.261549421,7.116,1.31,7.23557572,0.026,0,0.026,7.09,1.31,7.210006935
04/08/2020 00:00,6.722,0.86,6.776790096,0.002,0,0.002,6.72,0.86,6.77480627,6.632,0.93,6.696889129,0.002,0,0.002,6.63,0.93,6.694908513
04/08/2020 00:30,6.42,0.94,6.488451279,0,0,0,6.42,0.94,6.488451279,6.33,1,6.408502165,0,0,0,6.33,1,6.408502165
04/08/2020 01:00,6.2,0.94,6.270853211,0,0,0,6.2,0.94,6.270853211,6.11,1,6.191292272,0,0,0,6.11,1,6.191292272
04/08/2020 01:30,6.38,0.94,6.448875871,0,0,0,6.38,0.94,6.448875871,6.28,1,6.359119436,0,0,0,6.28,1,6.359119436
04/08/2020 02:00,6.3005,0.99,6.377805285,0.0005,0,0.0005,6.3,0.99,6.377311346,6.2105,1.04,6.296976278,0.0005,0,0.0005,6.21,1.04,6.296483145
04/08/2020 02:30,6.0925,1.03,6.178952682,0.0025,0,0.0025,6.09,1.03,6.176487675,6.0125,1.09,6.110503764,0.0025,0,0.0025,6.01,1.09,6.108043877
04/08/2020 03:00,5.8925,1.03,5.981843884,0.0025,0,0.0025,5.89,1.03,5.979381239,5.8225,1.09,5.923648053,0.0025,0,0.0025,5.82,1.09,5.921190759
04/08/2020 03:30,5.8,1.08,5.899694907,0,0,0,5.8,1.08,5.899694907,5.74,1.14,5.85211073,0,0,0,5.74,1.14,5.85211073
04/08/2020 04:00,5.872,1.01,5.95822826,0.002,0,0.002,5.87,1.01,5.956257214,5.792,1.08,5.891830276,0.002,0,0.002,5.79,1.08,5.889864175
04/08/2020 04:30,5.789,0.91,5.860087115,0.019,0,0.019,5.77,0.91,5.841318344,5.699,0.98,5.782646539,0.019,0,0.019,5.68,0.98,5.763922276
04/08/2020 05:00,5.812,0.84,5.872388271,0.042,0,0.042,5.77,0.84,5.830823269,5.722,0.89,5.790801672,0.042,0,0.042,5.68,0.89,5.749304306
04/08/2020 05:30,5.898,0.84,5.957516597,0.218,0,0.218,5.68,0.84,5.741776729,5.808,0.89,5.875794755,0.218,0,0.218,5.59,0.89,5.660406346
04/08/2020 06:00,6.027,0.76,6.074728718,0.477,0,0.477,5.55,0.76,5.601794355,5.927,0.81,5.98209236,0.477,0,0.477,5.45,0.81,5.509863882
04/08/2020 06:30,6.665,0.69,6.70062124,0.995,0,0.995,5.67,0.69,5.711829829,6.565,0.55,6.587998558,0.995,0,0.995,5.57,0.55,5.597088529
04/08/2020 07:00,7.194,0.55,7.214993832,1.754,0,1.754,5.44,0.55,5.46773262,7.094,0.65,7.123716446,1.754,0,1.754,5.34,0.65,5.379414466
04/08/2020 07:30,7.668,0.55,7.687699526,1.778,0,1.778,5.89,0.55,5.915623382,7.578,0.57,7.599406819,1.778,0,1.778,5.8,0.57,5.827941317
04/08/2020 08:00,8.1525,0.43,8.163832204,2.2625,0,2.2625,5.89,0.43,5.905675237,8.1025,0.67,8.130154134,2.2625,0,2.2625,5.84,0.67,5.87830758
04/08/2020 08:30,8.811,0,8.811,2.671,0,2.671,6.14,0,6.14,8.711,0.67,8.736728278,2.671,0,2.671,6.04,0.67,6.07704698
04/08/2020 09:00,8.9155,-0.64,8.938441713,3.9155,0,3.9155,5,-0.64,5.040793588,8.9155,-0.62,8.93703196,3.9155,0,3.9155,5,-0.62,5.038293362
04/08/2020 09:30,8.9995,-0.53,9.015092914,5.6395,0,5.6395,3.36,-0.53,3.401543767,9.1095,-0.51,9.123765136,5.6395,0,5.6395,3.47,-0.51,3.507278147
04/08/2020 10:00,9.0875,-0.71,9.115193703,6.9775,0,6.9775,2.11,-0.71,2.226252456,9.2175,-0.65,9.24038994,6.9775,0,6.9775,2.24,-0.65,2.332402195
04/08/2020 10:30,9.057,-0.8,9.09226314,6.457,0,6.457,2.6,-0.8,2.720294102,9.127,-0.73,9.156147061,6.457,0,6.457,2.67,-0.73,2.767995665
04/08/2020 11:00,8.8375,-0.74,8.868427496,6.3275,0,6.3275,2.51,-0.74,2.616811036,8.8975,-0.66,8.921945206,6.3275,0,6.3275,2.57,-0.66,2.653394053
04/08/2020 11:30,8.9895,-0.88,9.032469776,7.7195,0,7.7195,1.27,-0.88,1.545088994,9.0395,-0.81,9.075718167,7.7195,0,7.7195,1.32,-0.81,1.54870914
04/08/2020 12:00,7.9225,-0.88,7.971223636,8.5825,0,8.5825,-0.66,-0.88,1.1,8.1325,-0.81,8.172738602,8.5825,0,8.5825,-0.45,-0.81,0.926606713
04/08/2020 12:30,8.377,-1.05,8.442548727,9.467,0,9.467,-1.09,-1.05,1.513472828,8.457,-0.98,8.513592015,9.467,0,9.467,-1.01,-0.98,1.407302384
04/08/2020 13:00,8.1325,-0.95,8.187799231,8.5725,0,8.5725,-0.44,-0.95,1.046947945,8.3125,-0.88,8.358950667,8.5725,0,8.5725,-0.26,-0.88,0.91760558
04/08/2020 13:30,8.5445,-0.84,8.585690435,7.7045,0,7.7045,0.84,-0.84,1.187939392,8.6045,-0.76,8.637998625,7.7045,0,7.7045,0.9,-0.76,1.177964346
04/08/2020 14:00,8.352,-0.75,8.385606955,6.872,0,6.872,1.48,-0.75,1.659186548,8.382,-0.68,8.409537681,6.872,0,6.872,1.51,-0.68,1.656049516
04/08/2020 14:30,8.342,-0.8,8.380272311,7.332,0,7.332,1.01,-0.8,1.28844868,8.342,-0.73,8.373879865,7.332,0,7.332,1.01,-0.73,1.246194206
04/08/2020 15:00,8.454,-0.93,8.504999471,7.514,0,7.514,0.94,-0.93,1.322308587,8.464,-0.84,8.505580286,7.514,0,7.514,0.95,-0.84,1.268108828
04/08/2020 15:30,7.9715,-1.04,8.039055433,8.6315,0,8.6315,-0.66,-1.04,1.231746727,7.9615,-0.95,8.017978689,8.6315,0,8.6315,-0.67,-0.95,1.162497312
04/08/2020 16:00,8.613,-0.89,8.658860722,7.553,0,7.553,1.06,-0.89,1.384088147,8.593,-0.82,8.632036202,7.553,0,7.553,1.04,-0.82,1.32438665
04/08/2020 16:30,9.11,-0.89,9.153370964,7.18,0,7.18,1.93,-0.89,2.125323505,9.07,-0.86,9.110680545,7.18,0,7.18,1.89,-0.86,2.076463339
04/08/2020 17:00,9.76,-0.89,9.800494885,7.12,0,7.12,2.64,-0.89,2.785982771,9.75,-0.8,9.782765458,7.12,0,7.12,2.63,-0.8,2.74898163
04/08/2020 17:30,10.0305,-0.84,10.06561127,7.3905,0,7.3905,2.64,-0.84,2.770415131,10.0205,-0.74,10.04778683,7.3905,0,7.3905,2.63,-0.74,2.732123716
04/08/2020 18:00,10.376,-0.84,10.40994601,7.046,0,7.046,3.33,-0.84,3.434312158,10.286,-0.74,10.31258435,7.046,0,7.046,3.24,-0.74,3.323431961
04/08/2020 18:30,10.481,-0.84,10.51460703,7.271,0,7.271,3.21,-0.84,3.318086798,10.391,-0.74,10.4173164,7.271,0,7.271,3.12,-0.74,3.206555785
04/08/2020 19:00,10.4965,-0.92,10.53674106,8.0865,0,8.0865,2.41,-0.92,2.579631757,10.3865,-0.82,10.41881866,8.0865,0,8.0865,2.3,-0.82,2.441802613
04/08/2020 19:30,10.1995,-0.84,10.23403148,7.7495,0,7.7495,2.45,-0.84,2.59,10.0495,-0.75,10.07744761,7.7495,0,7.7495,2.3,-0.75,2.419194081
04/08/2020 20:00,9.8705,-0.84,9.906178388,7.6805,0,7.6805,2.19,-0.84,2.345570293,9.7605,-0.75,9.789272713,7.6805,0,7.6805,2.08,-0.75,2.211085706
04/08/2020 20:30,9.5935,-0.64,9.614824088,6.5835,0,6.5835,3.01,-0.64,3.077287767,9.4535,-0.55,9.469485849,6.5835,0,6.5835,2.87,-0.55,2.92222518
04/08/2020 21:00,9.49,-0.57,9.507102608,5.82,0,5.82,3.67,-0.57,3.714000539,9.33,-0.55,9.346197088,5.82,0,5.82,3.51,-0.55,3.552829858
04/08/2020 21:30,9.3195,-0.5,9.332903099,5.7195,0,5.7195,3.6,-0.5,3.634556369,9.1595,0.51,9.173687386,5.7195,0,5.7195,3.44,0.51,3.477599747
04/08/2020 22:00,8.883,-0.82,8.920767288,5.863,0,5.863,3.02,-0.82,3.129344979,8.743,1.28,8.83620105,5.863,0,5.863,2.88,1.28,3.151634497
04/08/2020 22:30,8.3155,3.02,8.846916991,4.8455,0,4.8455,3.47,3.02,4.600141302,8.4155,-3.36,9.061470093,4.8455,0,4.8455,3.57,-3.36,4.902499363
04/08/2020 23:00,7.842,3.19,8.465994566,4.422,0,4.422,3.42,3.19,4.676804465,7.952,-3.31,8.613385165,4.422,0,4.422,3.53,-3.31,4.839111489
04/08/2020 23:30,7.226,0.48,7.241924882,3.686,0,3.686,3.54,0.48,3.572394155,7.146,0.54,7.166373979,3.686,0,3.686,3.46,0.54,3.501885207
05/08/2020 00:00,6.716,0.55,6.738483212,4.306,0,4.306,2.41,0.55,2.471962783,6.646,0.54,6.667901919,4.306,0,4.306,2.34,0.54,2.401499532
05/08/2020 00:30,6.367,0.41,6.380187223,4.537,0,4.537,1.83,0.41,1.875366631,6.317,0.54,6.340038565,4.537,0,4.537,1.78,0.54,1.860107524
05/08/2020 01:00,6.1135,0.61,6.143857278,4.8635,0,4.8635,1.25,0.61,1.39089899,6.0635,0.54,6.087498029,4.8635,0,4.8635,1.2,0.54,1.315902732
05/08/2020 01:30,6.3725,0.16,6.374508314,5.1225,0,5.1225,1.25,0.16,1.260198397,6.3225,0.49,6.341459315,5.1225,0,5.1225,1.2,0.49,1.296186715
05/08/2020 02:00,6.178,0.53,6.200692219,4.708,0,4.708,1.47,0.53,1.562625995,6.128,0.55,6.152632282,4.708,0,4.708,1.42,0.55,1.522793486
05/08/2020 02:30,6.0255,0.04,6.025632768,4.4355,0,4.4355,1.59,0.04,1.590503065,5.9655,0.49,5.985590217,4.4355,0,4.4355,1.53,0.49,1.606549097
05/08/2020 03:00,5.8875,0.04,5.88763588,4.8475,0,4.8475,1.04,0.04,1.040768947,5.8475,0.36,5.858571178,4.8475,0,4.8475,1,0.36,1.06282642
05/08/2020 03:30,6.1485,0.53,6.171300694,5.1085,0,5.1085,1.04,0.53,1.167261753,6.1085,0.63,6.140901583,5.1085,0,5.1085,1,0.63,1.181905242
05/08/2020 04:00,5.7095,0.04,5.709640116,4.8495,0,4.8495,0.86,0.04,0.86092973,5.6295,0.58,5.659299449,4.8495,0,4.8495,0.78,0.58,0.97200823
05/08/2020 04:30,5.796,0.59,5.825951939,4.106,0,4.106,1.69,0.59,1.790027933,5.766,0.64,5.801409829,4.106,0,4.106,1.66,0.64,1.779100897
05/08/2020 05:00,5.634,0.59,5.664808558,4.104,0,4.104,1.53,0.59,1.639817063,5.574,0.58,5.604094575,4.104,0,4.104,1.47,0.58,1.580284784
05/08/2020 05:30,5.842,-2.98,6.558152484,4.102,0,4.102,1.74,-2.98,3.450797009,5.612,3.57,6.651273863,4.102,0,4.102,1.51,3.57,3.876209489
05/08/2020 06:00,6.024,-2.87,6.672741266,3.614,0,3.614,2.41,-2.87,3.74766594,5.824,3.57,6.831096252,3.614,0,3.614,2.21,3.57,4.198690272
05/08/2020 06:30,6.5555,-0.33,6.563800747,4.6355,0,4.6355,1.92,-0.33,1.948152971,6.4755,-0.06,6.475777965,4.6355,0,4.6355,1.84,-0.06,1.840978001
05/08/2020 07:00,7.163,-0.6,7.188085211,4.603,0,4.603,2.56,-0.6,2.629372549,7.083,-0.68,7.115566668,4.603,0,4.603,2.48,-0.68,2.571536506
05/08/2020 07:30,7.95,-0.71,7.981641435,5.83,0,5.83,2.12,-0.71,2.235732542,7.84,-0.68,7.869434541,5.83,0,5.83,2.01,-0.68,2.121909517
05/08/2020 08:00,8.2025,-0.84,8.245399096,7.7125,0,7.7125,0.49,-0.84,0.972471079,8.0625,-0.74,8.09638847,7.7125,0,7.7125,0.35,-0.74,0.81859636
05/08/2020 08:30,9.0605,-1.02,9.117733285,7.4705,0,7.4705,1.59,-1.02,1.889047379,9.0505,-0.92,9.097139674,7.4705,0,7.4705,1.58,-0.92,1.828332574
05/08/2020 09:00,9.5515,-1.24,9.631653661,8.5115,0,8.5115,1.04,-1.24,1.618394266,9.5115,-1.13,9.578388813,8.5115,0,8.5115,1,-1.13,1.508940025
05/08/2020 09:30,8.9215,-1.64,9.070984635,9.4415,0,9.4415,-0.52,-1.64,1.720465053,10.1015,-1,10.15087692,9.4415,0,9.4415,0.66,-1,1.198165264
05/08/2020 10:00,8.6755,-2.14,8.935541408,10.4455,0,10.4455,-1.77,-2.14,2.777138815,10.3255,-0.9,10.36464907,10.4455,0,10.4455,-0.12,-0.9,0.907964757
05/08/2020 10:30,8.02,-2.46,8.38880206,12.38,0,12.38,-4.36,-2.46,5.006116259,10.15,-1.17,10.21721097,12.38,0,12.38,-2.23,-1.17,2.518293073
05/08/2020 11:00,7.6955,-2.46,8.079128681,13.4355,0,13.4355,-5.74,-2.46,6.244933947,9.9355,-1.17,10.00415215,13.4355,0,13.4355,-3.5,-1.17,3.690379384
05/08/2020 11:30,7.9695,-2.46,8.34053537,13.3795,0,13.3795,-5.41,-2.46,5.943037944,9.4895,-1.17,9.561355043,13.3795,0,13.3795,-3.89,-1.17,4.062142292
05/08/2020 12:00,8.5255,-2.25,8.817406095,11.2355,0,11.2355,-2.71,-2.25,3.522300385,8.9755,-0.99,9.029933568,11.2355,0,11.2355,-2.26,-0.99,2.467326488
05/08/2020 12:30,8.95,-2.25,9.2284885,9.83,0,9.83,-0.88,-2.25,2.415967715,10.3,-0.99,10.34746829,9.83,0,9.83,0.47,-0.99,1.095901455
05/08/2020 13:00,8.147,-2.18,8.433623717,9.757,0,9.757,-1.61,-2.18,2.7100738,10.657,-0.99,10.70288508,9.757,0,9.757,0.9,-0.99,1.337946187
05/08/2020 13:30,8.731,-2.81,9.172047808,11.211,0,11.211,-2.48,-2.81,3.74786606,9.961,-0.74,9.988449379,11.211,0,11.211,-1.25,-0.74,1.452618326
05/08/2020 14:00,8.491,-2.81,8.943890708,11.541,0,11.541,-3.05,-2.81,4.147119482,9.931,-0.82,9.964796084,11.541,0,11.541,-1.61,-0.82,1.806792739
05/08/2020 14:30,8.8315,-2.89,9.292335134,10.9015,0,10.9015,-2.07,-2.89,3.554855834,9.8815,-0.75,9.909921405,10.9015,0,10.9015,-1.02,-0.75,1.266056871
05/08/2020 15:00,8.55,-2.83,9.006186762,10.62,0,10.62,-2.07,-2.83,3.50625156,9.85,-0.68,9.873444181,10.62,0,10.62,-0.77,-0.68,1.027277957
05/08/2020 15:30,8.452,-2.66,8.860694329,10.462,0,10.462,-2.01,-2.66,3.334021596,9.692,-0.68,9.715825441,10.462,0,10.462,-0.77,-0.68,1.027277957
05/08/2020 16:00,8.319,-2.45,8.672269657,9.599,0,9.599,-1.28,-2.45,2.764217792,10.479,-0.55,10.4934237,9.599,0,9.599,0.88,-0.55,1.037737925
05/08/2020 16:30,8.238,-2.26,8.542379294,9.188,0,9.188,-0.95,-2.26,2.45155053,10.728,-0.66,10.74828284,9.188,0,9.188,1.54,-0.66,1.675470083
05/08/2020 17:00,8.772,-2.04,9.006085942,7.662,0,7.662,1.11,-2.04,2.322434068,11.392,-0.16,11.39312354,7.662,0,7.662,3.73,-0.16,3.733430058
05/08/2020 17:30,9.1145,0.58,9.132935467,6.8745,0,6.8745,2.24,0.58,2.313871215,12.2245,-2.8,12.54106854,6.8745,0,6.8745,5.35,-2.8,6.038418667
05/08/2020 18:00,9.1345,1.02,9.191272504,6.5045,0,6.5045,2.63,1.02,2.820868661,12.5545,-2.8,12.86294952,6.5045,0,6.5045,6.05,-2.8,6.666520832
05/08/2020 18:30,9.1445,1.2,9.222899774,5.0045,0,5.0045,4.14,1.2,4.310406013,12.4745,-2.5,12.72254496,5.0045,0,5.0045,7.47,-2.5,7.877239364
05/08/2020 19:00,8.8945,1.31,8.990452172,3.5745,0,3.5745,5.32,1.31,5.478914126,12.4045,-2.35,12.62513842,3.5745,0,3.5745,8.83,-2.35,9.137362858
05/08/2020 19:30,8.5495,1.45,8.671588681,3.5495,0,3.5495,5,1.45,5.206006147,12.3195,-2.24,12.52148874,3.5495,0,3.5495,8.77,-2.24,9.051546829
05/08/2020 20:00,8.156,1.53,8.298267048,2.836,0,2.836,5.32,1.53,5.535639078,11.956,-2.12,12.14250123,2.836,0,2.836,9.12,-2.12,9.363161859
05/08/2020 20:30,7.886,1.64,8.054725073,2.136,0,2.136,5.75,1.64,5.97930598,11.766,-1.93,11.92324016,2.136,0,2.136,9.63,-1.93,9.821496831
05/08/2020 21:00,7.882,-0.73,7.915732689,1.632,0,1.632,6.25,-0.73,6.292487584,11.372,0.75,11.39670496,1.632,0,1.632,9.74,0.75,9.768833093
05/08/2020 21:30,7.6885,1.04,7.758519978,1.7585,0,1.7585,5.93,1.04,6.020506623,11.3385,-0.97,11.37991574,1.7585,0,1.7585,9.58,-0.97,9.628982293
05/08/2020 22:00,7.439,-0.19,7.441426006,1.509,0,1.509,5.93,-0.19,5.933043064,10.689,0.45,10.69846816,1.509,0,1.509,9.18,0.45,9.191022794
05/08/2020 22:30,6.9345,0.48,6.951092738,0.8545,0,0.8545,6.08,0.48,6.098917937,10.0345,0.62,10.05363567,0.8545,0,0.8545,9.18,0.62,9.200912998
05/08/2020 23:00,6.5005,0.62,6.530000019,0.2405,0,0.2405,6.26,0.62,6.29062795,9.3605,0.67,9.384447786,0.2405,0,0.2405,9.12,0.67,9.144577628
05/08/2020 23:30,5.9615,0.67,5.999031776,0.1615,0,0.1615,5.8,0.67,5.83857003,8.6115,0.67,8.63752466,0.1615,0,0.1615,8.45,0.67,8.476520513
06/08/2020 00:00,5.449,1.37,5.61858532,0.029,0,0.029,5.42,1.37,5.590465097,8.069,0.56,8.088409052,0.029,0,0.029,8.04,0.56,8.059478891
06/08/2020 00:30,5.2005,1.37,5.377927133,0.0205,0,0.0205,5.18,1.37,5.358106009,7.7805,0.61,7.804375712,0.0205,0,0.0205,7.76,0.61,7.783938592
06/08/2020 01:00,5.0215,1.37,5.205032397,0.0015,0,0.0015,5.02,1.37,5.203585302,7.5115,0.52,7.529477555,0.0015,0,0.0015,7.51,0.52,7.527981137
06/08/2020 01:30,5.091,1.49,5.304562282,0.001,0,0.001,5.09,1.49,5.303602549,7.691,0.26,7.695393492,0.001,0,0.001,7.69,0.26,7.694394063
06/08/2020 02:00,4.971,1.49,5.189502963,0.001,0,0.001,4.97,1.49,5.188545075,7.471,0.71,7.504661285,0.001,0,0.001,7.47,0.71,7.503665771
06/08/2020 02:30,4.97,1.49,5.188545075,0,0,0,4.97,1.49,5.188545075,7.37,0.54,7.389756424,0,0,0,7.37,0.54,7.389756424
06/08/2020 03:00,4.76,0.75,4.818723897,0,0,0,4.76,0.75,4.818723897,7.11,1.51,7.268576202,0,0,0,7.11,1.51,7.268576202
06/08/2020 03:30,4.76,-1.53,4.999849998,0,0,0,4.76,-1.53,4.999849998,6.92,3.51,7.759284761,0,0,0,6.92,3.51,7.759284761
06/08/2020 04:00,4.5805,0.24,4.586783214,0.0005,0,0.0005,4.58,0.24,4.586283899,6.9905,1.82,7.223537239,0.0005,0,0.0005,6.99,1.82,7.223053371
06/08/2020 04:30,4.51,1.5,4.752904375,0,0,0,4.51,1.5,4.752904375,6.99,0.55,7.011604667,0,0,0,6.99,0.55,7.011604667
06/08/2020 05:00,4.5105,1.5,4.753378825,0.0005,0,0.0005,4.51,1.5,4.752904375,7.0305,0.55,7.051980591,0.0005,0,0.0005,7.03,0.55,7.051482114
06/08/2020 05:30,4.65,1.5,4.885949242,0,0,0,4.65,1.5,4.885949242,7.21,0.55,7.230947379,0,0,0,7.21,0.55,7.230947379
06/08/2020 06:00,4.77,1.44,4.982619793,0,0,0,4.77,1.44,4.982619793,7.45,0.55,7.470274426,0,0,0,7.45,0.55,7.470274426
06/08/2020 06:30,5.3765,-0.64,5.414457706,0.0065,0,0.0065,5.37,-0.64,5.408003328,8.2565,2.93,8.760975531,0.0065,0,0.0065,8.25,2.93,8.754850084
06/08/2020 07:00,5.754,-0.73,5.800122068,0.074,0,0.074,5.68,-0.73,5.726718083,8.964,2.7,9.361799827,0.074,0,0.074,8.89,2.7,9.290968733
06/08/2020 07:30,6.31,0.88,6.371067414,0.23,0,0.23,6.08,0.88,6.143354133,9.93,-0.56,9.945777999,0.23,0,0.23,9.7,-0.56,9.716151501
06/08/2020 08:00,6.8475,0.56,6.870360707,0.4375,0,0.4375,6.41,0.56,6.43441528,10.4975,-0.63,10.51638751,0.4375,0,0.4375,10.06,-0.63,10.07970734
06/08/2020 08:30,7.5735,-0.5,7.589986973,0.7535,0,0.7535,6.82,-0.5,6.838303883,11.1535,-0.51,11.16515393,0.7535,0,0.7535,10.4,-0.51,10.4124973
06/08/2020 09:00,7.9255,-0.5,7.941256214,1.0455,0,1.0455,6.88,-0.5,6.898144678,11.4455,-0.51,11.45685691,1.0455,0,1.0455,10.4,-0.51,10.4124973
06/08/2020 09:30,8.332,-0.55,8.350133173,1.652,0,1.652,6.68,-0.55,6.702603972,11.812,-0.78,11.83772546,1.652,0,1.652,10.16,-0.78,10.18989696
06/08/2020 10:00,8.2195,-0.55,8.237880811,2.0395,0,2.0395,6.18,-0.55,6.20442584,11.7495,-0.85,11.78020587,2.0395,0,2.0395,9.71,-0.85,9.747132912
06/08/2020 10:30,8.2115,-0.55,8.229898678,2.7415,0,2.7415,5.47,-0.55,5.497581286,11.4415,-0.85,11.47303021,2.7415,0,2.7415,8.7,-0.85,8.741424369
06/08/2020 11:00,7.885,-0.55,7.904158716,3.525,0,3.525,4.36,-0.55,4.394553447,11.185,-0.8,11.21357325,3.525,0,3.525,7.66,-0.8,7.701662158
06/08/2020 11:30,7.4835,-0.6,7.507514386,4.9735,0,4.9735,2.51,-0.6,2.580716955,10.5935,-0.8,10.62366426,4.9735,0,4.9735,5.62,-0.8,5.676653944
06/08/2020 12:00,7.6455,-0.7,7.677478118,6.0855,0,6.0855,1.56,-0.7,1.709853795,9.9955,-0.73,10.02212154,6.0855,0,6.0855,3.91,-0.73,3.977562067
06/08/2020 12:30,8.8025,-0.88,8.846378143,6.5425,0,6.5425,2.26,-0.88,2.425283489,8.9325,-0.8,8.968252687,6.5425,0,6.5425,2.39,-0.8,2.520337279
06/08/2020 13:00,8.936,-0.63,8.958180396,4.026,0,4.026,4.91,-0.63,4.950252519,8.966,-0.56,8.983471267,4.026,0,4.026,4.94,-0.56,4.971639569
06/08/2020 13:30,8.8885,-0.63,8.910798631,4.4685,0,4.4685,4.42,-0.63,4.46467244,8.8985,-0.56,8.916103535,4.4685,0,4.4685,4.43,-0.56,4.465254752
06/08/2020 14:00,8.8225,-0.69,8.849441013,4.4425,0,4.4425,4.38,-0.69,4.434016238,8.8025,-0.56,8.820295134,4.4425,0,4.4425,4.36,-0.56,4.395816193
06/08/2020 14:30,8.737,-0.78,8.771748343,4.737,0,4.737,4,-0.78,4.075340477,8.717,-0.69,8.744266064,4.737,0,4.737,3.98,-0.69,4.039368763
06/08/2020 15:00,8.926,-0.78,8.960015402,4.176,0,4.176,4.75,-0.78,4.813616104,8.916,-0.69,8.942659336,4.176,0,4.176,4.74,-0.69,4.789958246
06/08/2020 15:30,9.198,-0.58,9.216268442,3.118,0,3.118,6.08,-0.58,6.107601821,9.178,-0.53,9.193290162,3.118,0,3.118,6.06,-0.53,6.083132417
06/08/2020 16:00,9.249,0.69,9.274702205,3.629,0,3.629,5.62,0.69,5.662199219,9.309,-1.93,9.506964868,3.629,0,3.629,5.68,-1.93,5.998941573
06/08/2020 16:30,9.573,2.7,9.946473194,4.453,0,4.453,5.12,2.7,5.788298541,9.843,-3.85,10.56916028,4.453,0,4.453,5.39,-3.85,6.623790456
06/08/2020 17:00,9.8945,2.7,10.25627273,4.2345,0,4.2345,5.66,2.7,6.271012677,10.1445,-3.85,10.85050138,4.2345,0,4.2345,5.91,-3.85,7.053410523
06/08/2020 17:30,10.439,2.62,10.76276549,4.129,0,4.129,6.31,2.62,6.832312932,10.669,-3.76,11.31216871,4.129,0,4.129,6.54,-3.76,7.543818662
06/08/2020 18:00,10.7685,-0.66,10.7887067,3.6885,0,3.6885,7.08,-0.66,7.110696168,10.6685,-0.56,10.68318736,3.6885,0,3.6885,6.98,-0.56,7.00242815
06/08/2020 18:30,10.7875,-0.66,10.80767118,3.3975,0,3.3975,7.39,-0.66,7.419413723,10.6375,-0.56,10.65223011,3.3975,0,3.3975,7.24,-0.56,7.261625162
06/08/2020 19:00,10.5675,-0.52,10.58028621,2.6075,0,2.6075,7.96,-0.52,7.976966842,10.4175,-0.62,10.43593342,2.6075,0,2.6075,7.81,-0.62,7.834570824
06/08/2020 19:30,10.451,-0.58,10.46708178,1.661,0,1.661,8.79,-0.58,8.809114598,10.321,-0.56,10.33618116,1.661,0,1.661,8.66,-0.56,8.678087347
06/08/2020 20:00,10.239,-0.58,10.25541423,1.349,0,1.349,8.89,-0.58,8.908900044,10.099,-0.37,10.10577563,1.349,0,1.349,8.75,-0.37,8.757819363
06/08/2020 20:30,9.9155,0.58,9.932448855,1.0255,0,1.0255,8.89,0.58,8.908900044,9.7255,0.61,9.744611344,1.0255,0,1.0255,8.7,0.61,8.721358839
06/08/2020 21:00,9.644,-0.47,9.655445924,0.934,0,0.934,8.71,-0.47,8.722671609,9.464,0.61,9.483638331,0.934,0,0.934,8.53,0.61,8.55178344
06/08/2020 21:30,9.4975,0.58,9.515193443,0.6575,0,0.6575,8.84,0.58,8.859006716,9.3275,0.61,9.347425113,0.6575,0,0.6575,8.67,0.61,8.691432563
06/08/2020 22:00,9.057,-0.41,9.066275365,0.607,0,0.607,8.45,-0.41,8.459940898,8.897,0.91,8.943417076,0.607,0,0.607,8.29,0.91,8.339796161
06/08/2020 22:30,8.673,0.66,8.698076167,0.443,0,0.443,8.23,0.66,8.256421743,8.543,0.6,8.564043963,0.443,0,0.443,8.1,0.6,8.122191822
06/08/2020 23:00,7.929,0.55,7.948052655,0.329,0,0.329,7.6,0.55,7.619875327,7.809,0.53,7.826964993,0.329,0,0.329,7.48,0.53,7.49875323
06/08/2020 23:30,7.4025,0.55,7.422904165,0.4425,0,0.4425,6.96,0.55,6.981697501,7.3225,0.53,7.341655552,0.4425,0,0.4425,6.88,0.53,6.900384047
07/08/2020 00:00,6.761,0.55,6.783334062,0.721,0,0.721,6.04,0.55,6.064989695,6.681,0.6,6.707887969,0.721,0,0.721,5.96,0.6,5.990125207
07/08/2020 00:30,6.5385,-1.12,6.633730643,0.4985,0,0.4985,6.04,-1.12,6.142963454,6.3385,2.25,6.726000465,0.4985,0,0.4985,5.84,2.25,6.258442298
07/08/2020 01:00,6.1805,0.65,6.214586088,0.7305,0,0.7305,5.45,0.65,5.4886246,6.1005,0.72,6.142841382,0.7305,0,0.7305,5.37,0.72,5.418053156
07/08/2020 01:30,6.351,0.65,6.384175828,0.621,0,0.621,5.73,0.65,5.766749518,6.271,0.66,6.305635654,0.621,0,0.621,5.65,0.66,5.688418058
07/08/2020 02:00,6.25,0.65,6.283709096,0.52,0,0.52,5.73,0.65,5.766749518,6.17,0.71,6.210716545,0.52,0,0.52,5.65,0.71,5.694435881
07/08/2020 02:30,6.1735,0.65,6.207624526,0.3135,0,0.3135,5.86,0.65,5.895939281,6.0935,0.71,6.134724301,0.3135,0,0.3135,5.78,0.71,5.823443998
07/08/2020 03:00,5.9915,0.65,6.026655146,0.1915,0,0.1915,5.8,0.65,5.836308765,5.9215,0.76,5.970072215,0.1915,0,0.1915,5.73,0.76,5.780181658
07/08/2020 03:30,5.9045,0.7,5.945848993,0.1945,0,0.1945,5.71,0.7,5.75274717,5.8345,0.76,5.883790466,0.1945,0,0.1945,5.64,0.76,5.690975312
07/08/2020 04:00,5.789,0.7,5.831168065,0.299,0,0.299,5.49,0.7,5.534446675,5.729,0.76,5.779190341,0.299,0,0.299,5.43,0.76,5.48292805
07/08/2020 04:30,5.8155,0.7,5.857477294,0.2555,0,0.2555,5.56,0.7,5.603891505,5.7555,0.76,5.805461244,0.2555,0,0.2555,5.5,0.76,5.552260801
07/08/2020 05:00,5.834,0.64,5.868999574,0.564,0,0.564,5.27,0.64,5.308719243,5.774,0.76,5.823802538,0.564,0,0.564,5.21,0.76,5.265140074
07/08/2020 05:30,5.9555,0.64,5.989789667,0.9055,0,0.9055,5.05,0.64,5.090392912,5.8855,0.69,5.925808827,0.9055,0,0.9055,4.98,0.69,5.027573968
07/08/2020 06:00,6.208,0.64,6.240902499,0.218,0,0.218,5.99,0.64,6.024093293,6.148,0.69,6.186598742,0.218,0,0.218,5.93,0.69,5.970008375
07/08/2020 06:30,6.9405,0.58,6.964692402,0.2605,0,0.2605,6.68,0.58,6.705132363,6.8505,0.56,6.873350729,0.2605,0,0.2605,6.59,0.56,6.613750827
07/08/2020 07:00,7.5825,-0.24,7.586297269,0.1025,0,0.1025,7.48,-0.24,7.483849277,7.4925,0.36,7.501143663,0.1025,0,0.1025,7.39,0.36,7.39876341
07/08/2020 07:30,8.1425,-0.64,8.167613253,0.3525,0,0.3525,7.79,-0.64,7.816245902,8.0525,-0.28,8.057366583,0.3525,0,0.3525,7.7,-0.28,7.705089227
07/08/2020 08:00,8.559,1.94,8.776108534,0.979,0,0.979,7.58,1.94,7.824321057,8.519,-0.02,8.519023477,0.979,0,0.979,7.54,-0.02,7.540026525
07/08/2020 08:30,9.336,-0.5,9.349379445,1.616,0,1.616,7.72,-0.5,7.736174765,9.236,0.09,9.236438491,1.616,0,1.616,7.62,0.09,7.620531478
07/08/2020 09:00,9.5545,-0.5,9.567573896,1.7545,0,1.7545,7.8,-0.5,7.816009212,9.5245,0.09,9.52492521,1.7545,0,1.7545,7.77,0.09,7.770521218
07/08/2020 09:30,9.5245,-0.5,9.537615019,3.4945,0,3.4945,6.03,-0.5,6.050694175,9.6645,-0.51,9.677947109,3.4945,0,3.4945,6.17,-0.51,6.191041916
07/08/2020 10:00,8.9575,-0.55,8.974369407,4.6775,0,4.6775,4.28,-0.55,4.315194086,9.2075,-0.68,9.232575819,4.6775,0,4.6775,4.53,-0.68,4.580753213
07/08/2020 10:30,8.603,-0.55,8.620563149,5.473,0,5.473,3.13,-0.55,3.177955317,8.893,-0.56,8.910614401,5.473,0,5.473,3.42,-0.56,3.46554469
07/08/2020 11:00,8.38,-0.62,8.40290426,6.43,0,6.43,1.95,-0.62,2.046191584,8.72,-0.56,8.737963149,6.43,0,6.43,2.29,-0.56,2.357477465
07/08/2020 11:30,8.208,-2.96,8.725414833,6.728,0,6.728,1.48,-2.96,3.309380607,8.388,1.75,8.568608055,6.728,0,6.728,1.66,1.75,2.412073797
07/08/2020 12:00,8.032,-4.2,9.063830537,7.742,0,7.742,0.29,-4.2,4.21,8.252,2.5,8.622383893,7.742,0,7.742,0.51,2.5,2.551489761
07/08/2020 12:30,7.808,-4.15,8.842361902,7.748,0,7.748,0.06,-4.15,4.150433712,8.258,2.57,8.648668337,7.748,0,7.748,0.51,2.57,2.620114501
07/08/2020 13:00,7.4805,-4.2,8.578920693,8.1605,0,8.1605,-0.68,-4.2,4.254691528,7.7605,2.48,8.147132026,8.1605,0,8.1605,-0.4,2.48,2.512050955
07/08/2020 13:30,7.3335,-4.15,8.426311307,8.4135,0,8.4135,-1.08,-4.15,4.288228072,7.6035,2.54,8.01653368,8.4135,0,8.4135,-0.81,2.54,2.666027007
07/08/2020 14:00,7.189,-4.15,8.300856643,8.209,0,8.209,-1.02,-4.15,4.273511437,7.459,2.54,7.879611729,8.209,0,8.209,-0.75,2.54,2.64841462
07/08/2020 14:30,7.1245,-4.24,8.290723747,8.3145,0,8.3145,-1.19,-4.24,4.40382788,7.3845,2.45,7.78031749,8.3145,0,8.3145,-0.93,2.45,2.620572457
07/08/2020 15:00,6.8315,-4.17,8.003642436,8.0815,0,8.0815,-1.25,-4.17,4.353320572,7.1115,2.52,7.544788417,8.0815,0,8.0815,-0.97,2.52,2.70024073
07/08/2020 15:30,7.1455,-4.11,8.243195391,8.2955,0,8.2955,-1.15,-4.11,4.267856605,7.4155,2.62,7.864733959,8.2955,0,8.2955,-0.88,2.62,2.763837911
07/08/2020 16:00,7.125,-2.93,7.703929192,7.585,0,7.585,-0.46,-2.93,2.965889411,7.545,2.26,7.876206257,7.585,0,7.585,-0.04,2.26,2.260353955
07/08/2020 16:30,7.889,-0.52,7.906119212,6.319,0,6.319,1.57,-0.52,1.653874239,7.979,-0.54,7.997252091,6.319,0,6.319,1.66,-0.54,1.745623098
07/08/2020 17:00,8.8205,-0.62,8.842263299,3.3405,0,3.3405,5.48,-0.62,5.514961469,8.7605,-0.54,8.777127107,3.3405,0,3.3405,5.42,-0.54,5.446833943
07/08/2020 17:30,9.633,-0.73,9.660620529,2.633,0,2.633,7,-0.73,7.037961353,9.563,-0.63,9.583729389,2.633,0,2.633,6.93,-0.63,6.958577441
07/08/2020 18:00,10.051,-0.83,10.085212,2.261,0,2.261,7.79,-0.83,7.834092162,9.941,-0.83,9.975589256,2.261,0,2.261,7.68,-0.83,7.72472006
07/08/2020 18:30,10.4945,-0.57,10.50996814,1.5945,0,1.5945,8.9,-0.57,8.91823413,10.3445,-0.59,10.36131171,1.5945,0,1.5945,8.75,-0.59,8.76986887
07/08/2020 19:00,10.369,-0.49,10.38057132,1.249,0,1.249,9.12,-0.49,9.133153891,10.209,0.36,10.21534537,1.249,0,1.249,8.96,0.36,8.967229226
07/08/2020 19:30,10.355,2.69,10.69869735,0.665,0,0.665,9.69,2.69,10.05645067,10.405,-3.47,10.96836018,0.665,0,0.665,9.74,-3.47,10.33965667
07/08/2020 20:00,9.91,3.14,10.39556155,0.6,0,0.6,9.31,3.14,9.825258266,10.14,-3.47,10.7172991,0.6,0,0.6,9.54,-3.47,10.15147772
07/08/2020 20:30,9.652,3.21,10.1717847,0.552,0,0.552,9.1,3.21,9.649564757,9.862,-3.45,10.4480402,0.552,0,0.552,9.31,-3.45,9.928675642
07/08/2020 21:00,9.298,3.3,9.866245689,0.278,0,0.278,9.02,3.3,9.604707179,9.508,-3.38,10.09090997,0.278,0,0.278,9.23,-3.38,9.829409952
07/08/2020 21:30,9.441,3.36,10.02108183,0.251,0,0.251,9.19,3.36,9.784973173,9.661,-3.34,10.22206051,0.251,0,0.251,9.41,-3.34,9.98517401
07/08/2020 22:00,9.102,3.36,9.70237105,0.542,0,0.542,8.56,3.36,9.19582514,9.122,-3.18,9.660397714,0.542,0,0.542,8.58,-3.18,9.150344256
07/08/2020 22:30,8.57,0.53,8.586372925,0.49,0,0.49,8.08,0.53,8.097363769,8.43,0.66,8.455796828,0.49,0,0.49,7.94,0.66,7.96738351
07/08/2020 23:00,7.892,0.64,7.917907804,0.492,0,0.492,7.4,0.64,7.427624115,7.762,0.57,7.782900745,0.492,0,0.492,7.27,0.57,7.292311019
07/08/2020 23:30,7.3445,0.53,7.363598322,0.3545,0,0.3545,6.99,0.53,7.010064194,7.2345,0.53,7.25388794,0.3545,0,0.3545,6.88,0.53,6.900384047
08/08/2020 00:00,6.844,0.53,6.86449095,0.464,0,0.464,6.38,0.53,6.401976257,6.754,0.53,6.774763169,0.464,0,0.464,6.29,0.53,6.3122896
08/08/2020 00:30,6.4815,0.53,6.503133264,0.4815,0,0.4815,6,0.53,6.023362848,6.4115,0.59,6.438589306,0.4815,0,0.4815,5.93,0.59,5.95927848
08/08/2020 01:00,6.1565,0.61,6.186646285,0.8965,0,0.8965,5.26,0.61,5.295252591,6.0865,0.68,6.124367906,0.8965,0,0.8965,5.19,0.68,5.234357649
08/08/2020 01:30,6.222,0.65,6.255859973,1.242,0,1.242,4.98,0.65,5.022240536,6.162,0.68,6.199406746,1.242,0,1.242,4.92,0.68,4.966769574
08/08/2020 02:00,6.156,0.65,6.190220998,1.446,0,1.446,4.71,0.65,4.754639839,6.076,0.68,6.11393294,1.446,0,1.446,4.63,0.68,4.679668792
08/08/2020 02:30,6.0515,0.65,6.08630859,1.2115,0,1.2115,4.84,0.65,4.883451648,5.9815,0.73,6.025881035,1.2115,0,1.2115,4.77,0.73,4.82553624
08/08/2020 03:00,5.7885,0.65,5.824880449,1.0485,0,1.0485,4.74,0.65,4.784359936,5.7285,0.73,5.774825733,1.0485,0,1.0485,4.68,0.73,4.736591602
08/08/2020 03:30,5.7615,0.65,5.798049866,1.0215,0,1.0215,4.74,0.65,4.784359936,5.7015,0.73,5.748043341,1.0215,0,1.0215,4.68,0.73,4.736591602
08/08/2020 04:00,5.6925,0.65,5.729490051,1.3225,0,1.3225,4.37,0.65,4.418076505,5.6325,0.73,5.679608811,1.3225,0,1.3225,4.31,0.73,4.37138422
08/08/2020 04:30,5.7035,0.65,5.74041917,1.3335,0,1.3335,4.37,0.65,4.418076505,5.6435,0.73,5.690517749,1.3335,0,1.3335,4.31,0.73,4.37138422
08/08/2020 05:00,5.657,0.65,5.694220667,1.237,0,1.237,4.42,0.65,4.467538472,5.617,0.73,5.664237725,1.237,0,1.237,4.38,0.73,4.440416647
08/08/2020 05:30,5.847,0.65,5.883018698,1.107,0,1.107,4.74,0.65,4.784359936,5.787,0.73,5.832861133,1.107,0,1.107,4.68,0.73,4.736591602
08/08/2020 06:00,5.9495,0.65,5.984901858,0.9195,0,0.9195,5.03,0.65,5.071824129,5.8895,0.73,5.934569087,0.9195,0,0.9195,4.97,0.73,5.023325592
08/08/2020 06:30,6.297,0.65,6.33045883,0.857,0,0.857,5.44,0.65,5.4786951,6.227,0.66,6.261879031,0.857,0,0.857,5.37,0.66,5.410406639
08/08/2020 07:00,6.5785,0.53,6.599815319,1.1985,0,1.1985,5.38,0.53,5.406042915,6.5185,0.57,6.543373919,1.1985,0,1.1985,5.32,0.57,5.350448579
08/08/2020 07:30,7.2425,0.61,7.268143246,1.4225,0,1.4225,5.82,0.61,5.85188004,7.1925,0.57,7.215050675,1.4225,0,1.4225,5.77,0.57,5.798085891
08/08/2020 08:00,7.783,0.55,7.802409179,1.583,0,1.583,6.2,0.55,6.224347355,7.753,0.69,7.783643684,1.583,0,1.583,6.17,0.69,6.208461967
08/08/2020 08:30,8.5835,0.7,8.611995834,1.8635,0,1.8635,6.72,0.7,6.756359967,8.5835,0.55,8.601102967,1.8635,0,1.8635,6.72,0.55,6.742469874
08/08/2020 09:00,8.972,0.7,8.999265748,2.092,0,2.092,6.88,0.7,6.91551878,9.002,0.55,9.018786171,2.092,0,2.092,6.91,0.55,6.931854009
08/08/2020 09:30,9.135,0.6,9.154683228,2.715,0,2.715,6.42,0.6,6.447976427,9.205,0.55,9.221416648,2.715,0,2.715,6.49,0.55,6.513263391
08/08/2020 10:00,9.038,-0.53,9.053526606,3.108,0,3.108,5.93,-0.53,5.953637544,9.178,-0.26,9.181681981,3.108,0,3.108,6.07,-0.26,6.075565817
08/08/2020 10:30,8.8835,-0.6,8.903739229,3.5435,0,3.5435,5.34,-0.6,5.373602144,9.0935,-0.46,9.105127251,3.5435,0,3.5435,5.55,-0.46,5.569030436
08/08/2020 11:00,8.693,-0.6,8.713681713,4.093,0,4.093,4.6,-0.6,4.638965402,9.023,-0.59,9.042269018,4.093,0,4.093,4.93,-0.59,4.965178748
08/08/2020 11:30,8.215,-0.6,8.236881995,4.785,0,4.785,3.43,-0.6,3.48208271,8.555,-0.51,8.570188154,4.785,0,4.785,3.77,-0.51,3.804339627
08/08/2020 12:00,8.121,-0.6,8.143134593,5.421,0,5.421,2.7,-0.6,2.765863337,8.381,-0.38,8.389610301,5.421,0,5.421,2.96,-0.38,2.984292211
08/08/2020 12:30,8.195,-0.6,8.216935256,5.945,0,5.945,2.25,-0.6,2.328626204,8.465,-0.53,8.48157562,5.945,0,5.945,2.52,-0.53,2.575131065
08/08/2020 13:00,8.1085,-0.6,8.130668623,5.6585,0,5.6585,2.45,-0.6,2.522399651,8.3685,-0.42,8.379032895,5.6585,0,5.6585,2.71,-0.42,2.742353004
08/08/2020 13:30,7.841,-0.6,7.863922749,6.101,0,6.101,1.74,-0.6,1.840543398,8.121,-0.48,8.135173077,6.101,0,6.101,2.02,-0.48,2.076246613
08/08/2020 14:00,7.9695,-0.6,7.992054195,7.2095,0,7.2095,0.76,-0.6,0.968297475,8.1795,-0.66,8.206084343,7.2095,0,7.2095,0.97,-0.66,1.173243368
08/08/2020 14:30,7.45,-0.6,7.474122022,6.57,0,6.57,0.88,-0.6,1.065082156,7.66,-0.4,7.670436754,6.57,0,6.57,1.09,-0.4,1.161077086
08/08/2020 15:00,7.246,-0.5,7.263230411,7.226,0,7.226,0.02,-0.5,0.50039984,7.626,0.16,7.627678284,7.226,0,7.226,0.4,0.16,0.430813185
08/08/2020 15:30,6.9725,-0.56,6.994952198,7.9425,0,7.9425,-0.97,-0.56,1.120044642,7.1725,-0.63,7.200115016,7.9425,0,7.9425,-0.77,-0.63,0.994886928
08/08/2020 16:00,7.7975,-0.69,7.827969484,6.7975,0,6.7975,1,-0.69,1.214948559,7.8875,-0.69,7.917623144,6.7975,0,6.7975,1.09,-0.69,1.290038759
08/08/2020 16:30,8.0585,-0.63,8.083088658,5.3585,0,5.3585,2.7,-0.63,2.772525924,8.1185,-0.44,8.130414642,5.3585,0,5.3585,2.76,-0.44,2.794852411
08/08/2020 17:00,8.543,-0.59,8.56334917,5.173,0,5.173,3.37,-0.59,3.421257079,8.573,-0.44,8.584283837,5.173,0,5.173,3.4,-0.44,3.428352374
08/08/2020 17:30,9.1015,-0.63,9.123278043,5.1615,0,5.1615,3.94,-0.63,3.990050125,9.0715,-0.53,9.086969366,5.1615,0,5.1615,3.91,-0.53,3.945757215
08/08/2020 18:00,9.5085,-0.63,9.529347945,4.3185,0,4.3185,5.19,-0.63,5.228097168,9.4385,-0.53,9.453368831,4.3185,0,4.3185,5.12,-0.53,5.147358546
08/08/2020 18:30,9.637,-0.5,9.649962124,3.787,0,3.787,5.85,-0.5,5.87132864,9.547,-0.17,9.548513445,3.787,0,3.787,5.76,-0.17,5.762508134
08/08/2020 19:00,9.6775,0.25,9.680728601,3.3875,0,3.3875,6.29,0.25,6.294966243,9.5575,0.58,9.575082571,3.3875,0,3.3875,6.17,0.58,6.197200981
08/08/2020 19:30,9.4435,0.02,9.443521179,2.6735,0,2.6735,6.77,0.02,6.770029542,9.3135,0.33,9.319344518,2.6735,0,2.6735,6.64,0.33,6.648195244
08/08/2020 20:00,9.3285,0.02,9.32852144,1.7785,0,1.7785,7.55,0.02,7.55002649,9.1785,0.55,9.194963961,1.7785,0,1.7785,7.4,0.55,7.42041104
08/08/2020 20:30,9.0845,0.63,9.106318699,1.2445,0,1.2445,7.84,0.63,7.865271769,8.9345,0.6,8.954623959,1.2445,0,1.2445,7.69,0.6,7.713371507
08/08/2020 21:00,9.0125,0.56,9.029881298,1.0125,0,1.0125,8,0.56,8.019576049,8.8625,0.55,8.87954989,1.0125,0,1.0125,7.85,0.55,7.869243928
08/08/2020 21:30,9.023,0.56,9.04036111,1.343,0,1.343,7.68,0.56,7.700389601,8.873,0.65,8.896776326,1.343,0,1.343,7.53,0.65,7.558002382
08/08/2020 22:00,8.896,0.56,8.913608472,1.376,0,1.376,7.52,0.56,7.540822236,8.746,0.65,8.770120638,1.376,0,1.376,7.37,0.65,7.398607977
08/08/2020 22:30,8.5685,0.09,8.568972648,1.4485,0,1.4485,7.12,0.09,7.120568798,8.4485,0.26,8.452499763,1.4485,0,1.4485,7,0.26,7.004826907
08/08/2020 23:00,7.9535,0.66,7.98083719,1.3835,0,1.3835,6.57,0.66,6.603067469,7.8435,0.57,7.864184144,1.3835,0,1.3835,6.46,0.57,6.485098303
08/08/2020 23:30,7.345,0.53,7.364097025,1.335,0,1.335,6.01,0.53,6.033324125,7.245,0.57,7.26738777,1.335,0,1.335,5.91,0.57,5.937423684
09/08/2020 00:00,6.7605,0.58,6.785334203,1.3405,0,1.3405,5.42,0.58,5.450944872,6.6905,0.62,6.719165889,1.3405,0,1.3405,5.35,0.62,5.385805418
09/08/2020 00:30,6.4265,0.58,6.452619797,1.4565,0,1.4565,4.97,0.58,5.00372861,6.3665,0.62,6.396618032,1.4565,0,1.4565,4.91,0.62,4.948989796
09/08/2020 01:00,6.122,0.65,6.156409993,1.522,0,1.522,4.6,0.65,4.645696934,6.052,0.7,6.092347987,1.522,0,1.522,4.53,0.7,4.583764828
09/08/2020 01:30,6.266,0.69,6.303876268,1.586,0,1.586,4.68,0.69,4.730591929,6.196,0.64,6.228965885,1.586,0,1.586,4.61,0.64,4.654213145
09/08/2020 02:00,5.964,3.8,7.071725108,1.754,0,1.754,4.21,3.8,5.67134023,6.144,-2.54,6.648333325,1.754,0,1.754,4.39,-2.54,5.071853705
09/08/2020 02:30,6.054,0.67,6.090961829,1.634,0,1.634,4.42,0.67,4.470492143,6.024,0.74,6.069281341,1.634,0,1.634,4.39,0.74,4.451932165
09/08/2020 03:00,5.818,0.72,5.86238211,1.658,0,1.658,4.16,0.72,4.221847937,5.758,0.74,5.805356492,1.658,0,1.658,4.1,0.74,4.166245312
09/08/2020 03:30,5.83,0.66,5.867239555,2,0,2,3.83,0.66,3.886450823,5.78,0.74,5.827177705,2,0,2,3.78,0.74,3.851752848
09/08/2020 04:00,5.6525,0.66,5.690901181,1.9825,0,1.9825,3.67,0.66,3.728873825,5.6025,0.74,5.651159726,1.9825,0,1.9825,3.62,0.74,3.694861296
09/08/2020 04:30,5.607,0.66,5.645710673,2.037,0,2.037,3.57,0.66,3.630495834,5.557,0.7,5.600915015,2.037,0,2.037,3.52,0.7,3.588927416
09/08/2020 05:00,5.5685,0.66,5.60747646,1.9985,0,1.9985,3.57,0.66,3.630495834,5.5185,0.7,5.562718962,1.9985,0,1.9985,3.52,0.7,3.588927416
09/08/2020 05:30,5.637,0.66,5.675506057,1.917,0,1.917,3.72,0.66,3.778094758,5.597,0.7,5.640603602,1.917,0,1.917,3.68,0.7,3.745984517
09/08/2020 06:00,5.711,0.58,5.740376381,2.401,0,2.401,3.31,0.58,3.36043152,5.661,0.64,5.697062489,2.401,0,2.401,3.26,0.64,3.322228168
09/08/2020 06:30,5.9825,0.54,6.006821643,2.6725,0,2.6725,3.31,0.54,3.353759085,5.9325,0.58,5.960784869,2.6725,0,2.6725,3.26,0.58,3.311193138
09/08/2020 07:00,6.248,0.54,6.271292052,2.018,0,2.018,4.23,0.54,4.264328787,6.208,0.58,6.235035204,2.018,0,2.018,4.19,0.58,4.229952718
09/08/2020 07:30,6.6875,0.54,6.709266446,2.1275,0,2.1275,4.56,0.54,4.591862367,6.6475,0.58,6.672754772,2.1275,0,2.1275,4.52,0.58,4.557060456
09/08/2020 08:00,7.3755,0.65,7.404086726,2.4455,0,2.4455,4.93,0.65,4.972665281,7.3355,0.58,7.358393863,2.4455,0,2.4455,4.89,0.58,4.924276597
09/08/2020 08:30,8.1265,0.47,8.14007999,2.0465,0,2.0465,6.08,0.47,6.09813906,8.0965,0.58,8.117247825,2.0465,0,2.0465,6.05,0.58,6.077738066
09/08/2020 09:00,8.651,0.55,8.668465897,1.721,0,1.721,6.93,0.55,6.951791136,8.661,0.58,8.680398666,1.721,0,1.721,6.94,0.58,6.964194139
09/08/2020 09:30,9.085,-0.51,9.099303545,1.785,0,1.785,7.3,-0.51,7.317793383,9.175,-0.55,9.191470231,1.785,0,1.785,7.39,-0.55,7.410438584
09/08/2020 10:00,9.135,0.55,9.15154222,2.055,0,2.055,7.08,0.55,7.101330861,9.315,0.57,9.332423319,2.055,0,2.055,7.26,0.57,7.282341656
09/08/2020 10:30,9.0185,-0.57,9.03649502,3.1985,0,3.1985,5.82,-0.57,5.847845757,9.3785,-0.54,9.394033332,3.1985,0,3.1985,6.18,-0.54,6.203547372
09/08/2020 11:00,8.3695,2.99,8.887554796,5.4095,0,5.4095,2.96,2.99,4.207338826,8.9495,-3.28,9.53162894,5.4095,0,5.4095,3.54,-3.28,4.825971405
09/08/2020 11:30,8.051,3.09,8.62361299,7.221,0,7.221,0.83,3.09,3.199531216,8.501,-3.48,9.185717228,7.221,0,7.221,1.28,-3.48,3.707937432
09/08/2020 12:00,7.3195,2.92,7.880449242,8.5595,0,8.5595,-1.24,2.92,3.172380809,7.6995,-3.62,8.508037391,8.5595,0,8.5595,-0.86,-3.62,3.720752612
09/08/2020 12:30,7.243,2.75,7.747486625,9.003,0,9.003,-1.76,2.75,3.264980858,7.853,-3.74,8.698115256,9.003,0,9.003,-1.15,-3.74,3.912812288
09/08/2020 13:00,6.989,2.9,7.566777451,8.829,0,8.829,-1.84,2.9,3.434472303,7.589,-3.62,8.408169896,8.829,0,8.829,-1.24,-3.62,3.826486639
09/08/2020 13:30,6.9235,2.9,7.50632082,8.5235,0,8.5235,-1.6,2.9,3.312099032,7.5235,-3.62,8.349098889,8.5235,0,8.5235,-1,-3.62,3.755582511
09/08/2020 14:00,6.6635,2.95,7.28729938,8.2135,0,8.2135,-1.55,2.95,3.332416541,7.2135,-3.62,8.070872459,8.2135,0,8.2135,-1,-3.62,3.755582511
09/08/2020 14:30,6.7065,1.91,6.973180211,8.4565,0,8.4565,-1.75,1.91,2.590482581,6.9565,-3.26,7.682479564,8.4565,0,8.4565,-1.5,-3.26,3.588537306
09/08/2020 15:00,6.7605,-0.62,6.788870322,7.8905,0,7.8905,-1.13,-0.62,1.288914272,6.9505,-0.66,6.981765554,7.8905,0,7.8905,-0.94,-0.66,1.148564321
09/08/2020 15:30,6.9035,-0.54,6.924587515,7.1535,0,7.1535,-0.25,-0.54,0.595063022,7.3735,-0.42,7.385452068,7.1535,0,7.1535,0.22,-0.42,0.474130784
09/08/2020 16:00,7.095,-0.54,7.115520009,8.505,0,8.505,-1.41,-0.54,1.509867544,7.345,-0.57,7.367083887,8.505,0,8.505,-1.16,-0.57,1.29247824
09/08/2020 16:30,7.407,-0.58,7.429673546,9.687,0,9.687,-2.28,-0.58,2.352615566,7.737,-0.57,7.757968097,9.687,0,9.687,-1.95,-0.57,2.031600354
09/08/2020 17:00,8.09,-0.58,8.110764452,8.55,0,8.55,-0.46,-0.58,0.740270221,8.37,-0.57,8.389386152,8.55,0,8.55,-0.18,-0.57,0.597745765
09/08/2020 17:30,8.794,-0.51,8.808776078,7.904,0,7.904,0.89,-0.51,1.025768005,8.884,-0.52,8.899205358,7.904,0,7.904,0.98,-0.52,1.10941426
09/08/2020 18:00,8.889,-0.47,8.901416797,7.299,0,7.299,1.59,-0.47,1.658010856,8.959,-0.7,8.986305192,7.299,0,7.299,1.66,-0.7,1.801554884
09/08/2020 18:30,9.481,-0.55,9.49693956,5.261,0,5.261,4.22,-0.55,4.255690308,9.381,-0.62,9.401465896,5.261,0,5.261,4.12,-0.62,4.166389324
09/08/2020 19:00,9.7265,-0.55,9.74203789,3.7465,0,3.7465,5.98,-0.55,6.005239379,9.5865,-0.62,9.606528106,3.7465,0,3.7465,5.84,-0.62,5.872818744
09/08/2020 19:30,9.811,-0.63,9.831206488,3.221,0,3.221,6.59,-0.63,6.620045317,9.661,-0.56,9.677216594,3.221,0,3.221,6.44,-0.56,6.464301973
09/08/2020 20:00,9.6205,-0.57,9.637371024,3.1805,0,3.1805,6.44,-0.57,6.465175945,9.4905,-0.56,9.507007429,3.1805,0,3.1805,6.31,-0.56,6.334800707
09/08/2020 20:30,9.4225,-0.57,9.439724903,2.4925,0,2.4925,6.93,-0.57,6.953402045,9.2725,-0.56,9.289394827,2.4925,0,2.4925,6.78,-0.56,6.803087534
09/08/2020 21:00,9.2495,-0.4,9.258145076,1.7695,0,1.7695,7.48,-0.4,7.490687552,9.0895,-0.16,9.090908109,1.7695,0,1.7695,7.32,-0.16,7.321748425
09/08/2020 21:30,9.262,-0.04,9.262086374,1.722,0,1.722,7.54,-0.04,7.5401061,9.092,0.6,9.111776117,1.722,0,1.722,7.37,0.6,7.394383003
09/08/2020 22:00,8.8895,-0.15,8.890765448,1.8395,0,1.8395,7.05,-0.15,7.051595564,8.7395,0.1,8.740072096,1.8395,0,1.8395,6.9,0.1,6.9007246
09/08/2020 22:30,8.3345,0.42,8.345075809,1.8945,0,1.8945,6.44,0.42,6.45368112,8.2045,0.62,8.22789282,1.8945,0,1.8945,6.31,0.62,6.340386424
09/08/2020 23:00,7.642,0.64,7.668752441,2.272,0,2.272,5.37,0.64,5.408003328,7.522,0.54,7.541358233,2.272,0,2.272,5.25,0.54,5.277698362
09/08/2020 23:30,7.096,0.55,7.117282909,1.666,0,1.666,5.43,0.55,5.457783433,6.996,0.54,7.016809531,1.666,0,1.666,5.33,0.54,5.35728476
10/08/2020 00:00,6.4295,0.6,6.457435269,1.6695,0,1.6695,4.76,0.6,4.797666099,6.3495,0.66,6.383709756,1.6695,0,1.6695,4.68,0.66,4.726309342
10/08/2020 00:30,6.149,0.64,6.182216512,1.659,0,1.659,4.49,0.64,4.535383115,6.069,0.66,6.104781814,1.659,0,1.659,4.41,0.66,4.459114262
10/08/2020 01:00,5.834,2.59,6.383075748,1.794,0,1.794,4.04,2.59,4.798926963,5.914,-1.24,6.042598448,1.794,0,1.794,4.12,-1.24,4.302557379
10/08/2020 01:30,6.093,0.61,6.123458908,2.253,0,2.253,3.84,0.61,3.88814866,6.023,0.66,6.059053474,2.253,0,2.253,3.77,0.66,3.827335888
10/08/2020 02:00,5.9525,0.71,5.994694008,1.4325,0,1.4325,4.52,0.71,4.575423478,5.8825,0.75,5.93011857,1.4325,0,1.4325,4.45,0.75,4.512759688
10/08/2020 02:30,5.9555,0.71,5.997672903,0.8755,0,0.8755,5.08,0.71,5.12937618,5.8955,0.75,5.943014408,0.8755,0,0.8755,5.02,0.75,5.075716698
10/08/2020 03:00,5.751,0.71,5.794661422,0.671,0,0.671,5.08,0.71,5.12937618,5.691,0.75,5.7402074,0.671,0,0.671,5.02,0.75,5.075716698
10/08/2020 03:30,5.659,0.71,5.703365761,1.369,0,1.369,4.29,0.71,4.348356011,5.599,0.75,5.649008851,1.369,0,1.369,4.23,0.75,4.29597486
10/08/2020 04:00,5.601,0.71,5.645821552,1.401,0,1.401,4.2,0.71,4.259589182,5.541,0.75,5.591527609,1.401,0,1.401,4.14,0.75,4.207386362
10/08/2020 04:30,5.592,0.71,5.636893116,1.432,0,1.432,4.16,0.71,4.220154026,5.522,0.75,5.572699884,1.432,0,1.432,4.09,0.75,4.158196725
10/08/2020 05:00,5.6605,0.66,5.698847274,1.6005,0,1.6005,4.06,0.66,4.113295516,5.6205,0.75,5.670319237,1.6005,0,1.6005,4.02,0.75,4.089364254
10/08/2020 05:30,5.7585,0.66,5.796198948,2.3785,0,2.3785,3.38,0.66,3.443835072,5.7085,0.68,5.748858343,2.3785,0,2.3785,3.33,0.68,3.398720347
10/08/2020 06:00,5.9205,0.53,5.944175321,3.9005,0,3.9005,2.02,0.53,2.088372572,5.8505,0.53,5.874457443,3.9005,0,3.9005,1.95,0.53,2.020742438
10/08/2020 06:30,6.5575,0.01,6.557507625,4.3275,0,4.3275,2.23,0.01,2.230022421,6.4675,0.64,6.499088878,4.3275,0,4.3275,2.14,0.64,2.233651719
10/08/2020 07:00,7.1565,-0.64,7.185060351,3.0165,0,3.0165,4.14,-0.64,4.18917653,7.0665,-0.33,7.074201174,3.0165,0,3.0165,4.05,-0.33,4.063422203
10/08/2020 07:30,7.7285,0.35,7.736421153,1.7185,0,1.7185,6.01,0.35,6.020182721,7.6285,0.58,7.650517123,1.7185,0,1.7185,5.91,0.58,5.938392038
10/08/2020 08:00,8.1975,-0.42,8.208252326,2.5675,0,2.5675,5.63,-0.42,5.645644339,8.1475,0.33,8.154180293,2.5675,0,2.5675,5.58,0.33,5.589749547
10/08/2020 08:30,8.773,-0.68,8.799314121,2.703,0,2.703,6.07,-0.68,6.107970203,8.783,-0.59,8.802794386,2.703,0,2.703,6.08,-0.59,6.108559568
10/08/2020 09:00,9.138,-0.54,9.153941446,3.178,0,3.178,5.96,-0.54,5.984413087,9.128,-0.53,9.143373776,3.178,0,3.178,5.95,-0.53,5.973558403
10/08/2020 09:30,9.329,-0.61,9.348921916,3.869,0,3.869,5.46,-0.61,5.493969421,9.449,-0.53,9.463852334,3.869,0,3.869,5.58,-0.53,5.605113737
10/08/2020 10:00,9.0575,-0.65,9.080793261,5.0175,0,5.0175,4.04,-0.65,4.091955523,9.1575,-0.53,9.172824333,5.0175,0,5.0175,4.14,-0.53,4.173787249
10/08/2020 10:30,8.8185,-0.92,8.866360147,7.3985,0,7.3985,1.42,-0.92,1.691981087,8.8885,-0.86,8.930007405,7.3985,0,7.3985,1.49,-0.86,1.720377865
10/08/2020 11:00,8.833,-1,8.889425684,7.633,0,7.633,1.2,-1,1.562049935,8.933,-0.94,8.982320914,7.633,0,7.633,1.3,-0.94,1.60424437
10/08/2020 11:30,8.252,-1,8.31237054,8.322,0,8.322,-0.07,-1,1.002447006,8.582,-0.94,8.633326358,8.322,0,8.322,0.26,-0.94,0.975294827
10/08/2020 12:00,7.669,-1.23,7.767011072,10.979,0,10.979,-3.31,-1.23,3.531147122,8.009,-1.16,8.092569493,10.979,0,10.979,-2.97,-1.16,3.188494943
10/08/2020 12:30,7.5205,-1.33,7.637199765,11.7405,0,11.7405,-4.22,-1.33,4.424624278,7.9505,-1.27,8.051294942,11.7405,0,11.7405,-3.79,-1.27,3.997123966
10/08/2020 13:00,7.431,-1.26,7.537065808,11.811,0,11.811,-4.38,-1.26,4.557630964,7.851,-1.19,7.940673838,11.811,0,11.811,-3.96,-1.19,4.134936517
10/08/2020 13:30,7.1215,-1.2,7.221894644,10.9015,0,10.9015,-3.78,-1.2,3.965904689,7.5615,-1.13,7.645468086,10.9015,0,10.9015,-3.34,-1.13,3.525975042
10/08/2020 14:00,6.9755,-1.08,7.058611779,10.5655,0,10.5655,-3.59,-1.08,3.748933182,7.4455,-1.03,7.516406738,10.5655,0,10.5655,-3.12,-1.03,3.285620185
10/08/2020 14:30,6.8565,-1.15,6.952272452,10.9265,0,10.9265,-4.07,-1.15,4.229349832,7.3265,-1.11,7.410108113,10.9265,0,10.9265,-3.6,-1.11,3.767240369
10/08/2020 15:00,6.934,-1.15,7.028716526,10.274,0,10.274,-3.34,-1.15,3.53243542,7.374,-1.11,7.457075566,10.274,0,10.274,-2.9,-1.11,3.105173103
10/08/2020 15:30,7.121,-0.93,7.181472064,9.041,0,9.041,-1.92,-0.93,2.133377604,7.451,-0.87,7.501619892,9.041,0,9.041,-1.59,-0.87,1.812456896
10/08/2020 16:00,7.5455,-0.68,7.576078818,7.3055,0,7.3055,0.24,-0.68,0.721110255,7.8555,-0.64,7.881527787,7.3055,0,7.3055,0.55,-0.64,0.843860178
10/08/2020 16:30,8.0385,-0.59,8.060122967,5.9185,0,5.9185,2.12,-0.59,2.200568108,8.2885,-0.64,8.313172213,5.9185,0,5.9185,2.37,-0.64,2.454893073
10/08/2020 17:00,8.6955,-0.59,8.715493116,5.1355,0,5.1355,3.56,-0.59,3.608559269,8.9455,-0.58,8.96428303,5.1355,0,5.1355,3.81,-0.58,3.853894135
10/08/2020 17:30,9.285,-0.68,9.309867077,4.395,0,4.395,4.89,-0.68,4.937053777,9.465,-0.63,9.485943548,4.395,0,4.395,5.07,-0.63,5.108992073
10/08/2020 18:00,9.918,-0.68,9.941283821,3.018,0,3.018,6.9,-0.68,6.933426281,10.008,-0.63,10.02780953,3.018,0,3.018,6.99,-0.63,7.018333135
10/08/2020 18:30,10.3735,-0.68,10.39576367,1.8335,0,1.8335,8.54,-0.68,8.567029824,10.3035,-0.63,10.32274248,1.8335,0,1.8335,8.47,-0.63,8.493397436
10/08/2020 19:00,10.568,-0.5,10.57982155,1.108,0,1.108,9.46,-0.5,9.473204315,10.428,0.82,10.46019044,1.108,0,1.108,9.32,0.82,9.35600342
