Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/08/2020 19:30,10.432,-0.5,10.44397549,0.682,0,0.682,9.75,-0.5,9.762812095,10.272,-0.4,10.27978521,0.682,0,0.682,9.59,-0.4,9.598338398
10/08/2020 20:00,10.4155,-0.55,10.43001152,0.5255,0,0.5255,9.89,-0.55,9.90528142,10.2355,-0.6,10.25307077,0.5255,0,0.5255,9.71,-0.6,9.728519929
10/08/2020 20:30,10.04,-0.6,10.05791231,0.64,0,0.64,9.4,-0.6,9.419129471,9.86,-0.6,9.878238709,0.64,0,0.64,9.22,-0.6,9.239502151
10/08/2020 21:00,9.7815,0.51,9.794786483,0.6315,0,0.6315,9.15,0.51,9.164202093,9.6015,0.55,9.617239846,0.6315,0,0.6315,8.97,0.55,8.986845943
10/08/2020 21:30,9.614,-0.55,9.629719414,0.394,0,0.394,9.22,-0.55,9.236389987,9.434,-0.16,9.435356697,0.394,0,0.394,9.04,-0.16,9.041415818
10/08/2020 22:00,9.2975,-0.55,9.313753607,0.1175,0,0.1175,9.18,-0.55,9.196461276,9.1575,0.42,9.16712639,0.1175,0,0.1175,9.04,0.42,9.049751378
10/08/2020 22:30,8.6805,0.63,8.70333156,0.1505,0,0.1505,8.53,0.63,8.553233307,8.5405,0.64,8.56444629,0.1505,0,0.1505,8.39,0.64,8.414374605
10/08/2020 23:00,7.921,0.63,7.946014158,0.351,0,0.351,7.57,0.63,7.596170088,7.801,0.69,7.831455867,0.351,0,0.351,7.45,0.69,7.481884789
10/08/2020 23:30,7.259,0.57,7.281344725,0.689,0,0.689,6.57,0.57,6.594679674,7.169,0.53,7.188564599,0.689,0,0.689,6.48,0.53,6.501638255
11/08/2020 00:00,6.6695,0.57,6.693812834,0.4495,0,0.4495,6.22,0.57,6.24606276,6.5795,0.53,6.60081209,0.4495,0,0.4495,6.13,0.53,6.152869249
11/08/2020 00:30,6.311,0.53,6.333215692,0.401,0,0.401,5.91,0.53,5.933717216,6.241,0.58,6.267892868,0.401,0,0.401,5.84,0.58,5.868730698
11/08/2020 01:00,6.113,0.53,6.13593261,0.533,0,0.533,5.58,0.53,5.605113737,6.053,0.62,6.084669999,0.533,0,0.533,5.52,0.62,5.554709713
11/08/2020 01:30,6.2195,0.58,6.246485432,0.6395,0,0.6395,5.58,0.58,5.610062388,6.1595,0.62,6.190625191,0.6395,0,0.6395,5.52,0.62,5.554709713
11/08/2020 02:00,6.1125,0.58,6.139955721,0.3625,0,0.3625,5.75,0.58,5.779178142,6.0425,0.62,6.074224745,0.3625,0,0.3625,5.68,0.62,5.713737831
11/08/2020 02:30,5.997,0.58,6.024982075,0.377,0,0.377,5.62,0.58,5.649849556,5.927,0.62,5.959339645,0.377,0,0.377,5.55,0.62,5.584523256
11/08/2020 03:00,5.9645,0.65,5.999813351,0.1145,0,0.1145,5.85,0.65,5.88600034,5.8945,0.7,5.935918653,0.1145,0,0.1145,5.78,0.7,5.822233249
11/08/2020 03:30,5.822,0.65,5.858172411,0.082,0,0.082,5.74,0.65,5.776685901,5.732,0.7,5.774584314,0.082,0,0.082,5.65,0.7,5.693197695
11/08/2020 04:00,5.7265,0.65,5.763271836,0.1665,0,0.1665,5.56,0.65,5.597865665,5.6565,0.74,5.704699138,0.1665,0,0.1665,5.49,0.74,5.539648003
11/08/2020 04:30,5.685,0.65,5.722038535,0.305,0,0.305,5.38,0.65,5.419123545,5.615,0.74,5.66355233,0.305,0,0.305,5.31,0.74,5.361315137
11/08/2020 05:00,5.8045,0.65,5.840780791,0.1245,0,0.1245,5.68,0.65,5.717070928,5.7245,0.68,5.76474633,0.1245,0,0.1245,5.6,0.68,5.641134638
11/08/2020 05:30,5.93,0.65,5.96551758,0.07,0,0.07,5.86,0.65,5.895939281,5.85,0.75,5.897880975,0.07,0,0.07,5.78,0.75,5.828456056
11/08/2020 06:00,6.13,0.76,6.176932896,0.03,0,0.03,6.1,0.76,6.147161947,6.05,0.82,6.105317355,0.03,0,0.03,6.02,0.82,6.075590506
11/08/2020 06:30,6.841,0.64,6.870871924,0.051,0,0.051,6.79,0.64,6.820095307,6.761,0.59,6.786694409,0.051,0,0.051,6.71,0.59,6.735888954
11/08/2020 07:00,7.368,0.64,7.395743641,0.178,0,0.178,7.19,0.64,7.218427807,7.278,0.7,7.311585601,0.178,0,0.178,7.1,0.7,7.134423593
11/08/2020 07:30,7.888,0.64,7.913920899,0.308,0,0.308,7.58,0.64,7.606970488,7.778,0.63,7.80347256,0.308,0,0.308,7.47,0.63,7.496519192
11/08/2020 08:00,8.6285,-0.59,8.648648001,0.3885,0,0.3885,8.24,-0.59,8.261095569,8.4885,-0.24,8.491892148,0.3885,0,0.3885,8.1,-0.24,8.103554776
11/08/2020 08:30,9.3665,-0.25,9.369835764,0.6665,0,0.6665,8.7,-0.25,8.703591213,9.2365,0.55,9.25286076,0.6665,0,0.6665,8.57,0.55,8.587630639
11/08/2020 09:00,9.5365,-0.59,9.5547335,1.5965,0,1.5965,7.94,-0.59,7.961890479,9.4565,-0.53,9.471340573,1.5965,0,1.5965,7.86,-0.53,7.877848691
11/08/2020 09:30,9.7145,-0.59,9.732400025,2.2545,0,2.2545,7.46,-0.59,7.483294729,9.6445,-0.59,9.662529702,2.2545,0,2.2545,7.39,-0.59,7.413514686
11/08/2020 10:00,9.7955,-0.52,9.809292546,2.4155,0,2.4155,7.38,-0.52,7.398297101,9.7455,-0.55,9.761007645,2.4155,0,2.4155,7.33,-0.55,7.350605417
11/08/2020 10:30,9.271,-0.52,9.285571657,4.181,0,4.181,5.09,-0.52,5.11649294,9.381,-0.55,9.397109183,4.181,0,4.181,5.2,-0.55,5.229005642
11/08/2020 11:00,8.921,-0.56,8.938559224,5.431,0,5.431,3.49,-0.56,3.534642839,9.081,-0.55,9.097640408,5.431,0,5.431,3.65,-0.55,3.691205765
11/08/2020 11:30,8.661,-0.69,8.688441805,5.721,0,5.721,2.94,-0.69,3.019884104,8.971,-0.64,8.993800142,5.721,0,5.721,3.25,-0.64,3.312416037
11/08/2020 12:00,8.5795,-0.76,8.613095857,5.3295,0,5.3295,3.25,-0.76,3.337678834,8.9095,-0.7,8.936956431,5.3295,0,5.3295,3.58,-0.7,3.647793854
11/08/2020 12:30,8.33,-0.81,8.369289098,7.05,0,7.05,1.28,-0.81,1.514760707,8.71,-0.77,8.74396935,7.05,0,7.05,1.66,-0.77,1.829890707
11/08/2020 13:00,8.1375,-0.81,8.177713999,6.8575,0,6.8575,1.28,-0.81,1.514760707,8.4675,-0.71,8.497214617,6.8575,0,6.8575,1.61,-0.71,1.759602228
11/08/2020 13:30,7.977,-0.7,8.007654401,5.407,0,5.407,2.57,-0.7,2.663625349,8.247,-0.65,8.272575717,5.407,0,5.407,2.84,-0.65,2.913434399
11/08/2020 14:00,7.9105,-0.7,7.941411099,5.4605,0,5.4605,2.45,-0.7,2.548038461,8.1505,-0.65,8.176377575,5.4605,0,5.4605,2.69,-0.65,2.767417569
11/08/2020 14:30,8.0275,-0.62,8.051407098,4.6175,0,4.6175,3.41,-0.62,3.465905365,8.1475,-0.58,8.168118281,4.6175,0,4.6175,3.53,-0.58,3.577331408
11/08/2020 15:00,8.3245,-0.62,8.347556544,3.5245,0,3.5245,4.8,-0.62,4.839876031,8.3745,-0.58,8.394560754,3.5245,0,3.5245,4.85,-0.58,4.884557298
11/08/2020 15:30,8.4455,-0.62,8.468227102,3.4955,0,3.4955,4.95,-0.62,4.988677179,8.4855,-0.58,8.505298951,3.4955,0,3.4955,4.99,-0.58,5.023594331
11/08/2020 16:00,8.303,-0.55,8.321196368,3.233,0,3.233,5.07,-0.55,5.099745092,8.313,-0.53,8.32987809,3.233,0,3.233,5.08,-0.53,5.107572809
11/08/2020 16:30,8.9815,-0.5,8.995406731,2.6315,0,2.6315,6.35,-0.5,6.369654622,8.9515,0,8.9515,2.6315,0,2.6315,6.32,0,6.32
11/08/2020 17:00,9.4335,-0.56,9.450106997,2.8435,0,2.8435,6.59,-0.56,6.613750827,9.3435,-0.54,9.359091422,2.8435,0,2.8435,6.5,-0.54,6.522392199
11/08/2020 17:30,9.81,-0.27,9.813714893,2.8,0,2.8,7.01,-0.27,7.015197788,9.73,0,9.73,2.8,0,2.8,6.93,0,6.93
11/08/2020 18:00,10.213,-0.57,10.22889383,2.773,0,2.773,7.44,-0.57,7.461802731,10.093,-0.63,10.11264303,2.773,0,2.773,7.32,-0.63,7.347060637
11/08/2020 18:30,10.4385,-0.5,10.45046804,2.5885,0,2.5885,7.85,-0.5,7.865907449,10.3385,-0.5,10.35058367,2.5885,0,2.5885,7.75,-0.5,7.766112284
11/08/2020 19:00,10.5485,-0.57,10.56388907,1.5685,0,1.5685,8.98,-0.57,8.998072016,10.3985,-0.73,10.42409239,1.5685,0,1.5685,8.83,-0.73,8.860124153
11/08/2020 19:30,10.2635,-0.64,10.28343485,1.0335,0,1.0335,9.23,-0.64,9.25216191,10.0835,-0.73,10.10988982,1.0335,0,1.0335,9.05,-0.73,9.079394253
11/08/2020 20:00,9.927,-0.5,9.939583945,0.397,0,0.397,9.53,-0.5,9.54310746,9.717,0.16,9.71831719,0.397,0,0.397,9.32,0.16,9.321373289
11/08/2020 20:30,10.247,-0.59,10.2639714,0.477,0,0.477,9.77,-0.59,9.787798527,10.057,-0.55,10.07202805,0.477,0,0.477,9.58,-0.55,9.595775112
11/08/2020 21:00,10.0375,-0.73,10.06401045,0.3975,0,0.3975,9.64,-0.73,9.66760053,9.8475,-0.68,9.870950119,0.3975,0,0.3975,9.45,-0.68,9.47443402
11/08/2020 21:30,9.647,-0.41,9.655708622,0.777,0,0.777,8.87,-0.41,8.879470705,9.477,-0.14,9.478034026,0.777,0,0.777,8.7,-0.14,8.701126364
11/08/2020 22:00,9.22,0.72,9.248070069,0.7,0,0.7,8.52,0.72,8.550368413,9.05,0.61,9.070534714,0.7,0,0.7,8.35,0.61,8.372251788
11/08/2020 22:30,8.8305,0.62,8.852238714,0.2205,0,0.2205,8.61,0.62,8.632294017,8.6905,0.67,8.716288789,0.2205,0,0.2205,8.47,0.67,8.496458086
11/08/2020 23:00,8.126,0.62,8.149618151,0.266,0,0.266,7.86,0.62,7.884415007,8.006,0.6,8.028451656,0.266,0,0.266,7.74,0.6,7.763220981
11/08/2020 23:30,7.5255,0.58,7.547817582,0.3655,0,0.3655,7.16,0.58,7.183453209,7.4255,0.54,7.44510915,0.3655,0,0.3655,7.06,0.54,7.080621442
12/08/2020 00:00,6.886,0.54,6.907140943,0.406,0,0.406,6.48,0.54,6.502461073,6.796,0.54,6.81742004,0.406,0,0.406,6.39,0.54,6.41277631
12/08/2020 00:30,6.5735,0.54,6.595642671,0.2935,0,0.2935,6.28,0.54,6.303173804,6.4935,0.54,6.515914537,0.2935,0,0.2935,6.2,0.54,6.2234717
12/08/2020 01:00,6.226,0.6,6.254844203,0.336,0,0.336,5.89,0.6,5.920481399,6.136,0.66,6.17139336,0.336,0,0.336,5.8,0.66,5.837430942
12/08/2020 01:30,6.348,0.76,6.393332777,0.108,0,0.108,6.24,0.76,6.286111676,6.278,0.82,6.331325612,0.108,0,0.108,6.17,0.82,6.224250959
12/08/2020 02:00,6.161,0.64,6.194152162,0.481,0,0.481,5.68,0.64,5.715942617,6.071,0.69,6.110085188,0.481,0,0.481,5.59,0.69,5.63242399
12/08/2020 02:30,6.025,0.64,6.058896352,0.735,0,0.735,5.29,0.64,5.328573918,5.955,0.69,5.994841533,0.735,0,0.735,5.22,0.69,5.265405967
12/08/2020 03:00,5.8585,0.64,5.893354075,0.5685,0,0.5685,5.29,0.64,5.328573918,5.7885,0.69,5.829479587,0.5685,0,0.5685,5.22,0.69,5.265405967
12/08/2020 03:30,5.8255,0.64,5.860550337,0.3555,0,0.3555,5.47,0.64,5.50731332,5.7655,0.69,5.806641908,0.3555,0,0.3555,5.41,0.69,5.453824346
12/08/2020 04:00,5.695,0.64,5.730848541,0.455,0,0.455,5.24,0.64,5.278939287,5.615,0.69,5.657236516,0.455,0,0.455,5.16,0.69,5.205929312
12/08/2020 04:30,5.7685,0.71,5.812029959,0.1685,0,0.1685,5.6,0.71,5.644829493,5.6885,0.76,5.739044542,0.1685,0,0.1685,5.52,0.76,5.572073223
12/08/2020 05:00,5.781,0.79,5.834728871,0.121,0,0.121,5.66,0.79,5.714866578,5.701,0.83,5.761102412,0.121,0,0.121,5.58,0.83,5.641391672
12/08/2020 05:30,5.8715,0.7,5.91307976,0.7415,0,0.7415,5.13,0.7,5.177538025,5.8015,0.73,5.847247408,0.7415,0,0.7415,5.06,0.73,5.112386918
12/08/2020 06:00,6.068,0.59,6.096615783,0.638,0,0.638,5.43,0.59,5.461959355,5.988,0.65,6.023175574,0.638,0,0.638,5.35,0.65,5.389341333
12/08/2020 06:30,6.8155,0.54,6.836858946,0.8055,0,0.8055,6.01,0.54,6.034210802,6.7155,0.65,6.746883744,0.8055,0,0.8055,5.91,0.65,5.945637056
12/08/2020 07:00,7.349,-0.37,7.358308297,1.339,0,1.339,6.01,-0.37,6.02137858,7.249,-0.15,7.250551772,1.339,0,1.339,5.91,-0.15,5.911903247
12/08/2020 07:30,7.881,0.55,7.900168416,1.251,0,1.251,6.63,0.55,6.652773858,7.761,0.64,7.787343642,1.251,0,1.251,6.51,0.64,6.541383646
12/08/2020 08:00,8.523,0.63,8.546252337,0.863,0,0.863,7.66,0.63,7.685863647,8.413,0.64,8.437308161,0.863,0,0.863,7.55,0.64,7.577077273
12/08/2020 08:30,9.0715,-0.65,9.094757405,1.8315,0,1.8315,7.24,-0.65,7.269119617,8.9715,-0.62,8.992897878,1.8315,0,1.8315,7.14,-0.62,7.166868214
12/08/2020 09:00,9.426,-0.6,9.445076813,1.596,0,1.596,7.83,-0.6,7.852954858,9.336,-0.54,9.351603927,1.596,0,1.596,7.74,-0.54,7.758814342
12/08/2020 09:30,9.763,-0.6,9.78141958,1.633,0,1.633,8.13,-0.6,8.152110156,9.733,-0.54,9.747968455,1.633,0,1.633,8.1,-0.54,8.117980044
12/08/2020 10:00,9.798,-0.73,9.825156691,2.168,0,2.168,7.63,-0.73,7.664841812,9.778,-0.66,9.800249181,2.168,0,2.168,7.61,-0.66,7.638566619
12/08/2020 10:30,9.735,-0.73,9.762331945,2.455,0,2.455,7.28,-0.73,7.31650873,9.765,-0.66,9.787278733,2.455,0,2.455,7.31,-0.66,7.339734328
12/08/2020 11:00,9.5595,-0.53,9.574180918,2.9595,0,2.9595,6.6,-0.53,6.621246106,9.6095,-0.53,9.624104647,2.9595,0,2.9595,6.65,-0.53,6.671086868
12/08/2020 11:30,9.1305,-0.61,9.150854072,4.0505,0,4.0505,5.08,-0.61,5.11649294,9.2205,-0.57,9.23810155,4.0505,0,4.0505,5.17,-0.57,5.201326754
12/08/2020 12:00,8.6695,-0.67,8.695351071,6.0095,0,6.0095,2.66,-0.67,2.743082208,8.7895,-0.57,8.807962889,6.0095,0,6.0095,2.78,-0.57,2.837833681
12/08/2020 12:30,8.382,-0.73,8.413728306,7.442,0,7.442,0.94,-0.73,1.190168055,8.362,-0.66,8.388005961,7.442,0,7.442,0.92,-0.66,1.132254388
12/08/2020 13:00,8.4505,-0.73,8.481972073,6.9805,0,6.9805,1.47,-0.73,1.641279988,8.4005,-0.66,8.426387141,6.9805,0,6.9805,1.42,-0.66,1.56588633
12/08/2020 13:30,8.4205,1.33,8.524888284,4.0005,0,4.0005,4.42,1.33,4.615766459,8.3705,-3.32,9.004869252,4.0005,0,4.0005,4.37,-3.32,5.48810532
12/08/2020 14:00,8.3485,-0.54,8.365945987,3.8085,0,3.8085,4.54,-0.54,4.57200175,8.3585,-0.53,8.375286398,3.8085,0,3.8085,4.55,-0.53,4.580764128
12/08/2020 14:30,7.9435,-0.6,7.966127808,4.7635,0,4.7635,3.18,-0.6,3.236108774,8.0135,-0.53,8.031007549,4.7635,0,4.7635,3.25,-0.53,3.292931824
12/08/2020 15:00,7.8245,-0.6,7.847470946,5.2945,0,5.2945,2.53,-0.6,2.600173071,7.8845,-0.57,7.905076866,5.2945,0,5.2945,2.59,-0.57,2.651980392
12/08/2020 15:30,7.937,-0.6,7.959646286,4.867,0,4.867,3.07,-0.6,3.12808248,7.957,-0.57,7.977389861,4.867,0,4.867,3.09,-0.57,3.142133033
12/08/2020 16:00,8.0975,-0.53,8.114826323,4.1375,0,4.1375,3.96,-0.53,3.99530975,8.1775,-0.52,8.194016491,4.1375,0,4.1375,4.04,-0.52,4.073327878
12/08/2020 16:30,8.5305,-0.53,8.546948593,2.7005,0,2.7005,5.83,-0.53,5.854041339,8.6205,-0.42,8.630725361,2.7005,0,2.7005,5.92,-0.42,5.934879948
12/08/2020 17:00,8.778,-0.49,8.791665599,3.518,0,3.518,5.26,-0.49,5.282773893,8.958,-0.42,8.967840543,3.518,0,3.518,5.44,-0.42,5.456189146
12/08/2020 17:30,9.234,0.21,9.236387606,3.104,0,3.104,6.13,0.21,6.133596009,9.414,0.64,9.435729755,3.104,0,3.104,6.31,0.64,6.342373373
12/08/2020 18:00,9.441,0.46,9.452199797,3.061,0,3.061,6.38,0.46,6.396561576,9.501,0.57,9.518082843,3.061,0,3.061,6.44,0.57,6.465175945
12/08/2020 18:30,9.554,0.58,9.571589001,2.174,0,2.174,7.38,0.58,7.402756243,9.534,0.53,9.548720124,2.174,0,2.174,7.36,0.53,7.379058205
12/08/2020 19:00,9.7215,0.58,9.738786488,1.3615,0,1.3615,8.36,0.58,8.380095465,9.6415,0.53,9.656056247,1.3615,0,1.3615,8.28,0.53,8.296945221
12/08/2020 19:30,9.7415,0.58,9.75875106,0.8015,0,0.8015,8.94,0.58,8.958794562,9.6215,0.53,9.636086459,0.8015,0,0.8015,8.82,0.53,8.835909687
12/08/2020 20:00,9.8065,-0.01,9.806505099,0.5365,0,0.5365,9.27,-0.01,9.270005394,9.6465,0.45,9.656990331,0.5365,0,0.5365,9.11,0.45,9.121107389
12/08/2020 20:30,9.6265,0.59,9.644563352,0.1765,0,0.1765,9.45,0.59,9.468400076,9.4665,0.64,9.488109519,0.1765,0,0.1765,9.29,0.64,9.312019115
12/08/2020 21:00,9.6395,3.26,10.17583216,0.1895,0,0.1895,9.45,3.26,9.996504389,9.7195,-3.09,10.19886171,0.1895,0,0.1895,9.53,-3.09,10.01843301
12/08/2020 21:30,9.827,0.45,9.837297851,0.377,0,0.377,9.45,0.45,9.460708219,9.677,0.6,9.695582963,0.377,0,0.377,9.3,0.6,9.31933474
12/08/2020 22:00,9.446,-0.49,9.458700545,1.516,0,1.516,7.93,-0.49,7.945124291,9.276,-0.14,9.27705643,1.516,0,1.516,7.76,-0.14,7.761262784
12/08/2020 22:30,8.896,-2.65,9.282311996,0.136,0,0.136,8.76,-2.65,9.152054414,8.696,2.99,9.195679203,0.136,0,0.136,8.56,2.99,9.067177069
12/08/2020 23:00,8.2465,-3.05,8.792454848,1.1165,0,1.1165,7.13,-3.05,7.754959703,7.7865,3.46,8.520632738,1.1165,0,1.1165,6.67,3.46,7.514020229
12/08/2020 23:30,7.6155,-2.97,8.174150736,0.8355,0,0.8355,6.78,-2.97,7.401979465,7.2055,3.46,7.993173978,0.8355,0,0.8355,6.37,3.46,7.249034418
13/08/2020 00:00,6.68,0.57,6.704274756,0.77,0,0.77,5.91,0.57,5.937423684,6.58,0.6,6.607298994,0.77,0,0.77,5.81,0.6,5.840898903
13/08/2020 00:30,6.3175,0.62,6.347850522,0.8875,0,0.8875,5.43,0.62,5.465281329,6.2375,0.65,6.271276286,0.8875,0,0.8875,5.35,0.65,5.389341333
13/08/2020 01:00,6.032,0.62,6.063779679,0.942,0,0.942,5.09,0.62,5.127621281,5.942,0.65,5.977446277,0.942,0,0.942,5,0.65,5.042072986
13/08/2020 01:30,6.21,0.67,6.246038745,0.35,0,0.35,5.86,0.67,5.898177685,6.12,0.75,6.165784622,0.35,0,0.35,5.77,0.75,5.818539336
13/08/2020 02:00,6.0435,0.84,6.101597516,0.0535,0,0.0535,5.99,0.84,6.048611411,5.9435,0.88,6.008293622,0.0535,0,0.0535,5.89,0.88,5.955375723
13/08/2020 02:30,5.913,0.77,5.962924534,0.063,0,0.063,5.85,0.77,5.900457609,5.843,0.82,5.900258384,0.063,0,0.063,5.78,0.82,5.837876326
13/08/2020 03:00,5.6945,0.68,5.734956866,0.5045,0,0.5045,5.19,0.68,5.234357649,5.6145,0.75,5.664372008,0.5045,0,0.5045,5.11,0.75,5.16474588
13/08/2020 03:30,5.6315,0.64,5.667750193,0.4415,0,0.4415,5.19,0.64,5.229311618,5.5515,0.75,5.601932903,0.4415,0,0.4415,5.11,0.75,5.16474588
13/08/2020 04:00,5.569,0.64,5.605654378,0.839,0,0.839,4.73,0.64,4.773101717,5.489,0.75,5.540001895,0.839,0,0.839,4.65,0.75,4.71009554
13/08/2020 04:30,5.56,0.64,5.596713321,0.96,0,0.96,4.6,0.64,4.644308345,5.47,0.75,5.521177411,0.96,0,0.96,4.51,0.75,4.571936133
13/08/2020 05:00,5.5375,0.64,5.574361511,1.3275,0,1.3275,4.21,0.64,4.258368232,5.4575,0.71,5.50349037,1.3275,0,1.3275,4.13,0.71,4.190584685
13/08/2020 05:30,5.6935,0.58,5.722966211,1.8235,0,1.8235,3.87,0.58,3.91322118,5.6235,0.65,5.660940933,1.8235,0,1.8235,3.8,0.65,3.855191305
13/08/2020 06:00,5.961,0.58,5.989150274,2.171,0,2.171,3.79,0.58,3.834123107,5.881,0.58,5.909531369,2.171,0,2.171,3.71,0.58,3.755063248
13/08/2020 06:30,6.48,0.14,6.481512169,2.31,0,2.31,4.17,0.14,4.172349458,6.38,0.23,6.384144422,2.31,0,2.31,4.07,0.23,4.076493591
13/08/2020 07:00,6.948,0.6,6.973858616,1.598,0,1.598,5.35,0.6,5.383539728,6.838,0.57,6.86171582,1.598,0,1.598,5.24,0.57,5.270910737
13/08/2020 07:30,7.727,-0.14,7.728268176,0.897,0,0.897,6.83,-0.14,6.831434696,7.587,0.01,7.58700659,0.897,0,0.897,6.69,0.01,6.690007474
13/08/2020 08:00,8.3245,-0.44,8.336120216,0.5545,0,0.5545,7.77,-0.44,7.782448201,8.1845,0.27,8.188952329,0.5545,0,0.5545,7.63,0.27,7.634775701
13/08/2020 08:30,8.8295,-0.53,8.8453926,1.1395,0,1.1395,7.69,-0.53,7.708242342,8.7095,-0.48,8.722716908,1.1395,0,1.1395,7.57,-0.48,7.5852027
13/08/2020 09:00,9.374,-0.53,9.388970977,1.634,0,1.634,7.74,-0.53,7.758124773,9.274,-0.58,9.292119026,1.634,0,1.634,7.64,-0.58,7.661984077
13/08/2020 09:30,9.656,-0.53,9.670534422,1.806,0,1.806,7.85,-0.53,7.867871377,9.566,-0.5,9.5790582,1.806,0,1.806,7.76,-0.5,7.776091563
13/08/2020 10:00,9.5455,-0.53,9.560202417,2.5255,0,2.5255,7.02,-0.53,7.039978693,9.5055,-0.5,9.518641198,2.5255,0,2.5255,6.98,-0.5,6.997885395
13/08/2020 10:30,9.382,-0.53,9.396958231,2.822,0,2.822,6.56,-0.53,6.581375236,9.332,-0.5,9.345385171,2.822,0,2.822,6.51,-0.5,6.529172995
13/08/2020 11:00,8.915,-0.53,8.930740451,3.385,0,3.385,5.53,-0.53,5.555339774,8.865,-0.5,8.879089199,3.385,0,3.385,5.48,-0.5,5.502762942
13/08/2020 11:30,8.5755,-0.57,8.594422625,4.7555,0,4.7555,3.82,-0.57,3.862292066,8.5355,-0.5,8.550132177,4.7555,0,4.7555,3.78,-0.5,3.812925386
13/08/2020 12:00,8.6225,-0.57,8.641319705,4.0925,0,4.0925,4.53,-0.57,4.565720097,8.6025,-0.59,8.622708754,4.0925,0,4.0925,4.51,-0.59,4.5484283
13/08/2020 12:30,8.4285,-0.7,8.45751809,4.7285,0,4.7285,3.7,-0.7,3.765634077,8.4485,-0.71,8.478281208,4.7285,0,4.7285,3.72,-0.71,3.787149324
13/08/2020 13:00,8.3325,-0.86,8.376762874,6.4725,0,6.4725,1.86,-0.86,2.049194964,8.4625,-0.81,8.501176757,6.4725,0,6.4725,1.99,-0.81,2.148534384
13/08/2020 13:30,8.0115,-0.64,8.037022599,6.8815,0,6.8815,1.13,-0.64,1.298653148,8.2115,-0.6,8.233391297,6.8815,0,6.8815,1.33,-0.6,1.459075049
13/08/2020 14:00,8.0385,-0.64,8.063937143,6.9985,0,6.9985,1.04,-0.64,1.221147002,8.1285,-0.6,8.150614225,6.9985,0,6.9985,1.13,-0.6,1.279413928
13/08/2020 14:30,7.599,-0.72,7.633033539,6.269,0,6.269,1.33,-0.72,1.512382227,7.849,-0.66,7.87669988,6.269,0,6.269,1.58,-0.66,1.712308383
13/08/2020 15:00,7.4895,-0.72,7.524028858,6.2995,0,6.2995,1.19,-0.72,1.390863041,7.8295,-0.66,7.857268625,6.2995,0,6.2995,1.53,-0.66,1.666283289
13/08/2020 15:30,7.477,-0.61,7.501841707,6.047,0,6.047,1.43,-0.61,1.554670383,7.827,-0.58,7.848460295,6.047,0,6.047,1.78,-0.58,1.872111108
13/08/2020 16:00,7.6165,-0.54,7.635618655,5.1465,0,5.1465,2.47,-0.54,2.528339376,7.9065,-0.52,7.923581403,5.1465,0,5.1465,2.76,-0.52,2.808558349
13/08/2020 16:30,8.0945,-0.54,8.112492234,3.9045,0,3.9045,4.19,-0.54,4.224653832,8.3045,-0.52,8.320764403,3.9045,0,3.9045,4.4,-0.52,4.430620724
13/08/2020 17:00,8.73,-0.59,8.749914285,2.78,0,2.78,5.95,-0.59,5.979180546,8.82,-0.52,8.835315501,2.78,0,2.78,6.04,-0.52,6.062342781
13/08/2020 17:30,9.3835,0.23,9.386318354,2.0635,0,2.0635,7.32,0.23,7.323612497,9.5035,0.07,9.503757796,2.0635,0,2.0635,7.44,0.07,7.440329294
13/08/2020 18:00,10.0745,-0.55,10.08950198,1.3545,0,1.3545,8.72,-0.55,8.737327967,10.0645,-0.4,10.07244559,1.3545,0,1.3545,8.71,-0.4,8.719180007
13/08/2020 18:30,10.461,-0.7,10.48439416,1.061,0,1.061,9.4,-0.7,9.426027795,10.361,-0.6,10.3783583,1.061,0,1.061,9.3,-0.6,9.31933474
13/08/2020 19:00,10.4285,-0.2,10.43041765,0.9185,0,0.9185,9.51,-0.2,9.512102817,10.2585,0.6,10.27603144,0.9185,0,0.9185,9.34,0.6,9.359252107
13/08/2020 19:30,10.2745,-0.28,10.27831456,0.6445,0,0.6445,9.63,-0.28,9.634069753,10.0945,0.6,10.11231577,0.6445,0,0.6445,9.45,0.6,9.469028461
13/08/2020 20:00,10.0795,-0.47,10.09045193,0.3795,0,0.3795,9.7,-0.47,9.711379923,9.8995,-0.12,9.900227283,0.3795,0,0.3795,9.52,-0.12,9.520756272
13/08/2020 20:30,9.8235,2.46,10.12683328,0.1235,0,0.1235,9.7,2.46,10.0070775,9.6435,-0.59,9.661531569,0.1235,0,0.1235,9.52,-0.59,9.538265041
13/08/2020 21:00,9.6315,0.53,9.646071338,0.0115,0,0.0115,9.62,0.53,9.63458873,9.4515,0.55,9.467489226,0.0115,0,0.0115,9.44,0.55,9.456008672
13/08/2020 21:30,9.53,0.22,9.532539011,0.04,0,0.04,9.49,0.22,9.49254971,9.37,0.63,9.391155413,0.04,0,0.04,9.33,0.63,9.351245906
13/08/2020 22:00,9.076,0.62,9.097152082,0.126,0,0.126,8.95,0.62,8.971449158,8.926,0.63,8.948205183,0.126,0,0.126,8.8,0.63,8.822522315
13/08/2020 22:30,8.5375,1.14,8.613275001,0.1375,0,0.1375,8.4,1.14,8.477004188,8.3875,0.14,8.388668324,0.1375,0,0.1375,8.25,0.14,8.251187793
13/08/2020 23:00,7.927,0.53,7.944698169,0.067,0,0.067,7.86,0.53,7.877848691,7.787,0.53,7.805015631,0.067,0,0.067,7.72,0.53,7.738171619
13/08/2020 23:30,7.299,0.44,7.312250064,0.089,0,0.089,7.21,0.44,7.223413321,7.189,0.6,7.213994802,0.089,0,0.089,7.1,0.6,7.125307011
14/08/2020 00:00,6.703,0.57,6.727191762,0.093,0,0.093,6.61,0.57,6.63453088,6.623,0.6,6.65012248,0.093,0,0.093,6.53,0.6,6.557507148
14/08/2020 00:30,6.4085,0.69,6.445538942,0.0085,0,0.0085,6.4,0.69,6.437087851,6.3085,0.75,6.352926275,0.0085,0,0.0085,6.3,0.75,6.344485795
14/08/2020 01:00,6.1325,0.78,6.181905552,0.0025,0,0.0025,6.13,0.78,6.17942554,6.0325,0.8,6.085314803,0.0025,0,0.0025,6.03,0.8,6.082836509
14/08/2020 01:30,6.1865,0.78,6.235477708,0.0065,0,0.0065,6.18,0.78,6.229028817,6.0865,0.8,6.138850238,0.0065,0,0.0065,6.08,0.8,6.132405727
14/08/2020 02:00,5.9975,0.72,6.040563405,0.0075,0,0.0075,5.99,0.72,6.033116939,5.8975,0.8,5.951512938,0.0075,0,0.0075,5.89,0.8,5.94408109
14/08/2020 02:30,5.687,3.67,6.7683727,0.097,0,0.097,5.59,3.67,6.687077089,5.877,-2.4,6.348159497,0.097,0,0.097,5.78,-2.4,6.258466266
14/08/2020 03:00,5.5205,1.88,5.831836782,0.1005,0,0.1005,5.42,1.88,5.736793529,5.5505,-0.38,5.563492631,0.1005,0,0.1005,5.45,-0.38,5.463231644
14/08/2020 03:30,5.5595,0.75,5.609860983,0.0695,0,0.0695,5.49,0.75,5.540992691,5.5195,0.79,5.575749299,0.0695,0,0.0695,5.45,0.79,5.506959234
14/08/2020 04:00,5.4905,0.89,5.562165967,0.0005,0,0.0005,5.49,0.89,5.56167241,5.4505,0.93,5.529272127,0.0005,0,0.0005,5.45,0.93,5.52877925
14/08/2020 04:30,5.5545,0.89,5.625350678,0.0045,0,0.0045,5.55,0.89,5.6209074,5.4945,0.93,5.5726502,0.0045,0,0.0045,5.49,0.93,5.568213358
14/08/2020 05:00,5.564,0.84,5.627050382,0.014,0,0.014,5.55,0.84,5.613207639,5.504,0.87,5.572334879,0.014,0,0.014,5.49,0.87,5.558506994
14/08/2020 05:30,5.671,0.84,5.732873712,0.021,0,0.021,5.65,0.84,5.71210119,5.591,0.87,5.658284281,0.021,0,0.021,5.57,0.87,5.637534922
14/08/2020 06:00,5.8435,0.84,5.903566062,0.0135,0,0.0135,5.83,0.84,5.890203732,5.7635,0.87,5.828793379,0.0135,0,0.0135,5.75,0.87,5.815444953
14/08/2020 06:30,6.625,-0.11,6.625913145,0.025,0,0.025,6.6,-0.11,6.600916603,6.505,1.11,6.599024549,0.025,0,0.025,6.48,1.11,6.5743821
14/08/2020 07:00,7.166,-3.07,7.795925603,0.346,0,0.346,6.82,-3.07,7.47912428,7.016,2.99,7.626555972,0.346,0,0.346,6.67,2.99,7.309514348
14/08/2020 07:30,7.623,-0.42,7.634561481,0.963,0,0.963,6.66,-0.42,6.673230102,7.503,0.49,7.518983242,0.963,0,0.963,6.54,0.49,6.55833058
14/08/2020 08:00,8.29,-0.55,8.30822484,0.76,0,0.76,7.53,-0.55,7.550059602,8.16,-0.46,8.172955402,0.76,0,0.76,7.4,-0.46,7.414283512
14/08/2020 08:30,9.131,-0.6,9.150691832,0.831,0,0.831,8.3,-0.6,8.321658489,8.991,-0.61,9.011669157,0.831,0,0.831,8.16,-0.61,8.18276848
14/08/2020 09:00,9.57,-0.6,9.58879033,0.72,0,0.72,8.85,-0.6,8.870315665,9.41,-0.52,9.424356742,0.72,0,0.72,8.69,-0.52,8.70554421
14/08/2020 09:30,10.0015,-0.6,10.01948114,0.4915,0,0.4915,9.51,-0.6,9.528908647,9.8715,-0.52,9.885186506,0.4915,0,0.4915,9.38,-0.52,9.394402589
14/08/2020 10:00,10.119,-0.6,10.13677271,0.679,0,0.679,9.44,-0.6,9.459048578,9.999,-0.52,10.01251222,0.679,0,0.679,9.32,-0.52,9.334495166
14/08/2020 10:30,9.988,-0.64,10.0084836,1.118,0,1.118,8.87,-0.64,8.893059091,9.878,-0.6,9.896205535,1.118,0,1.118,8.76,-0.6,8.780523902
14/08/2020 11:00,9.841,-0.59,9.858670346,1.711,0,1.711,8.13,-0.59,8.151380251,9.741,-0.55,9.756514798,1.711,0,1.711,8.03,-0.55,8.048813577
14/08/2020 11:30,9.9585,-0.59,9.975962222,1.1985,0,1.1985,8.76,-0.59,8.77984624,9.8585,-0.55,9.873830171,1.1985,0,1.1985,8.66,-0.55,8.677447781
14/08/2020 12:00,9.869,-0.76,9.898220093,1.059,0,1.059,8.81,-0.76,8.84272017,9.759,-0.66,9.781292399,1.059,0,1.059,8.7,-0.66,8.724998567
14/08/2020 12:30,9.8015,-0.68,9.825059911,1.1315,0,1.1315,8.67,-0.68,8.696625782,9.6315,-0.56,9.647766179,1.1315,0,1.1315,8.5,-0.56,8.518427085
14/08/2020 13:00,9.6415,-0.62,9.661414092,1.2315,0,1.2315,8.41,-0.62,8.432822778,9.5115,-0.52,9.525703767,1.2315,0,1.2315,8.28,-0.52,8.296312434
14/08/2020 13:30,9.4185,-0.53,9.433400355,1.2085,0,1.2085,8.21,-0.53,8.2270894,9.2885,-0.52,9.303044246,1.2085,0,1.2085,8.08,-0.52,8.096715383
14/08/2020 14:00,9.036,-0.53,9.051530036,1.656,0,1.656,7.38,-0.53,7.39900669,8.926,-0.52,8.941133933,1.656,0,1.656,7.27,-0.52,7.288573249
14/08/2020 14:30,8.915,-0.53,8.930740451,1.705,0,1.705,7.21,-0.53,7.229453645,8.825,-0.52,8.840306839,1.705,0,1.705,7.12,-0.52,7.13896351
14/08/2020 15:00,8.8045,-0.53,8.820437645,2.5245,0,2.5245,6.28,-0.53,6.302324968,8.7245,-0.57,8.743100151,2.5245,0,2.5245,6.2,-0.57,6.226146481
14/08/2020 15:30,8.7405,-0.53,8.756554131,2.3505,0,2.3505,6.39,-0.53,6.411941984,8.6205,-0.81,8.658471011,2.3505,0,2.3505,6.27,-0.81,6.32210408
14/08/2020 16:00,8.797,-0.53,8.812951208,2.067,0,2.067,6.73,-0.53,6.750836985,8.677,-0.59,8.697035644,2.067,0,2.067,6.61,-0.59,6.636279078
14/08/2020 16:30,9.092,-0.63,9.113800744,1.812,0,1.812,7.28,-0.63,7.307208769,8.982,-0.54,8.998217824,1.812,0,1.812,7.17,-0.54,7.190305974
14/08/2020 17:00,9.5245,-0.35,9.530928614,1.7345,0,1.7345,7.79,-0.35,7.79785868,9.3645,0,9.3645,1.7345,0,1.7345,7.63,0,7.63
14/08/2020 17:30,10.1015,-0.42,10.11022761,1.5415,0,1.5415,8.56,-0.42,8.570297544,9.9415,0.32,9.946648795,1.5415,0,1.5415,8.4,0.32,8.406093028
14/08/2020 18:00,10.3445,-0.11,10.34508484,1.0645,0,1.0645,9.28,-0.11,9.280651917,10.1845,0.15,10.18560456,1.0645,0,1.0645,9.12,0.15,9.121233469
14/08/2020 18:30,10.4925,-0.7,10.51582409,1.1625,0,1.1625,9.33,-0.7,9.356222528,10.2825,-0.6,10.29999059,1.1625,0,1.1625,9.12,-0.6,9.139715532
14/08/2020 19:00,10.33,-0.58,10.34626986,1.11,0,1.11,9.22,-0.58,9.238224938,10.13,-0.47,10.1408974,1.11,0,1.11,9.02,-0.47,9.032236711
14/08/2020 19:30,10.436,-0.58,10.45210486,0.636,0,0.636,9.8,-0.58,9.817148262,10.226,-0.47,10.2367952,0.636,0,0.636,9.59,-0.47,9.601510298
14/08/2020 20:00,10.3465,-0.58,10.36274395,0.4065,0,0.4065,9.94,-0.58,9.95690715,10.1465,-0.47,10.15737969,0.4065,0,0.4065,9.74,-0.47,9.751333242
14/08/2020 20:30,10.192,-0.58,10.2084898,0.132,0,0.132,10.06,-0.58,10.07670581,9.982,-0.51,9.99501996,0.132,0,0.132,9.85,-0.51,9.863194209
14/08/2020 21:00,9.953,0.27,9.956661539,0.083,0,0.083,9.87,0.27,9.873692318,9.753,0.53,9.767390081,0.083,0,0.083,9.67,0.53,9.684513411
14/08/2020 21:30,9.5395,0.46,9.550584288,0.1495,0,0.1495,9.39,0.46,9.401260554,9.3495,0.53,9.364510145,0.1495,0,0.1495,9.2,0.53,9.215253659
14/08/2020 22:00,9.0075,2.68,9.397736762,0.1375,0,0.1375,8.87,2.68,9.266029355,8.8575,-1.54,8.990378538,0.1375,0,0.1375,8.72,-1.54,8.854942123
14/08/2020 22:30,8.409,0.55,8.426967485,0.129,0,0.129,8.28,0.55,8.298246803,8.259,0.65,8.284538672,0.129,0,0.129,8.13,0.65,8.155942619
14/08/2020 23:00,7.787,0.55,7.806399234,0.127,0,0.127,7.66,0.55,7.679720047,7.647,0.53,7.665344676,0.127,0,0.127,7.52,0.53,7.538653726
14/08/2020 23:30,7.3265,0.55,7.347115233,0.1965,0,0.1965,7.13,0.55,7.151181721,7.1965,0.53,7.215990039,0.1965,0,0.1965,7,0.53,7.020035612
15/08/2020 00:00,6.81,0.68,6.843865867,0.28,0,0.28,6.53,0.68,6.565310351,6.7,0.53,6.720929995,0.28,0,0.28,6.42,0.53,6.441839799
15/08/2020 00:30,6.4925,0.59,6.519252737,0.3425,0,0.3425,6.15,0.59,6.178235994,6.4025,0.53,6.424399291,0.3425,0,0.3425,6.06,0.53,6.083132417
15/08/2020 01:00,6.1855,0.8,6.23701934,0.5455,0,0.5455,5.64,0.8,5.696455038,6.1055,0.31,6.113364888,0.5455,0,0.5455,5.56,0.31,5.56863538
15/08/2020 01:30,6.1665,1.23,6.287974416,0.5265,0,0.5265,5.64,1.23,5.772564421,6.0865,0.02,6.08653286,0.5265,0,0.5265,5.56,0.02,5.560035971
15/08/2020 02:00,5.9605,0.66,5.996929235,0.5405,0,0.5405,5.42,0.66,5.46003663,5.8705,0.73,5.915713841,0.5405,0,0.5405,5.33,0.73,5.379758359
15/08/2020 02:30,5.884,0.66,5.920899932,0.674,0,0.674,5.21,0.66,5.25163784,5.804,0.73,5.849727857,0.674,0,0.674,5.13,0.73,5.181679264
15/08/2020 03:00,5.6955,0.66,5.733613193,0.7455,0,0.7455,4.95,0.66,4.993806164,5.6155,0.73,5.662750237,0.7455,0,0.7455,4.87,0.73,4.924408594
15/08/2020 03:30,5.5815,0.66,5.620386308,0.6815,0,0.6815,4.9,0.66,4.944249185,5.5115,0.73,5.559634183,0.6815,0,0.6815,4.83,0.73,4.884854143
15/08/2020 04:00,5.5855,0.66,5.624358652,0.5655,0,0.5655,5.02,0.66,5.063200569,5.5255,0.73,5.573513277,0.5655,0,0.5655,4.96,0.73,5.013431958
15/08/2020 04:30,5.5925,0.7,5.636138417,0.2825,0,0.2825,5.31,0.7,5.355940627,5.5125,0.73,5.560625527,0.2825,0,0.2825,5.23,0.73,5.280700711
15/08/2020 05:00,5.6045,0.64,5.640923705,0.4145,0,0.4145,5.19,0.64,5.229311618,5.5245,0.73,5.572521893,0.4145,0,0.4145,5.11,0.73,5.161879503
15/08/2020 05:30,5.7675,0.64,5.802900676,0.6975,0,0.6975,5.07,0.64,5.110234828,5.6875,0.69,5.72920206,0.6975,0,0.6975,4.99,0.69,5.037479528
15/08/2020 06:00,5.88,0.64,5.914727382,0.7,0,0.7,5.18,0.64,5.219386937,5.79,0.69,5.830969045,0.7,0,0.7,5.09,0.69,5.136555266
15/08/2020 06:30,6.2905,0.59,6.318108123,0.5805,0,0.5805,5.71,0.59,5.740400683,6.2005,0.69,6.238773938,0.5805,0,0.5805,5.62,0.69,5.662199219
15/08/2020 07:00,6.5465,0.64,6.577709499,0.9065,0,0.9065,5.64,0.64,5.676195909,6.4465,0.69,6.483321853,0.9065,0,0.9065,5.54,0.69,5.582803955
15/08/2020 07:30,6.975,0.56,6.997444176,0.665,0,0.665,6.31,0.56,6.334800707,6.855,0.6,6.881208106,0.665,0,0.665,6.19,0.6,6.219011175
15/08/2020 08:00,7.8625,0.68,7.891850623,0.4525,0,0.4525,7.41,0.68,7.441135666,7.7325,0.6,7.755743436,0.4525,0,0.4525,7.28,0.6,7.304683429
15/08/2020 08:30,8.5285,0.58,8.548199357,0.4885,0,0.4885,8.04,0.58,8.060893251,8.4085,0.65,8.433585966,0.4885,0,0.4885,7.92,0.65,7.946628216
15/08/2020 09:00,8.8315,0.58,8.85052497,0.8915,0,0.8915,7.94,0.58,7.961155695,8.7515,0.58,8.770698504,0.8915,0,0.8915,7.86,0.58,7.881370439
15/08/2020 09:30,9.057,0.68,9.082491343,1.237,0,1.237,7.82,0.68,7.849509539,8.997,0.58,9.015675737,1.237,0,1.237,7.76,0.58,7.78164507
15/08/2020 10:00,8.786,0.62,8.807848545,2.046,0,2.046,6.74,0.62,6.768456249,8.986,0.55,9.002816004,2.046,0,2.046,6.94,0.55,6.961759835
15/08/2020 10:30,8.785,-0.18,8.786843859,2.615,0,2.615,6.17,-0.18,6.172625049,9.055,0.64,9.077589162,2.615,0,2.615,6.44,0.64,6.471723109
15/08/2020 11:00,8.3915,-0.62,8.414372956,5.2215,0,5.2215,3.17,-0.62,3.230061919,8.7115,-0.63,8.734250526,5.2215,0,5.2215,3.49,-0.63,3.546406632
15/08/2020 11:30,7.8155,-0.47,7.829619419,6.7555,0,6.7555,1.06,-0.47,1.159525765,8.1555,-0.58,8.176098107,6.7555,0,6.7555,1.4,-0.58,1.515387739
15/08/2020 12:00,7.6915,-0.57,7.712591798,7.5515,0,7.5515,0.14,-0.57,0.586941224,8.5615,-0.63,8.584648056,7.5515,0,7.5515,1.01,-0.63,1.190378091
15/08/2020 12:30,7.2535,-0.57,7.275861616,7.4335,0,7.4335,-0.18,-0.57,0.597745765,8.1735,-0.54,8.191318713,7.4335,0,7.4335,0.74,-0.54,0.916078599
15/08/2020 13:00,6.4715,-0.52,6.492357988,7.3315,0,7.3315,-0.86,-0.52,1.004987562,7.7715,-0.6,7.79462714,7.3315,0,7.3315,0.44,-0.6,0.74404301
15/08/2020 13:30,6.8755,-0.52,6.895135985,8.1655,0,8.1655,-1.29,-0.52,1.390863041,7.1455,-0.6,7.170646432,8.1655,0,8.1655,-1.02,-0.6,1.183384975
15/08/2020 14:00,6.6035,-0.52,6.62394235,8.5135,0,8.5135,-1.91,-0.52,1.979520144,7.0935,-0.54,7.114024336,8.5135,0,8.5135,-1.42,-0.54,1.519210321
15/08/2020 14:30,6.4515,-0.58,6.477518989,8.3615,0,8.3615,-1.91,-0.58,1.996121239,6.9415,-0.66,6.972805909,8.3615,0,8.3615,-1.42,-0.66,1.56588633
15/08/2020 15:00,6.284,-0.58,6.310709627,8.194,0,8.194,-1.91,-0.58,1.996121239,6.774,-0.66,6.806076403,8.194,0,8.194,-1.42,-0.66,1.56588633
15/08/2020 15:30,6.355,-0.67,6.390221045,6.995,0,6.995,-0.64,-0.67,0.926552751,6.945,-0.56,6.967540814,6.995,0,6.995,-0.05,-0.56,0.562227712
15/08/2020 16:00,6.933,-0.6,6.958914355,5.613,0,5.613,1.32,-0.6,1.449965517,7.333,-0.4,7.343901484,5.613,0,5.613,1.72,-0.4,1.765899204
15/08/2020 16:30,7.1975,0.4,7.208606401,4.9675,0,4.9675,2.23,0.4,2.265590431,7.4675,0.6,7.491565674,4.9675,0,4.9675,2.5,0.6,2.570992026
15/08/2020 17:00,7.647,0.56,7.667477356,4.777,0,4.777,2.87,0.56,2.9241238,7.827,0.64,7.853122245,4.777,0,4.777,3.05,0.64,3.116424233
15/08/2020 17:30,8.1365,0.05,8.136653627,3.9165,0,3.9165,4.22,0.05,4.220296198,8.3165,0.64,8.341089392,3.9165,0,3.9165,4.4,0.64,4.446301834
15/08/2020 18:00,8.694,0.61,8.715373543,2.744,0,2.744,5.95,0.61,5.981187173,8.754,0.64,8.777363841,2.744,0,2.744,6.01,0.64,6.043980476
15/08/2020 18:30,9.203,0.33,9.208914648,1.663,0,1.663,7.54,0.33,7.547218031,9.163,0.54,9.178898028,1.663,0,1.663,7.5,0.54,7.519414871
15/08/2020 19:00,9.5545,-0.31,9.559527721,1.0145,0,1.0145,8.54,-0.31,8.545624611,9.4345,0.54,9.449941283,1.0145,0,1.0145,8.42,0.54,8.437298146
15/08/2020 19:30,9.654,0.57,9.670812582,0.494,0,0.494,9.16,0.57,9.177717581,9.494,0.64,9.515547068,0.494,0,0.494,9,0.64,9.022726861
15/08/2020 20:00,9.577,0.64,9.598360745,0.237,0,0.237,9.34,0.64,9.361901516,9.407,0.69,9.432271678,0.237,0,0.237,9.17,0.69,9.19592301
15/08/2020 20:30,9.146,0.64,9.168364958,0.136,0,0.136,9.01,0.64,9.0327017,8.956,0.61,8.976749746,0.136,0,0.136,8.82,0.61,8.84106894
15/08/2020 21:00,8.973,0.58,8.991725585,0.233,0,0.233,8.74,0.58,8.75922371,8.793,0.61,8.81413348,0.233,0,0.233,8.56,0.61,8.581707289
15/08/2020 21:30,9.038,0.63,9.059930684,0.458,0,0.458,8.58,0.63,8.603098279,8.848,0.72,8.87724642,0.458,0,0.458,8.39,0.72,8.420837251
15/08/2020 22:00,8.6855,0.63,8.708318451,0.7955,0,0.7955,7.89,0.63,7.915112128,8.5155,0.56,8.533893616,0.7955,0,0.7955,7.72,0.56,7.740284233
15/08/2020 22:30,8.2015,0.58,8.221982866,0.5515,0,0.5515,7.65,0.58,7.671955422,8.0515,0.56,8.070951137,0.5515,0,0.5515,7.5,0.56,7.520877608
15/08/2020 23:00,7.6475,0.58,7.669462579,0.2475,0,0.2475,7.4,0.58,7.422694928,7.5075,0.56,7.528356809,0.2475,0,0.2475,7.26,0.56,7.281565766
15/08/2020 23:30,7.143,2.55,7.584520354,0.063,0,0.063,7.08,2.55,7.525217605,7.183,-1.12,7.269792913,0.063,0,0.063,7.12,-1.12,7.207551595
16/08/2020 00:00,6.403,3.92,7.507650032,0.113,0,0.113,6.29,3.92,7.411511317,6.613,-2.65,7.124203043,0.113,0,0.113,6.5,-2.65,7.019437299
16/08/2020 00:30,6.063,3.86,7.187459148,0.273,0,0.273,5.79,3.86,6.958713962,6.273,-2.77,6.857363123,0.273,0,0.273,6,-2.77,6.608547495
16/08/2020 01:00,5.821,3.61,6.849535824,0.441,0,0.441,5.38,3.61,6.47892738,6.021,-2.39,6.4780044,0.441,0,0.441,5.58,-2.39,6.070296533
16/08/2020 01:30,6.0685,0.74,6.113451746,0.2285,0,0.2285,5.84,0.74,5.886696867,5.9585,0.76,6.006773031,0.2285,0,0.2285,5.73,0.76,5.780181658
16/08/2020 02:00,5.8945,0.79,5.947203566,0.1245,0,0.1245,5.77,0.79,5.823830355,5.8145,0.82,5.872036295,0.1245,0,0.1245,5.69,0.82,5.74878248
16/08/2020 02:30,5.7855,0.93,5.859770495,0.0155,0,0.0155,5.77,0.93,5.844467469,5.7055,0.98,5.789052621,0.0155,0,0.0155,5.69,0.98,5.773776927
16/08/2020 03:00,5.628,0.93,5.70432152,0.018,0,0.018,5.61,0.93,5.68656311,5.548,0.98,5.633888888,0.018,0,0.018,5.53,0.98,5.616164171
16/08/2020 03:30,5.4915,0.88,5.561562033,0.1715,0,0.1715,5.32,0.88,5.392290793,5.4215,0.98,5.509361329,0.1715,0,0.1715,5.25,0.98,5.340683477
16/08/2020 04:00,5.406,0.82,5.467836501,0.866,0,0.866,4.54,0.82,4.613458572,5.336,0.86,5.404858555,0.866,0,0.866,4.47,0.86,4.551977592
16/08/2020 04:30,5.2855,0.76,5.339860508,1.8955,0,1.8955,3.39,0.76,3.474147377,5.2055,0.8,5.266614686,1.8955,0,1.8955,3.31,0.8,3.405304685
16/08/2020 05:00,5.3825,0.76,5.435890566,1.0625,0,1.0625,4.32,0.76,4.38634244,5.3025,0.8,5.362509324,1.0625,0,1.0625,4.24,0.8,4.314811699
16/08/2020 05:30,5.4515,0.89,5.52367199,0.0515,0,0.0515,5.4,0.89,5.472851176,5.3715,0.93,5.451413785,0.0515,0,0.0515,5.32,0.93,5.400675884
16/08/2020 06:00,5.5695,0.89,5.640162254,0.0395,0,0.0395,5.53,0.89,5.601160594,5.4895,0.99,5.578056135,0.0395,0,0.0395,5.45,0.99,5.539187666
16/08/2020 06:30,5.758,0.75,5.806639648,0.188,0,0.188,5.57,0.75,5.620266898,5.688,0.82,5.746802937,0.188,0,0.188,5.5,0.82,5.560791311
16/08/2020 07:00,6.0465,0.75,6.092836962,0.2565,0,0.2565,5.79,0.75,5.838373061,5.9565,0.75,6.003531648,0.2565,0,0.2565,5.7,0.75,5.749130369
16/08/2020 07:30,6.3395,0.71,6.379134757,0.7495,0,0.7495,5.59,0.71,5.63490905,6.2795,0.75,6.324129999,0.7495,0,0.7495,5.53,0.75,5.580627205
16/08/2020 08:00,6.954,0.61,6.980703116,0.654,0,0.654,6.3,0.61,6.329462852,6.894,0.66,6.92552063,0.654,0,0.654,6.24,0.66,6.27480677
16/08/2020 08:30,7.649,0.61,7.67328489,0.809,0,0.809,6.84,0.61,6.867146423,7.579,0.66,7.607683024,0.809,0,0.809,6.77,0.66,6.802095265
16/08/2020 09:00,8.2165,0.53,8.233575909,1.2665,0,1.2665,6.95,0.53,6.970179338,8.1765,0.57,8.196343834,1.2665,0,1.2665,6.91,0.57,6.93346955
16/08/2020 09:30,8.545,0.53,8.561420735,1.495,0,1.495,7.05,0.53,7.069893917,8.535,0.53,8.551439937,1.495,0,1.495,7.04,0.53,7.059922096
16/08/2020 10:00,8.8665,0.61,8.887458706,2.0965,0,2.0965,6.77,0.61,6.797425983,8.7865,0.6,8.806962147,2.0965,0,2.0965,6.69,0.6,6.716851941
16/08/2020 10:30,8.6615,0.61,8.682953544,3.7015,0,3.7015,4.96,0.61,4.997369308,8.6415,0.6,8.662304673,3.7015,0,3.7015,4.94,0.6,4.976303849
16/08/2020 11:00,8.5125,0.77,8.547254311,4.5925,0,4.5925,3.92,0.77,3.994909261,8.5025,0.65,8.527309438,4.5925,0,4.5925,3.91,0.65,3.963659925
16/08/2020 11:30,8.159,-0.67,8.186463278,4.869,0,4.869,3.29,-0.67,3.357528853,8.189,-0.3,8.194493334,4.869,0,4.869,3.32,-0.3,3.333526661
16/08/2020 12:00,8.001,0.59,8.022724039,3.901,0,3.901,4.1,0.59,4.142233697,8.011,0.61,8.03419075,3.901,0,3.901,4.11,0.61,4.155021059
16/08/2020 12:30,8.0165,0.41,8.026977778,3.9165,0,3.9165,4.1,0.41,4.120449005,8.1465,0.65,8.172390241,3.9165,0,3.9165,4.23,0.65,4.279649518
16/08/2020 13:00,7.8695,0.62,7.893885624,3.5995,0,3.5995,4.27,0.62,4.314776935,8.0695,0.65,8.095636494,3.5995,0,3.5995,4.47,0.65,4.517012287
16/08/2020 13:30,7.84,0.07,7.840312494,3.81,0,3.81,4.03,0.07,4.030607895,7.87,0.6,7.892838526,3.81,0,3.81,4.06,0.6,4.104095515
16/08/2020 14:00,7.4565,0.57,7.478254626,5.2465,0,5.2465,2.21,0.57,2.282323378,7.5265,0.6,7.550377623,5.2465,0,5.2465,2.28,0.6,2.357625925
16/08/2020 14:30,7.6375,0.61,7.66182134,3.5775,0,3.5775,4.06,0.61,4.105569388,7.6975,0.6,7.720848804,3.5775,0,3.5775,4.12,0.6,4.163460099
16/08/2020 15:00,7.786,0.56,7.806112733,2.656,0,2.656,5.13,0.56,5.160474784,7.766,0.64,7.792326739,2.656,0,2.656,5.11,0.64,5.14992233
16/08/2020 15:30,7.808,0.56,7.828056208,3.388,0,3.388,4.42,0.56,4.455333882,7.758,0.64,7.784353795,3.388,0,3.388,4.37,0.64,4.416616352
16/08/2020 16:00,7.9685,0.56,7.988153244,3.7285,0,3.7285,4.24,0.56,4.276821249,7.9285,0.64,7.954288922,3.7285,0,3.7285,4.2,0.64,4.248482082
16/08/2020 16:30,8.336,0.62,8.359024824,3.866,0,3.866,4.47,0.62,4.512792927,8.286,0.64,8.310679635,3.866,0,3.866,4.42,0.64,4.466094491
16/08/2020 17:00,8.752,0.62,8.773933212,3.782,0,3.782,4.97,0.62,5.008522736,8.742,0.57,8.760562996,3.782,0,3.782,4.96,0.57,4.99264459
16/08/2020 17:30,9.211,0.62,9.231842774,2.721,0,2.721,6.49,0.62,6.51954753,9.211,0.57,9.228619669,2.721,0,2.721,6.49,0.57,6.514982732
16/08/2020 18:00,9.7115,0.09,9.711917022,1.3915,0,1.3915,8.32,0.09,8.320486765,9.6315,0.57,9.648351789,1.3915,0,1.3915,8.24,0.57,8.259691278
16/08/2020 18:30,10.001,-0.51,10.01399526,0.971,0,0.971,9.03,-0.51,9.044390527,9.831,0.51,9.844219675,0.971,0,0.971,8.86,0.51,8.874666191
16/08/2020 19:00,10.0285,0.6,10.04643281,0.6085,0,0.6085,9.42,0.6,9.439088939,9.8285,0.59,9.846192779,0.6085,0,0.6085,9.22,0.59,9.238858155
16/08/2020 19:30,9.952,0.6,9.970070411,0.262,0,0.262,9.69,0.6,9.70855808,9.732,0.68,9.755727753,0.262,0,0.262,9.47,0.68,9.49438255
16/08/2020 20:00,9.6515,0.71,9.677579876,0.1415,0,0.1415,9.51,0.71,9.536466851,9.4315,0.54,9.446946186,0.1415,0,0.1415,9.29,0.54,9.305681061
16/08/2020 20:30,9.4545,0.68,9.47892242,0.0245,0,0.0245,9.43,0.68,9.454485708,9.2545,0.54,9.270241111,0.0245,0,0.0245,9.23,0.54,9.245782822
16/08/2020 21:00,9.319,0.68,9.343776592,0.009,0,0.009,9.31,0.68,9.33480048,9.129,0.54,9.144957135,0.009,0,0.009,9.12,0.54,9.135972855
16/08/2020 21:30,9.11,0.68,9.135343453,0.02,0,0.02,9.09,0.68,9.115399059,8.91,0.7,8.937454895,0.02,0,0.02,8.89,0.7,8.91751647
16/08/2020 22:00,8.5725,0.59,8.592779309,0.0125,0,0.0125,8.56,0.59,8.580308852,8.4025,0.61,8.424613122,0.0125,0,0.0125,8.39,0.61,8.412145981
16/08/2020 22:30,8.1315,0.59,8.152876318,0.0015,0,0.0015,8.13,0.59,8.151380251,7.9915,0.67,8.01953691,0.0015,0,0.0015,7.99,0.67,8.018042155
16/08/2020 23:00,7.51,0.74,7.546369988,0,0,0,7.51,0.74,7.546369988,7.38,0.8,7.423233797,0,0,0,7.38,0.8,7.423233797
16/08/2020 23:30,6.97,0.74,7.009172562,0,0,0,6.97,0.74,7.009172562,6.84,0.95,6.905657101,0,0,0,6.84,0.95,6.905657101
17/08/2020 00:00,6.372,0.92,6.438073004,0.002,0,0.002,6.37,0.92,6.436093536,6.282,0.95,6.353426162,0.002,0,0.002,6.28,0.95,6.351448654
17/08/2020 00:30,6.1545,0.86,6.214295636,0.0045,0,0.0045,6.15,0.86,6.209838967,6.0445,0.95,6.118699229,0.0045,0,0.0045,6.04,0.95,6.114253838
17/08/2020 01:00,5.91,0.95,5.985866687,0,0,0,5.91,0.95,5.985866687,5.82,1.01,5.906987388,0,0,0,5.82,1.01,5.906987388
17/08/2020 01:30,6.06,0.95,6.134011738,0,0,0,6.06,0.95,6.134011738,5.97,1.01,6.054832781,0,0,0,5.97,1.01,6.054832781
17/08/2020 02:00,5.99,0.95,6.064866033,0,0,0,5.99,0.95,6.064866033,5.9,1.01,5.985824922,0,0,0,5.9,1.01,5.985824922
17/08/2020 02:30,5.93,0.95,6.00561404,0,0,0,5.93,0.95,6.00561404,5.85,1.01,5.936547818,0,0,0,5.85,1.01,5.936547818
17/08/2020 03:00,5.67,0.95,5.749034702,0,0,0,5.67,0.95,5.749034702,5.6,1.01,5.690351483,0,0,0,5.6,1.01,5.690351483
17/08/2020 03:30,5.67,0.95,5.749034702,0,0,0,5.67,0.95,5.749034702,5.6,1.01,5.690351483,0,0,0,5.6,1.01,5.690351483
17/08/2020 04:00,5.5315,1.03,5.626579089,0.0015,0,0.0015,5.53,1.03,5.625104443,5.4415,1.09,5.549596584,0.0015,0,0.0015,5.44,1.09,5.54812581
17/08/2020 04:30,5.5375,0.99,5.625300548,0.0075,0,0.0075,5.53,0.99,5.617917764,5.4875,1.02,5.581492296,0.0075,0,0.0075,5.48,1.02,5.574118764
17/08/2020 05:00,5.6345,0.99,5.720812027,0.0045,0,0.0045,5.63,0.99,5.716379973,5.5445,1.02,5.63754204,0.0045,0,0.0045,5.54,1.02,5.633116367
17/08/2020 05:30,5.68,0.78,5.733306201,0.05,0,0.05,5.63,0.78,5.683775154,5.63,0.84,5.692319387,0.05,0,0.05,5.58,0.84,5.642871609
17/08/2020 06:00,5.9085,0.78,5.959762768,0.1185,0,0.1185,5.79,0.78,5.842302628,5.8185,0.8,5.873239502,0.1185,0,0.1185,5.7,0.8,5.755866572
17/08/2020 06:30,6.629,0.61,6.65700691,0.189,0,0.189,6.44,0.61,6.468825241,6.529,0.6,6.556511344,0.189,0,0.189,6.34,0.6,6.368327881
17/08/2020 07:00,7.092,0.68,7.124525528,0.252,0,0.252,6.84,0.68,6.873718062,6.992,0.68,7.024988541,0.252,0,0.252,6.74,0.68,6.774215822
17/08/2020 07:30,7.619,-2.8,8.117213869,0.709,0,0.709,6.91,-2.8,7.455742753,7.389,3.14,8.028506773,0.709,0,0.709,6.68,3.14,7.381192316
17/08/2020 08:00,8.092,0.61,8.114959273,1.362,0,1.362,6.73,0.61,6.757588327,7.982,0.65,8.008422067,1.362,0,1.362,6.62,0.65,6.651834333
17/08/2020 08:30,8.84,-0.55,8.857093203,1.57,0,1.57,7.27,-0.55,7.290774993,8.72,-0.46,8.732124598,1.57,0,1.57,7.15,-0.46,7.164781923
17/08/2020 09:00,9.3865,-0.62,9.40695393,1.4265,0,1.4265,7.96,-0.62,7.984109218,9.2665,-0.6,9.285904493,1.4265,0,1.4265,7.84,-0.6,7.862925664
17/08/2020 09:30,9.554,-0.52,9.568140676,2.234,0,2.234,7.32,-0.52,7.338446702,9.444,-0.52,9.458305134,2.234,0,2.234,7.21,-0.52,7.228727412
17/08/2020 10:00,9.567,-0.52,9.58112149,2.607,0,2.607,6.96,-0.52,6.979398255,9.457,-0.52,9.471285499,2.607,0,2.607,6.85,-0.52,6.869708873
17/08/2020 10:30,9.48,-0.57,9.497120616,2.32,0,2.32,7.16,-0.57,7.182652713,9.4,-0.71,9.426775695,2.32,0,2.32,7.08,-0.71,7.115511225
17/08/2020 11:00,9.254,-0.57,9.271537952,2.094,0,2.094,7.16,-0.57,7.182652713,9.174,-0.55,9.190472023,2.094,0,2.094,7.08,-0.55,7.101330861
17/08/2020 11:30,9.546,-0.63,9.566766225,1.516,0,1.516,8.03,-0.63,8.054675661,9.436,-0.55,9.452015446,1.516,0,1.516,7.92,-0.55,7.939074253
17/08/2020 12:00,9.582,-0.63,9.602688374,2.172,0,2.172,7.41,-0.63,7.436733154,9.472,-0.55,9.487954679,2.172,0,2.172,7.3,-0.55,7.320689858
17/08/2020 12:30,9.374,-0.71,9.400849749,3.634,0,3.634,5.74,-0.71,5.783744462,9.344,-0.6,9.363243882,3.634,0,3.634,5.71,-0.6,5.741437102
17/08/2020 13:00,9.3945,-0.71,9.421291326,3.5845,0,3.5845,5.81,-0.71,5.853221335,9.3545,-0.6,9.373722326,3.5845,0,3.5845,5.77,-0.6,5.801111962
17/08/2020 13:30,9.1455,-0.58,9.163873103,3.6055,0,3.6055,5.54,-0.58,5.57027827,9.0955,-0.6,9.115268523,3.6055,0,3.6055,5.49,-0.6,5.522689562
17/08/2020 14:00,8.7135,-0.64,8.736972144,4.2035,0,4.2035,4.51,-0.64,4.55518386,8.7535,-0.55,8.770761783,4.2035,0,4.2035,4.55,-0.55,4.583121207
17/08/2020 14:30,8.6765,-0.9,8.72305292,6.5265,0,6.5265,2.15,-0.9,2.330772404,8.7165,-0.8,8.753134996,6.5265,0,6.5265,2.19,-0.8,2.331544552
17/08/2020 15:00,8.5315,-1.05,8.595870651,8.2915,0,8.2915,0.24,-1.05,1.077079384,8.6615,-0.96,8.714538556,8.2915,0,8.2915,0.37,-0.96,1.028834292
17/08/2020 15:30,8.642,-0.96,8.695157503,7.832,0,7.832,0.81,-0.96,1.256065285,8.582,-0.86,8.624982551,7.832,0,7.832,0.75,-0.86,1.141095964
17/08/2020 16:00,8.612,-0.68,8.638804547,5.752,0,5.752,2.86,-0.68,2.939727879,8.572,-0.58,8.591599618,5.752,0,5.752,2.82,-0.58,2.879027614
17/08/2020 16:30,8.7675,-0.55,8.784734273,6.7575,0,6.7575,2.01,-0.55,2.083890592,8.7275,-0.51,8.742388475,6.7575,0,6.7575,1.97,-0.51,2.034944717
17/08/2020 17:00,9.2905,-0.68,9.315352395,7.1905,0,7.1905,2.1,-0.68,2.207351354,9.2505,-0.58,9.268664966,7.1905,0,7.1905,2.06,-0.58,2.140093456
17/08/2020 17:30,10.05,-0.6,10.06789452,5.5,0,5.5,4.55,-0.6,4.589389938,10.03,-0.68,10.05302442,5.5,0,5.5,4.53,-0.68,4.580753213
17/08/2020 18:00,10.5655,-0.69,10.58800691,5.8355,0,5.8355,4.73,-0.69,4.780062761,10.4955,-0.61,10.5132117,5.8355,0,5.8355,4.66,-0.61,4.699755313
17/08/2020 18:30,10.8575,-0.57,10.87245171,2.4475,0,2.4475,8.41,-0.57,8.429294158,10.7675,-0.71,10.79088302,2.4475,0,2.4475,8.32,-0.71,8.350239518
17/08/2020 19:00,10.915,-0.51,10.9269083,2.845,0,2.845,8.07,-0.51,8.086099183,10.805,-0.35,10.81066719,2.845,0,2.845,7.96,-0.35,7.967691008
17/08/2020 19:30,10.606,-0.51,10.61825485,2.726,0,2.726,7.88,-0.51,7.89648656,10.466,-0.23,10.46852693,2.726,0,2.726,7.74,-0.23,7.743416559
17/08/2020 20:00,10.422,-0.58,10.43812646,2.072,0,2.072,8.35,-0.58,8.370119473,10.252,-0.52,10.2651792,2.072,0,2.072,8.18,-0.52,8.196511453
17/08/2020 20:30,9.911,-0.02,9.91102018,1.781,0,1.781,8.13,-0.02,8.1300246,9.721,0.55,9.736546667,1.781,0,1.781,7.94,0.55,7.959026322
17/08/2020 21:00,9.7965,0.45,9.806829878,1.2365,0,1.2365,8.56,0.45,8.57182011,9.6165,0.55,9.632215334,1.2365,0,1.2365,8.38,0.55,8.398029531
17/08/2020 21:30,9.724,0.09,9.724416486,1.454,0,1.454,8.27,0.09,8.270489707,9.534,0.55,9.549851098,1.454,0,1.454,8.08,0.55,8.098697426
17/08/2020 22:00,9.2945,0.52,9.309034872,1.3745,0,1.3745,7.92,0.52,7.93705235,9.1245,0.6,9.144205829,1.3745,0,1.3745,7.75,0.6,7.773191108
17/08/2020 22:30,8.7285,0.6,8.749097796,1.2085,0,1.2085,7.52,0.6,7.543898197,8.5585,0.66,8.583910662,1.2085,0,1.2085,7.35,0.66,7.379573158
17/08/2020 23:00,7.8695,0.6,7.892339973,1.1995,0,1.1995,6.67,0.6,6.696932133,7.7295,0.57,7.750488388,1.1995,0,1.1995,6.53,0.57,6.55483028
17/08/2020 23:30,7.138,0.53,7.157649335,1.778,0,1.778,5.36,0.53,5.386139619,7.018,0.57,7.041109572,1.778,0,1.778,5.24,0.57,5.270910737
18/08/2020 00:00,6.689,0.53,6.709964307,2.079,0,2.079,4.61,0.53,4.640366365,6.589,0.53,6.610281461,2.079,0,2.079,4.51,0.53,4.541035124
