Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/08/2020 00:30,6.381,0.53,6.402972825,1.771,0,1.771,4.61,0.53,4.640366365,6.241,0.53,6.263463978,1.771,0,1.771,4.47,0.53,4.50131092
18/08/2020 01:00,6.1265,-0.01,6.126508161,2.0165,0,2.0165,4.11,-0.01,4.110012165,6.0065,1.09,6.104600089,2.0165,0,2.0165,3.99,1.09,4.136205991
18/08/2020 01:30,6.317,-2.86,6.934269176,1.847,0,1.847,4.47,-2.86,5.306646776,5.957,3.9,7.120101755,1.847,0,1.847,4.11,3.9,5.665871513
18/08/2020 02:00,6.13,-2.2,6.512825808,1.76,0,1.76,4.37,-2.2,4.89253513,5.82,3.41,6.745405844,1.76,0,1.76,4.06,3.41,5.302046775
18/08/2020 02:30,5.9005,0.64,5.935107434,1.9305,0,1.9305,3.97,0.64,4.021256023,5.8105,0.69,5.851325512,1.9305,0,1.9305,3.88,0.69,3.940875537
18/08/2020 03:00,5.6985,0.64,5.734326661,1.8685,0,1.8685,3.83,0.64,3.883104428,5.6185,0.69,5.660710402,1.8685,0,1.8685,3.75,0.69,3.812951613
18/08/2020 03:30,5.6515,0.64,5.687622724,1.5215,0,1.5215,4.13,0.64,4.179294199,5.5715,0.74,5.62042812,1.5215,0,1.5215,4.05,0.74,4.117049915
18/08/2020 04:00,5.521,0.64,5.557970943,1.531,0,1.531,3.99,0.64,4.041002351,5.441,0.74,5.491091057,1.531,0,1.531,3.91,0.74,3.979409504
18/08/2020 04:30,5.5755,0.64,5.612111924,1.9455,0,1.9455,3.63,0.64,3.685986978,5.5155,0.7,5.559742822,1.9455,0,1.9455,3.57,0.7,3.637980209
18/08/2020 05:00,5.6435,0.64,5.679673604,1.7235,0,1.7235,3.92,0.64,3.971901308,5.5635,0.7,5.607364109,1.7235,0,1.7235,3.84,0.7,3.903280671
18/08/2020 05:30,5.8205,0.64,5.855580266,1.7105,0,1.7105,4.11,0.64,4.159531224,5.7305,0.7,5.773095379,1.7105,0,1.7105,4.02,0.7,4.080490167
18/08/2020 06:00,6.0515,0.64,6.085248742,1.3215,0,1.3215,4.73,0.64,4.773101717,5.9615,0.7,6.002456351,1.3215,0,1.3215,4.64,0.7,4.692504662
18/08/2020 06:30,6.7615,0.55,6.783832416,1.1215,0,1.1215,5.64,0.55,5.666753921,6.6515,0.61,6.679412568,1.1215,0,1.1215,5.53,0.61,5.563542037
18/08/2020 07:00,7.2395,0.62,7.266000292,1.4195,0,1.4195,5.82,0.62,5.85293089,7.1295,0.66,7.159983956,1.4195,0,1.4195,5.71,0.66,5.748017049
18/08/2020 07:30,7.9395,0.62,7.96367128,1.3595,0,1.3595,6.58,0.62,6.609145179,7.7995,0.66,7.827375055,1.3595,0,1.3595,6.44,0.66,6.473731536
18/08/2020 08:00,8.4955,-0.52,8.51139943,1.9155,0,1.9155,6.58,-0.52,6.600515131,8.3555,-0.49,8.36985545,1.9155,0,1.9155,6.44,-0.49,6.458614402
18/08/2020 08:30,9.1745,-0.71,9.201931876,2.1745,0,2.1745,7,-0.71,7.035915008,9.0945,-0.64,9.116991294,2.1745,0,2.1745,6.92,-0.64,6.949532358
18/08/2020 09:00,9.6895,-0.53,9.703984246,1.9495,0,1.9495,7.74,-0.53,7.758124773,9.5995,-0.51,9.613038034,1.9495,0,1.9495,7.65,-0.51,7.666981153
18/08/2020 09:30,9.8465,-0.65,9.867931001,2.1065,0,2.1065,7.74,-0.65,7.767245329,9.9365,-0.61,9.955206289,2.1065,0,2.1065,7.83,-0.61,7.853725231
18/08/2020 10:00,9.653,-0.6,9.671629077,2.563,0,2.563,7.09,-0.6,7.115342578,9.813,-0.56,9.828965815,2.563,0,2.563,7.25,-0.56,7.271595423
18/08/2020 10:30,8.987,-0.6,9.007006661,5.287,0,5.287,3.7,-0.6,3.748332963,9.187,-0.56,9.204051771,5.287,0,5.287,3.9,-0.56,3.94
18/08/2020 11:00,8.609,-0.72,8.639055562,5.799,0,5.799,2.81,-0.72,2.900775758,8.799,-0.68,8.825236597,5.799,0,5.799,3,-0.68,3.076101429
18/08/2020 11:30,8.323,-0.68,8.350732243,6.013,0,6.013,2.31,-0.68,2.408007475,8.453,-0.68,8.480307129,6.013,0,6.013,2.44,-0.68,2.532982432
18/08/2020 12:00,8.304,-0.58,8.324230655,4.114,0,4.114,4.19,-0.58,4.229952718,8.464,-0.58,8.483849126,4.114,0,4.114,4.35,-0.58,4.388496326
18/08/2020 12:30,8.6845,-0.58,8.703846291,3.1145,0,3.1145,5.57,-0.58,5.60011607,8.8745,-0.58,8.893432985,3.1145,0,3.1145,5.76,-0.58,5.789127741
18/08/2020 13:00,8.6635,-0.64,8.687107243,3.6135,0,3.6135,5.05,-0.64,5.090392912,8.7935,-0.58,8.812607006,3.6135,0,3.6135,5.18,-0.58,5.212369902
18/08/2020 13:30,8.48,-0.58,8.499811763,3.43,0,3.43,5.05,-0.58,5.083197812,8.67,-0.58,8.689378574,3.43,0,3.43,5.24,-0.58,5.272001517
18/08/2020 14:00,8.314,-0.58,8.334206381,4.184,0,4.184,4.13,-0.58,4.170527545,8.544,-0.58,8.563663702,4.184,0,4.184,4.36,-0.58,4.398408803
18/08/2020 14:30,8.2155,-0.58,8.235948048,4.2355,0,4.2355,3.98,-0.58,4.022039284,8.4355,-0.58,8.455416031,4.2355,0,4.2355,4.2,-0.58,4.239858488
18/08/2020 15:00,8.219,-0.65,8.244662576,5.009,0,5.009,3.21,-0.65,3.275148852,8.389,-0.58,8.409026162,5.009,0,5.009,3.38,-0.58,3.42940228
18/08/2020 15:30,8.4195,-0.65,8.444553289,4.1695,0,4.1695,4.25,-0.65,4.299418565,8.5195,-0.62,8.542030218,4.1695,0,4.1695,4.35,-0.62,4.393961766
18/08/2020 16:00,8.3685,-0.55,8.386554254,3.6485,0,3.6485,4.72,-0.55,4.751936447,8.4785,-0.58,8.49831526,3.6485,0,3.6485,4.83,-0.58,4.864699374
18/08/2020 16:30,8.5085,-0.55,8.52625781,4.6985,0,4.6985,3.81,-0.55,3.849493473,8.7285,-0.62,8.750492115,4.6985,0,4.6985,4.03,-0.62,4.077413396
18/08/2020 17:00,8.909,-0.61,8.929858957,4.849,0,4.849,4.06,-0.61,4.105569388,9.079,-0.54,9.09504486,4.849,0,4.849,4.23,-0.54,4.264328787
18/08/2020 17:30,9.273,-0.56,9.289893918,5.103,0,5.103,4.17,-0.56,4.207433897,9.433,-0.58,9.450814198,5.103,0,5.103,4.33,-0.58,4.368672567
18/08/2020 18:00,9.5015,0.51,9.515177468,4.5415,0,4.5415,4.96,0.51,4.98615082,9.6215,0.55,9.637207181,4.5415,0,4.5415,5.08,0.55,5.109686879
18/08/2020 18:30,9.7455,-0.59,9.76334319,2.8555,0,2.8555,6.89,-0.59,6.915215109,9.8355,-0.53,9.849769553,2.8555,0,2.8555,6.98,-0.53,7.000092857
18/08/2020 19:00,10.017,-0.54,10.0315447,2.047,0,2.047,7.97,-0.54,7.988272654,10.047,-0.49,10.05894174,2.047,0,2.047,8,-0.49,8.014992202
18/08/2020 19:30,10.0575,-0.63,10.07721223,1.6575,0,1.6575,8.4,-0.63,8.42359187,10.0375,-0.61,10.05601841,1.6575,0,1.6575,8.38,-0.61,8.402172338
18/08/2020 20:00,10.0435,-0.56,10.05909997,1.1135,0,1.1135,8.93,-0.56,8.947541562,9.9935,-0.51,10.006505,1.1135,0,1.1135,8.88,-0.51,8.894633213
18/08/2020 20:30,9.651,-0.46,9.661956375,1.021,0,1.021,8.63,-0.46,8.642250864,9.601,-0.44,9.611076995,1.021,0,1.021,8.58,-0.44,8.591274643
18/08/2020 21:00,9.7,-0.34,9.705956934,0.91,0,0.91,8.79,-0.34,8.796573196,9.64,0.59,9.658038103,0.91,0,0.91,8.73,0.59,8.749914285
18/08/2020 21:30,9.7245,-0.44,9.73444915,1.0045,0,1.0045,8.72,-0.44,8.73109386,9.6645,0.02,9.664520694,1.0045,0,1.0045,8.66,0.02,8.660023095
18/08/2020 22:00,9.28,0.58,9.298107334,0.87,0,0.87,8.41,0.58,8.429976275,9.24,0.61,9.26011339,0.87,0,0.87,8.37,0.61,8.392198758
18/08/2020 22:30,8.666,0.58,8.685387499,1.136,0,1.136,7.53,0.58,7.552304284,8.626,0.61,8.647541616,1.136,0,1.136,7.49,0.61,7.514798733
18/08/2020 23:00,7.913,0.58,7.934227688,1.243,0,1.243,6.67,0.58,6.695169901,7.873,0.56,7.892891042,1.243,0,1.243,6.63,0.56,6.653608044
18/08/2020 23:30,7.335,0.53,7.354122993,1.725,0,1.725,5.61,0.53,5.634980035,7.295,0.56,7.316462602,1.725,0,1.725,5.57,0.56,5.598080028
19/08/2020 00:00,6.648,0.53,6.669093192,1.818,0,1.818,4.83,0.53,4.858991665,6.628,0.56,6.651615142,1.818,0,1.818,4.81,0.56,4.842489029
19/08/2020 00:30,6.2835,0.58,6.310211744,2.0535,0,2.0535,4.23,0.58,4.269578434,6.2635,0.64,6.296112471,2.0535,0,2.0535,4.21,0.64,4.258368232
19/08/2020 01:00,6.106,0.53,6.128958802,2.926,0,2.926,3.18,0.53,3.223864141,6.076,0.54,6.099948852,2.926,0,2.926,3.15,0.54,3.195950563
19/08/2020 01:30,6.15,0.53,6.172795153,4.09,0,4.09,2.06,0.53,2.12708721,6.13,0.54,6.153738701,4.09,0,4.09,2.04,0.54,2.110260647
19/08/2020 02:00,6.22,0.67,6.255981138,5.66,0,5.66,0.56,0.67,0.87321246,6.17,0.54,6.193585391,5.66,0,5.66,0.51,0.54,0.742765104
19/08/2020 02:30,5.9525,-0.51,5.974308014,7.9525,0,7.9525,-2,-0.51,2.064000969,5.9225,-0.49,5.942735586,7.9525,0,7.9525,-2.03,-0.49,2.088300745
19/08/2020 03:00,5.7705,-0.56,5.797609011,8.9005,0,8.9005,-3.13,-0.56,3.179701244,5.7305,-0.49,5.751411153,8.9005,0,8.9005,-3.17,-0.49,3.207647113
19/08/2020 03:30,5.7135,-0.76,5.763825314,10.1635,0,10.1635,-4.45,-0.76,4.514432412,5.6735,-0.71,5.717753252,10.1635,0,10.1635,-4.49,-0.71,4.54578926
19/08/2020 04:00,5.6565,-0.76,5.707327943,9.8865,0,9.8865,-4.23,-0.76,4.29773196,5.6165,-0.71,5.661198835,9.8865,0,9.8865,-4.27,-0.71,4.328625648
19/08/2020 04:30,5.5585,-0.53,5.583710438,7.5985,0,7.5985,-2.04,-0.53,2.107723891,5.5285,-0.51,5.551973726,7.5985,0,7.5985,-2.07,-0.51,2.131900561
19/08/2020 05:00,5.331,-0.61,5.365786149,6.321,0,6.321,-0.99,-0.61,1.162841348,5.291,-0.51,5.315522646,6.321,0,6.321,-1.03,-0.51,1.149347641
19/08/2020 05:30,6.05,-0.24,6.054758459,5.28,0,5.28,0.77,-0.24,0.806535802,6.02,0.01,6.020008306,5.28,0,5.28,0.74,0.01,0.740067564
19/08/2020 06:00,6.017,-0.88,6.081010525,9.467,0,9.467,-3.45,-0.88,3.560463453,5.977,-0.83,6.034354067,9.467,0,9.467,-3.49,-0.83,3.587338847
19/08/2020 06:30,6.6835,-1.08,6.770197357,9.6735,0,9.6735,-2.99,-1.08,3.179072192,6.6235,-1.02,6.70157834,9.6735,0,9.6735,-3.05,-1.02,3.216037935
19/08/2020 07:00,7.122,-1.15,7.214248679,9.272,0,9.272,-2.15,-1.15,2.438237068,7.062,-1.08,7.144105542,9.272,0,9.272,-2.21,-1.08,2.459776413
19/08/2020 07:30,7.9075,-1.94,8.141999524,10.3775,0,10.3775,-2.47,-1.94,3.140780158,7.8075,-1.13,7.888850122,10.3775,0,10.3775,-2.57,-1.13,2.807454363
19/08/2020 08:00,8.5375,-1.74,8.713007876,10.6275,0,10.6275,-2.09,-1.74,2.719503631,8.4575,-1.69,8.624697458,10.6275,0,10.6275,-2.17,-1.69,2.750454508
19/08/2020 08:30,8.932,-1.52,9.060409704,9.392,0,9.392,-0.46,-1.52,1.588080602,8.812,-1.48,8.935420751,9.392,0,9.392,-0.58,-1.48,1.589591142
19/08/2020 09:00,9.5345,-1.81,9.704781824,10.4145,0,10.4145,-0.88,-1.81,2.012585402,9.4845,-1.76,9.646415928,10.4145,0,10.4145,-0.93,-1.76,1.990602924
19/08/2020 09:30,10.09,-1.68,10.22890512,9.74,0,9.74,0.35,-1.68,1.716071094,10.01,-1.62,10.14024161,9.74,0,9.74,0.27,-1.62,1.642345883
19/08/2020 10:00,10.2205,-1.51,10.33144328,9.4005,0,9.4005,0.82,-1.51,1.718284028,10.2005,-1.46,10.30445536,9.4005,0,9.4005,0.8,-1.46,1.664812302
19/08/2020 10:30,9.293,-1.57,9.424688271,10.433,0,10.433,-1.14,-1.57,1.940231945,9.333,-1.52,9.455965789,10.433,0,10.433,-1.1,-1.52,1.876272901
19/08/2020 11:00,9.405,-2.08,9.6322596,13.295,0,13.295,-3.89,-2.08,4.411178981,9.465,-2.04,9.682346048,13.295,0,13.295,-3.83,-2.04,4.339412403
19/08/2020 11:30,9.269,-2.26,9.540543014,14.089,0,14.089,-4.82,-2.26,5.323532662,9.379,-2.23,9.640463734,14.089,0,14.089,-4.71,-2.23,5.211237857
19/08/2020 12:00,9.011,-2.21,9.278050496,14.021,0,14.021,-5.01,-2.21,5.475783049,9.111,-2.16,9.363542118,14.021,0,14.021,-4.91,-2.16,5.364112229
19/08/2020 12:30,8.915,-2.21,9.184842133,14.335,0,14.335,-5.42,-2.21,5.853246962,9.015,-2.16,9.270157766,14.335,0,14.335,-5.32,-2.16,5.741776729
19/08/2020 13:00,8.6505,-2.09,8.899396061,14.5805,0,14.5805,-5.93,-2.09,6.287527336,8.7605,-2.05,8.997158454,14.5805,0,14.5805,-5.82,-2.05,6.170486205
19/08/2020 13:30,8.3515,-1.83,8.549646323,13.7615,0,13.7615,-5.41,-1.83,5.711129485,8.4815,-1.79,8.668329842,13.7615,0,13.7615,-5.28,-1.79,5.575168159
19/08/2020 14:00,8.405,-1.73,8.581196012,12.895,0,12.895,-4.49,-1.73,4.811756436,8.465,-1.68,8.630099941,12.895,0,12.895,-4.43,-1.68,4.737858166
19/08/2020 14:30,8.31,-1.59,8.460744648,12.05,0,12.05,-3.74,-1.59,4.063951279,8.33,-1.53,8.469344721,12.05,0,12.05,-3.72,-1.53,4.022350059
19/08/2020 15:00,8.561,-1.48,8.687987166,10.861,0,10.861,-2.3,-1.48,2.735031993,8.601,-1.44,8.720711038,10.861,0,10.861,-2.26,-1.44,2.67977611
19/08/2020 15:30,8.086,-1.37,8.201237468,11.646,0,11.646,-3.56,-1.37,3.814511764,8.206,-1.33,8.31308222,11.646,0,11.646,-3.44,-1.33,3.688156721
19/08/2020 16:00,8.109,-1.23,8.201754751,10.609,0,10.609,-2.5,-1.23,2.786198126,8.089,-1.19,8.176063906,10.609,0,10.609,-2.52,-1.19,2.786844093
19/08/2020 16:30,9.0915,-0.63,9.11330194,6.1615,0,6.1615,2.93,-0.63,2.996965132,9.0615,-0.58,9.080043075,6.1615,0,6.1615,2.9,-0.58,2.957431318
19/08/2020 17:00,9.7575,-0.95,9.803637399,7.4775,0,7.4775,2.28,-0.95,2.47,9.6975,-0.89,9.738254785,7.4775,0,7.4775,2.22,-0.89,2.391756677
19/08/2020 17:30,10.405,-0.95,10.44827857,7.555,0,7.555,2.85,-0.95,3.004163777,10.315,-0.89,10.35332435,7.555,0,7.555,2.76,-0.89,2.899948275
19/08/2020 18:00,10.835,-1.12,10.89273267,8.265,0,8.265,2.57,-1.12,2.80344431,10.705,-1.03,10.75443746,8.265,0,8.265,2.44,-1.03,2.648490136
19/08/2020 18:30,11.037,-1.24,11.10643818,9.077,0,9.077,1.96,-1.24,2.319310242,10.807,-1.16,10.86907765,9.077,0,9.077,1.73,-1.16,2.082906623
19/08/2020 19:00,11.1075,-1.37,11.19166906,9.8875,0,9.8875,1.22,-1.37,1.834475402,11.0175,-1.28,11.09160522,9.8875,0,9.8875,1.13,-1.28,1.707424962
19/08/2020 19:30,11.1455,-1.56,11.25414458,10.8055,0,10.8055,0.34,-1.56,1.596621433,10.5655,-1.47,10.66727192,10.8055,0,10.8055,-0.24,-1.47,1.48946299
19/08/2020 20:00,10.6635,-1.71,10.7997376,11.5635,0,11.5635,-0.9,-1.71,1.93238195,10.4135,-1.62,10.5387562,11.5635,0,11.5635,-1.15,-1.62,1.986680649
19/08/2020 20:30,10.4205,-1.79,10.57312254,11.7405,0,11.7405,-1.32,-1.79,2.224072841,10.2105,-1.7,10.35105358,11.7405,0,11.7405,-1.53,-1.7,2.287116088
19/08/2020 21:00,10.1165,-1.87,10.28787987,12.1365,0,12.1365,-2.02,-1.87,2.752689594,9.8865,-1.8,10.04902395,12.1365,0,12.1365,-2.25,-1.8,2.881405907
19/08/2020 21:30,9.5865,-1.82,9.757734483,12.2065,0,12.2065,-2.62,-1.82,3.190109716,9.3765,-1.73,9.534760209,12.2065,0,12.2065,-2.83,-1.73,3.316896139
19/08/2020 22:00,8.955,-1.7,9.114934174,12.185,0,12.185,-3.23,-1.7,3.650054794,8.745,-1.6,8.890164509,12.185,0,12.185,-3.44,-1.6,3.793889824
19/08/2020 22:30,8.4285,-1.7,8.598233089,12.2785,0,12.2785,-3.85,-1.7,4.208622102,8.2485,-1.6,8.402246857,12.2785,0,12.2785,-4.03,-1.6,4.336000461
19/08/2020 23:00,7.7605,-1.55,7.913776611,12.1205,0,12.1205,-4.36,-1.55,4.627321039,7.5805,-1.47,7.721714852,12.1205,0,12.1205,-4.54,-1.47,4.772054065
19/08/2020 23:30,7.205,-1.2,7.304247052,11.255,0,11.255,-4.05,-1.2,4.224038352,7.055,-1.13,7.144923023,11.255,0,11.255,-4.2,-1.13,4.349356274
20/08/2020 00:00,6.6115,-2.12,6.94307801,10.1815,0,10.1815,-3.57,-2.12,4.152023603,6.4715,0.6,6.499254746,10.1815,0,10.1815,-3.71,0.6,3.758204358
20/08/2020 00:30,6.332,-0.72,6.372803465,9.782,0,9.782,-3.45,-0.72,3.524329724,6.212,-0.71,6.252443043,9.782,0,9.782,-3.57,-0.71,3.639917581
20/08/2020 01:00,6.0565,-0.57,6.08326329,9.4565,0,9.4565,-3.4,-0.57,3.447448332,5.9365,-0.53,5.960111765,9.4565,0,9.4565,-3.52,-0.53,3.559676952
20/08/2020 01:30,6.175,-0.57,6.20125189,7.545,0,7.545,-1.37,-0.57,1.483846353,6.095,-0.61,6.125448963,7.545,0,7.545,-1.45,-0.61,1.573086139
20/08/2020 02:00,6,-0.19,6.00300758,7.14,0,7.14,-1.14,-0.19,1.155724881,5.93,0.42,5.944854918,7.14,0,7.14,-1.21,0.42,1.28082005
20/08/2020 02:30,5.964,0.6,5.994105104,7.284,0,7.284,-1.32,0.6,1.449965517,5.864,0.57,5.891637803,7.284,0,7.284,-1.42,0.57,1.530130713
20/08/2020 03:00,5.8375,-0.51,5.859736022,7.3675,0,7.3675,-1.53,-0.51,1.612761607,5.7275,-0.31,5.735883214,7.3675,0,7.3675,-1.64,-0.31,1.669041641
20/08/2020 03:30,5.7545,-0.46,5.772856334,7.0145,0,7.0145,-1.26,-0.46,1.341342611,5.6645,-0.13,5.66599155,7.0145,0,7.0145,-1.35,-0.13,1.356244816
20/08/2020 04:00,5.678,-0.78,5.731324803,7.908,0,7.908,-2.23,-0.78,2.362477513,5.568,-0.71,5.61308507,7.908,0,7.908,-2.34,-0.71,2.445342512
20/08/2020 04:30,5.591,-0.5,5.613312836,8.331,0,8.331,-2.74,-0.5,2.785246847,5.491,0.63,5.527022797,8.331,0,8.331,-2.84,0.63,2.909037642
20/08/2020 05:00,5.676,-0.67,5.715406897,8.306,0,8.306,-2.63,-0.67,2.714000737,5.576,-0.71,5.621020904,8.306,0,8.306,-2.73,-0.71,2.820815485
20/08/2020 05:30,5.8155,-0.57,5.843367201,8.8455,0,8.8455,-3.03,-0.57,3.083147742,5.7155,-0.56,5.742868643,8.8455,0,8.8455,-3.13,-0.56,3.179701244
20/08/2020 06:00,6.003,-0.57,6.030000746,8.883,0,8.883,-2.88,-0.57,2.935864438,5.883,-0.56,5.909592964,8.883,0,8.883,-3,-0.56,3.05181913
20/08/2020 06:30,6.549,-0.74,6.590675307,8.799,0,8.799,-2.25,-0.74,2.368564966,6.429,-0.7,6.466996289,8.799,0,8.799,-2.37,-0.7,2.471214276
20/08/2020 07:00,7.142,-0.9,7.198483451,8.792,0,8.792,-1.65,-0.9,1.879494613,7.012,-0.82,7.059783566,8.792,0,8.792,-1.78,-0.82,1.959795908
20/08/2020 07:30,7.808,-2.03,8.067574852,9.938,0,9.938,-2.13,-2.03,2.942413975,7.638,-0.38,7.647446894,9.938,0,9.938,-2.3,-0.38,2.331179959
20/08/2020 08:00,8.3645,-1.57,8.510567563,10.2345,0,10.2345,-1.87,-1.57,2.44167975,8.2145,-1.02,8.277584808,10.2345,0,10.2345,-2.02,-1.02,2.26291847
20/08/2020 08:30,8.7985,-1.57,8.937477399,11.4585,0,11.4585,-2.66,-1.57,3.088769982,8.6985,-1.43,8.815259625,11.4585,0,11.4585,-2.76,-1.43,3.108456208
20/08/2020 09:00,9.245,-2,9.458859604,13.395,0,13.395,-4.15,-2,4.606788469,9.135,-1.92,9.334592921,13.395,0,13.395,-4.26,-1.92,4.672686593
20/08/2020 09:30,9.3255,-2.27,9.597804449,14.4055,0,14.4055,-5.08,-2.27,5.564108194,9.2255,-2.18,9.479570151,14.4055,0,14.4055,-5.18,-2.18,5.620035587
20/08/2020 10:00,9.2725,-2.5,9.603606419,15.3625,0,15.3625,-6.09,-2.5,6.58316793,9.1725,-2.42,9.486366863,15.3625,0,15.3625,-6.19,-2.42,6.646239538
20/08/2020 10:30,8.876,-2.5,9.221354347,15.736,0,15.736,-6.86,-2.5,7.301342342,8.766,-2.42,9.093907631,15.736,0,15.736,-6.97,-2.42,7.378163728
20/08/2020 11:00,8.714,-2.34,9.022715556,15.524,0,15.524,-6.81,-2.34,7.200812454,8.654,-2.61,9.039016318,15.524,0,15.524,-6.87,-2.61,7.349081575
20/08/2020 11:30,8.2555,-2.71,8.688922848,17.2655,0,17.2655,-9.01,-2.71,9.408729989,8.2955,-2.65,8.708491273,17.2655,0,17.2655,-8.97,-2.65,9.353256118
20/08/2020 12:00,8.242,-2.71,8.676097279,16.732,0,16.732,-8.49,-2.71,8.912025583,8.282,-2.65,8.695632467,16.732,0,16.732,-8.45,-2.65,8.855789067
20/08/2020 12:30,8.1875,-2.5,8.560674988,16.0375,0,16.0375,-7.85,-2.5,8.238476801,8.2675,-2.45,8.622879812,16.0375,0,16.0375,-7.77,-2.45,8.147109917
20/08/2020 13:00,8.2885,-2.26,8.591090283,14.6185,0,14.6185,-6.33,-2.26,6.721346591,8.3485,-2.19,8.630964735,14.6185,0,14.6185,-6.27,-2.19,6.641460683
20/08/2020 13:30,8.212,-2.26,8.517308495,14.632,0,14.632,-6.42,-2.26,6.806173668,8.272,-2.19,8.556990359,14.632,0,14.632,-6.36,-2.19,6.726492399
20/08/2020 14:00,8.0205,-2.26,8.332827866,14.6405,0,14.6405,-6.62,-2.26,6.995141171,8.0705,-2.23,8.372924832,14.6405,0,14.6405,-6.57,-2.23,6.938140961
20/08/2020 14:30,7.956,-2.33,8.290165016,15.126,0,15.126,-7.17,-2.33,7.539084825,7.916,-2.23,8.224108219,15.126,0,15.126,-7.21,-2.23,7.546986153
20/08/2020 15:00,8.325,-2.28,8.63157141,13.825,0,13.825,-5.5,-2.28,5.953855893,8.255,-2.23,8.550901999,13.825,0,13.825,-5.57,-2.23,5.999816664
20/08/2020 15:30,8.404,-2.28,8.707790535,13.684,0,13.684,-5.28,-2.28,5.751243344,8.344,-2.23,8.636853362,13.684,0,13.684,-5.34,-2.23,5.786924917
20/08/2020 16:00,8.5255,-2.11,8.782724535,13.6755,0,13.6755,-5.15,-2.11,5.565482908,8.4355,-2.04,8.678666963,13.6755,0,13.6755,-5.24,-2.04,5.623095233
20/08/2020 16:30,8.992,-1.97,9.205268274,13.502,0,13.502,-4.51,-1.97,4.921483516,8.902,-1.9,9.102505369,13.502,0,13.502,-4.6,-1.9,4.976946855
20/08/2020 17:00,9.4885,-1.97,9.69084786,13.6485,0,13.6485,-4.16,-1.97,4.602879534,9.3785,-1.9,9.569026191,13.6485,0,13.6485,-4.27,-1.9,4.673638839
20/08/2020 17:30,10.014,-1.93,10.19828888,13.364,0,13.364,-3.35,-1.93,3.866186752,9.854,-1.85,10.02615659,13.364,0,13.364,-3.51,-1.85,3.967694545
20/08/2020 18:00,10.319,-1.84,10.48176326,13.019,0,13.019,-2.7,-1.84,3.267353669,10.119,-1.75,10.26920937,13.019,0,13.019,-2.9,-1.75,3.387107911
20/08/2020 18:30,10.56,-1.68,10.69280132,12.15,0,12.15,-1.59,-1.68,2.313114783,10.32,-1.59,10.44176709,12.15,0,12.15,-1.83,-1.59,2.424252462
20/08/2020 19:00,10.6555,-1.76,10.79987408,12.0355,0,12.0355,-1.38,-1.76,2.236515146,10.4355,-1.68,10.56986567,12.0355,0,12.0355,-1.6,-1.68,2.32
20/08/2020 19:30,10.5535,-1.82,10.70928393,11.7835,0,11.7835,-1.23,-1.82,2.19665655,10.3335,-1.74,10.47897048,11.7835,0,11.7835,-1.45,-1.74,2.264972406
20/08/2020 20:00,10.3245,-1.77,10.47512292,11.7145,0,11.7145,-1.39,-1.77,2.250555487,10.0945,-1.69,10.23499049,11.7145,0,11.7145,-1.62,-1.69,2.341046774
20/08/2020 20:30,10.0855,-1.72,10.23111481,11.6955,0,11.6955,-1.61,-1.72,2.355949915,9.8555,-1.62,9.987756517,11.6955,0,11.6955,-1.84,-1.62,2.451530134
20/08/2020 21:00,9.806,-1.68,9.948871092,11.726,0,11.726,-1.92,-1.68,2.551234995,9.576,-1.59,9.707104409,11.726,0,11.726,-2.15,-1.59,2.674060583
20/08/2020 21:30,9.54,-1.57,9.66832457,11.66,0,11.66,-2.12,-1.57,2.638048521,9.32,-1.47,9.435215949,11.66,0,11.66,-2.34,-1.47,2.763421792
20/08/2020 22:00,9.032,-1.57,9.167438246,11.652,0,11.652,-2.62,-1.57,3.054390283,8.842,-1.47,8.963362316,11.652,0,11.652,-2.81,-1.47,3.171277345
20/08/2020 22:30,8.4835,-1.45,8.606524981,11.4535,0,11.4535,-2.97,-1.45,3.305056732,8.3035,-1.37,8.415759755,11.4535,0,11.4535,-3.15,-1.37,3.435025473
20/08/2020 23:00,7.7635,-1.29,7.86994487,11.2935,0,11.2935,-3.53,-1.29,3.758324095,7.6035,-1.2,7.697610814,11.2935,0,11.2935,-3.69,-1.2,3.880219066
20/08/2020 23:30,7.2285,-1.12,7.314753055,10.0285,0,10.0285,-2.8,-1.12,3.015692292,7.0885,-1.05,7.165844839,10.0285,0,10.0285,-2.94,-1.05,3.121874437
21/08/2020 00:00,6.676,-1.2,6.78299167,10.816,0,10.816,-4.14,-1.2,4.310406013,6.556,-0.98,6.628841226,10.816,0,10.816,-4.26,-0.98,4.371269838
21/08/2020 00:30,6.3045,-1.06,6.39298993,11.0945,0,11.0945,-4.79,-1.06,4.905884222,6.1945,-0.98,6.271541298,11.0945,0,11.0945,-4.9,-0.98,4.997039123
21/08/2020 01:00,6.1615,-1.15,6.267900944,11.2715,0,11.2715,-5.11,-1.15,5.237804884,6.0615,-1.08,6.156962096,11.2715,0,11.2715,-5.21,-1.08,5.320761224
21/08/2020 01:30,6.2555,-1.15,6.360328628,11.4355,0,11.4355,-5.18,-1.15,5.306119109,6.1455,-1.08,6.239677095,11.4355,0,11.4355,-5.29,-1.08,5.399120299
21/08/2020 02:00,6.168,-1.09,6.263571186,11.248,0,11.248,-5.08,-1.09,5.195623158,6.058,-1.01,6.141617377,11.248,0,11.248,-5.19,-1.01,5.287362291
21/08/2020 02:30,6.1995,-1.09,6.294592938,11.2795,0,11.2795,-5.08,-1.09,5.195623158,6.0895,-1.05,6.179361638,11.2795,0,11.2795,-5.19,-1.05,5.295148723
21/08/2020 03:00,5.989,-1.22,6.111998118,11.489,0,11.489,-5.5,-1.22,5.633684407,5.889,-1.15,6.000235079,11.489,0,11.489,-5.6,-1.15,5.716861027
21/08/2020 03:30,5.9675,-1.18,6.083046626,11.5375,0,11.5375,-5.57,-1.18,5.693619236,5.8775,-1.15,5.988948677,11.5375,0,11.5375,-5.66,-1.15,5.77564715
21/08/2020 04:00,5.817,-1.18,5.93547715,11.567,0,11.567,-5.75,-1.18,5.86982964,5.717,-1.08,5.818117307,11.567,0,11.567,-5.85,-1.08,5.948857033
21/08/2020 04:30,5.81,-1.18,5.928617039,11.31,0,11.31,-5.5,-1.18,5.625157776,5.7,-1.08,5.801413621,11.31,0,11.31,-5.61,-1.08,5.713011465
21/08/2020 05:00,5.7305,-1.09,5.833243545,11.2305,0,11.2305,-5.5,-1.09,5.606968878,5.6205,-1.01,5.710527143,11.2305,0,11.2305,-5.61,-1.01,5.700192979
21/08/2020 05:30,5.9275,-1.21,6.04974018,11.4275,0,11.4275,-5.5,-1.21,5.631527324,5.8175,-1.15,5.930076412,11.4275,0,11.4275,-5.61,-1.15,5.726656965
21/08/2020 06:00,6.061,-1.21,6.180600375,11.161,0,11.161,-5.1,-1.21,5.241574191,5.951,-1.15,6.061097343,11.161,0,11.161,-5.21,-1.15,5.335410012
21/08/2020 06:30,6.637,-1.44,6.791418777,11.007,0,11.007,-4.37,-1.44,4.601141163,6.527,-1.37,6.669230016,11.007,0,11.007,-4.48,-1.37,4.684794553
21/08/2020 07:00,7.1225,-1.57,7.293483821,11.0825,0,11.0825,-3.96,-1.57,4.25987089,6.9925,-1.49,7.149486433,11.0825,0,11.0825,-4.09,-1.49,4.352953021
21/08/2020 07:30,7.771,-1.87,7.9928306,11.151,0,11.151,-3.38,-1.87,3.862809858,7.631,-1.37,7.753003354,11.151,0,11.151,-3.52,-1.37,3.777207964
21/08/2020 08:00,8.399,-1.83,8.596051477,11.429,0,11.429,-3.03,-1.83,3.539745754,8.269,-1.74,8.450086449,11.429,0,11.429,-3.16,-1.74,3.607381322
21/08/2020 08:30,9.0915,-1.83,9.273848837,11.3215,0,11.3215,-2.23,-1.83,2.884753022,8.9215,-1.74,9.089596374,11.3215,0,11.3215,-2.4,-1.74,2.964388638
21/08/2020 09:00,9.6225,-1.88,9.80443299,11.2025,0,11.2025,-1.58,-1.88,2.455768719,9.4825,-1.78,9.648119312,11.2025,0,11.2025,-1.72,-1.78,2.475237362
21/08/2020 09:30,9.6165,-2.02,9.826366177,12.2465,0,12.2465,-2.63,-2.02,3.316217725,9.5465,-1.93,9.739638712,12.2465,0,12.2465,-2.7,-1.93,3.31887029
21/08/2020 10:00,9.4345,-2.27,9.703746197,13.7045,0,13.7045,-4.27,-2.27,4.835886682,9.5145,-2.17,9.758822175,13.7045,0,13.7045,-4.19,-2.17,4.718580295
21/08/2020 10:30,9.1795,-2.34,9.473057598,14.4395,0,14.4395,-5.26,-2.34,5.757013114,9.1995,-2.24,9.468283913,14.4395,0,14.4395,-5.24,-2.24,5.698701607
21/08/2020 11:00,9.3565,-2.28,9.630290351,13.0665,0,13.0665,-3.71,-2.28,4.354595274,9.3365,-2.18,9.587629126,13.0665,0,13.0665,-3.73,-2.18,4.320335635
21/08/2020 11:30,9.2515,-2.43,9.565309836,13.5715,0,13.5715,-4.32,-2.43,4.956541133,9.2615,-2.33,9.550093311,13.5715,0,13.5715,-4.31,-2.33,4.899489769
21/08/2020 12:00,9.1195,-4.14,10.01523241,13.1895,0,13.1895,-4.07,-4.14,5.805557682,9.1395,-0.33,9.145455716,13.1895,0,13.1895,-4.05,-0.33,4.063422203
21/08/2020 12:30,9.1695,-5.6,10.74428826,13.3995,0,13.3995,-4.23,-5.6,7.018041037,9.1795,1.16,9.252503459,13.3995,0,13.3995,-4.22,1.16,4.376528304
21/08/2020 13:00,8.68,-3.08,9.210255154,14.66,0,14.66,-5.98,-3.08,6.726574165,8.92,-1.51,9.046905548,14.66,0,14.66,-5.74,-1.51,5.935292748
21/08/2020 13:30,8.3345,-2.35,8.659468243,15.5345,0,15.5345,-7.2,-2.35,7.573803536,8.5445,-2.28,8.843465398,15.5345,0,15.5345,-6.99,-2.28,7.352448572
21/08/2020 14:00,8.117,-2.35,8.450336621,15.027,0,15.027,-6.91,-2.35,7.298671112,8.367,-2.28,8.672086773,15.027,0,15.027,-6.66,-2.28,7.039460207
21/08/2020 14:30,8.096,-2.09,8.361418301,14.266,0,14.266,-6.17,-2.09,6.514368734,8.146,-2.01,8.3903168,14.266,0,14.266,-6.12,-2.01,6.441622466
21/08/2020 15:00,7.738,-2.17,8.036513174,15.918,0,15.918,-8.18,-2.17,8.462936842,8.078,-2.1,8.346501303,15.918,0,15.918,-7.84,-2.1,8.116378503
21/08/2020 15:30,7.897,-2.05,8.158744327,14.617,0,14.617,-6.72,-2.05,7.025731279,8.077,-1.98,8.316148688,14.617,0,14.617,-6.54,-1.98,6.833154469
21/08/2020 16:00,8.4775,-1.69,8.644310629,12.3975,0,12.3975,-3.92,-1.69,4.268782028,8.6475,-1.62,8.797934772,12.3975,0,12.3975,-3.75,-1.62,4.08496022
21/08/2020 16:30,8.5455,-1.77,8.726882046,14.3655,0,14.3655,-5.82,-1.77,6.083198172,8.5655,-1.69,8.73062943,14.3655,0,14.3655,-5.8,-1.69,6.041200212
21/08/2020 17:00,8.96,-1.77,9.133153891,14.01,0,14.01,-5.05,-1.77,5.351205472,9.06,-1.69,9.21627365,14.01,0,14.01,-4.95,-1.69,5.230544905
21/08/2020 17:30,9.4855,-1.38,9.585359161,12.4755,0,12.4755,-2.99,-1.38,3.293098845,9.5555,-1.31,9.644878447,12.4755,0,12.4755,-2.92,-1.31,3.200390601
21/08/2020 18:00,9.6845,-1.58,9.812539949,13.2345,0,13.2345,-3.55,-1.58,3.885730305,9.6445,-1.49,9.758917986,13.2345,0,13.2345,-3.59,-1.49,3.886926807
21/08/2020 18:30,9.809,-1.47,9.918537241,12.599,0,12.599,-2.79,-1.47,3.153569406,9.709,-1.39,9.807995769,12.599,0,12.599,-2.89,-1.39,3.206898813
21/08/2020 19:00,9.976,-1.47,10.08372332,11.516,0,11.516,-1.54,-1.47,2.128966886,9.836,-1.39,9.933730216,11.516,0,11.516,-1.68,-1.39,2.180481598
21/08/2020 19:30,9.937,-1.39,10.03374651,10.697,0,10.697,-0.76,-1.39,1.58420327,9.857,-1.29,9.941053717,10.697,0,10.697,-0.84,-1.29,1.539382993
21/08/2020 20:00,9.7695,-1.39,9.867888845,10.5695,0,10.5695,-0.8,-1.39,1.603776792,9.6495,-1.29,9.73534541,10.5695,0,10.5695,-0.92,-1.29,1.584455743
21/08/2020 20:30,9.413,-1.26,9.496955775,10.053,0,10.053,-0.64,-1.26,1.413223266,9.363,-1.18,9.437063579,10.053,0,10.053,-0.69,-1.18,1.366930869
21/08/2020 21:00,9.906,-1,9.956346519,9.076,0,9.076,0.83,-1,1.299576854,9.686,-0.93,9.730544486,9.076,0,9.076,0.61,-0.93,1.112205017
21/08/2020 21:30,9.392,-0.69,9.417311931,7.772,0,7.772,1.62,-0.69,1.760823671,9.252,-0.64,9.274109337,7.772,0,7.772,1.48,-0.64,1.61245155
21/08/2020 22:00,8.5945,-0.9,8.641494677,9.2545,0,9.2545,-0.66,-0.9,1.116064514,8.5045,-0.83,8.5449061,9.2545,0,9.2545,-0.75,-0.83,1.118659913
21/08/2020 22:30,8.7495,-0.7,8.777456935,7.7595,0,7.7595,0.99,-0.7,1.212476804,8.5395,-0.68,8.566531401,7.7595,0,7.7595,0.78,-0.68,1.034794666
21/08/2020 23:00,7.692,-0.55,7.711638218,6.172,0,6.172,1.52,-0.55,1.61644672,7.622,-0.26,7.626433242,6.172,0,6.172,1.45,-0.26,1.473125928
21/08/2020 23:30,7.2275,-0.51,7.24547143,7.0375,0,7.0375,0.19,-0.51,0.544242593,6.9475,-0.18,6.949831383,7.0375,0,7.0375,-0.09,-0.18,0.201246118
22/08/2020 00:00,6.3525,-0.61,6.381720477,6.9325,0,6.9325,-0.58,-0.61,0.84172442,6.2825,-0.47,6.300056051,6.9325,0,6.9325,-0.65,-0.47,0.802122185
22/08/2020 00:30,6.1975,-0.5,6.217636709,6.2875,0,6.2875,-0.09,-0.5,0.508035432,5.9875,0.1,5.988335015,6.2875,0,6.2875,-0.3,0.1,0.316227766
22/08/2020 01:00,6.1655,0.38,6.177199224,5.3955,0,5.3955,0.77,0.38,0.858661749,6.1355,0.58,6.162853256,5.3955,0,5.3955,0.74,0.58,0.940212742
22/08/2020 01:30,6.4865,0.63,6.517022499,5.7165,0,5.7165,0.77,0.63,0.994886928,6.4565,0.66,6.49014578,5.7165,0,5.7165,0.74,0.66,0.99156442
22/08/2020 02:00,6.206,0.63,6.237895158,5.066,0,5.066,1.14,0.63,1.302497601,6.146,0.7,6.18573488,5.066,0,5.066,1.08,0.7,1.287012043
22/08/2020 02:30,6.0545,-0.11,6.055499174,6.1345,0,6.1345,-0.08,-0.11,0.136014705,5.8545,0.36,5.865557966,6.1345,0,6.1345,-0.28,0.36,0.45607017
22/08/2020 03:00,6.127,0.62,6.158289454,5.527,0,5.527,0.6,0.62,0.862786184,6.107,0.65,6.141494036,5.527,0,5.527,0.58,0.65,0.871148667
22/08/2020 03:30,5.633,-0.21,5.636913074,6.273,0,6.273,-0.64,-0.21,0.673572565,5.533,0.59,5.564367799,6.273,0,6.273,-0.74,0.59,0.946414286
22/08/2020 04:00,5.68,-0.6,5.711602227,6.83,0,6.83,-1.15,-0.6,1.297112177,5.63,-0.52,5.653963212,6.83,0,6.83,-1.2,-0.52,1.307822618
22/08/2020 04:30,5.351,-0.55,5.379191482,6.451,0,6.451,-1.1,-0.55,1.229837388,5.251,-0.27,5.257936953,6.451,0,6.451,-1.2,-0.27,1.23
22/08/2020 05:00,5.7965,0.62,5.829563641,4.8865,0,4.8865,0.91,0.62,1.101135777,5.7765,0.58,5.805544957,4.8865,0,4.8865,0.89,0.58,1.062308806
22/08/2020 05:30,5.4725,0.62,5.507509079,6.3525,0,6.3525,-0.88,0.62,1.076475731,5.3125,0.66,5.353340663,6.3525,0,6.3525,-1.04,0.66,1.231746727
22/08/2020 06:00,5.886,0.41,5.900262367,5.756,0,5.756,0.13,0.41,0.430116263,5.726,0.56,5.753318694,5.756,0,5.756,-0.03,0.56,0.560802996
22/08/2020 06:30,6.2785,0.53,6.300830283,4.6885,0,4.6885,1.59,0.53,1.67600716,6.1985,0.65,6.232487645,4.6885,0,4.6885,1.51,0.65,1.643958637
22/08/2020 07:00,6.489,0.61,6.517608534,4.099,0,4.099,2.39,0.61,2.466617117,6.409,0.65,6.441877133,4.099,0,4.099,2.31,0.65,2.399708316
22/08/2020 07:30,7.2655,-0.32,7.272543589,5.2955,0,5.2955,1.97,-0.32,1.995820633,7.1555,0.04,7.155611801,5.2955,0,5.2955,1.86,0.04,1.860430058
22/08/2020 08:00,7.646,-0.55,7.665756062,5.736,0,5.736,1.91,-0.55,1.987611632,7.596,-0.31,7.602323066,5.736,0,5.736,1.86,-0.31,1.885656384
22/08/2020 08:30,8.556,-0.55,8.573659429,7.136,0,7.136,1.42,-0.55,1.522793486,8.536,-0.51,8.551221901,7.136,0,7.136,1.4,-0.51,1.49
22/08/2020 09:00,8.065,-0.79,8.103599509,9.395,0,9.395,-1.33,-0.79,1.546932448,8.085,-0.75,8.119712125,9.395,0,9.395,-1.31,-0.75,1.50950323
22/08/2020 09:30,8.8335,-1.13,8.905482707,11.0835,0,11.0835,-2.25,-1.13,2.517816514,8.8135,-1.04,8.874648289,11.0835,0,11.0835,-2.27,-1.04,2.496898076
22/08/2020 10:00,8.5205,-1.05,8.58495313,12.5005,0,12.5005,-3.98,-1.05,4.116175409,8.5905,-0.97,8.645090529,12.5005,0,12.5005,-3.91,-0.97,4.028523303
22/08/2020 10:30,8.4055,-1.05,8.470828192,12.5855,0,12.5855,-4.18,-1.05,4.309860787,8.5755,-0.97,8.630185412,12.5855,0,12.5855,-4.01,-0.97,4.125651464
22/08/2020 11:00,8.095,-1.2,8.183460454,13.755,0,13.755,-5.66,-1.2,5.785810228,8.205,-1.13,8.2824468,13.755,0,13.755,-5.55,-1.13,5.663867936
22/08/2020 11:30,7.896,-1.44,8.026232989,14.546,0,14.546,-6.65,-1.44,6.80412375,7.936,-1.35,8.050005963,14.546,0,14.546,-6.61,-1.35,6.746450919
22/08/2020 12:00,7.9855,-1.44,8.114296658,13.9855,0,13.9855,-6,-1.44,6.170380863,8.1255,-1.39,8.243533845,13.9855,0,13.9855,-5.86,-1.39,6.022599107
22/08/2020 12:30,7.5545,-1.78,7.761370385,16.1245,0,16.1245,-8.57,-1.78,8.752902376,7.8845,-1.71,8.06780269,16.1245,0,16.1245,-8.24,-1.71,8.415562964
22/08/2020 13:00,7.246,-1.88,7.485914507,16.966,0,16.966,-9.72,-1.88,9.900141413,7.666,-1.81,7.876779545,16.966,0,16.966,-9.3,-1.81,9.474497348
22/08/2020 13:30,7.117,-1.72,7.321891081,16.537,0,16.537,-9.42,-1.72,9.57574018,7.467,-1.64,7.644978025,16.537,0,16.537,-9.07,-1.64,9.217076543
22/08/2020 14:00,7.2345,-1.66,7.422505658,15.7445,0,15.7445,-8.51,-1.66,8.670392148,7.4745,-1.59,7.641743927,15.7445,0,15.7445,-8.27,-1.59,8.421460681
22/08/2020 14:30,6.863,-1.93,7.129212369,17.573,0,17.573,-10.71,-1.93,10.8825089,7.133,-1.87,7.374048345,17.573,0,17.573,-10.44,-1.87,10.60615387
22/08/2020 15:00,6.702,-1.7,6.914246452,16.782,0,16.782,-10.08,-1.7,10.22234807,7.122,-1.64,7.3083845,16.782,0,16.782,-9.66,-1.64,9.798224329
22/08/2020 15:30,7.0725,-1.48,7.225694171,15.3225,0,15.3225,-8.25,-1.48,8.381700305,7.3825,-1.42,7.517825899,15.3225,0,15.3225,-7.94,-1.42,8.065977932
22/08/2020 16:00,7.351,-1.36,7.475747521,13.971,0,13.971,-6.62,-1.36,6.758254212,7.531,-1.3,7.642379276,13.971,0,13.971,-6.44,-1.3,6.569901065
22/08/2020 16:30,7.5705,-1.65,7.748223684,15.2405,0,15.2405,-7.67,-1.65,7.845470031,7.9005,-1.59,8.05890813,15.2405,0,15.2405,-7.34,-1.59,7.510239677
22/08/2020 17:00,8.24,-1.3,8.341918245,13.43,0,13.43,-5.19,-1.3,5.350336438,8.49,-1.23,8.578636255,13.43,0,13.43,-4.94,-1.23,5.09082508
22/08/2020 17:30,8.5845,-1.25,8.675029697,13.6845,0,13.6845,-5.1,-1.25,5.250952295,8.8045,-1.18,8.883221277,13.6845,0,13.6845,-4.88,-1.18,5.02063741
22/08/2020 18:00,9.3335,-1.19,9.409055332,11.8535,0,11.8535,-2.52,-1.19,2.786844093,9.3535,-1.11,9.419132776,11.8535,0,11.8535,-2.5,-1.11,2.735342757
22/08/2020 18:30,9.4345,-1.13,9.50193087,11.0245,0,11.0245,-1.59,-1.13,1.95064092,9.3745,-1.04,9.432011994,11.0245,0,11.0245,-1.65,-1.04,1.950410213
22/08/2020 19:00,9.745,-0.91,9.787396232,9.705,0,9.705,0.04,-0.91,0.910878697,9.615,-0.82,9.649902849,9.705,0,9.705,-0.09,-0.82,0.824924239
22/08/2020 19:30,10.2305,-0.91,10.27089238,8.6905,0,8.6905,1.54,-0.91,1.788770527,10.0805,-0.82,10.11379653,8.6905,0,8.6905,1.39,-0.82,1.613846337
22/08/2020 20:00,9.9185,-0.78,9.949122687,7.9985,0,7.9985,1.92,-0.78,2.072389925,9.7385,-0.68,9.762211955,7.9985,0,7.9985,1.74,-0.68,1.868154169
22/08/2020 20:30,9.7335,-0.69,9.757926124,7.2035,0,7.2035,2.53,-0.69,2.622403478,9.5435,-0.62,9.563618157,7.2035,0,7.2035,2.34,-0.62,2.420743687
22/08/2020 21:00,9.6675,-0.75,9.696548677,7.7475,0,7.7475,1.92,-0.75,2.061286006,9.5175,-0.68,9.541761171,7.7475,0,7.7475,1.77,-0.68,1.896127633
22/08/2020 21:30,9.3895,-0.68,9.414091047,7.4695,0,7.4695,1.92,-0.68,2.036860329,9.2395,-0.62,9.260278627,7.4695,0,7.4695,1.77,-0.62,1.875446613
22/08/2020 22:00,8.7935,-0.57,8.811954508,7.4235,0,7.4235,1.37,-0.57,1.483846353,8.6435,-0.52,8.659127684,7.4235,0,7.4235,1.22,-0.52,1.326197572
22/08/2020 22:30,8.4065,-0.53,8.42319074,7.2265,0,7.2265,1.18,-0.53,1.293560977,8.3265,-0.63,8.350299531,7.2265,0,7.2265,1.1,-0.63,1.267635594
22/08/2020 23:00,7.636,-0.57,7.657244674,7.766,0,7.766,-0.13,-0.57,0.584636639,7.366,-0.58,7.388799361,7.766,0,7.766,-0.4,-0.58,0.704556598
22/08/2020 23:30,6.762,-1.76,6.987291607,7.622,0,7.622,-0.86,-1.76,1.958877229,6.592,1.65,6.795363419,7.622,0,7.622,-1.03,1.65,1.945096399
23/08/2020 00:00,6.4235,-3.34,7.239955266,7.2835,0,7.2835,-0.86,-3.34,3.448941867,6.3535,3.07,7.056334902,7.2835,0,7.2835,-0.93,3.07,3.207771812
23/08/2020 00:30,5.83,0.13,5.83144922,6.83,0,6.83,-1,0.13,1.008414597,5.78,0.49,5.800732712,6.83,0,6.83,-1.05,0.49,1.158706175
23/08/2020 01:00,6.305,0.66,6.339449897,5.535,0,5.535,0.77,0.66,1.01414989,6.205,0.59,6.232986844,5.535,0,5.535,0.67,0.59,0.892748565
23/08/2020 01:30,6.465,0.66,6.498601773,5.645,0,5.645,0.82,0.66,1.052615789,6.425,0.65,6.457795677,5.645,0,5.645,0.78,0.65,1.015332458
23/08/2020 02:00,6.27,0.58,6.296769013,5.69,0,5.69,0.58,0.58,0.820243866,6.17,0.65,6.204143777,5.69,0,5.69,0.48,0.65,0.808022277
23/08/2020 02:30,5.9065,0.66,5.943260237,5.9065,0,5.9065,0,0.66,0.66,5.7965,0.65,5.832830552,5.9065,0,5.9065,-0.11,0.65,0.659241989
23/08/2020 03:00,5.301,0.57,5.33155709,6.161,0,6.161,-0.86,0.57,1.031746093,5.251,0.65,5.29107749,6.161,0,6.161,-0.91,0.65,1.118302285
23/08/2020 03:30,5.722,0.64,5.757680436,5.652,0,5.652,0.07,0.64,0.643816744,5.612,0.65,5.649517148,5.652,0,5.652,-0.04,0.65,0.651229606
23/08/2020 04:00,5.5485,0.68,5.590013618,5.5285,0,5.5285,0.02,0.68,0.680294054,5.4085,0.7,5.453610937,5.5285,0,5.5285,-0.12,0.7,0.710211236
23/08/2020 04:30,5.853,0.68,5.892368709,5.083,0,5.083,0.77,0.68,1.027277957,5.813,0.56,5.839911729,5.083,0,5.083,0.73,0.56,0.920054346
23/08/2020 05:00,5.578,0.55,5.605049866,4.458,0,4.458,1.12,0.55,1.247757989,5.538,0.56,5.566241461,4.458,0,4.458,1.08,0.56,1.216552506
23/08/2020 05:30,5.7825,0.59,5.812521505,5.1925,0,5.1925,0.59,0.59,0.834386002,5.6725,0.56,5.700075109,5.1925,0,5.1925,0.48,0.56,0.737563557
23/08/2020 06:00,5.88,0.65,5.915817779,5.37,0,5.37,0.51,0.65,0.826196103,5.75,0.56,5.777205207,5.37,0,5.37,0.38,0.56,0.676756973
23/08/2020 06:30,5.974,0.65,6.009257525,4.714,0,4.714,1.26,0.65,1.417779955,5.914,0.56,5.940454191,4.714,0,4.714,1.2,0.56,1.324235629
23/08/2020 07:00,6.3545,0.57,6.380013342,4.5845,0,4.5845,1.77,0.57,1.859516066,6.2645,0.56,6.289480126,4.5845,0,4.5845,1.68,0.56,1.77087549
23/08/2020 07:30,6.729,0.57,6.753098622,5.439,0,5.439,1.29,0.57,1.410319113,6.679,0.66,6.711530451,5.439,0,5.439,1.24,0.66,1.404706375
23/08/2020 08:00,7.147,0.68,7.179276356,4.557,0,4.557,2.59,0.68,2.67777893,7.087,0.66,7.11766598,4.557,0,4.557,2.53,0.66,2.614670151
23/08/2020 08:30,7.8125,0.62,7.837062986,4.8025,0,4.8025,3.01,0.62,3.073190525,7.7825,0.66,7.810435727,4.8025,0,4.8025,2.98,0.66,3.052212312
23/08/2020 09:00,8.197,0.07,8.197298884,5.137,0,5.137,3.06,0.07,3.060800549,8.207,0.47,8.220447007,5.137,0,5.137,3.07,0.47,3.105768826
23/08/2020 09:30,8.7775,1.4,8.88844791,5.8375,0,5.8375,2.94,1.4,3.256316938,8.8275,-2.51,9.177410106,5.8375,0,5.8375,2.99,-2.51,3.903869875
23/08/2020 10:00,8.815,-0.64,8.838202589,6.155,0,6.155,2.66,-0.64,2.735909355,8.935,-0.59,8.954458387,6.155,0,6.155,2.78,-0.59,2.841918366
23/08/2020 10:30,9.0275,-0.52,9.042464059,8.2875,0,8.2875,0.74,-0.52,0.904433524,9.1375,-0.5,9.151169666,8.2875,0,8.2875,0.85,-0.5,0.986154146
23/08/2020 11:00,9.424,-0.69,9.449226212,7.494,0,7.494,1.93,-0.69,2.049634114,9.794,-0.64,9.814888486,7.494,0,7.494,2.3,-0.64,2.387383505
23/08/2020 11:30,8.319,-0.56,8.337827115,7.769,0,7.769,0.55,-0.56,0.784920378,8.799,-0.51,8.813767696,7.769,0,7.769,1.03,-0.51,1.149347641
23/08/2020 12:00,7.7095,-0.56,7.729811786,9.3195,0,9.3195,-1.61,-0.56,1.704611393,7.8995,-0.56,7.919324482,9.3195,0,9.3195,-1.42,-0.56,1.526433752
23/08/2020 12:30,7.856,-0.71,7.888018509,11.686,0,11.686,-3.83,-0.71,3.895253522,8.076,-0.67,8.103744567,11.686,0,11.686,-3.61,-0.67,3.671648131
23/08/2020 13:00,7.689,-0.66,7.717274195,11.139,0,11.139,-3.45,-0.66,3.512563167,7.919,-0.61,7.94245938,11.139,0,11.139,-3.22,-0.61,3.277270206
23/08/2020 13:30,7.3505,-0.73,7.386660291,11.6005,0,11.6005,-4.25,-0.73,4.312238398,7.8005,-0.68,7.83008303,11.6005,0,11.6005,-3.8,-0.68,3.860362677
23/08/2020 14:00,7.153,-0.73,7.190153614,11.633,0,11.633,-4.48,-0.73,4.539085811,7.543,-0.68,7.573588911,11.633,0,11.633,-4.09,-0.68,4.146142786
23/08/2020 14:30,7.592,-0.66,7.620634094,8.302,0,8.302,-0.71,-0.66,0.969381246,7.892,-0.64,7.917907804,8.302,0,8.302,-0.41,-0.64,0.760065787
23/08/2020 15:00,7.056,-0.62,7.083186853,8.306,0,8.306,-1.25,-0.62,1.395313585,7.686,-0.55,7.705653509,8.306,0,8.306,-0.62,-0.55,0.828794305
23/08/2020 15:30,7.01,-0.67,7.041945754,11.38,0,11.38,-4.37,-0.67,4.421063221,7.45,-0.66,7.479177762,11.38,0,11.38,-3.93,-0.66,3.985034504
23/08/2020 16:00,7.3835,-0.61,7.408655225,9.6535,0,9.6535,-2.27,-0.61,2.350531855,7.6535,-0.58,7.675445411,9.6535,0,9.6535,-2,-0.58,2.082402459
23/08/2020 16:30,7.953,-0.61,7.976359383,8.943,0,8.943,-0.99,-0.61,1.162841348,8.463,-0.58,8.482851466,8.943,0,8.943,-0.48,-0.58,0.752861209
23/08/2020 17:00,8.611,-0.52,8.62668656,8.731,0,8.731,-0.12,-0.52,0.533666563,8.941,-0.54,8.957292057,8.731,0,8.731,0.21,-0.54,0.579396237
23/08/2020 17:30,9.4515,-0.58,9.469279394,8.7215,0,8.7215,0.73,-0.58,0.93236259,9.6415,-0.6,9.660151254,8.7215,0,8.7215,0.92,-0.6,1.098362417
23/08/2020 18:00,9.78,-0.53,9.794350412,7.26,0,7.26,2.52,-0.53,2.575131065,9.73,-0.71,9.755870028,7.26,0,7.26,2.47,-0.71,2.570019455
23/08/2020 18:30,10.1295,-0.57,10.14552464,5.2895,0,5.2895,4.84,-0.57,4.873448471,10.0095,-0.49,10.02148643,5.2895,0,5.2895,4.72,-0.49,4.745366161
23/08/2020 19:00,10.223,-0.61,10.24118299,4.043,0,4.043,6.18,-0.61,6.210032206,10.103,-0.39,10.11052466,4.043,0,4.043,6.06,-0.39,6.072536538
23/08/2020 19:30,10.115,-0.61,10.13337678,3.655,0,3.655,6.46,-0.61,6.488736395,9.945,-0.5,9.957561197,3.655,0,3.655,6.29,-0.5,6.309841519
23/08/2020 20:00,9.997,-0.61,10.01559329,2.337,0,2.337,7.66,-0.61,7.684250126,9.817,-0.5,9.829724767,2.337,0,2.337,7.48,-0.5,7.496692604
23/08/2020 20:30,9.933,-0.54,9.947667516,2.413,0,2.413,7.52,-0.54,7.539363368,9.733,-0.38,9.740415238,2.413,0,2.413,7.32,-0.38,7.329856752
23/08/2020 21:00,9.825,-0.41,9.833550986,1.505,0,1.505,8.32,-0.41,8.330096038,9.615,0.37,9.622116451,1.505,0,1.505,8.11,0.37,8.11843581
23/08/2020 21:30,9.385,0.58,9.402905136,1.885,0,1.885,7.5,0.58,7.522393236,9.205,0.64,9.227221955,1.885,0,1.885,7.32,0.64,7.347924877
23/08/2020 22:00,8.749,0.58,8.768203978,2.569,0,2.569,6.18,0.58,6.207157159,8.579,0.64,8.602839124,2.569,0,2.569,6.01,0.64,6.043980476
23/08/2020 22:30,8.124,1.74,8.308247469,2.644,0,2.644,5.48,1.74,5.749608682,7.994,-0.29,7.999258466,2.644,0,2.644,5.35,-0.29,5.357854048
23/08/2020 23:00,7.4965,0.53,7.515212056,2.1265,0,2.1265,5.37,0.53,5.396091178,7.3765,0.53,7.395515685,2.1265,0,2.1265,5.25,0.53,5.276684565
23/08/2020 23:30,6.9265,0.53,6.946747602,3.0065,0,3.0065,3.92,0.53,3.955666821,6.8265,0.53,6.847043322,3.0065,0,3.0065,3.82,0.53,3.85659176
24/08/2020 00:00,6.3365,0.53,6.358626601,2.3265,0,2.3265,4.01,0.53,4.044873298,6.2565,0.62,6.287145,2.3265,0,2.3265,3.93,0.62,3.978605283
24/08/2020 00:30,6.143,0.6,6.172232092,2.033,0,2.033,4.11,0.6,4.153564734,6.073,0.62,6.104566242,2.033,0,2.033,4.04,0.62,4.087297396
24/08/2020 01:00,5.9605,0.66,5.996929235,1.9905,0,1.9905,3.97,0.66,4.024487545,5.8805,0.69,5.920842867,1.9905,0,1.9905,3.89,0.69,3.950721453
24/08/2020 01:30,6.081,0.66,6.116711617,2.111,0,2.111,3.97,0.66,4.024487545,6.001,0.73,6.045237878,2.111,0,2.111,3.89,0.73,3.957903485
24/08/2020 02:00,6.065,0.73,6.108774427,1.165,0,1.165,4.9,0.73,4.954079127,5.975,0.73,6.01942896,1.165,0,1.165,4.81,0.73,4.86507965
24/08/2020 02:30,6.045,0.73,6.088918213,0.795,0,0.795,5.25,0.73,5.300509409,5.955,0.77,6.004575339,0.795,0,0.795,5.16,0.77,5.217135229
24/08/2020 03:00,5.8785,0.68,5.917699067,1.6585,0,1.6585,4.22,0.68,4.274435635,5.7985,0.73,5.844270891,1.6585,0,1.6585,4.14,0.73,4.203867267
24/08/2020 03:30,5.7885,0.68,5.828304406,1.6785,0,1.6785,4.11,0.68,4.165873258,5.7185,0.73,5.764906092,1.6785,0,1.6785,4.04,0.73,4.105423242
24/08/2020 04:00,5.683,0.68,5.723538154,1.703,0,1.703,3.98,0.68,4.037672597,5.623,0.77,5.675476103,1.703,0,1.703,3.92,0.77,3.994909261
24/08/2020 04:30,5.8535,0.46,5.871546836,5.1435,0,5.1435,0.71,0.46,0.845990544,5.7835,0.51,5.805942839,5.1435,0,5.1435,0.64,0.51,0.818352003
24/08/2020 05:00,5.1195,-0.44,5.138373308,6.2095,0,6.2095,-1.09,-0.44,1.175457358,4.9895,0.22,4.99434783,6.2095,0,6.2095,-1.22,0.22,1.239677377
24/08/2020 05:30,5.868,0.66,5.904999915,5.048,0,5.048,0.82,0.66,1.052615789,5.798,0.69,5.838912913,5.048,0,5.048,0.75,0.69,1.019117265
24/08/2020 06:00,6.0995,0.66,6.135103931,4.9695,0,4.9695,1.13,0.66,1.308625233,6.0695,0.57,6.096206218,4.9695,0,4.9695,1.1,0.57,1.238910812
24/08/2020 06:30,6.4325,0.11,6.433440468,4.3725,0,4.3725,2.06,0.11,2.062934803,6.3325,0.57,6.358101623,4.3725,0,4.3725,1.96,0.57,2.041200627
24/08/2020 07:00,6.9415,0.42,6.95419458,3.7515,0,3.7515,3.19,0.42,3.217530109,6.8315,0.62,6.859576682,3.7515,0,3.7515,3.08,0.62,3.141782933
24/08/2020 07:30,7.6315,0.16,7.633177074,2.8115,0,2.8115,4.82,0.16,4.822654871,7.5115,0.45,7.524967259,2.8115,0,2.8115,4.7,0.45,4.721493408
24/08/2020 08:00,8.2755,-0.49,8.289993984,2.1955,0,2.1955,6.08,-0.49,6.099713108,8.1555,-0.03,8.155555177,2.1955,0,2.1955,5.96,-0.03,5.960075503
24/08/2020 08:30,9.0065,0.11,9.007171712,1.7365,0,1.7365,7.27,0.11,7.270832139,8.8565,0.33,8.862645894,1.7365,0,1.7365,7.12,0.33,7.127643369
24/08/2020 09:00,9.661,1.89,9.844136377,1.611,0,1.611,8.05,1.89,8.268893517,9.731,-2.75,10.11211457,1.611,0,1.611,8.12,-2.75,8.573033302
24/08/2020 09:30,9.7975,-0.53,9.811824818,2.4675,0,2.4675,7.33,-0.53,7.349136004,9.8075,-0.52,9.821275694,2.4675,0,2.4675,7.34,-0.52,7.358396564
24/08/2020 10:00,10.0095,-0.58,10.02628995,2.6095,0,2.6095,7.4,-0.58,7.422694928,9.9495,-0.52,9.963079356,2.6095,0,2.6095,7.34,-0.52,7.358396564
24/08/2020 10:30,9.649,-0.66,9.671545947,4.019,0,4.019,5.63,-0.66,5.668553607,9.619,-0.58,9.63647036,4.019,0,4.019,5.6,-0.58,5.629955595
24/08/2020 11:00,9.426,-0.66,9.44907805,4.076,0,4.076,5.35,-0.66,5.390556558,9.476,-0.58,9.493733512,4.076,0,4.076,5.4,-0.58,5.431058829
24/08/2020 11:30,8.898,-0.53,8.91377047,5.018,0,5.018,3.88,-0.53,3.916031154,8.938,-0.58,8.956798758,5.018,0,5.018,3.92,-0.58,3.962675864
24/08/2020 12:00,8.77,-0.58,8.789158094,4.64,0,4.64,4.13,-0.58,4.170527545,8.75,-0.58,8.769201788,4.64,0,4.64,4.11,-0.58,4.150722829
24/08/2020 12:30,8.98,-0.71,9.008024201,3.67,0,3.67,5.31,-0.71,5.357256761,8.9,-0.69,8.92670712,3.67,0,3.67,5.23,-0.69,5.275319896
24/08/2020 13:00,8.785,-0.6,8.805465632,4.075,0,4.075,4.71,-0.6,4.748062763,8.765,-0.61,8.786200829,4.075,0,4.075,4.69,-0.61,4.729503145
24/08/2020 13:30,8.936,-0.6,8.956120589,3.476,0,3.476,5.46,-0.6,5.492868103,8.966,-0.61,8.986726657,3.476,0,3.476,5.49,-0.61,5.523784934
24/08/2020 14:00,8.846,-0.6,8.866324831,4.746,0,4.746,4.1,-0.6,4.143669871,8.856,-0.61,8.876983497,4.746,0,4.746,4.11,-0.61,4.155021059
24/08/2020 14:30,8.607,-0.56,8.62519849,5.767,0,5.767,2.84,-0.56,2.894684784,8.517,-0.54,8.534101534,5.767,0,5.767,2.75,-0.54,2.802516726
24/08/2020 15:00,8.737,-0.56,8.754928269,4.717,0,4.717,4.02,-0.56,4.058817562,8.757,-0.65,8.781090422,4.717,0,4.717,4.04,-0.65,4.091955523
24/08/2020 15:30,8.4655,-0.63,8.488909839,4.8955,0,4.8955,3.57,-0.63,3.625162065,8.5455,-0.65,8.57018496,4.8955,0,4.8955,3.65,-0.65,3.707424982
24/08/2020 16:00,8.4815,-0.63,8.504865798,4.9115,0,4.9115,3.57,-0.63,3.625162065,8.5015,-0.58,8.521261776,4.9115,0,4.9115,3.59,-0.58,3.636550563
24/08/2020 16:30,8.903,-0.63,8.925262405,4.553,0,4.553,4.35,-0.63,4.395383942,8.823,-0.62,8.844757148,4.553,0,4.553,4.27,-0.62,4.314776935
24/08/2020 17:00,9.515,-0.63,9.535833734,3.635,0,3.635,5.88,-0.63,5.913653693,9.405,-0.62,9.425413784,3.635,0,3.635,5.77,-0.62,5.803214626
24/08/2020 17:30,10.2575,0.08,10.25781196,2.2575,0,2.2575,8,0.08,8.00039999,10.1075,0.51,10.1203585,2.2575,0,2.2575,7.85,0.51,7.866549434
24/08/2020 18:00,10.8275,-0.5,10.83903853,1.6875,0,1.6875,9.14,-0.5,9.153665932,10.6575,-0.34,10.66292203,1.6875,0,1.6875,8.97,-0.34,8.976441388
24/08/2020 18:30,11.1855,-0.76,11.21128941,1.0455,0,1.0455,10.14,-0.76,10.16844138,10.9755,2.95,11.36503851,1.0455,0,1.0455,9.93,2.95,10.35892852
24/08/2020 19:00,11.2515,-0.51,11.26305253,0.6915,0,0.6915,10.56,-0.51,10.57230817,11.0215,-0.57,11.03622953,0.6915,0,0.6915,10.33,-0.57,10.34571409
24/08/2020 19:30,11.1035,-0.72,11.1268195,0.5435,0,0.5435,10.56,-0.72,10.58451699,10.8735,-0.63,10.8917355,0.5435,0,0.5435,10.33,-0.63,10.34919321
24/08/2020 20:00,10.9295,-0.62,10.94707131,0.8595,0,0.8595,10.07,-0.62,10.08906834,10.6995,-0.48,10.71026145,0.8595,0,0.8595,9.84,-0.48,9.851700361
24/08/2020 20:30,10.546,-0.62,10.5642092,1.096,0,1.096,9.45,-0.62,9.470316785,10.326,-0.48,10.33715028,1.096,0,1.096,9.23,-0.48,9.242472613
24/08/2020 21:00,10.2985,-0.62,10.31714603,1.0885,0,1.0885,9.21,-0.62,9.230845032,10.0885,-0.48,10.09991249,1.0885,0,1.0885,9,-0.48,9.012790911
24/08/2020 21:30,9.6255,2.94,10.0644846,1.6955,0,1.6955,7.93,2.94,8.457452335,9.5055,-2.4,9.803801826,1.6955,0,1.6955,7.81,-2.4,8.170440625
24/08/2020 22:00,9.1385,0.6,9.158175705,2.8385,0,2.8385,6.3,0.6,6.328506933,8.9485,0.63,8.970649489,2.8385,0,2.8385,6.11,0.63,6.14239367
24/08/2020 22:30,8.519,-0.64,8.543006555,3.619,0,3.619,4.9,-0.64,4.941619168,8.369,-0.26,8.37303774,3.619,0,3.619,4.75,-0.26,4.757110468
24/08/2020 23:00,7.8455,-0.46,7.858973867,5.1555,0,5.1555,2.69,-0.46,2.729047453,7.7055,0.68,7.735446351,5.1555,0,5.1555,2.55,0.68,2.639109698
24/08/2020 23:30,7.576,-0.59,7.598939136,6.576,0,6.576,1,-0.59,1.161077086,7.396,-0.54,7.415687156,6.576,0,6.576,0.82,-0.54,0.981835017
