Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/08/2020 00:00,6.766,-0.75,6.807441223,8.846,0,8.846,-2.08,-0.75,2.211085706,6.676,-0.68,6.710542154,8.846,0,8.846,-2.17,-0.68,2.274049252
26/08/2020 00:30,7.2645,-1.21,7.364581471,11.7345,0,11.7345,-4.47,-1.21,4.630874647,7.2045,-1.11,7.289507545,11.7345,0,11.7345,-4.53,-1.11,4.664011149
26/08/2020 01:00,6.982,-1.26,7.094781462,11.632,0,11.632,-4.65,-1.26,4.817686167,6.942,-1.03,7.017995725,11.632,0,11.632,-4.69,-1.03,4.801770507
26/08/2020 01:30,7.186,-4.42,8.436527485,11.736,0,11.736,-4.55,-4.42,6.343413907,7.096,2.14,7.411667559,11.736,0,11.736,-4.64,2.14,5.109716235
26/08/2020 02:00,6.734,-4.13,7.899598471,11.494,0,11.494,-4.76,-4.13,6.301944144,6.634,2.42,7.061611431,11.494,0,11.494,-4.86,2.42,5.429180417
26/08/2020 02:30,6.6115,-3.55,7.504294254,10.9115,0,10.9115,-4.3,-3.55,5.576064921,6.5215,2.31,6.918530353,10.9115,0,10.9115,-4.39,2.31,4.960665278
26/08/2020 03:00,6.322,-0.57,6.347643972,10.232,0,10.232,-3.91,-0.57,3.95132889,6.282,-0.58,6.308718095,10.232,0,10.232,-3.95,-0.58,3.992355195
26/08/2020 03:30,6.218,-0.57,6.244071108,9.978,0,9.978,-3.76,-0.57,3.802959374,6.168,-0.58,6.195209762,9.978,0,9.978,-3.81,-0.58,3.853894135
26/08/2020 04:00,6.152,-0.57,6.178349618,9.692,0,9.692,-3.54,-0.57,3.585596185,6.102,-0.58,6.129502753,9.692,0,9.692,-3.59,-0.58,3.636550563
26/08/2020 04:30,6.0665,-0.52,6.08874554,9.5165,0,9.5165,-3.45,-0.52,3.488968329,6.0165,-0.48,6.035616973,9.5165,0,9.5165,-3.5,-0.48,3.53276096
26/08/2020 05:00,6.035,-0.57,6.061858213,9.265,0,9.265,-3.23,-0.57,3.279908535,5.995,-0.53,6.018382258,9.265,0,9.265,-3.27,-0.53,3.312672637
26/08/2020 05:30,6.1005,-0.51,6.121780807,9.1005,0,9.1005,-3,-0.51,3.043041242,6.0405,-0.28,6.046986047,9.1005,0,9.1005,-3.06,-0.28,3.072783754
26/08/2020 06:00,6.3695,-1.51,6.54603928,8.0695,0,8.0695,-1.7,-1.51,2.27378539,6.2895,1.59,6.487365432,8.0695,0,8.0695,-1.78,1.59,2.38673417
26/08/2020 06:30,6.7885,-1.04,6.867702108,7.7385,0,7.7385,-0.95,-1.04,1.408580846,6.7285,0,6.7285,7.7385,0,7.7385,-1.01,0,1.01
26/08/2020 07:00,7.4915,0.38,7.501131398,5.6515,0,5.6515,1.84,0.38,1.878829423,7.3915,0.55,7.411934447,5.6515,0,5.6515,1.74,0.55,1.824856159
26/08/2020 07:30,8.11,0.26,8.114166624,5.96,0,5.96,2.15,0.26,2.165663871,7.99,-0.18,7.992027277,5.96,0,5.96,2.03,-0.18,2.037964671
26/08/2020 08:00,8.8045,-0.6,8.82492041,6.6545,0,6.6545,2.15,-0.6,2.232151429,8.6845,-0.6,8.705201907,6.6545,0,6.6545,2.03,-0.6,2.116813643
26/08/2020 08:30,9.541,-0.53,9.55570934,6.321,0,6.321,3.22,-0.53,3.263326524,9.481,-0.49,9.493653722,6.321,0,6.321,3.16,-0.49,3.197764844
26/08/2020 09:00,9.8405,-0.58,9.857577808,7.2905,0,7.2905,2.55,-0.58,2.61512906,9.8205,-0.55,9.835889398,7.2905,0,7.2905,2.53,-0.55,2.589092505
26/08/2020 09:30,10.034,-0.53,10.04798766,7.484,0,7.484,2.55,-0.53,2.604496112,10.134,-0.55,10.14891403,7.484,0,7.484,2.65,-0.55,2.706473721
26/08/2020 10:00,9.942,-0.6,9.960088554,8.282,0,8.282,1.66,-0.6,1.765106229,10.122,-0.55,10.13693169,8.282,0,8.282,1.84,-0.55,1.920442657
26/08/2020 10:30,9.555,-0.6,9.573819771,8.845,0,8.845,0.71,-0.6,0.929569793,9.865,-0.55,9.880320086,8.845,0,8.845,1.02,-0.55,1.158835623
26/08/2020 11:00,8.821,-0.69,8.847945581,9.221,0,9.221,-0.4,-0.69,0.797558775,9.261,-0.62,9.281730496,9.221,0,9.221,0.04,-0.62,0.621288983
26/08/2020 11:30,8.6755,-0.6,8.696223333,8.5355,0,8.5355,0.14,-0.6,0.616116872,8.9955,-0.57,9.013540938,8.5355,0,8.5355,0.46,-0.57,0.732461603
26/08/2020 12:00,8.425,-0.6,8.446337964,8.565,0,8.565,-0.14,-0.6,0.616116872,8.785,-0.57,8.803472326,8.565,0,8.565,0.22,-0.57,0.610982815
26/08/2020 12:30,7.9255,-0.64,7.951298652,9.4355,0,9.4355,-1.51,-0.64,1.640030488,8.3355,-0.57,8.354966203,9.4355,0,9.4355,-1.1,-0.57,1.238910812
26/08/2020 13:00,7.914,-0.73,7.947596869,9.684,0,9.684,-1.77,-0.73,1.914627901,8.294,-0.68,8.321828886,9.684,0,9.684,-1.39,-0.68,1.547417203
26/08/2020 13:30,7.6795,-0.73,7.714118242,8.9595,0,8.9595,-1.28,-0.73,1.473533169,8.2095,-0.68,8.237614354,8.9595,0,8.9595,-0.75,-0.68,1.012373449
26/08/2020 14:00,7.6475,-0.65,7.675073697,8.4175,0,8.4175,-0.77,-0.65,1.007670581,8.1275,-0.6,8.149616939,8.4175,0,8.4175,-0.29,-0.6,0.666408283
26/08/2020 14:30,7.608,-0.76,7.645865811,9.088,0,9.088,-1.48,-0.76,1.663730747,8.008,-0.69,8.037671553,9.088,0,9.088,-1.08,-0.69,1.281600562
26/08/2020 15:00,7.5625,-0.64,7.589532677,7.5725,0,7.5725,-0.01,-0.64,0.64007812,8.0225,-0.59,8.044165976,7.5725,0,7.5725,0.45,-0.59,0.742024258
26/08/2020 15:30,7.784,-0.64,7.810266065,7.534,0,7.534,0.25,-0.64,0.687095335,8.214,-0.59,8.235162172,7.534,0,7.534,0.68,-0.59,0.900277735
26/08/2020 16:00,8.054,-0.68,8.082655257,6.444,0,6.444,1.61,-0.68,1.747712791,8.174,-0.59,8.195265462,6.444,0,6.444,1.73,-0.59,1.827840256
26/08/2020 16:30,8.3225,-0.45,8.334656937,6.3525,0,6.3525,1.97,-0.45,2.020742438,8.4825,-0.39,8.491460784,6.3525,0,6.3525,2.13,-0.39,2.165409892
26/08/2020 17:00,8.705,0.62,8.727051335,5.915,0,5.915,2.79,0.62,2.858058782,8.915,0.64,8.937942996,5.915,0,5.915,3,0.64,3.067507131
26/08/2020 17:30,9.489,-0.35,9.495452649,5.149,0,5.149,4.34,-0.35,4.354090031,9.579,0.44,9.589100114,5.149,0,5.149,4.43,0.44,4.45179739
26/08/2020 18:00,9.956,0.54,9.970633681,4.346,0,4.346,5.61,0.54,5.635929382,9.946,0.56,9.961752657,4.346,0,4.346,5.6,0.56,5.627930348
26/08/2020 18:30,10.25,0.54,10.26421453,3.69,0,3.69,6.56,0.54,6.582188086,10.2,0.56,10.21536098,3.69,0,3.69,6.51,0.56,6.534041628
26/08/2020 19:00,10.493,0.32,10.49787831,2.093,0,2.093,8.4,0.32,8.406093028,10.393,0.56,10.40807614,2.093,0,2.093,8.3,0.56,8.318870116
26/08/2020 19:30,10.636,0.55,10.65021108,1.076,0,1.076,9.56,0.55,9.57580806,10.476,0.56,10.49095687,1.076,0,1.076,9.4,0.56,9.416666077
26/08/2020 20:00,10.553,0.55,10.5673227,0.533,0,0.533,10.02,0.55,10.03508346,10.363,0.56,10.37811972,0.533,0,0.533,9.83,0.56,9.845938249
26/08/2020 20:30,10.664,0.55,10.67817381,0.194,0,0.194,10.47,0.55,10.48443608,10.474,0.56,10.48895972,0.194,0,0.194,10.28,0.56,10.29524162
26/08/2020 21:00,10.909,-0.42,10.91708207,0.179,0,0.179,10.73,-0.42,10.7382168,10.719,0.33,10.72407856,0.179,0,0.179,10.54,0.33,10.54516477
26/08/2020 21:30,10.626,3.35,11.14156075,0.096,0,0.096,10.53,3.35,11.05004072,10.586,-2.79,10.94748811,0.096,0,0.096,10.49,-2.79,10.85468562
26/08/2020 22:00,9.7835,3.08,10.25686464,0.1835,0,0.1835,9.6,3.08,10.08198393,9.8935,-2.01,10.095615,0.1835,0,0.1835,9.71,-2.01,9.915855989
26/08/2020 22:30,9.2385,0.54,9.254268326,0.1485,0,0.1485,9.09,0.54,9.106025478,9.0885,0.59,9.107630441,0.1485,0,0.1485,8.94,0.59,8.959447528
26/08/2020 23:00,8.5425,0.58,8.562167147,0.2025,0,0.2025,8.34,0.58,8.360143539,8.4025,0.64,8.426838449,0.2025,0,0.2025,8.2,0.64,8.22493769
26/08/2020 23:30,7.7935,0.79,7.833437448,0.3435,0,0.3435,7.45,0.79,7.491768817,7.6835,0.74,7.719052549,0.3435,0,0.3435,7.34,0.74,7.377208144
27/08/2020 00:00,7.234,0.79,7.277008726,0.514,0,0.514,6.72,0.79,6.766276672,7.144,0.86,7.195577531,0.514,0,0.514,6.63,0.86,6.685544107
27/08/2020 00:30,6.7845,0.86,6.838789385,0.4645,0,0.4645,6.32,0.86,6.378244273,6.6945,0.94,6.760172354,0.4645,0,0.4645,6.23,0.94,6.300515852
27/08/2020 01:00,6.389,0.94,6.457779882,0.889,0,0.889,5.5,0.94,5.579749098,6.309,1,6.387760249,0.889,0,0.889,5.42,1,5.51147893
27/08/2020 01:30,6.572,0.94,6.638884244,1.302,0,1.302,5.27,0.94,5.353176627,6.472,1,6.548800195,1.302,0,1.302,5.17,1,5.265823772
27/08/2020 02:00,6.473,0.94,6.540896651,1.603,0,1.603,4.87,0.94,4.959889112,6.383,1,6.460858225,1.603,0,1.603,4.78,1,4.883482364
27/08/2020 02:30,6.25,1,6.329494451,1.38,0,1.38,4.87,1,4.971609397,6.2,1,6.280127387,1.38,0,1.38,4.82,1,4.922641567
27/08/2020 03:00,6.1125,1,6.19375946,1.1325,0,1.1325,4.98,1,5.079409414,6.0325,1.09,6.130184031,1.1325,0,1.1325,4.9,1.09,5.019770911
27/08/2020 03:30,6.0045,1,6.087201348,0.9345,0,0.9345,5.07,1,5.167678396,5.9245,1.09,6.023935611,0.9345,0,0.9345,4.99,1.09,5.107660913
27/08/2020 04:00,5.9385,1.08,6.03590774,1.1185,0,1.1185,4.82,1.08,4.939514146,5.8585,1.09,5.959037024,1.1185,0,1.1185,4.74,1.09,4.863712574
27/08/2020 04:30,5.9185,1.08,6.016231566,1.0985,0,1.0985,4.82,1.08,4.939514146,5.8385,1.14,5.948754681,1.0985,0,1.0985,4.74,1.14,4.875161536
27/08/2020 05:00,5.9745,1.02,6.060944666,1.1545,0,1.1545,4.82,1.02,4.926743346,5.8945,1.09,5.994433272,1.1545,0,1.1545,4.74,1.09,4.863712574
27/08/2020 05:30,6.036,0.98,6.115038512,2.186,0,2.186,3.85,0.98,3.972769815,5.956,1.02,6.042709326,2.186,0,2.186,3.77,1.02,3.905547337
27/08/2020 06:00,6.302,0.82,6.355124232,1.952,0,1.952,4.35,0.82,4.4266127,6.222,0.89,6.285330858,1.952,0,1.952,4.27,0.89,4.361765698
27/08/2020 06:30,6.988,0.63,7.016341212,2.288,0,2.288,4.7,0.63,4.742035428,6.898,0.69,6.932424107,2.288,0,2.288,4.61,0.69,4.661351735
27/08/2020 07:00,7.3735,0.58,7.396276242,4.2335,0,4.2335,3.14,0.58,3.193117599,7.2735,0.59,7.297390099,4.2335,0,4.2335,3.04,0.59,3.096724076
27/08/2020 07:30,8.009,0.18,8.011022469,3.239,0,3.239,4.77,0.18,4.773395018,7.889,0.66,7.916559922,3.239,0,3.239,4.65,0.66,4.696605157
27/08/2020 08:00,8.8505,-0.65,8.874336609,5.2405,0,5.2405,3.61,-0.65,3.668051254,8.6905,-0.56,8.708524,5.2405,0,5.2405,3.45,-0.56,3.495153788
27/08/2020 08:30,9.9735,-0.9,10.01402528,8.3235,0,8.3235,1.65,-0.9,1.879494613,9.8335,-0.79,9.865182322,8.3235,0,8.3235,1.51,-0.79,1.704171353
27/08/2020 09:00,10.8185,-0.9,10.85587133,6.8785,0,6.8785,3.94,-0.9,4.041484876,10.6185,-0.79,10.64784684,6.8785,0,6.8785,3.74,-0.79,3.822525343
27/08/2020 09:30,11.282,-1.17,11.34250519,8.122,0,8.122,3.16,-1.17,3.369643898,11.062,-1.03,11.10984896,8.122,0,8.122,2.94,-1.03,3.115204648
27/08/2020 10:00,11.673,-1.28,11.74296934,7.923,0,7.923,3.75,-1.28,3.962436119,11.453,-1.15,11.51059117,7.923,0,7.923,3.53,-1.15,3.712600167
27/08/2020 10:30,12.1195,-1.24,12.18276981,6.8495,0,6.8495,5.27,-1.24,5.413917251,11.9195,-1.15,11.97484782,6.8495,0,6.8495,5.07,-1.15,5.19878832
27/08/2020 11:00,12.273,-1.09,12.32130793,4.123,0,4.123,8.15,-1.09,8.222566509,12.043,-0.97,12.08200103,4.123,0,4.123,7.92,-0.97,7.979179156
27/08/2020 11:30,12.4985,-1.09,12.54593967,3.8585,0,3.8585,8.64,-1.09,8.708484369,12.2685,-0.97,12.30678643,3.8585,0,3.8585,8.41,-0.97,8.465754544
27/08/2020 12:00,12.5085,-1.36,12.58221651,6.1285,0,6.1285,6.38,-1.36,6.523342701,12.2885,-1.22,12.34891219,6.1285,0,6.1285,6.16,-1.22,6.279649672
27/08/2020 12:30,12.6915,-1.1,12.73908051,3.8315,0,3.8315,8.86,-1.1,8.928023297,12.5015,-0.97,12.53907502,3.8315,0,3.8315,8.67,-0.97,8.724093076
27/08/2020 13:00,12.319,-1.06,12.36452025,5.439,0,5.439,6.88,-1.06,6.961178061,12.319,-0.97,12.35712997,5.439,0,5.439,6.88,-0.97,6.94804289
27/08/2020 13:30,10.6315,-0.8,10.66155675,7.7415,0,7.7415,2.89,-0.8,2.998683044,10.9215,-0.71,10.944554,7.7415,0,7.7415,3.18,-0.71,3.258297101
27/08/2020 14:00,10.4695,-0.58,10.48555341,5.4895,0,5.4895,4.98,-0.58,5.013661337,10.5095,-0.57,10.52494609,5.4895,0,5.4895,5.02,-0.57,5.052256921
27/08/2020 14:30,10.0265,-0.5,10.03895922,5.1365,0,5.1365,4.89,-0.5,4.915495906,10.2165,0.51,10.22922149,5.1365,0,5.1365,5.08,0.51,5.105536211
27/08/2020 15:00,9.954,-0.54,9.968636617,4.594,0,4.594,5.36,-0.54,5.387132818,10.014,-0.54,10.02854905,4.594,0,4.594,5.42,-0.54,5.446833943
27/08/2020 15:30,9.546,-0.58,9.563603714,5.856,0,5.856,3.69,-0.58,3.735304539,9.736,-0.54,9.75096385,5.856,0,5.856,3.88,-0.54,3.917397095
27/08/2020 16:00,9.6675,-0.52,9.681474901,5.4675,0,5.4675,4.2,-0.52,4.232068052,9.9575,-0.54,9.97213148,5.4675,0,5.4675,4.49,-0.54,4.522355581
27/08/2020 16:30,9.8335,-0.65,9.854959272,7.3835,0,7.3835,2.45,-0.65,2.534758371,10.0435,-0.6,10.06140608,7.3835,0,7.3835,2.66,-0.6,2.726829661
27/08/2020 17:00,9.928,-0.55,9.943223019,6.678,0,6.678,3.25,-0.55,3.296209945,10.128,-0.56,10.14347002,6.678,0,6.678,3.45,-0.56,3.495153788
27/08/2020 17:30,10.671,-0.61,10.68842088,6.781,0,6.781,3.89,-0.61,3.937537301,10.671,-0.56,10.68568393,6.781,0,6.781,3.89,-0.56,3.93010178
27/08/2020 18:00,11.028,-0.61,11.04485781,6.628,0,6.628,4.4,-0.61,4.442082845,11.028,-0.56,11.0422092,6.628,0,6.628,4.4,-0.56,4.435493208
27/08/2020 18:30,11.1995,-0.8,11.22803635,7.7695,0,7.7695,3.43,-0.8,3.522059057,11.1395,-0.78,11.16677484,7.7695,0,7.7695,3.37,-0.78,3.459089476
27/08/2020 19:00,11.3705,-0.8,11.39860826,7.6705,0,7.6705,3.7,-0.8,3.785498646,11.2305,-0.69,11.25167678,7.6705,0,7.6705,3.56,-0.69,3.626251508
27/08/2020 19:30,11.5255,-0.58,11.5400845,5.0855,0,5.0855,6.44,-0.58,6.466065264,11.3555,-0.53,11.36786173,5.0855,0,5.0855,6.27,-0.53,6.292360447
27/08/2020 20:00,11.7245,-0.58,11.73883726,3.9845,0,3.9845,7.74,-0.58,7.761700845,11.5245,-0.53,11.53668064,3.9845,0,3.9845,7.54,-0.53,7.558604369
27/08/2020 20:30,11.508,-0.58,11.52260665,3.518,0,3.518,7.99,-0.58,8.011023655,11.298,-0.75,11.32286642,3.518,0,3.518,7.78,-0.75,7.816066786
27/08/2020 21:00,11.509,-0.58,11.52360538,2.739,0,2.739,8.77,-0.58,8.789158094,11.319,-0.6,11.33489131,2.739,0,2.739,8.58,-0.6,8.600953436
27/08/2020 21:30,10.9445,-0.51,10.95637624,3.9945,0,3.9945,6.95,-0.51,6.968687107,10.7645,-0.53,10.77753962,3.9945,0,3.9945,6.77,-0.53,6.790714248
27/08/2020 22:00,10.3725,-0.61,10.39042137,4.3525,0,4.3525,6.02,-0.61,6.05082639,10.2025,-0.62,10.22132116,4.3525,0,4.3525,5.85,-0.62,5.882762956
27/08/2020 22:30,9.808,-0.61,9.8269509,2.928,0,2.928,6.88,-0.61,6.906989214,9.668,-0.54,9.683068935,2.928,0,2.928,6.74,-0.54,6.761597444
27/08/2020 23:00,9.17,0.44,9.180550092,1.71,0,1.71,7.46,0.44,7.472964606,9.07,0.62,9.091166042,1.71,0,1.71,7.36,0.62,7.386067966
27/08/2020 23:30,8.53,0.44,8.541340644,3.53,0,3.53,5,0.44,5.019322663,8.43,0.56,8.448579762,3.53,0,3.53,4.9,0.56,4.931896187
28/08/2020 00:00,7.7845,0.7,7.815909432,3.5945,0,3.5945,4.19,0.7,4.24807015,7.7045,0.26,7.708885798,3.5945,0,3.5945,4.11,0.26,4.118215633
28/08/2020 00:30,7.513,0.66,7.541934036,2.893,0,2.893,4.62,0.66,4.666904756,7.443,0.63,7.46961505,2.893,0,2.893,4.55,0.63,4.593408321
28/08/2020 01:00,7.27,0.53,7.289293519,2.35,0,2.35,4.92,0.53,4.948464408,7.19,0.55,7.211005478,2.35,0,2.35,4.84,0.55,4.871149762
28/08/2020 01:30,7.3355,0.61,7.360819265,3.9555,0,3.9555,3.38,0.61,3.434603325,7.2555,0.62,7.281942066,3.9555,0,3.9555,3.3,0.62,3.357737333
28/08/2020 02:00,7.2175,0.65,7.246710029,3.9075,0,3.9075,3.31,0.65,3.373218048,7.1375,0.62,7.16437759,3.9075,0,3.9075,3.23,0.62,3.288966403
28/08/2020 02:30,7.1515,0.65,7.180978502,4.7315,0,4.7315,2.42,0.65,2.505773334,7.0815,0.62,7.108589329,4.7315,0,4.7315,2.35,0.62,2.430411488
28/08/2020 03:00,7.086,0.65,7.115749855,4.136,0,4.136,2.95,0.65,3.020761493,7.036,0.55,7.05746385,4.136,0,4.136,2.9,0.55,2.951694429
28/08/2020 03:30,7.001,0.65,7.031109514,4.321,0,4.321,2.68,0.65,2.757698316,6.961,0.55,6.982694394,4.321,0,4.321,2.64,0.55,2.696683148
28/08/2020 04:00,6.9445,-0.02,6.9445288,4.7945,0,4.7945,2.15,-0.02,2.150093021,6.9045,0.24,6.908669933,4.7945,0,4.7945,2.11,0.24,2.123605425
28/08/2020 04:30,6.8195,0.57,6.843279934,3.9195,0,3.9195,2.9,0.57,2.955486424,6.7595,0.53,6.780246327,3.9195,0,3.9195,2.84,0.53,2.889030979
28/08/2020 05:00,6.7975,0.57,6.821356628,3.3275,0,3.3275,3.47,0.57,3.516503946,6.7175,0.53,6.738375639,3.3275,0,3.3275,3.39,0.53,3.431180555
28/08/2020 05:30,6.9495,0.51,6.968188448,2.6495,0,2.6495,4.3,0.51,4.330138566,6.8695,0.53,6.889915112,2.6495,0,2.6495,4.22,0.53,4.253151773
28/08/2020 06:00,7.021,0.51,7.039498633,2.501,0,2.501,4.52,0.51,4.548681128,6.941,0.53,6.961205427,2.501,0,2.501,4.44,0.53,4.471520994
28/08/2020 06:30,7.654,0.51,7.670972298,2.184,0,2.184,5.47,0.51,5.493723692,7.564,0.61,7.588556912,2.184,0,2.184,5.38,0.61,5.41447135
28/08/2020 07:00,8.145,0.55,8.163548554,1.915,0,1.915,6.23,0.55,6.254230568,8.055,0.61,8.078064434,1.915,0,1.915,6.14,0.61,6.1702269
28/08/2020 07:30,8.74,1.57,8.879893017,2.3,0,2.3,6.44,1.57,6.628612223,8.62,-0.53,8.636278134,2.3,0,2.3,6.32,-0.53,6.342184166
28/08/2020 08:00,9.3425,1.19,9.417983131,3.7525,0,3.7525,5.59,1.19,5.715260274,9.2425,-2.38,9.544014158,3.7525,0,3.7525,5.49,-2.38,5.983686155
28/08/2020 08:30,9.885,-0.55,9.900289137,4.975,0,4.975,4.91,-0.55,4.940708451,9.825,-0.6,9.843303561,4.975,0,4.975,4.85,-0.6,4.886972478
28/08/2020 09:00,10.2395,-0.61,10.25765374,6.2195,0,6.2195,4.02,-0.61,4.066017708,10.2295,-0.6,10.24708106,6.2195,0,6.2195,4.01,-0.6,4.054639318
28/08/2020 09:30,10.308,-0.61,10.32603331,7.268,0,7.268,3.04,-0.61,3.100596717,10.318,-0.6,10.33543052,7.268,0,7.268,3.05,-0.6,3.108456208
28/08/2020 10:00,10.1865,-0.7,10.21052311,7.7965,0,7.7965,2.39,-0.7,2.490401574,10.1165,-0.6,10.1342771,7.7965,0,7.7965,2.32,-0.6,2.396330528
28/08/2020 10:30,10.0385,-0.7,10.06287644,8.2085,0,8.2085,1.83,-0.7,1.959311103,9.9285,-0.6,9.946613104,8.2085,0,8.2085,1.72,-0.6,1.821647606
28/08/2020 11:00,9.9835,-0.88,10.02220895,8.4135,0,8.4135,1.57,-0.88,1.799805545,9.9835,-0.79,10.0147078,8.4135,0,8.4135,1.57,-0.79,1.75755512
28/08/2020 11:30,9.9005,-0.78,9.93117819,7.2705,0,7.2705,2.63,-0.78,2.743228026,9.9205,-0.68,9.943777967,7.2705,0,7.2705,2.65,-0.68,2.735854528
28/08/2020 12:00,9.5285,-0.69,9.55345028,7.6685,0,7.6685,1.86,-0.69,1.983859874,9.6385,-0.59,9.656540905,7.6685,0,7.6685,1.97,-0.59,2.056453257
28/08/2020 12:30,9.5335,-0.6,9.552362129,7.6735,0,7.6735,1.86,-0.6,1.954379697,9.6435,-0.53,9.658053233,7.6735,0,7.6735,1.97,-0.53,2.040049019
28/08/2020 13:00,9.0895,-0.69,9.115651938,9.1895,0,9.1895,-0.1,-0.69,0.697208721,9.4295,-0.62,9.449860859,9.1895,0,9.1895,0.24,-0.62,0.664830806
28/08/2020 13:30,9.2955,-0.57,9.312959801,7.5155,0,7.5155,1.78,-0.57,1.869037185,9.4555,-0.54,9.470907045,7.5155,0,7.5155,1.94,-0.54,2.013752716
28/08/2020 14:00,9.1995,-0.71,9.22685755,8.4295,0,8.4295,0.77,-0.71,1.047377678,9.2795,-0.66,9.302941484,8.4295,0,8.4295,0.85,-0.66,1.076150547
28/08/2020 14:30,8.959,-0.77,8.992028748,8.909,0,8.909,0.05,-0.77,0.771621669,8.909,-0.66,8.933413737,8.909,0,8.909,0,-0.66,0.66
28/08/2020 15:00,8.5075,-1.46,8.631868642,10.4775,0,10.4775,-1.97,-1.46,2.452039967,8.7375,0.11,8.73819239,10.4775,0,10.4775,-1.74,0.11,1.743473544
28/08/2020 15:30,8.3185,-0.79,8.355928569,11.2485,0,11.2485,-2.93,-0.79,3.034633421,8.4985,-0.72,8.528944967,11.2485,0,11.2485,-2.75,-0.72,2.842692386
28/08/2020 16:00,8.2635,-0.67,8.290617121,9.5535,0,9.5535,-1.29,-0.67,1.45361618,8.4635,-0.62,8.486178896,9.5535,0,9.5535,-1.09,-0.62,1.25399362
28/08/2020 16:30,9.33,-0.57,9.347395359,7.98,0,7.98,1.35,-0.57,1.465400969,9.4,-0.57,9.417266058,7.98,0,7.98,1.42,-0.57,1.530130713
28/08/2020 17:00,9.7405,-0.57,9.757163535,8.8105,0,8.8105,0.93,-0.57,1.090779538,9.8005,-0.57,9.817061691,8.8105,0,8.8105,0.99,-0.57,1.142365966
28/08/2020 17:30,10.0925,-0.57,10.1085833,8.4725,0,8.4725,1.62,-0.57,1.717352614,10.1225,-0.57,10.13853571,8.4725,0,8.4725,1.65,-0.57,1.745680383
28/08/2020 18:00,10.4335,-0.57,10.44905844,6.5135,0,6.5135,3.92,-0.57,3.961224558,10.4035,-0.57,10.41910324,6.5135,0,6.5135,3.89,-0.57,3.931539139
28/08/2020 18:30,10.78,-0.49,10.79113062,5.87,0,5.87,4.91,-0.49,4.934389527,10.65,-0.64,10.66921272,5.87,0,5.87,4.78,-0.64,4.822654871
28/08/2020 19:00,11.114,-0.67,11.13417693,4.894,0,4.894,6.22,-0.67,6.255981138,10.924,-0.64,10.94273165,4.894,0,4.894,6.03,-0.64,6.063868402
28/08/2020 19:30,11.3355,-0.73,11.35898148,5.9355,0,5.9355,5.4,-0.73,5.449119195,11.1455,-0.68,11.16622453,5.9355,0,5.9355,5.21,-0.68,5.254188805
28/08/2020 20:00,11.5695,-0.78,11.59576346,8.8095,0,8.8095,2.76,-0.78,2.868100417,11.4895,-1.71,11.61605399,8.8095,0,8.8095,2.68,-1.71,3.179072192
28/08/2020 20:30,11.3995,-0.78,11.42615422,5.8895,0,5.8895,5.51,-0.78,5.56493486,11.1995,-0.73,11.22326602,5.8895,0,5.8895,5.31,-0.73,5.35994403
28/08/2020 21:00,11.5415,-1.51,11.6398592,9.4615,0,9.4615,2.08,-1.51,2.570311265,11.4115,-1.01,11.45610895,9.4615,0,9.4615,1.95,-1.01,2.196041894
28/08/2020 21:30,11.055,-1.2,11.11993817,10.375,0,10.375,0.68,-1.2,1.379275172,10.585,-1.09,10.64097387,10.375,0,10.375,0.21,-1.09,1.110045044
28/08/2020 22:00,9.792,-1.04,9.84707388,10.152,0,10.152,-0.36,-1.04,1.100545319,9.482,-0.93,9.527498308,10.152,0,10.152,-0.67,-0.93,1.14621115
28/08/2020 22:30,9.736,-0.64,9.757012658,8.216,0,8.216,1.52,-0.64,1.64924225,9.596,-0.61,9.61536874,8.216,0,8.216,1.38,-0.61,1.508807476
28/08/2020 23:00,8.9225,-0.73,8.952312899,8.2525,0,8.2525,0.67,-0.73,0.990858214,8.7725,-0.71,8.801184934,8.2525,0,8.2525,0.52,-0.71,0.880056816
28/08/2020 23:30,8.1055,3.18,8.706981696,4.3455,0,4.3455,3.76,3.18,4.924428901,8.1055,-2.86,8.595273716,4.3455,0,4.3455,3.76,-2.86,4.724108381
29/08/2020 00:00,7.912,-0.43,7.923676167,6.752,0,6.752,1.16,-0.43,1.237133784,7.892,-0.35,7.899757211,6.752,0,6.752,1.14,-0.35,1.192518344
29/08/2020 00:30,7.4145,-0.5,7.431339735,6.8245,0,6.8245,0.59,-0.5,0.773369252,7.3045,-0.38,7.314377639,6.8245,0,6.8245,0.48,-0.38,0.612209115
29/08/2020 01:00,7.207,0.59,7.231109804,5.647,0,5.647,1.56,0.59,1.667842918,7.197,0.64,7.225400266,5.647,0,5.647,1.55,0.64,1.676931722
29/08/2020 01:30,7.4495,-0.62,7.475255865,7.1595,0,7.1595,0.29,-0.62,0.684470598,7.3095,-0.6,7.334084145,7.1595,0,7.1595,0.15,-0.6,0.618465844
29/08/2020 02:00,7.037,-0.62,7.064259975,8.017,0,8.017,-0.98,-0.62,1.159655121,6.967,-0.6,6.992788357,8.017,0,8.017,-1.05,-0.6,1.209338662
29/08/2020 02:30,7.3565,0.57,7.378549468,6.5465,0,6.5465,0.81,0.57,0.990454441,7.2565,0.54,7.276564591,6.5465,0,6.5465,0.71,0.54,0.892020179
29/08/2020 03:00,6.9465,0.67,6.978736436,5.8765,0,5.8765,1.07,0.67,1.26245792,6.8965,0.61,6.923424893,5.8765,0,5.8765,1.02,0.61,1.188486432
29/08/2020 03:30,7.0505,0.56,7.072704592,5.5105,0,5.5105,1.54,0.56,1.638657988,6.9905,0.53,7.010562763,5.5105,0,5.5105,1.48,0.53,1.572036895
29/08/2020 04:00,6.8015,0.56,6.8245148,6.1815,0,6.1815,0.62,0.56,0.835463943,6.7215,0.62,6.750034241,6.1815,0,6.1815,0.54,0.62,0.822192192
29/08/2020 04:30,6.844,0.56,6.866872359,5.844,0,5.844,1,0.56,1.146123903,6.814,0.62,6.842148493,5.844,0,5.844,0.97,0.62,1.151216748
29/08/2020 05:00,6.5685,0.63,6.598643213,5.5185,0,5.5185,1.05,0.63,1.224499898,6.5285,0.67,6.562789975,5.5185,0,5.5185,1.01,0.67,1.212023102
29/08/2020 05:30,6.491,-0.44,6.505895865,7.371,0,7.371,-0.88,-0.44,0.98386991,6.421,-0.21,6.424433127,7.371,0,7.371,-0.95,-0.21,0.972933708
29/08/2020 06:00,6.745,-0.52,6.765014782,8.025,0,8.025,-1.28,-0.52,1.381593283,6.695,-0.17,6.697157979,8.025,0,8.025,-1.33,-0.17,1.340820644
29/08/2020 06:30,7.2525,-0.15,7.254051023,6.6525,0,6.6525,0.6,-0.15,0.618465844,7.1525,0.49,7.169264694,6.6525,0,6.6525,0.5,0.49,0.700071425
29/08/2020 07:00,7.4275,0.55,7.447835676,6.0775,0,6.0775,1.35,0.55,1.457737974,7.3575,0.57,7.37954648,6.0775,0,6.0775,1.28,0.57,1.401178076
29/08/2020 07:30,8.416,-0.88,8.461882533,7.306,0,7.306,1.11,-0.88,1.416509795,8.196,0.65,8.221734367,7.306,0,7.306,0.89,0.65,1.102088926
29/08/2020 08:00,8.856,-2.66,9.246855466,7.346,0,7.346,1.51,-2.66,3.058708878,8.676,2.15,8.938426931,7.346,0,7.346,1.33,2.15,2.528121833
29/08/2020 08:30,9.451,-2.61,9.804769299,7.611,0,7.611,1.84,-2.61,3.193383785,9.311,3.14,9.826205829,7.611,0,7.611,1.7,3.14,3.570658203
29/08/2020 09:00,9.41,-0.58,9.427857657,9.48,0,9.48,-0.07,-0.58,0.584208867,9.27,-0.56,9.286899375,9.48,0,9.48,-0.21,-0.56,0.598080262
29/08/2020 09:30,9.818,-0.58,9.835116878,8.988,0,8.988,0.83,-0.58,1.012570985,9.828,-0.56,9.843941487,8.988,0,8.988,0.84,-0.56,1.009554357
29/08/2020 10:00,9.346,-0.78,9.378492203,11.546,0,11.546,-2.2,-0.78,2.334180798,9.356,-0.73,9.384435838,11.546,0,11.546,-2.19,-0.73,2.308462692
29/08/2020 10:30,9.4255,-1.22,9.504128064,13.9555,0,13.9555,-4.53,-1.22,4.691407038,9.5855,-1.14,9.653051862,13.9555,0,13.9555,-4.37,-1.14,4.516248443
29/08/2020 11:00,8.9595,-1.35,9.060636857,14.9195,0,14.9195,-5.96,-1.35,6.110981918,9.1595,-1.27,9.247126054,14.9195,0,14.9195,-5.76,-1.27,5.898347226
29/08/2020 11:30,8.6245,-1.14,8.699517242,13.6745,0,13.6745,-5.05,-1.14,5.177074463,8.8745,-1.06,8.937580783,13.6745,0,13.6745,-4.8,-1.06,4.915648482
29/08/2020 12:00,8.4715,-0.98,8.527995793,12.3515,0,12.3515,-3.88,-0.98,4.001849572,8.8115,-0.9,8.857343408,12.3515,0,12.3515,-3.54,-0.9,3.652615501
29/08/2020 12:30,8.5165,-0.94,8.568218733,12.2465,0,12.2465,-3.73,-0.94,3.846621895,8.7565,-0.85,8.797658339,12.2465,0,12.2465,-3.49,-0.85,3.592018931
29/08/2020 13:00,8.7005,-0.88,8.744889951,11.3305,0,11.3305,-2.63,-0.88,2.773319311,9.0305,-0.85,9.070415109,11.3305,0,11.3305,-2.3,-0.85,2.452039967
29/08/2020 13:30,8.1895,-0.57,8.20931241,10.6495,0,10.6495,-2.46,-0.57,2.525173261,8.3895,-0.55,8.407509158,10.6495,0,10.6495,-2.26,-0.55,2.325962167
29/08/2020 14:00,7.93,-0.67,7.958253577,9.94,0,9.94,-2.01,-0.67,2.118726032,8.18,-0.65,8.205784545,9.94,0,9.94,-1.76,-0.65,1.876192954
29/08/2020 14:30,7.729,-0.82,7.772376792,9.939,0,9.939,-2.21,-0.82,2.357222942,8.179,-0.78,8.216108629,9.939,0,9.939,-1.76,-0.78,1.9250974
29/08/2020 15:00,7.7945,-1.27,7.897286259,14.7645,0,14.7645,-6.97,-1.27,7.084758288,8.2445,-1.19,8.32993879,14.7645,0,14.7645,-6.52,-1.19,6.627706994
29/08/2020 15:30,7.9785,-1.27,8.078945615,14.5585,0,14.5585,-6.58,-1.27,6.701440144,8.3885,-1.19,8.472486781,14.5585,0,14.5585,-6.17,-1.19,6.283709096
29/08/2020 16:00,8.309,-1.33,8.414771595,14.349,0,14.349,-6.04,-1.33,6.184698861,8.549,-1.26,8.641354118,14.349,0,14.349,-5.8,-1.26,5.935284323
29/08/2020 16:30,8.535,-1.33,8.638004689,13.935,0,13.935,-5.4,-1.33,5.561375729,8.785,-1.26,8.874898591,13.935,0,13.935,-5.15,-1.26,5.301895887
29/08/2020 17:00,8.822,-1.46,8.941995527,15.002,0,15.002,-6.18,-1.46,6.350118109,8.952,-1.37,9.0562246,15.002,0,15.002,-6.05,-1.37,6.203176606
29/08/2020 17:30,9.4,-1.09,9.462985787,11.88,0,11.88,-2.48,-1.09,2.708966593,9.48,-1,9.532596708,11.88,0,11.88,-2.4,-1,2.6
29/08/2020 18:00,9.697,-1.02,9.750497885,11.417,0,11.417,-1.72,-1.02,1.999699977,9.787,-0.94,9.832037886,11.417,0,11.417,-1.63,-0.94,1.881621641
29/08/2020 18:30,10.6875,-0.91,10.72617156,10.0875,0,10.0875,0.6,-0.91,1.09,10.6075,-0.81,10.63838128,10.0875,0,10.0875,0.52,-0.81,0.9625487
29/08/2020 19:00,10.922,-1.01,10.96859991,9.552,0,9.552,1.37,-1.01,1.702057578,10.852,-0.91,10.89008742,9.552,0,9.552,1.3,-0.91,1.58685223
29/08/2020 19:30,10.8885,-0.87,10.92320156,8.8885,0,8.8885,2,-0.87,2.181031866,10.7085,-0.78,10.73686976,8.8885,0,8.8885,1.82,-0.78,1.980101008
29/08/2020 20:00,10.786,-0.71,10.809343,7.426,0,7.426,3.36,-0.71,3.434195685,10.596,-0.69,10.61844226,7.426,0,7.426,3.17,-0.69,3.24422564
29/08/2020 20:30,10.817,-0.52,10.82949163,6.237,0,6.237,4.58,-0.52,4.609425127,10.617,-0.5,10.62876705,6.237,0,6.237,4.38,-0.5,4.408446438
29/08/2020 21:00,10.871,-0.58,10.88646136,5.631,0,5.631,5.24,-0.58,5.272001517,10.671,-0.59,10.68729812,5.631,0,5.631,5.04,-0.59,5.074416223
29/08/2020 21:30,10.1955,-0.53,10.20926639,6.1455,0,6.1455,4.05,-0.53,4.084531797,10.0155,-0.54,10.03004687,6.1455,0,6.1455,3.87,-0.54,3.907492802
29/08/2020 22:00,9.57,0.6,9.58879033,5.81,0,5.81,3.76,0.6,3.807571404,9.41,0.65,9.432422806,5.81,0,5.81,3.6,0.65,3.658209945
29/08/2020 22:30,8.9105,-1.24,8.996366503,4.8705,0,4.8705,4.04,-1.24,4.226014671,8.7605,2.03,8.992622546,4.8705,0,4.8705,3.89,2.03,4.387824062
29/08/2020 23:00,8.216,0.55,8.234388623,4.686,0,4.686,3.53,0.55,3.572590097,8.086,0.55,8.104683584,4.686,0,4.686,3.4,0.55,3.44419802
29/08/2020 23:30,7.6815,0.55,7.701164993,4.6715,0,4.6715,3.01,0.55,3.059836597,7.5715,0.55,7.591449944,4.6715,0,4.6715,2.9,0.55,2.951694429
30/08/2020 00:00,7.111,0.55,7.132238148,3.961,0,3.961,3.15,0.55,3.197655391,7.011,0.6,7.036627104,3.961,0,3.961,3.05,0.6,3.108456208
30/08/2020 00:30,6.7985,0.64,6.828557846,2.8685,0,2.8685,3.93,0.64,3.981770963,6.6985,0.71,6.736022732,2.8685,0,2.8685,3.83,0.71,3.895253522
30/08/2020 01:00,6.55,0.73,6.590553846,2.55,0,2.55,4,0.73,4.066066896,6.48,0.78,6.52677562,2.55,0,2.55,3.93,0.78,4.006656961
30/08/2020 01:30,6.71,0.89,6.768766505,1.18,0,1.18,5.53,0.89,5.601160594,6.63,0.96,6.699141736,1.18,0,1.18,5.45,0.96,5.533904589
30/08/2020 02:00,6.712,0.89,6.770749146,0.812,0,0.812,5.9,0.89,5.966749534,6.632,0.96,6.7011211,0.812,0,0.812,5.82,0.96,5.898643912
30/08/2020 02:30,6.6005,1.03,6.680381744,1.0705,0,1.0705,5.53,1.03,5.625104443,6.5105,1.09,6.601114319,1.0705,0,1.0705,5.44,1.09,5.54812581
30/08/2020 03:00,6.477,1.03,6.558386158,0.857,0,0.857,5.62,1.03,5.713606567,6.387,1.04,6.471118064,0.857,0,0.857,5.53,1.04,5.626944108
30/08/2020 03:30,6.334,1.03,6.417200012,1.064,0,1.064,5.27,1.03,5.369711352,6.264,1.04,6.349747712,1.064,0,1.064,5.2,1.04,5.302980294
30/08/2020 04:00,6.2575,1.03,6.341703734,1.0475,0,1.0475,5.21,1.03,5.310837975,6.1675,1.04,6.254570829,1.0475,0,1.0475,5.12,1.04,5.224557398
30/08/2020 04:30,6.423,0.88,6.483003085,0.993,0,0.993,5.43,0.88,5.50084539,6.363,0.92,6.429165498,0.993,0,0.993,5.37,0.92,5.448238247
30/08/2020 05:00,6.415,0.8,6.464690635,0.925,0,0.925,5.49,0.8,5.547981615,6.345,0.86,6.403016867,0.925,0,0.925,5.42,0.86,5.487804661
30/08/2020 05:30,6.374,0.86,6.431755281,1.044,0,1.044,5.33,0.86,5.39893508,6.294,0.93,6.362337306,1.044,0,1.044,5.25,0.93,5.331735177
30/08/2020 06:00,6.5315,0.8,6.580310954,1.0915,0,1.0915,5.44,0.8,5.498508889,6.4515,0.87,6.509896485,1.0915,0,1.0915,5.36,0.87,5.430147328
30/08/2020 06:30,6.8515,0.88,6.907782007,0.8315,0,0.8315,6.02,0.88,6.083978961,6.7815,0.77,6.825074523,0.8315,0,0.8315,5.95,0.77,5.999616654
30/08/2020 07:00,7.096,3.98,8.135945919,0.746,0,0.746,6.35,3.98,7.494191084,7.316,-2.46,7.718513847,0.746,0,0.746,6.57,-2.46,7.015447242
30/08/2020 07:30,7.5735,3.86,8.500441297,0.5835,0,0.5835,6.99,3.86,7.984967126,7.8135,-2.52,8.209822303,0.5835,0,0.5835,7.23,-2.52,7.656585401
30/08/2020 08:00,8.2435,3.21,8.846433872,1.3635,0,1.3635,6.88,3.21,7.592002371,8.3835,-1.58,8.531088574,1.3635,0,1.3635,7.02,-1.58,7.195609773
30/08/2020 08:30,8.9425,0.57,8.960647647,1.7525,0,1.7525,7.19,0.57,7.212558492,8.9425,0.53,8.958192131,1.7525,0,1.7525,7.19,0.53,7.209507611
30/08/2020 09:00,9.3085,0.57,9.325935462,2.1685,0,2.1685,7.14,0.57,7.162715965,9.4085,0.65,9.430926373,2.1685,0,2.1685,7.24,0.65,7.269119617
30/08/2020 09:30,9.4195,0.57,9.436730379,3.8895,0,3.8895,5.53,0.57,5.559298517,9.5895,0.58,9.607024006,3.8895,0,3.8895,5.7,0.58,5.729432782
30/08/2020 10:00,9.229,0.68,9.25401756,6.109,0,6.109,3.12,0.68,3.193242866,9.469,0.58,9.486746597,6.109,0,6.109,3.36,0.58,3.409692068
30/08/2020 10:30,9.183,0.35,9.189667513,6.923,0,6.923,2.26,0.35,2.286941189,9.483,0.68,9.50734921,6.923,0,6.923,2.56,0.68,2.648773301
30/08/2020 11:00,9.0385,2.24,9.311932251,7.3385,0,7.3385,1.7,2.24,2.812045519,9.3285,-3.21,9.865344001,7.3385,0,7.3385,1.99,-3.21,3.776797585
30/08/2020 11:30,8.4245,-0.57,8.443761025,8.6145,0,8.6145,-0.19,-0.57,0.600832755,9.2045,-0.56,9.221519411,8.6145,0,8.6145,0.59,-0.56,0.813449445
30/08/2020 12:00,8.559,-0.57,8.577959023,7.839,0,7.839,0.72,-0.57,0.918313672,8.749,-0.46,8.761084465,7.839,0,7.839,0.91,-0.46,1.019656805
30/08/2020 12:30,8.3645,-0.57,8.383898869,7.6445,0,7.6445,0.72,-0.57,0.918313672,8.6445,-0.19,8.646587781,7.6445,0,7.6445,1,-0.19,1.017889974
30/08/2020 13:00,8.431,-0.45,8.443000711,7.571,0,7.571,0.86,-0.45,0.97061836,8.391,0.16,8.392525305,7.571,0,7.571,0.82,0.16,0.835463943
30/08/2020 13:30,7.7495,0.62,7.774262039,7.2595,0,7.2595,0.49,0.62,0.790253124,8.2495,0.6,8.271290725,7.2595,0,7.2595,0.99,0.6,1.157626883
30/08/2020 14:00,7.1085,0.95,7.171699398,8.4385,0,8.4385,-1.33,0.95,1.634441801,7.4385,0.3,7.444547149,8.4385,0,8.4385,-1,0.3,1.044030651
30/08/2020 14:30,6.8165,-0.63,6.845551274,9.0165,0,9.0165,-2.2,-0.63,2.288427408,7.3165,-0.32,7.323494538,9.0165,0,9.0165,-1.7,-0.32,1.729855485
30/08/2020 15:00,6.764,0.57,6.787974366,9.154,0,9.154,-2.39,0.57,2.457030728,7.254,0.59,7.277954108,9.154,0,9.154,-1.9,0.59,1.989497424
30/08/2020 15:30,6.921,0.57,6.944432374,9.041,0,9.041,-2.12,0.57,2.195290414,7.361,0.59,7.384607031,9.041,0,9.041,-1.68,0.59,1.78058979
30/08/2020 16:00,7.1345,0.52,7.153425071,8.3145,0,8.3145,-1.18,0.52,1.289496026,7.4345,0.59,7.457874379,8.3145,0,8.3145,-0.88,0.59,1.059481005
30/08/2020 16:30,7.6165,0.6,7.640096351,7.6565,0,7.6565,-0.04,0.6,0.601331855,8.2565,0.65,8.282046381,7.6565,0,7.6565,0.6,0.65,0.884590301
30/08/2020 17:00,8.1685,0.6,8.190506227,6.3385,0,6.3385,1.83,0.6,1.925850461,8.4485,0.65,8.473467546,6.3385,0,6.3385,2.11,0.65,2.207849633
30/08/2020 17:30,8.66,0.6,8.680760335,5.3,0,5.3,3.36,0.6,3.413151037,8.83,0.55,8.847112523,5.3,0,5.3,3.53,0.55,3.572590097
30/08/2020 18:00,9.401,0.6,9.420127441,2.511,0,2.511,6.89,0.6,6.916075477,9.371,0.55,9.387126344,2.511,0,2.511,6.86,0.55,6.882012787
30/08/2020 18:30,9.6065,0.65,9.628465207,2.1665,0,2.1665,7.44,0.65,7.468339842,9.6065,0.55,9.622231667,2.1665,0,2.1665,7.44,0.55,7.460301602
30/08/2020 19:00,9.9365,1.27,10.01733159,0.8665,0,0.8665,9.07,1.27,9.158482407,9.8465,0.1,9.847007782,0.8665,0,0.8665,8.98,0.1,8.980556776
30/08/2020 19:30,10.296,0.61,10.31405429,0.256,0,0.256,10.04,0.61,10.05851381,10.106,0.56,10.12150364,0.256,0,0.256,9.85,0.56,9.865905939
30/08/2020 20:00,10.379,0.61,10.39691017,0.049,0,0.049,10.33,0.61,10.34799497,10.199,0.56,10.21436249,0.049,0,0.049,10.15,0.56,10.16543654
30/08/2020 20:30,10.4405,0.61,10.45830485,0.0005,0,0.0005,10.44,0.61,10.4578057,10.2505,0.56,10.26578542,0.0005,0,0.0005,10.25,0.56,10.26528616
30/08/2020 21:00,10.578,0.55,10.59228889,0.008,0,0.008,10.57,0.55,10.58429969,10.378,0.56,10.3930979,0.008,0,0.008,10.37,0.56,10.38510953
30/08/2020 21:30,7.7245,-0.51,7.741317733,0.0145,0,0.0145,7.71,-0.51,7.726849293,12.3245,1.64,12.43313718,0.0145,0,0.0145,12.31,1.64,12.41876403
30/08/2020 22:00,8.8225,0.49,8.836096777,0.0025,0,0.0025,8.82,0.49,8.833600625,9.9425,1.06,9.998845246,0.0025,0,0.0025,9.94,1.06,9.996359337
30/08/2020 22:30,8.9305,0.86,8.971813097,0.0005,0,0.0005,8.93,0.86,8.9713154,8.7805,0.93,8.829613822,0.0005,0,0.0005,8.78,0.93,8.829116604
30/08/2020 23:00,8.23,1.06,8.297981682,0,0,0,8.23,1.06,8.297981682,8.1,0.99,8.160275731,0,0,0,8.1,0.99,8.160275731
30/08/2020 23:30,7.55,1.11,7.631159807,0,0,0,7.55,1.11,7.631159807,7.44,1.15,7.528353074,0,0,0,7.44,1.15,7.528353074
31/08/2020 00:00,7.11,1.11,7.196123957,0,0,0,7.11,1.11,7.196123957,7.03,1.15,7.12344018,0,0,0,7.03,1.15,7.12344018
31/08/2020 00:30,6.88,1.18,6.980458438,0,0,0,6.88,1.18,6.980458438,6.79,1.24,6.902296719,0,0,0,6.79,1.24,6.902296719
31/08/2020 01:00,6.63,1.18,6.73418889,0,0,0,6.63,1.18,6.73418889,6.55,1.24,6.666340825,0,0,0,6.55,1.24,6.666340825
31/08/2020 01:30,6.79,1.24,6.902296719,0,0,0,6.79,1.24,6.902296719,6.7,1.24,6.813780155,0,0,0,6.7,1.24,6.813780155
31/08/2020 02:00,6.66,1.24,6.774452007,0,0,0,6.66,1.24,6.774452007,6.57,1.3,6.697380085,0,0,0,6.57,1.3,6.697380085
31/08/2020 02:30,6.59,1.3,6.717000819,0,0,0,6.59,1.3,6.717000819,6.51,1.37,6.652593479,0,0,0,6.51,1.37,6.652593479
31/08/2020 03:00,6.45,1.3,6.579703641,0,0,0,6.45,1.3,6.579703641,6.38,1.37,6.525434851,0,0,0,6.38,1.37,6.525434851
31/08/2020 03:30,6.34,1.3,6.471908528,0,0,0,6.34,1.3,6.471908528,6.26,1.37,6.408158862,0,0,0,6.26,1.37,6.408158862
31/08/2020 04:00,6.42,1.23,6.536765255,0,0,0,6.42,1.23,6.536765255,6.36,1.26,6.483610105,0,0,0,6.36,1.26,6.483610105
31/08/2020 04:30,6.42,1.23,6.536765255,0,0,0,6.42,1.23,6.536765255,6.36,1.26,6.483610105,0,0,0,6.36,1.26,6.483610105
31/08/2020 05:00,6.42,1.18,6.527541651,0,0,0,6.42,1.18,6.527541651,6.36,1.26,6.483610105,0,0,0,6.36,1.26,6.483610105
31/08/2020 05:30,6.51,1.18,6.616078899,0,0,0,6.51,1.18,6.616078899,6.44,1.22,6.554540411,0,0,0,6.44,1.22,6.554540411
31/08/2020 06:00,6.6205,1.11,6.71290699,0.0005,0,0.0005,6.62,1.11,6.712413873,6.5305,1.17,6.634480405,0.0005,0,0.0005,6.53,1.17,6.633988242
31/08/2020 06:30,7.0355,0.88,7.09032159,0.0055,0,0.0055,7.03,0.88,7.084864148,6.9555,0.92,7.01608012,0.0055,0,0.0055,6.95,0.92,7.010627647
31/08/2020 07:00,7.266,0.88,7.319095299,0.046,0,0.046,7.22,0.88,7.273431102,7.176,0.92,7.234733996,0.046,0,0.046,7.13,0.92,7.18910982
31/08/2020 07:30,7.7915,0.88,7.841037702,0.3115,0,0.3115,7.48,0.88,7.531586818,7.7015,0.96,7.761101871,0.3115,0,0.3115,7.39,0.96,7.452093666
31/08/2020 08:00,8.3225,0.82,8.362798948,0.8825,0,0.8825,7.44,0.82,7.48505177,8.2325,0.88,8.27939951,0.8825,0,0.8825,7.35,0.88,7.402492823
31/08/2020 08:30,8.861,0.73,8.89101912,1.941,0,1.941,6.92,0.73,6.958397804,8.841,0.74,8.871915295,1.941,0,1.941,6.9,0.74,6.93956771
31/08/2020 09:00,9.2455,0.61,9.265601451,3.1855,0,3.1855,6.06,0.61,6.090623942,9.3255,0.65,9.348125494,3.1855,0,3.1855,6.14,0.65,6.174309678
31/08/2020 09:30,9.4505,0.61,9.470166326,4.3405,0,4.3405,5.11,0.61,5.14628021,9.6005,0.53,9.615118317,4.3405,0,4.3405,5.26,0.53,5.28663409
31/08/2020 10:00,9.2815,0.61,9.301523652,5.3215,0,5.3215,3.96,0.61,4.006706877,9.5015,0.64,9.523030098,5.3215,0,5.3215,4.18,0.64,4.228711388
31/08/2020 10:30,8.9845,0.55,9.001318806,6.1745,0,6.1745,2.81,0.55,2.863319752,9.2745,0.55,9.290793844,6.1745,0,6.1745,3.1,0.55,3.148412298
31/08/2020 11:00,8.5715,-0.34,8.578240627,6.9315,0,6.9315,1.64,-0.34,1.67487313,8.9315,-0.19,8.933520709,6.9315,0,6.9315,2,-0.19,2.009004729
31/08/2020 11:30,8.185,0.07,8.185299323,7.365,0,7.365,0.82,0.07,0.822982381,8.565,0.16,8.566494324,7.365,0,7.365,1.2,0.16,1.210619676
31/08/2020 12:00,8.318,-0.33,8.324543471,7.098,0,7.098,1.22,-0.33,1.263843345,8.618,0.16,8.619485135,7.098,0,7.098,1.52,0.16,1.528397854
31/08/2020 12:30,8.013,0.31,8.018994264,5.843,0,5.843,2.17,0.31,2.192031022,8.403,0.54,8.420333069,5.843,0,5.843,2.56,0.54,2.616333312
31/08/2020 13:00,7.7145,0.55,7.734081086,5.9745,0,5.9745,1.74,0.55,1.824856159,8.0145,0.54,8.032671427,5.9745,0,5.9745,2.04,0.54,2.110260647
31/08/2020 13:30,7.5175,0.58,7.539841262,6.1275,0,6.1275,1.39,0.58,1.506154043,7.7475,0.6,7.770698569,6.1275,0,6.1275,1.62,0.6,1.727541606
31/08/2020 14:00,7.7185,0.58,7.740261123,6.6385,0,6.6385,1.08,0.58,1.225887434,7.8085,0.6,7.831517877,6.6385,0,6.6385,1.17,0.6,1.31487642
31/08/2020 14:30,7.643,0.58,7.664975473,4.373,0,4.373,3.27,0.58,3.321038994,7.783,0.53,7.801024869,4.373,0,4.373,3.41,0.53,3.4509419
31/08/2020 15:00,7.733,0.66,7.761113902,2.623,0,2.623,5.11,0.66,5.152446021,7.803,0.67,7.831711754,2.623,0,2.623,5.18,0.67,5.22315039
31/08/2020 15:30,7.8145,0.69,7.844903457,2.1045,0,2.1045,5.71,0.69,5.751538924,7.8345,0.77,7.872248106,2.1045,0,2.1045,5.73,0.77,5.781504994
31/08/2020 16:00,7.8815,0.69,7.911645989,2.3015,0,2.3015,5.58,0.69,5.622499444,8.0715,0.77,8.108144809,2.3015,0,2.3015,5.77,0.77,5.821151089
31/08/2020 16:30,8.273,0.57,8.292612918,3.553,0,3.553,4.72,0.57,4.754292797,8.373,0.6,8.394470144,3.553,0,3.553,4.82,0.6,4.85720084
31/08/2020 17:00,8.7125,0.57,8.731125715,3.8625,0,3.8625,4.85,0.57,4.883379977,8.6825,0.54,8.699276191,3.8625,0,3.8625,4.82,0.54,4.850154637
31/08/2020 17:30,9.452,0.62,9.472312495,2.702,0,2.702,6.75,0.62,6.778414269,9.372,0.58,9.389929925,2.702,0,2.702,6.67,0.58,6.695169901
31/08/2020 18:00,10.031,0.55,10.04606694,1.821,0,1.821,8.21,0.55,8.228402032,9.911,0.63,9.931003021,1.821,0,1.821,8.09,0.63,8.114493207
31/08/2020 18:30,10.2965,0.09,10.29689333,1.1165,0,1.1165,9.18,0.09,9.180441166,10.1465,0.93,10.18903147,1.1165,0,1.1165,9.03,0.93,9.077764042
31/08/2020 19:00,10.264,0.56,10.27926534,1.084,0,1.084,9.18,0.56,9.197064749,10.074,0.6,10.09185196,1.084,0,1.084,8.99,0.6,9.01
31/08/2020 19:30,10.2045,0.56,10.21985422,0.4445,0,0.4445,9.76,0.56,9.776052373,10.0245,0.6,10.04243996,0.4445,0,0.4445,9.58,0.6,9.598770755
31/08/2020 20:00,10.252,0.56,10.26728318,0.172,0,0.172,10.08,0.56,10.09554357,10.042,0.6,10.05990875,0.172,0,0.172,9.87,0.6,9.888220265
31/08/2020 20:30,10.3115,0.56,10.32669513,0.1115,0,0.1115,10.2,0.56,10.21536098,10.1115,0.64,10.13173392,0.1115,0,0.1115,10,0.64,10.02045907
31/08/2020 21:00,10.15,0.63,10.16953293,0.19,0,0.19,9.96,0.63,9.979904809,9.94,0.56,9.955762151,0.19,0,0.19,9.75,0.56,9.76606881
31/08/2020 21:30,9.6905,0.54,9.705534001,0.2005,0,0.2005,9.49,0.54,9.505351124,9.5005,0.56,9.516990084,0.2005,0,0.2005,9.3,0.56,9.31684496
31/08/2020 22:00,9.0965,0.58,9.114971873,0.1265,0,0.1265,8.97,0.58,8.988731835,8.9265,0.66,8.950866006,0.1265,0,0.1265,8.8,0.66,8.824715293
31/08/2020 22:30,8.5505,1.21,8.635690491,0.1605,0,0.1605,8.39,1.21,8.476803643,8.4405,0.24,8.443911431,0.1605,0,0.1605,8.28,0.24,8.283477531
31/08/2020 23:00,7.874,0.8,7.914535741,0.164,0,0.164,7.71,0.8,7.751393423,7.754,0.84,7.799366385,0.164,0,0.164,7.59,0.84,7.636340747
31/08/2020 23:30,7.347,0.8,7.390426848,0.067,0,0.067,7.28,0.8,7.323824138,7.237,0.84,7.285586387,0.067,0,0.067,7.17,0.84,7.219037332
01/09/2020 00:00,6.7825,0.88,6.839349841,0.0825,0,0.0825,6.7,0.88,6.757543933,6.6925,0.93,6.756808141,0.0825,0,0.0825,6.61,0.93,6.675102995
01/09/2020 00:30,6.5375,0.95,6.606164262,0.3075,0,0.3075,6.23,0.95,6.302015551,6.4575,0.99,6.532947746,0.3075,0,0.3075,6.15,0.99,6.2291733
01/09/2020 01:00,6.4145,0.89,6.475948598,0.7345,0,0.7345,5.68,0.89,5.749304306,6.3345,0.94,6.403865259,0.7345,0,0.7345,5.6,0.94,5.678344829
01/09/2020 01:30,6.6565,0.89,6.715734677,1.2265,0,1.2265,5.43,0.89,5.502453998,6.5665,0.98,6.639226028,1.2265,0,1.2265,5.34,0.98,5.429180417
01/09/2020 02:00,6.563,0.89,6.623070964,1.343,0,1.343,5.22,0.89,5.29532813,6.473,0.98,6.546764774,1.343,0,1.343,5.13,0.98,5.222767466
01/09/2020 02:30,6.4235,0.89,6.484863318,1.4635,0,1.4635,4.96,0.89,5.039216209,6.3535,0.98,6.428636111,1.4635,0,1.4635,4.89,0.98,4.987233702
01/09/2020 03:00,6.191,1.01,6.272844729,1.231,0,1.231,4.96,1.01,5.061788222,6.121,1.05,6.210405864,1.231,0,1.231,4.89,1.05,5.001459787
01/09/2020 03:30,6.1325,1.01,6.215115144,1.0625,0,1.0625,5.07,1.01,5.16962281,6.0425,1.05,6.133050322,1.0625,0,1.0625,4.98,1.05,5.089489169
01/09/2020 04:00,5.9965,1.01,6.080963102,1.4965,0,1.4965,4.5,1.01,4.611951864,5.9265,1.05,6.018795747,1.4965,0,1.4965,4.43,1.05,4.552735441
01/09/2020 04:30,5.979,0.93,6.050895884,1.859,0,1.859,4.12,0.93,4.223659551,5.899,1.05,5.991719369,1.859,0,1.859,4.04,1.05,4.17421849
01/09/2020 05:00,5.943,0.46,5.960775872,1.973,0,1.973,3.97,0.46,3.996561022,5.833,1.44,6.008118591,1.973,0,1.973,3.86,1.44,4.119854366
01/09/2020 05:30,6.161,-2.37,6.601122708,2.291,0,2.291,3.87,-2.37,4.538039224,5.831,4.17,7.168644293,2.291,0,2.291,3.54,4.17,5.469963437
01/09/2020 06:00,6.4145,-2.62,6.928940052,2.7845,0,2.7845,3.63,-2.62,4.476751054,6.0845,3.92,7.237923753,2.7845,0,2.7845,3.3,3.92,5.124099921
01/09/2020 06:30,7.0565,-2.62,7.527190196,2.4965,0,2.4965,4.56,-2.62,5.259087373,6.6965,3.85,7.724351898,2.4965,0,2.4965,4.2,3.85,5.697587209
01/09/2020 07:00,7.6225,-2.74,8.100006559,2.6625,0,2.6625,4.96,-2.74,5.666498037,7.2625,3.52,8.07058277,2.6625,0,2.6625,4.6,3.52,5.792270712
01/09/2020 07:30,8.076,0.68,8.104577472,2.806,0,2.806,5.27,0.68,5.313689867,7.946,0.57,7.966418016,2.806,0,2.806,5.14,0.57,5.171508484
01/09/2020 08:00,8.962,0.47,8.974315796,2.532,0,2.532,6.43,0.47,6.447154411,8.822,0.57,8.840395014,2.532,0,2.532,6.29,0.57,6.315773903
01/09/2020 08:30,9.6915,-0.25,9.694723939,2.6415,0,2.6415,7.05,-0.25,7.054431232,9.6015,0.57,9.618404351,2.6415,0,2.6415,6.96,0.57,6.983301511
01/09/2020 09:00,10.004,0.3,10.00849719,4.124,0,4.124,5.88,0.3,5.887648087,10.044,0.57,10.06016083,4.124,0,4.124,5.92,0.57,5.947377573
01/09/2020 09:30,8.9675,0.81,9.004007788,4.5275,0,4.5275,4.44,0.81,4.513280403,9.0775,0.88,9.120055167,4.5275,0,4.5275,4.55,0.88,4.634317641
01/09/2020 10:00,7.4355,0.57,7.457315888,5.2555,0,5.2555,2.18,0.57,2.253286489,7.5655,0.65,7.593371468,5.2555,0,5.2555,2.31,0.65,2.399708316
01/09/2020 10:30,5.2065,-0.57,5.237608448,8.0065,0,8.0065,-2.8,-0.57,2.857428914,5.3665,-0.47,5.387042069,8.0065,0,8.0065,-2.64,-0.47,2.681510768
01/09/2020 11:00,3.636,-0.71,3.704672185,8.176,0,8.176,-4.54,-0.71,4.59518226,3.796,-0.64,3.849573483,8.176,0,8.176,-4.38,-0.64,4.426511041
01/09/2020 11:30,0.338,-0.92,0.980124482,7.408,0,7.408,-7.07,-0.92,7.129607282,0.578,-0.86,1.036187242,7.408,0,7.408,-6.83,-0.86,6.883930563
01/09/2020 12:00,0.8225,-0.81,1.154385659,6.7125,0,6.7125,-5.89,-0.81,5.945435224,1.1025,-0.76,1.339069173,6.7125,0,6.7125,-5.61,-0.76,5.661245446
01/09/2020 12:30,0.415,-0.81,0.910123618,7.655,0,7.655,-7.24,-0.81,7.285169868,0.665,-0.76,1.009863852,7.655,0,7.655,-6.99,-0.76,7.031194778
01/09/2020 13:00,-0.9215,-0.81,1.226891295,8.2485,0,8.2485,-9.17,-0.81,9.205704753,-0.6615,-0.82,1.053556951,8.2485,0,8.2485,-8.91,-0.82,8.947653324
01/09/2020 13:30,-1.2085,-0.72,1.406723942,7.7515,0,7.7515,-8.96,-0.72,8.988882022,-0.8785,-0.69,1.117077549,7.7515,0,7.7515,-8.63,-0.69,8.657540066
01/09/2020 14:00,-1.247,-0.86,1.514796686,8.983,0,8.983,-10.23,-0.86,10.26608494,-0.907,-0.84,1.236223685,8.983,0,8.983,-9.89,-0.84,9.925608294
01/09/2020 14:30,-1.702,-0.86,1.906935762,7.948,0,7.948,-9.65,-0.86,9.688245455,-1.372,-0.84,1.608721231,7.948,0,7.948,-9.32,-0.84,9.357777514
01/09/2020 15:00,-0.1925,-0.77,0.793697833,6.6275,0,6.6275,-6.82,-0.77,6.863330096,0.1475,-0.73,0.744752476,6.6275,0,6.6275,-6.48,-0.73,6.520989189
01/09/2020 15:30,1.0145,-0.6,1.178647636,6.8345,0,6.8345,-5.82,-0.6,5.850846093,1.3245,-0.53,1.426604448,6.8345,0,6.8345,-5.51,-0.53,5.535431329
01/09/2020 16:00,2.3675,-0.51,2.421808467,6.8175,0,6.8175,-4.45,-0.51,4.47912938,2.6475,-0.4,2.677546685,6.8175,0,6.8175,-4.17,-0.4,4.189140723
01/09/2020 16:30,3.8805,0.56,3.920698949,5.4805,0,5.4805,-1.6,0.56,1.695169608,4.2205,0.58,4.260166693,5.4805,0,5.4805,-1.26,0.58,1.387083271
01/09/2020 17:00,5.7935,-0.57,5.821472516,4.3435,0,4.3435,1.45,-0.57,1.558011553,5.9835,-0.53,6.006927022,4.3435,0,4.3435,1.64,-0.53,1.723513853
01/09/2020 17:30,9.066,-1.58,9.202649401,3.356,0,3.356,5.71,-1.58,5.924567495,9.216,-1.36,9.315806782,3.356,0,3.356,5.86,-1.36,6.015746005
01/09/2020 18:00,11.337,0.63,11.35449114,2.777,0,2.777,8.56,0.63,8.583152102,11.407,0.65,11.42550432,2.777,0,2.777,8.63,0.65,8.654443945
01/09/2020 18:30,13.4985,0.93,13.53049897,2.2385,0,2.2385,11.26,0.93,11.29834059,13.4885,0.98,13.52405384,2.2385,0,2.2385,11.25,0.98,11.29260377
01/09/2020 19:00,16.149,1.06,16.18375114,1.739,0,1.739,14.41,1.06,14.44893422,16.089,1.11,16.12724468,1.739,0,1.739,14.35,1.11,14.39286629
01/09/2020 19:30,17.665,1.13,17.70110519,1.315,0,1.315,16.35,1.13,16.38900241,17.535,1.19,17.57533286,1.315,0,1.315,16.22,1.19,16.26359431
01/09/2020 20:00,18.4585,1.13,18.49305605,1.1485,0,1.1485,17.31,1.13,17.34684409,18.2985,1.19,18.3371536,1.1485,0,1.1485,17.15,1.19,17.19123614
01/09/2020 20:30,18.679,1.2,18.71750627,0.959,0,0.959,17.72,1.2,17.76058558,18.509,1.29,18.55389935,0.959,0,0.959,17.55,1.29,17.59734639
01/09/2020 21:00,18.447,1.34,18.49560513,1.007,0,1.007,17.44,1.34,17.4914036,18.277,1.4,18.33054088,1.007,0,1.007,17.27,1.4,17.32665288
01/09/2020 21:30,17.342,1.44,17.40168279,1.242,0,1.242,16.1,1.44,16.16426924,17.202,1.53,17.26990747,1.242,0,1.242,15.96,1.53,16.03316874
01/09/2020 22:00,15.722,1.78,15.82244242,1.072,0,1.072,14.65,1.78,14.75774034,15.592,1.87,15.70373726,1.072,0,1.072,14.52,1.87,14.63992145
01/09/2020 22:30,14.442,2.04,14.58536815,1.042,0,1.042,13.4,2.04,13.55439412,14.322,2.11,14.47659435,1.042,0,1.042,13.28,2.11,13.44657949
01/09/2020 23:00,13.219,2.17,13.39592703,1.069,0,1.069,12.15,2.17,12.34226073,13.129,2.25,13.32040318,1.069,0,1.069,12.06,2.25,12.26809276
01/09/2020 23:30,12.3205,2.32,12.53702996,0.9005,0,0.9005,11.42,2.32,11.65327422,12.2405,2.4,12.47356566,0.9005,0,0.9005,11.34,2.4,11.59118631
02/09/2020 00:00,11.5795,2.52,11.85053671,0.8695,0,0.8695,10.71,2.52,11.00247699,11.5195,2.59,11.80707331,0.8695,0,0.8695,10.65,2.59,10.96041058
02/09/2020 00:30,11.206,2.52,11.48585373,1.396,0,1.396,9.81,2.52,10.1284994,11.146,2.59,11.4429636,1.396,0,1.396,9.75,2.59,10.08814155
02/09/2020 01:00,10.7355,2.52,11.02730068,1.8655,0,1.8655,8.87,2.52,9.221024889,10.6855,2.59,10.99490838,1.8655,0,1.8655,8.82,2.59,9.192415352
02/09/2020 01:30,10.7745,2.52,11.06527226,1.9045,0,1.9045,8.87,2.52,9.221024889,10.6845,2.59,10.99393652,1.9045,0,1.9045,8.78,2.59,9.154042823
02/09/2020 02:00,10.8125,2.57,11.11373278,1.6525,0,1.6525,9.16,2.57,9.513700647,10.7425,2.64,11.06213841,1.6525,0,1.6525,9.09,2.64,9.465606161
02/09/2020 02:30,10.914,2.57,11.21250623,1.864,0,1.864,9.05,2.57,9.407837158,10.844,2.64,11.16073188,1.864,0,1.864,8.98,2.64,9.360021367
02/09/2020 03:00,10.4525,2.63,10.77829561,1.6525,0,1.6525,8.8,2.63,9.184601243,10.3925,2.68,10.73249534,1.6525,0,1.6525,8.74,2.68,9.141662868
