Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/09/2020 03:30,10.304,1.99,10.49440403,1.344,0,1.344,8.96,1.99,9.178327734,10.254,2.04,10.45495653,1.344,0,1.344,8.91,2.04,9.1405525
02/09/2020 04:00,10.0675,1,10.11704286,1.4175,0,1.4175,8.65,1,8.707611613,10.0075,1.04,10.06139435,1.4175,0,1.4175,8.59,1.04,8.652727894
02/09/2020 04:30,10.001,1,10.05087066,1.461,0,1.461,8.54,1,8.598348679,9.951,1.04,10.0051987,1.461,0,1.461,8.49,1.04,8.553461288
02/09/2020 05:00,9.887,0.85,9.923470613,2.217,0,2.217,7.67,0.85,7.716955358,9.827,0.89,9.867219923,2.217,0,2.217,7.61,0.89,7.661866613
02/09/2020 05:30,9.65,0.85,9.687362902,1.88,0,1.88,7.77,0.85,7.816354649,9.59,0.89,9.631209685,1.88,0,1.88,7.71,0.89,7.761198361
02/09/2020 06:00,10.4395,0.85,10.47404699,1.6095,0,1.6095,8.83,0.85,8.870817324,10.3695,0.89,10.40762366,1.6095,0,1.6095,8.76,0.89,8.805095116
02/09/2020 06:30,11.677,0.72,11.69917642,1.507,0,1.507,10.17,0.72,10.19545487,11.597,0.77,11.62253453,1.507,0,1.507,10.09,0.77,10.11933792
02/09/2020 07:00,13.052,0.55,13.06358312,1.592,0,1.592,11.46,0.55,11.47319049,12.952,0.56,12.96410059,1.592,0,1.592,11.36,0.56,11.37379444
02/09/2020 07:30,13.83,0.7,13.84770378,1.85,0,1.85,11.98,0.7,12.00043333,13.71,0.95,13.74287452,1.85,0,1.85,11.86,0.95,11.89798722
02/09/2020 08:00,14.9325,-0.18,14.93358484,1.4525,0,1.4525,13.48,-0.18,13.48120173,14.7925,-0.09,14.79277378,1.4525,0,1.4525,13.34,-0.09,13.34030359
02/09/2020 08:30,16.364,-1.38,16.42208562,1.714,0,1.714,14.65,-1.38,14.71485304,16.204,-1.28,16.2544768,1.714,0,1.714,14.49,-1.28,14.54642568
02/09/2020 09:00,16.841,-1.7,16.92658504,2.111,0,2.111,14.73,-1.7,14.82777461,16.681,-1.58,16.75566057,2.111,0,2.111,14.57,-1.58,14.65541879
02/09/2020 09:30,16.059,-1.89,16.16983553,2.539,0,2.539,13.52,-1.89,13.65146512,15.979,-1.8,16.08006346,2.539,0,2.539,13.44,-1.8,13.56
02/09/2020 10:00,14.8285,-2.3,15.00581262,3.8785,0,3.8785,10.95,-2.3,11.18894544,14.8685,-2.24,15.03628585,3.8785,0,3.8785,10.99,-2.24,11.21595738
02/09/2020 10:30,12.234,-1.53,12.32930071,4.754,0,4.754,7.48,-1.53,7.634873935,12.314,-2,12.47535955,4.754,0,4.754,7.56,-2,7.820076726
02/09/2020 11:00,12.854,-0.81,12.87949595,5.444,0,5.444,7.41,-0.81,7.454139789,12.914,-0.76,12.936344,5.444,0,5.444,7.47,-0.76,7.50856178
02/09/2020 11:30,11.2145,-1,11.25899686,6.7545,0,6.7545,4.46,-1,4.570732983,11.3545,-0.95,11.39417264,6.7545,0,6.7545,4.6,-0.95,4.697073557
02/09/2020 12:00,8.6745,-1.26,8.765531943,8.1645,0,8.1645,0.51,-1.26,1.359301291,8.8745,-1.2,8.955263829,8.1645,0,8.1645,0.71,-1.2,1.394309865
02/09/2020 12:30,9.221,-1.05,9.280589475,6.901,0,6.901,2.32,-1.05,2.546546681,9.261,-1,9.314833386,6.901,0,6.901,2.36,-1,2.563123095
02/09/2020 13:00,11.488,-0.75,11.51245604,6.378,0,6.378,5.11,-0.75,5.16474588,11.488,-0.71,11.50991937,6.378,0,6.378,5.11,-0.71,5.159089067
02/09/2020 13:30,12.2935,-0.53,12.30491943,6.6435,0,6.6435,5.65,-0.53,5.674803961,12.3535,-0.51,12.3640229,6.6435,0,6.6435,5.71,-0.51,5.732730588
02/09/2020 14:00,12.318,-0.53,12.32939674,5.088,0,5.088,7.23,-0.53,7.249399975,12.368,-0.51,12.37851057,5.088,0,5.088,7.28,-0.51,7.297842147
02/09/2020 14:30,13.2825,-0.63,13.29743232,6.1625,0,6.1625,7.12,-0.63,7.147817849,13.3025,-0.63,13.31740989,6.1625,0,6.1625,7.14,-0.63,7.16774023
02/09/2020 15:00,11.635,-0.82,11.66385978,7.285,0,7.285,4.35,-0.82,4.4266127,11.625,-0.75,11.64916843,7.285,0,7.285,4.34,-0.75,4.404327417
02/09/2020 15:30,12.859,-0.68,12.87696707,6.149,0,6.149,6.71,-0.68,6.744368021,12.829,-0.63,12.84445954,6.149,0,6.149,6.68,-0.63,6.709642315
02/09/2020 16:00,13.841,-0.88,13.86894664,6.371,0,6.371,7.47,-0.88,7.521655403,13.751,-0.86,13.77786634,6.371,0,6.371,7.38,-0.86,7.429939434
02/09/2020 16:30,16.164,-1.14,16.20415058,7.224,0,7.224,8.94,-1.14,9.01239147,16.034,-1.06,16.06899984,7.224,0,7.224,8.81,-1.06,8.873539316
02/09/2020 17:00,17.663,-0.98,17.69016588,5.243,0,5.243,12.42,-0.98,12.45860345,17.513,-0.88,17.53509535,5.243,0,5.243,12.27,-0.88,12.30151617
02/09/2020 17:30,19.8255,-1.02,19.85172159,5.0155,0,5.0155,14.81,-1.02,14.84508336,19.6655,-0.88,19.68517946,5.0155,0,5.0155,14.65,-0.88,14.67640624
02/09/2020 18:00,20.8725,-1.13,20.90306571,5.2925,0,5.2925,15.58,-1.13,15.62092507,20.6825,-1.02,20.70763642,5.2925,0,5.2925,15.39,-1.02,15.42376413
02/09/2020 18:30,21.5825,-0.71,21.59417529,4.7125,0,4.7125,16.87,-0.71,16.88493411,21.3925,-0.68,21.4033048,4.7125,0,4.7125,16.68,-0.68,16.69385516
02/09/2020 19:00,20.609,-1.3,20.6499608,3.999,0,3.999,16.61,-1.3,16.6607953,20.439,-1.88,20.52528005,3.999,0,3.999,16.44,-1.88,16.54714477
02/09/2020 19:30,19.662,-2.01,19.76447176,3.772,0,3.772,15.89,-2.01,16.01662262,19.502,-2.08,19.61260829,3.772,0,3.772,15.73,-2.08,15.86692472
02/09/2020 20:00,19.1205,0.4,19.12468353,3.2905,0,3.2905,15.83,0.4,15.83505289,18.9505,0.52,18.95763303,3.2905,0,3.2905,15.66,0.52,15.66863108
02/09/2020 20:30,18.648,0.55,18.65610903,3.368,0,3.368,15.28,0.55,15.28989536,18.498,0.52,18.50530745,3.368,0,3.368,15.13,0.52,15.13893325
02/09/2020 21:00,17.421,0.55,17.42967989,3.531,0,3.531,13.89,0.55,13.90088486,17.291,0.58,17.30072487,3.531,0,3.531,13.76,0.58,13.77221841
02/09/2020 21:30,16.7925,0.63,16.80431362,3.2625,0,3.2625,13.53,0.63,13.54465946,16.6725,0.72,16.68803932,3.2625,0,3.2625,13.41,0.72,13.42931495
02/09/2020 22:00,15.677,0.91,15.70338909,3.147,0,3.147,12.53,0.91,12.56300123,15.577,1,15.6090656,3.147,0,3.147,12.43,1,12.47016038
02/09/2020 22:30,14.9295,1.21,14.97845353,2.7695,0,2.7695,12.16,1.21,12.22005319,14.8395,1.31,14.89720981,2.7695,0,2.7695,12.07,1.31,12.14088135
02/09/2020 23:00,13.372,1.3,13.43504313,2.532,0,2.532,10.84,1.3,10.91767374,13.312,1.39,13.38437313,2.532,0,2.532,10.78,1.39,10.8692456
02/09/2020 23:30,12.375,1.05,12.41946557,2.095,0,2.095,10.28,1.05,10.33348441,12.315,1.59,12.41721889,2.095,0,2.095,10.22,1.59,10.34294446
03/09/2020 00:00,11.936,-0.46,11.94486065,2.086,0,2.086,9.85,-0.46,9.860735267,11.886,-0.02,11.88601683,2.086,0,2.086,9.8,-0.02,9.800020408
03/09/2020 00:30,11.4095,-0.46,11.41876921,2.2995,0,2.2995,9.11,-0.46,9.121606218,11.3495,-0.02,11.34951762,2.2995,0,2.2995,9.05,-0.02,9.050022099
03/09/2020 01:00,10.6135,0.17,10.61486139,1.9035,0,1.9035,8.71,0.17,8.711658855,10.5635,0.32,10.56834577,1.9035,0,1.9035,8.66,0.32,8.665910223
03/09/2020 01:30,11.6915,0.58,11.70587768,2.5715,0,2.5715,9.12,0.58,9.138424372,11.6215,0.57,11.63547001,2.5715,0,2.5715,9.05,0.57,9.06793251
03/09/2020 02:00,12.011,0.03,12.01103747,2.761,0,2.761,9.25,0.03,9.250048649,11.951,0.57,11.96458528,2.761,0,2.761,9.19,0.57,9.207659855
03/09/2020 02:30,12.08,-0.49,12.08993383,3.23,0,3.23,8.85,-0.49,8.863554592,12.02,-0.02,12.02001664,3.23,0,3.23,8.79,-0.02,8.790022753
03/09/2020 03:00,11.2705,-0.62,11.28754049,3.3005,0,3.3005,7.97,-0.62,7.994079059,11.2205,-0.37,11.22659878,3.3005,0,3.3005,7.92,-0.37,7.928637966
03/09/2020 03:30,10.957,-0.62,10.97452728,3.427,0,3.427,7.53,-0.62,7.555481454,10.907,-0.53,10.91986946,3.427,0,3.427,7.48,-0.53,7.49875323
03/09/2020 04:00,10.9825,-0.56,10.99676799,4.7625,0,4.7625,6.22,-0.56,6.245158124,10.9325,-0.53,10.94533948,4.7625,0,4.7625,6.17,-0.53,6.192721534
03/09/2020 04:30,11.2525,-0.62,11.2695677,5.4825,0,5.4825,5.77,-0.62,5.803214626,11.2025,-0.6,11.21855634,5.4825,0,5.4825,5.72,-0.6,5.751382443
03/09/2020 05:00,11.3145,-0.62,11.33147432,5.4945,0,5.4945,5.82,-0.62,5.85293089,11.2545,-0.56,11.26842359,5.4945,0,5.4945,5.76,-0.56,5.787158197
03/09/2020 05:30,11.3505,-0.51,11.36195187,4.6705,0,4.6705,6.68,-0.51,6.699440275,11.2905,-0.47,11.30027833,4.6705,0,4.6705,6.62,-0.47,6.636663318
03/09/2020 06:00,11.3045,0.29,11.30821915,3.8845,0,3.8845,7.42,0.29,7.425664953,11.2345,0.59,11.24998179,3.8845,0,3.8845,7.35,0.59,7.373642248
03/09/2020 06:30,12.727,-0.52,12.73761865,4.707,0,4.707,8.02,-0.52,8.036840175,12.657,-0.5,12.66687211,4.707,0,4.707,7.95,-0.5,7.965707753
03/09/2020 07:00,14.0745,-0.93,14.10519232,5.9945,0,5.9945,8.08,-0.93,8.133344945,13.9845,-0.87,14.01153597,5.9945,0,5.9945,7.99,-0.87,8.03722589
03/09/2020 07:30,15.6805,-0.93,15.70805463,6.8705,0,6.8705,8.81,-0.93,8.858950276,15.5605,-0.66,15.57449069,6.8705,0,6.8705,8.69,-0.66,8.715027252
03/09/2020 08:00,16.8965,-0.44,16.90222803,6.5865,0,6.5865,10.31,-0.44,10.31938467,16.7465,0,16.7465,6.5865,0,6.5865,10.16,0,10.16
03/09/2020 08:30,17.7725,-0.63,17.78366262,6.9425,0,6.9425,10.83,-0.63,10.84830862,17.6325,-0.57,17.6417107,6.9425,0,6.9425,10.69,-0.57,10.70518566
03/09/2020 09:00,17.3245,-0.63,17.33595109,6.4945,0,6.4945,10.83,-0.63,10.84830862,17.1845,-0.57,17.19395069,6.4945,0,6.4945,10.69,-0.57,10.70518566
03/09/2020 09:30,16.914,-0.73,16.92974589,5.984,0,5.984,10.93,-0.73,10.95435073,16.774,-0.66,16.78697936,5.984,0,5.984,10.79,-0.66,10.81016651
03/09/2020 10:00,17.5025,-1.14,17.53958683,7.6325,0,7.6325,9.87,-1.14,9.935617746,17.3625,-1.05,17.39422048,7.6325,0,7.6325,9.73,-1.05,9.786490689
03/09/2020 10:30,17.012,-0.99,17.04078179,6.442,0,6.442,10.57,-0.99,10.61626111,16.902,-0.91,16.92647937,6.442,0,6.442,10.46,-0.91,10.49950951
03/09/2020 11:00,16.943,-0.65,16.95546369,2.883,0,2.883,14.06,-0.65,14.07501687,16.823,-0.62,16.83442096,2.883,0,2.883,13.94,-0.62,13.95378085
03/09/2020 11:30,17.4225,-0.53,17.43055955,2.5525,0,2.5525,14.87,-0.53,14.87944219,17.2925,-0.48,17.29916056,2.5525,0,2.5525,14.74,-0.48,14.7478134
03/09/2020 12:00,16.574,-0.53,16.58247195,3.274,0,3.274,13.3,-0.53,13.31055596,16.504,0.55,16.5131619,3.274,0,3.274,13.23,0.55,13.24142742
03/09/2020 12:30,15.4835,-0.59,15.49473692,3.5935,0,3.5935,11.89,-0.59,11.90462935,15.4235,-0.6,15.43516609,3.5935,0,3.5935,11.83,-0.6,11.84520578
03/09/2020 13:00,14.731,-0.49,14.73914723,3.811,0,3.811,10.92,-0.49,10.93098806,14.711,-0.18,14.71210118,3.811,0,3.811,10.9,-0.18,10.90148614
03/09/2020 13:30,13.2165,-0.56,13.22835864,3.3765,0,3.3765,9.84,-0.56,9.855922078,13.2165,-0.48,13.2252135,3.3765,0,3.3765,9.84,-0.48,9.851700361
03/09/2020 14:00,12.248,-0.51,12.25861346,3.858,0,3.858,8.39,-0.51,8.405486304,12.278,-0.27,12.28096837,3.858,0,3.858,8.42,-0.27,8.424327866
03/09/2020 14:30,9.9065,-0.59,9.924053721,4.5265,0,4.5265,5.38,-0.59,5.412254613,9.9865,-0.58,10.00332856,4.5265,0,4.5265,5.46,-0.58,5.490719443
03/09/2020 15:00,9.9405,-0.79,9.97184237,5.0305,0,5.0305,4.91,-0.79,4.973147896,10.1705,-0.79,10.20113573,5.0305,0,5.0305,5.14,-0.79,5.200355757
03/09/2020 15:30,8.6845,-0.79,8.720357805,4.8045,0,4.8045,3.88,-0.79,3.959608567,8.7845,-0.79,8.819951261,4.8045,0,4.8045,3.98,-0.79,4.057647101
03/09/2020 16:00,10.797,-0.75,10.82301756,4.667,0,4.667,6.13,-0.75,6.175710485,10.897,-0.69,10.91882361,4.667,0,4.667,6.23,-0.69,6.268093809
03/09/2020 16:30,12.547,-0.57,12.55994064,4.887,0,4.887,7.66,-0.57,7.681178295,12.637,-0.55,12.64896316,4.887,0,4.887,7.75,-0.55,7.769491618
03/09/2020 17:00,10.0865,-0.92,10.12837017,6.8465,0,6.8465,3.24,-0.92,3.36808551,10.1665,-0.87,10.2036573,6.8465,0,6.8465,3.32,-0.87,3.432098483
03/09/2020 17:30,11.1745,-0.77,11.20099773,5.6645,0,5.6645,5.51,-0.77,5.563542037,11.2045,-0.72,11.22760973,5.6645,0,5.6645,5.54,-0.72,5.586591089
03/09/2020 18:00,14.1885,-0.65,14.20338101,4.7585,0,4.7585,9.43,-0.65,9.452375363,14.1385,-0.62,14.15208756,4.7585,0,4.7585,9.38,-0.62,9.400468073
03/09/2020 18:30,15.1895,0.45,15.19616433,3.9795,0,3.9795,11.21,0.45,11.21902848,15.1695,0.53,15.17875589,3.9795,0,3.9795,11.19,0.53,11.20254435
03/09/2020 19:00,17.8375,0.53,17.84537212,2.5475,0,2.5475,15.29,0.53,15.29918298,17.7175,0.53,17.72542542,2.5475,0,2.5475,15.17,0.53,15.17925558
03/09/2020 19:30,19.0125,0.53,19.01988581,2.5125,0,2.5125,16.5,0.53,16.50850993,18.8825,0.53,18.88993664,2.5125,0,2.5125,16.37,0.53,16.37857747
03/09/2020 20:00,19.736,0.53,19.74311515,1.796,0,1.796,17.94,0.53,17.94782717,19.566,0.53,19.57317695,1.796,0,1.796,17.77,0.53,17.77790201
03/09/2020 20:30,19.666,0.61,19.67545822,1.416,0,1.416,18.25,0.61,18.26019167,19.496,0.65,19.50683255,1.416,0,1.416,18.08,0.65,18.09168041
03/09/2020 21:00,19.0515,0.71,19.06472534,2.0015,0,2.0015,17.05,0.71,17.06477659,18.9015,0.77,18.91717744,2.0015,0,2.0015,16.9,0.77,16.91753233
03/09/2020 21:30,18.031,0.95,18.056009,1.981,0,1.981,16.05,0.95,16.07809068,17.891,1,17.91892522,1.981,0,1.981,15.91,1,15.9413958
03/09/2020 22:00,16.7825,1.28,16.83124197,1.6725,0,1.6725,15.11,1.28,15.16411883,16.6625,1.37,16.71872621,1.6725,0,1.6725,14.99,1.37,15.05247488
03/09/2020 22:30,15.8045,1.6,15.88528313,1.4745,0,1.4745,14.33,1.6,14.41904643,15.6945,1.66,15.78204455,1.4745,0,1.4745,14.22,1.66,14.31656383
03/09/2020 23:00,14.535,1.83,14.64974829,1.175,0,1.175,13.36,1.83,13.48475065,14.445,1.9,14.56942089,1.175,0,1.175,13.27,1.9,13.40533103
03/09/2020 23:30,13.4845,2.06,13.64094352,0.9245,0,0.9245,12.56,2.06,12.72781207,13.4045,2.13,13.5726755,0.9245,0,0.9245,12.48,2.13,12.66046208
04/09/2020 00:00,12.594,2.18,12.7812846,1.064,0,1.064,11.53,2.18,11.73427884,12.534,2.25,12.73434945,1.064,0,1.064,11.47,2.25,11.68860129
04/09/2020 00:30,12.3025,2.38,12.5305988,0.6425,0,0.6425,11.66,2.38,11.90042016,12.2525,2.46,12.49701389,0.6425,0,0.6425,11.61,2.46,11.86775884
04/09/2020 01:00,12.009,2.43,12.25238675,0.569,0,0.569,11.44,2.43,11.69523407,11.969,2.46,12.21918823,0.569,0,0.569,11.4,2.46,11.66240112
04/09/2020 01:30,12.6565,2.43,12.88766434,0.4065,0,0.4065,12.25,2.43,12.48869088,12.6065,2.52,12.85590301,0.4065,0,0.4065,12.2,2.52,12.4575439
04/09/2020 02:00,12.4275,2.54,12.68441391,0.5675,0,0.5675,11.86,2.54,12.1289406,12.3675,2.6,12.63784223,0.5675,0,0.5675,11.8,2.6,12.08304597
04/09/2020 02:30,12.0015,2.49,12.25708376,0.4615,0,0.4615,11.54,2.49,11.80557919,11.9415,2.56,12.21282204,0.4615,0,0.4615,11.48,2.56,11.76197262
04/09/2020 03:00,11.25,3.58,11.80588413,0.5,0,0.5,10.75,3.58,11.3304413,11.22,3.47,11.74433055,0.5,0,0.5,10.72,3.47,11.26762175
04/09/2020 03:30,10.9095,4.55,11.82030838,0.5095,0,0.5095,10.4,4.55,11.35176198,10.8695,4.61,11.80669853,0.5095,0,0.5095,10.36,4.61,11.33938711
04/09/2020 04:00,10.6775,4.66,11.6500904,0.2775,0,0.2775,10.4,4.66,11.39629764,10.6375,4.73,11.64170547,0.2775,0,0.2775,10.36,4.73,11.38870054
04/09/2020 04:30,10.8055,4.61,11.74780534,0.5355,0,0.5355,10.27,4.61,11.25721991,10.7655,4.65,11.7268278,0.5355,0,0.5355,10.23,4.65,11.23723276
04/09/2020 05:00,10.6245,4.87,11.68746766,0.3545,0,0.3545,10.27,4.87,11.3661691,10.5845,4.93,11.67632392,0.3545,0,0.3545,10.23,4.93,11.35595879
04/09/2020 05:30,10.619,5.01,11.74151868,0.279,0,0.279,10.34,5.01,11.48980853,10.579,5.08,11.7354864,0.279,0,0.279,10.3,5.08,11.4846158
04/09/2020 06:00,10.5615,4.96,11.66819961,0.1815,0,0.1815,10.38,4.96,11.50417316,10.4815,5.02,11.62162821,0.1815,0,0.1815,10.3,5.02,11.4582023
04/09/2020 06:30,11.7955,4.67,12.6863202,0.2255,0,0.2255,11.57,4.67,12.47693071,11.7255,4.74,12.64732977,0.2255,0,0.2255,11.5,4.74,12.43855297
04/09/2020 07:00,13.5845,4.32,14.25486023,0.0945,0,0.0945,13.49,4.32,14.16483321,13.4845,4.38,14.17801609,0.0945,0,0.0945,13.39,4.38,14.0881688
04/09/2020 07:30,14.8125,2.52,15.02533049,0.2325,0,0.2325,14.58,2.52,14.79617518,14.7125,2.47,14.91839657,0.2325,0,0.2325,14.48,2.47,14.68915586
04/09/2020 08:00,15.5685,0.68,15.58334342,0.5985,0,0.5985,14.97,0.68,14.98543626,15.4485,0.76,15.46718307,0.5985,0,0.5985,14.85,0.76,14.86943509
04/09/2020 08:30,16.0465,-0.94,16.0740089,1.0765,0,1.0765,14.97,-0.94,14.99948332,15.9265,-0.85,15.94916619,1.0765,0,1.0765,14.85,-0.85,14.87430671
04/09/2020 09:00,15.5645,-0.1,15.56482124,1.3645,0,1.3645,14.2,-0.1,14.20035211,15.5445,-0.36,15.54866812,1.3645,0,1.3645,14.18,-0.36,14.18456908
04/09/2020 09:30,13.943,0.54,13.95345294,1.783,0,1.783,12.16,0.54,12.17198423,13.933,0.57,13.9446545,1.783,0,1.783,12.15,0.57,12.16336302
04/09/2020 10:00,14.027,0.54,14.03739039,2.047,0,2.047,11.98,0.54,11.99216411,14.027,0.57,14.03857646,2.047,0,2.047,11.98,0.57,11.99355243
04/09/2020 10:30,13.1095,0.54,13.12061699,2.3795,0,2.3795,10.73,0.54,10.74357948,13.0895,0.57,13.10190483,2.3795,0,2.3795,10.71,0.57,10.72515734
04/09/2020 11:00,13.6845,0.54,13.69515025,3.1745,0,3.1745,10.51,0.54,10.52386336,13.6745,0.57,13.68637462,3.1745,0,3.1745,10.5,0.57,10.51546005
04/09/2020 11:30,12.9735,-0.02,12.97351542,3.6935,0,3.6935,9.28,-0.02,9.280021552,12.8835,0.45,12.89135649,3.6935,0,3.6935,9.19,0.45,9.201010814
04/09/2020 12:00,11.9695,-0.44,11.97758449,5.9495,0,5.9495,6.02,-0.44,6.036058316,12.0495,-0.16,12.05056224,5.9495,0,5.9495,6.1,-0.16,6.102098
04/09/2020 12:30,7.1585,-0.62,7.185299037,6.9485,0,6.9485,0.21,-0.62,0.654599114,7.2385,-0.62,7.26500394,6.9485,0,6.9485,0.29,-0.62,0.684470598
04/09/2020 13:00,9.0955,-0.37,9.103022589,5.7255,0,5.7255,3.37,-0.37,3.390250728,9.1455,-0.2,9.147686606,5.7255,0,5.7255,3.42,-0.2,3.425842962
04/09/2020 13:30,10.1685,0.63,10.18799746,3.9685,0,3.9685,6.2,0.63,6.231925866,10.1385,0.67,10.16061427,3.9685,0,3.9685,6.17,0.67,6.206271022
04/09/2020 14:00,9.977,-0.67,9.999471436,5.527,0,5.527,4.45,-0.67,4.500155553,10.017,-0.6,10.03495336,5.527,0,5.527,4.49,-0.6,4.529911699
04/09/2020 14:30,5.5625,-1.93,5.887809971,6.6125,0,6.6125,-1.05,-1.93,2.197134497,5.7125,-1.88,6.013905241,6.6125,0,6.6125,-0.9,-1.88,2.084322432
04/09/2020 15:00,3.837,-1.99,4.322345312,6.777,0,6.777,-2.94,-1.99,3.55016901,4.007,-1.94,4.451926437,6.777,0,6.777,-2.77,-1.94,3.381789467
04/09/2020 15:30,6.068,-1.82,6.335063062,4.798,0,4.798,1.27,-1.82,2.219301692,6.178,-1.77,6.426553042,4.798,0,4.798,1.38,-1.77,2.244393014
04/09/2020 16:00,10.1415,-1.42,10.24043076,3.1915,0,3.1915,6.95,-1.42,7.093581606,10.1615,-1.36,10.25210623,3.1915,0,3.1915,6.97,-1.36,7.101443515
04/09/2020 16:30,14.7805,-1.08,14.81990487,2.4205,0,2.4205,12.36,-1.08,12.40709474,14.7205,-1.02,14.75579616,2.4205,0,2.4205,12.3,-1.02,12.34222022
04/09/2020 17:00,15.299,-1.28,15.35245261,2.429,0,2.429,12.87,-1.28,12.93349527,15.219,-1.22,15.2678211,2.429,0,2.429,12.79,-1.22,12.84805433
04/09/2020 17:30,16.9355,-1.28,16.98380288,2.1255,0,2.1255,14.81,-1.28,14.86521106,16.8155,-1.22,16.8596987,2.1255,0,2.1255,14.69,-1.22,14.74057326
04/09/2020 18:00,18.695,-1.35,18.7436796,2.215,0,2.215,16.48,-1.35,16.53520184,18.525,-1.28,18.56916867,2.215,0,2.215,16.31,-1.28,16.36014975
04/09/2020 18:30,19.988,-1.35,20.03353798,2.018,0,2.018,17.97,-1.35,18.02063817,19.788,-1.28,19.82935561,2.018,0,2.018,17.77,-1.28,17.81604053
04/09/2020 19:00,20.045,-1.46,20.09810003,2.515,0,2.515,17.53,-1.46,17.59069356,19.855,-1.39,19.90359578,2.515,0,2.515,17.34,-1.39,17.39562301
04/09/2020 19:30,20.3025,-1.24,20.34033201,1.1225,0,1.1225,19.18,-1.24,19.22004162,20.1125,-1.17,20.14650233,1.1225,0,1.1225,18.99,-1.17,19.02600851
04/09/2020 20:00,20.3835,-1.41,20.43220919,1.1235,0,1.1235,19.26,-1.41,19.31154318,20.2135,-1.34,20.25786717,1.1235,0,1.1235,19.09,-1.34,19.13697207
04/09/2020 20:30,20.396,-1.41,20.44467941,1.376,0,1.376,19.02,-1.41,19.0721918,20.226,-1.34,20.27033981,1.376,0,1.376,18.85,-1.34,18.89756863
04/09/2020 21:00,19.8475,-1.41,19.89752136,1.9075,0,1.9075,17.94,-1.41,17.99532439,19.6775,-1.34,19.72307294,1.9075,0,1.9075,17.77,-1.34,17.82045173
04/09/2020 21:30,18.8695,-1.18,18.90635952,1.6695,0,1.6695,17.2,-1.18,17.24042923,18.7195,-1.12,18.75297524,1.6695,0,1.6695,17.05,-1.12,17.08674633
04/09/2020 22:00,18.069,-1.23,18.11081613,2.409,0,2.409,15.66,-1.23,15.70823033,17.939,-1.18,17.97776741,2.409,0,2.409,15.53,-1.18,15.57476485
04/09/2020 22:30,16.227,-0.54,16.23598254,3.177,0,3.177,13.05,-0.54,13.06116764,16.097,-0.26,16.09909963,3.177,0,3.177,12.92,-0.26,12.92261583
04/09/2020 23:00,14.993,1.12,15.03477466,2.963,0,2.963,12.03,1.12,12.08202384,14.893,1.19,14.94046683,2.963,0,2.963,11.93,1.19,11.98920348
04/09/2020 23:30,14.014,1.2,14.06528336,2.994,0,2.994,11.02,1.2,11.08514321,13.924,1.26,13.98089325,2.994,0,2.994,10.93,1.26,11.0023861
05/09/2020 00:00,13.4235,1.46,13.50266464,2.4635,0,2.4635,10.96,1.46,11.0568169,13.3435,1.51,13.42866681,2.4635,0,2.4635,10.88,1.51,10.98428423
05/09/2020 00:30,12.8935,1.67,13.00120157,2.2635,0,2.2635,10.63,1.67,10.76038103,12.8335,1.72,12.94824784,2.2635,0,2.2635,10.57,1.72,10.7090289
05/09/2020 01:00,12.5475,1.72,12.66483937,2.3975,0,2.3975,10.15,1.72,10.29470252,12.4875,1.78,12.61372492,2.3975,0,2.3975,10.09,1.78,10.24580402
05/09/2020 01:30,12.7385,1.87,12.87502552,1.9585,0,1.9585,10.78,1.87,10.94099173,12.6685,1.93,12.81467098,1.9585,0,1.9585,10.71,1.93,10.8825089
05/09/2020 02:00,12.77,1.87,12.90619231,1.99,0,1.99,10.78,1.87,10.94099173,12.7,1.93,12.84581255,1.99,0,1.99,10.71,1.93,10.8825089
05/09/2020 02:30,12.6555,1.79,12.78146237,2.4855,0,2.4855,10.17,1.79,10.32632558,12.5955,1.85,12.73063707,2.4855,0,2.4855,10.11,1.85,10.27786943
05/09/2020 03:00,11.944,1.72,12.06720912,3.164,0,3.164,8.78,1.72,8.946887727,11.874,1.77,12.00519787,3.164,0,3.164,8.71,1.77,8.888025653
05/09/2020 03:30,11.2415,1.72,11.37232264,3.0815,0,3.0815,8.16,1.72,8.339304527,11.1715,1.81,11.31717775,3.0815,0,3.0815,8.09,1.81,8.290006031
05/09/2020 04:00,10.92,1.78,11.0641222,3.26,0,3.26,7.66,1.78,7.864095625,10.87,1.81,11.01966424,3.26,0,3.26,7.61,1.81,7.822288668
05/09/2020 04:30,10.9935,1.9,11.15647983,2.6035,0,2.6035,8.39,1.9,8.602447326,10.9435,1.97,11.11940161,2.6035,0,2.6035,8.34,1.97,8.569509904
05/09/2020 05:00,10.3005,1.9,10.47426848,2.6205,0,2.6205,7.68,1.9,7.911535881,10.2505,1.97,10.43808652,2.6205,0,2.6205,7.63,1.97,7.880215733
05/09/2020 05:30,10.499,1.96,10.68038394,2.449,0,2.449,8.05,1.96,8.285173505,10.449,2.03,10.64436475,2.449,0,2.449,8,2.03,8.253538635
05/09/2020 06:00,10.242,2.12,10.45910914,3.092,0,3.092,7.15,2.12,7.4576739,10.182,2.17,10.41066876,3.092,0,3.092,7.09,2.17,7.414647665
05/09/2020 06:30,11.0245,2.28,11.25779731,2.7245,0,2.7245,8.3,2.28,8.607461879,10.9545,2.35,11.20373019,2.7245,0,2.7245,8.23,2.35,8.55893685
05/09/2020 07:00,11.623,2.24,11.83688004,2.223,0,2.223,9.4,2.24,9.663208577,11.543,2.3,11.76991287,2.223,0,2.223,9.32,2.3,9.599604159
05/09/2020 07:30,12.5755,1.8,12.70366877,2.5455,0,2.5455,10.03,1.8,10.19023552,12.5055,1.88,12.64602429,2.5455,0,2.5455,9.96,1.88,10.13587687
05/09/2020 08:00,12.3685,1.28,12.43455638,3.6985,0,3.6985,8.67,1.28,8.763977408,12.2885,1.35,12.3624323,3.6985,0,3.6985,8.59,1.35,8.695435584
05/09/2020 08:30,13.1545,0.75,13.17586317,4.1045,0,4.1045,9.05,0.75,9.081024171,13.0645,0.84,13.09147663,4.1045,0,4.1045,8.96,0.84,8.999288861
05/09/2020 09:00,10.026,0.58,10.04276237,5.806,0,5.806,4.22,0.58,4.259671349,9.936,0.6,9.954099457,5.806,0,5.806,4.13,0.6,4.173355964
05/09/2020 09:30,9.315,-0.57,9.332423319,7.365,0,7.365,1.95,-0.57,2.031600354,9.315,-0.57,9.332423319,7.365,0,7.365,1.95,-0.57,2.031600354
05/09/2020 10:00,6.989,-0.84,7.039298332,7.539,0,7.539,-0.55,-0.84,1.004041832,7.009,-0.81,7.055648872,7.539,0,7.539,-0.53,-0.81,0.967987603
05/09/2020 10:30,5.229,-1.13,5.349704758,8.409,0,8.409,-3.18,-1.13,3.374803698,5.269,-1.08,5.378546365,8.409,0,8.409,-3.14,-1.08,3.320542124
05/09/2020 11:00,4.9405,-1.09,5.059312231,8.1205,0,8.1205,-3.18,-1.09,3.361621632,5.0305,-1.03,5.13486419,8.1205,0,8.1205,-3.09,-1.03,3.25714599
05/09/2020 11:30,4.541,-1.9,4.922466963,8.531,0,8.531,-3.99,-1.9,4.419287273,4.791,-1.79,5.114467812,8.531,0,8.531,-3.74,-1.79,4.146287496
05/09/2020 12:00,0.295,-3.52,3.532339876,9.715,0,9.715,-9.42,-3.52,10.05618218,0.655,-3.45,3.511627116,9.715,0,9.715,-9.06,-3.45,9.694642851
05/09/2020 12:30,-0.176,-3.25,3.25476205,9.484,0,9.484,-9.66,-3.25,10.19206064,0.144,-3.18,3.183258708,9.484,0,9.484,-9.34,-3.18,9.866509008
05/09/2020 13:00,-1.224,-3.18,3.40742953,9.286,0,9.286,-10.51,-3.18,10.98055099,-0.864,-3.11,3.227784999,9.286,0,9.286,-10.15,-3.11,10.61577129
05/09/2020 13:30,-0.381,-3.1,3.123325311,9.789,0,9.789,-10.17,-3.1,10.63197536,-0.051,-3.03,3.030429178,9.789,0,9.789,-9.84,-3.03,10.2959458
05/09/2020 14:00,-0.957,-2.79,2.949567595,8.583,0,8.583,-9.54,-2.79,9.939602608,-0.517,-2.73,2.778522809,8.583,0,8.583,-9.1,-2.73,9.500678923
05/09/2020 14:30,1.6335,-2.44,2.936310993,8.4135,0,8.4135,-6.78,-2.44,7.205692194,1.9135,-2.4,3.069443313,8.4135,0,8.4135,-6.5,-2.4,6.928924881
05/09/2020 15:00,3.1835,0.21,3.19041882,7.0335,0,7.0335,-3.85,0.21,3.855723019,3.4235,0.35,3.441344541,7.0335,0,7.0335,-3.61,0.35,3.626927074
05/09/2020 15:30,5.5265,0.61,5.560063152,6.8565,0,6.8565,-1.33,0.61,1.463215637,5.8365,0.64,5.871484672,6.8565,0,6.8565,-1.02,0.64,1.204159458
05/09/2020 16:00,2.9895,-0.06,2.990102047,7.1695,0,7.1695,-4.18,-0.06,4.1804306,3.1395,0.08,3.140519105,7.1695,0,7.1695,-4.03,0.08,4.030793966
05/09/2020 16:30,7.357,0.91,7.4130661,4.327,0,4.327,3.03,0.91,3.163700365,7.507,0.97,7.569408762,4.327,0,4.327,3.18,0.97,3.324650358
05/09/2020 17:00,7.9455,0.91,7.997441481,4.9755,0,4.9755,2.97,0.91,3.106283954,8.1555,0.92,8.207227318,4.9755,0,4.9755,3.18,0.92,3.31040783
05/09/2020 17:30,8.3585,0.75,8.392080925,5.6385,0,5.6385,2.72,0.75,2.82150669,8.4585,0.78,8.494387691,5.6385,0,5.6385,2.82,0.78,2.925884482
05/09/2020 18:00,14.1635,0.81,14.18664274,3.9835,0,3.9835,10.18,0.81,10.21217411,14.0835,0.87,14.11034628,3.9835,0,3.9835,10.1,0.87,10.13740105
05/09/2020 18:30,15.7265,2.79,15.97206631,3.8765,0,3.8765,11.85,2.79,12.17401331,15.6165,2.89,15.88166151,3.8765,0,3.8765,11.74,2.89,12.09047973
05/09/2020 19:00,16.666,1.23,16.71132718,3.766,0,3.766,12.9,1.23,12.95850686,16.526,1.38,16.5835182,3.766,0,3.766,12.76,1.38,12.83440688
05/09/2020 19:30,17.4575,0.74,17.47317676,3.0275,0,3.0275,14.43,0.74,14.4489619,17.3175,0.82,17.33690302,3.0275,0,3.0275,14.29,0.82,14.31350761
05/09/2020 20:00,17.6725,0.64,17.68408483,3.4825,0,3.4825,14.19,0.64,14.20442537,17.5125,0.73,17.52770824,3.4825,0,3.4825,14.03,0.73,14.04897861
05/09/2020 20:30,18.2585,0.69,18.27153311,3.1185,0,3.1185,15.14,0.69,15.15571509,18.0885,0.73,18.10322436,3.1185,0,3.1185,14.97,0.73,14.98778836
05/09/2020 21:00,18.195,0.74,18.21004187,2.775,0,2.775,15.42,0.74,15.43774595,18.035,0.82,18.05363191,2.775,0,2.775,15.26,0.82,15.28201557
05/09/2020 21:30,17.447,1.03,17.47737706,2.637,0,2.637,14.81,1.03,14.84577381,17.307,1.11,17.34255889,2.637,0,2.637,14.67,1.11,14.71193393
05/09/2020 22:00,16.181,2.94,16.44592232,2.061,0,2.061,14.12,2.94,14.42282913,16.321,-0.73,16.33731744,2.061,0,2.061,14.26,-0.73,14.27867291
05/09/2020 22:30,14.9775,4.22,15.5606525,1.8575,0,1.8575,13.12,4.22,13.78197373,15.3475,-2.34,15.52486252,1.8575,0,1.8575,13.49,-2.34,13.69144623
05/09/2020 23:00,14.1215,2.47,14.33588722,1.6215,0,1.6215,12.5,2.47,12.74169926,14.0815,1.6,14.1721079,1.6215,0,1.6215,12.46,1.6,12.56230871
05/09/2020 23:30,12.965,2.32,13.17093865,1.835,0,1.835,11.13,2.32,11.36922601,12.885,2.38,13.10296245,1.835,0,1.835,11.05,2.38,11.30340214
06/09/2020 00:00,12.189,3.01,12.55515117,2.409,0,2.409,9.78,3.01,10.23271714,12.119,3.05,12.49690606,2.409,0,2.409,9.71,3.05,10.17775024
06/09/2020 00:30,11.35,4.18,12.09524287,2.68,0,2.68,8.67,4.18,9.625035065,11.29,4.25,12.06344064,2.68,0,2.68,8.61,4.25,9.601801914
06/09/2020 01:00,10.745,4.12,11.50779844,3.275,0,3.275,7.47,4.12,8.530844038,10.695,4.2,11.49012728,3.275,0,3.275,7.42,4.2,8.526218388
06/09/2020 01:30,11.166,4.34,11.97978113,2.576,0,2.576,8.59,4.34,9.624120739,11.106,4.41,11.94953288,2.576,0,2.576,8.53,4.41,9.602551744
06/09/2020 02:00,10.8285,4.34,11.66584812,2.3985,0,2.3985,8.43,4.34,9.48158742,10.7685,4.41,11.63652406,2.3985,0,2.3985,8.37,4.41,9.460708219
06/09/2020 02:30,11.165,4.43,12.01174946,2.045,0,2.045,9.12,4.43,10.13899896,11.105,4.5,11.98211271,2.045,0,2.045,9.06,4.5,10.11600712
06/09/2020 03:00,11.2145,4.56,12.10613936,1.8245,0,1.8245,9.39,4.56,10.43866371,11.1645,4.63,12.08647841,1.8245,0,1.8245,9.34,4.63,10.4246103
06/09/2020 03:30,10.8765,4.65,11.82881026,1.7065,0,1.7065,9.17,4.65,10.28160493,10.8265,4.73,11.81465202,1.7065,0,1.7065,9.12,4.73,10.27362156
06/09/2020 04:00,10.716,4.65,11.68140214,1.546,0,1.546,9.17,4.65,10.28160493,10.666,4.73,11.66775283,1.546,0,1.546,9.12,4.73,10.27362156
06/09/2020 04:30,10.4945,4.82,11.54846008,1.3845,0,1.3845,9.11,4.82,10.30652706,10.4545,4.89,11.54160605,1.3845,0,1.3845,9.07,4.89,10.30422244
06/09/2020 05:00,10.5885,5,11.70966832,0.7285,0,0.7285,9.86,5,11.05529737,10.5385,5.06,11.69032002,0.7285,0,0.7285,9.81,5.06,11.03810219
06/09/2020 05:30,10.537,4.95,11.64177259,0.737,0,0.737,9.8,4.95,10.97918485,10.487,5.01,11.62227469,0.737,0,0.737,9.75,5.01,10.96187028
06/09/2020 06:00,10.8075,5.02,11.91647835,0.3975,0,0.3975,10.41,5.02,11.55718391,10.7575,5.09,11.9009204,0.3975,0,0.3975,10.36,5.09,11.5428636
06/09/2020 06:30,10.5845,5.25,11.81499641,0.2345,0,0.2345,10.35,5.25,11.60538668,10.5445,5.31,11.80603999,0.2345,0,0.2345,10.31,5.31,11.59707722
06/09/2020 07:00,10.702,5.07,11.84220013,0.282,0,0.282,10.42,5.07,11.58798084,10.642,5.15,11.82263355,0.282,0,0.282,10.36,5.15,11.56944683
06/09/2020 07:30,11.877,4.69,12.76946471,0.267,0,0.267,11.61,4.69,12.52150949,11.807,4.74,12.72292612,0.267,0,0.267,11.54,4.74,12.47554408
06/09/2020 08:00,12.6245,2.63,12.895538,0.4445,0,0.4445,12.18,2.63,12.46071025,12.5845,2.89,12.9120773,0.4445,0,0.4445,12.14,2.89,12.47925078
06/09/2020 08:30,11.338,2.13,11.53634015,1.468,0,1.468,9.87,2.13,10.09721744,11.318,2.2,11.52983625,1.468,0,1.468,9.85,2.2,10.09269538
06/09/2020 09:00,10.2365,1.57,10.35619777,1.9765,0,1.9765,8.26,1.57,8.407883206,10.1565,1.66,10.29126291,1.9765,0,1.9765,8.18,1.66,8.346735889
06/09/2020 09:30,12.9995,1.36,13.07044759,2.0995,0,2.0995,10.9,1.36,10.98451638,12.9395,1.44,13.01938018,2.0995,0,2.0995,10.84,1.44,10.93522748
06/09/2020 10:00,13.2325,1.28,13.29426404,2.6125,0,2.6125,10.62,1.28,10.69685935,13.1725,1.36,13.24252077,2.6125,0,2.6125,10.56,1.36,10.6472156
06/09/2020 10:30,9.2135,1.05,9.27313767,4.9935,0,4.9935,4.22,1.05,4.348666462,9.2835,1.08,9.346110006,4.9935,0,4.9935,4.29,1.08,4.423855784
06/09/2020 11:00,6.9665,0.63,6.994928323,4.8765,0,4.8765,2.09,0.63,2.182887995,7.2565,0.68,7.288291449,4.8765,0,4.8765,2.38,0.68,2.475237362
06/09/2020 11:30,6.4255,0.35,6.435025272,6.6955,0,6.6955,-0.27,0.35,0.442040722,6.6455,0.44,6.660050319,6.6955,0,6.6955,-0.05,0.44,0.442831797
06/09/2020 12:00,3.527,0.04,3.527226814,7.417,0,7.417,-3.89,0.04,3.89020565,3.847,0.23,3.853869354,7.417,0,7.417,-3.57,0.23,3.577401291
06/09/2020 12:30,1.75,-0.65,1.86681547,7.46,0,7.46,-5.71,-0.65,5.746877413,2.01,-0.62,2.103449548,7.46,0,7.46,-5.45,-0.62,5.485152687
06/09/2020 13:00,-0.306,-0.78,0.837875886,7.484,0,7.484,-7.79,-0.78,7.828952676,-0.066,-0.72,0.723018672,7.484,0,7.484,-7.55,-0.72,7.584253424
06/09/2020 13:30,0.051,-0.51,0.512543657,7.841,0,7.841,-7.79,-0.51,7.80667663,0.371,-0.45,0.583216083,7.841,0,7.841,-7.47,-0.45,7.483541942
06/09/2020 14:00,0.5175,-0.2,0.554802893,7.8075,0,7.8075,-7.29,-0.2,7.292742968,0.8175,-0.07,0.820491469,7.8075,0,7.8075,-6.99,-0.07,6.990350492
06/09/2020 14:30,-0.718,-0.2,0.745334824,7.222,0,7.222,-7.94,-0.2,7.942518492,-0.358,-0.03,0.359254784,7.222,0,7.222,-7.58,-0.03,7.580059367
06/09/2020 15:00,1.5825,0.59,1.688906821,7.6525,0,7.6525,-6.07,0.59,6.098606398,2.0025,0.67,2.111612239,7.6525,0,7.6525,-5.65,0.67,5.68958698
06/09/2020 15:30,-1.492,-0.5,1.573551397,7.978,0,7.978,-9.47,-0.5,9.483190391,-1.102,-0.44,1.186593443,7.978,0,7.978,-9.08,-0.44,9.090654542
06/09/2020 16:00,1.152,0.34,1.201126138,7.192,0,7.192,-6.04,0.34,6.049561968,1.392,0.61,1.519790775,7.192,0,7.192,-5.8,0.61,5.831989369
06/09/2020 16:30,4.219,0.67,4.271868561,6.129,0,6.129,-1.91,0.67,2.02410474,4.509,0.72,4.566123192,6.129,0,6.129,-1.62,0.72,1.772794404
06/09/2020 17:00,7.7825,0.81,7.824538724,4.9025,0,4.9025,2.88,0.81,2.991738625,7.9325,0.85,7.977910519,4.9025,0,4.9025,3.03,0.85,3.146966794
06/09/2020 17:30,11.337,0.55,11.35033343,3.437,0,3.437,7.9,0.55,7.919122426,11.277,0.63,11.29458406,3.437,0,3.437,7.84,0.63,7.865271769
06/09/2020 18:00,15.86,-0.89,15.884952,2.43,0,2.43,13.43,-0.89,13.45945764,15.79,-0.82,15.81127762,2.43,0,2.43,13.36,-0.82,13.38514102
06/09/2020 18:30,15.711,-0.81,15.73186642,2.281,0,2.281,13.43,-0.81,13.45440448,15.551,-0.75,15.56907515,2.281,0,2.281,13.27,-0.75,13.29117752
06/09/2020 19:00,16.287,-0.81,16.30712939,1.857,0,1.857,14.43,-0.81,14.45271601,16.107,-0.75,16.1244519,1.857,0,1.857,14.25,-0.75,14.26972319
06/09/2020 19:30,18.902,-0.69,18.91458971,0.682,0,0.682,18.22,-0.69,18.23306063,18.712,-0.55,18.7200813,0.682,0,0.682,18.03,-0.55,18.03838685
06/09/2020 20:00,19.0365,-0.65,19.04759387,0.3765,0,0.3765,18.66,-0.65,18.67131758,18.8465,-0.6,18.85604843,0.3765,0,0.3765,18.47,-0.6,18.47974296
06/09/2020 20:30,19.067,-0.54,19.07464519,0.347,0,0.347,18.72,-0.54,18.72778684,18.887,-0.6,18.89652796,0.347,0,0.347,18.54,-0.6,18.5497062
06/09/2020 21:00,18.678,-0.54,18.68580434,0.508,0,0.508,18.17,-0.54,18.17802244,18.498,-0.53,18.50559116,0.508,0,0.508,17.99,-0.53,17.99780542
06/09/2020 21:30,17.7325,-0.54,17.74072029,0.2025,0,0.2025,17.53,-0.54,17.5383152,17.5825,-0.47,17.58878069,0.2025,0,0.2025,17.38,-0.47,17.38635384
06/09/2020 22:00,16.482,0.53,16.49051922,0.232,0,0.232,16.25,0.53,16.25864078,16.342,0.57,16.35193762,0.232,0,0.232,16.11,0.57,16.12008064
06/09/2020 22:30,15.3015,0.63,15.31446383,0.2215,0,0.2215,15.08,0.63,15.09315408,15.1815,0.65,15.19540859,0.2215,0,0.2215,14.96,0.65,14.97411433
06/09/2020 23:00,13.8415,2.53,14.07082166,0.2315,0,0.2315,13.61,2.53,13.84315715,13.7615,2.51,13.98853038,0.2315,0,0.2315,13.53,2.51,13.76085026
06/09/2020 23:30,12.958,2.66,13.22820335,0.348,0,0.348,12.61,2.66,12.8875017,12.888,2.72,13.17189979,0.348,0,0.348,12.54,2.72,12.83160161
07/09/2020 00:00,12.148,2.74,12.45317245,0.438,0,0.438,11.71,2.74,12.02629203,12.088,2.8,12.40805158,0.438,0,0.438,11.65,2.8,11.98175697
07/09/2020 00:30,11.616,3.97,12.27568149,0.506,0,0.506,11.11,3.97,11.79800831,11.566,4,12.23815166,0.506,0,0.506,11.06,4,11.76110539
07/09/2020 01:00,11.1855,4.86,12.19569638,0.2155,0,0.2155,10.97,4.86,11.99835405,11.1355,4.92,12.17397882,0.2155,0,0.2155,10.92,4.92,11.9771783
07/09/2020 01:30,11.7385,4.86,12.70480154,0.0285,0,0.0285,11.71,4.86,12.67847388,11.6885,4.92,12.6817756,0.0285,0,0.0285,11.66,4.92,12.65551263
07/09/2020 02:00,11.842,4.76,12.76285877,0.002,0,0.002,11.84,4.76,12.7610031,11.782,4.84,12.73739078,0.002,0,0.002,11.78,4.84,12.73554082
07/09/2020 02:30,11.97,4.76,12.88171184,0,0,0,11.97,4.76,12.88171184,11.91,4.79,12.83714143,0,0,0,11.91,4.79,12.83714143
07/09/2020 03:00,11.7,4.76,12.6312153,0,0,0,11.7,4.76,12.6312153,11.64,4.79,12.58704493,0,0,0,11.64,4.79,12.58704493
07/09/2020 03:30,11.44,4.76,12.39077076,0,0,0,11.44,4.76,12.39077076,11.4,4.85,12.38880543,0,0,0,11.4,4.85,12.38880543
07/09/2020 04:00,11.28,4.81,12.26272808,0,0,0,11.28,4.81,12.26272808,11.22,4.85,12.22337515,0,0,0,11.22,4.85,12.22337515
07/09/2020 04:30,11.2015,4.74,12.16310825,0.0015,0,0.0015,11.2,4.74,12.16172685,11.1615,4.8,12.14985935,0.0015,0,0.0015,11.16,4.8,12.14848139
07/09/2020 05:00,11.088,4.78,12.07444177,0.008,0,0.008,11.08,4.78,12.06709576,11.048,4.85,12.06568705,0.008,0,0.008,11.04,4.85,12.05836224
07/09/2020 05:30,11.28,4.73,12.23156981,0.06,0,0.06,11.22,4.73,12.17625969,11.22,4.8,12.20362241,0.06,0,0.06,11.16,4.8,12.14848139
07/09/2020 06:00,11.494,4.65,12.39897318,0.164,0,0.164,11.33,4.65,12.24709762,11.444,4.73,12.38297363,0.164,0,0.164,11.28,4.73,12.23156981
07/09/2020 06:30,12.504,4.58,13.31639651,0.234,0,0.234,12.27,4.58,13.09691949,12.424,4.66,13.26918897,0.234,0,0.234,12.19,4.66,13.05035249
07/09/2020 07:00,14.052,4.21,14.66911054,0.112,0,0.112,13.94,4.21,14.56185771,13.942,4.29,14.58709923,0.112,0,0.112,13.83,4.29,14.48008978
07/09/2020 07:30,16.1545,2.06,16.28531456,0.2745,0,0.2745,15.88,2.06,16.01305717,16.0345,1.92,16.14904301,0.2745,0,0.2745,15.76,1.92,15.87652355
07/09/2020 08:00,17.1675,0.87,17.18953043,0.9175,0,0.9175,16.25,0.87,16.27327257,17.0275,0.96,17.05454063,0.9175,0,0.9175,16.11,0.96,16.138578
07/09/2020 08:30,16.2055,0.63,16.21774122,1.9855,0,1.9855,14.22,0.63,14.23394885,16.1455,0.64,16.15817967,1.9855,0,1.9855,14.16,0.64,14.1744559
07/09/2020 09:00,12.7915,0.38,12.79714313,2.6015,0,2.6015,10.19,0.38,10.19708292,12.6815,0.52,12.69215672,2.6015,0,2.6015,10.08,0.52,10.09340379
07/09/2020 09:30,13.03,-0.57,13.04246142,3.07,0,3.07,9.96,-0.57,9.976296908,12.94,-0.53,12.95084939,3.07,0,3.07,9.87,-0.53,9.884219747
07/09/2020 10:00,12.231,-0.88,12.2626164,4.421,0,4.421,7.81,-0.88,7.859421098,12.281,-1.57,12.3809475,4.421,0,4.421,7.86,-1.57,8.015266683
07/09/2020 10:30,10.5775,-2.2,10.80386534,4.7575,0,4.7575,5.82,-2.2,6.221928961,10.7175,-2.13,10.92710878,4.7575,0,4.7575,5.96,-2.13,6.329178462
07/09/2020 11:00,11.6965,-2.08,11.88000472,4.8965,0,4.8965,6.8,-2.08,7.111005555,11.8265,-2,11.99441963,4.8965,0,4.8965,6.93,-2,7.212828849
07/09/2020 11:30,11.4135,-2.19,11.62170737,5.5935,0,5.5935,5.82,-2.19,6.218400116,11.4935,-2.1,11.6837726,5.5935,0,5.5935,5.9,-2.1,6.262587325
07/09/2020 12:00,10.9175,-2.24,11.14492738,5.1475,0,5.1475,5.77,-2.24,6.189547641,10.8975,-2.14,11.10563399,5.1475,0,5.1475,5.75,-2.14,6.135315803
07/09/2020 12:30,13.614,-2.17,13.78585855,4.764,0,4.764,8.85,-2.17,9.112156715,13.644,-2.08,13.80163527,4.764,0,4.764,8.88,-2.08,9.12035087
07/09/2020 13:00,12.9195,-2.04,13.07956728,4.1595,0,4.1595,8.76,-2.04,8.994398257,12.8795,-1.95,13.0262819,4.1595,0,4.1595,8.72,-1.95,8.935373523
07/09/2020 13:30,12.1525,-1.73,12.27502164,4.4825,0,4.4825,7.67,-1.73,7.86268402,12.1525,-1.64,12.26266106,4.4825,0,4.4825,7.67,-1.64,7.843372999
07/09/2020 14:00,9.5785,-1.97,9.778985748,6.4085,0,6.4085,3.17,-1.97,3.732264728,9.5885,-1.88,9.771066075,6.4085,0,6.4085,3.18,-1.88,3.694157549
07/09/2020 14:30,8.725,-2.14,8.983608685,6.535,0,6.535,2.19,-2.14,3.061976486,8.895,-2.06,9.130423046,6.535,0,6.535,2.36,-2.06,3.132602752
07/09/2020 15:00,8.0295,-2.14,8.309781601,6.8095,0,6.8095,1.22,-2.14,2.463331078,8.2295,-2.06,8.483411475,6.8095,0,6.8095,1.42,-2.06,2.501999201
07/09/2020 15:30,5.8225,-2.4,6.297738185,8.7425,0,8.7425,-2.92,-2.4,3.77973544,6.0325,-2.32,6.463238836,8.7425,0,8.7425,-2.71,-2.32,3.567422038
07/09/2020 16:00,6.192,-2.66,6.739173837,8.872,0,8.872,-2.68,-2.66,3.775976695,6.422,-2.59,6.924607137,8.872,0,8.872,-2.45,-2.59,3.565192842
07/09/2020 16:30,6.122,-2.96,6.800035588,9.882,0,9.882,-3.76,-2.96,4.785310857,6.412,-2.89,7.03319586,9.882,0,9.882,-3.47,-2.89,4.515860937
07/09/2020 17:00,7.649,-3.06,8.238373687,9.819,0,9.819,-2.17,-3.06,3.751333096,7.839,-2.97,8.382769292,9.819,0,9.819,-1.98,-2.97,3.569495763
07/09/2020 17:30,11.4345,-2.59,11.7241584,8.7545,0,8.7545,2.68,-2.59,3.726996109,11.5445,-2.51,11.81421094,8.7545,0,8.7545,2.79,-2.51,3.752892218
07/09/2020 18:00,11.724,-2.5,11.98758424,8.404,0,8.404,3.32,-2.5,4.1560077,11.724,-2.42,11.971156,8.404,0,8.404,3.32,-2.42,4.108381677
07/09/2020 18:30,15,-2.17,15.15615057,7.51,0,7.51,7.49,-2.17,7.798012567,14.96,-2.08,15.10390678,7.51,0,7.51,7.45,-2.08,7.73491435
07/09/2020 19:00,16.263,-2.11,16.39930697,6.303,0,6.303,9.96,-2.11,10.18104612,16.173,-2.03,16.29990273,6.303,0,6.303,9.87,-2.03,10.07659665
07/09/2020 19:30,17.897,-1.97,18.00509675,4.967,0,4.967,12.93,-1.97,13.07921251,17.767,-1.88,17.86618843,4.967,0,4.967,12.8,-1.88,12.93732584
07/09/2020 20:00,18.791,-1.93,18.88985392,5.021,0,5.021,13.77,-1.93,13.90459636,18.651,-1.83,18.74056299,5.021,0,5.021,13.63,-1.83,13.75230163
07/09/2020 20:30,18.361,-1.93,18.46215646,4.891,0,4.891,13.47,-1.93,13.60756407,18.211,-1.83,18.30271622,4.891,0,4.891,13.32,-1.83,13.44512179
07/09/2020 21:00,18.5865,-1.67,18.66137407,4.8265,0,4.8265,13.76,-1.67,13.86097038,18.4565,-1.59,18.52486146,4.8265,0,4.8265,13.63,-1.59,13.7224269
07/09/2020 21:30,17.5915,-1.62,17.66593536,5.0715,0,5.0715,12.52,-1.62,12.62437325,17.4815,-1.54,17.54920062,5.0715,0,5.0715,12.41,-1.54,12.50518692
07/09/2020 22:00,16.475,-1.23,16.52085122,3.745,0,3.745,12.73,-1.23,12.78928458,16.385,-1.15,16.42530746,3.745,0,3.745,12.64,-1.15,12.69220627
07/09/2020 22:30,15.984,-0.85,16.00658477,3.804,0,3.804,12.18,-0.85,12.20962325,15.884,-0.46,15.89065939,3.804,0,3.804,12.08,-0.46,12.08875511
07/09/2020 23:00,14.021,1.41,14.09171888,3.611,0,3.611,10.41,1.41,10.50505593,13.961,1.47,14.03817727,3.611,0,3.611,10.35,1.47,10.4538701
07/09/2020 23:30,12.556,1.48,12.64292435,4.216,0,4.216,8.34,1.48,8.470301057,12.516,1.53,12.60916952,4.216,0,4.216,8.3,1.53,8.439840046
08/09/2020 00:00,10.9235,1.22,10.99141721,5.3035,0,5.3035,5.62,1.22,5.750895582,10.9035,1.28,10.97837475,5.3035,0,5.3035,5.6,1.28,5.744423383
08/09/2020 00:30,9.9665,1.41,10.06574499,4.7365,0,4.7365,5.23,1.41,5.416733333,9.9465,1.46,10.05308223,4.7365,0,4.7365,5.21,1.46,5.410702357
08/09/2020 01:00,10.0475,1.77,10.2022133,3.8775,0,3.8775,6.17,1.77,6.418862828,10.0375,1.83,10.20295576,3.8775,0,3.8775,6.16,1.83,6.426079676
08/09/2020 01:30,11.612,1.85,11.75844565,2.912,0,2.912,8.7,1.85,8.894520785,11.582,1.92,11.74006491,2.912,0,2.912,8.67,1.92,8.880050676
08/09/2020 02:00,12.536,2.05,12.70251141,2.376,0,2.376,10.16,2.05,10.36475277,12.496,2.1,12.67122788,2.376,0,2.376,10.12,2.1,10.335589
08/09/2020 02:30,11.68,2.15,11.87623257,2.04,0,2.04,9.64,2.15,9.876846663,11.65,2.21,11.85776539,2.04,0,2.04,9.61,2.21,9.860841749
08/09/2020 03:00,10.749,1.2,10.81577556,2.139,0,2.139,8.61,1.2,8.693221497,10.729,1.25,10.80157123,2.139,0,2.139,8.59,1.25,8.680472337
08/09/2020 03:30,10.8035,0.55,10.81749103,2.5035,0,2.5035,8.3,0.55,8.318202931,10.7835,0.58,10.79908664,2.5035,0,2.5035,8.28,0.58,8.300289152
08/09/2020 04:00,10.964,0.55,10.97778648,2.154,0,2.154,8.81,0.55,8.827151296,10.934,0.62,10.95156409,2.154,0,2.154,8.78,0.62,8.801863439
08/09/2020 04:30,9.8775,0.55,9.892800728,1.7775,0,1.7775,8.1,0.55,8.118651366,9.8575,0.57,9.873966085,1.7775,0,1.7775,8.08,0.57,8.100080247
08/09/2020 05:00,9.85,0.55,9.86534338,2,0,2,7.85,0.55,7.869243928,9.84,0.57,9.85649532,2,0,2,7.84,0.57,7.860693354
08/09/2020 05:30,11.275,0.55,11.28840666,1.825,0,1.825,9.45,0.55,9.46599176,11.245,0.57,11.25943715,1.825,0,1.825,9.42,0.57,9.437229466
08/09/2020 06:00,11.7475,0.55,11.76036803,1.4775,0,1.4775,10.27,0.55,10.28471682,11.6975,0.57,11.71137935,1.4775,0,1.4775,10.22,0.57,10.23588296
08/09/2020 06:30,13.26,1.49,13.34345158,1.54,0,1.54,11.72,1.49,11.81433451,13.18,1.46,13.26061839,1.54,0,1.54,11.64,1.46,11.73120625
08/09/2020 07:00,14.412,1.68,14.509588,1.282,0,1.282,13.13,1.68,13.23704272,14.312,1.75,14.41859369,1.282,0,1.282,13.03,1.75,13.14699205
08/09/2020 07:30,16.584,0.31,16.58689712,1.324,0,1.324,15.26,0.31,15.26314843,16.434,0.52,16.44222479,1.324,0,1.324,15.11,0.52,15.11894507
08/09/2020 08:00,17.6165,-1.16,17.65465016,1.3965,0,1.3965,16.22,-1.16,16.26142675,17.4565,-1.06,17.48865324,1.3965,0,1.3965,16.06,-1.06,16.09494331
08/09/2020 08:30,18.021,-1.66,18.09729375,1.381,0,1.381,16.64,-1.66,16.72259549,17.881,-1.59,17.95155316,1.381,0,1.381,16.5,-1.59,16.57643206
08/09/2020 09:00,17.88,-1.95,17.98601957,1.43,0,1.43,16.45,-1.95,16.56517431,17.76,-1.88,17.85922731,1.43,0,1.43,16.33,-1.88,16.43786178
08/09/2020 09:30,17.633,-2.05,17.7517658,2.143,0,2.143,15.49,-2.05,15.6250632,17.543,-1.98,17.65438328,2.143,0,2.143,15.4,-1.98,15.52676399
08/09/2020 10:00,16.081,-2.17,16.2267514,3.021,0,3.021,13.06,-2.17,13.23905208,16.141,-2.1,16.27703539,3.021,0,3.021,13.12,-2.1,13.28700117
08/09/2020 10:30,12.567,-2.35,12.78483434,3.657,0,3.657,8.91,-2.35,9.214694786,12.797,-2.3,13.00204634,3.657,0,3.657,9.14,-2.3,9.424945623
08/09/2020 11:00,6.1935,-3.02,6.890561824,5.5335,0,5.5335,0.66,-3.02,3.091278053,6.5135,-2.97,7.158671822,5.5335,0,5.5335,0.98,-2.97,3.127506994
08/09/2020 11:30,1.24,-3.45,3.666074195,7.04,0,7.04,-5.8,-3.45,6.748518356,1.55,-3.4,3.736642878,7.04,0,7.04,-5.49,-3.4,6.457561459
08/09/2020 12:00,-0.2875,-2.14,2.159225845,7.1725,0,7.1725,-7.46,-2.14,7.760876239,0.0425,-1.75,1.750515995,7.1725,0,7.1725,-7.13,-1.75,7.341621074
08/09/2020 12:30,-0.856,-1.75,1.948136546,7.114,0,7.114,-7.97,-1.75,8.159865195,-0.506,-1.68,1.754547235,7.114,0,7.114,-7.62,-1.68,7.802999423
08/09/2020 13:00,-1.7565,-1.88,2.57287626,7.4135,0,7.4135,-9.17,-1.88,9.360731809,-1.3965,-1.82,2.294038415,7.4135,0,7.4135,-8.81,-1.82,8.996026901
08/09/2020 13:30,-2.455,-1.88,3.092155397,8.495,0,8.495,-10.95,-1.88,11.11021602,-2.095,-1.82,2.77514414,8.495,0,8.495,-10.59,-1.82,10.74525477
08/09/2020 14:00,-2.5615,-1.88,3.177370336,9.1485,0,9.1485,-11.71,-1.88,11.85995363,-2.1915,-1.82,2.848696588,9.1485,0,9.1485,-11.34,-1.82,11.48512081
08/09/2020 14:30,-2.9705,-1.88,3.515433153,9.0195,0,9.0195,-11.99,-1.88,12.13649455,-2.6005,-1.82,3.174114089,9.0195,0,9.0195,-11.62,-1.82,11.76166655
08/09/2020 15:00,-2.6165,-1.84,3.198698524,9.0035,0,9.0035,-11.62,-1.84,11.76477794,-2.2565,-1.82,2.898998491,9.0035,0,9.0035,-11.26,-1.82,11.4061387
08/09/2020 15:30,-2.013,-1.62,2.583905765,8.577,0,8.577,-10.59,-1.62,10.7131928,-1.673,-1.58,2.301158187,8.577,0,8.577,-10.25,-1.58,10.3710607
08/09/2020 16:00,-0.6395,-1.15,1.31584963,8.0505,0,8.0505,-8.69,-1.15,8.765762945,-0.3395,-1.11,1.16075848,8.0505,0,8.0505,-8.39,-1.11,8.463108176
08/09/2020 16:30,1.981,-0.7,2.101038077,7.331,0,7.331,-5.35,-0.7,5.395600059,2.241,-0.66,2.336168016,7.331,0,7.331,-5.09,-0.66,5.132611421
08/09/2020 17:00,4.761,-0.66,4.806528997,6.971,0,6.971,-2.21,-0.66,2.306447485,4.931,-0.66,4.974973467,6.971,0,6.971,-2.04,-0.66,2.144108206
08/09/2020 17:30,8.3715,-0.55,8.389547798,5.9815,0,5.9815,2.39,-0.55,2.452468145,8.4015,-0.56,8.42014265,5.9815,0,5.9815,2.42,-0.56,2.48394847
08/09/2020 18:00,11.277,-0.31,11.28126008,4.987,0,4.987,6.29,-0.31,6.297634477,11.317,0,11.317,4.987,0,4.987,6.33,0,6.33
08/09/2020 18:30,14.2305,0.62,14.2439998,4.5805,0,4.5805,9.65,0.62,9.669896587,14.1905,0.62,14.20403782,4.5805,0,4.5805,9.61,0.62,9.629979232
08/09/2020 19:00,17.2425,0.57,17.25191892,3.5625,0,3.5625,13.68,0.57,13.69186985,17.1325,0.56,17.14164975,3.5625,0,3.5625,13.57,0.56,13.58154999
08/09/2020 19:30,18.9685,0.57,18.97706227,2.8585,0,2.8585,16.11,0.57,16.12008064,18.8285,0.56,18.83682596,2.8585,0,2.8585,15.97,0.56,15.97981539
08/09/2020 20:00,19.849,0.57,19.8571826,2.269,0,2.269,17.58,0.57,17.58923819,19.689,0.56,19.69696223,2.269,0,2.269,17.42,0.56,17.42899882
08/09/2020 20:30,20.4755,0.57,20.48343234,1.7355,0,1.7355,18.74,0.57,18.74866662,20.3155,0.56,20.32321678,1.7355,0,1.7355,18.58,0.56,18.58843727
08/09/2020 21:00,19.545,0.62,19.55483124,1.525,0,1.525,18.02,0.62,18.03066277,19.395,0.64,19.40555655,1.525,0,1.525,17.87,0.64,17.88145688
08/09/2020 21:30,18.2285,0.9,18.25070443,1.1885,0,1.1885,17.04,0.9,17.06375105,18.1085,0.93,18.13236532,1.1885,0,1.1885,16.92,0.93,16.94553924
08/09/2020 22:00,16.8435,1.11,16.88003532,1.5135,0,1.5135,15.33,1.11,15.37013338,16.7335,1.17,16.77435311,1.5135,0,1.5135,15.22,1.17,15.26490419
08/09/2020 22:30,15.684,1.23,15.73215675,1.454,0,1.454,14.23,1.23,14.2830599,15.584,1.3,15.63812828,1.454,0,1.454,14.13,1.3,14.18967582
08/09/2020 23:00,14.5205,1.37,14.58498612,1.8005,0,1.8005,12.72,1.37,12.79356479,14.4405,1.42,14.51014956,1.8005,0,1.8005,12.64,1.42,12.71951257
08/09/2020 23:30,13.6565,1.65,13.75581667,1.4765,0,1.4765,12.18,1.65,12.29125299,13.5965,1.72,13.7048609,1.4765,0,1.4765,12.12,1.72,12.24143782
09/09/2020 00:00,12.6755,1.84,12.80835275,1.4955,0,1.4955,11.18,1.84,11.33040158,12.6255,1.9,12.76766424,1.4955,0,1.4955,11.13,1.9,11.2910097
09/09/2020 00:30,12.221,2.05,12.39174487,1.291,0,1.291,10.93,2.05,11.12058452,12.171,2.11,12.35254391,1.291,0,1.291,10.88,2.11,11.08271176
09/09/2020 01:00,11.699,2.21,11.90591034,1.039,0,1.039,10.66,2.21,10.88667534,11.659,2.27,11.87792831,1.039,0,1.039,10.62,2.27,10.85989411
09/09/2020 01:30,12.6045,2.25,12.80374634,0.9845,0,0.9845,11.62,2.25,11.83583119,12.5545,2.27,12.75807079,0.9845,0,0.9845,11.57,2.27,11.79058099
09/09/2020 02:00,12.6875,2.25,12.88546298,0.8775,0,0.8775,11.81,2.25,12.02242072,12.6375,2.32,12.84868889,0.8775,0,0.8775,11.76,2.32,11.98665925
09/09/2020 02:30,12.563,2.25,12.76289423,1.393,0,1.393,11.17,2.25,11.39435825,12.513,2.32,12.72625511,1.393,0,1.393,11.12,2.32,11.35943661
09/09/2020 03:00,12.0555,3.14,12.45771569,1.0655,0,1.0655,10.99,3.14,11.42977253,12.1855,0.88,12.21723415,1.0655,0,1.0655,11.12,0.88,11.1547658
09/09/2020 03:30,11.6365,4.68,12.54234955,1.2165,0,1.2165,10.42,4.68,11.42273172,12.0065,-1.79,12.13919858,1.2165,0,1.2165,10.79,-1.79,10.93746771
