Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/09/2020 04:00,11.27,4.51,12.1389044,2.13,0,2.13,9.14,4.51,10.19213913,11.61,-1.95,11.77262078,2.13,0,2.13,9.48,-1.95,9.67847612
09/09/2020 04:30,10.893,4.4,11.74808278,2.423,0,2.423,8.47,4.4,9.544679146,11.223,-2,11.39981267,2.423,0,2.423,8.8,-2,9.024411338
09/09/2020 05:00,10.933,2.2,11.15215177,2.083,0,2.083,8.85,2.2,9.119347564,10.883,2.25,11.11315387,2.083,0,2.083,8.8,2.25,9.083088682
09/09/2020 05:30,11.278,2.2,11.4905737,1.728,0,1.728,9.55,2.2,9.80012755,11.238,2.25,11.46102718,1.728,0,1.728,9.51,2.25,9.77254317
09/09/2020 06:00,11.5065,2.2,11.71492818,1.7365,0,1.7365,9.77,2.2,10.01463429,11.4465,2.25,11.66554166,1.7365,0,1.7365,9.71,2.25,9.967276458
09/09/2020 06:30,12.558,1.93,12.7054423,2.118,0,2.118,10.44,1.93,10.61689691,12.488,1.99,12.64556223,2.118,0,2.118,10.37,1.99,10.55921399
09/09/2020 07:00,13.869,0.97,13.90287959,1.959,0,1.959,11.91,0.97,11.94943513,13.789,0.84,13.81456192,1.959,0,1.959,11.83,0.84,11.85978499
09/09/2020 07:30,16.3755,1.28,16.42544977,1.6055,0,1.6055,14.77,1.28,14.82536003,16.2655,1.34,16.32060324,1.6055,0,1.6055,14.66,1.34,14.72111409
09/09/2020 08:00,17.943,0.69,17.95626211,2.013,0,2.013,15.93,0.69,15.9449365,17.843,0.71,17.8571204,2.013,0,2.013,15.83,0.71,15.8459143
09/09/2020 08:30,18.177,0.58,18.1862511,2.387,0,2.387,15.79,0.58,15.80064872,18.057,0.59,18.06663635,2.387,0,2.387,15.67,0.59,15.68110328
09/09/2020 09:00,18.23,0.48,18.23631816,2.3,0,2.3,15.93,0.48,15.93723,18.13,0.55,18.13834061,2.3,0,2.3,15.83,0.55,15.83955176
09/09/2020 09:30,18.0765,0.54,18.08456392,2.1465,0,2.1465,15.93,0.54,15.93914991,17.9765,0.6,17.98651029,2.1465,0,2.1465,15.83,0.6,15.84136673
09/09/2020 10:00,17.3825,-0.13,17.38298611,1.9925,0,1.9925,15.39,-0.13,15.39054905,17.2825,0.26,17.28445562,1.9925,0,1.9925,15.29,0.26,15.29221044
09/09/2020 10:30,16.1465,-1.69,16.23470241,2.2165,0,2.2165,13.93,-1.69,14.03214168,16.0665,-1.6,16.14597232,2.2165,0,2.2165,13.85,-1.6,13.94211247
09/09/2020 11:00,15.0585,-1.86,15.17293717,2.8185,0,2.8185,12.24,-1.86,12.38051695,15.0085,-1.76,15.1113425,2.8185,0,2.8185,12.19,-1.76,12.31639964
09/09/2020 11:30,12.7825,-1.68,12.89242825,3.0925,0,3.0925,9.69,-1.68,9.834556421,12.8225,-1.76,12.94272407,3.0925,0,3.0925,9.73,-1.76,9.887896642
09/09/2020 12:00,11.5745,-0.21,11.57640489,3.3045,0,3.3045,8.27,-0.21,8.272665834,11.6645,0.4,11.6713564,3.3045,0,3.3045,8.36,0.4,8.369563907
09/09/2020 12:30,12.443,0.54,12.45471192,3.103,0,3.103,9.34,0.54,9.355597255,12.463,0.53,12.47426427,3.103,0,3.103,9.36,0.53,9.374993333
09/09/2020 13:00,13.0035,0.54,13.01470754,2.7735,0,2.7735,10.23,0.54,10.24424229,13.0335,0.58,13.04639882,2.7735,0,2.7735,10.26,0.58,10.27638069
09/09/2020 13:30,13.4015,0.59,13.41448107,2.8215,0,2.8215,10.58,0.59,10.59643808,13.4015,0.58,13.41404496,2.8215,0,2.8215,10.58,0.58,10.59588599
09/09/2020 14:00,10.8525,0.69,10.87441292,3.1525,0,3.1525,7.7,0.69,7.730853769,10.8825,0.74,10.90763064,3.1525,0,3.1525,7.73,0.74,7.765339658
09/09/2020 14:30,9.1815,-1.65,9.328582006,4.2215,0,4.2215,4.96,-1.65,5.227245929,9.2115,-1.51,9.334443328,4.2215,0,4.2215,4.99,-1.51,5.21346334
09/09/2020 15:00,10.016,-1.56,10.13675767,4.816,0,4.816,5.2,-1.56,5.428959385,10.016,-1.51,10.12918338,4.816,0,4.816,5.2,-1.51,5.414803782
09/09/2020 15:30,10.5545,-1.51,10.6619684,3.8945,0,3.8945,6.66,-1.51,6.829033607,10.5745,-1.45,10.67345072,3.8945,0,3.8945,6.68,-1.45,6.835561425
09/09/2020 16:00,11.514,-1.41,11.60001276,4.424,0,4.424,7.09,-1.41,7.228844998,11.524,-1.36,11.60397242,4.424,0,4.424,7.1,-1.36,7.229080163
09/09/2020 16:30,14.123,-1.31,14.18362538,3.993,0,3.993,10.13,-1.31,10.21435265,14.103,-1.26,14.15917402,3.993,0,3.993,10.11,-1.26,10.18821378
09/09/2020 17:00,14.4685,-1.46,14.5419769,4.3385,0,4.3385,10.13,-1.46,10.23467147,14.4885,-1.4,14.5559827,4.3385,0,4.3385,10.15,-1.4,10.24609682
09/09/2020 17:30,13.4305,-1.46,13.50962362,3.7905,0,3.7905,9.64,-1.46,9.749933333,13.4705,-1.4,13.54305616,3.7905,0,3.7905,9.68,-1.4,9.78071572
09/09/2020 18:00,14.3545,-1.46,14.42855746,4.4345,0,4.4345,9.92,-1.46,10.02686392,14.3645,-1.4,14.4325625,4.4345,0,4.4345,9.93,-1.4,10.02820522
09/09/2020 18:30,16.145,-1.58,16.22212763,5.535,0,5.535,10.61,-1.58,10.72699865,16.105,-1.53,16.17751294,5.535,0,5.535,10.57,-1.53,10.68015917
09/09/2020 19:00,18.346,-1.41,18.4001037,3.836,0,3.836,14.51,-1.41,14.57834696,18.236,-1.35,18.28590156,3.836,0,3.836,14.4,-1.35,14.46314281
09/09/2020 19:30,20.31,-1.1,20.33976647,3.23,0,3.23,17.08,-1.1,17.11538489,20.16,-0.49,20.16595398,3.23,0,3.23,16.93,-0.49,16.93708948
09/09/2020 20:00,20.1405,0.6,20.14943523,3.2005,0,3.2005,16.94,0.6,16.95062241,19.9705,0.63,19.98043469,3.2005,0,3.2005,16.77,0.63,16.78182946
09/09/2020 20:30,19.7035,0.56,19.71145637,3.7835,0,3.7835,15.92,0.56,15.9298462,19.5235,0.63,19.53366203,3.7835,0,3.7835,15.74,0.63,15.75260296
09/09/2020 21:00,19.301,0.64,19.31160793,3.521,0,3.521,15.78,0.64,15.79297312,19.141,0.68,19.15307498,3.521,0,3.521,15.62,0.68,15.63479453
09/09/2020 21:30,18.3575,1.77,18.44263284,3.3575,0,3.3575,15,1.77,15.10406899,18.3375,0.21,18.33870241,3.3575,0,3.3575,14.98,0.21,14.98147189
09/09/2020 22:00,17.0695,5.31,17.87635114,2.9495,0,2.9495,14.12,5.31,15.08544,17.4495,-1.2,17.49071326,2.9495,0,2.9495,14.5,-1.2,14.54957044
09/09/2020 22:30,16.0685,5.36,16.93889879,2.9085,0,2.9085,13.16,5.36,14.20968684,16.3785,-0.49,16.38582809,2.9085,0,2.9085,13.47,-0.49,13.47890945
09/09/2020 23:00,14.937,3.45,15.33024687,2.607,0,2.607,12.33,3.45,12.80356981,14.837,3.51,15.24652974,2.607,0,2.607,12.23,3.51,12.72371801
09/09/2020 23:30,13.635,3.82,14.16000088,1.925,0,1.925,11.71,3.82,12.3173252,13.555,3.89,14.10213193,1.925,0,1.925,11.63,3.89,12.26331929
10/09/2020 00:00,12.9745,3.53,13.44613514,1.6045,0,1.6045,11.37,3.53,11.90536854,12.9245,3.6,13.4165085,1.6045,0,1.6045,11.32,3.6,11.87865312
10/09/2020 00:30,12.828,1.93,12.97237388,1.558,0,1.558,11.27,1.93,11.43406314,12.768,1.98,12.92061237,1.558,0,1.558,11.21,1.98,11.38351879
10/09/2020 01:00,12.439,1.71,12.55598746,1.219,0,1.219,11.22,1.71,11.34955946,12.429,1.76,12.55299331,1.219,0,1.219,11.21,1.76,11.34732127
10/09/2020 01:30,12.8905,2.09,13.05883189,1.1805,0,1.1805,11.71,2.09,11.89504939,12.8405,2.15,13.01925268,1.1805,0,1.1805,11.66,2.15,11.85656358
10/09/2020 02:00,12.7735,2.02,12.93223501,1.3635,0,1.3635,11.41,2.02,11.58742853,12.7235,2.08,12.89239513,1.3635,0,1.3635,11.36,2.08,11.54885276
10/09/2020 02:30,12.664,2.16,12.84688663,0.904,0,0.904,11.76,2.16,11.95672196,12.624,2.21,12.81598517,0.904,0,0.904,11.72,2.21,11.92654602
10/09/2020 03:00,12.0605,2.08,12.23854813,1.0805,0,1.0805,10.98,2.08,11.17527628,12.0205,2.15,12.21126203,1.0805,0,1.0805,10.94,2.15,11.14926455
10/09/2020 03:30,11.8365,2.21,12.04104781,1.2065,0,1.2065,10.63,2.21,10.85730169,11.7965,2.27,12.01292272,1.2065,0,1.2065,10.59,2.27,10.83055862
10/09/2020 04:00,11.815,2.29,12.03487952,1.225,0,1.225,10.59,2.29,10.83476811,11.775,2.35,12.00721137,1.225,0,1.225,10.55,2.35,10.80856142
10/09/2020 04:30,11.4245,2.35,11.66369154,1.0945,0,1.0945,10.33,2.35,10.59393223,11.3845,2.42,11.63886765,1.0945,0,1.0945,10.29,2.42,10.57073791
10/09/2020 05:00,11.5425,2.46,11.80173319,0.9825,0,0.9825,10.56,2.46,10.84274873,11.5125,2.42,11.76410032,0.9825,0,0.9825,10.53,2.42,10.80450369
10/09/2020 05:30,12.317,0.55,12.32927366,0.937,0,0.937,11.38,0.55,11.39328311,12.267,0.59,12.28118028,0.937,0,0.937,11.33,0.59,11.34535147
10/09/2020 06:00,12.35,0.6,12.36456631,0.75,0,0.75,11.6,0.6,11.61550688,12.29,0.59,12.30415377,0.75,0,0.75,11.54,0.59,11.55507248
10/09/2020 06:30,13.3745,0.6,13.38795168,0.8345,0,0.8345,12.54,0.6,12.55434586,13.2945,0.59,13.30758544,0.8345,0,0.8345,12.46,0.59,12.47396088
10/09/2020 07:00,15.1565,0.6,15.16837144,1.4465,0,1.4465,13.71,0.6,13.72312282,15.0465,0.59,15.05806303,1.4465,0,1.4465,13.6,0.59,13.61279178
10/09/2020 07:30,16.975,0.72,16.99026265,1.965,0,1.965,15.01,0.72,15.02725857,16.835,0.87,16.85746496,1.965,0,1.965,14.87,0.87,14.89542883
10/09/2020 08:00,17.19,0.86,17.21149906,2.24,0,2.24,14.95,0.86,14.97471536,17.11,0.94,17.1358017,2.24,0,2.24,14.87,0.94,14.8996812
10/09/2020 08:30,16.429,0.58,16.43923481,2.899,0,2.899,13.53,0.58,13.54242593,16.399,0.58,16.40925352,2.899,0,2.899,13.5,0.58,13.51245352
10/09/2020 09:00,13.4785,0.25,13.48081831,3.4985,0,3.4985,9.98,0.25,9.983130771,13.4785,0.58,13.49097336,3.4985,0,3.4985,9.98,0.58,9.996839501
10/09/2020 09:30,11.079,-0.57,11.09365319,3.879,0,3.879,7.2,-0.57,7.222527259,11.089,-0.58,11.10415782,3.879,0,3.879,7.21,-0.58,7.233291091
10/09/2020 10:00,10.065,-0.52,10.07842374,3.445,0,3.445,6.62,-0.52,6.640391555,10.165,-0.48,10.17632669,3.445,0,3.445,6.72,-0.48,6.737121047
10/09/2020 10:30,11.3085,0.58,11.323364,3.3185,0,3.3185,7.99,0.58,8.011023655,11.3985,0.58,11.41324679,3.3185,0,3.3185,8.08,0.58,8.100790085
10/09/2020 11:00,7.709,-0.52,7.726518039,4.379,0,4.379,3.33,-0.52,3.370356064,7.949,-0.51,7.965343747,4.379,0,4.379,3.57,-0.51,3.606244584
10/09/2020 11:30,4.884,-0.6,4.920717021,5.764,0,5.764,-0.88,-0.6,1.065082156,5.194,-0.59,5.227402414,5.764,0,5.764,-0.57,-0.59,0.820365772
10/09/2020 12:00,4.285,-0.87,4.372427815,7.025,0,7.025,-2.74,-0.87,2.874804341,4.655,-0.84,4.730182343,7.025,0,7.025,-2.37,-0.84,2.514458192
10/09/2020 12:30,-0.4205,-1.51,1.567456618,7.2895,0,7.2895,-7.71,-1.51,7.856475037,-0.0305,-1.44,1.440322967,7.2895,0,7.2895,-7.32,-1.44,7.4602949
10/09/2020 13:00,-1.7875,-1.51,2.339926548,6.7225,0,6.7225,-8.51,-1.51,8.642927745,-1.3875,-1.44,1.999689038,6.7225,0,6.7225,-8.11,-1.44,8.236850126
10/09/2020 13:30,0.937,-0.99,1.363110047,6.437,0,6.437,-5.5,-0.99,5.58838975,1.347,-0.96,1.654088571,6.437,0,6.437,-5.09,-0.96,5.179739376
10/09/2020 14:00,-0.8805,-1.14,1.440444463,6.5195,0,6.5195,-7.4,-1.14,7.487295907,-0.5105,-1.08,1.194575343,6.5195,0,6.5195,-7.03,-1.08,7.112474956
10/09/2020 14:30,-0.0575,-1.14,1.141449189,6.0925,0,6.0925,-6.15,-1.14,6.254766183,0.3125,-1.08,1.124302562,6.0925,0,6.0925,-5.78,-1.08,5.880034014
10/09/2020 15:00,1.344,-0.97,1.657478808,8.134,0,8.134,-6.79,-0.97,6.858935778,1.764,-0.91,1.984891937,8.134,0,8.134,-6.37,-0.91,6.434671709
10/09/2020 15:30,1.542,-0.84,1.755951024,8.222,0,8.222,-6.68,-0.84,6.732607222,1.962,-0.78,2.111360699,8.222,0,8.222,-6.26,-0.78,6.308407089
10/09/2020 16:00,0.2735,-1,1.0367267,7.7435,0,7.7435,-7.47,-1,7.536637181,0.6435,-0.94,1.13916296,7.7435,0,7.7435,-7.1,-0.94,7.16195504
10/09/2020 16:30,2.9725,-0.58,3.028556793,6.7525,0,6.7525,-3.78,-0.58,3.824238486,3.2725,-0.56,3.320068712,6.7525,0,6.7525,-3.48,-0.56,3.524769496
10/09/2020 17:00,6.6155,-0.4,6.62758178,5.8555,0,5.8555,0.76,-0.4,0.858836422,6.9355,-0.05,6.93568023,5.8555,0,5.8555,1.08,-0.05,1.081156788
10/09/2020 17:30,9.669,0.6,9.687598309,4.369,0,4.369,5.3,0.6,5.333854141,9.779,0.66,9.80124691,4.369,0,4.369,5.41,0.66,5.450110091
10/09/2020 18:00,12.999,0.84,13.02611227,2.899,0,2.899,10.1,0.84,10.1348705,13.009,0.91,13.04078912,2.899,0,2.899,10.11,0.91,10.15087188
10/09/2020 18:30,15.2035,1.11,15.24396642,2.0635,0,2.0635,13.14,1.11,13.18680022,15.1435,1.19,15.19018408,2.0635,0,2.0635,13.08,1.19,13.13402071
10/09/2020 19:00,17.792,0.92,17.81577009,1.152,0,1.152,16.64,0.92,16.66541329,17.652,1,17.68030271,1.152,0,1.152,16.5,1,16.53027525
10/09/2020 19:30,19.4725,0.82,19.48975773,0.9825,0,0.9825,18.49,0.82,18.50817387,19.2825,0.91,19.3039609,0.9825,0,0.9825,18.3,0.91,18.32261171
10/09/2020 20:00,20.0855,0.74,20.0991271,1.0255,0,1.0255,19.06,0.74,19.07435975,19.8855,0.82,19.90239961,1.0255,0,1.0255,18.86,0.82,18.87781767
10/09/2020 20:30,20.3635,0.88,20.38250554,0.8935,0,0.8935,19.47,0.88,19.48987686,20.1735,0.97,20.19680673,0.8935,0,0.8935,19.28,0.97,19.30438551
10/09/2020 21:00,19.654,1.11,19.68531981,0.374,0,0.374,19.28,1.11,19.31192637,19.484,1.19,19.52030625,0.374,0,0.374,19.11,1.19,19.14701543
10/09/2020 21:30,18.3695,1.46,18.42742875,0.2895,0,0.2895,18.08,1.46,18.13885333,18.2195,1.54,18.28446828,0.2895,0,0.2895,17.93,1.54,17.99601345
10/09/2020 22:00,17.047,1.74,17.13557145,0.347,0,0.347,16.7,1.74,16.79040202,16.907,1.81,17.00360988,0.347,0,0.347,16.56,1.81,16.65862239
10/09/2020 22:30,15.87,2.08,16.0057271,0.15,0,0.15,15.72,2.08,15.85701107,15.76,2.14,15.90462826,0.15,0,0.15,15.61,2.14,15.7560052
10/09/2020 23:00,14.4785,2.47,14.68767722,0.0285,0,0.0285,14.45,2.47,14.6595839,14.3885,2.53,14.60923791,0.0285,0,0.0285,14.36,2.53,14.58116936
10/09/2020 23:30,13.558,2.61,13.80693536,0.018,0,0.018,13.54,2.61,13.78926031,13.488,2.66,13.74779051,0.018,0,0.018,13.47,2.66,13.7301311
11/09/2020 00:00,12.692,1.42,12.77118882,0.012,0,0.012,12.68,1.42,12.7592633,12.632,1.47,12.71724514,0.012,0,0.012,12.62,1.47,12.70532566
11/09/2020 00:30,12.427,0.91,12.46027403,0.037,0,0.037,12.39,0.91,12.42337313,12.377,0.97,12.41495183,0.037,0,0.037,12.34,0.97,12.37806528
11/09/2020 01:00,11.9715,1.02,12.01487462,0.0415,0,0.0415,11.93,1.02,11.97352496,11.9215,1.06,11.96853217,0.0415,0,0.0415,11.88,1.06,11.92719581
11/09/2020 01:30,12.339,1.22,12.39916614,0.039,0,0.039,12.3,1.22,12.36035598,12.279,1.27,12.34450246,0.039,0,0.039,12.24,1.27,12.30571006
11/09/2020 02:00,12.1495,1.15,12.20380474,0.1095,0,0.1095,12.04,1.15,12.0947964,12.0895,1.21,12.14990166,0.1095,0,0.1095,11.98,1.21,12.04095096
11/09/2020 02:30,11.9065,1.21,11.96782529,0.0765,0,0.0765,11.83,1.21,11.89171981,11.8465,1.26,11.91331869,0.0765,0,0.0765,11.77,1.26,11.83725053
11/09/2020 03:00,11.54,1.09,11.59136316,0.21,0,0.21,11.33,1.09,11.38231084,11.48,1.15,11.53745639,0.21,0,0.21,11.27,1.15,11.32852153
11/09/2020 03:30,11.3665,1.09,11.41864363,0.1665,0,0.1665,11.2,1.09,11.25291518,11.3165,1.15,11.37478229,0.1665,0,0.1665,11.15,1.15,11.20914805
11/09/2020 04:00,11.263,1.09,11.31562058,0.153,0,0.153,11.11,1.09,11.16334179,11.213,1.15,11.27181747,0.153,0,0.153,11.06,1.15,11.11962679
11/09/2020 04:30,10.804,1.36,10.8892615,0.054,0,0.054,10.75,1.36,10.83568641,10.744,1.4,10.83482976,0.054,0,0.054,10.69,1.4,10.78128471
11/09/2020 05:00,10.8135,1.26,10.88666075,0.2035,0,0.2035,10.61,1.26,10.68455427,10.7735,1.31,10.85285226,0.2035,0,0.2035,10.57,1.31,10.65086851
11/09/2020 05:30,11.116,1.17,11.17740381,0.606,0,0.606,10.51,1.17,10.57492317,11.056,1.21,11.12201582,0.606,0,0.606,10.45,1.21,10.51981939
11/09/2020 06:00,11.163,1.26,11.23388486,0.433,0,0.433,10.73,1.26,10.80372621,11.103,1.32,11.18118996,0.433,0,0.433,10.67,1.32,10.75133945
11/09/2020 06:30,12.4185,1.07,12.46451131,0.9785,0,0.9785,11.44,1.07,11.48993037,12.3485,1.12,12.39918756,0.9785,0,0.9785,11.37,1.12,11.42502954
11/09/2020 07:00,13.8125,1.07,13.85388235,0.7425,0,0.7425,13.07,1.07,13.11372563,13.7025,1.12,13.74819647,0.7425,0,0.7425,12.96,1.12,13.00830504
11/09/2020 07:30,16.2355,1.69,16.3232215,1.2255,0,1.2255,15.01,1.69,15.10484028,16.0955,1.75,16.19035578,1.2255,0,1.2255,14.87,1.75,14.97262168
11/09/2020 08:00,17.5075,1.21,17.5492637,1.3275,0,1.3275,16.18,1.21,16.22518105,17.3475,1.28,17.39465884,1.3275,0,1.3275,16.02,1.28,16.07105473
11/09/2020 08:30,17.82,0.79,17.83750263,1.51,0,1.51,16.31,0.79,16.32912123,17.66,0.85,17.680444,1.51,0,1.51,16.15,0.85,16.17235295
11/09/2020 09:00,17.973,0.61,17.98334866,2.113,0,2.113,15.86,0.61,15.87172643,17.823,0.7,17.83674099,2.113,0,2.113,15.71,0.7,15.72558743
11/09/2020 09:30,17.7285,0.55,17.73702941,2.4585,0,2.4585,15.27,0.55,15.27990183,17.6085,0.55,17.61708751,2.4585,0,2.4585,15.15,0.55,15.15998021
11/09/2020 10:00,16.853,0.55,16.86197227,2.503,0,2.503,14.35,0.55,14.3605362,16.763,0.55,16.77202042,2.503,0,2.503,14.26,0.55,14.27060265
11/09/2020 10:30,16.526,0.55,16.53514971,2.486,0,2.486,14.04,0.55,14.05076866,16.436,0.55,16.44519979,2.486,0,2.486,13.95,0.55,13.96083808
11/09/2020 11:00,14.4865,-1.51,14.5649848,3.0065,0,3.0065,11.48,-1.51,11.57888164,14.4865,-1.35,14.54926741,3.0065,0,3.0065,11.48,-1.35,11.55910464
11/09/2020 11:30,10.786,-0.06,10.78616688,3.916,0,3.916,6.87,-0.06,6.870262004,10.846,-0.59,10.86203554,3.916,0,3.916,6.93,-0.59,6.955070093
11/09/2020 12:00,10.963,-0.47,10.97307017,4.773,0,4.773,6.19,-0.47,6.207817652,11.013,-0.05,11.0131135,4.773,0,4.773,6.24,-0.05,6.240200317
11/09/2020 12:30,10.7715,-0.51,10.78356677,5.2315,0,5.2315,5.54,-0.51,5.563425204,10.8215,-0.51,10.83351108,5.2315,0,5.2315,5.59,-0.51,5.613216547
11/09/2020 13:00,11.337,-0.47,11.34673825,5.467,0,5.467,5.87,-0.47,5.888785953,11.367,-0.26,11.36997313,5.467,0,5.467,5.9,-0.26,5.905726035
11/09/2020 13:30,12.8865,-0.47,12.89506814,5.4665,0,5.4665,7.42,-0.47,7.434870544,12.8765,-0.13,12.87715622,5.4665,0,5.4665,7.41,-0.13,7.411140263
11/09/2020 14:00,13.172,-0.39,13.17777235,5.382,0,5.382,7.79,-0.39,7.799756406,13.142,-0.08,13.14224349,5.382,0,5.382,7.76,-0.08,7.76041236
11/09/2020 14:30,12.7455,-0.61,12.76008896,6.1655,0,6.1655,6.58,-0.61,6.608214585,12.7155,-0.69,12.73420748,6.1655,0,6.1655,6.55,-0.69,6.586243239
11/09/2020 15:00,11.9955,-0.61,12.01099997,5.6455,0,5.6455,6.35,-0.61,6.379231929,11.9955,-0.57,12.00903494,5.6455,0,5.6455,6.35,-0.57,6.37553135
11/09/2020 15:30,12.708,0.61,12.72263196,5.688,0,5.688,7.02,0.61,7.046453008,12.728,0.61,12.742609,5.688,0,5.688,7.04,0.61,7.066378139
11/09/2020 16:00,11.105,0.61,11.1217411,5.215,0,5.215,5.89,0.61,5.921503188,11.155,0.55,11.16855071,5.215,0,5.215,5.94,0.55,5.96540862
11/09/2020 16:30,12.594,0.61,12.60876425,4.934,0,4.934,7.66,0.61,7.684250126,12.584,0.55,12.5960135,4.934,0,4.934,7.65,0.55,7.669745758
11/09/2020 17:00,15.5555,0.07,15.5556575,4.6455,0,4.6455,10.91,0.07,10.91022456,15.5055,0.55,15.51525154,4.6455,0,4.6455,10.86,0.55,10.87391834
11/09/2020 17:30,17.4765,-2.3,17.62719638,3.7765,0,3.7765,13.7,-2.3,13.89172416,17.2465,3.9,17.68196149,3.7765,0,3.7765,13.47,3.9,14.02322716
11/09/2020 18:00,18.8205,-2.19,18.94748849,3.2205,0,3.2205,15.6,-2.19,15.75297115,18.1605,4.24,18.64889703,3.2205,0,3.2205,14.94,4.24,15.53000966
11/09/2020 18:30,18.7,-1.91,18.7972897,3.36,0,3.36,15.34,-1.91,15.45845076,18.04,4.59,18.61477102,3.36,0,3.36,14.68,4.59,15.38084848
11/09/2020 19:00,19.0115,-1.91,19.10720367,3.2315,0,3.2315,15.78,-1.91,15.89517222,18.3415,4.59,18.90710772,3.2315,0,3.2315,15.11,4.59,15.79177634
11/09/2020 19:30,19.9515,-1.61,20.01635462,2.4015,0,2.4015,17.55,-1.61,17.62369428,19.2215,4.88,19.83130006,2.4015,0,2.4015,16.82,4.88,17.51361756
11/09/2020 20:00,20.439,-1.61,20.50231258,1.829,0,1.829,18.61,-1.61,18.67951284,19.669,4.88,20.26533891,1.829,0,1.829,17.84,4.88,18.49540483
11/09/2020 20:30,20.2535,-1.55,20.31272415,1.6435,0,1.6435,18.61,-1.55,18.67443707,19.4835,4.88,20.0853472,1.6435,0,1.6435,17.84,4.88,18.49540483
11/09/2020 21:00,18.94,1.69,19.01524914,1.71,0,1.71,17.23,1.69,17.31268321,18.61,3.55,18.9455694,1.71,0,1.71,16.9,3.55,17.2688303
11/09/2020 21:30,17.4365,3.08,17.70643759,2.1465,0,2.1465,15.29,3.08,15.59713115,17.2865,3.16,17.57295315,2.1465,0,2.1465,15.14,3.16,15.46626005
11/09/2020 22:00,16.432,3.36,16.77200715,2.252,0,2.252,14.18,3.36,14.57264561,16.302,3.43,16.65893466,2.252,0,2.252,14.05,3.43,14.46262079
11/09/2020 22:30,14.967,3.74,15.42720613,2.217,0,2.217,12.75,3.74,13.28721566,14.847,3.81,15.32806279,2.217,0,2.217,12.63,3.81,13.19215676
11/09/2020 23:00,14.2685,2.21,14.4386354,2.2985,0,2.2985,11.97,2.21,12.17230463,14.1685,2.28,14.35077671,2.2985,0,2.2985,11.87,2.28,12.08698887
11/09/2020 23:30,13.346,1.48,13.42781129,2.146,0,2.146,11.2,1.48,11.29736252,13.256,1,13.29366526,2.146,0,2.146,11.11,1,11.15491372
12/09/2020 00:00,12.2235,1.73,12.34531702,2.1235,0,2.1235,10.1,1.73,10.24709227,12.1635,1.82,12.29890777,2.1235,0,2.1235,10.04,1.82,10.20362681
12/09/2020 00:30,11.711,2.26,11.92707512,1.951,0,1.951,9.76,2.26,10.01824336,11.651,2.33,11.88169605,1.951,0,1.951,9.7,2.33,9.975915998
12/09/2020 01:00,11.1005,2.4,11.35698465,2.0605,0,2.0605,9.04,2.4,9.353159894,11.0505,2.47,11.32318198,2.0605,0,2.0605,8.99,2.47,9.323143247
12/09/2020 01:30,11.4825,2.31,11.71255336,2.1725,0,2.1725,9.31,2.31,9.592298995,11.4125,2.37,11.655988,2.1725,0,2.1725,9.24,2.37,9.539103731
12/09/2020 02:00,11.3455,2.41,11.59864088,1.5255,0,1.5255,9.82,2.41,10.11140445,11.2855,2.46,11.5505026,1.5255,0,1.5255,9.76,2.46,10.06524714
12/09/2020 02:30,11.4835,2.41,11.73366406,1.7535,0,1.7535,9.73,2.41,10.02402115,11.4135,2.46,11.67559773,1.7535,0,1.7535,9.66,2.46,9.968309787
12/09/2020 03:00,11.0755,2.52,11.35856946,1.7655,0,1.7655,9.31,2.52,9.645024624,11.0155,2.59,11.31588884,1.7655,0,1.7655,9.25,2.59,9.605758689
12/09/2020 03:30,11.204,2.4,11.45816809,2.324,0,2.324,8.88,2.4,9.19860859,11.134,2.46,11.40252411,2.324,0,2.324,8.81,2.46,9.147004974
12/09/2020 04:00,11.0185,2.26,11.24788612,2.8885,0,2.8885,8.13,2.26,8.43827589,10.9585,2.33,11.20346474,2.8885,0,2.8885,8.07,2.33,8.399630944
12/09/2020 04:30,10.961,2.32,11.2038351,2.731,0,2.731,8.23,2.32,8.550748505,10.921,2.38,11.1773271,2.731,0,2.731,8.19,2.38,8.528804137
12/09/2020 05:00,10.8705,2.44,11.14097708,1.6105,0,1.6105,9.26,2.44,9.576074352,10.8305,2.49,11.11304775,1.6105,0,1.6105,9.22,2.49,9.550314131
12/09/2020 05:30,11.328,2.48,11.59629182,1.038,0,1.038,10.29,2.48,10.58463509,11.278,2.53,11.55829503,1.038,0,1.038,10.24,2.53,10.54791449
12/09/2020 06:00,11.5965,2.44,11.85041823,1.0765,0,1.0765,10.52,2.44,10.79925923,11.5365,2.53,11.8106618,1.0765,0,1.0765,10.46,2.53,10.76162163
12/09/2020 06:30,12.1755,2.57,12.44378159,0.8255,0,0.8255,11.35,2.57,11.63732787,12.1055,2.62,12.38577936,0.8255,0,0.8255,11.28,2.62,11.58027634
12/09/2020 07:00,13.1775,1.42,13.25378837,0.5575,0,0.5575,12.62,1.42,12.69963779,13.1175,1.17,13.16957502,0.5575,0,0.5575,12.56,1.17,12.61437672
12/09/2020 07:30,14.494,0.52,14.503325,0.354,0,0.354,14.14,0.52,14.1495583,14.404,0.54,14.41411863,0.354,0,0.354,14.05,0.54,14.06037339
12/09/2020 08:00,14.9845,1.54,15.06342724,0.9345,0,0.9345,14.05,1.54,14.1341466,14.9845,1.59,15.06862105,0.9345,0,0.9345,14.05,1.59,14.13968175
12/09/2020 08:30,15.0685,1.11,15.10932799,1.4785,0,1.4785,13.59,1.11,13.63525577,15.1785,1.14,15.22125035,1.4785,0,1.4785,13.7,1.14,13.74734884
12/09/2020 09:00,12.372,0.88,12.40325699,1.882,0,1.882,10.49,0.88,10.52684663,12.412,0.91,12.44531414,1.882,0,1.882,10.53,0.91,10.56924784
12/09/2020 09:30,14.962,1.04,14.99810135,1.302,0,1.302,13.66,1.04,13.69953284,15.102,0.57,15.11275303,1.302,0,1.302,13.8,0.57,13.81176672
12/09/2020 10:00,11.704,0.73,11.72674362,3.694,0,3.694,8.01,0.73,8.043195882,11.924,0.74,11.94694003,3.694,0,3.694,8.23,0.74,8.263201559
12/09/2020 10:30,5.872,-0.38,5.884282794,5.712,0,5.712,0.16,-0.38,0.412310563,6.312,-0.35,6.321696291,5.712,0,5.712,0.6,-0.35,0.694622199
12/09/2020 11:00,4.704,-0.53,4.733763408,6.434,0,6.434,-1.73,-0.53,1.809364529,4.944,-0.52,4.971271065,6.434,0,6.434,-1.49,-0.52,1.578131807
12/09/2020 11:30,3.494,-0.68,3.55955559,6.374,0,6.374,-2.88,-0.68,2.959189078,3.764,-0.67,3.823165704,6.374,0,6.374,-2.61,-0.67,2.694624278
12/09/2020 12:00,4.108,0.75,4.175902777,5.598,0,5.598,-1.49,0.75,1.668112706,4.448,0.27,4.456187159,5.598,0,5.598,-1.15,0.27,1.181270502
12/09/2020 12:30,5.005,1.63,5.263736791,6.865,0,6.865,-1.86,1.63,2.473155879,5.245,1.64,5.495418546,6.865,0,6.865,-1.62,1.64,2.305211487
12/09/2020 13:00,4.2435,1.81,4.613392705,5.2335,0,5.2335,-0.99,1.81,2.063055986,4.5535,1.83,4.907470046,5.2335,0,5.2335,-0.68,1.83,1.952255106
12/09/2020 13:30,3.0335,1.81,3.532452724,6.9735,0,6.9735,-3.94,1.81,4.335862083,3.4235,1.83,3.881913478,6.9735,0,6.9735,-3.55,1.83,3.99392038
12/09/2020 14:00,0.3065,1.16,1.199809256,9.2565,0,9.2565,-8.95,1.16,9.02486011,0.7265,1.17,1.377208136,9.2565,0,9.2565,-8.53,1.17,8.609866433
12/09/2020 14:30,-1.634,0.86,1.846498308,8.646,0,8.646,-10.28,0.86,10.31591004,-1.234,0.87,1.509852973,8.646,0,8.646,-9.88,0.87,9.918230689
12/09/2020 15:00,-1.6005,1.04,1.908716912,8.5795,0,8.5795,-10.18,1.04,10.23298588,-1.2205,1.04,1.603502495,8.5795,0,8.5795,-9.8,1.04,9.855029173
12/09/2020 15:30,-0.069,1.17,1.172032849,7.781,0,7.781,-7.85,1.17,7.936712166,0.301,1.17,1.208098092,7.781,0,7.781,-7.48,1.17,7.570951063
12/09/2020 16:00,0.5265,-0.27,0.591694389,7.6965,0,7.6965,-7.17,-0.27,7.175081881,0.8665,-0.25,0.901843806,7.6965,0,7.6965,-6.83,-0.25,6.834573871
12/09/2020 16:30,1.8695,0.53,1.943175301,6.8695,0,6.8695,-5,0.53,5.028011535,2.1595,0.54,2.22599197,6.8695,0,6.8695,-4.71,0.54,4.740854353
12/09/2020 17:00,5.6445,0.67,5.684125285,5.4945,0,5.4945,0.15,0.67,0.686585756,5.8845,0.68,5.923659363,5.4945,0,5.4945,0.39,0.68,0.783900504
12/09/2020 17:30,9.303,1,9.356591741,4.293,0,4.293,5.01,1,5.108825697,9.483,1,9.535580161,4.293,0,4.293,5.19,1,5.285461191
12/09/2020 18:00,12.392,1,12.43228314,3.102,0,3.102,9.29,1,9.343666304,12.432,1.05,12.47626242,3.102,0,3.102,9.33,1.05,9.388897699
12/09/2020 18:30,14.8655,1.14,14.90914787,2.0755,0,2.0755,12.79,1.14,12.84070481,14.7955,1.17,14.84168859,2.0755,0,2.0755,12.72,1.17,12.77369563
12/09/2020 19:00,17.252,-0.65,17.26424061,1.372,0,1.372,15.88,-0.65,15.89329733,17.122,-0.6,17.13250957,1.372,0,1.372,15.75,-0.6,15.76142443
12/09/2020 19:30,18.621,-0.93,18.64420932,0.751,0,0.751,17.87,-0.93,17.89418341,18.471,-0.89,18.49242929,0.751,0,0.751,17.72,-0.89,17.74233637
12/09/2020 20:00,19.349,-0.93,19.3713371,0.459,0,0.459,18.89,-0.93,18.91287921,19.199,-0.89,19.21961761,0.459,0,0.459,18.74,-0.89,18.76112203
12/09/2020 20:30,18.976,-0.79,18.99243734,0.726,0,0.726,18.25,-0.79,18.26709063,18.806,-0.75,18.82094939,0.726,0,0.726,18.08,-0.75,18.09554918
12/09/2020 21:00,17.9015,-0.7,17.91518078,1.1415,0,1.1415,16.76,-0.7,16.77461177,17.7515,-0.68,17.76451948,1.1415,0,1.1415,16.61,-0.68,16.6239135
12/09/2020 21:30,16.929,-0.48,16.93580352,1.249,0,1.249,15.68,-0.48,15.68734522,16.779,-0.42,16.78425575,1.249,0,1.249,15.53,-0.42,15.53567829
12/09/2020 22:00,15.7265,0.51,15.73476731,1.2965,0,1.2965,14.43,0.51,14.43900966,15.6065,0.5,15.61450743,1.2965,0,1.2965,14.31,0.5,14.31873249
12/09/2020 22:30,14.5655,0.51,14.5744259,1.4755,0,1.4755,13.09,0.51,13.0999313,14.4555,0.5,14.46414464,1.4755,0,1.4755,12.98,0.5,12.98962663
12/09/2020 23:00,13.32,0.51,13.32975994,1.84,0,1.84,11.48,0.51,11.49132281,13.22,0.5,13.22945199,1.84,0,1.84,11.38,0.5,11.39097889
12/09/2020 23:30,12.6815,0.51,12.69175095,2.0715,0,2.0715,10.61,0.51,10.62225023,12.5915,0.5,12.60142342,2.0715,0,2.0715,10.52,0.5,10.53187543
13/09/2020 00:00,11.874,0.51,11.88494745,1.944,0,1.944,9.93,0.51,9.943088052,11.794,0.5,11.80459385,1.944,0,1.944,9.85,0.5,9.862682191
13/09/2020 00:30,11.768,0.57,11.7817963,1.958,0,1.958,9.81,0.57,9.82654568,11.698,0.59,11.71286916,1.958,0,1.958,9.74,0.59,9.757853248
13/09/2020 01:00,11.8175,0.71,11.83880933,1.8875,0,1.8875,9.93,0.71,9.95535032,11.7475,0.74,11.77078401,1.8875,0,1.8875,9.86,0.74,9.88772977
13/09/2020 01:30,12.2475,0.71,12.26806245,1.6675,0,1.6675,10.58,0.71,10.60379649,12.1875,0.74,12.20994497,1.6675,0,1.6675,10.52,0.74,10.5459945
13/09/2020 02:00,12.2915,0.62,12.30712689,1.9815,0,1.9815,10.31,0.62,10.32862527,12.2215,0.65,12.23877291,1.9815,0,1.9815,10.24,0.65,10.26060914
13/09/2020 02:30,11.939,0.66,11.95722882,2.189,0,2.189,9.75,0.66,9.77231293,11.869,0.86,11.90011601,2.189,0,2.189,9.68,0.86,9.718127392
13/09/2020 03:00,11.2565,2.56,11.54393314,1.7865,0,1.7865,9.47,2.56,9.80991845,11.2065,2.62,11.5086942,1.7865,0,1.7865,9.42,2.62,9.777566159
13/09/2020 03:30,10.9135,2.56,11.20973159,1.7035,0,1.7035,9.21,2.56,9.559168374,10.8635,2.62,11.17497348,1.7035,0,1.7035,9.16,2.62,9.527329112
13/09/2020 04:00,10.8035,2.6,11.11195807,1.5935,0,1.5935,9.21,2.6,9.569958203,10.7535,2.62,11.06806949,1.5935,0,1.5935,9.16,2.62,9.527329112
13/09/2020 04:30,10.5495,2.66,10.87968521,1.4095,0,1.4095,9.14,2.66,9.519201647,10.5095,2.71,10.85328016,1.4095,0,1.4095,9.1,2.71,9.49495129
13/09/2020 05:00,10.451,2.74,10.80421219,1.361,0,1.361,9.09,2.74,9.493982305,10.411,2.78,10.77577473,1.361,0,1.361,9.05,2.78,9.467359716
13/09/2020 05:30,10.5865,2.74,10.9353364,1.3965,0,1.3965,9.19,2.74,9.589770592,10.5365,2.78,10.89707448,1.3965,0,1.3965,9.14,2.78,9.553428704
13/09/2020 06:00,10.6775,2.68,11.00869685,1.4075,0,1.4075,9.27,2.68,9.649626936,10.6275,2.78,10.9850879,1.4075,0,1.4075,9.22,2.78,9.629994808
13/09/2020 06:30,11.037,2.73,11.36962044,1.417,0,1.417,9.62,2.73,9.999864999,10.977,2.78,11.32355638,1.417,0,1.417,9.56,2.78,9.956003214
13/09/2020 07:00,11.454,2.53,11.7300902,1.714,0,1.714,9.74,2.53,10.06322513,11.394,2.59,11.68466243,1.714,0,1.714,9.68,2.59,10.02050398
13/09/2020 07:30,12.326,2.18,12.51729508,1.886,0,1.886,10.44,2.18,10.66517698,12.256,2.24,12.45901826,1.886,0,1.886,10.37,2.24,10.60917056
13/09/2020 08:00,12.7895,1.98,12.94185884,2.0295,0,2.0295,10.76,1.98,10.94065812,12.7295,1.84,12.86179499,2.0295,0,2.0295,10.7,1.84,10.85705301
13/09/2020 08:30,12.3635,-0.06,12.36364559,2.3035,0,2.3035,10.06,-0.06,10.06017892,12.3335,0.38,12.33935259,2.3035,0,2.3035,10.03,0.38,10.03719582
13/09/2020 09:00,11.7585,-0.53,11.77043849,2.6985,0,2.6985,9.06,-0.53,9.075488968,11.7885,-0.53,11.80040814,2.6985,0,2.6985,9.09,-0.53,9.105437936
13/09/2020 09:30,10.4995,-0.58,10.51550761,3.1795,0,3.1795,7.32,-0.58,7.34294219,10.5795,-0.53,10.59276736,3.1795,0,3.1795,7.4,-0.53,7.418955452
13/09/2020 10:00,8.3395,-0.88,8.38580111,4.5995,0,4.5995,3.74,-0.88,3.842134823,8.4695,-0.82,8.509102788,4.5995,0,4.5995,3.87,-0.82,3.955919615
13/09/2020 10:30,7.7285,-1.24,7.827343882,6.7385,0,6.7385,0.99,-1.24,1.586726189,7.7985,-1.19,7.888770643,6.7385,0,6.7385,1.06,-1.19,1.593643624
13/09/2020 11:00,3.169,-2.01,3.752687171,6.439,0,6.439,-3.27,-2.01,3.838359024,3.379,-1.95,3.901299912,6.439,0,6.439,-3.06,-1.95,3.628512092
13/09/2020 11:30,1.1915,-2.27,2.56370284,7.8915,0,7.8915,-6.7,-2.27,7.07410065,1.4815,-2.21,2.660628168,7.8915,0,7.8915,-6.41,-2.21,6.78028023
13/09/2020 12:00,-0.54,-2.64,2.694661389,8.92,0,8.92,-9.46,-2.64,9.821466286,-0.17,-2.58,2.585594709,8.92,0,8.92,-9.09,-2.58,9.449047571
13/09/2020 12:30,-1.7175,-2.7,3.199969726,9.3125,0,9.3125,-11.03,-2.7,11.35565498,-1.3075,-2.64,2.946040775,9.3125,0,9.3125,-10.62,-2.64,10.94321708
13/09/2020 13:00,-3.708,-2.9,4.707362744,9.562,0,9.562,-13.27,-2.9,13.58318446,-3.268,-2.85,4.336164665,9.562,0,9.562,-12.83,-2.85,13.14273183
13/09/2020 13:30,-4.2025,-1.44,4.442364939,9.5575,0,9.5575,-13.76,-1.44,13.83514366,-3.7525,-1.37,3.994766107,9.5575,0,9.5575,-13.31,-1.37,13.38032137
13/09/2020 14:00,-4.624,-1.09,4.750734259,9.606,0,9.606,-14.23,-1.09,14.27168525,-4.164,-1.03,4.289498339,9.606,0,9.606,-13.77,-1.03,13.80846842
13/09/2020 14:30,-4.0565,-1.09,4.200391916,9.4335,0,9.4335,-13.49,-1.09,13.53396468,-3.5965,-1.03,3.741084368,9.4335,0,9.4335,-13.03,-1.03,13.0706465
13/09/2020 15:00,-2.933,-0.77,3.032389982,8.617,0,8.617,-11.55,-0.77,11.57563821,-2.493,-0.72,2.594889015,8.617,0,8.617,-11.11,-0.72,11.13330589
13/09/2020 15:30,-1.9665,-0.56,2.044681454,7.6835,0,7.6835,-9.65,-0.56,9.666235048,-1.5565,-0.56,1.65417419,7.6835,0,7.6835,-9.24,-0.56,9.256954143
13/09/2020 16:00,-0.528,-0.4,0.662407729,7.482,0,7.482,-8.01,-0.4,8.019981297,-0.168,0.42,0.452353844,7.482,0,7.482,-7.65,0.42,7.661520737
13/09/2020 16:30,2.3825,0.52,2.438586937,6.6225,0,6.6225,-4.24,0.52,4.271767784,2.6725,0.54,2.726509903,6.6225,0,6.6225,-3.95,0.54,3.986740523
13/09/2020 17:00,5.9075,0.77,5.957470625,5.3575,0,5.3575,0.55,0.77,0.946255779,6.2175,0.82,6.271340068,5.3575,0,5.3575,0.86,0.82,1.188276062
13/09/2020 17:30,9.07,0.92,9.116539914,4.5,0,4.5,4.57,0.92,4.661684245,9.2,0.99,9.25311299,4.5,0,4.5,4.7,0.99,4.803134393
13/09/2020 18:00,11.8315,1.08,11.88068989,3.8515,0,3.8515,7.98,1.08,8.052751083,11.8515,1.15,11.9071639,3.8515,0,3.8515,8,1.15,8.082233602
13/09/2020 18:30,14.55,-0.58,14.56155555,2.95,0,2.95,11.6,-0.58,11.61449095,14.49,-0.5,14.49862407,2.95,0,2.95,11.54,-0.5,11.55082681
13/09/2020 19:00,16.3295,-0.75,16.34671436,2.4295,0,2.4295,13.9,-0.75,13.92021911,16.1995,-0.69,16.21418824,2.4295,0,2.4295,13.77,-0.69,13.78727674
13/09/2020 19:30,18.039,-0.71,18.0529671,1.779,0,1.779,16.26,-0.71,16.27549385,17.869,-0.64,17.88045752,1.779,0,1.779,16.09,-0.64,16.10272337
13/09/2020 20:00,18.136,-0.76,18.15191714,2.146,0,2.146,15.99,-0.76,16.0080511,17.946,-0.69,17.9592599,2.146,0,2.146,15.8,-0.69,15.81505928
13/09/2020 20:30,18.034,-1,18.06170413,3.524,0,3.524,14.51,-1,14.54441817,17.844,-0.91,17.86718881,3.524,0,3.524,14.32,-0.91,14.34888497
13/09/2020 21:00,16.958,-0.93,16.98348209,3.908,0,3.908,13.05,-0.93,13.08309596,16.778,-0.85,16.79951737,3.908,0,3.908,12.87,-0.85,12.89803861
13/09/2020 21:30,16.137,-0.8,16.15681803,4.567,0,4.567,11.57,-0.8,11.59762476,15.977,-0.74,15.99412795,4.567,0,4.567,11.41,-0.74,11.43397131
13/09/2020 22:00,15.385,-0.34,15.38875645,3.815,0,3.815,11.57,-0.34,11.5749946,15.285,-0.15,15.285736,3.815,0,3.815,11.47,-0.15,11.47098078
13/09/2020 22:30,13.539,2,13.68592419,3.809,0,3.809,9.73,2,9.933423378,13.439,2.06,13.59596709,3.809,0,3.809,9.63,2.06,9.84786779
13/09/2020 23:00,12.003,2,12.16848425,4.243,0,4.243,7.76,2,8.01358846,11.903,2.06,12.07994243,4.243,0,4.243,7.66,2.06,7.932162379
13/09/2020 23:30,10.012,1.92,10.19443691,4.432,0,4.432,5.58,1.92,5.901084646,9.942,1.98,10.13724637,4.432,0,4.432,5.51,1.98,5.854955166
14/09/2020 00:00,9.532,2.17,9.775884819,3.952,0,3.952,5.58,2.17,5.987094454,9.462,2.22,9.718942535,3.952,0,3.952,5.51,2.22,5.940412444
14/09/2020 00:30,9.106,1.9,9.302109223,4.986,0,4.986,4.12,1.9,4.537003416,9.046,1.96,9.255901685,4.986,0,4.986,4.06,1.96,4.508347813
14/09/2020 01:00,9.3285,1.76,9.49307707,6.3985,0,6.3985,2.93,1.76,3.417967232,9.2585,1.82,9.435688753,6.3985,0,6.3985,2.86,1.82,3.389985251
14/09/2020 01:30,10.755,1.58,10.87043812,6.925,0,6.925,3.83,1.58,4.143102702,10.685,1.63,10.80861346,6.925,0,6.925,3.76,1.63,4.09810932
14/09/2020 02:00,9.8715,1.75,10.02541831,5.5815,0,5.5815,4.29,1.75,4.633206233,9.8015,1.81,9.967221391,5.5815,0,5.5815,4.22,1.81,4.591786145
14/09/2020 02:30,9.684,1.88,9.864798832,5.354,0,5.354,4.33,1.88,4.720519039,9.614,1.93,9.805809299,5.354,0,5.354,4.26,1.93,4.676804465
14/09/2020 03:00,10.375,1.92,10.55116226,5.905,0,5.905,4.47,1.92,4.864904932,10.305,1.97,10.49161213,5.905,0,5.905,4.4,1.97,4.820881662
14/09/2020 03:30,10.0835,2.13,10.30601146,5.1235,0,5.1235,4.96,2.13,5.398008892,10.0135,2.19,10.2501845,5.1235,0,5.1235,4.89,2.19,5.358003359
14/09/2020 04:00,10.0965,2.53,10.40866044,3.6965,0,3.6965,6.4,2.53,6.881925603,10.0365,2.57,10.36032008,3.6965,0,3.6965,6.34,2.57,6.841089095
14/09/2020 04:30,9.708,2.66,10.06582654,2.788,0,2.788,6.92,2.66,7.413636085,9.648,2.72,10.02408619,2.788,0,2.788,6.86,2.72,7.379566383
14/09/2020 05:00,8.9995,2.81,9.427995558,2.0795,0,2.0795,6.92,2.81,7.468768305,8.9395,2.87,9.388906233,2.0795,0,2.0795,6.86,2.87,7.436161644
14/09/2020 05:30,9.788,2.81,10.18337095,1.848,0,1.848,7.94,2.81,8.422570866,9.728,2.87,10.14252848,1.848,0,1.848,7.88,2.87,8.386375856
14/09/2020 06:00,10.4355,2.66,10.76918104,1.6755,0,1.6755,8.76,2.66,9.154954943,10.3655,2.71,10.71390173,1.6755,0,1.6755,8.69,2.71,9.102757824
14/09/2020 06:30,12.3525,1.02,12.39454139,1.6425,0,1.6425,10.71,1.02,10.75846179,12.2725,1,12.31317409,1.6425,0,1.6425,10.63,1,10.67693308
14/09/2020 07:00,13.8,-0.43,13.80669765,1.45,0,1.45,12.35,-0.43,12.35748356,13.7,0.08,13.70023357,1.45,0,1.45,12.25,0.08,12.25026122
14/09/2020 07:30,15.042,-0.87,15.06713855,1.432,0,1.432,13.61,-0.87,13.63777841,14.602,4.29,15.21914925,1.432,0,1.432,13.17,4.29,13.85110104
14/09/2020 08:00,15.026,0.31,15.02919745,2.366,0,2.366,12.66,0.31,12.66379485,14.856,1.2,14.90438647,2.366,0,2.366,12.49,1.2,12.5475137
14/09/2020 08:30,13.8255,0.53,13.83565504,3.1055,0,3.1055,10.72,0.53,10.73309368,13.7855,0.54,13.79607228,3.1055,0,3.1055,10.68,0.54,10.69364297
14/09/2020 09:00,11.374,0.53,11.38634164,3.994,0,3.994,7.38,0.53,7.39900669,11.414,0.54,11.42676665,3.994,0,3.994,7.42,0.54,7.439623646
14/09/2020 09:30,9.8985,-0.53,9.912678863,4.4785,0,4.4785,5.42,-0.53,5.445851632,9.9885,-0.51,10.0015115,4.4785,0,4.4785,5.51,-0.51,5.533552205
14/09/2020 10:00,8.7595,-0.74,8.79070192,5.6295,0,5.6295,3.13,-0.74,3.216286679,8.9195,-0.67,8.94462857,5.6295,0,5.6295,3.29,-0.67,3.357528853
14/09/2020 10:30,7.7035,-0.74,7.73896067,4.9835,0,4.9835,2.72,-0.74,2.81886502,7.9135,-0.67,7.941812277,4.9835,0,4.9835,2.93,-0.67,3.005628054
14/09/2020 11:00,2.861,-1.35,3.163514027,6.431,0,6.431,-3.57,-1.35,3.816726346,3.091,-1.31,3.357138812,6.431,0,6.431,-3.34,-1.31,3.58771515
14/09/2020 11:30,0.8005,-1.71,1.888094344,8.4805,0,8.4805,-7.68,-1.71,7.868068378,1.1805,-1.67,2.045111305,8.4805,0,8.4805,-7.3,-1.67,7.488584646
14/09/2020 12:00,-0.7965,-2.38,2.509743463,10.8435,0,10.8435,-11.64,-2.38,11.88082489,-0.3965,-2.34,2.373354641,10.8435,0,10.8435,-11.24,-2.34,11.48099299
14/09/2020 12:30,-2.1235,-2.78,3.498235591,11.6865,0,11.6865,-13.81,-2.78,14.08703304,-1.7235,-2.74,3.236981966,11.6865,0,11.6865,-13.41,-2.74,13.68706324
14/09/2020 13:00,-3.203,-2.71,4.19562975,11.467,0,11.467,-14.67,-2.71,14.91821035,-2.823,-2.67,3.885643962,11.467,0,11.467,-14.29,-2.67,14.53729686
14/09/2020 13:30,-3.48,-2.51,4.290745856,10.84,0,10.84,-14.32,-2.51,14.53831146,-3.1,-2.46,3.957473942,10.84,0,10.84,-13.94,-2.46,14.15539473
14/09/2020 14:00,-2.646,-2.41,3.579024448,11.204,0,11.204,-13.85,-2.41,14.05811509,-2.196,-2.37,3.230993036,11.204,0,11.204,-13.4,-2.37,13.60797193
14/09/2020 14:30,-4.356,-3.01,5.294793292,12.574,0,12.574,-16.93,-3.01,17.1954936,-3.966,-2.97,4.954801308,12.574,0,12.574,-16.54,-2.97,16.80453808
14/09/2020 15:00,-2.934,-3.12,4.282844382,14.186,0,14.186,-17.12,-3.12,17.4019769,-2.574,-3.08,4.013960139,14.186,0,14.186,-16.76,-3.08,17.04065726
14/09/2020 15:30,-0.003,-2.66,2.660001692,13.157,0,13.157,-13.16,-2.66,13.42613869,0.237,-2.62,2.630697436,13.157,0,13.157,-12.92,-2.62,13.18297387
14/09/2020 16:00,2.305,-2.16,3.158896168,11.675,0,11.675,-9.37,-2.16,9.615742301,2.445,-2.1,3.22304592,11.675,0,11.675,-9.23,-2.1,9.465880836
14/09/2020 16:30,6.8455,-1.59,7.027728669,10.0755,0,10.0755,-3.23,-1.59,3.600138886,6.8655,-1.53,7.033917134,10.0755,0,10.0755,-3.21,-1.53,3.555980877
14/09/2020 17:00,13.145,-1.15,13.19520841,8.285,0,8.285,4.86,-1.15,4.994206644,13.185,-1.09,13.22997827,8.285,0,8.285,4.9,-1.09,5.019770911
14/09/2020 17:30,13.292,-0.89,13.3217628,7.132,0,7.132,6.16,-0.89,6.223961761,13.312,-0.85,13.33910957,7.132,0,7.132,6.18,-0.85,6.238180825
14/09/2020 18:00,14.7415,0.26,14.74379267,4.0015,0,4.0015,10.74,0.26,10.74314665,14.7515,0.43,14.75776583,4.0015,0,4.0015,10.75,0.43,10.75859656
14/09/2020 18:30,16.0905,0.79,16.10988176,2.4605,0,2.4605,13.63,0.79,13.65287516,16.0205,0.84,16.04250667,2.4605,0,2.4605,13.56,0.84,13.58599279
14/09/2020 19:00,17.4325,0.85,17.45321049,1.9625,0,1.9625,15.47,0.85,15.49333405,17.2925,0.89,17.31538785,1.9625,0,1.9625,15.33,0.89,15.35581323
14/09/2020 19:30,17.149,0.69,17.16287566,2.669,0,2.669,14.48,0.69,14.4964306,16.979,0.74,16.99511815,2.669,0,2.669,14.31,0.74,14.3291207
14/09/2020 20:00,16.666,0.62,16.67752847,2.866,0,2.866,13.8,0.62,13.81392052,16.476,0.68,16.49002656,2.866,0,2.866,13.61,0.68,13.62697692
14/09/2020 20:30,17.385,0.95,17.41093694,2.365,0,2.365,15.02,0.95,15.05001329,17.205,1,17.23403682,2.365,0,2.365,14.84,1,14.87365456
14/09/2020 21:00,16.3645,0.85,16.38656035,2.9145,0,2.9145,13.45,0.85,13.47683197,16.2245,0.69,16.23916563,2.9145,0,2.9145,13.31,0.69,13.32787305
14/09/2020 21:30,15.3035,-1.15,15.34664824,2.9135,0,2.9135,12.39,-1.15,12.4432552,15.1635,-1.16,15.20780498,2.9135,0,2.9135,12.25,-1.16,12.30479988
14/09/2020 22:00,14.4785,-0.91,14.50706939,2.7185,0,2.7185,11.76,-0.91,11.79515579,14.3385,-0.84,14.36308401,2.7185,0,2.7185,11.62,-0.84,11.65032188
14/09/2020 22:30,13.5395,-0.69,13.55707049,2.0295,0,2.0295,11.51,-0.69,11.53066347,13.4295,-0.66,13.44570825,2.0295,0,2.0295,11.4,-0.66,11.41908928
14/09/2020 23:00,12.603,-0.33,12.60731966,1.403,0,1.403,11.2,-0.33,11.20486055,12.493,1.42,12.57344221,1.403,0,1.403,11.09,1.42,11.18054113
14/09/2020 23:30,11.7855,2.09,11.9693822,1.2555,0,1.2555,10.53,2.09,10.7354087,11.7155,2.15,11.91114773,1.2555,0,1.2555,10.46,2.15,10.67867501
15/09/2020 00:00,11.063,2.32,11.30364406,0.533,0,0.533,10.53,2.32,10.78254608,11.023,2.39,11.27912359,0.533,0,0.533,10.49,2.39,10.75881964
15/09/2020 00:30,11.402,2.38,11.64774673,0.652,0,0.652,10.75,2.38,11.01030881,11.332,2.44,11.59171359,0.652,0,0.652,10.68,2.44,10.95518142
15/09/2020 01:00,11.334,2.51,11.60860267,0.664,0,0.664,10.67,2.51,10.96124993,11.284,2.57,11.5729666,0.664,0,0.664,10.62,2.57,10.92654108
15/09/2020 01:30,12.0505,2.51,12.30912874,0.2305,0,0.2305,11.82,2.51,12.08356322,11.9905,2.57,12.26282962,0.2305,0,0.2305,11.76,2.57,12.03754543
15/09/2020 02:00,11.6385,2.41,11.88540207,0.4485,0,0.4485,11.19,2.41,11.44658028,11.5785,2.48,11.84111744,0.4485,0,0.4485,11.13,2.48,11.40295137
15/09/2020 02:30,12.044,2.41,12.2827536,0.484,0,0.484,11.56,2.41,11.80854352,11.994,2.48,12.24771146,0.484,0,0.484,11.51,2.48,11.7741454
15/09/2020 03:00,12.667,2.48,12.90748965,0.117,0,0.117,12.55,2.48,12.79268932,12.617,2.53,12.86816183,0.117,0,0.117,12.5,2.53,12.7534662
15/09/2020 03:30,12.713,2.48,12.9526356,0.003,0,0.003,12.71,2.48,12.94969112,12.673,2.57,12.93096396,0.003,0,0.003,12.67,2.57,12.92802382
15/09/2020 04:00,11.492,2.83,11.83532695,0.002,0,0.002,11.49,2.83,11.83338498,11.452,2.88,11.80858603,0.002,0,0.002,11.45,2.88,11.80664643
15/09/2020 04:30,11.44,2.7,11.75430134,0,0,0,11.44,2.7,11.75430134,11.39,2.75,11.71727784,0,0,0,11.39,2.75,11.71727784
15/09/2020 05:00,11.346,2.63,11.64682858,0.766,0,0.766,10.58,2.63,10.90198606,11.296,2.68,11.60956571,0.766,0,0.766,10.53,2.68,10.86569372
15/09/2020 05:30,11.642,2.52,11.91161467,1.002,0,1.002,10.64,2.52,10.93434955,11.592,2.59,11.87781815,1.002,0,1.002,10.59,2.59,10.90211906
15/09/2020 06:00,12.173,2.31,12.39023926,0.393,0,0.393,11.78,2.31,12.00435338,12.123,2.39,12.35634367,0.393,0,0.393,11.73,2.39,11.97100664
15/09/2020 06:30,13.5,2.08,13.6592972,0.06,0,0.06,13.44,2.08,13.6,13.43,2.14,13.59943014,0.06,0,0.06,13.37,2.14,13.54018094
15/09/2020 07:00,15.093,1.63,15.18076246,0.013,0,0.013,15.08,1.63,15.16783768,15.013,1.69,15.10782145,0.013,0,0.013,15,1.69,15.09490311
15/09/2020 07:30,17.017,-0.48,17.02376835,0.087,0,0.087,16.93,-0.48,16.93680312,16.907,-0.42,16.91221597,0.087,0,0.087,16.82,-0.42,16.82524294
15/09/2020 08:00,17.81,-1.47,17.87056239,0.25,0,0.25,17.56,-1.47,17.62142162,17.68,-1.38,17.73377568,0.25,0,0.25,17.43,-1.38,17.4845446
15/09/2020 08:30,18.0985,-0.38,18.10248884,0.5385,0,0.5385,17.56,-0.38,17.56411114,17.9685,-0.11,17.9688367,0.5385,0,0.5385,17.43,-0.11,17.4303471
15/09/2020 09:00,18.7945,-0.11,18.7948219,0.2945,0,0.2945,18.5,-0.11,18.50032702,18.6545,0.51,18.66147021,0.2945,0,0.2945,18.36,0.51,18.36708197
15/09/2020 09:30,17.243,-0.11,17.24335086,0.883,0,0.883,16.36,-0.11,16.3603698,17.133,0.09,17.13323638,0.883,0,0.883,16.25,0.09,16.25024923
15/09/2020 10:00,17.109,-0.54,17.11751971,1.469,0,1.469,15.64,-0.54,15.64931947,16.989,-0.51,16.99665323,1.469,0,1.469,15.52,-0.51,15.52837725
15/09/2020 10:30,16.2365,-0.54,16.24547729,1.2765,0,1.2765,14.96,-0.54,14.96974282,16.1265,-0.51,16.13456235,1.2765,0,1.2765,14.85,-0.51,14.85875499
15/09/2020 11:00,13.7795,-0.6,13.7925567,1.5995,0,1.5995,12.18,-0.6,12.19476937,13.6795,-0.57,13.69137028,1.5995,0,1.5995,12.08,-0.57,12.09344037
15/09/2020 11:30,15.5475,-0.49,15.55521958,1.3375,0,1.3375,14.21,-0.49,14.21844577,15.4975,0.65,15.51112524,1.3375,0,1.3375,14.16,0.65,14.17491093
15/09/2020 12:00,14.002,-0.49,14.01057115,1.462,0,1.462,12.54,-0.49,12.54956971,14.042,-0.47,14.04986349,1.462,0,1.462,12.58,-0.47,12.58877675
15/09/2020 12:30,12.2705,-0.53,12.28194082,2.2805,0,2.2805,9.99,-0.53,10.00404918,12.2305,-0.58,12.24424478,2.2805,0,2.2805,9.95,-0.58,9.966890187
15/09/2020 13:00,12.874,-0.45,12.88186229,1.924,0,1.924,10.95,-0.45,10.95924267,12.874,-0.26,12.87662518,1.924,0,1.924,10.95,-0.26,10.95308632
15/09/2020 13:30,12.076,-0.58,12.08992043,1.786,0,1.786,10.29,-0.58,10.306333,12.106,-0.57,12.11941154,1.786,0,1.786,10.32,-0.57,10.33572929
15/09/2020 14:00,13.4345,-0.62,13.44879884,1.8945,0,1.8945,11.54,-0.62,11.55664311,13.4545,-0.47,13.46270665,1.8945,0,1.8945,11.56,-0.47,11.56955055
15/09/2020 14:30,12.2255,-0.51,12.23613298,2.0255,0,2.0255,10.2,-0.51,10.21274204,12.3455,-0.47,12.35444334,2.0255,0,2.0255,10.32,-0.47,10.33069698
15/09/2020 15:00,9.9615,-0.55,9.976671902,2.5015,0,2.5015,7.46,-0.55,7.480247322,10.0515,-0.53,10.06546334,2.5015,0,2.5015,7.55,-0.53,7.568579788
15/09/2020 15:30,10.3045,-0.55,10.31916761,2.0245,0,2.0245,8.28,-0.55,8.298246803,10.3545,-0.53,10.36805528,2.0245,0,2.0245,8.33,-0.53,8.346843715
15/09/2020 16:00,11.6855,-0.49,11.6957689,1.6755,0,1.6755,10.01,-0.49,10.02198583,11.6955,-0.4,11.70233824,1.6755,0,1.6755,10.02,-0.4,10.02798085
15/09/2020 16:30,14.1265,0.59,14.13881545,1.2465,0,1.2465,12.88,0.59,12.89350612,14.0665,0.54,14.07686124,1.2465,0,1.2465,12.82,0.54,12.83136781
15/09/2020 17:00,17.2455,-0.52,17.25333795,1.0255,0,1.0255,16.22,-0.52,16.22833325,17.1755,-0.48,17.18220592,1.0255,0,1.0255,16.15,-0.48,16.15713155
15/09/2020 17:30,19.2915,-0.62,19.30146037,0.8015,0,0.8015,18.49,-0.62,18.50039189,19.1615,-0.64,19.17218512,0.8015,0,0.8015,18.36,-0.64,18.3711513
15/09/2020 18:00,20.195,2.21,20.31556362,0.525,0,0.525,19.67,2.21,19.79376164,20.035,2.24,20.15983197,0.525,0,0.525,19.51,2.24,19.63816947
15/09/2020 18:30,20.5265,2.55,20.68428636,0.3565,0,0.3565,20.17,2.55,20.33055336,20.3465,2.61,20.51321921,0.3565,0,0.3565,19.99,2.61,20.15966766
15/09/2020 19:00,20.85,2.55,21.00535646,0.16,0,0.16,20.69,2.55,20.84654888,20.66,2.65,20.82926067,0.16,0,0.16,20.5,2.65,20.67057087
15/09/2020 19:30,20.998,2.66,21.16581215,0.038,0,0.038,20.96,2.66,21.12811397,20.808,2.72,20.98502476,0.038,0,0.038,20.77,2.72,20.94734589
15/09/2020 20:00,20.6775,2.83,20.87026368,0.0375,0,0.0375,20.64,2.83,20.83311067,20.4975,2.89,20.70023203,0.0375,0,0.0375,20.46,2.89,20.66309996
15/09/2020 20:30,20.001,3.08,20.23675866,0.041,0,0.041,19.96,3.08,20.19623727,19.821,3.14,20.06817483,0.041,0,0.041,19.78,3.14,20.02768084
15/09/2020 21:00,18.8425,2.97,19.07513319,0.0125,0,0.0125,18.83,2.97,19.06278574,18.6825,3.02,18.92501536,0.0125,0,0.0125,18.67,3.02,18.91267564
15/09/2020 21:30,17.8835,1.72,17.96602272,0.0135,0,0.0135,17.87,1.72,17.95258477,17.7435,1.76,17.83057465,0.0135,0,0.0135,17.73,1.76,17.81714062
15/09/2020 22:00,16.5245,0.53,16.53299732,0.0245,0,0.0245,16.5,0.53,16.50850993,16.4145,0.53,16.42305423,0.0245,0,0.0245,16.39,0.53,16.39856701
15/09/2020 22:30,15.146,0.62,15.15868451,0.016,0,0.016,15.13,0.62,15.14269791,15.036,0.66,15.05047826,0.016,0,0.016,15.02,0.66,15.03449367
15/09/2020 23:00,13.8625,0.82,13.8867313,0.0325,0,0.0325,13.83,0.82,13.85428814,13.7725,0.86,13.79932449,0.0325,0,0.0325,13.74,0.86,13.76688781
15/09/2020 23:30,12.8915,0.95,12.92645629,0.0415,0,0.0415,12.85,0.95,12.88506888,12.8115,1,12.85046817,0.0415,0,0.0415,12.77,1,12.80909443
16/09/2020 00:00,11.9145,1.08,11.96334862,0.0345,0,0.0345,11.88,1.08,11.9289899,11.8545,1.13,11.9082354,0.0345,0,0.0345,11.82,1.13,11.87389153
16/09/2020 00:30,11.5945,1.08,11.64469108,0.0645,0,0.0645,11.53,1.08,11.58047063,11.5345,1.13,11.58971916,0.0645,0,0.0645,11.47,1.13,11.52552819
16/09/2020 01:00,11.229,1.15,11.2877341,0.069,0,0.069,11.16,1.15,11.21909533,11.179,1.2,11.243222,0.069,0,0.069,11.11,1.2,11.17461856
16/09/2020 01:30,11.826,1.15,11.88178337,0.076,0,0.076,11.75,1.15,11.80614247,11.766,1.2,11.82703496,0.076,0,0.076,11.69,1.2,11.7514297
16/09/2020 02:00,11.8235,1.1,11.87455903,0.1635,0,0.1635,11.66,1.1,11.71177186,11.7635,1.16,11.8205555,0.1635,0,0.1635,11.6,1.16,11.65785572
16/09/2020 02:30,11.586,2.3,11.81208686,0.216,0,0.216,11.37,2.3,11.60029741,11.546,2.04,11.7248333,0.216,0,0.216,11.33,2.04,11.51218919
16/09/2020 03:00,10.9645,3,11.36750897,0.3045,0,0.3045,10.66,3,11.0740959,10.9245,3.06,11.34496806,0.3045,0,0.3045,10.62,3.06,11.05205863
16/09/2020 03:30,10.6445,2.92,11.03774344,0.6445,0,0.6445,10,2.92,10.41760049,10.5945,2.98,11.00562721,0.6445,0,0.6445,9.95,2.98,10.38666934
16/09/2020 04:00,10.2525,3.01,10.68521672,0.8625,0,0.8625,9.39,3.01,9.860638925,10.2125,3.08,10.66684378,0.8625,0,0.8625,9.35,3.08,9.844231814
