Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/09/2020 04:30,10.2475,3.06,10.6946181,0.6275,0,0.6275,9.62,3.06,10.09494923,10.2075,3.08,10.66205685,0.6275,0,0.6275,9.58,3.08,10.06294192
16/09/2020 05:00,10.1805,3.06,10.6304365,0.9805,0,0.9805,9.2,3.06,9.695545369,10.1405,3.14,10.61552355,0.9805,0,0.9805,9.16,3.14,9.683243258
16/09/2020 05:30,10.6755,2.95,11.0755948,1.1255,0,1.1255,9.55,2.95,9.995248871,10.6255,3.02,11.04634103,1.1255,0,1.1255,9.5,3.02,9.968470294
16/09/2020 06:00,11.0365,2.82,11.39108126,1.2365,0,1.2365,9.8,2.82,10.1976664,10.9865,2.89,11.3602501,1.2365,0,1.2365,9.75,2.89,10.16929693
16/09/2020 06:30,12.443,2.44,12.67997827,1.373,0,1.373,11.07,2.44,11.33571789,12.373,2.51,12.62502392,1.373,0,1.373,11,2.51,11.2827346
16/09/2020 07:00,14.14,2.38,14.33889814,1.46,0,1.46,12.68,2.38,12.90142628,14.03,2.67,14.28179961,1.46,0,1.46,12.57,2.67,12.85043968
16/09/2020 07:30,16.3255,1.14,16.36525436,1.6555,0,1.6555,14.67,1.14,14.71422781,16.1955,1.22,16.24138603,1.6555,0,1.6555,14.54,1.22,14.59109317
16/09/2020 08:00,17.296,-0.88,17.31837221,1.896,0,1.896,15.4,-0.88,15.42512237,17.156,-0.94,17.18173263,1.896,0,1.896,15.26,-0.94,15.2889241
16/09/2020 08:30,17.4205,-1.7,17.50325171,2.1805,0,2.1805,15.24,-1.7,15.33452314,17.2705,-1.6,17.34445647,2.1805,0,2.1805,15.09,-1.6,15.17458731
16/09/2020 09:00,15.925,-1.16,15.96719215,2.235,0,2.235,13.69,-1.16,13.73905746,15.825,-1.49,15.89499056,2.235,0,2.235,13.59,-1.49,13.67143738
16/09/2020 09:30,14.028,-0.63,14.04213958,3.098,0,3.098,10.93,-0.63,10.94814139,13.968,-0.59,13.98045507,3.098,0,3.098,10.87,-0.59,10.88600018
16/09/2020 10:00,12.1105,-0.78,12.1355927,3.5005,0,3.5005,8.61,-0.78,8.645258816,12.0905,-0.73,12.11251792,3.5005,0,3.5005,8.59,-0.73,8.620962823
16/09/2020 10:30,10.7415,-0.73,10.76627708,3.2415,0,3.2415,7.5,-0.73,7.53544292,10.7715,-0.68,10.79294271,3.2415,0,3.2415,7.53,-0.68,7.560641507
16/09/2020 11:00,9.769,-0.62,9.788654708,2.459,0,2.459,7.31,-0.62,7.336245634,9.829,-0.59,9.846691881,2.459,0,2.459,7.37,-0.59,7.393578295
16/09/2020 11:30,5.6675,-1.22,5.797323197,3.2975,0,3.2975,2.37,-1.22,2.665576861,5.7375,-1.17,5.85557907,3.2975,0,3.2975,2.44,-1.17,2.706011826
16/09/2020 12:00,3.782,-1.5,4.068602217,3.812,0,3.812,-0.03,-1.5,1.50029997,3.862,-1.44,4.121728278,3.812,0,3.812,0.05,-1.44,1.440867794
16/09/2020 12:30,4.0865,-1.45,4.336125258,3.5065,0,3.5065,0.58,-1.45,1.561697794,4.1265,-1.37,4.3479768,3.5065,0,3.5065,0.62,-1.37,1.503761949
16/09/2020 13:00,3.842,-1.25,4.040230686,3.732,0,3.732,0.11,-1.25,1.254830666,3.842,-1.17,4.016200194,3.732,0,3.732,0.11,-1.17,1.175159564
16/09/2020 13:30,1.3565,-1.63,2.120611292,4.3365,0,4.3365,-2.98,-1.63,3.396660124,1.3765,-1.54,2.065515008,4.3365,0,4.3365,-2.96,-1.54,3.336645022
16/09/2020 14:00,-0.0345,-1.97,1.970302071,6.1755,0,6.1755,-6.21,-1.97,6.514982732,0.0655,-1.89,1.891134646,6.1755,0,6.1755,-6.11,-1.89,6.395639139
16/09/2020 14:30,0.16,-2.1,2.106086418,7.39,0,7.39,-7.23,-2.1,7.528804686,0.31,-2.03,2.05353354,7.39,0,7.39,-7.08,-2.03,7.365276641
16/09/2020 15:00,1.2915,-1.86,2.264414328,6.9815,0,6.9815,-5.69,-1.86,5.986292676,1.4615,-1.79,2.310861798,6.9815,0,6.9815,-5.52,-1.79,5.802973376
16/09/2020 15:30,2.7085,-1.53,3.110767148,6.8185,0,6.8185,-4.11,-1.53,4.385544436,2.9285,-1.46,3.272264086,6.8185,0,6.8185,-3.89,-1.46,4.15496089
16/09/2020 16:00,4.249,-1.18,4.409807365,5.879,0,5.879,-1.63,-1.18,2.012287256,4.429,-1.11,4.565976456,5.879,0,5.879,-1.45,-1.11,1.826088716
16/09/2020 16:30,6.7255,-0.76,6.768304828,5.1855,0,5.1855,1.54,-0.76,1.717323499,6.8855,-0.69,6.91998629,5.1855,0,5.1855,1.7,-0.69,1.834693435
16/09/2020 17:00,9.496,-0.6,9.514936469,4.066,0,4.066,5.43,-0.6,5.463048599,9.606,-0.55,9.621732484,4.066,0,4.066,5.54,-0.55,5.567234502
16/09/2020 17:30,12.783,-0.55,12.79482665,2.853,0,2.853,9.93,-0.55,9.945219957,12.753,-0.46,12.76129339,2.853,0,2.853,9.9,-0.46,9.910681107
16/09/2020 18:00,15.6415,4.38,16.24318079,2.2315,0,2.2315,13.41,4.38,14.10717902,15.8315,-1.94,15.94992139,2.2315,0,2.2315,13.6,-1.94,13.73767084
16/09/2020 18:30,18.2615,3.28,18.55372691,1.3915,0,1.3915,16.87,3.28,17.18590411,18.3115,-0.92,18.33459659,1.3915,0,1.3915,16.92,-0.92,16.94499336
16/09/2020 19:00,19.9925,0.61,20.00180382,0.6725,0,0.6725,19.32,0.61,19.32962752,19.8025,0.64,19.81283943,0.6725,0,0.6725,19.13,0.64,19.1407027
16/09/2020 19:30,20.465,0.77,20.47948058,0.365,0,0.365,20.1,0.77,20.11474335,20.255,0.88,20.27410726,0.365,0,0.365,19.89,0.88,19.90945755
16/09/2020 20:00,20.9605,0.7,20.9721854,0.3305,0,0.3305,20.63,0.7,20.64187249,20.7505,0.79,20.76553275,0.3305,0,0.3305,20.42,0.79,20.43527587
16/09/2020 20:30,20.4455,0.91,20.46574138,0.3455,0,0.3455,20.1,0.91,20.12058896,20.2455,0.99,20.26969093,0.3455,0,0.3455,19.9,0.99,19.92461041
16/09/2020 21:00,19.3965,1.14,19.42997201,0.1865,0,0.1865,19.21,1.14,19.2437964,19.2165,1.21,19.25455718,0.1865,0,0.1865,19.03,1.21,19.06842941
16/09/2020 21:30,18.123,1.54,18.18831298,0.053,0,0.053,18.07,1.54,18.13550385,17.973,1.6,18.04407739,0.053,0,0.053,17.92,1.6,17.99128678
16/09/2020 22:00,16.673,3.19,16.97542427,0.023,0,0.023,16.65,3.19,16.95283457,16.553,3.24,16.86711027,0.023,0,0.023,16.53,3.24,16.84453917
16/09/2020 22:30,15.3405,4.21,15.9077038,0.0105,0,0.0105,15.33,4.21,15.89757843,15.2405,4.27,15.82737313,0.0105,0,0.0105,15.23,4.27,15.81726272
16/09/2020 23:00,13.99,2.56,14.22229588,0,0,0,13.99,2.56,14.22229588,13.9,2.63,14.1466215,0,0,0,13.9,2.63,14.1466215
16/09/2020 23:30,13.18,3.58,13.65755469,0,0,0,13.18,3.58,13.65755469,13.14,3.33,13.55538638,0,0,0,13.14,3.33,13.55538638
17/09/2020 00:00,12.23,4.58,13.05945252,0,0,0,12.23,4.58,13.05945252,12.18,4.65,13.03744223,0,0,0,12.18,4.65,13.03744223
17/09/2020 00:30,11.864,4.64,12.73907752,0.044,0,0.044,11.82,4.64,12.6981101,11.814,4.71,12.71828196,0.044,0,0.044,11.77,4.71,12.67742087
17/09/2020 01:00,11.6075,4.54,12.46377376,0.6475,0,0.6475,10.96,4.54,11.86310246,11.5675,4.6,12.44857647,0.6475,0,0.6475,10.92,4.6,11.84932066
17/09/2020 01:30,12.482,4.47,13.25825117,1.352,0,1.352,11.13,4.47,11.99407354,12.432,4.54,13.23503774,1.352,0,1.352,11.08,4.54,11.97405529
17/09/2020 02:00,11.5425,4.27,12.30699826,1.6325,0,1.6325,9.91,4.27,10.7907831,11.4925,4.34,12.2846716,1.6325,0,1.6325,9.86,4.34,10.77289191
17/09/2020 02:30,11.3055,4.36,12.11709248,1.3955,0,1.3955,9.91,4.36,10.82671234,11.2555,4.42,12.09225704,1.3955,0,1.3955,9.86,4.42,10.80536904
17/09/2020 03:00,10.914,4.46,11.79012282,1.194,0,1.194,9.72,4.46,10.69439105,10.874,4.53,11.77984618,1.194,0,1.194,9.68,4.53,10.68753012
17/09/2020 03:30,11.236,4.4,12.0668014,1.846,0,1.846,9.39,4.4,10.36976856,11.206,4.46,12.06093015,1.846,0,1.846,9.36,4.46,10.36827855
17/09/2020 04:00,11.3125,4.4,12.13806641,2.2925,0,2.2925,9.02,4.4,10.03595536,11.2725,4.46,12.12274128,2.2925,0,2.2925,8.98,4.46,10.02656472
17/09/2020 04:30,10.54,4.34,11.39856131,2.46,0,2.46,8.08,4.34,9.171804621,10.49,4.4,11.37541648,2.46,0,2.46,8.03,4.4,9.15646766
17/09/2020 05:00,9.8175,4.45,10.778952,2.0775,0,2.0775,7.74,4.45,8.928051299,9.7775,4.52,10.77171789,2.0775,0,2.0775,7.7,4.52,8.928628114
17/09/2020 05:30,9.4145,4.57,10.46507096,2.0645,0,2.0645,7.35,4.57,8.654906123,9.3745,4.63,10.45553204,2.0645,0,2.0645,7.31,4.63,8.652918583
17/09/2020 06:00,9.74,4.42,10.69598055,2.45,0,2.45,7.29,4.42,8.525285919,9.68,4.49,10.67063728,2.45,0,2.45,7.23,4.49,8.510757898
17/09/2020 06:30,11.9355,3.81,12.5288571,3.5755,0,3.5755,8.36,3.81,9.18725748,11.8555,3.89,12.47737874,3.5755,0,3.5755,8.28,3.89,9.148251199
17/09/2020 07:00,14.1155,2.62,14.35659222,4.9355,0,4.9355,9.18,2.62,9.54655959,14.0055,2.83,14.28855942,4.9355,0,4.9355,9.07,2.83,9.501252549
17/09/2020 07:30,16.2795,0.62,16.29130198,5.3095,0,5.3095,10.97,0.62,10.98750654,16.1495,0.64,16.16217653,5.3095,0,5.3095,10.84,0.64,10.85887655
17/09/2020 08:00,15.875,0.43,15.88082255,4.005,0,4.005,11.87,0.43,11.87778599,15.755,0.51,15.76325236,4.005,0,4.005,11.75,0.51,11.76106288
17/09/2020 08:30,14.9285,0.36,14.93284006,3.2785,0,3.2785,11.65,0.36,11.6555609,14.8585,0.51,14.86724999,3.2785,0,3.2785,11.58,0.51,11.59122513
17/09/2020 09:00,13.0645,-0.48,13.07331481,3.2345,0,3.2345,9.83,-0.48,9.841712249,13.0445,-0.34,13.04893023,3.2345,0,3.2345,9.81,-0.34,9.815890179
17/09/2020 09:30,9.913,-0.77,9.942860202,4.883,0,4.883,5.03,-0.77,5.088595091,9.993,-0.71,10.0181909,4.883,0,4.883,5.11,-0.71,5.159089067
17/09/2020 10:00,8.0395,-1.08,8.111717466,6.4995,0,6.4995,1.54,-1.08,1.880957203,7.9695,-1,8.031994164,6.4995,0,6.4995,1.47,-1,1.77789201
17/09/2020 10:30,6.102,-1.26,6.230730615,7.912,0,7.912,-1.81,-1.26,2.205379786,6.232,-1.19,6.344598017,7.912,0,7.912,-1.68,-1.19,2.058761764
17/09/2020 11:00,5.229,-1.84,5.543287923,10.069,0,10.069,-4.84,-1.84,5.177953264,5.539,-1.76,5.811894786,10.069,0,10.069,-4.53,-1.76,4.85988683
17/09/2020 11:30,3.5985,-2.11,4.171486815,9.9185,0,9.9185,-6.32,-2.11,6.66291978,3.9585,-2.04,4.453237278,9.9185,0,9.9185,-5.96,-2.04,6.299460294
17/09/2020 12:00,1.7255,-2.49,3.029430681,10.7655,0,10.7655,-9.04,-2.49,9.376657187,2.1155,-2.42,3.214302452,10.7655,0,10.7655,-8.65,-2.42,8.982143397
17/09/2020 12:30,0.0675,-2.72,2.720837417,11.4575,0,11.4575,-11.39,-2.72,11.71027327,0.4675,-2.64,2.681073712,11.4575,0,11.4575,-10.99,-2.64,11.30264128
17/09/2020 13:00,-0.7825,-2.72,2.830319107,11.6875,0,11.6875,-12.47,-2.72,12.76320101,-0.3725,-2.64,2.66615008,11.6875,0,11.6875,-12.06,-2.64,12.34557411
17/09/2020 13:30,-2.16,-2.72,3.473326935,11.69,0,11.69,-13.85,-2.72,14.1145634,-1.72,-2.64,3.150872895,11.69,0,11.69,-13.41,-2.64,13.66739551
17/09/2020 14:00,-3.209,-2.95,4.358919706,11.721,0,11.721,-14.93,-2.95,15.21865303,-2.779,-2.87,3.994964455,11.721,0,11.721,-14.5,-2.87,14.78130238
17/09/2020 14:30,-3.395,-4.09,5.31546094,12.155,0,12.155,-15.55,-4.09,16.07888678,-2.975,-4.01,4.993067694,12.155,0,12.155,-15.13,-4.01,15.65238001
17/09/2020 15:00,-3.469,-5.03,6.110225937,12.201,0,12.201,-15.67,-5.03,16.457515,-3.039,-4.95,5.80844394,12.201,0,12.201,-15.24,-4.95,16.02373552
17/09/2020 15:30,-2.944,-5.09,5.880071088,12.386,0,12.386,-15.33,-5.09,16.15292543,-2.544,-5.02,5.62781805,12.386,0,12.386,-14.93,-5.02,15.75135867
17/09/2020 16:00,-1.123,-4.21,4.357204264,9.847,0,9.847,-10.97,-4.21,11.75010638,-0.783,-4.14,4.213394,9.847,0,9.847,-10.63,-4.14,11.4077386
17/09/2020 16:30,2.0765,-1.7,2.683626697,8.3065,0,8.3065,-6.23,-1.7,6.457778256,2.3365,-1.82,2.961694152,8.3065,0,8.3065,-5.97,-1.82,6.241257886
17/09/2020 17:00,6.425,-0.91,6.489123593,7.775,0,7.775,-1.35,-0.91,1.628066338,6.725,-0.83,6.776025753,7.775,0,7.775,-1.05,-0.83,1.338431918
17/09/2020 17:30,10.529,-0.55,10.5433553,6.269,0,6.269,4.26,-0.55,4.295357959,10.619,-0.52,10.63172427,6.269,0,6.269,4.35,-0.52,4.380970212
17/09/2020 18:00,13.698,0.62,13.71202407,5.558,0,5.558,8.14,0.62,8.163577647,13.688,0.53,13.69825697,5.558,0,5.558,8.13,0.53,8.147257207
17/09/2020 18:30,15.4445,0.51,15.45291818,3.6545,0,3.6545,11.79,0.51,11.80102538,15.3545,0.53,15.36364443,3.6545,0,3.6545,11.7,0.53,11.71199812
17/09/2020 19:00,14.3595,0.09,14.35978204,2.0095,0,2.0095,12.35,0.09,12.35032793,14.1995,0.46,14.20694901,2.0095,0,2.0095,12.19,0.46,12.19867616
17/09/2020 19:30,9.744,-0.52,9.75786534,2.014,0,2.014,7.73,-0.52,7.747470555,9.534,-0.5,9.547101969,2.014,0,2.014,7.52,-0.5,7.53660401
17/09/2020 20:00,10.1145,-0.65,10.13536434,2.0045,0,2.0045,8.11,-0.65,8.136006391,9.8945,-0.57,9.910904613,2.0045,0,2.0045,7.89,-0.57,7.910562559
17/09/2020 20:30,9.948,-0.65,9.969212807,1.838,0,1.838,8.11,-0.65,8.136006391,9.728,-0.57,9.74468491,1.838,0,1.838,7.89,-0.57,7.910562559
17/09/2020 21:00,9.506,-0.54,9.521325328,1.796,0,1.796,7.71,-0.54,7.728887371,9.306,-0.5,9.319422514,1.796,0,1.796,7.51,-0.5,7.52662607
17/09/2020 21:30,8.844,0.02,8.844022614,2.234,0,2.234,6.61,0.02,6.610030257,8.684,-2.44,9.020280262,2.234,0,2.234,6.45,-2.44,6.896093097
17/09/2020 22:00,8.315,-0.6,8.336619519,1.765,0,1.765,6.55,-0.6,6.577423508,8.175,-0.47,8.188499557,1.765,0,1.765,6.41,-0.47,6.427207792
17/09/2020 22:30,7.7405,0.32,7.747111736,1.2805,0,1.2805,6.46,0.32,6.467920841,7.6205,0.57,7.641787765,1.2805,0,1.2805,6.34,0.57,6.365571459
17/09/2020 23:00,7.256,0.61,7.281595704,1.276,0,1.276,5.98,0.61,6.011031525,7.156,0.66,7.186371546,1.276,0,1.276,5.88,0.66,5.916924877
17/09/2020 23:30,6.6855,0.53,6.706475248,1.8855,0,1.8855,4.8,0.53,4.829171772,6.5955,0.66,6.628440258,1.8855,0,1.8855,4.71,0.66,4.756017241
18/09/2020 00:00,6.166,0.11,6.166981109,1.546,0,1.546,4.62,0.11,4.621309338,6.086,0.74,6.130823436,1.546,0,1.546,4.54,0.74,4.599913043
18/09/2020 00:30,5.9545,0.68,5.993202003,0.9745,0,0.9745,4.98,0.68,5.026211297,5.9045,0.74,5.950690737,0.9745,0,0.9745,4.93,0.74,4.985228179
18/09/2020 01:00,5.727,0.68,5.767228884,0.967,0,0.967,4.76,0.68,4.808326112,5.687,0.74,5.734942807,0.967,0,0.967,4.72,0.74,4.777656329
18/09/2020 01:30,5.99,0.53,6.0134017,1.67,0,1.67,4.32,0.53,4.352390148,5.95,0.55,5.975366098,1.67,0,1.67,4.28,0.55,4.315194086
18/09/2020 02:00,6,0.63,6.032984336,2.48,0,2.48,3.52,0.63,3.575933445,5.95,0.55,5.975366098,2.48,0,2.48,3.47,0.55,3.513317521
18/09/2020 02:30,5.8775,0.54,5.902254336,1.7775,0,1.7775,4.1,0.54,4.135408081,5.8375,0.55,5.863352816,1.7775,0,1.7775,4.06,0.55,4.097084329
18/09/2020 03:00,5.6905,0.61,5.723101454,2.0605,0,2.0605,3.63,0.61,3.68089663,5.6605,0.55,5.687157484,2.0605,0,2.0605,3.6,0.55,3.641771547
18/09/2020 03:30,5.5425,0.52,5.56683988,1.9125,0,1.9125,3.63,0.52,3.66705604,5.5125,0.55,5.539869696,1.9125,0,1.9125,3.6,0.55,3.641771547
18/09/2020 04:00,5.5815,0.6,5.613656763,3.3815,0,3.3815,2.2,0.6,2.28035085,5.5115,0.55,5.538874638,3.3815,0,3.3815,2.13,0.55,2.199863632
18/09/2020 04:30,5.5505,-0.53,5.575746609,3.3505,0,3.3505,2.2,-0.53,2.262940565,5.4805,0.15,5.482552348,3.3505,0,3.3505,2.13,0.15,2.135275158
18/09/2020 05:00,5.588,0.58,5.61801958,2.678,0,2.678,2.91,0.58,2.967237773,5.528,0.61,5.561554099,2.678,0,2.678,2.85,0.61,2.914549708
18/09/2020 05:30,5.8105,0.53,5.834621689,1.5105,0,1.5105,4.3,0.53,4.332539671,5.7505,0.56,5.777702852,1.5105,0,1.5105,4.24,0.56,4.276821249
18/09/2020 06:00,6.069,0.53,6.092098243,1.399,0,1.399,4.67,0.53,4.699978723,5.999,0.56,6.025080995,1.399,0,1.399,4.6,0.56,4.633961588
18/09/2020 06:30,6.88,0.33,6.887909697,1.29,0,1.29,5.59,0.33,5.599732136,6.8,0.56,6.823019859,1.29,0,1.29,5.51,0.56,5.538384241
18/09/2020 07:00,7.796,-0.58,7.817545395,1.276,0,1.276,6.52,-0.58,6.545746711,7.686,-0.48,7.700973705,1.276,0,1.276,6.41,-0.48,6.427946795
18/09/2020 07:30,8.683,-0.76,8.716196934,2.053,0,2.053,6.63,-0.76,6.673417415,8.533,0.18,8.534898301,2.053,0,2.053,6.48,0.18,6.482499518
18/09/2020 08:00,9.1885,-1.02,9.2449409,4.3785,0,4.3785,4.81,-1.02,4.916960443,9.0385,-0.94,9.087248332,4.3785,0,4.3785,4.66,-0.94,4.753861588
18/09/2020 08:30,9.3565,-1.26,9.440958227,5.5465,0,5.5465,3.81,-1.26,4.012941564,9.2665,-1.19,9.34259719,5.5465,0,5.5465,3.72,-1.19,3.905700961
18/09/2020 09:00,9.278,-1.46,9.392171421,6.588,0,6.588,2.69,-1.46,3.060669861,9.268,-1.39,9.37165535,6.588,0,6.588,2.68,-1.39,3.019023021
18/09/2020 09:30,9.0475,-0.83,9.085491525,5.6675,0,5.6675,3.38,-0.83,3.480416642,9.1375,-0.78,9.170730955,5.6675,0,5.6675,3.47,-0.78,3.556585441
18/09/2020 10:00,8.5635,-0.62,8.585914759,6.2135,0,6.2135,2.35,-0.62,2.430411488,8.7535,-0.55,8.770761783,6.2135,0,6.2135,2.54,-0.55,2.598865137
18/09/2020 10:30,8.679,-0.71,8.707992938,7.059,0,7.059,1.62,-0.71,1.768756625,8.759,-0.62,8.780915727,7.059,0,7.059,1.7,-0.62,1.809530326
18/09/2020 11:00,7.4685,-0.79,7.510165927,7.9885,0,7.9885,-0.52,-0.79,0.945780101,8.5185,-0.73,8.549721764,7.9885,0,7.9885,0.53,-0.73,0.902108641
18/09/2020 11:30,7.441,-0.86,7.490532758,8.601,0,8.601,-1.16,-0.86,1.44402216,7.571,-0.77,7.610055256,8.601,0,8.601,-1.03,-0.77,1.286001555
18/09/2020 12:00,7.2435,-1.2,7.342226655,10.0235,0,10.0235,-2.78,-1.2,3.027936591,7.6635,-1.12,7.744910087,10.0235,0,10.0235,-2.36,-1.12,2.612278699
18/09/2020 12:30,6.951,-1.27,7.066066869,10.631,0,10.631,-3.68,-1.27,3.892980863,7.381,-1.18,7.474728156,10.631,0,10.631,-3.25,-1.18,3.457585863
18/09/2020 13:00,6.9185,-2.18,7.253829489,13.1085,0,13.1085,-6.19,-2.18,6.562659522,7.3585,-1.89,7.597343105,13.1085,0,13.1085,-5.75,-1.89,6.052652311
18/09/2020 13:30,6.8625,-2.3,7.23767271,13.6825,0,13.6825,-6.82,-2.3,7.197388415,7.2825,-2.22,7.613357095,13.6825,0,13.6825,-6.4,-2.22,6.774097726
18/09/2020 14:00,6.682,-2.41,7.103324855,14.482,0,14.482,-7.8,-2.41,8.163828759,7.052,-2.32,7.423820041,14.482,0,14.482,-7.43,-2.32,7.783784427
18/09/2020 14:30,6.793,-2.83,7.358923087,15.463,0,15.463,-8.67,-2.83,9.120186402,7.113,-2.75,7.626091332,15.463,0,15.463,-8.35,-2.75,8.791188771
18/09/2020 15:00,6.7665,-2.23,7.124494526,13.0065,0,13.0065,-6.24,-2.23,6.62649983,7.0365,-2.15,7.357637681,13.0065,0,13.0065,-5.97,-2.15,6.34534475
18/09/2020 15:30,7.2075,-1.67,7.398442826,10.0475,0,10.0475,-2.84,-1.67,3.294616821,7.3875,-1.58,7.554571877,10.0475,0,10.0475,-2.66,-1.58,3.093864897
18/09/2020 16:00,7.219,-1.18,7.314804235,8.119,0,8.119,-0.9,-1.18,1.484048517,7.499,-1.09,7.577803178,8.119,0,8.119,-0.62,-1.09,1.25399362
18/09/2020 16:30,8.012,-0.82,8.053852743,6.552,0,6.552,1.46,-0.82,1.674514855,8.102,-0.74,8.135723938,6.552,0,6.552,1.55,-0.74,1.717585515
18/09/2020 17:00,8.589,-0.59,8.609240443,4.639,0,4.639,3.95,-0.59,3.993820226,8.549,-0.57,8.567981151,4.639,0,4.639,3.91,-0.57,3.95132889
18/09/2020 17:30,9.278,-0.72,9.305895121,3.658,0,3.658,5.62,-0.72,5.665933286,9.188,-0.64,9.210262971,3.658,0,3.658,5.53,-0.64,5.566911172
18/09/2020 18:00,9.4765,-0.57,9.493626928,5.1865,0,5.1865,4.29,-0.57,4.327701468,9.3865,-1.45,9.497835661,5.1865,0,5.1865,4.2,-1.45,4.443253313
18/09/2020 18:30,9.744,-1.08,9.803669517,4.234,0,4.234,5.51,-1.08,5.614846391,9.584,-0.97,9.632961954,4.234,0,4.234,5.35,-0.97,5.437223556
18/09/2020 19:00,9.753,-0.8,9.785755413,3.123,0,3.123,6.63,-0.8,6.678091045,9.563,-0.69,9.587860502,3.123,0,3.123,6.44,-0.69,6.476858807
18/09/2020 19:30,9.9755,-0.71,10.00073499,2.5255,0,2.5255,7.45,-0.71,7.483755742,9.7455,-0.6,9.763952594,2.5255,0,2.5255,7.22,-0.6,7.244887853
18/09/2020 20:00,10.141,-0.63,10.16055023,1.891,0,1.891,8.25,-0.63,8.274019579,9.921,-0.6,9.939126773,1.891,0,1.891,8.03,-0.6,8.05238474
18/09/2020 20:30,9.909,-0.52,9.922634781,1.359,0,1.359,8.55,-0.52,8.56579827,9.699,-0.6,9.717540893,1.359,0,1.359,8.34,-0.6,8.361554879
18/09/2020 21:00,9.431,-0.52,9.445324822,2.091,0,2.091,7.34,-0.52,7.358396564,9.231,-0.6,9.250478961,2.091,0,2.091,7.14,-0.6,7.165165734
18/09/2020 21:30,8.9805,2.39,9.293087767,1.1805,0,1.1805,7.8,2.39,8.157947046,8.8105,-0.5,8.824676212,1.1805,0,1.1805,7.63,-0.5,7.64636515
18/09/2020 22:00,8.387,0.71,8.416998812,1.287,0,1.287,7.1,0.71,7.135411691,8.237,0.61,8.259556223,1.287,0,1.287,6.95,0.61,6.976718426
18/09/2020 22:30,7.8765,0.35,7.884272462,2.0665,0,2.0665,5.81,0.35,5.820532622,7.7365,0.07,7.736816674,2.0665,0,2.0665,5.67,0.07,5.670432082
18/09/2020 23:00,7.4095,0.54,7.429151382,1.5995,0,1.5995,5.81,0.54,5.835040703,7.2695,0.53,7.288794842,1.5995,0,1.5995,5.67,0.53,5.69471685
18/09/2020 23:30,6.929,-0.53,6.949240318,2.429,0,2.429,4.5,-0.53,4.531103618,6.849,-0.37,6.858986879,2.429,0,2.429,4.42,-0.37,4.43545939
19/09/2020 00:00,6.404,-0.64,6.435900559,4.204,0,4.204,2.2,-0.64,2.291200559,6.344,-0.59,6.371376303,4.204,0,4.204,2.14,-0.59,2.219842337
19/09/2020 00:30,6.188,-0.54,6.211517045,3.048,0,3.048,3.14,-0.54,3.186094788,6.138,-0.38,6.14975154,3.048,0,3.048,3.09,-0.38,3.113278015
19/09/2020 01:00,6.002,-0.54,6.026242942,2.772,0,2.772,3.23,-0.54,3.27482824,5.962,0.26,5.967666546,2.772,0,2.772,3.19,0.26,3.200578073
19/09/2020 01:30,6.2235,-0.49,6.242759987,3.2235,0,3.2235,3,-0.49,3.039753279,6.1635,-0.22,6.167425091,3.2235,0,3.2235,2.94,-0.22,2.948219802
19/09/2020 02:00,6.0535,0.6,6.083162192,3.6435,0,3.6435,2.41,0.6,2.483565985,6.0035,0.6,6.033408013,3.6435,0,3.6435,2.36,0.6,2.435077001
19/09/2020 02:30,6.03,0.53,6.053247063,2.3,0,2.3,3.73,0.53,3.767465992,5.97,0.51,5.99174432,2.3,0,2.3,3.67,0.51,3.705266522
19/09/2020 03:00,5.8675,0.53,5.891388313,2.3375,0,2.3375,3.53,0.53,3.5695658,5.8075,0.51,5.829850448,2.3375,0,2.3375,3.47,0.51,3.507278147
19/09/2020 03:30,5.6725,0.53,5.697206004,2.3525,0,2.3525,3.32,0.53,3.362038072,5.6125,0.51,5.635623856,2.3525,0,2.3525,3.26,0.51,3.299651497
19/09/2020 04:00,5.5885,0.53,5.61357571,1.6985,0,1.6985,3.89,0.53,3.925939378,5.5385,0.51,5.561931522,1.6985,0,1.6985,3.84,0.51,3.873719143
19/09/2020 04:30,5.5875,0.68,5.628725988,0.8775,0,0.8775,4.71,0.68,4.758833891,5.5375,0.72,5.584111948,0.8775,0,0.8775,4.66,0.72,4.715294264
19/09/2020 05:00,5.642,0.73,5.689030146,0.432,0,0.432,5.21,0.73,5.26089346,5.602,0.78,5.656041372,0.432,0,0.432,5.17,0.78,5.228508392
19/09/2020 05:30,5.856,0.79,5.909046962,0.126,0,0.126,5.73,0.79,5.784202624,5.776,0.84,5.836760745,0.126,0,0.126,5.65,0.84,5.71210119
19/09/2020 06:00,5.8925,0.53,5.91628737,0.6425,0,0.6425,5.25,0.53,5.276684565,5.8125,0.57,5.840381516,0.6425,0,0.6425,5.17,0.57,5.201326754
19/09/2020 06:30,6.294,0.62,6.324463297,0.904,0,0.904,5.39,0.62,5.425541448,6.214,0.5,6.234083413,0.904,0,0.904,5.31,0.5,5.333488539
19/09/2020 07:00,6.825,0.62,6.853103312,0.825,0,0.825,6,0.62,6.031948276,6.725,0.66,6.757309006,0.825,0,0.825,5.9,0.66,5.936800485
19/09/2020 07:30,7.4265,0.57,7.448342248,0.7265,0,0.7265,6.7,0.57,6.724202555,7.3065,0.66,7.336248513,0.7265,0,0.7265,6.58,0.66,6.613017466
19/09/2020 08:00,7.95,0.16,7.9516099,1.37,0,1.37,6.58,0.16,6.581945001,7.83,-0.09,7.830517224,1.37,0,1.37,6.46,-0.09,6.460626905
19/09/2020 08:30,8.464,0.57,8.483171341,1.474,0,1.474,6.99,0.57,7.013201837,8.374,-0.01,8.374005971,1.474,0,1.474,6.9,-0.01,6.900007246
19/09/2020 09:00,8.61,-0.57,8.628846968,1.96,0,1.96,6.65,-0.57,6.674383867,8.59,-0.37,8.597964875,1.96,0,1.96,6.63,-0.37,6.640316258
19/09/2020 09:30,8.701,-0.63,8.723777909,2.141,0,2.141,6.56,-0.63,6.590182092,8.631,-0.53,8.647257426,2.141,0,2.141,6.49,-0.53,6.511605025
19/09/2020 10:00,8.023,-0.49,8.037949303,3.613,0,3.613,4.41,-0.49,4.437138718,8.143,0.76,8.178389145,3.613,0,3.613,4.53,0.76,4.593310353
19/09/2020 10:30,7.7665,-0.55,7.785950311,4.1865,0,4.1865,3.58,-0.55,3.622002209,7.9865,-0.42,7.997536011,4.1865,0,4.1865,3.8,-0.42,3.823140071
19/09/2020 11:00,7.8865,-0.63,7.911623237,4.7565,0,4.7565,3.13,-0.63,3.192773089,8.0065,-0.62,8.030469616,4.7565,0,4.7565,3.25,-0.62,3.30860998
19/09/2020 11:30,7.613,-0.63,7.639022778,4.873,0,4.873,2.74,-0.63,2.811494265,7.763,-0.62,7.787719114,4.873,0,4.873,2.89,-0.62,2.955757094
19/09/2020 12:00,7.587,-0.49,7.602806653,6.167,0,6.167,1.42,-0.49,1.502165104,7.627,-0.37,7.635969421,6.167,0,6.167,1.46,-0.37,1.506154043
19/09/2020 12:30,7.421,-0.49,7.437159471,5.771,0,5.771,1.65,-0.49,1.721220497,7.561,0,7.561,5.771,0,5.771,1.79,0,1.79
19/09/2020 13:00,7.348,-0.38,7.357819242,4.208,0,4.208,3.14,-0.38,3.162910052,7.398,-0.29,7.403681787,4.208,0,4.208,3.19,-0.29,3.203154695
19/09/2020 13:30,7.795,0.63,7.820417188,2.445,0,2.445,5.35,0.63,5.386965751,7.715,0.57,7.736027727,2.445,0,2.445,5.27,0.57,5.300735798
19/09/2020 14:00,8.2255,-0.62,8.248833266,1.8055,0,1.8055,6.42,-0.62,6.449868216,8.0855,-0.55,8.104184737,1.8055,0,1.8055,6.28,-0.55,6.304038388
19/09/2020 14:30,8.142,-0.58,8.162632174,2.792,0,2.792,5.35,-0.58,5.381347415,8.012,-0.55,8.030855745,2.792,0,2.792,5.22,-0.55,5.248895122
19/09/2020 15:00,7.913,-0.53,7.930729412,3.623,0,3.623,4.29,-0.53,4.322614949,7.823,-0.55,7.842310183,3.623,0,3.623,4.2,-0.55,4.235858827
19/09/2020 15:30,7.521,-0.57,7.542568594,4.841,0,4.841,2.68,-0.57,2.739945255,7.491,-0.68,7.521800383,4.841,0,4.841,2.65,-0.68,2.735854528
19/09/2020 16:00,7.595,-0.62,7.620264103,4.105,0,4.105,3.49,-0.62,3.544643847,7.605,-0.58,7.627084961,4.105,0,4.105,3.5,-0.58,3.54773167
19/09/2020 16:30,7.767,-0.32,7.773589197,4.277,0,4.277,3.49,-0.32,3.504639782,7.707,0.57,7.728049495,4.277,0,4.277,3.43,0.57,3.47703897
19/09/2020 17:00,8.4345,-0.52,8.4505142,2.2545,0,2.2545,6.18,-0.52,6.201838437,8.3045,-0.27,8.308888027,2.2545,0,2.2545,6.05,-0.27,6.056021797
19/09/2020 17:30,9.1245,-0.26,9.128203561,1.4245,0,1.4245,7.7,-0.26,7.70438836,8.9745,0.49,8.987866835,1.4245,0,1.4245,7.55,0.49,7.565883954
19/09/2020 18:00,9.5475,-0.91,9.590769325,4.5375,0,4.5375,5.01,-0.91,5.091974077,9.3475,-1.04,9.405177098,4.5375,0,4.5375,4.81,-1.04,4.92114824
19/09/2020 18:30,9.838,-1,9.888692735,3.908,0,3.908,5.93,-1,6.013725966,9.588,-0.88,9.628299123,3.908,0,3.908,5.68,-0.88,5.747764783
19/09/2020 19:00,9.8395,-1,9.890185046,3.6195,0,3.6195,6.22,-1,6.299873015,9.5895,-0.88,9.629792846,3.6195,0,3.6195,5.97,-0.88,6.034509094
19/09/2020 19:30,9.7585,-0.74,9.786517371,2.8185,0,2.8185,6.94,-0.74,6.979340943,9.5085,-0.64,9.530014284,2.8185,0,2.8185,6.69,-0.64,6.720543133
19/09/2020 20:00,9.7285,-1.11,9.791619491,4.2085,0,4.2085,5.52,-1.11,5.630497314,9.4785,-0.99,9.530060978,4.2085,0,4.2085,5.27,-0.99,5.362182392
19/09/2020 20:30,9.2805,-1.06,9.340839376,4.2405,0,4.2405,5.04,-1.06,5.150262129,9.0605,-0.95,9.110167959,4.2405,0,4.2405,4.82,-0.95,4.912728366
19/09/2020 21:00,8.828,-0.91,8.874777969,3.998,0,3.998,4.83,-0.91,4.914977111,8.638,-0.82,8.676833754,3.998,0,3.998,4.64,-0.82,4.711899829
19/09/2020 21:30,8.5125,-1.05,8.577013248,4.1925,0,4.1925,4.32,-1.05,4.445773274,8.3225,-0.6,8.344100086,4.1925,0,4.1925,4.13,-0.6,4.173355964
19/09/2020 22:00,7.934,-0.68,7.96308709,2.814,0,2.814,5.12,-0.68,5.164958858,7.784,-0.6,7.807090111,2.814,0,2.814,4.97,-0.6,5.006086296
19/09/2020 22:30,7.4975,-0.49,7.513494942,2.7475,0,2.7475,4.75,-0.49,4.775206802,7.3675,-0.06,7.367744312,2.7475,0,2.7475,4.62,-0.06,4.620389594
19/09/2020 23:00,7.03,-0.64,7.059072177,2.61,0,2.61,4.42,-0.64,4.466094491,6.92,-0.48,6.936627423,2.61,0,2.61,4.31,-0.48,4.33664617
19/09/2020 23:30,6.5505,-0.22,6.554193333,2.1305,0,2.1305,4.42,-0.22,4.425471726,6.4805,0.78,6.527272037,2.1305,0,2.1305,4.35,0.78,4.419377784
20/09/2020 00:00,6.0215,0.64,6.055415944,1.8015,0,1.8015,4.22,0.64,4.268254913,5.9415,0.55,5.966902232,1.8015,0,1.8015,4.14,0.55,4.176374025
20/09/2020 00:30,5.904,0.7,5.945352471,1.724,0,1.724,4.18,0.7,4.238207168,5.824,0.55,5.849912478,1.724,0,1.724,4.1,0.55,4.136725758
20/09/2020 01:00,5.677,0.62,5.710755554,2.317,0,2.317,3.36,0.62,3.416723577,5.607,0.64,5.64340757,2.317,0,2.317,3.29,0.64,3.351671225
20/09/2020 01:30,5.864,0.62,5.896685171,2.294,0,2.294,3.57,0.62,3.623437594,5.774,0.64,5.809361066,2.294,0,2.294,3.48,0.64,3.538361203
20/09/2020 02:00,5.8215,0.53,5.845576298,1.6015,0,1.6015,4.22,0.53,4.253151773,5.7415,0.56,5.768745293,1.6015,0,1.6015,4.14,0.56,4.177702718
20/09/2020 02:30,5.786,0.62,5.819123302,0.886,0,0.886,4.9,0.62,4.939068738,5.726,0.66,5.763911519,0.886,0,0.886,4.84,0.66,4.884792728
20/09/2020 03:00,5.566,0.52,5.590237562,1.416,0,1.416,4.15,0.52,4.182451434,5.496,0.55,5.523451457,1.416,0,1.416,4.08,0.55,4.116904177
20/09/2020 03:30,5.486,0.52,5.510589442,1.336,0,1.336,4.15,0.52,4.182451434,5.416,0.55,5.443854884,1.336,0,1.336,4.08,0.55,4.116904177
20/09/2020 04:00,5.3685,0.58,5.399740017,1.1185,0,1.1185,4.25,0.58,4.289393897,5.3085,0.63,5.34575273,1.1185,0,1.1185,4.19,0.63,4.237098064
20/09/2020 04:30,5.3765,0.62,5.412130103,0.6165,0,0.6165,4.76,0.62,4.800208329,5.3165,0.67,5.35855132,0.6165,0,0.6165,4.7,0.67,4.74751514
20/09/2020 05:00,5.3435,0.52,5.368742148,1.0235,0,1.0235,4.32,0.52,4.351183747,5.2735,0.57,5.304215517,1.0235,0,1.0235,4.25,0.57,4.288053171
20/09/2020 05:30,5.397,0.63,5.433646013,0.777,0,0.777,4.62,0.63,4.662756695,5.337,0.69,5.381418865,0.777,0,0.777,4.56,0.69,4.611908499
20/09/2020 06:00,5.533,0.53,5.558326097,0.913,0,0.913,4.62,0.53,4.650301066,5.473,0.56,5.501575138,0.913,0,0.913,4.56,0.56,4.594257285
20/09/2020 06:30,5.858,0.53,5.881926895,0.818,0,0.818,5.04,0.53,5.067790446,5.778,0.56,5.805073987,0.818,0,0.818,4.96,0.56,4.991512797
20/09/2020 07:00,6.1585,0.53,6.181263807,0.4385,0,0.4385,5.72,0.53,5.744501719,6.0785,0.56,6.104241333,0.4385,0,0.4385,5.64,0.56,5.667733233
20/09/2020 07:30,6.7255,0.75,6.767189243,0.6255,0,0.6255,6.1,0.75,6.145933615,6.6355,0.52,6.655844067,0.6255,0,0.6255,6.01,0.52,6.032453895
20/09/2020 08:00,7.353,2.97,7.9301645,0.923,0,0.923,6.43,2.97,7.082781939,7.273,-1.87,7.509555846,0.923,0,0.923,6.35,-1.87,6.619622346
20/09/2020 08:30,7.9555,0,7.9555,1.5955,0,1.5955,6.36,0,6.36,7.8555,0.55,7.874730487,1.5955,0,1.5955,6.26,0.55,6.284114894
20/09/2020 09:00,8.419,0.56,8.437603985,1.619,0,1.619,6.8,0.56,6.823019859,8.329,0.62,8.352044121,1.619,0,1.619,6.71,0.62,6.738582937
20/09/2020 09:30,8.8455,0.68,8.871599081,1.3255,0,1.3255,7.52,0.68,7.550682088,8.8055,0.56,8.823289083,1.3255,0,1.3255,7.48,0.56,7.500933275
20/09/2020 10:00,8.807,0.63,8.829504459,1.537,0,1.537,7.27,0.63,7.297246056,8.777,0.56,8.79484673,1.537,0,1.537,7.24,0.56,7.261625162
20/09/2020 10:30,8.3885,0.63,8.412124122,2.9185,0,2.9185,5.47,0.63,5.506160187,8.5385,0.65,8.563205139,2.9185,0,2.9185,5.62,0.65,5.657464096
20/09/2020 11:00,8.11,0.69,8.139299724,4.97,0,4.97,3.14,0.69,3.21491835,8.09,0.61,8.112964933,4.97,0,4.97,3.12,0.61,3.179072192
20/09/2020 11:30,7.8535,0.64,7.879534393,4.3835,0,4.3835,3.47,0.64,3.528526605,7.9435,0.52,7.96050201,4.3835,0,4.3835,3.56,0.52,3.597777091
20/09/2020 12:00,8.0485,0.7,8.078883107,5.0185,0,5.0185,3.03,0.7,3.109807068,7.8985,0.57,7.919040488,5.0185,0,5.0185,2.88,0.57,2.935864438
20/09/2020 12:30,7.5975,0.64,7.624408584,6.9775,0,6.9775,0.62,0.64,0.891066776,7.6675,0.65,7.695002031,6.9775,0,6.9775,0.69,0.65,0.947945146
20/09/2020 13:00,6.873,0.64,6.902733444,6.983,0,6.983,-0.11,0.64,0.649384324,7.673,0.65,7.700482387,6.983,0,6.983,0.69,0.65,0.947945146
20/09/2020 13:30,6.9555,0.71,6.991643601,5.8255,0,5.8255,1.13,0.71,1.33454112,7.3055,0.55,7.326174326,5.8255,0,5.8255,1.48,0.55,1.578892017
20/09/2020 14:00,6.422,0.66,6.455825586,6.912,0,6.912,-0.49,0.66,0.822009732,6.962,0.64,6.991354947,6.912,0,6.912,0.05,0.64,0.641950154
20/09/2020 14:30,6.303,-0.57,6.328720961,7.123,0,7.123,-0.82,-0.57,0.998649088,6.633,-0.07,6.633369355,7.123,0,7.123,-0.49,-0.07,0.494974747
20/09/2020 15:00,6.3105,0,6.3105,7.1305,0,7.1305,-0.82,0,0.82,6.5105,0.38,6.521580349,7.1305,0,7.1305,-0.62,0.38,0.727186359
20/09/2020 15:30,6.2925,0.51,6.313133632,6.8425,0,6.8425,-0.55,0.51,0.750066664,6.3325,0.38,6.343891255,6.8425,0,6.8425,-0.51,0.38,0.636003145
20/09/2020 16:00,7.106,0.51,7.124277928,5.916,0,5.916,1.19,0.51,1.294681428,7.246,0.61,7.271630904,5.916,0,5.916,1.33,0.61,1.463215637
20/09/2020 16:30,7.53,0.65,7.558002382,4.55,0,4.55,2.98,0.65,3.050065573,7.76,0.61,7.783938592,4.55,0,4.55,3.21,0.61,3.267445485
20/09/2020 17:00,8.1065,0.56,8.125819482,3.5665,0,3.5665,4.54,0.56,4.574407065,8.2465,0.53,8.263513917,3.5665,0,3.5665,4.68,0.53,4.709915074
20/09/2020 17:30,8.5935,0.5,8.608033588,2.5535,0,2.5535,6.04,0.5,6.06066003,8.6135,0.61,8.635072799,2.5535,0,2.5535,6.06,0.61,6.090623942
20/09/2020 18:00,8.925,0.63,8.947207665,1.695,0,1.695,7.23,0.63,7.257396227,8.855,0.56,8.87268984,1.695,0,1.695,7.16,0.56,7.181866053
20/09/2020 18:30,9.3595,-0.14,9.360547006,1.0995,0,1.0995,8.26,-0.14,8.261186355,9.2095,0.56,9.226510188,1.0995,0,1.0995,8.11,0.56,8.129311164
20/09/2020 19:00,9.467,0.62,9.48728038,0.287,0,0.287,9.18,0.62,9.200912998,9.277,0.56,9.293886647,0.287,0,0.287,8.99,0.56,9.007424715
20/09/2020 19:30,9.569,0.62,9.589064657,0.019,0,0.019,9.55,0.62,9.570104493,9.359,0.69,9.38440094,0.019,0,0.019,9.34,0.69,9.365452472
20/09/2020 20:00,9.67,0.62,9.68985552,0,0,0,9.67,0.62,9.68985552,9.45,0.69,9.475156991,0,0,0,9.45,0.69,9.475156991
20/09/2020 20:30,9.49,0.62,9.510231333,0,0,0,9.49,0.62,9.510231333,9.29,0.56,9.306863059,0,0,0,9.29,0.56,9.306863059
20/09/2020 21:00,8.9045,0.55,8.921469624,0.0145,0,0.0145,8.89,0.55,8.906997249,8.7245,0.56,8.742453903,0.0145,0,0.0145,8.71,0.56,8.727983731
20/09/2020 21:30,8.4275,0.55,8.445428127,0.0175,0,0.0175,8.41,0.55,8.427965354,8.2675,0.61,8.289973236,0.0175,0,0.0175,8.25,0.61,8.272520777
20/09/2020 22:00,7.9095,0.64,7.93535067,0.0095,0,0.0095,7.9,0.64,7.925881654,7.7695,0.69,7.800078862,0.0095,0,0.0095,7.76,0.69,7.79061615
20/09/2020 22:30,7.513,0.72,7.547421348,0.003,0,0.003,7.51,0.72,7.544435035,7.383,0.77,7.423044456,0.003,0,0.003,7.38,0.77,7.420060647
20/09/2020 23:00,6.9725,-0.1,6.973217066,0.0025,0,0.0025,6.97,-0.1,6.970717323,6.7725,1.79,7.005059332,0.0025,0,0.0025,6.77,1.79,7.002642358
20/09/2020 23:30,6.663,-0.58,6.688196244,0.023,0,0.023,6.64,-0.58,6.66528319,6.433,2.5,6.901701892,0.023,0,0.023,6.41,2.5,6.88026889
21/09/2020 00:00,6.078,0.82,6.133064813,0.088,0,0.088,5.99,0.82,6.045866356,6.018,0.86,6.079138426,0.088,0,0.088,5.93,0.86,5.992036382
21/09/2020 00:30,5.884,0.66,5.920899932,0.604,0,0.604,5.28,0.66,5.321090114,5.804,0.71,5.847265686,0.604,0,0.604,5.2,0.71,5.248247326
21/09/2020 01:00,5.733,0.53,5.757446396,1.683,0,1.683,4.05,0.53,4.084531797,5.663,0.53,5.687747269,1.683,0,1.683,3.98,0.53,4.015133871
21/09/2020 01:30,6.0535,0.68,6.091573052,0.5135,0,0.5135,5.54,0.68,5.581576838,5.9735,0.75,6.020398845,0.5135,0,0.5135,5.46,0.75,5.511270271
21/09/2020 02:00,5.9225,0.68,5.961409754,0.5925,0,0.5925,5.33,0.68,5.373202025,5.8525,0.75,5.900360688,0.5925,0,0.5925,5.26,0.75,5.313200542
21/09/2020 02:30,5.869,0.58,5.897589423,1.129,0,1.129,4.74,0.58,4.77535339,5.799,0.63,5.833121034,1.129,0,1.129,4.67,0.63,4.712303046
21/09/2020 03:00,5.6715,0.58,5.70107992,1.5815,0,1.5815,4.09,0.58,4.130919994,5.6015,0.63,5.636816677,1.5815,0,1.5815,4.02,0.63,4.069066232
21/09/2020 03:30,5.5535,0.55,5.58066862,1.9435,0,1.9435,3.61,0.55,3.651657158,5.4835,0.58,5.514088524,1.9435,0,1.9435,3.54,0.58,3.587199465
21/09/2020 04:00,5.4245,0.58,5.455419347,1.7645,0,1.7645,3.66,0.58,3.705671329,5.3545,0.62,5.390275526,1.7645,0,1.7645,3.59,0.62,3.643144246
21/09/2020 04:30,5.471,0.71,5.516877831,0.891,0,0.891,4.58,0.71,4.634706032,5.401,0.77,5.455611881,0.891,0,0.891,4.51,0.77,4.575259555
21/09/2020 05:00,5.4875,0.71,5.533241026,0.7875,0,0.7875,4.7,0.71,4.753325152,5.4375,0.77,5.491748925,0.7875,0,0.7875,4.65,0.77,4.713321546
21/09/2020 05:30,5.7615,0.57,5.789627125,0.7815,0,0.7815,4.98,0.57,5.012514339,5.6915,0.62,5.725170063,0.7815,0,0.7815,4.91,0.62,4.948989796
21/09/2020 06:00,5.9555,0.65,5.990866402,0.3455,0,0.3455,5.61,0.65,5.647530434,5.8955,0.71,5.938099043,0.3455,0,0.3455,5.55,0.71,5.595230111
21/09/2020 06:30,6.5985,0.57,6.623073475,0.3585,0,0.3585,6.24,0.57,6.265979572,6.4985,0.59,6.525228138,0.3585,0,0.3585,6.14,0.59,6.16828177
21/09/2020 07:00,7.521,0.57,7.542568594,0.271,0,0.271,7.25,0.57,7.272372378,7.401,0.54,7.420673891,0.271,0,0.271,7.13,0.54,7.150419568
21/09/2020 07:30,8.473,3.03,8.99847926,0.313,0,0.313,8.16,3.03,8.704395441,8.323,-2.16,8.598716707,0.313,0,0.313,8.01,-2.16,8.296125602
21/09/2020 08:00,8.9335,-0.41,8.942903457,0.5335,0,0.5335,8.4,-0.41,8.41,8.7735,0.49,8.787172597,0.5335,0,0.5335,8.24,0.49,8.254556318
21/09/2020 08:30,9.2585,-0.5,9.271991277,1.3085,0,1.3085,7.95,-0.5,7.965707753,9.1085,0.09,9.108944629,1.3085,0,1.3085,7.8,0.09,7.800519213
21/09/2020 09:00,9.2505,-0.62,9.271253974,2.0905,0,2.0905,7.16,-0.62,7.186793444,9.1405,-0.55,9.157032284,2.0905,0,2.0905,7.05,-0.55,7.071421356
21/09/2020 09:30,9.17,-0.56,9.187083324,3.08,0,3.08,6.09,-0.56,6.115692929,9.1,-0.49,9.113182759,3.08,0,3.08,6.02,-0.49,6.03990894
21/09/2020 10:00,8.7475,0.51,8.762354492,4.0475,0,4.0475,4.7,0.51,4.727589238,8.6575,0.61,8.678963432,4.0475,0,4.0475,4.61,0.61,4.650182792
21/09/2020 10:30,8.3775,-0.61,8.399678937,4.8875,0,4.8875,3.49,-0.61,3.54290841,8.3175,-0.49,8.331920922,4.8875,0,4.8875,3.43,-0.49,3.464823228
21/09/2020 11:00,8.086,-0.46,8.099073774,5.606,0,5.606,2.48,-0.46,2.522300537,8.056,-0.45,8.068558483,5.606,0,5.606,2.45,-0.45,2.490983741
21/09/2020 11:30,7.779,-0.59,7.801342256,6.209,0,6.209,1.57,-0.59,1.677200048,7.759,-0.63,7.784534732,6.209,0,6.209,1.55,-0.63,1.673140759
21/09/2020 12:00,7.508,-0.7,7.540561252,6.668,0,6.668,0.84,-0.7,1.093434955,7.498,-0.63,7.524420509,6.668,0,6.668,0.83,-0.63,1.042017274
21/09/2020 12:30,7.5685,-0.49,7.584345209,7.0085,0,7.0085,0.56,-0.49,0.744110207,7.5685,-0.04,7.568605701,7.0085,0,7.0085,0.56,-0.04,0.561426754
21/09/2020 13:00,7.837,-0.62,7.861486437,7.107,0,7.107,0.73,-0.62,0.957757798,7.907,-0.57,7.927518464,7.107,0,7.107,0.8,-0.57,0.982293235
21/09/2020 13:30,6.6485,-0.55,6.671210703,7.2485,0,7.2485,-0.6,-0.55,0.81394103,6.8285,-0.57,6.8522487,7.2485,0,7.2485,-0.42,-0.57,0.708025423
21/09/2020 14:00,6.655,-0.59,6.68110208,7.185,0,7.185,-0.53,-0.59,0.793095202,7.295,-0.57,7.317234792,7.185,0,7.185,0.11,-0.57,0.580517011
21/09/2020 14:30,6.4565,-0.69,6.493265146,6.9865,0,6.9865,-0.53,-0.69,0.870057469,7.5165,-0.62,7.542027065,6.9865,0,6.9865,0.53,-0.62,0.815659243
21/09/2020 15:00,7.137,-0.63,7.164751845,6.607,0,6.607,0.53,-0.63,0.823286099,7.247,-0.55,7.267840738,6.607,0,6.607,0.64,-0.55,0.843860178
21/09/2020 15:30,6.9515,-0.57,6.974829908,6.0815,0,6.0815,0.87,-0.57,1.040096149,7.2315,-0.55,7.25238528,6.0815,0,6.0815,1.15,-0.55,1.274754878
21/09/2020 16:00,7.1645,-0.21,7.167577014,5.3745,0,5.3745,1.79,-0.21,1.802276338,7.4345,0.62,7.460307651,5.3745,0,5.3745,2.06,0.62,2.15127869
21/09/2020 16:30,7.513,0.66,7.541934036,4.533,0,4.533,2.98,0.66,3.052212312,7.723,0.72,7.756489477,4.533,0,4.533,3.19,0.72,3.270244639
21/09/2020 17:00,8.123,0.66,8.149768647,3.653,0,3.653,4.47,0.66,4.518462128,8.243,0.64,8.267807992,3.653,0,3.653,4.59,0.64,4.634403953
21/09/2020 17:30,8.6635,0.59,8.683566793,2.6435,0,2.6435,6.02,0.59,6.048842865,8.7035,0.6,8.724156822,2.6435,0,2.6435,6.06,0.6,6.089630531
21/09/2020 18:00,9.0175,0.38,9.025503102,1.7475,0,1.7475,7.27,0.38,7.27992445,8.9575,0.6,8.977572403,1.7475,0,1.7475,7.21,0.6,7.234922253
21/09/2020 18:30,9.395,0.51,9.408832287,0.995,0,0.995,8.4,0.51,8.415467901,9.255,0.6,9.274428554,0.995,0,0.995,8.26,0.6,8.281763097
21/09/2020 19:00,9.721,0.44,9.730952728,0.341,0,0.341,9.38,0.44,9.390314159,9.531,0.6,9.549867067,0.341,0,0.341,9.19,0.6,9.209565679
21/09/2020 19:30,9.9645,-3.01,10.40919595,0.0745,0,0.0745,9.89,-3.01,10.33790114,9.7245,2.73,10.10043565,0.0745,0,0.0745,9.65,2.73,10.02872873
21/09/2020 20:00,10.172,0.6,10.18968027,0.052,0,0.052,10.12,0.6,10.13777096,9.942,0.63,9.961940775,0.052,0,0.052,9.89,0.63,9.910045409
21/09/2020 20:30,10.0305,0.55,10.04556769,0.0005,0,0.0005,10.03,0.55,10.04506844,9.8105,0.63,9.830707515,0.0005,0,0.0005,9.81,0.63,9.830208543
21/09/2020 21:00,9.41,2.66,9.778737137,0,0,0,9.41,2.66,9.778737137,9.25,0.03,9.250048649,0,0,0,9.25,0.03,9.250048649
21/09/2020 21:30,8.91,0.53,8.925749268,0,0,0,8.91,0.53,8.925749268,8.75,0.52,8.76543781,0,0,0,8.75,0.52,8.76543781
21/09/2020 22:00,8.43,0.53,8.446644304,0,0,0,8.43,0.53,8.446644304,8.29,0.57,8.309572793,0,0,0,8.29,0.57,8.309572793
21/09/2020 22:30,7.77,0.67,7.798833246,0,0,0,7.77,0.67,7.798833246,7.65,0.75,7.686676785,0,0,0,7.65,0.75,7.686676785
21/09/2020 23:00,7.21,0.75,7.248903365,0,0,0,7.21,0.75,7.248903365,7.11,0.75,7.149447531,0,0,0,7.11,0.75,7.149447531
21/09/2020 23:30,6.8,0.75,6.841235269,0,0,0,6.8,0.75,6.841235269,6.72,0.79,6.766276672,0,0,0,6.72,0.79,6.766276672
22/09/2020 00:00,6.4,-0.34,6.409024887,0,0,0,6.4,-0.34,6.409024887,6.22,2.06,6.552251521,0,0,0,6.22,2.06,6.552251521
22/09/2020 00:30,6.19,0.83,6.245398306,0,0,0,6.19,0.83,6.245398306,6.12,0.88,6.182944282,0,0,0,6.12,0.88,6.182944282
22/09/2020 01:00,6.05,0.83,6.106668486,0,0,0,6.05,0.83,6.106668486,5.99,0.88,6.054295995,0,0,0,5.99,0.88,6.054295995
22/09/2020 01:30,6.29,0.83,6.344525199,0,0,0,6.29,0.83,6.344525199,6.22,0.88,6.281942375,0,0,0,6.22,0.88,6.281942375
22/09/2020 02:00,6.23,0.88,6.291843927,0,0,0,6.23,0.88,6.291843927,6.15,0.88,6.21264034,0,0,0,6.15,0.88,6.21264034
22/09/2020 02:30,6.16,0.88,6.222539674,0,0,0,6.16,0.88,6.222539674,6.09,0.88,6.153251173,0,0,0,6.09,0.88,6.153251173
22/09/2020 03:00,5.885,1,5.969357168,0.005,0,0.005,5.88,1,5.964427885,5.835,1.04,5.926957483,0.005,0,0.005,5.83,1.04,5.922035123
22/09/2020 03:30,5.7585,1,5.844683246,0.0185,0,0.0185,5.74,1,5.826456899,5.6985,1.08,5.799939849,0.0185,0,0.0185,5.68,1.08,5.781764437
22/09/2020 04:00,5.6315,1,5.71959721,0.0415,0,0.0415,5.59,1,5.678741058,5.5915,1.04,5.687395911,0.0415,0,0.0415,5.55,1.04,5.646600747
22/09/2020 04:30,5.643,0.72,5.688747577,0.453,0,0.453,5.19,0.72,5.23970419,5.573,0.76,5.624582562,0.453,0,0.453,5.12,0.76,5.176098917
22/09/2020 05:00,5.6635,0.8,5.719723092,0.2535,0,0.2535,5.41,0.8,5.468829857,5.6035,0.83,5.664636992,0.2535,0,0.2535,5.35,0.83,5.414000369
22/09/2020 05:30,5.9205,0.88,5.985542603,0.0105,0,0.0105,5.91,0.88,5.975156902,5.8605,0.95,5.936999263,0.0105,0,0.0105,5.85,0.95,5.926634796
22/09/2020 06:00,6.09,0.88,6.153251173,0,0,0,6.09,0.88,6.153251173,6.03,0.95,6.10437548,0,0,0,6.03,0.95,6.10437548
22/09/2020 06:30,6.82,0.64,6.849963504,0,0,0,6.82,0.64,6.849963504,6.75,0.7,6.786199231,0,0,0,6.75,0.7,6.786199231
22/09/2020 07:00,7.6605,0.51,7.677457929,0.0005,0,0.0005,7.66,0.51,7.676959033,7.5505,0.54,7.56978535,0.0005,0,0.0005,7.55,0.54,7.569286624
22/09/2020 07:30,8.5925,0.61,8.614125391,0.0025,0,0.0025,8.59,0.61,8.611631669,8.4425,0.66,8.46825875,0.0025,0,0.0025,8.44,0.66,8.465766356
22/09/2020 08:00,8.9995,-0.35,9.006303362,0.2995,0,0.2995,8.7,-0.35,8.707037384,8.8495,-0.54,8.865960199,0.2995,0,0.2995,8.55,-0.54,8.56703566
22/09/2020 08:30,9.4715,-0.51,9.485220728,0.7715,0,0.7715,8.7,-0.51,8.714935456,9.3215,-0.41,9.330512432,0.7715,0,0.7715,8.55,-0.41,8.559824765
22/09/2020 09:00,9.5985,-0.51,9.612039443,0.6485,0,0.6485,8.95,-0.51,8.96451895,9.4485,-0.48,9.460684555,0.6485,0,0.6485,8.8,-0.48,8.813081187
22/09/2020 09:30,9.8005,-0.58,9.817647389,0.8905,0,0.8905,8.91,-0.58,8.92885771,9.6505,-0.57,9.667318669,0.8905,0,0.8905,8.76,-0.57,8.778524933
22/09/2020 10:00,9.675,-0.58,9.692369421,0.975,0,0.975,8.7,-0.58,8.719311899,9.585,-0.53,9.59964192,0.975,0,0.975,8.61,-0.53,8.626297004
22/09/2020 10:30,9.3125,-0.58,9.330544263,1.3125,0,1.3125,8,-0.58,8.020997444,9.2225,-0.62,9.243316842,1.3125,0,1.3125,7.91,-0.62,7.93426115
22/09/2020 11:00,9.1885,-0.53,9.203772718,1.1885,0,1.1885,8,-0.53,8.017537028,9.0985,-0.62,9.119599895,1.1885,0,1.1885,7.91,-0.62,7.93426115
22/09/2020 11:30,9.03,-0.53,9.045540338,1.18,0,1.18,7.85,-0.53,7.867871377,8.92,-0.49,8.933448382,1.18,0,1.18,7.74,-0.49,7.755494826
22/09/2020 12:00,8.835,-0.53,8.850882724,1.465,0,1.465,7.37,-0.53,7.389032413,8.795,-0.49,8.808639225,1.465,0,1.465,7.33,-0.49,7.346359643
22/09/2020 12:30,8.7435,-0.53,8.759548633,2.2535,0,2.2535,6.49,-0.53,6.511605025,8.6935,-0.49,8.707298218,2.2535,0,2.2535,6.44,-0.49,6.458614402
22/09/2020 13:00,8.689,-0.53,8.705149108,1.939,0,1.939,6.75,-0.53,6.770775436,8.639,-0.49,8.652885126,1.939,0,1.939,6.7,-0.49,6.717894015
22/09/2020 13:30,8.2325,-0.42,8.243206673,2.2525,0,2.2525,5.98,-0.42,5.99473102,8.2525,-0.3,8.257951093,2.2525,0,2.2525,6,-0.3,6.007495318
22/09/2020 14:00,8.097,-0.52,8.113680361,2.447,0,2.447,5.65,-0.52,5.673878744,8.167,-0.5,8.182291183,2.447,0,2.447,5.72,-0.5,5.741811561
22/09/2020 14:30,8.0945,-0.52,8.111185502,2.9145,0,2.9145,5.18,-0.52,5.20603496,8.1545,-0.5,8.169814579,2.9145,0,2.9145,5.24,-0.5,5.263800908
22/09/2020 15:00,8.2695,-0.63,8.293463104,2.5295,0,2.5295,5.74,-0.63,5.774469673,8.2995,-0.6,8.32115979,2.5295,0,2.5295,5.77,-0.6,5.801111962
22/09/2020 15:30,8.3745,-0.63,8.398163505,2.5245,0,2.5245,5.85,-0.63,5.883825286,8.3345,-0.6,8.356069067,2.5245,0,2.5245,5.81,-0.6,5.840898903
22/09/2020 16:00,8.7625,-0.53,8.778513898,1.8525,0,1.8525,6.91,-0.53,6.930295809,8.6925,-0.54,8.709256929,1.8525,0,1.8525,6.84,-0.54,6.861282679
22/09/2020 16:30,9.109,-0.53,9.124405789,1.629,0,1.629,7.48,-0.53,7.49875323,9.009,-0.54,9.025169306,1.629,0,1.629,7.38,-0.54,7.399729725
22/09/2020 17:00,9.5575,-0.53,9.572183985,0.9175,0,0.9175,8.64,-0.53,8.656240523,9.4675,0.43,9.477259955,0.9175,0,0.9175,8.55,0.43,8.560806037
22/09/2020 17:30,10.162,-3.28,10.67823225,0.672,0,0.672,9.49,-3.28,10.0408416,10.012,2.72,10.37489971,0.672,0,0.672,9.34,2.72,9.728000822
22/09/2020 18:00,10.6145,-1.89,10.78145214,0.4645,0,0.4645,10.15,-1.89,10.32446609,10.3945,1.81,10.55091135,0.4645,0,0.4645,9.93,1.81,10.09361184
22/09/2020 18:30,10.778,-0.59,10.79413656,0.228,0,0.228,10.55,-0.59,10.56648475,10.558,-0.49,10.56936441,0.228,0,0.228,10.33,-0.49,10.34161496
22/09/2020 19:00,10.6935,-0.5,10.70518296,0.2235,0,0.2235,10.47,-0.5,10.48193207,10.4735,0.54,10.48741161,0.2235,0,0.2235,10.25,0.54,10.26421453
22/09/2020 19:30,10.6225,-0.61,10.64000029,0.3225,0,0.3225,10.3,-0.61,10.3180473,10.3925,-0.52,10.40550125,0.3225,0,0.3225,10.07,-0.52,10.08341708
22/09/2020 20:00,10.4045,-0.61,10.42236635,0.2245,0,0.2245,10.18,-0.61,10.19825966,10.1945,-0.44,10.2039909,0.2245,0,0.2245,9.97,-0.44,9.979704404
22/09/2020 20:30,9.9235,0.01,9.923505039,0.4435,0,0.4435,9.48,0.01,9.480005274,9.7235,0.44,9.733450172,0.4435,0,0.4435,9.28,0.44,9.290425179
22/09/2020 21:00,9.352,0.55,9.368159051,0.762,0,0.762,8.59,0.55,8.607589674,9.182,0.66,9.205689762,0.762,0,0.762,8.42,0.66,8.445827372
22/09/2020 21:30,8.858,0.55,8.875058535,0.798,0,0.798,8.06,0.55,8.078743714,8.708,0.59,8.727964482,0.798,0,0.798,7.91,0.59,7.931973273
22/09/2020 22:00,8.2335,0.63,8.257567575,0.6135,0,0.6135,7.62,0.63,7.645998954,8.0835,0.59,8.105002915,0.6135,0,0.6135,7.47,0.59,7.493263641
22/09/2020 22:30,7.7875,0.71,7.81979899,0.6775,0,0.6775,7.11,0.71,7.145362132,7.6575,0.54,7.676516544,0.6775,0,0.6775,6.98,0.54,7.00085709
22/09/2020 23:00,7.1955,0.52,7.214265053,0.4655,0,0.4655,6.73,0.52,6.750059259,7.0955,0.54,7.116018567,0.4655,0,0.4655,6.63,0.54,6.6519546
22/09/2020 23:30,6.7335,0.52,6.753548863,0.8835,0,0.8835,5.85,0.52,5.873065639,6.6535,0.54,6.675377311,0.8835,0,0.8835,5.77,0.54,5.795213542
23/09/2020 00:00,6.282,0.52,6.303485068,0.792,0,0.792,5.49,0.52,5.514571606,6.192,0.54,6.215501911,0.792,0,0.792,5.4,0.54,5.426932835
23/09/2020 00:30,6.204,0.52,6.225754251,0.584,0,0.584,5.62,0.52,5.64400567,6.134,0.54,6.157723281,0.584,0,0.584,5.55,0.54,5.576208389
23/09/2020 01:00,5.8995,0.52,5.922372856,0.7695,0,0.7695,5.13,0.52,5.156287424,5.8295,0.61,5.861328369,0.7695,0,0.7695,5.06,0.61,5.096636146
23/09/2020 01:30,6.163,0.52,6.184898463,1.103,0,1.103,5.06,0.52,5.086649192,6.083,0.53,6.106045283,1.103,0,1.103,4.98,0.53,5.008123401
23/09/2020 02:00,6.0775,0.52,6.099705423,1.6275,0,1.6275,4.45,0.52,4.480279009,5.9975,0.53,6.020872549,1.6275,0,1.6275,4.37,0.53,4.402022263
23/09/2020 02:30,6.015,0.66,6.051101139,2.095,0,2.095,3.92,0.66,3.975172952,5.935,0.61,5.966265582,2.095,0,2.095,3.84,0.61,3.88814866
23/09/2020 03:00,5.8055,0.66,5.842895708,2.0055,0,2.0055,3.8,0.66,3.856889939,5.7355,0.61,5.767847107,2.0055,0,2.0055,3.73,0.61,3.779550238
23/09/2020 03:30,5.6525,0.66,5.690901181,2.0325,0,2.0325,3.62,0.66,3.679673899,5.5825,0.61,5.61572847,2.0325,0,2.0325,3.55,0.61,3.602027207
23/09/2020 04:00,5.6075,-2.84,6.285670708,1.8075,0,1.8075,3.8,-2.84,4.744006745,5.3575,3.59,6.449101197,1.8075,0,1.8075,3.55,3.59,5.048821645
23/09/2020 04:30,5.7615,-2.96,6.477382361,1.8315,0,1.8315,3.93,-2.96,4.920010163,5.4515,3.59,6.527400114,1.8315,0,1.8315,3.62,3.59,5.098284025
23/09/2020 05:00,5.5535,-0.24,5.5586835,1.4835,0,1.4835,4.07,-0.24,4.077070026,5.4335,1.35,5.598698264,1.4835,0,1.4835,3.95,1.35,4.174326293
23/09/2020 05:30,5.723,0.56,5.750332947,1.373,0,1.373,4.35,0.56,4.385897856,5.663,0.63,5.697935503,1.373,0,1.373,4.29,0.63,4.336011993
23/09/2020 06:00,5.8865,0.56,5.913077223,2.0865,0,2.0865,3.8,0.56,3.841041525,5.8165,0.52,5.839697959,2.0865,0,2.0865,3.73,0.52,3.766072224
23/09/2020 06:30,6.826,-0.59,6.851450649,2.006,0,2.006,4.82,-0.59,4.8559757,6.736,0.57,6.760073668,2.006,0,2.006,4.73,0.57,4.764220818
23/09/2020 07:00,7.7495,-0.46,7.763140489,1.0295,0,1.0295,6.72,-0.46,6.735725648,7.6395,0.04,7.639604718,1.0295,0,1.0295,6.61,0.04,6.610121028
23/09/2020 07:30,8.7065,-0.63,8.729263557,2.1365,0,2.1365,6.57,-0.63,6.600136362,8.5465,-0.54,8.563542623,2.1365,0,2.1365,6.41,-0.54,6.432705496
23/09/2020 08:00,9.326,-0.78,9.358561642,2.416,0,2.416,6.91,-0.78,6.953883807,9.156,-0.75,9.186666207,2.416,0,2.416,6.74,-0.75,6.781600106
