Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/09/2020 08:30,9.7375,-3.54,10.36100894,4.0375,0,4.0375,5.7,-3.54,6.709813708,9.3575,1.14,9.426685857,4.0375,0,4.0375,5.32,1.14,5.440772004
23/09/2020 09:00,9.8705,-1,9.921026673,2.7805,0,2.7805,7.09,-1,7.160174579,9.7105,-0.9,9.752118244,2.7805,0,2.7805,6.93,-0.9,6.988197192
23/09/2020 09:30,9.7955,-0.9,9.836758625,3.3055,0,3.3055,6.49,-0.9,6.552106531,9.6655,-0.8,9.698550936,3.3055,0,3.3055,6.36,-0.8,6.410117004
23/09/2020 10:00,9.4745,-0.16,9.475850898,3.5345,0,3.5345,5.94,-0.16,5.942154491,9.4645,-1.18,9.537775435,3.5345,0,3.5345,5.93,-1.18,6.046263309
23/09/2020 10:30,9.251,-0.62,9.271752855,3.551,0,3.551,5.7,-0.62,5.733620148,9.281,-0.59,9.299734459,3.551,0,3.551,5.73,-0.59,5.760295131
23/09/2020 11:00,8.8505,-0.62,8.87218971,3.8605,0,3.8605,4.99,-0.62,5.028369517,8.9905,-0.55,9.007307603,3.8605,0,3.8605,5.13,-0.55,5.15939919
23/09/2020 11:30,9.1575,-0.8,9.192377617,5.5875,0,5.5875,3.57,-0.8,3.658537959,9.2175,-0.79,9.251292139,5.5875,0,5.5875,3.63,-0.79,3.714969717
23/09/2020 12:00,8.5255,-0.64,8.549488303,4.5455,0,4.5455,3.98,-0.64,4.031128874,8.6855,-0.6,8.70619953,4.5455,0,4.5455,4.14,-0.6,4.183252323
23/09/2020 12:30,8.642,-0.74,8.673624617,4.542,0,4.542,4.1,-0.74,4.166245312,8.912,-0.68,8.9379049,4.542,0,4.542,4.37,-0.68,4.422589739
23/09/2020 13:00,8.318,-0.86,8.362339625,6.398,0,6.398,1.92,-0.86,2.103806075,8.518,-0.8,8.555485024,6.398,0,6.398,2.12,-0.8,2.265921446
23/09/2020 13:30,7.928,-1.17,8.01386823,8.158,0,8.158,-0.23,-1.17,1.192392553,8.328,-1.11,8.401647696,8.158,0,8.158,0.17,-1.11,1.122942563
23/09/2020 14:00,7.9175,-1.05,7.986820785,7.4775,0,7.4775,0.44,-1.05,1.138463877,8.1175,-0.99,8.177646743,7.4775,0,7.4775,0.64,-0.99,1.178855377
23/09/2020 14:30,7.769,-0.88,7.818680259,6.079,0,6.079,1.69,-0.88,1.9053871,7.919,-0.82,7.961341658,6.079,0,6.079,1.84,-0.82,2.014447815
23/09/2020 15:00,8.1075,-0.96,8.164138427,6.5575,0,6.5575,1.55,-0.96,1.823211452,8.1775,-0.9,8.226877065,6.5575,0,6.5575,1.62,-0.9,1.853213425
23/09/2020 15:30,8.058,-1.9,8.278971192,5.308,0,5.308,2.75,-1.9,3.342528983,8.038,0.5,8.053536118,5.308,0,5.308,2.73,0.5,2.77540988
23/09/2020 16:00,8.6305,-4.08,9.546304534,5.2505,0,5.2505,3.38,-4.08,5.29818837,8.3805,2.48,8.73974715,5.2505,0,5.2505,3.13,2.48,3.993407067
23/09/2020 16:30,9.23,-4.22,10.14895561,6.01,0,6.01,3.22,-4.22,5.308182363,8.92,2.3,9.211753362,6.01,0,6.01,2.91,2.3,3.709191287
23/09/2020 17:00,9.904,-2.52,10.21957025,6.074,0,6.074,3.83,-2.52,4.584681014,9.674,0.31,9.678965647,6.074,0,6.074,3.6,0.31,3.613322571
23/09/2020 17:30,10.509,-0.82,10.54094308,3.659,0,3.659,6.85,-0.82,6.89890571,10.319,-0.78,10.34843761,3.659,0,3.659,6.66,-0.78,6.705520114
23/09/2020 18:00,10.6135,-0.72,10.63789369,3.4735,0,3.4735,7.14,-0.72,7.176210699,10.4235,-0.67,10.44501088,3.4735,0,3.4735,6.95,-0.67,6.982220277
23/09/2020 18:30,10.287,-0.88,10.32457113,5.017,0,5.017,5.27,-0.88,5.34296734,10.097,-0.83,10.13105666,5.017,0,5.017,5.08,-0.83,5.147358546
23/09/2020 19:00,10.453,-1.03,10.50362361,4.863,0,4.863,5.59,-1.03,5.684100632,10.253,-0.99,10.30068488,4.863,0,4.863,5.39,-0.99,5.480164231
23/09/2020 19:30,10.8495,-0.64,10.86836005,2.0895,0,2.0895,8.76,-0.64,8.783347881,10.6295,-0.61,10.64698879,2.0895,0,2.0895,8.54,-0.61,8.561757997
23/09/2020 20:00,10.8015,-1.05,10.85241458,4.4915,0,4.4915,6.31,-1.05,6.396764807,10.5615,-0.97,10.60595032,4.4915,0,4.4915,6.07,-0.97,6.147015536
23/09/2020 20:30,10.4685,-0.73,10.49392168,3.2485,0,3.2485,7.22,-0.73,7.256810594,10.2585,-0.66,10.27970925,3.2485,0,3.2485,7.01,-0.66,7.041001349
23/09/2020 21:00,9.9585,-0.73,9.98522019,3.9385,0,3.9385,6.02,-0.73,6.064099274,9.7585,-0.66,9.780793539,3.9385,0,3.9385,5.82,-0.66,5.857303134
23/09/2020 21:30,9.399,-0.92,9.443918731,4.549,0,4.549,4.85,-0.92,4.936486605,9.219,-0.86,9.259025921,4.549,0,4.549,4.67,-0.86,4.748526087
23/09/2020 22:00,8.699,-0.65,8.723250598,1.919,0,1.919,6.78,-0.65,6.811086551,8.549,-0.35,8.556161581,1.919,0,1.919,6.63,-0.35,6.639231883
23/09/2020 22:30,8.086,0.36,8.094009884,2.366,0,2.366,5.72,0.36,5.731317475,7.956,0.63,7.98090446,2.366,0,2.366,5.59,0.63,5.625388875
23/09/2020 23:00,7.5905,-0.5,7.606950128,2.9705,0,2.9705,4.62,-0.5,4.646977512,7.4705,-0.44,7.483446415,2.9705,0,2.9705,4.5,-0.44,4.521459941
23/09/2020 23:30,7.0855,-0.55,7.106814353,3.4855,0,3.4855,3.6,-0.55,3.641771547,6.9755,-0.58,6.999571433,3.4855,0,3.4855,3.49,-0.58,3.537866589
24/09/2020 00:00,6.5415,-0.5,6.560580938,3.2815,0,3.2815,3.26,-0.5,3.298120677,6.4615,-0.51,6.481595656,3.2815,0,3.2815,3.18,-0.51,3.220636583
24/09/2020 00:30,6.269,-0.58,6.295773265,4.589,0,4.589,1.68,-0.58,1.777301325,6.179,-0.51,6.200011371,4.589,0,4.589,1.59,-0.51,1.669790406
24/09/2020 01:00,5.906,-1.2,6.026677028,7.166,0,7.166,-1.26,-1.2,1.74,5.836,-1.12,5.942499138,7.166,0,7.166,-1.33,-1.12,1.738763929
24/09/2020 01:30,6.489,-1.26,6.610198257,7.869,0,7.869,-1.38,-1.26,1.86868938,6.429,-1.18,6.536393578,7.869,0,7.869,-1.44,-1.18,1.861719635
24/09/2020 02:00,6.1105,-1.51,6.294307766,8.2105,0,8.2105,-2.1,-1.51,2.586522762,6.0305,-1.42,6.195428173,8.2105,0,8.2105,-2.18,-1.42,2.601691757
24/09/2020 02:30,6.446,-1.51,6.620499679,8.656,0,8.656,-2.21,-1.51,2.676602324,6.366,-1.42,6.522450153,8.656,0,8.656,-2.29,-1.42,2.694531499
24/09/2020 03:00,6.185,-1.95,6.48511565,10.295,0,10.295,-4.11,-1.95,4.549131785,6.095,-1.86,6.372489702,10.295,0,10.295,-4.2,-1.86,4.593430091
24/09/2020 03:30,6.1015,-2.03,6.430334536,10.2515,0,10.2515,-4.15,-2.03,4.619891774,6.0015,-1.95,6.310348822,10.2515,0,10.2515,-4.25,-1.95,4.676002566
24/09/2020 04:00,6.013,-2.03,6.346421748,10.353,0,10.353,-4.34,-2.03,4.791294188,5.933,-1.95,6.245237305,10.353,0,10.353,-4.42,-1.95,4.831035086
24/09/2020 04:30,5.9805,-1.85,6.260102256,9.8805,0,9.8805,-3.9,-1.85,4.316537965,5.9005,-1.77,6.160259755,9.8805,0,9.8805,-3.98,-1.77,4.355835167
24/09/2020 05:00,5.949,-1.78,6.209589439,9.849,0,9.849,-3.9,-1.78,4.287003616,5.869,-1.7,6.110250486,9.849,0,9.849,-3.98,-1.7,4.327863214
24/09/2020 05:30,5.875,-1.78,6.138731547,9.645,0,9.645,-3.77,-1.78,4.169088629,5.765,-1.7,6.010426358,9.645,0,9.645,-3.88,-1.7,4.236083096
24/09/2020 06:00,6.168,-0.59,6.196153968,4.178,0,4.178,1.99,-0.59,2.075620389,6.078,-0.56,6.103743442,4.178,0,4.178,1.9,-0.56,1.980807916
24/09/2020 06:30,6.8875,-1.55,7.059756104,7.7375,0,7.7375,-0.85,-1.55,1.767766953,6.7575,-1.46,6.913422181,7.7375,0,7.7375,-0.98,-1.46,1.758408371
24/09/2020 07:00,7.7585,-2.29,8.089401847,8.8485,0,8.8485,-1.09,-2.29,2.536178227,7.6485,-1.81,7.859748867,8.8485,0,8.8485,-1.2,-1.81,2.171658353
24/09/2020 07:30,8.973,-2.1,9.21546141,8.603,0,8.603,0.37,-2.1,2.132346126,8.763,-2,8.988335163,8.603,0,8.603,0.16,-2,2.006389793
24/09/2020 08:00,9.759,-1.84,9.930945625,7.899,0,7.899,1.86,-1.84,2.616333312,9.549,-1.74,9.706235161,7.899,0,7.899,1.65,-1.74,2.397936613
24/09/2020 08:30,9.474,-2.22,9.730625674,9.744,0,9.744,-0.27,-2.22,2.236358647,9.244,-2.11,9.481752792,9.744,0,9.744,-0.5,-2.11,2.168432614
24/09/2020 09:00,9.918,-1.57,10.04149511,7.038,0,7.038,2.88,-1.57,3.280137192,9.658,-1.44,9.764761339,7.038,0,7.038,2.62,-1.44,2.989648809
24/09/2020 09:30,10.2405,-1.73,10.38560255,6.9205,0,6.9205,3.32,-1.73,3.743701377,10.0605,-1.59,10.18536991,6.9205,0,6.9205,3.14,-1.59,3.519616456
24/09/2020 10:00,9.987,-2.71,10.34815293,10.287,0,10.287,-0.3,-2.71,2.726554602,9.307,-2.57,9.655317136,10.287,0,10.287,-0.98,-2.57,2.750509044
24/09/2020 10:30,9.743,-2.77,10.12911393,11.853,0,11.853,-2.11,-2.77,3.482097069,9.693,-2.66,10.05136055,11.853,0,11.853,-2.16,-2.66,3.426543448
24/09/2020 11:00,9.3585,-3.03,9.836789225,13.8285,0,13.8285,-4.47,-3.03,5.400166664,9.1885,-2.92,9.641313824,13.8285,0,13.8285,-4.64,-2.92,5.482335269
24/09/2020 11:30,9.453,-1.66,9.597646013,8.523,0,8.523,0.93,-1.66,1.902761152,9.193,-1.54,9.321096985,8.523,0,8.523,0.67,-1.54,1.679434429
24/09/2020 12:00,9.1315,-0.78,9.164752711,5.0215,0,5.0215,4.11,-0.78,4.183359894,8.9615,-0.68,8.987262222,5.0215,0,5.0215,3.94,-0.68,3.998249617
24/09/2020 12:30,9.761,-1.76,9.918403148,8.331,0,8.331,1.43,-1.76,2.267708094,9.301,-1.64,9.444479922,8.331,0,8.331,0.97,-1.64,1.9053871
24/09/2020 13:00,9.5605,-1.19,9.634275284,5.5405,0,5.5405,4.02,-1.19,4.192433661,9.3905,-1.08,9.452401295,5.5405,0,5.5405,3.85,-1.08,3.998612259
24/09/2020 13:30,8.5895,-1.39,8.70124188,8.9695,0,8.9695,-0.38,-1.39,1.441006593,8.5695,-1.29,8.666050441,8.9695,0,8.9695,-0.4,-1.29,1.350592463
24/09/2020 14:00,8.298,-2.33,8.618915477,12.458,0,12.458,-4.16,-2.33,4.768070889,8.348,-2.23,8.640717794,12.458,0,12.458,-4.11,-2.23,4.676002566
24/09/2020 14:30,7.8705,-2.95,8.405193053,15.7505,0,15.7505,-7.88,-2.95,8.414089374,7.9005,-2.86,8.402231861,15.7505,0,15.7505,-7.85,-2.86,8.354765107
24/09/2020 15:00,7.794,-2.95,8.333602822,15.584,0,15.584,-7.79,-2.95,8.329861944,7.944,-2.86,8.44314728,15.584,0,15.584,-7.64,-2.86,8.157769303
24/09/2020 15:30,7.9465,-3.38,8.635465375,15.8865,0,15.8865,-7.94,-3.38,8.629484341,8.1565,-3.3,8.798777884,15.8865,0,15.8865,-7.73,-3.3,8.404933075
24/09/2020 16:00,8.9635,-2.92,9.427127465,13.1435,0,13.1435,-4.18,-2.92,5.098901843,8.7835,-2.79,9.215962904,13.1435,0,13.1435,-4.36,-2.79,5.176263131
24/09/2020 16:30,10.14,-2.55,10.45572092,10.92,0,10.92,-0.78,-2.55,2.666627083,9.81,-2.44,10.10889213,10.92,0,10.92,-1.11,-2.44,2.680615601
24/09/2020 17:00,11.1205,-1.45,11.2146342,6.9305,0,6.9305,4.19,-1.45,4.43380198,10.9205,-1.35,11.0036276,6.9305,0,6.9305,3.99,-1.35,4.212196577
24/09/2020 17:30,11.4935,-1.35,11.57251236,6.4235,0,6.4235,5.07,-1.35,5.246656078,11.3035,-1.25,11.37240574,6.4235,0,6.4235,4.88,-1.25,5.037549007
24/09/2020 18:00,12.0085,-1.98,12.17063976,8.0985,0,8.0985,3.91,-1.98,4.382750278,11.7985,-1.88,11.94734289,8.0985,0,8.0985,3.7,-1.88,4.150228909
24/09/2020 18:30,12.247,-2.38,12.47611354,9.387,0,9.387,2.86,-2.38,3.720752612,12.097,-2.27,12.30813995,9.387,0,9.387,2.71,-2.27,3.535109616
24/09/2020 19:00,12.3885,-2.54,12.64620624,9.9885,0,9.9885,2.4,-2.54,3.49450998,12.2085,-2.43,12.44798667,9.9885,0,9.9885,2.22,-2.43,3.291397879
24/09/2020 19:30,12.6135,-3.02,12.96999546,11.2835,0,11.2835,1.33,-3.02,3.299893938,12.4035,-2.9,12.7380066,11.2835,0,11.2835,1.12,-2.9,3.108761811
24/09/2020 20:00,11.7005,-3.02,12.08396045,11.6805,0,11.6805,0.02,-3.02,3.020066224,11.0705,-2.9,11.44403645,11.6805,0,11.6805,-0.61,-2.9,2.963460815
24/09/2020 20:30,10.96,-5.07,12.07586436,12,0,12,-1.04,-5.07,5.175567602,10.8,-0.65,10.8195425,12,0,12,-1.2,-0.65,1.364734406
24/09/2020 21:00,10.5725,-4.49,11.48642052,12.2625,0,12.2625,-1.69,-4.49,4.797520193,10.3325,-1.18,10.39966135,12.2625,0,12.2625,-1.93,-1.18,2.262145
24/09/2020 21:30,9.9935,-2.83,10.38647882,12.2635,0,12.2635,-2.27,-2.83,3.627919514,9.8135,-2.7,10.1781522,12.2635,0,12.2635,-2.45,-2.7,3.645888095
24/09/2020 22:00,9.368,-2.76,9.766116116,12.138,0,12.138,-2.77,-2.76,3.910306893,9.228,-2.64,9.598207333,12.138,0,12.138,-2.91,-2.64,3.929083863
24/09/2020 22:30,8.6725,-2.76,9.101090937,12.3225,0,12.3225,-3.65,-2.76,4.576035402,8.5425,-2.64,8.941135624,12.3225,0,12.3225,-3.78,-2.64,4.610639869
24/09/2020 23:00,7.914,-2.44,8.281605883,11.674,0,11.674,-3.76,-2.44,4.482320827,7.804,-2.25,8.121878847,11.674,0,11.674,-3.87,-2.25,4.476538842
24/09/2020 23:30,7.4,-2.39,7.776380906,11.78,0,11.78,-4.38,-2.39,4.989639266,7.32,-2.25,7.657995821,11.78,0,11.78,-4.46,-2.25,4.995407891
25/09/2020 00:00,6.9465,-2.39,7.346152888,11.8165,0,11.8165,-4.87,-2.39,5.424850228,6.8765,-2.25,7.235243759,11.8165,0,11.8165,-4.94,-2.25,5.428268601
25/09/2020 00:30,6.8465,-2.21,7.194349328,11.4765,0,11.4765,-4.63,-2.21,5.130399595,6.7865,-2.12,7.109921395,11.4765,0,11.4765,-4.69,-2.12,5.146892266
25/09/2020 01:00,6.5795,-1.76,6.810831098,10.1695,0,10.1695,-3.59,-1.76,3.9982121,6.5095,-1.68,6.722796312,10.1695,0,10.1695,-3.66,-1.68,4.027157807
25/09/2020 01:30,7.1405,-2.13,7.451418674,11.1505,0,11.1505,-4.01,-2.13,4.540594675,7.0505,-2.04,7.339696877,11.1505,0,11.1505,-4.1,-2.04,4.579475953
25/09/2020 02:00,6.7145,-1.31,6.841097153,8.4645,0,8.4645,-1.75,-1.31,2.186000915,6.6445,-1.22,6.755574013,8.4645,0,8.4645,-1.82,-1.22,2.191072797
25/09/2020 02:30,7.1805,-2.13,7.489758357,11.0705,0,11.0705,-3.89,-2.13,4.434974634,7.0905,-2.03,7.375370516,11.0705,0,11.0705,-3.98,-2.03,4.467807068
25/09/2020 03:00,6.9855,-2.53,7.429543071,12.2555,0,12.2555,-5.27,-2.53,5.845836125,6.9055,-2.43,7.320575814,12.2555,0,12.2555,-5.35,-2.43,5.876002042
25/09/2020 03:30,6.8165,-2.53,7.270871492,12.2865,0,12.2865,-5.47,-2.53,6.026757005,6.7465,-2.43,7.17078533,12.2865,0,12.2865,-5.54,-2.43,6.049504112
25/09/2020 04:00,6.718,-2.53,7.178608779,12.378,0,12.378,-5.66,-2.53,6.199717736,6.648,-2.43,7.078192142,12.378,0,12.378,-5.73,-2.43,6.223969794
25/09/2020 04:30,6.6285,-2.53,7.094921582,12.4385,0,12.4385,-5.81,-2.53,6.336955105,6.5585,-2.43,6.994199186,12.4385,0,12.4385,-5.88,-2.43,6.362334477
25/09/2020 05:00,6.646,-2.45,7.083206618,12.326,0,12.326,-5.68,-2.45,6.185862915,6.576,-2.35,6.983285473,12.326,0,12.326,-5.75,-2.35,6.211682542
25/09/2020 05:30,6.6975,-2.5,7.148881468,12.3275,0,12.3275,-5.63,-2.5,6.160105519,6.6375,-2.41,7.061480457,12.3275,0,12.3275,-5.69,-2.41,6.179336534
25/09/2020 06:00,6.8975,-2.56,7.357248552,12.3675,0,12.3675,-5.47,-2.56,6.039412223,6.8275,-2.47,7.260554817,12.3675,0,12.3675,-5.54,-2.47,6.065682155
25/09/2020 06:30,7.562,-2.7,8.029560636,12.212,0,12.212,-4.65,-2.7,5.377034499,7.462,-2.59,7.89870521,12.212,0,12.212,-4.75,-2.59,5.410231049
25/09/2020 07:00,8.433,-2.91,8.920963457,11.993,0,11.993,-3.56,-2.91,4.598010439,8.303,-2.78,8.756038431,11.993,0,11.993,-3.69,-2.78,4.620010822
25/09/2020 07:30,9.357,-2.91,9.799058577,11.697,0,11.697,-2.34,-2.91,3.734126404,9.177,-2.78,9.588833558,11.697,0,11.697,-2.52,-2.78,3.752172704
25/09/2020 08:00,9.8805,-2.79,10.26685834,11.9105,0,11.9105,-2.03,-2.79,3.4503623,9.6705,-2.68,10.03498731,11.9105,0,11.9105,-2.24,-2.68,3.492849839
25/09/2020 08:30,10.0525,-3,10.49060324,13.0025,0,13.0025,-2.95,-3,4.207433897,9.8225,-2.87,10.23320117,13.0025,0,13.0025,-3.18,-2.87,4.283608292
25/09/2020 09:00,9.895,-3.05,10.35439641,13.435,0,13.435,-3.54,-3.05,4.672697294,9.775,-2.87,10.18761626,13.435,0,13.435,-3.66,-2.87,4.651075145
25/09/2020 09:30,9.6055,-1.92,9.795510719,10.7755,0,10.7755,-1.17,-1.92,2.248399431,9.5855,-1.81,9.754891606,10.7755,0,10.7755,-1.19,-1.81,2.166148656
25/09/2020 10:00,9.736,-2.72,10.10881279,13.356,0,13.356,-3.62,-2.72,4.528001767,9.816,-2.64,10.16481461,13.356,0,13.356,-3.54,-2.64,4.416016304
25/09/2020 10:30,9.2385,-3.16,9.763989054,15.4385,0,15.4385,-6.2,-3.16,6.95885048,9.3385,-3.08,9.833309832,15.4385,0,15.4385,-6.1,-3.08,6.833476421
25/09/2020 11:00,8.8965,-3.32,9.495794451,15.7465,0,15.7465,-6.85,-3.32,7.612154754,9.0365,-3.24,9.599788136,15.7465,0,15.7465,-6.71,-3.24,7.451288479
25/09/2020 11:30,8.507,-3.32,9.131891863,16.657,0,16.657,-8.15,-3.32,8.800278405,8.737,-3.24,9.318410218,16.657,0,16.657,-7.92,-3.24,8.557102313
25/09/2020 12:00,8.192,-3.5,8.90835922,17.902,0,17.902,-9.71,-3.5,10.32153574,8.562,-3.44,9.227212147,17.902,0,17.902,-9.34,-3.44,9.953351194
25/09/2020 12:30,8.2435,-3.5,8.955740743,17.8935,0,17.8935,-9.65,-3.5,10.26511081,8.6735,-3.44,9.330766434,17.8935,0,17.8935,-9.22,-3.44,9.840833298
25/09/2020 13:00,7.8395,-3.44,8.561037335,18.1895,0,18.1895,-10.35,-3.44,10.90669978,8.2595,-3.38,8.924334163,18.1895,0,18.1895,-9.93,-3.38,10.48948521
25/09/2020 13:30,7.697,-3.44,8.430741901,18.327,0,18.327,-10.63,-3.44,11.17275705,8.107,-3.38,8.783384826,18.327,0,18.327,-10.22,-3.38,10.76442288
25/09/2020 14:00,7.5505,-3.26,8.224211224,17.2305,0,17.2305,-9.68,-3.26,10.21420579,7.9205,-3.2,8.542500819,17.2305,0,17.2305,-9.31,-3.2,9.844597503
25/09/2020 14:30,7.5035,-3.06,8.103462979,16.0835,0,16.0835,-8.58,-3.06,9.10933587,7.8735,-3.01,8.429240906,16.0835,0,16.0835,-8.21,-3.01,8.744381053
25/09/2020 15:00,7.5725,-2.93,8.119584734,16.3125,0,16.3125,-8.74,-2.93,9.21805294,7.8225,-2.87,8.332370986,16.3125,0,16.3125,-8.49,-2.87,8.961975229
25/09/2020 15:30,7.5665,-2.98,8.132178198,16.1165,0,16.1165,-8.55,-2.98,9.054440899,7.8665,-2.93,8.394445917,16.1165,0,16.1165,-8.25,-2.93,8.754850084
25/09/2020 16:00,7.859,-2.86,8.363221927,15.889,0,15.889,-8.03,-2.86,8.524112857,8.019,-2.81,8.497085441,15.889,0,15.889,-7.87,-2.81,8.356614147
25/09/2020 16:30,8.4425,-2.66,8.851632971,14.5625,0,14.5625,-6.12,-2.66,6.673080248,8.4925,-2.59,8.878662976,14.5625,0,14.5625,-6.07,-2.59,6.599469676
25/09/2020 17:00,9.288,-2.33,9.575794693,12.698,0,12.698,-3.41,-2.33,4.130012107,9.238,-2.24,9.505695345,12.698,0,12.698,-3.46,-2.24,4.121795725
25/09/2020 17:30,9.9965,-2.25,10.24658539,11.4065,0,11.4065,-1.41,-2.25,2.655296594,9.8765,-2.15,10.1078065,11.4065,0,11.4065,-1.53,-2.15,2.638825496
25/09/2020 18:00,10.6805,-2.01,10.86798879,10.0805,0,10.0805,0.6,-2.01,2.097641533,10.5505,-1.92,10.72377966,10.0805,0,10.0805,0.47,-1.92,1.976689151
25/09/2020 18:30,11.095,-2.46,11.36444565,11.035,0,11.035,0.06,-2.46,2.460731599,10.855,-2.37,11.11071217,11.035,0,11.035,-0.18,-2.37,2.376825614
25/09/2020 19:00,10.9355,-2.86,11.30330749,11.5855,0,11.5855,-0.65,-2.86,2.932933685,10.8455,-2.76,11.19117823,11.5855,0,11.5855,-0.74,-2.76,2.857481409
25/09/2020 19:30,11.1935,-2.91,11.56557574,11.6635,0,11.6635,-0.47,-2.91,2.947710976,11.0435,-2.81,11.39539347,11.6635,0,11.6635,-0.62,-2.81,2.877585794
25/09/2020 20:00,11.392,-3.17,11.82482829,11.932,0,11.932,-0.54,-3.17,3.215664784,11.222,-3.05,11.62909214,11.932,0,11.932,-0.71,-3.05,3.131549137
25/09/2020 20:30,11.546,-2.64,11.84397383,10.906,0,10.906,0.64,-2.64,2.716468295,11.016,-2.54,11.30503675,10.906,0,10.906,0.11,-2.54,2.542380774
25/09/2020 21:00,10.5455,-2.49,10.835482,10.6455,0,10.6455,-0.1,-2.49,2.492007223,10.1655,-2.39,10.44267639,10.6455,0,10.6455,-0.48,-2.39,2.437724349
25/09/2020 21:30,9.9255,-3.66,10.57880666,10.1055,0,10.1055,-0.18,-3.66,3.664423556,9.5855,-0.59,9.603640469,10.1055,0,10.1055,-0.52,-0.59,0.78644771
25/09/2020 22:00,9.1905,-1.91,9.386873295,9.6305,0,9.6305,-0.44,-1.91,1.96002551,9.0305,-1.81,9.21010479,9.6305,0,9.6305,-0.6,-1.81,1.906856051
25/09/2020 22:30,8.531,-1.65,8.689100126,8.841,0,8.841,-0.31,-1.65,1.678868667,8.341,-1.56,8.485627908,8.841,0,8.841,-0.5,-1.56,1.63816971
25/09/2020 23:00,7.734,-1.5,7.878118811,8.494,0,8.494,-0.76,-1.5,1.681546907,7.634,-1.41,7.763121537,8.494,0,8.494,-0.86,-1.41,1.651575006
25/09/2020 23:30,7.2885,-1.28,7.400042719,7.9885,0,7.9885,-0.7,-1.28,1.458903698,7.1285,-1.26,7.238999396,7.9885,0,7.9885,-0.86,-1.26,1.525516306
26/09/2020 00:00,7.183,-0.78,7.225225879,6.183,0,6.183,1,-0.78,1.268227109,7.163,-0.72,7.199095013,6.183,0,6.183,0.98,-0.72,1.216059209
26/09/2020 00:30,6.823,-1.15,6.919236157,7.373,0,7.373,-0.55,-1.15,1.274754878,6.743,-1.07,6.827367648,7.373,0,7.373,-0.63,-1.07,1.241692393
26/09/2020 01:00,6.6185,-0.99,6.692132863,6.7585,0,6.7585,-0.14,-0.99,0.999849989,6.4885,-0.92,6.553398527,6.7585,0,6.7585,-0.27,-0.92,0.958801335
26/09/2020 01:30,7.3105,-0.68,7.342057631,5.1705,0,5.1705,2.14,-0.68,2.245439823,7.2605,-0.67,7.291348315,5.1705,0,5.1705,2.09,-0.67,2.194766502
26/09/2020 02:00,7.1495,-0.55,7.170624119,4.1795,0,4.1795,2.97,-0.55,3.020496648,7.0395,-0.49,7.056533161,4.1795,0,4.1795,2.86,-0.49,2.901671932
26/09/2020 02:30,7.151,-0.5,7.16845876,3.791,0,3.791,3.36,-0.5,3.396998675,7.041,-0.36,7.050197231,3.791,0,3.791,3.25,-0.36,3.269877674
26/09/2020 03:00,6.946,-0.15,6.947619448,3.556,0,3.556,3.39,-0.15,3.393316961,6.806,0.26,6.810964396,3.556,0,3.556,3.25,0.26,3.260383413
26/09/2020 03:30,6.7955,0.43,6.809091,2.8255,0,2.8255,3.97,0.43,3.993219253,6.6955,0.51,6.714895401,2.8255,0,2.8255,3.87,0.51,3.903460004
26/09/2020 04:00,6.6665,0.52,6.686749752,2.2465,0,2.2465,4.42,0.52,4.45048312,6.5765,0.51,6.596245315,2.2465,0,2.2465,4.33,0.51,4.359931192
26/09/2020 04:30,6.494,0.52,6.514785952,2.074,0,2.074,4.42,0.52,4.45048312,6.404,0.58,6.430211194,2.074,0,2.074,4.33,0.58,4.368672567
26/09/2020 05:00,6.5005,0.6,6.528131452,1.5505,0,1.5505,4.95,0.6,4.986231042,6.4105,0.65,6.44336948,1.5505,0,1.5505,4.86,0.65,4.903274416
26/09/2020 05:30,6.6685,0.55,6.691142821,1.2985,0,1.2985,5.37,0.55,5.398092256,6.5685,0.61,6.596763771,1.2985,0,1.2985,5.27,0.61,5.305186142
26/09/2020 06:00,6.852,0.55,6.874038405,1.422,0,1.422,5.43,0.55,5.457783433,6.762,0.56,6.785148782,1.422,0,1.422,5.34,0.56,5.369283006
26/09/2020 06:30,7.2725,0.55,7.293267872,1.4225,0,1.4225,5.85,0.55,5.875797818,7.1725,0.56,7.194328061,1.4225,0,1.4225,5.75,0.56,5.777205207
26/09/2020 07:00,7.713,0.63,7.738686516,1.313,0,1.313,6.4,0.63,6.430933058,7.593,0.56,7.613622594,1.313,0,1.313,6.28,0.56,6.304918715
26/09/2020 07:30,8.3945,0.53,8.411214553,1.5445,0,1.5445,6.85,0.53,6.870473055,8.2645,0.62,8.287723466,1.5445,0,1.5445,6.72,0.62,6.748540583
26/09/2020 08:00,9.1655,0.72,9.193736468,1.8455,0,1.8455,7.32,0.72,7.355324602,9.0355,0.55,9.05222405,1.8455,0,1.8455,7.19,0.55,7.211005478
26/09/2020 08:30,9.418,0.59,9.436462473,2.458,0,2.458,6.96,0.59,6.984962419,9.338,0.64,9.359906196,2.458,0,2.458,6.88,0.64,6.909703322
26/09/2020 09:00,9.456,-0.35,9.462475152,3.306,0,3.306,6.15,-0.35,6.159951299,9.446,0.29,9.450450571,3.306,0,3.306,6.14,0.29,6.146844719
26/09/2020 09:30,9.383,-0.55,9.399105755,4.803,0,4.803,4.58,-0.55,4.612905809,9.473,-0.19,9.474905224,4.803,0,4.803,4.67,-0.19,4.673863498
26/09/2020 10:00,8.9715,-0.55,8.988343132,6.5215,0,6.5215,2.45,-0.55,2.510975906,9.1315,-0.56,9.148655215,6.5215,0,6.5215,2.61,-0.56,2.669400682
26/09/2020 10:30,8.761,-0.88,8.805084951,8.711,0,8.711,0.05,-0.88,0.88141931,9.031,-0.8,9.066364266,8.711,0,8.711,0.32,-0.8,0.861626369
26/09/2020 11:00,8.087,-0.96,8.143781001,9.587,0,9.587,-1.5,-0.96,1.78089865,8.267,-0.88,8.31370489,9.587,0,9.587,-1.32,-0.88,1.586442561
26/09/2020 11:30,8.1195,-1.36,8.23261078,11.3995,0,11.3995,-3.28,-1.36,3.550774563,8.2495,-1.28,8.348212398,11.3995,0,11.3995,-3.15,-1.28,3.40013235
26/09/2020 12:00,7.5905,-1.68,7.774193865,13.5805,0,13.5805,-5.99,-1.68,6.221133337,7.9505,-1.6,8.109898289,13.5805,0,13.5805,-5.63,-1.6,5.852939432
26/09/2020 12:30,7.419,-1.81,7.636600094,14.569,0,14.569,-7.15,-1.81,7.375540658,7.669,-1.73,7.861708529,14.569,0,14.569,-6.9,-1.73,7.113571536
26/09/2020 13:00,7.226,-2.11,7.527760358,15.656,0,15.656,-8.43,-2.11,8.690051784,7.456,-2.03,7.727408104,15.656,0,15.656,-8.2,-2.03,8.447538103
26/09/2020 13:30,6.9755,-1.91,7.232267988,15.1955,0,15.1955,-8.22,-1.91,8.438986906,7.3755,-1.84,7.601552489,15.1955,0,15.1955,-7.82,-1.84,8.03355463
26/09/2020 14:00,6.913,-1.99,7.193724279,14.833,0,14.833,-7.92,-1.99,8.166180258,7.373,-1.92,7.618892899,14.833,0,14.833,-7.46,-1.92,7.703116253
26/09/2020 14:30,6.9015,-2.24,7.255914984,16.0915,0,16.0915,-9.19,-2.24,9.459053864,7.1915,-2.17,7.51176226,16.0915,0,16.0915,-8.9,-2.17,9.160725954
26/09/2020 15:00,6.8165,-1.82,7.05528683,13.8465,0,13.8465,-7.03,-1.82,7.261769757,7.1665,-1.76,7.379452707,13.8465,0,13.8465,-6.68,-1.76,6.907966416
26/09/2020 15:30,6.882,-1.68,7.084089497,13.452,0,13.452,-6.57,-1.68,6.781393662,7.212,-1.61,7.389522583,13.452,0,13.452,-6.24,-1.61,6.444354118
26/09/2020 16:00,7.278,-1.85,7.509446318,13.238,0,13.238,-5.96,-1.85,6.240520812,7.538,-1.77,7.743019049,13.238,0,13.238,-5.7,-1.77,5.968492272
26/09/2020 16:30,7.839,-1.85,8.054341748,13.179,0,13.179,-5.34,-1.85,5.651380362,8.009,-1.77,8.202254629,13.179,0,13.179,-5.17,-1.77,5.464595136
26/09/2020 17:00,8.2465,-1.51,8.383606757,11.4665,0,11.4665,-3.22,-1.51,3.556472972,8.3265,-1.44,8.450100724,11.4665,0,11.4665,-3.14,-1.44,3.45444641
26/09/2020 17:30,8.9905,-1.55,9.123134892,10.5905,0,10.5905,-1.6,-1.55,2.227666941,8.9305,-1.44,9.045851549,10.5905,0,10.5905,-1.66,-1.44,2.197544084
26/09/2020 18:00,9.731,-0.67,9.754038189,8.801,0,8.801,0.93,-0.67,1.14621115,9.621,-1.89,9.804883528,8.801,0,8.801,0.82,-1.89,2.060218435
26/09/2020 18:30,10.225,-0.78,10.25470746,7.505,0,7.505,2.72,-0.78,2.829628951,10.065,-1.7,10.20755725,7.505,0,7.505,2.56,-1.7,3.073044093
26/09/2020 19:00,10.513,-1.18,10.5790155,6.203,0,6.203,4.31,-1.18,4.46861276,10.293,-1.06,10.34743683,6.203,0,6.203,4.09,-1.06,4.225127217
26/09/2020 19:30,10.916,-1.26,10.98847833,6.106,0,6.106,4.81,-1.26,4.972293234,10.676,-1.14,10.73669297,6.106,0,6.106,4.57,-1.14,4.710042463
26/09/2020 20:00,11.0595,-1.48,11.15808856,6.8995,0,6.8995,4.16,-1.48,4.415427499,10.8095,-1.36,10.89471846,6.8995,0,6.8995,3.91,-1.36,4.139770525
26/09/2020 20:30,10.6095,-1.16,10.67272647,5.7095,0,5.7095,4.9,-1.16,5.03543444,10.3895,-1.04,10.44142281,5.7095,0,5.7095,4.68,-1.04,4.794163118
26/09/2020 21:00,10.114,-0.88,10.15221138,4.904,0,4.904,5.21,-0.88,5.283795984,9.904,-0.8,9.936257646,4.904,0,4.904,5,-0.8,5.06359556
26/09/2020 21:30,9.59,-0.7,9.615513507,3.54,0,3.54,6.05,-0.7,6.090361237,9.4,-0.67,9.42384741,3.54,0,3.54,5.86,-0.67,5.898177685
26/09/2020 22:00,9.0335,-0.51,9.04788496,3.0335,0,3.0335,6,-0.51,6.02163599,8.8535,-0.43,8.863936047,3.0335,0,3.0335,5.82,-0.43,5.835863261
26/09/2020 22:30,8.434,-0.51,8.44940566,3.344,0,3.344,5.09,-0.51,5.115486292,8.284,-0.16,8.285545003,3.344,0,3.344,4.94,-0.16,4.942590414
26/09/2020 23:00,7.7665,-0.51,7.783226982,4.2065,0,4.2065,3.56,-0.51,3.596345367,7.6365,-0.21,7.639386903,4.2065,0,4.2065,3.43,-0.21,3.436422558
26/09/2020 23:30,7.4105,-0.51,7.428028692,4.0505,0,4.0505,3.36,-0.51,3.398484957,7.2905,-0.45,7.304374734,4.0505,0,4.0505,3.24,-0.45,3.271100732
27/09/2020 00:00,6.853,-0.46,6.868421143,3.683,0,3.683,3.17,-0.46,3.203201523,6.753,-0.18,6.755398508,3.683,0,3.683,3.07,-0.18,3.075272346
27/09/2020 00:30,6.708,-0.92,6.770794931,3.248,0,3.248,3.46,-0.92,3.580223457,6.608,0.93,6.673122507,3.248,0,3.248,3.36,0.93,3.486330449
27/09/2020 01:00,6.5085,0.53,6.530043817,2.4485,0,2.4485,4.06,0.53,4.09444746,6.4285,0.54,6.451140384,2.4485,0,2.4485,3.98,0.54,4.016466108
27/09/2020 01:30,7.146,0.58,7.169499006,2.756,0,2.756,4.39,0.58,4.428148597,7.036,0.54,7.056691576,2.756,0,2.756,4.28,0.54,4.313930922
27/09/2020 02:00,7.1095,0.24,7.113549764,2.7195,0,2.7195,4.39,0.24,4.39655547,6.9995,0.47,7.015261952,2.7195,0,2.7195,4.28,0.47,4.305728742
27/09/2020 02:30,7.168,0.53,7.187567321,2.408,0,2.408,4.76,0.53,4.789415413,7.048,0.52,7.067156713,2.408,0,2.408,4.64,0.52,4.669047012
27/09/2020 03:00,6.92,0.53,6.940266565,2.38,0,2.38,4.54,0.53,4.570831434,6.81,0.52,6.829824302,2.38,0,2.38,4.43,0.52,4.460414779
27/09/2020 03:30,6.6995,0.53,6.720431552,2.6995,0,2.6995,4,0.53,4.034959727,6.6095,0.52,6.629923849,2.6995,0,2.6995,3.91,0.52,3.944426448
27/09/2020 04:00,6.4935,0.58,6.519351367,3.5235,0,3.5235,2.97,0.58,3.026103105,6.4035,0.65,6.436405227,3.5235,0,3.5235,2.88,0.65,2.952439669
27/09/2020 04:30,6.341,0.4,6.353603781,3.371,0,3.371,2.97,0.4,2.996814976,6.251,0.51,6.271770165,3.371,0,3.371,2.88,0.51,2.924807686
27/09/2020 05:00,6.205,-0.51,6.225923626,4.505,0,4.505,1.7,-0.51,1.774852107,6.145,-0.4,6.158004953,4.505,0,4.505,1.64,-0.4,1.688075828
27/09/2020 05:30,6.609,-0.71,6.647027982,5.809,0,5.809,0.8,-0.71,1.069626103,6.509,-0.65,6.54137455,5.809,0,5.809,0.7,-0.65,0.955248659
27/09/2020 06:00,6.613,-0.71,6.651005112,6.043,0,6.043,0.57,-0.71,0.910494371,6.473,-0.65,6.505553704,6.043,0,6.043,0.43,-0.65,0.779358711
27/09/2020 06:30,6.901,-0.71,6.937427549,6.131,0,6.131,0.77,-0.71,1.047377678,6.811,-0.65,6.841945703,6.131,0,6.131,0.68,-0.65,0.940691235
27/09/2020 07:00,7.1775,-0.71,7.212531196,5.4475,0,5.4475,1.73,-0.71,1.870026738,7.0575,-0.65,7.087369487,5.4475,0,5.4475,1.61,-0.65,1.736260349
27/09/2020 07:30,7.502,-0.86,7.55113263,5.152,0,5.152,2.35,-0.86,2.50241883,7.382,-0.21,7.384986391,5.152,0,5.152,2.23,-0.21,2.239866067
27/09/2020 08:00,8.0785,-0.54,8.09652779,3.8685,0,3.8685,4.21,-0.54,4.244490547,7.9485,-0.51,7.964844772,3.8685,0,3.8685,4.08,-0.51,4.111751452
27/09/2020 08:30,8.513,-0.54,8.530109554,3.823,0,3.823,4.69,-0.54,4.720985067,8.383,-0.51,8.398499211,3.823,0,3.823,4.56,-0.51,4.588431104
27/09/2020 09:00,8.8835,-0.71,8.91182766,5.4335,0,5.4335,3.45,-0.71,3.522300385,8.7635,-0.65,8.787572603,5.4335,0,5.4335,3.33,-0.65,3.392845414
27/09/2020 09:30,8.817,-0.92,8.864868245,6.667,0,6.667,2.15,-0.92,2.338567938,8.717,-0.87,8.760307586,6.667,0,6.667,2.05,-0.87,2.226971037
27/09/2020 10:00,8.5465,-0.81,8.584798323,6.1565,0,6.1565,2.39,-0.81,2.523529275,8.5165,-0.75,8.549460348,6.1565,0,6.1565,2.36,-0.75,2.476307735
27/09/2020 10:30,8.355,-1.06,8.42197275,7.755,0,7.755,0.6,-1.06,1.218031198,8.665,-1,8.722512539,7.755,0,7.755,0.91,-1,1.352072483
27/09/2020 11:00,6.9155,-1.06,6.996266165,9.3255,0,9.3255,-2.41,-1.06,2.632812185,7.1955,-1,7.264655549,9.3255,0,9.3255,-2.13,-1,2.353061835
27/09/2020 11:30,6.4285,-1.32,6.562622361,10.9585,0,10.9585,-4.53,-1.32,4.718400153,6.7785,-1.28,6.898294155,10.9585,0,10.9585,-4.18,-1.28,4.3715901
27/09/2020 12:00,5.808,-1.32,5.956111483,11.098,0,11.098,-5.29,-1.32,5.45220139,6.138,-1.28,6.270043381,11.098,0,11.098,-4.96,-1.28,5.12249939
27/09/2020 12:30,5.43,-1.32,5.588139225,11.65,0,11.65,-6.22,-1.32,6.358521841,5.88,-1.28,6.017707205,11.65,0,11.65,-5.77,-1.28,5.910270721
27/09/2020 13:00,5.086,-1.32,5.25450245,11.516,0,11.516,-6.43,-1.32,6.564091712,5.546,-1.28,5.691793742,11.516,0,11.516,-5.97,-1.28,6.105677686
27/09/2020 13:30,4.8215,-1.16,4.95907877,10.9015,0,10.9015,-6.08,-1.16,6.189668812,5.3015,-1.11,5.416456614,10.9015,0,10.9015,-5.6,-1.11,5.708949115
27/09/2020 14:00,4.7005,-1.07,4.820746856,10.4605,0,10.4605,-5.76,-1.07,5.858540774,5.1805,-1.02,5.279960251,10.4605,0,10.4605,-5.28,-1.02,5.377620292
27/09/2020 14:30,4.774,-1,4.87760966,9.954,0,9.954,-5.18,-1,5.275642141,5.244,-0.93,5.32582726,9.954,0,9.954,-4.71,-0.93,4.800937408
27/09/2020 15:00,4.7745,-0.91,4.860447536,9.7845,0,9.7845,-5.01,-0.91,5.091974077,5.2045,-0.87,5.276714911,9.7845,0,9.7845,-4.58,-0.87,4.661898755
27/09/2020 15:30,5.083,-0.85,5.153580212,9.333,0,9.333,-4.25,-0.85,4.334166587,5.463,-0.81,5.52272297,9.333,0,9.333,-3.87,-0.81,3.953858875
27/09/2020 16:00,5.6935,-0.63,5.728249493,7.5535,0,7.5535,-1.86,-0.63,1.963797342,5.8935,-0.62,5.926022465,7.5535,0,7.5535,-1.66,-0.62,1.772004515
27/09/2020 16:30,7.0045,-0.58,7.028472113,6.0845,0,6.0845,0.92,-0.58,1.08756609,7.2745,-0.62,7.300873253,6.0845,0,6.0845,1.19,-0.62,1.341827113
27/09/2020 17:00,7.5275,-2.88,8.059631273,5.4575,0,5.4575,2.07,-2.88,3.546730889,7.6375,2.86,8.155428024,5.4575,0,5.4575,2.18,2.86,3.596109008
27/09/2020 17:30,8.4905,0.04,8.490594222,4.0705,0,4.0705,4.42,0.04,4.420180992,8.4905,0.41,8.500393535,4.0705,0,4.0705,4.42,0.41,4.438975107
27/09/2020 18:00,9.339,0.57,9.356378626,2.729,0,2.729,6.61,0.57,6.63453088,9.219,0.6,9.238504262,2.729,0,2.729,6.49,0.6,6.517675966
27/09/2020 18:30,9.8955,0.57,9.911902958,2.0355,0,2.0355,7.86,0.57,7.880640837,9.7355,0.6,9.753971512,2.0355,0,2.0355,7.7,0.6,7.723341246
27/09/2020 19:00,10.177,-0.59,10.19408794,2.447,0,2.447,7.73,-0.59,7.752483473,9.957,-0.41,9.965437722,2.447,0,2.447,7.51,-0.41,7.521183418
27/09/2020 19:30,10.629,0.05,10.6291176,3.079,0,3.079,7.55,0.05,7.550165561,10.449,-1.48,10.55329337,3.079,0,3.079,7.37,-1.48,7.517133762
27/09/2020 20:00,10.573,-0.54,10.58678086,2.653,0,2.653,7.92,-0.54,7.938387746,10.333,-0.51,10.34557823,2.653,0,2.653,7.68,-0.51,7.696914966
27/09/2020 20:30,10.185,-0.54,10.19930512,2.265,0,2.265,7.92,-0.54,7.938387746,9.945,-0.51,9.958068337,2.265,0,2.265,7.68,-0.51,7.696914966
27/09/2020 21:00,9.562,-0.44,9.572118052,2.202,0,2.202,7.36,-0.44,7.373140444,9.362,0.57,9.379336011,2.202,0,2.202,7.16,0.57,7.182652713
27/09/2020 21:30,9.1325,0,9.1325,2.6725,0,2.6725,6.46,0,6.46,8.9325,-0.63,8.954689065,2.6725,0,2.6725,6.26,-0.63,6.291621413
27/09/2020 22:00,8.539,-0.61,8.560760539,2.509,0,2.509,6.03,-0.61,6.060775528,8.369,0.83,8.410057134,2.509,0,2.509,5.86,0.83,5.918487983
27/09/2020 22:30,7.8875,-0.29,7.89282942,2.6575,0,2.6575,5.23,-0.29,5.238033982,7.7575,0.59,7.779904,2.6575,0,2.6575,5.1,0.59,5.134014024
27/09/2020 23:00,7.236,0.53,7.255383932,2.386,0,2.386,4.85,0.53,4.878872821,7.126,0.52,7.144947586,2.386,0,2.386,4.74,0.52,4.768437899
27/09/2020 23:30,6.8695,0.53,6.889915112,2.0695,0,2.0695,4.8,0.53,4.829171772,6.8095,0.52,6.829325754,2.0695,0,2.0695,4.74,0.52,4.768437899
28/09/2020 00:00,6.395,0.53,6.416924887,1.485,0,1.485,4.91,0.53,4.938522046,6.325,0.6,6.353394762,1.485,0,1.485,4.84,0.6,4.877048288
28/09/2020 00:30,6.376,0.68,6.412158451,0.976,0,0.976,5.4,0.68,5.442646415,6.306,0.73,6.34811279,0.976,0,0.976,5.33,0.73,5.379758359
28/09/2020 01:00,6.2805,0.68,6.317205098,0.6005,0,0.6005,5.68,0.68,5.720559413,6.2205,0.73,6.263187707,0.6005,0,0.6005,5.62,0.73,5.667212719
28/09/2020 01:30,6.9,0.68,6.933426281,0.51,0,0.51,6.39,0.68,6.426079676,6.8,0.73,6.839071574,0.51,0,0.51,6.29,0.73,6.3322192
28/09/2020 02:00,7.098,-1.83,7.330109413,0.398,0,0.398,6.7,-1.83,6.945422953,6.748,3.15,7.447013093,0.398,0,0.398,6.35,3.15,7.088370758
28/09/2020 02:30,7.164,-2.84,7.70639319,0.684,0,0.684,6.48,-2.84,7.075026502,6.744,3.89,7.785475965,0.684,0,0.684,6.06,3.89,7.201090195
28/09/2020 03:00,6.76,-0.24,6.764259013,0.22,0,0.22,6.54,-0.24,6.544402188,6.57,2.02,6.873521659,0.22,0,0.22,6.35,2.02,6.663550105
28/09/2020 03:30,6.536,0.82,6.587237357,0.096,0,0.096,6.44,0.82,6.491995071,6.446,0.88,6.505790959,0.096,0,0.096,6.35,0.88,6.410686391
28/09/2020 04:00,6.3765,0.77,6.422822763,0.2665,0,0.2665,6.11,0.77,6.158327695,6.2865,0.84,6.342371973,0.2665,0,0.2665,6.02,0.84,6.078322137
28/09/2020 04:30,6.3015,0.77,6.348370047,0.1915,0,0.1915,6.11,0.77,6.158327695,6.2115,0.84,6.268040543,0.1915,0,0.1915,6.02,0.84,6.078322137
28/09/2020 05:00,6.2615,0.77,6.308667232,0.1515,0,0.1515,6.11,0.77,6.158327695,6.1715,0.84,6.228403668,0.1515,0,0.1515,6.02,0.84,6.078322137
28/09/2020 05:30,6.347,0.72,6.387707648,0.477,0,0.477,5.87,0.72,5.913991884,6.247,0.77,6.294275892,0.477,0,0.477,5.77,0.77,5.821151089
28/09/2020 06:00,6.5775,0.66,6.610529952,0.5675,0,0.5675,6.01,0.66,6.046130994,6.4775,0.71,6.516295439,0.5675,0,0.5675,5.91,0.71,5.952495275
28/09/2020 06:30,7.2985,0.6,7.323121073,0.4685,0,0.4685,6.83,0.6,6.856303669,7.1885,0.63,7.216053787,0.4685,0,0.4685,6.72,0.63,6.749466646
28/09/2020 07:00,8.0925,0.6,8.114712333,0.4925,0,0.4925,7.6,0.6,7.623647421,7.9525,0.63,7.977415387,0.4925,0,0.4925,7.46,0.63,7.486554615
28/09/2020 07:30,9.2155,-0.59,9.234367344,0.5155,0,0.5155,8.7,-0.59,8.719982798,9.0355,-0.26,9.039240026,0.5155,0,0.5155,8.52,-0.26,8.523966213
28/09/2020 08:00,9.764,-0.53,9.778373893,0.424,0,0.424,9.34,-0.53,9.355025387,9.584,-0.48,9.596012505,0.424,0,0.424,9.16,-0.48,9.172567798
28/09/2020 08:30,10.012,-0.53,10.02601835,0.672,0,0.672,9.34,-0.53,9.355025387,9.832,-0.6,9.850290554,0.672,0,0.672,9.16,-0.6,9.179629622
28/09/2020 09:00,10.057,-0.59,10.07429149,0.987,0,0.987,9.07,-0.59,9.089169379,9.857,-0.51,9.870184851,0.987,0,0.987,8.87,-0.51,8.884649684
28/09/2020 09:30,10.2205,-0.67,10.24243722,1.1505,0,1.1505,9.07,-0.67,9.09471275,10.0205,-0.57,10.03669867,1.1505,0,1.1505,8.87,-0.57,8.888295675
28/09/2020 10:00,9.8565,-0.61,9.875357829,1.6465,0,1.6465,8.21,-0.61,8.232630199,9.7265,-0.53,9.740929229,1.6465,0,1.6465,8.08,-0.53,8.097363769
28/09/2020 10:30,9.7,-0.56,9.716151501,1.44,0,1.44,8.26,-0.56,8.278961288,9.58,-0.57,9.596942221,1.44,0,1.44,8.14,-0.57,8.159932598
28/09/2020 11:00,9.6635,-0.51,9.676948499,1.2335,0,1.2335,8.43,-0.51,8.445412956,9.5235,-0.57,9.540542555,1.2335,0,1.2335,8.29,-0.57,8.309572793
28/09/2020 11:30,9.2955,-0.51,9.309480128,1.9255,0,1.9255,7.37,-0.51,7.387624787,9.1655,-0.65,9.188519481,1.9255,0,1.9255,7.24,-0.65,7.269119617
28/09/2020 12:00,9.1675,-0.51,9.181675024,3.1675,0,3.1675,6,-0.51,6.02163599,9.0775,-0.55,9.094146813,3.1675,0,3.1675,5.91,-0.55,5.935537044
28/09/2020 12:30,9.385,-0.89,9.427105866,3.885,0,3.885,5.5,-0.89,5.571543772,9.265,-0.81,9.300340048,3.885,0,3.885,5.38,-0.81,5.440634154
28/09/2020 13:00,9.259,-1.33,9.354035546,5.949,0,5.949,3.31,-1.33,3.567211796,9.289,-1.25,9.372727511,5.949,0,5.949,3.34,-1.25,3.566244523
28/09/2020 13:30,8.8265,-1.01,8.88409828,5.4765,0,5.4765,3.35,-1.01,3.498942697,8.8165,-0.93,8.865414387,5.4765,0,5.4765,3.34,-0.93,3.467059273
28/09/2020 14:00,8.5975,-1.01,8.656622104,5.4875,0,5.4875,3.11,-1.01,3.269892965,8.6275,-0.93,8.677479833,5.4875,0,5.4875,3.14,-0.93,3.27482824
28/09/2020 14:30,7.999,-1.19,8.087032892,6.319,0,6.319,1.68,-1.19,2.058761764,8.059,-1.13,8.137836383,6.319,0,6.319,1.74,-1.13,2.074728898
28/09/2020 15:00,8.43,-1.19,8.513577391,5.35,0,5.35,3.08,-1.19,3.301893396,8.4,-1.13,8.475665166,5.35,0,5.35,3.05,-1.13,3.252598961
28/09/2020 15:30,8.524,-1.28,8.619569363,5.444,0,5.444,3.08,-1.28,3.335386035,8.434,-1.18,8.516146781,5.444,0,5.444,2.99,-1.18,3.214420632
28/09/2020 16:00,9.047,-1.32,9.142790001,5.597,0,5.597,3.45,-1.32,3.693900378,8.947,-1.18,9.024478323,5.597,0,5.597,3.35,-1.18,3.551746049
28/09/2020 16:30,9.5255,-1.32,9.616524853,5.7155,0,5.7155,3.81,-1.32,4.032183032,9.3855,-1.18,9.459387414,5.7155,0,5.7155,3.67,-1.18,3.855035668
28/09/2020 17:00,10.2775,-1.43,10.37650742,5.7475,0,5.7475,4.53,-1.43,4.750347356,10.0975,-1.3,10.18084015,5.7475,0,5.7475,4.35,-1.3,4.540099118
28/09/2020 17:30,10.828,-1.39,10.91685321,5.608,0,5.608,5.22,-1.39,5.401897815,10.588,-1.25,10.66153103,5.608,0,5.608,4.98,-1.25,5.134481473
28/09/2020 18:00,10.9545,-0.92,10.99306464,3.8745,0,3.8745,7.08,-0.92,7.139523794,10.6845,-0.8,10.71440807,3.8745,0,3.8745,6.81,-0.8,6.856828713
28/09/2020 18:30,11.124,-0.58,11.1391102,1.584,0,1.584,9.54,-0.58,9.557614765,10.854,-0.62,10.87169334,1.584,0,1.584,9.27,-0.62,9.290710414
28/09/2020 19:00,11.2465,-0.58,11.26144583,1.8265,0,1.8265,9.42,-0.58,9.437838736,10.9865,-0.5,10.99787171,1.8265,0,1.8265,9.16,-0.5,9.173636138
28/09/2020 19:30,11.1945,-0.58,11.20951517,2.2245,0,2.2245,8.97,-0.58,8.988731835,10.9245,-0.5,10.93593619,2.2245,0,2.2245,8.7,-0.5,8.714355972
28/09/2020 20:00,10.89,-0.58,10.90543443,1.75,0,1.75,9.14,-0.58,9.158384137,10.64,-0.54,10.65369419,1.75,0,1.75,8.89,-0.54,8.90638535
28/09/2020 20:30,10.2215,-0.5,10.23372182,1.3915,0,1.3915,8.83,-0.5,8.844144956,9.9815,-0.42,9.990332439,1.3915,0,1.3915,8.59,-0.42,8.600261624
28/09/2020 21:00,9.7065,-0.5,9.719369437,1.9865,0,1.9865,7.72,-0.5,7.736174765,9.4865,-0.52,9.500741142,1.9865,0,1.9865,7.5,-0.52,7.518005055
28/09/2020 21:30,9.1395,-0.5,9.153166679,2.5695,0,2.5695,6.57,-0.5,6.588998406,8.9495,-0.7,8.976834088,2.5695,0,2.5695,6.38,-0.7,6.418286376
28/09/2020 22:00,8.496,-0.55,8.513783883,2.576,0,2.576,5.92,-0.55,5.945494092,8.326,-0.49,8.340406225,2.576,0,2.576,5.75,-0.49,5.770840493
28/09/2020 22:30,7.8865,-0.46,7.899903939,2.5465,0,2.5465,5.34,-0.46,5.359776115,7.7265,-0.31,7.732716356,2.5465,0,2.5465,5.18,-0.31,5.189267771
28/09/2020 23:00,7.3445,-0.55,7.36506485,2.7745,0,2.7745,4.57,-0.55,4.602977297,7.2045,-0.57,7.227013232,2.7745,0,2.7745,4.43,-0.57,4.466519898
28/09/2020 23:30,6.922,0.53,6.942260727,0.882,0,0.882,6.04,0.53,6.063208721,6.792,0.57,6.815875879,0.882,0,0.882,5.91,0.57,5.937423684
29/09/2020 00:00,6.615,0.59,6.641259293,0.485,0,0.485,6.13,0.59,6.158327695,6.515,0.64,6.546359675,0.485,0,0.485,6.03,0.64,6.063868402
29/09/2020 00:30,6.622,0.51,6.641610046,0.742,0,0.742,5.88,0.51,5.902075906,6.522,0.53,6.54349937,0.742,0,0.742,5.78,0.53,5.804248444
29/09/2020 01:00,6.446,0.51,6.466143828,1.166,0,1.166,5.28,0.51,5.304573498,6.336,0.53,6.358128341,1.166,0,1.166,5.17,0.53,5.197095343
29/09/2020 01:30,6.9605,0.51,6.979158993,1.0705,0,1.0705,5.89,0.51,5.912038566,6.8305,0.53,6.851031327,1.0705,0,1.0705,5.76,0.53,5.784332286
29/09/2020 02:00,6.9555,0.51,6.97417237,1.1555,0,1.1555,5.8,0.51,5.822379239,6.8255,0.53,6.846046323,1.1555,0,1.1555,5.67,0.53,5.69471685
29/09/2020 02:30,6.84,0.51,6.858986806,1.31,0,1.31,5.53,0.51,5.553467385,6.7,0.53,6.720929995,1.31,0,1.31,5.39,0.53,5.41599483
29/09/2020 03:00,6.652,0.51,6.671521865,1.572,0,1.572,5.08,0.51,5.105536211,6.522,0.53,6.54349937,1.572,0,1.572,4.95,0.53,4.97829288
29/09/2020 03:30,6.5065,0.51,6.526457098,1.5065,0,1.5065,5,0.51,5.025942698,6.3765,0.53,6.398488278,1.5065,0,1.5065,4.87,0.53,4.898754944
29/09/2020 04:00,6.3575,0.56,6.382116126,1.4475,0,1.4475,4.91,0.56,4.941831644,6.2475,0.62,6.278188931,1.4475,0,1.4475,4.8,0.62,4.839876031
29/09/2020 04:30,6.27,0.52,6.291526047,1.71,0,1.71,4.56,0.52,4.589553355,6.15,0.58,6.177289049,1.71,0,1.71,4.44,0.58,4.477722635
29/09/2020 05:00,6.247,0.59,6.274799519,1.297,0,1.297,4.95,0.59,4.985037613,6.127,0.65,6.161382069,1.297,0,1.297,4.83,0.65,4.873540807
29/09/2020 05:30,6.4065,0.59,6.433610359,0.9965,0,0.9965,5.41,0.59,5.442076809,6.2865,0.65,6.320014418,0.9965,0,0.9965,5.29,0.65,5.329784236
29/09/2020 06:00,6.7035,0.59,6.72941396,0.7235,0,0.7235,5.98,0.59,6.009034864,6.5835,0.65,6.615509977,0.7235,0,0.7235,5.86,0.65,5.895939281
29/09/2020 06:30,7.4415,0.53,7.460350009,0.6915,0,0.6915,6.75,0.53,6.770775436,7.3015,0.58,7.324500137,0.6915,0,0.6915,6.61,0.58,6.635397501
29/09/2020 07:00,8.4375,0.36,8.445176508,0.4775,0,0.4775,7.96,0.36,7.968136545,8.2475,0.62,8.2707712,0.4775,0,0.4775,7.77,0.62,7.794696915
29/09/2020 07:30,9.291,-1.77,9.458096056,0.261,0,0.261,9.03,-1.77,9.201836773,9.051,3.21,9.603369253,0.261,0,0.261,8.79,3.21,9.3577882
29/09/2020 08:00,9.866,-0.48,9.877669563,0.486,0,0.486,9.38,-0.48,9.39227342,9.646,-0.35,9.652347694,0.486,0,0.486,9.16,-0.35,9.166684242
29/09/2020 08:30,9.9685,1.01,10.01953553,0.9785,0,0.9785,8.99,1.01,9.046557356,9.7885,0.51,9.801776995,0.9785,0,0.9785,8.81,0.51,8.824749288
29/09/2020 09:00,9.6615,0.51,9.674951279,2.2415,0,2.2415,7.42,0.51,7.437506303,9.6015,0.02,9.60152083,2.2415,0,2.2415,7.36,0.02,7.360027174
29/09/2020 09:30,9.4805,0.3,9.485245397,3.4405,0,3.4405,6.04,0.3,6.047445742,9.4905,0.57,9.507601709,3.4405,0,3.4405,6.05,0.57,6.076791917
29/09/2020 10:00,9.138,-0.52,9.152783402,4.188,0,4.188,4.95,-0.52,4.97723819,9.208,-0.5,9.22156516,4.188,0,4.188,5.02,-0.5,5.044838947
29/09/2020 10:30,8.595,-0.52,8.610715708,5.005,0,5.005,3.59,-0.52,3.627464679,8.745,-0.5,8.759282219,5.005,0,5.005,3.74,-0.5,3.77327444
29/09/2020 11:00,8.176,-0.52,8.192519515,6.276,0,6.276,1.9,-0.52,1.969873092,8.396,-0.54,8.413347491,6.276,0,6.276,2.12,-0.54,2.187692849
29/09/2020 11:30,7.9415,-0.57,7.961929556,6.9515,0,6.9515,0.99,-0.57,1.142365966,8.1315,-0.54,8.149410546,6.9515,0,6.9515,1.18,-0.54,1.297690256
29/09/2020 12:00,8.0735,-0.57,8.093596373,6.6035,0,6.6035,1.47,-0.57,1.576642001,8.2635,-0.54,8.281125059,6.6035,0,6.6035,1.66,-0.54,1.745623098
29/09/2020 12:30,7.842,-0.57,7.86268809,6.842,0,6.842,1,-0.57,1.151043005,8.132,-0.54,8.149909447,6.842,0,6.842,1.29,-0.54,1.398463442
29/09/2020 13:00,7.371,-0.61,7.396197739,8.051,0,8.051,-0.68,-0.61,0.913509715,7.451,-0.54,7.470542216,8.051,0,8.051,-0.6,-0.54,0.807217443
29/09/2020 13:30,7.432,-0.56,7.453068093,7.082,0,7.082,0.35,-0.56,0.660378679,7.602,-0.54,7.621155031,7.082,0,7.082,0.52,-0.54,0.749666593
29/09/2020 14:00,7.4645,-0.51,7.481902181,7.0045,0,7.0045,0.46,-0.51,0.686804193,7.7445,-0.5,7.760623702,7.0045,0,7.0045,0.74,-0.5,0.893084542
29/09/2020 14:30,7.6815,-0.56,7.70188563,6.5415,0,6.5415,1.14,-0.56,1.270118105,7.4715,-0.5,7.488211552,6.5415,0,6.5415,0.93,-0.5,1.055888252
29/09/2020 15:00,7.8765,-0.56,7.896382225,3.0965,0,3.0965,4.78,-0.56,4.812691555,7.7365,-0.5,7.752640341,3.0965,0,3.0965,4.64,-0.5,4.666861901
29/09/2020 15:30,8.1155,-0.48,8.129682666,2.0555,0,2.0555,6.06,-0.48,6.078980178,7.9655,0.47,7.979354,2.0555,0,2.0555,5.91,0.47,5.928659208
29/09/2020 16:00,8.3415,0.75,8.375149088,2.0515,0,2.0515,6.29,0.75,6.334556022,8.1815,0.59,8.202746019,2.0515,0,2.0515,6.13,0.59,6.158327695
29/09/2020 16:30,8.794,0.59,8.813769682,1.614,0,1.614,7.18,0.59,7.204200164,8.654,0.59,8.674088771,1.614,0,1.614,7.04,0.59,7.064679752
29/09/2020 17:00,9.584,-0.45,9.594558666,1.134,0,1.134,8.45,-0.45,8.461973765,9.494,0.48,9.506126235,1.134,0,1.134,8.36,0.48,8.373768566
29/09/2020 17:30,9.8595,0.34,9.865360624,1.2195,0,1.2195,8.64,0.34,8.646687227,9.7995,0.6,9.817851101,1.2195,0,1.2195,8.58,0.6,8.600953436
29/09/2020 18:00,9.8355,0.57,9.852002855,1.2955,0,1.2955,8.54,0.57,8.55900111,9.7255,0.6,9.743990468,1.2955,0,1.2955,8.43,0.6,8.45132534
29/09/2020 18:30,10.319,0.62,10.33760906,0.669,0,0.669,9.65,0.62,9.669896587,10.119,0.54,10.13339829,0.669,0,0.669,9.45,0.54,9.465415997
29/09/2020 19:00,10.6655,0.03,10.66554219,0.2555,0,0.2555,10.41,0.03,10.41004323,10.4155,-1.31,10.49755878,0.2555,0,0.2555,10.16,-1.31,10.24410562
29/09/2020 19:30,10.9865,-0.5,10.99787171,0.5365,0,0.5365,10.45,-0.5,10.46195488,10.6965,0,10.6965,0.5365,0,0.5365,10.16,0,10.16
29/09/2020 20:00,10.77,-0.5,10.78160007,0.82,0,0.82,9.95,-0.5,9.962554893,10.49,-0.63,10.50890099,0.82,0,0.82,9.67,-0.63,9.690500503
29/09/2020 20:30,10.207,0,10.207,1.087,0,1.087,9.12,0,9.12,9.957,0.09,9.957406741,1.087,0,1.087,8.87,0.09,8.870456584
29/09/2020 21:00,9.643,0.9,9.684908311,1.623,0,1.623,8.02,0.9,8.070340761,9.433,-2.09,9.661759105,1.623,0,1.623,7.81,-2.09,8.084812923
29/09/2020 21:30,8.9555,-0.6,8.975576876,2.2755,0,2.2755,6.68,-0.6,6.706891978,8.7555,0.8,8.791972489,2.2755,0,2.2755,6.48,0.8,6.529195969
29/09/2020 22:00,8.4245,-0.2,8.426873694,2.0945,0,2.0945,6.33,-0.2,6.33315877,8.2345,0.02,8.234524288,2.0945,0,2.0945,6.14,0.02,6.140032573
29/09/2020 22:30,7.9335,-0.55,7.952541874,2.6635,0,2.6635,5.27,-0.55,5.298622462,7.7635,-0.47,7.777713819,2.6635,0,2.6635,5.1,-0.47,5.121611075
29/09/2020 23:00,7.2335,-0.68,7.265392092,4.4135,0,4.4135,2.82,-0.68,2.900827468,7.0835,-0.61,7.109716749,4.4135,0,4.4135,2.67,-0.61,2.738795356
29/09/2020 23:30,6.886,-0.53,6.906366338,4.106,0,4.106,2.78,-0.53,2.83007067,6.776,-0.61,6.803401796,4.106,0,4.106,2.67,-0.61,2.738795356
30/09/2020 00:00,6.4955,-0.58,6.521343439,4.9055,0,4.9055,1.59,-0.58,1.692483382,6.3855,-0.53,6.407457394,4.9055,0,4.9055,1.48,-0.53,1.572036895
30/09/2020 00:30,6.4855,-0.58,6.511383129,4.6855,0,4.6855,1.8,-0.58,1.891137224,6.3755,-0.53,6.397491716,4.6855,0,4.6855,1.69,-0.53,1.771157813
30/09/2020 01:00,6.404,-0.77,6.45012527,5.724,0,5.724,0.68,-0.77,1.027277957,6.354,-0.7,6.3924421,5.724,0,5.724,0.63,-0.7,0.941753683
30/09/2020 01:30,6.978,-0.92,7.038386463,6.298,0,6.298,0.68,-0.92,1.144027972,6.928,-0.83,6.977541401,6.298,0,6.298,0.63,-0.83,1.042017274
30/09/2020 02:00,6.9875,-0.86,7.040224162,6.3575,0,6.3575,0.63,-0.86,1.06606754,6.9275,-0.78,6.971273646,6.3575,0,6.3575,0.57,-0.78,0.966074531
30/09/2020 02:30,6.7955,-0.69,6.830440707,6.0355,0,6.0355,0.76,-0.69,1.026498904,6.7255,-0.6,6.752210768,6.0355,0,6.0355,0.69,-0.6,0.914385039
30/09/2020 03:00,6.7455,-0.69,6.78069836,6.1955,0,6.1955,0.55,-0.69,0.882383137,6.5255,-0.6,6.553026038,6.1955,0,6.1955,0.33,-0.6,0.684762733
30/09/2020 03:30,5.96,-0.79,6.012129406,6.74,0,6.74,-0.78,-0.79,1.110180166,5.92,-0.71,5.962424004,6.74,0,6.74,-0.82,-0.71,1.084665847
30/09/2020 04:00,5.878,-0.66,5.914937362,6.288,0,6.288,-0.41,-0.66,0.776981338,5.608,-0.58,5.637913089,6.288,0,6.288,-0.68,-0.58,0.893756119
30/09/2020 04:30,5.9935,-0.88,6.057758847,7.0635,0,7.0635,-1.07,-0.88,1.385388032,5.9535,-0.8,6.007009426,7.0635,0,7.0635,-1.11,-0.8,1.368247054
30/09/2020 05:00,6.113,-1.47,6.287262441,9.163,0,9.163,-3.05,-1.47,3.385764315,6.013,-1.39,6.171569411,9.163,0,9.163,-3.15,-1.39,3.443050973
30/09/2020 05:30,6.159,-1.39,6.313903785,8.719,0,8.719,-2.56,-1.39,2.913022485,6.059,-1.3,6.19689285,8.719,0,8.719,-2.66,-1.3,2.960675599
30/09/2020 06:00,6.3165,-1.19,6.42761793,8.1465,0,8.1465,-1.83,-1.19,2.182887995,6.2165,-1.1,6.313071538,8.1465,0,8.1465,-1.93,-1.1,2.221463482
30/09/2020 06:30,7.131,-1.97,7.398111989,9.531,0,9.531,-2.4,-1.97,3.104979871,7.011,-1.7,7.214161143,9.531,0,9.531,-2.52,-1.7,3.039802625
30/09/2020 07:00,7.9325,-2.25,8.245426384,9.9325,0,9.9325,-2,-2.25,3.010398645,7.7625,-2.14,8.052080865,9.9325,0,9.9325,-2.17,-2.14,3.047704054
30/09/2020 07:30,8.8235,-2.29,9.115824277,9.8635,0,9.8635,-1.04,-2.29,2.515094432,8.6735,-2.2,8.948161948,9.8635,0,9.8635,-1.19,-2.2,2.501219702
30/09/2020 08:00,9.3465,-2.59,9.698719619,10.1365,0,10.1365,-0.79,-2.59,2.707803538,9.2165,-2.46,9.539154693,10.1365,0,10.1365,-0.92,-2.46,2.626404386
