Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/09/2020 08:30,9.8515,-2.85,10.25546451,10.7315,0,10.7315,-0.88,-2.85,2.982767172,9.7115,-2.72,10.0852185,10.7315,0,10.7315,-1.02,-2.72,2.904961273
30/09/2020 09:00,9.7175,-2.7,10.08562374,10.1375,0,10.1375,-0.42,-2.7,2.732471409,9.4575,-2.56,9.797852124,10.1375,0,10.1375,-0.68,-2.56,2.648773301
30/09/2020 09:30,10.1265,-2.77,10.49851905,10.2465,0,10.2465,-0.12,-2.77,2.77259806,9.7165,-2.62,10.06353677,10.2465,0,10.2465,-0.53,-2.62,2.673069397
30/09/2020 10:00,10.499,-2.84,10.87633215,10.369,0,10.369,0.13,-2.84,2.842973795,9.929,-2.68,10.28432988,10.369,0,10.369,-0.44,-2.68,2.715879231
30/09/2020 10:30,10.806,-2.84,11.17296899,10.216,0,10.216,0.59,-2.84,2.900637861,10.376,-2.68,10.71651884,10.216,0,10.216,0.16,-2.68,2.684771871
30/09/2020 11:00,10.4045,-2.58,10.71960915,9.4745,0,9.4745,0.93,-2.58,2.742498861,10.2545,-2.43,10.5384852,9.4745,0,9.4745,0.78,-2.43,2.552116768
30/09/2020 11:30,10.393,-2.48,10.68479522,9.423,0,9.423,0.97,-2.48,2.662949493,10.313,-2.32,10.57073172,9.423,0,9.423,0.89,-2.32,2.48485412
30/09/2020 12:00,10.658,-2.6,10.97054985,9.348,0,9.348,1.31,-2.6,2.911374246,10.298,-2.45,10.58542885,9.348,0,9.348,0.95,-2.45,2.627736669
30/09/2020 12:30,10.664,-2.6,10.976379,9.474,0,9.474,1.19,-2.6,2.859388046,10.524,-2.45,10.80541883,9.474,0,9.474,1.05,-2.45,2.665520587
30/09/2020 13:00,10.1105,-1.84,10.27656607,7.1405,0,7.1405,2.97,-1.84,3.493780188,9.8905,-1.7,10.03553637,7.1405,0,7.1405,2.75,-1.7,3.233032632
30/09/2020 13:30,9.804,-1.04,9.859006847,4.044,0,4.044,5.76,-1.04,5.853135912,9.604,-0.91,9.647015912,4.044,0,4.044,5.56,-0.91,5.633977281
30/09/2020 14:00,9.384,-0.69,9.409333451,3.144,0,3.144,6.24,-0.69,6.278033131,9.254,-0.6,9.273430649,3.144,0,3.144,6.11,-0.6,6.13938922
30/09/2020 14:30,9.1355,-0.91,9.180711315,4.3355,0,4.3355,4.8,-0.91,4.885498951,9.0655,-0.81,9.101614706,4.3355,0,4.3355,4.73,-0.81,4.79885403
30/09/2020 15:00,8.738,-0.61,8.759266179,4.708,0,4.708,4.03,-0.61,4.075904808,8.728,-0.88,8.772250794,4.708,0,4.708,4.02,-0.88,4.115191369
30/09/2020 15:30,8.5,-0.76,8.533908835,5.08,0,5.08,3.42,-0.76,3.503426894,8.6,-0.66,8.625288401,5.08,0,5.08,3.52,-0.66,3.581340531
30/09/2020 16:00,8.545,-0.88,8.590193537,7.085,0,7.085,1.46,-0.88,1.704699387,8.655,-0.79,8.690979519,7.085,0,7.085,1.57,-0.79,1.75755512
30/09/2020 16:30,8.9395,-0.77,8.972600529,6.8495,0,6.8495,2.09,-0.77,2.22733024,8.9995,-0.67,9.024405811,6.8495,0,6.8495,2.15,-0.67,2.251976909
30/09/2020 17:00,9.4295,-0.89,9.471408039,6.8295,0,6.8295,2.6,-0.89,2.74810844,9.4995,-0.8,9.533126468,6.8295,0,6.8295,2.67,-0.8,2.787274655
30/09/2020 17:30,9.962,-0.83,9.996516593,5.702,0,5.702,4.26,-0.83,4.340103685,9.862,-0.76,9.891240772,5.702,0,5.702,4.16,-0.76,4.228853272
30/09/2020 18:00,10.2545,-0.83,10.2880353,5.2545,0,5.2545,5,-0.83,5.068421845,10.0845,-0.71,10.10946291,5.2545,0,5.2545,4.83,-0.71,4.881905366
30/09/2020 18:30,10.683,-1.11,10.74051158,5.353,0,5.353,5.33,-1.11,5.444354875,10.473,-0.98,10.5187513,5.353,0,5.353,5.12,-0.98,5.212945425
30/09/2020 19:00,11.0235,-1.51,11.12643933,5.9435,0,5.9435,5.08,-1.51,5.299669801,10.7835,-1.39,10.87271688,5.9435,0,5.9435,4.84,-1.39,5.035642958
30/09/2020 19:30,11.2145,-1.7,11.3426192,6.5645,0,6.5645,4.65,-1.7,4.951009998,10.9645,-1.56,11.07492033,6.5645,0,6.5645,4.4,-1.56,4.668361597
30/09/2020 20:00,10.954,-1.3,11.03087104,4.614,0,4.614,6.34,-1.3,6.471908528,10.694,-1.16,10.7567298,4.614,0,4.614,6.08,-1.16,6.189668812
30/09/2020 20:30,10.404,-0.89,10.4419977,3.764,0,3.764,6.64,-0.89,6.699380568,10.174,-0.75,10.20160654,3.764,0,3.764,6.41,-0.75,6.453727605
30/09/2020 21:00,9.7215,-0.6,9.739998062,2.9315,0,2.9315,6.79,-0.6,6.816458025,9.5115,-0.55,9.527388533,2.9315,0,2.9315,6.58,-0.55,6.602946312
30/09/2020 21:30,9.278,-0.6,9.297380491,3.478,0,3.478,5.8,-0.6,5.830951895,9.078,-0.55,9.094645897,3.478,0,3.478,5.6,-0.55,5.626944108
30/09/2020 22:00,8.653,-0.68,8.679677932,3.773,0,3.773,4.88,-0.68,4.927149277,8.473,-0.62,8.495653536,3.773,0,3.773,4.7,-0.62,4.740717245
30/09/2020 22:30,7.9655,-0.58,7.986588148,3.2555,0,3.2555,4.71,-0.58,4.745576888,7.8155,-0.56,7.835537011,3.2555,0,3.2555,4.56,-0.56,4.594257285
30/09/2020 23:00,7.4705,-0.58,7.492981399,3.3705,0,3.3705,4.1,-0.58,4.140821175,7.3305,-0.64,7.35838503,3.3705,0,3.3705,3.96,-0.64,4.011383801
30/09/2020 23:30,7.0335,-0.64,7.06255777,3.9435,0,3.9435,3.09,-0.64,3.155582355,6.9335,-0.6,6.959412493,3.9435,0,3.9435,2.99,-0.6,3.049606532
01/10/2020 00:00,6.6185,-0.58,6.643865008,3.1185,0,3.1185,3.5,-0.58,3.54773167,6.5085,-0.54,6.530863056,3.1185,0,3.1185,3.39,-0.54,3.432739431
01/10/2020 00:30,6.54,-0.26,6.545166155,2.83,0,2.83,3.71,-0.26,3.719099353,6.43,0.61,6.45886987,2.83,0,2.83,3.6,0.61,3.651314832
01/10/2020 01:00,6.3145,-0.61,6.343895511,4.4445,0,4.4445,1.87,-0.61,1.966977377,6.1945,-0.57,6.220669598,4.4445,0,4.4445,1.75,-0.57,1.840489065
01/10/2020 01:30,6.9375,-0.75,6.977922775,5.1375,0,5.1375,1.8,-0.75,1.95,6.7975,-0.69,6.832430479,5.1375,0,5.1375,1.66,-0.69,1.797692966
01/10/2020 02:00,7.0335,-0.65,7.063470978,4.5535,0,4.5535,2.48,-0.65,2.56376676,6.8935,-0.69,6.927946467,4.5535,0,4.5535,2.34,-0.69,2.439610625
01/10/2020 02:30,6.993,-0.47,7.008776569,3.413,0,3.413,3.58,-0.47,3.61072015,6.863,0.22,6.866525249,3.413,0,3.413,3.45,0.22,3.457007376
01/10/2020 03:00,6.813,-0.57,6.836802542,3.413,0,3.413,3.4,-0.57,3.447448332,6.683,-0.17,6.685161853,3.413,0,3.413,3.27,-0.17,3.274415978
01/10/2020 03:30,6.6445,0.54,6.666406847,2.1645,0,2.1645,4.48,0.54,4.512427285,6.5045,0.54,6.526876761,2.1645,0,2.1645,4.34,0.54,4.373465445
01/10/2020 04:00,6.5745,0.61,6.602738087,1.2945,0,1.2945,5.28,0.61,5.315119942,6.4645,0.54,6.487014741,1.2945,0,1.2945,5.17,0.54,5.198124662
01/10/2020 04:30,6.3225,3.75,7.350952744,1.6425,0,1.6425,4.68,3.75,5.997074287,6.4725,-2.85,7.072181859,1.6425,0,1.6425,4.83,-2.85,5.608154777
01/10/2020 05:00,6.251,3.56,7.193650047,2.491,0,2.491,3.76,3.56,5.177953264,6.381,-3.05,7.072457918,2.491,0,2.491,3.89,-3.05,4.943136656
01/10/2020 05:30,6.3915,3.84,7.456331018,1.1815,0,1.1815,5.21,3.84,6.472225274,6.5615,-2.72,7.102934763,1.1815,0,1.1815,5.38,-2.72,6.028498984
01/10/2020 06:00,6.6065,3.66,7.552578517,2.0065,0,2.0065,4.6,3.66,5.878401143,6.7565,-2.88,7.344705049,2.0065,0,2.0065,4.75,-2.88,5.554898739
01/10/2020 06:30,7.5845,1.91,7.821300419,2.5945,0,2.5945,4.99,1.91,5.343051563,7.5545,-2.44,7.938770072,2.5945,0,2.5945,4.96,-2.44,5.527675823
01/10/2020 07:00,8.419,-1.29,8.517256659,2.639,0,2.639,5.78,-1.29,5.922203982,8.239,-1.2,8.325930639,2.639,0,2.639,5.6,-1.2,5.727128425
01/10/2020 07:30,9.5115,-0.61,9.53104046,1.2115,0,1.2115,8.3,-0.61,8.322385475,9.2815,-0.51,9.295501183,1.2115,0,1.2115,8.07,-0.51,8.086099183
01/10/2020 08:00,10.13,-0.5,10.14233208,1.5,0,1.5,8.63,-0.5,8.644472222,9.89,-0.55,9.90528142,1.5,0,1.5,8.39,-0.55,8.408008088
01/10/2020 08:30,10.1005,-0.5,10.11286805,2.4005,0,2.4005,7.7,-0.5,7.71621669,9.8605,-0.5,9.873168704,2.4005,0,2.4005,7.46,-0.5,7.476737256
01/10/2020 09:00,9.6775,2.8,10.07442337,2.4775,0,2.4775,7.2,2.8,7.725283166,9.7575,-3.32,10.30685239,2.4775,0,2.4775,7.28,-3.32,8.001299894
01/10/2020 09:30,9.4985,2.86,9.919732973,3.7085,0,3.7085,5.79,2.86,6.457840196,9.6685,-3.41,10.25221889,3.7085,0,3.7085,5.96,-3.41,6.866563915
01/10/2020 10:00,9.2205,-0.54,9.236299056,4.5505,0,4.5505,4.67,-0.54,4.701116889,9.2005,-0.59,9.219398042,4.5505,0,4.5505,4.65,-0.59,4.687280662
01/10/2020 10:30,9.096,-0.59,9.1151147,3.326,0,3.326,5.77,-0.59,5.800086206,9.146,-0.59,9.16501042,3.326,0,3.326,5.82,-0.59,5.849829057
01/10/2020 11:00,8.6295,-0.51,8.644557262,5.1295,0,5.1295,3.5,-0.51,3.536961973,8.7695,-0.5,8.783742383,5.1295,0,5.1295,3.64,-0.5,3.674180181
01/10/2020 11:30,8.475,-0.51,8.490331266,5.415,0,5.415,3.06,-0.51,3.10220889,8.585,-0.5,8.599547953,5.415,0,5.415,3.17,-0.5,3.209189929
01/10/2020 12:00,8.9405,-0.62,8.961971895,2.8805,0,2.8805,6.06,-0.62,6.091633607,8.9705,-0.58,8.989230793,2.8805,0,2.8805,6.09,-0.58,6.117556702
01/10/2020 12:30,8.95,-0.49,8.963403371,2.75,0,2.75,6.2,-0.49,6.219332762,8.89,0.1,8.890562412,2.75,0,2.75,6.14,0.1,6.140814278
01/10/2020 13:00,8.839,-0.55,8.856095133,3.319,0,3.319,5.52,-0.55,5.547332692,8.779,-0.5,8.793226996,3.319,0,3.319,5.46,-0.5,5.482845976
01/10/2020 13:30,8.5915,-0.55,8.60908661,4.6515,0,4.6515,3.94,-0.55,3.978203112,8.5215,-0.57,8.540542269,4.6515,0,4.6515,3.87,-0.57,3.911751526
01/10/2020 14:00,8.4255,-0.83,8.466283143,5.5255,0,5.5255,2.9,-0.83,3.016438297,8.3255,-0.75,8.359213495,5.5255,0,5.5255,2.8,-0.75,2.898706608
01/10/2020 14:30,8.9285,-0.72,8.957483589,4.0385,0,4.0385,4.89,-0.72,4.942721922,8.7685,-0.69,8.795606417,4.0385,0,4.0385,4.73,-0.69,4.780062761
01/10/2020 15:00,9.387,-1.15,9.457180817,3.877,0,3.877,5.51,-1.15,5.628729874,9.177,-1.08,9.24033165,3.877,0,3.877,5.3,-1.08,5.408918561
01/10/2020 15:30,9.7175,-0.64,9.738552575,1.1175,0,1.1175,8.6,-0.64,8.623781073,9.5475,-0.64,9.568926599,1.1175,0,1.1175,8.43,-0.64,8.454259282
01/10/2020 16:00,9.9785,0,9.9785,0.9485,0,0.9485,9.03,0,9.03,9.8585,0.57,9.874964418,0.9485,0,0.9485,8.91,0.57,8.928213707
01/10/2020 16:30,10.258,-0.26,10.26129446,1.398,0,1.398,8.86,-0.26,8.863814077,10.088,0.57,10.10409046,1.398,0,1.398,8.69,0.57,8.708673837
01/10/2020 17:00,10.801,3.01,11.21256888,1.291,0,1.291,9.51,3.01,9.974978697,10.781,-3.45,11.31956099,1.291,0,1.291,9.49,-3.45,10.09765319
01/10/2020 17:30,11.128,0.51,11.13968061,1.198,0,1.198,9.93,0.51,9.943088052,10.958,0.61,10.97496533,1.198,0,1.198,9.76,0.61,9.779043921
01/10/2020 18:00,11.2875,0.51,11.29901572,0.6875,0,0.6875,10.6,0.51,10.61226178,11.0475,0.61,11.0643281,0.6875,0,0.6875,10.36,0.61,10.37794296
01/10/2020 18:30,11.587,-0.51,11.59821835,0.367,0,0.367,11.22,-0.51,11.23158493,11.267,-0.5,11.27808889,0.367,0,0.367,10.9,-0.5,10.91146186
01/10/2020 19:00,11.661,3.25,12.1054294,0.101,0,0.101,11.56,3.25,12.00816805,11.371,-3.23,11.82085196,0.101,0,0.101,11.27,-3.23,11.72372808
01/10/2020 19:30,11.8595,-0.54,11.87178758,0.0395,0,0.0395,11.82,-0.54,11.8323286,11.5495,-0.38,11.55574966,0.0395,0,0.0395,11.51,-0.38,11.5162711
01/10/2020 20:00,11.5405,0,11.5405,0.0305,0,0.0305,11.51,0,11.51,11.2505,0.51,11.26205355,0.0305,0,0.0305,11.22,0.51,11.23158493
01/10/2020 20:30,11.092,0.18,11.09346042,0.032,0,0.032,11.06,0.18,11.06146464,10.842,0.83,10.87372356,0.032,0,0.032,10.81,0.83,10.84181719
01/10/2020 21:00,10.41,0.68,10.43218577,0,0,0,10.41,0.68,10.43218577,10.18,0.52,10.19327229,0,0,0,10.18,0.52,10.19327229
01/10/2020 21:30,9.87,0.53,9.884219747,0,0,0,9.87,0.53,9.884219747,9.67,0.57,9.686784812,0,0,0,9.67,0.57,9.686784812
01/10/2020 22:00,9.29,0.59,9.308716345,0,0,0,9.29,0.59,9.308716345,9.08,0.66,9.103955184,0,0,0,9.08,0.66,9.103955184
01/10/2020 22:30,8.52,0.72,8.550368413,0,0,0,8.52,0.72,8.550368413,8.35,0.8,8.38823581,0,0,0,8.35,0.8,8.38823581
01/10/2020 23:00,7.92,0.8,7.960301502,0,0,0,7.92,0.8,7.960301502,7.76,0.89,7.81087063,0,0,0,7.76,0.89,7.81087063
01/10/2020 23:30,7.54,0.96,7.600868371,0,0,0,7.54,0.96,7.600868371,7.41,0.77,7.449899328,0,0,0,7.41,0.77,7.449899328
02/10/2020 00:00,6.8375,4.16,8.003562098,0.0175,0,0.0175,6.82,4.16,7.988616902,7.0375,-2.39,7.43226118,0.0175,0,0.0175,7.02,-2.39,7.41569282
02/10/2020 00:30,6.669,3.87,7.710542199,0.699,0,0.699,5.97,3.87,7.114618753,6.839,-2.71,7.356359222,0.699,0,0.699,6.14,-2.71,6.711460348
02/10/2020 01:00,6.4505,3.87,7.522356695,0.7705,0,0.7705,5.68,3.87,6.873085188,6.6305,-2.71,7.162934472,0.7705,0,0.7705,5.86,-2.71,6.456291505
02/10/2020 01:30,7.16,3.81,8.11059184,0.72,0,0.72,6.44,3.81,7.482626544,7.33,-2.71,7.814921625,0.72,0,0.72,6.61,-2.71,7.143962486
02/10/2020 02:00,7.3075,3.69,8.186309074,1.2375,0,1.2375,6.07,3.69,7.103590641,7.4575,-2.85,7.983533444,1.2375,0,1.2375,6.22,-2.85,6.841849165
02/10/2020 02:30,7.322,3.69,8.199255088,1.322,0,1.322,6,3.69,7.043869675,7.462,-2.85,7.987737101,1.322,0,1.322,6.14,-2.85,6.769202316
02/10/2020 03:00,7.0075,3.81,7.976287122,1.2275,0,1.2275,5.78,3.81,6.922752343,7.1475,-2.77,7.665484737,1.2275,0,1.2275,5.92,-2.77,6.536000306
02/10/2020 03:30,6.753,3.86,7.778342304,1.303,0,1.303,5.45,3.86,6.678480366,6.893,-2.77,7.42875151,1.303,0,1.303,5.59,-2.77,6.23866973
02/10/2020 04:00,6.597,3.96,7.694284177,1.037,0,1.037,5.56,3.96,6.826067682,6.747,-2.64,7.245109316,1.037,0,1.037,5.71,-2.64,6.29076307
02/10/2020 04:30,6.5785,0.7,6.615637705,1.0185,0,1.0185,5.56,0.7,5.603891505,6.4785,0.73,6.51949862,1.0185,0,1.0185,5.46,0.73,5.50858421
02/10/2020 05:00,6.5305,0.59,6.5570977,1.5305,0,1.5305,5,0.59,5.034689663,6.4205,0.65,6.453318546,1.5305,0,1.5305,4.89,0.65,4.933011251
02/10/2020 05:30,6.5925,0.53,6.613770199,2.4925,0,2.4925,4.1,0.53,4.134114174,6.4725,0.57,6.497550019,2.4925,0,2.4925,3.98,0.57,4.020609407
02/10/2020 06:00,6.808,-0.55,6.830180378,3.338,0,3.338,3.47,-0.55,3.513317521,6.678,0.13,6.679265229,3.338,0,3.338,3.34,0.13,3.342528983
02/10/2020 06:30,7.573,-0.32,7.579757846,3.603,0,3.603,3.97,-0.32,3.982875845,7.413,-1.19,7.507907099,3.603,0,3.603,3.81,-1.19,3.991516003
02/10/2020 07:00,8.638,-1.58,8.781312203,7.388,0,7.388,1.25,-1.58,2.014671189,8.408,-1.55,8.549676251,7.388,0,7.388,1.02,-1.55,1.855505322
02/10/2020 07:30,9.499,-2.85,9.917333361,11.199,0,11.199,-1.7,-2.85,3.318508701,9.269,-2.73,9.662673595,11.199,0,11.199,-1.93,-2.73,3.343321702
02/10/2020 08:00,10.2785,-3.3,10.79525647,11.7485,0,11.7485,-1.47,-3.3,3.61260294,10.0385,-3.15,10.52112077,11.7485,0,11.7485,-1.71,-3.15,3.584215395
02/10/2020 08:30,10.5415,-3.46,11.0948106,12.0815,0,12.0815,-1.54,-3.46,3.78724174,10.3115,-3.3,10.8266815,12.0815,0,12.0815,-1.77,-3.3,3.744716278
02/10/2020 09:00,10.6645,-3.51,11.22727305,12.1145,0,12.1145,-1.45,-3.51,3.797709836,10.4345,-3.35,10.95907342,12.1145,0,12.1145,-1.68,-3.35,3.747652599
02/10/2020 09:30,10.9285,-3.57,11.49682618,12.2785,0,12.2785,-1.35,-3.57,3.816726346,10.6985,-3.41,11.22880235,12.2785,0,12.2785,-1.58,-3.41,3.758257575
02/10/2020 10:00,10.716,-3.52,11.27931984,12.776,0,12.776,-2.06,-3.52,4.078480109,10.516,-3.36,11.03973985,12.776,0,12.776,-2.26,-3.36,4.049345626
02/10/2020 10:30,10.6775,-3.45,11.22102964,12.6675,0,12.6675,-1.99,-3.45,3.982787968,10.5275,-3.3,11.0325997,12.6675,0,12.6675,-2.14,-3.3,3.933141238
02/10/2020 11:00,10.4605,-3.28,10.9626849,12.5105,0,12.5105,-2.05,-3.28,3.867932264,10.3205,-3.13,10.78469379,12.5105,0,12.5105,-2.19,-3.13,3.820078533
02/10/2020 11:30,10.5065,-3.41,11.04602382,12.7265,0,12.7265,-2.22,-3.41,4.068967928,10.3465,-3.26,10.84793355,12.7265,0,12.7265,-2.38,-3.26,4.036334971
02/10/2020 12:00,10.4615,-3.41,11.00323054,13.1115,0,13.1115,-2.65,-3.41,4.318634043,10.3115,-3.26,10.8145565,13.1115,0,13.1115,-2.8,-3.26,4.297394559
02/10/2020 12:30,10.4555,-3.41,10.9975261,12.8255,0,12.8255,-2.37,-3.41,4.152709959,10.2755,-3.26,10.78023656,12.8255,0,12.8255,-2.55,-3.26,4.138852498
02/10/2020 13:00,10.37,-3.41,10.91627226,12.89,0,12.89,-2.52,-3.41,4.240106131,10.18,-3.2,10.67110116,12.89,0,12.89,-2.71,-3.2,4.193339958
02/10/2020 13:30,10.146,-3.25,10.65381697,13.276,0,13.276,-3.13,-3.25,4.512139182,9.986,-3.12,10.46205506,13.276,0,13.276,-3.29,-3.12,4.534148211
02/10/2020 14:00,10.0125,-3.14,10.4933196,12.6525,0,12.6525,-2.64,-3.14,4.102340795,9.8525,-3,10.29911434,12.6525,0,12.6525,-2.8,-3,4.103656906
02/10/2020 14:30,9.999,-3.14,10.48043897,12.639,0,12.639,-2.64,-3.14,4.102340795,9.839,-3,10.28620051,12.639,0,12.639,-2.8,-3,4.103656906
02/10/2020 15:00,9.973,-3.04,10.42604091,13.033,0,13.033,-3.06,-3.04,4.313374549,9.793,-2.93,10.22192492,13.033,0,13.033,-3.24,-2.93,4.368352092
02/10/2020 15:30,10.0075,-3.04,10.45904662,12.7775,0,12.7775,-2.77,-3.04,4.112724158,9.8175,-2.93,10.24539927,12.7775,0,12.7775,-2.96,-2.93,4.164912964
02/10/2020 16:00,10.515,-3.04,10.94563041,12.405,0,12.405,-1.89,-3.04,3.579622885,10.275,-2.89,10.67369313,12.405,0,12.405,-2.13,-2.89,3.590125346
02/10/2020 16:30,11.027,-3,11.42780508,12.437,0,12.437,-1.41,-3,3.314830312,10.767,-2.89,11.14811145,12.437,0,12.437,-1.67,-2.89,3.337813656
02/10/2020 17:00,11.4805,-3,11.86599681,12.2505,0,12.2505,-0.77,-3,3.097240707,11.2805,-2.89,11.64481774,12.2505,0,12.2505,-0.97,-2.89,3.048442225
02/10/2020 17:30,12.2765,-3.14,12.67170282,12.1665,0,12.1665,0.11,-3.14,3.141926161,11.5965,-2.96,11.96830866,12.1665,0,12.1665,-0.57,-2.96,3.014382192
02/10/2020 18:00,12.635,-3.14,13.01932506,12.155,0,12.155,0.48,-3.14,3.176476035,11.585,-2.96,11.95716626,12.155,0,12.155,-0.57,-2.96,3.014382192
02/10/2020 18:30,12.519,-3.07,12.88992867,12.129,0,12.129,0.39,-3.07,3.094672842,11.559,-2.9,11.91723462,12.129,0,12.129,-0.57,-2.9,2.955486424
02/10/2020 19:00,12.4755,-3.12,12.85972396,12.0855,0,12.0855,0.39,-3.12,3.144280522,11.5155,-2.95,11.88735632,12.0855,0,12.0855,-0.57,-2.95,3.004563196
02/10/2020 19:30,12.435,-3.12,12.82043779,11.995,0,11.995,0.44,-3.12,3.150872895,11.485,-2.95,11.85781283,11.995,0,11.995,-0.51,-2.95,2.993760177
02/10/2020 20:00,11.378,-3.12,11.79802034,11.978,0,11.978,-0.6,-3.12,3.177168551,11.188,-2.95,11.57038651,11.978,0,11.978,-0.79,-2.95,3.053948264
02/10/2020 20:30,11.0285,-2.44,11.29519421,11.9285,0,11.9285,-0.9,-2.44,2.600692216,10.8585,-3.66,11.45873563,11.9285,0,11.9285,-1.07,-3.66,3.813200755
02/10/2020 21:00,10.449,-0.13,10.44980866,12.179,0,12.179,-1.73,-0.13,1.734877517,10.329,-5.55,11.72564459,12.179,0,12.179,-1.85,-5.55,5.850213671
02/10/2020 21:30,9.89,-2.78,10.27329061,12.13,0,12.13,-2.24,-2.78,3.570154058,9.68,-2.66,10.03882463,12.13,0,12.13,-2.45,-2.66,3.616365579
02/10/2020 22:00,9.4525,-2.78,9.852824785,12.0425,0,12.0425,-2.59,-2.78,3.799539446,9.2425,-2.7,9.628800873,12.0425,0,12.0425,-2.8,-2.7,3.889730068
02/10/2020 22:30,8.88,-2.78,9.30498791,12.06,0,12.06,-3.18,-2.78,4.223837118,8.7,-2.7,9.10933587,12.06,0,12.06,-3.36,-2.7,4.310406013
02/10/2020 23:00,8.18,-2.55,8.56824953,11.89,0,11.89,-3.71,-2.55,4.501844067,8.01,-2.17,8.298734843,11.89,0,11.89,-3.88,-2.17,4.445593324
02/10/2020 23:30,7.7985,-2.32,8.136276928,11.8285,0,11.8285,-4.03,-2.32,4.650086021,7.6585,-2.24,7.979362271,11.8285,0,11.8285,-4.17,-2.24,4.733550465
03/10/2020 00:00,7.297,-2.32,7.656932088,11.787,0,11.787,-4.49,-2.32,5.053958844,7.167,-2.24,7.508893993,11.787,0,11.787,-4.62,-2.24,5.13439383
03/10/2020 00:30,7.174,-2.12,7.480686867,11.364,0,11.364,-4.19,-2.12,4.695795992,7.044,-2.04,7.333453211,11.364,0,11.364,-4.32,-2.04,4.777447017
03/10/2020 01:00,7.0005,-2.12,7.314465138,11.4005,0,11.4005,-4.4,-2.12,4.884096641,6.8705,-2.04,7.16696381,11.4005,0,11.4005,-4.53,-2.04,4.968148549
03/10/2020 01:30,7.7125,-2.16,8.009260656,11.4925,0,11.4925,-3.78,-2.16,4.353619184,7.5525,-2.04,7.823161525,11.4925,0,11.4925,-3.94,-2.04,4.436800649
03/10/2020 02:00,7.8565,-2.16,8.148017688,11.4465,0,11.4465,-3.59,-2.16,4.189713594,7.6965,-2.12,7.983139248,11.4465,0,11.4465,-3.75,-2.12,4.307772046
03/10/2020 02:30,7.9125,-2.24,8.223457682,11.7325,0,11.7325,-3.82,-2.24,4.428317965,7.7425,-2.15,8.03547175,11.7325,0,11.7325,-3.99,-2.15,4.532394511
03/10/2020 03:00,7.7615,-2.33,8.103689422,11.9115,0,11.9115,-4.15,-2.33,4.759348695,7.6115,-2.24,7.934263183,11.9115,0,11.9115,-4.3,-2.24,4.848463674
03/10/2020 03:30,7.4735,-2.37,7.840287128,12.0935,0,12.0935,-4.62,-2.37,5.192427178,7.3435,-2.29,7.692274842,12.0935,0,12.0935,-4.75,-2.29,5.273196374
03/10/2020 04:00,7.2935,-2.37,7.668900981,11.9135,0,11.9135,-4.62,-2.37,5.192427178,7.2035,-2.29,7.558737477,11.9135,0,11.9135,-4.71,-2.29,5.237193905
03/10/2020 04:30,7.146,-2.41,7.541446546,12.126,0,12.126,-4.98,-2.41,5.532494916,7.036,-2.29,7.399283479,12.126,0,12.126,-5.09,-2.29,5.581415591
03/10/2020 05:00,6.9585,-2.41,7.364022152,12.2485,0,12.2485,-5.29,-2.41,5.813105882,6.8485,-2.36,7.243725026,12.2485,0,12.2485,-5.4,-2.36,5.893182502
03/10/2020 05:30,6.972,-2.41,7.376780056,12.262,0,12.262,-5.29,-2.41,5.813105882,6.862,-2.36,7.256489785,12.262,0,12.262,-5.4,-2.36,5.893182502
03/10/2020 06:00,7.005,-2.41,7.407977119,12.245,0,12.245,-5.24,-2.41,5.767642499,6.905,-2.36,7.297165546,12.245,0,12.245,-5.34,-2.36,5.838253163
03/10/2020 06:30,7.429,-2.41,7.810130665,11.889,0,11.889,-4.46,-2.41,5.069487154,7.319,-2.31,7.674885081,11.889,0,11.889,-4.57,-2.31,5.120644491
03/10/2020 07:00,7.918,-2.52,8.309339565,11.838,0,11.838,-3.92,-2.52,4.660128754,7.798,-2.43,8.167845738,11.838,0,11.838,-4.04,-2.43,4.714498913
03/10/2020 07:30,8.458,-2.61,8.851545854,11.928,0,11.928,-3.47,-2.61,4.342004146,8.308,-2.51,8.678880343,11.928,0,11.928,-3.62,-2.51,4.405053916
03/10/2020 08:00,9.091,-2.77,9.503640408,12.111,0,12.111,-3.02,-2.77,4.097962909,8.931,-2.68,9.324438911,12.111,0,12.111,-3.18,-2.68,4.15870172
03/10/2020 08:30,9.462,-2.77,9.85912491,12.162,0,12.162,-2.7,-2.77,3.868190792,9.292,-2.68,9.670763362,12.162,0,12.162,-2.87,-2.68,3.926741652
03/10/2020 09:00,9.774,-2.83,10.1754595,12.204,0,12.204,-2.43,-2.83,3.730120641,9.594,-2.68,9.961286865,12.204,0,12.204,-2.61,-2.68,3.740922346
03/10/2020 09:30,10.1245,-2.87,10.52342151,12.3545,0,12.3545,-2.23,-2.87,3.634528855,9.9645,-2.76,10.33967409,12.3545,0,12.3545,-2.39,-2.76,3.650986168
03/10/2020 10:00,10.2315,-2.92,10.64001843,12.4115,0,12.4115,-2.18,-2.92,3.644008782,10.0615,-2.81,10.44652489,12.4115,0,12.4115,-2.35,-2.81,3.663140729
03/10/2020 10:30,10.2855,-2.87,10.6784086,12.3555,0,12.3555,-2.07,-2.87,3.538615548,10.1155,-2.75,10.48264472,12.3555,0,12.3555,-2.24,-2.75,3.546843667
03/10/2020 11:00,10.1865,-2.87,10.58308472,12.5265,0,12.5265,-2.34,-2.87,3.703039292,10.0065,-2.75,10.37750173,12.5265,0,12.5265,-2.52,-2.75,3.73
03/10/2020 11:30,10.07,-2.87,10.47099804,12.56,0,12.56,-2.49,-2.87,3.799605243,9.94,-2.79,10.32413192,12.56,0,12.56,-2.62,-2.79,3.827335888
03/10/2020 12:00,10.003,-2.81,10.39019292,12.363,0,12.363,-2.36,-2.81,3.669564007,9.933,-2.71,10.29604725,12.363,0,12.363,-2.43,-2.71,3.639917581
03/10/2020 12:30,9.94,-2.81,10.32955469,12.72,0,12.72,-2.78,-2.81,3.952783829,9.8,-2.71,10.1677972,12.72,0,12.72,-2.92,-2.71,3.983779612
03/10/2020 13:00,9.742,-2.81,10.13916486,12.982,0,12.982,-3.24,-2.81,4.288787707,9.592,-2.66,9.953997388,12.982,0,12.982,-3.39,-2.66,4.309025412
03/10/2020 13:30,9.564,0.18,9.565693702,12.924,0,12.924,-3.36,0.18,3.364817974,9.534,-5.61,11.06206382,12.924,0,12.924,-3.39,-5.61,6.554708231
03/10/2020 14:00,9.3135,0.71,9.34052366,12.9435,0,12.9435,-3.63,0.71,3.698783584,9.2735,-6.04,11.06704126,12.9435,0,12.9435,-3.67,-6.04,7.067566767
03/10/2020 14:30,9.341,0.71,9.367944332,12.781,0,12.781,-3.44,0.71,3.512506228,9.291,-6.04,11.0817093,12.781,0,12.781,-3.49,-6.04,6.975793862
03/10/2020 15:00,9.353,0.71,9.379909861,12.703,0,12.703,-3.35,0.71,3.424412358,9.343,-6.08,11.14710945,12.703,0,12.703,-3.36,-6.08,6.946653871
03/10/2020 15:30,9.4735,0.66,9.496462618,12.5935,0,12.5935,-3.12,0.66,3.189043744,9.4735,-6.08,11.25671365,12.5935,0,12.5935,-3.12,-6.08,6.833798358
03/10/2020 16:00,9.4205,0.66,9.443591491,12.9805,0,12.9805,-3.56,0.66,3.620662923,9.4605,-6.08,11.24577522,12.9805,0,12.9805,-3.52,-6.08,7.025439488
03/10/2020 16:30,9.6065,0.74,9.63495938,13.2165,0,13.2165,-3.61,0.74,3.68506445,9.7965,-6,11.4878811,13.2165,0,13.2165,-3.42,-6,6.906258032
03/10/2020 17:00,9.684,0.85,9.721232226,13.334,0,13.334,-3.65,0.85,3.74766594,9.804,-5.86,11.42182192,13.334,0,13.334,-3.53,-5.86,6.841089095
03/10/2020 17:30,10.338,0.71,10.36235224,12.018,0,12.018,-1.68,0.71,1.823869513,10.408,-5.37,11.7116764,12.018,0,12.018,-1.61,-5.37,5.606157329
03/10/2020 18:00,10.6285,-2.61,10.94427303,12.6485,0,12.6485,-2.02,-2.61,3.300378766,10.4385,-2.49,10.73137374,12.6485,0,12.6485,-2.21,-2.49,3.32929422
03/10/2020 18:30,10.8175,-2.65,11.13736083,12.1775,0,12.1775,-1.36,-2.65,2.978607057,10.5675,-2.49,10.85689441,12.1775,0,12.1775,-1.61,-2.49,2.965164414
03/10/2020 19:00,10.9685,-2.65,11.28408136,11.6985,0,11.6985,-0.73,-2.65,2.748708788,10.7785,-2.49,11.06237598,11.6985,0,11.6985,-0.92,-2.49,2.65452444
03/10/2020 19:30,11.4635,-2.65,11.76581201,11.4435,0,11.4435,0.02,-2.65,2.650075471,10.8635,-2.53,11.1542159,11.4435,0,11.4435,-0.58,-2.53,2.595630944
03/10/2020 20:00,11.461,-2.5,11.73049534,11.081,0,11.081,0.38,-2.5,2.528715089,10.581,-2.37,10.84317578,11.081,0,11.081,-0.5,-2.37,2.42216845
03/10/2020 20:30,10.8475,-2.2,11.06834478,10.4675,0,10.4675,0.38,-2.2,2.232576986,10.0375,-2.09,10.25278042,10.4675,0,10.4675,-0.43,-2.09,2.133775996
03/10/2020 21:00,10.3255,-1.97,10.5117482,9.8655,0,9.8655,0.46,-1.97,2.022992832,9.8355,-1.88,10.01356381,9.8655,0,9.8655,-0.03,-1.88,1.880239346
03/10/2020 21:30,9.3515,-1.87,9.536637366,10.0315,0,10.0315,-0.68,-1.87,1.989798985,9.2315,-1.78,9.401542014,10.0315,0,10.0315,-0.8,-1.78,1.951512234
03/10/2020 22:00,9.03,-1.87,9.221594222,10.2,0,10.2,-1.17,-1.87,2.205855843,8.84,-1.78,9.017427571,10.2,0,10.2,-1.36,-1.78,2.240089284
03/10/2020 22:30,8.518,-1.87,8.720849959,10.238,0,10.238,-1.72,-1.87,2.540728242,8.358,-1.78,8.545441124,10.238,0,10.238,-1.88,-1.78,2.588976632
03/10/2020 23:00,7.931,-2.13,8.212043656,10.301,0,10.301,-2.37,-2.13,3.186502785,7.771,-1.42,7.899673474,10.301,0,10.301,-2.53,-1.42,2.901258348
03/10/2020 23:30,7.593,-2.57,8.016143025,9.763,0,9.763,-2.17,-2.57,3.363599263,7.423,-0.43,7.435444102,9.763,0,9.763,-2.34,-0.43,2.379180531
04/10/2020 00:00,6.8405,-1.1,6.928379338,8.1405,0,8.1405,-1.3,-1.1,1.702938637,6.7505,-1.03,6.82862726,8.1405,0,8.1405,-1.39,-1.03,1.730028901
04/10/2020 00:30,6.8435,-1.24,6.954932944,8.4035,0,8.4035,-1.56,-1.24,1.992786993,6.7835,-1.17,6.883659801,8.4035,0,8.4035,-1.62,-1.17,1.998324298
04/10/2020 01:00,6.6365,-1.01,6.712915332,7.8365,0,7.8365,-1.2,-1.01,1.568470593,6.5365,-0.93,6.60232779,7.8365,0,7.8365,-1.3,-0.93,1.598405455
04/10/2020 01:30,7.857,-0.85,7.902844361,6.497,0,6.497,1.36,-0.85,1.603776792,7.727,-1.03,7.795346625,6.497,0,6.497,1.23,-1.03,1.604306704
04/10/2020 02:00,7.9575,-0.72,7.990006649,6.0175,0,6.0175,1.94,-0.72,2.069299398,7.8575,-0.66,7.88517002,6.0175,0,6.0175,1.84,-0.66,1.954788991
04/10/2020 02:30,8.097,-1.1,8.171377424,7.657,0,7.657,0.44,-1.1,1.184736258,7.857,-1.03,7.924225451,7.657,0,7.657,0.2,-1.03,1.049237819
04/10/2020 03:00,7.3935,-1.32,7.510408927,8.1635,0,8.1635,-0.77,-1.32,1.528168839,7.2735,-1.22,7.375106931,8.1635,0,8.1635,-0.89,-1.22,1.510132445
04/10/2020 03:30,7.3545,-1.32,7.472019155,8.5345,0,8.5345,-1.18,-1.32,1.770536642,7.2445,-1.22,7.346508031,8.5345,0,8.5345,-1.29,-1.22,1.77552809
04/10/2020 04:00,7.0875,-1.32,7.209372806,8.6575,0,8.6575,-1.57,-1.32,2.051170398,6.9575,-1.22,7.063653888,8.6575,0,8.6575,-1.7,-1.22,2.092462664
04/10/2020 04:30,6.9305,-1.62,7.117319035,9.7005,0,9.7005,-2.77,-1.62,3.208940635,6.7905,-1.52,6.958540813,9.7005,0,9.7005,-2.91,-1.52,3.283062595
04/10/2020 05:00,6.7565,-1.86,7.00784505,10.4165,0,10.4165,-3.66,-1.86,4.105508495,6.6265,-1.76,6.856245492,10.4165,0,10.4165,-3.79,-1.76,4.1787199
04/10/2020 05:30,6.7,-1.65,6.900181157,9.79,0,9.79,-3.09,-1.65,3.502941621,6.57,-1.55,6.750362953,9.79,0,9.79,-3.22,-1.55,3.573639601
04/10/2020 06:00,6.8915,-1.73,7.105327033,9.9115,0,9.9115,-3.02,-1.73,3.480416642,6.7615,-1.63,6.955198218,9.9115,0,9.9115,-3.15,-1.63,3.546744987
04/10/2020 06:30,6.9235,-2.06,7.223465391,11.0335,0,11.0335,-4.11,-2.06,4.597357937,6.8035,-1.97,7.082973405,11.0335,0,11.0335,-4.23,-1.97,4.666240457
04/10/2020 07:00,7.3105,-2.83,7.839152394,10.1805,0,10.1805,-2.87,-2.83,4.030607895,7.1605,-0.92,7.2193601,10.1805,0,10.1805,-3.02,-0.92,3.157023915
04/10/2020 07:30,7.759,-1.96,8.002729597,10.319,0,10.319,-2.56,-1.96,3.224158805,7.599,-1.85,7.820952691,10.319,0,10.319,-2.72,-1.85,3.289513642
04/10/2020 08:00,8.314,-2.37,8.64520075,11.414,0,11.414,-3.1,-2.37,3.902166065,8.134,-2.26,8.442129826,11.414,0,11.414,-3.28,-2.26,3.983214782
04/10/2020 08:30,8.9545,-2.37,9.262827336,11.4445,0,11.4445,-2.49,-2.37,3.437586363,8.7945,-2.26,9.080243953,11.4445,0,11.4445,-2.65,-2.26,3.48282931
04/10/2020 09:00,9.36,-2.34,9.648067164,11.36,0,11.36,-2,-2.34,3.078246254,9.21,-2.22,9.473779605,11.36,0,11.36,-2.15,-2.22,3.090453041
04/10/2020 09:30,9.8525,-2.48,10.15983052,11.5925,0,11.5925,-1.74,-2.48,3.029521414,9.7125,-2.36,9.995111618,11.5925,0,11.5925,-1.88,-2.36,3.017283547
04/10/2020 10:00,10.2265,-4,10.98095179,11.8465,0,11.8465,-1.62,-4,4.315599611,10.0465,-1.18,10.1155604,11.8465,0,11.8465,-1.8,-1.18,2.152301094
04/10/2020 10:30,10.64,-2.75,10.98963603,11.84,0,11.84,-1.2,-2.75,3.000416638,10.47,-2.62,10.79283559,11.84,0,11.84,-1.37,-2.62,2.956568957
04/10/2020 11:00,10.789,-2.81,11.14892914,11.989,0,11.989,-1.2,-2.81,3.055503232,10.569,-2.68,10.90349306,11.989,0,11.989,-1.42,-2.68,3.032952357
04/10/2020 11:30,10.73,-2.71,11.06693273,11.8,0,11.8,-1.07,-2.71,2.913588852,10.58,-2.57,10.88766734,11.8,0,11.8,-1.22,-2.57,2.844872581
04/10/2020 12:00,10.7755,-2.75,11.12087678,12.0555,0,12.0555,-1.28,-2.75,3.033298535,10.6155,-2.61,10.93164856,12.0555,0,12.0555,-1.44,-2.61,2.980889129
04/10/2020 12:30,10.743,-2.85,11.11460971,12.833,0,12.833,-2.09,-2.85,3.534204295,10.583,-2.72,10.92695241,12.833,0,12.833,-2.25,-2.72,3.53
04/10/2020 13:00,10.4785,-2.85,10.8591649,13.1885,0,13.1885,-2.71,-2.85,3.932759845,10.3785,-2.72,10.72901031,13.1885,0,13.1885,-2.81,-2.72,3.910818329
04/10/2020 13:30,10.391,-2.79,10.75904183,12.961,0,12.961,-2.57,-2.79,3.793283538,10.341,-2.67,10.6801302,12.961,0,12.961,-2.62,-2.67,3.740761954
04/10/2020 14:00,10.462,-4.91,11.55688297,12.682,0,12.682,-2.22,-4.91,5.388552681,10.332,-0.55,10.34662863,12.682,0,12.682,-2.35,-0.55,2.413503677
04/10/2020 14:30,10.551,-6.21,12.24286327,12.821,0,12.821,-2.27,-6.21,6.611883242,10.321,0.76,10.34894396,12.821,0,12.821,-2.5,0.76,2.612967661
04/10/2020 15:00,10.631,-6.21,12.3118748,12.641,0,12.641,-2.01,-6.21,6.527189288,10.391,0.76,10.41875621,12.641,0,12.641,-2.25,0.76,2.374889471
04/10/2020 15:30,11.026,-3.33,11.51788071,12.386,0,12.386,-1.36,-3.33,3.597012649,10.856,-2.15,11.06685303,12.386,0,12.386,-1.53,-2.15,2.638825496
04/10/2020 16:00,11.3435,-2.84,11.69361331,12.2335,0,12.2335,-0.89,-2.84,2.976188838,11.1435,-2.7,11.46593181,12.2335,0,12.2335,-1.09,-2.7,2.911717706
04/10/2020 16:30,11.489,-2.9,11.84935108,12.109,0,12.109,-0.62,-2.9,2.965535365,11.419,-2.76,11.74781516,12.109,0,12.109,-0.69,-2.76,2.844942882
04/10/2020 17:00,12.599,-2.97,12.94433084,12.169,0,12.169,0.43,-2.97,3.000966511,11.699,-2.83,12.03642393,12.169,0,12.169,-0.47,-2.83,2.8687628
04/10/2020 17:30,12.718,-3.04,13.07628097,12.038,0,12.038,0.68,-3.04,3.115124396,12.608,-2.88,12.9327516,12.038,0,12.038,0.57,-2.88,2.935864438
04/10/2020 18:00,12.677,-3.04,13.03640783,11.997,0,11.997,0.68,-3.04,3.115124396,12.517,-2.88,12.84405267,11.997,0,11.997,0.52,-2.88,2.926567956
04/10/2020 18:30,12.6085,-3.04,12.96980618,12.0385,0,12.0385,0.57,-3.04,3.092975913,11.8785,-2.88,12.22264956,12.0385,0,12.0385,-0.16,-2.88,2.88444102
04/10/2020 19:00,12.624,-3.04,12.98487489,12.054,0,12.054,0.57,-3.04,3.092975913,11.504,-2.88,11.85902256,12.054,0,12.054,-0.55,-2.88,2.932047066
04/10/2020 19:30,12.1155,-2.96,12.4718459,11.9255,0,11.9255,0.19,-2.96,2.966091705,11.3055,-2.82,11.65189814,11.9255,0,11.9255,-0.62,-2.82,2.887351728
04/10/2020 20:00,11.2945,-2.85,11.6485291,11.9845,0,11.9845,-0.69,-2.85,2.932336952,11.1045,-2.72,11.43277395,11.9845,0,11.9845,-0.88,-2.72,2.858810942
04/10/2020 20:30,10.858,-2.76,11.20329255,11.818,0,11.818,-0.96,-2.76,2.922190959,10.648,-2.6,10.960835,11.818,0,11.818,-1.17,-2.6,2.851122586
04/10/2020 21:00,10.3145,-2.57,10.62985467,11.4545,0,11.4545,-1.14,-2.57,2.811494265,10.1045,-2.42,10.39025121,11.4545,0,11.4545,-1.35,-2.42,2.771082821
04/10/2020 21:30,9.8355,-2.43,10.13123686,11.2255,0,11.2255,-1.39,-2.43,2.799464234,9.6355,-2.28,9.901578675,11.2255,0,11.2255,-1.59,-2.28,2.779658252
04/10/2020 22:00,9.2075,-2.24,9.476056999,10.9275,0,10.9275,-1.72,-2.24,2.824181297,9.0375,-2.09,9.276017801,10.9275,0,10.9275,-1.89,-2.09,2.817836049
04/10/2020 22:30,8.5085,-1.97,8.733583013,10.4485,0,10.4485,-1.94,-1.97,2.764868894,8.3485,-1.84,8.548862629,10.4485,0,10.4485,-2.1,-1.84,2.792060171
04/10/2020 23:00,8.029,-1.8,8.228295145,9.969,0,9.969,-1.94,-1.8,2.64643156,7.869,-1.68,8.04633836,9.969,0,9.969,-2.1,-1.68,2.68931218
04/10/2020 23:30,7.394,-1.41,7.5272396,8.544,0,8.544,-1.15,-1.41,1.819505427,7.314,-1.3,7.428633522,8.544,0,8.544,-1.23,-1.3,1.789664773
05/10/2020 00:00,7.089,-1.34,7.214535397,8.309,0,8.309,-1.22,-1.34,1.812181006,6.999,-1.23,7.106257876,8.309,0,8.309,-1.31,-1.23,1.796941847
05/10/2020 00:30,6.785,-1.09,6.871995707,7.585,0,7.585,-0.8,-1.09,1.352072483,6.675,-0.99,6.748016375,7.585,0,7.585,-0.91,-0.99,1.344693274
05/10/2020 01:00,7.158,-0.77,7.199296077,6.098,0,6.098,1.06,-0.77,1.310152663,7.018,-0.7,7.052823832,6.098,0,6.098,0.92,-0.7,1.156027681
05/10/2020 01:30,7.7225,-0.77,7.760792888,5.9125,0,5.9125,1.81,-0.77,1.966977377,7.5725,-0.64,7.599497105,5.9125,0,5.9125,1.66,-0.64,1.779100897
05/10/2020 02:00,8.591,-1.08,8.658618885,7.271,0,7.271,1.32,-1.08,1.705520448,8.251,-0.98,8.308995186,7.271,0,7.271,0.98,-0.98,1.385929291
05/10/2020 02:30,8.0095,-1.32,8.117542131,8.3195,0,8.3195,-0.31,-1.32,1.355912977,7.7695,-1.2,7.861623894,8.3195,0,8.3195,-0.55,-1.2,1.320037878
05/10/2020 03:00,7.509,-1.27,7.615640551,8.259,0,8.259,-0.75,-1.27,1.474923727,7.399,-1.15,7.487836871,8.259,0,8.259,-0.86,-1.15,1.436001393
05/10/2020 03:30,7.506,-1.46,7.646674833,9.066,0,9.066,-1.56,-1.46,2.136632865,7.386,-1.34,7.506570189,9.066,0,9.066,-1.68,-1.34,2.148953234
05/10/2020 04:00,7.4095,-1.4,7.540602778,8.6995,0,8.6995,-1.29,-1.4,1.90370691,7.2795,-1.28,7.391178543,8.6995,0,8.6995,-1.42,-1.28,1.911753122
05/10/2020 04:30,7.2,-1.44,7.3425881,8.92,0,8.92,-1.72,-1.44,2.243211983,7.07,-1.28,7.184935629,8.92,0,8.92,-1.85,-1.28,2.249644416
05/10/2020 05:00,7.0735,-1.68,7.270268375,9.7135,0,9.7135,-2.64,-1.68,3.129217154,6.9435,-1.55,7.114400344,9.7135,0,9.7135,-2.77,-1.55,3.174177059
05/10/2020 05:30,7.0365,-1.68,7.234274825,9.5865,0,9.5865,-2.55,-1.68,3.053669923,6.9065,-1.51,7.0696423,9.5865,0,9.5865,-2.68,-1.51,3.076117683
05/10/2020 06:00,7.283,-1.92,7.531831716,10.333,0,10.333,-3.05,-1.92,3.604011654,7.163,-1.79,7.383269533,10.333,0,10.333,-3.17,-1.79,3.640467003
05/10/2020 06:30,7.871,-2.07,8.138644912,10.481,0,10.481,-2.61,-2.07,3.331215994,7.741,-1.94,7.980393537,10.481,0,10.481,-2.74,-1.94,3.357260788
05/10/2020 07:00,8.631,-2.28,8.927069004,10.511,0,10.511,-1.88,-2.28,2.955131131,8.461,-2.14,8.727434961,10.511,0,10.511,-2.05,-2.14,2.963460815
05/10/2020 07:30,9.4745,-2.43,9.78115792,10.4545,0,10.4545,-0.98,-2.43,2.62017175,9.3245,-2.26,9.59447238,10.4545,0,10.4545,-1.13,-2.26,2.526756815
05/10/2020 08:00,9.9335,-2.64,10.27832779,10.8435,0,10.8435,-0.91,-2.64,2.792436212,9.7735,-2.47,10.08078381,10.8435,0,10.8435,-1.07,-2.47,2.69180237
05/10/2020 08:30,10.2,-2.73,10.55901984,10.76,0,10.76,-0.56,-2.73,2.786844093,10.08,-2.56,10.4,10.76,0,10.76,-0.68,-2.56,2.648773301
05/10/2020 09:00,10.364,-2.87,10.75404091,11.014,0,11.014,-0.65,-2.87,2.942685848,10.274,-2.7,10.6228563,11.014,0,11.014,-0.74,-2.7,2.799571396
05/10/2020 09:30,10.3605,-2.72,10.71159933,10.8405,0,10.8405,-0.48,-2.72,2.76202824,10.1005,-2.55,10.41741812,10.8405,0,10.8405,-0.74,-2.55,2.65520244
05/10/2020 10:00,10.221,-2.72,10.57673111,10.961,0,10.961,-0.74,-2.72,2.81886502,10.081,-2.55,10.39851244,10.961,0,10.961,-0.88,-2.55,2.697572983
05/10/2020 10:30,10.29,-2.72,10.6434252,11.09,0,11.09,-0.8,-2.72,2.835207223,10.14,-2.55,10.45572092,11.09,0,11.09,-0.95,-2.55,2.721212965
05/10/2020 11:00,10.2195,-2.8,10.59613987,11.6795,0,11.6795,-1.46,-2.8,3.157784033,10.0495,-2.64,10.39047883,11.6795,0,11.6795,-1.63,-2.64,3.102660149
05/10/2020 11:30,10.151,-2.89,10.55437829,11.761,0,11.761,-1.61,-2.89,3.308201929,10.011,-2.73,10.37656114,11.761,0,11.761,-1.75,-2.73,3.24274575
05/10/2020 12:00,10.1005,-2.84,10.49217329,11.7105,0,11.7105,-1.61,-2.84,3.2646133,9.9605,-2.68,10.3147448,11.7105,0,11.7105,-1.75,-2.68,3.200765533
05/10/2020 12:30,10.029,-2.69,10.38349368,11.639,0,11.639,-1.61,-2.69,3.134996013,9.889,-2.52,10.2050341,11.639,0,11.639,-1.75,-2.52,3.06804498
05/10/2020 13:00,9.9575,-2.55,10.27882806,10.8175,0,10.8175,-0.86,-2.55,2.691115011,9.8775,-2.4,10.16489086,10.8175,0,10.8175,-0.94,-2.4,2.577518186
05/10/2020 13:30,10.0015,-2.6,10.33392482,11.3115,0,11.3115,-1.31,-2.6,2.911374246,9.8715,-2.45,10.17098875,11.3115,0,11.3115,-1.44,-2.45,2.84184799
05/10/2020 14:00,9.6555,-2.39,9.946898021,10.7255,0,10.7255,-1.07,-2.39,2.618587405,9.5055,-2.23,9.763576714,10.7255,0,10.7255,-1.22,-2.23,2.541908732
05/10/2020 14:30,9.5445,-2.45,9.853932223,11.1545,0,11.1545,-1.61,-2.45,2.931654823,9.5445,-2.31,9.820060094,11.1545,0,11.1545,-1.61,-2.31,2.815705951
05/10/2020 15:00,9.095,-2.61,9.462088829,12.735,0,12.735,-3.64,-2.61,4.479028913,9.195,-2.48,9.523572071,12.735,0,12.735,-3.54,-2.48,4.322267923
05/10/2020 15:30,8.783,-2.81,9.221561093,13.313,0,13.313,-4.53,-2.81,5.330759796,8.813,-2.67,9.20857584,13.313,0,13.313,-4.5,-2.67,5.232485069
05/10/2020 16:00,9.289,-2.6,9.646010626,12.519,0,12.519,-3.23,-2.6,4.146432201,9.219,-2.46,9.541570154,12.519,0,12.519,-3.3,-2.46,4.116017493
05/10/2020 16:30,9.9135,-2.44,10.20936248,11.8435,0,11.8435,-1.93,-2.44,3.111028769,9.7635,-2.29,10.02846111,11.8435,0,11.8435,-2.08,-2.29,3.093622472
05/10/2020 17:00,10.58,-2.04,10.77487819,10.16,0,10.16,0.42,-2.04,2.082786595,10.37,-1.9,10.54262301,10.16,0,10.16,0.21,-1.9,1.911570035
05/10/2020 17:30,11.2185,-2.22,11.43604574,10.2185,0,10.2185,1,-2.22,2.43483059,11.0185,-2.06,11.20941311,10.2185,0,10.2185,0.8,-2.06,2.209886875
05/10/2020 18:00,11.5085,-2.22,11.72066433,9.7585,0,9.7585,1.75,-2.22,2.826817999,11.3685,-2.06,11.55363113,9.7585,0,9.7585,1.61,-2.06,2.614517164
05/10/2020 18:30,11.7735,-2.15,11.96819962,9.0635,0,9.0635,2.71,-2.15,3.459277381,11.4535,-2.01,11.62853225,9.0635,0,9.0635,2.39,-2.01,3.122851261
05/10/2020 19:00,11.8395,-2,12.00723783,7.9395,0,7.9395,3.9,-2,4.3829214,11.5095,-1.85,11.65723339,7.9395,0,7.9395,3.57,-1.85,4.020870553
05/10/2020 19:30,11.9065,-1.56,12.00826142,6.0965,0,6.0965,5.81,-1.56,6.015787563,11.5665,-1.42,11.65333953,6.0965,0,6.0965,5.47,-1.42,5.651309583
05/10/2020 20:00,11.2125,-0.89,11.24776672,4.6625,0,4.6625,6.55,-0.89,6.610189105,10.9225,-1.19,10.98713367,4.6625,0,4.6625,6.26,-1.19,6.372103263
05/10/2020 20:30,10.7055,-0.82,10.73685849,3.8955,0,3.8955,6.81,-0.82,6.859190914,10.4355,-0.72,10.4603088,3.8955,0,3.8955,6.54,-0.72,6.57951366
05/10/2020 21:00,9.9995,-0.94,10.04358503,5.4395,0,5.4395,4.56,-0.94,4.655878005,9.7795,-0.86,9.817240969,5.4395,0,5.4395,4.34,-0.86,4.424386963
05/10/2020 21:30,9.339,-2,9.550754996,9.759,0,9.759,-0.42,-2,2.043624232,9.079,-1.92,9.279797465,9.759,0,9.759,-0.68,-1.92,2.036860329
05/10/2020 22:00,8.884,-2.12,9.133447104,10.194,0,10.194,-1.31,-2.12,2.492087478,8.734,-2.03,8.966808574,10.194,0,10.194,-1.46,-2.03,2.50049995
05/10/2020 22:30,8.261,-2.4,8.602564792,11.061,0,11.061,-2.8,-2.4,3.687817783,8.111,-2.31,8.43352957,11.061,0,11.061,-2.95,-2.31,3.746811978
05/10/2020 23:00,7.6835,-2.18,7.986774834,10.6135,0,10.6135,-2.93,-2.18,3.652026835,7.5635,-2.1,7.849619879,10.6135,0,10.6135,-3.05,-2.1,3.703039292
05/10/2020 23:30,7.3975,-2.37,7.76787656,11.2875,0,11.2875,-3.89,-2.37,4.555107024,7.2975,-2.29,7.648372784,11.2875,0,11.2875,-3.99,-2.29,4.600456499
06/10/2020 00:00,7.0125,-2.29,7.376940846,11.2225,0,11.2225,-4.21,-2.29,4.792514997,6.9125,-2.22,7.26023803,11.2225,0,11.2225,-4.31,-2.22,4.848143975
06/10/2020 00:30,6.932,-2.19,7.269712787,10.912,0,10.912,-3.98,-2.19,4.542741463,6.842,-2.12,7.162915887,10.912,0,10.912,-4.07,-2.12,4.589041294
06/10/2020 01:00,6.7785,-2.29,7.154869828,11.2485,0,11.2485,-4.47,-2.29,5.022449602,6.6785,-2.22,7.037809478,11.2485,0,11.2485,-4.57,-2.22,5.080679088
06/10/2020 01:30,7.709,-2.29,8.041938883,11.179,0,11.179,-3.47,-2.29,4.157523301,7.579,-2.18,7.886294504,11.179,0,11.179,-3.6,-2.18,4.208610222
06/10/2020 02:00,7.959,-2.17,8.249520047,10.969,0,10.969,-3.01,-2.17,3.710660319,7.809,-2.09,8.083846918,10.969,0,10.969,-3.16,-2.09,3.78862772
06/10/2020 02:30,7.9975,-2.11,8.271161119,10.7375,0,10.7375,-2.74,-2.11,3.458279919,7.8375,-2.02,8.093627509,10.7375,0,10.7375,-2.9,-2.02,3.534176
06/10/2020 03:00,7.7115,-1.88,7.937356755,10.1315,0,10.1315,-2.42,-1.88,3.064441221,7.5715,-1.81,7.784838614,10.1315,0,10.1315,-2.56,-1.81,3.135235238
06/10/2020 03:30,7.479,-2.14,7.779141405,10.929,0,10.929,-3.45,-2.14,4.059815267,7.339,-2.06,7.622632157,10.929,0,10.929,-3.59,-2.06,4.139045784
06/10/2020 04:00,7.2925,-2.03,7.569772536,10.7425,0,10.7425,-3.45,-2.03,4.002923931,7.1525,-1.95,7.413552202,10.7425,0,10.7425,-3.59,-1.95,4.085413076
06/10/2020 04:30,7.107,-2.08,7.405123159,10.977,0,10.977,-3.87,-2.08,4.393552094,6.987,-2,7.267610955,10.977,0,10.977,-3.99,-2,4.463193924
06/10/2020 05:00,6.989,-2.08,7.291949054,10.909,0,10.909,-3.92,-2.08,4.437657039,6.869,-2,7.15424077,10.909,0,10.909,-4.04,-2,4.507948536
06/10/2020 05:30,7.0465,-2,7.324831892,10.7365,0,10.7365,-3.69,-2,4.197153798,6.9265,-1.93,7.190361761,10.7365,0,10.7365,-3.81,-1.93,4.270948372
06/10/2020 06:00,7.15,-2.09,7.449201299,10.75,0,10.75,-3.6,-2.09,4.162703448,7.03,-2.01,7.311702948,10.75,0,10.75,-3.72,-2.01,4.22829753
06/10/2020 06:30,7.8205,-2.19,8.121349657,10.5405,0,10.5405,-2.72,-2.19,3.492062428,7.6905,-2.1,7.972063111,10.5405,0,10.5405,-2.85,-2.1,3.540127116
06/10/2020 07:00,8.671,-2.55,9.038182395,10.891,0,10.891,-2.22,-2.55,3.380961402,8.511,-2.46,8.85938604,10.891,0,10.891,-2.38,-2.46,3.422864298
06/10/2020 07:30,9.617,-2.49,9.934122457,10.927,0,10.927,-1.31,-2.49,2.813574239,9.417,-2.39,9.715553973,10.927,0,10.927,-1.51,-2.39,2.82704793
06/10/2020 08:00,10.2785,-5.01,11.4344944,11.3285,0,11.3285,-1.05,-5.01,5.118847527,9.9885,-0.5,10.00100656,11.3285,0,11.3285,-1.34,-0.5,1.430244734
06/10/2020 08:30,10.5115,-6.22,12.2139278,11.7215,0,11.7215,-1.21,-6.22,6.336600035,10.1915,0.49,10.20327262,11.7215,0,11.7215,-1.53,0.49,1.606549097
06/10/2020 09:00,10.08,-2.59,10.40742523,11.61,0,11.61,-1.53,-2.59,3.008155581,9.98,-2.48,10.2835208,11.61,0,11.61,-1.63,-2.48,2.967709555
06/10/2020 09:30,10.116,-2.96,10.54016395,13.486,0,13.486,-3.37,-2.96,4.485365091,9.986,-2.86,10.38748266,13.486,0,13.486,-3.5,-2.86,4.519911504
06/10/2020 10:00,9.9115,-3,10.35557011,13.6615,0,13.6615,-3.75,-3,4.802343178,9.9015,-2.65,10.24998548,13.6615,0,13.6615,-3.76,-2.65,4.60001087
06/10/2020 10:30,9.6715,-2.92,10.10268837,14.3615,0,14.3615,-4.69,-2.92,5.524717187,9.6515,-2.84,10.06066858,14.3615,0,14.3615,-4.71,-2.84,5.499972727
06/10/2020 11:00,9.3165,-3.04,9.799937359,14.9765,0,14.9765,-5.66,-3.04,6.424733458,9.3565,-2.97,9.816567234,14.9765,0,14.9765,-5.62,-2.97,6.356516342
06/10/2020 11:30,9.0575,-3.1,9.573312188,15.3575,0,15.3575,-6.3,-3.1,7.021395873,9.1375,-3.03,9.626775486,15.3575,0,15.3575,-6.22,-3.03,6.918764341
06/10/2020 12:00,8.9395,-3.1,9.461747209,15.6395,0,15.6395,-6.7,-3.1,7.38241153,8.8795,-2.99,9.369398073,15.6395,0,15.6395,-6.76,-2.99,7.391731867
06/10/2020 12:30,9.0235,-2.93,9.487278443,14.6635,0,14.6635,-5.64,-2.93,6.355666763,9.0935,-2.86,9.532646131,14.6635,0,14.6635,-5.57,-2.86,6.261349695
06/10/2020 13:00,8.8625,-3.14,9.402313877,15.7125,0,15.7125,-6.85,-3.14,7.535389837,8.9825,-3.07,9.492639583,15.7125,0,15.7125,-6.73,-3.07,7.397148099
06/10/2020 13:30,8.8625,-2.99,9.353288526,14.8025,0,14.8025,-5.94,-2.99,6.650090225,9.0725,-2.92,9.53082663,14.8025,0,14.8025,-5.73,-2.92,6.431119654
06/10/2020 14:00,9.0305,-2.91,9.487783211,13.6405,0,13.6405,-4.61,-2.91,5.451623611,8.9705,-2.82,9.403311664,13.6405,0,13.6405,-4.67,-2.82,5.455391828
06/10/2020 14:30,8.927,-3.04,9.430425706,14.457,0,14.457,-5.53,-3.04,6.310507111,8.867,-2.96,9.348009895,14.457,0,14.457,-5.59,-2.96,6.325322126
06/10/2020 15:00,9.188,-2.96,9.653027712,12.988,0,12.988,-3.8,-2.96,4.81680392,9.118,-2.87,9.559017941,12.988,0,12.988,-3.87,-2.87,4.818070153
06/10/2020 15:30,9.4635,-2.96,9.915615576,12.8135,0,12.8135,-3.35,-2.96,4.470357928,9.3835,-2.87,9.812592535,12.8135,0,12.8135,-3.43,-2.87,4.472337197
06/10/2020 16:00,9.951,-3.01,10.39627342,12.691,0,12.691,-2.74,-3.01,4.070343966,9.881,-2.93,10.30626319,12.691,0,12.691,-2.81,-2.93,4.05967979
06/10/2020 16:30,10.5635,-2.88,10.94906079,12.5135,0,12.5135,-1.95,-2.88,3.478059804,10.4235,-2.79,10.79043337,12.5135,0,12.5135,-2.09,-2.79,3.486000574
06/10/2020 17:00,11.148,-2.88,11.51400469,12.418,0,12.418,-1.27,-2.88,3.147586377,10.978,-2.75,11.31719859,12.418,0,12.418,-1.44,-2.75,3.104206823
06/10/2020 17:30,11.3505,-3.47,11.86906695,12.0805,0,12.0805,-0.73,-3.47,3.545955442,11.2405,-2.24,11.46151998,12.0805,0,12.0805,-0.84,-2.24,2.392321049
06/10/2020 18:00,11.5675,-6.1,13.07734898,12.0975,0,12.0975,-0.53,-6.1,6.1229813,11.2975,0.65,11.31618338,12.0975,0,12.0975,-0.8,0.65,1.030776406
06/10/2020 18:30,12.335,-6.04,13.73440297,11.745,0,11.745,0.59,-6.04,6.068747812,11.245,0.65,11.26377046,11.745,0,11.745,-0.5,0.65,0.820060973
06/10/2020 19:00,12.282,-6.04,13.68682301,11.292,0,11.292,0.99,-6.04,6.120596376,12.062,0.65,12.07950098,11.292,0,11.292,0.77,0.65,1.007670581
06/10/2020 19:30,12.3055,-5.02,13.29006133,10.9555,0,10.9555,1.35,-5.02,5.198355509,11.9555,-0.35,11.96062207,10.9555,0,10.9555,1,-0.35,1.059481005
06/10/2020 20:00,11.7165,-2.51,11.98234002,10.5465,0,10.5465,1.17,-2.51,2.769295939,11.4965,-2.39,11.74230013,10.5465,0,10.5465,0.95,-2.39,2.571886467
06/10/2020 20:30,11.045,-2.59,11.34460775,9.875,0,9.875,1.17,-2.59,2.842006334,10.875,-1.78,11.01971075,9.875,0,9.875,1,-1.78,2.041665986
06/10/2020 21:00,10.373,-1.76,10.5212513,8.603,0,8.603,1.77,-1.76,2.496096953,10.163,-1.63,10.29288439,8.603,0,8.603,1.56,-1.63,2.256213642
06/10/2020 21:30,9.9655,-1.57,10.08841366,8.4855,0,8.4855,1.48,-1.57,2.157614423,9.8155,-1.5,9.92945317,8.4855,0,8.4855,1.33,-1.5,2.004719432
06/10/2020 22:00,9.2265,-3.43,9.843434474,9.3565,0,9.3565,-0.13,-3.43,3.432462673,8.7865,0.11,8.787188529,9.3565,0,9.3565,-0.57,0.11,0.580517011
06/10/2020 22:30,8.338,-3.84,9.179751848,9.408,0,9.408,-1.07,-3.84,3.986289001,8.368,0.48,8.381755425,9.408,0,9.408,-1.04,0.48,1.145425685
06/10/2020 23:00,8.0785,-1.78,8.272276727,9.4985,0,9.4985,-1.42,-1.78,2.277015591,7.9885,-1.7,8.167382215,9.4985,0,9.4985,-1.51,-1.7,2.27378539
06/10/2020 23:30,7.6065,-1.61,7.775020402,8.7765,0,8.7765,-1.17,-1.61,1.990226118,7.5865,-1.53,7.739243002,8.7765,0,8.7765,-1.19,-1.53,1.938298223
07/10/2020 00:00,7.4955,-1.83,7.715660714,9.5155,0,9.5155,-2.02,-1.83,2.725674229,7.3855,-1.77,7.59463694,9.5155,0,9.5155,-2.13,-1.77,2.769440377
07/10/2020 00:30,7.458,-1.55,7.617365949,8.788,0,8.788,-1.33,-1.55,2.042400548,7.348,-1.48,7.495565622,8.788,0,8.788,-1.44,-1.48,2.06494552
07/10/2020 01:00,7.077,-1.27,7.190050695,7.957,0,7.957,-0.88,-1.27,1.545088994,7.007,-1.2,7.109011816,7.957,0,7.957,-0.95,-1.2,1.530522787
07/10/2020 01:30,8.34,-1.34,8.446963952,7.94,0,7.94,0.4,-1.34,1.398427689,8.07,-1.27,8.169320657,7.94,0,7.94,0.13,-1.27,1.276636205
07/10/2020 02:00,8.6955,-1.24,8.783468577,7.5155,0,7.5155,1.18,-1.24,1.711724277,8.5855,-1.18,8.666210836,7.5155,0,7.5155,1.07,-1.18,1.592890454
07/10/2020 02:30,8.6035,-1.08,8.671021408,7.1235,0,7.1235,1.48,-1.08,1.832157198,8.4835,-1,8.542234617,7.1235,0,7.1235,1.36,-1,1.688075828
07/10/2020 03:00,8.1985,-0.99,8.258056808,6.9585,0,6.9585,1.24,-0.99,1.586726189,8.0785,-0.93,8.131854785,6.9585,0,6.9585,1.12,-0.93,1.455781577
07/10/2020 03:30,7.9405,-0.87,7.988018543,6.2805,0,6.2805,1.66,-0.87,1.874166481,7.8205,-0.82,7.863372066,6.2805,0,6.2805,1.54,-0.82,1.744706279
07/10/2020 04:00,7.7035,-0.53,7.721710448,4.2835,0,4.2835,3.42,-0.53,3.460823601,7.5535,-0.53,7.572071199,4.2835,0,4.2835,3.27,-0.53,3.312672637
07/10/2020 04:30,7.455,-0.42,7.466821613,3.515,0,3.515,3.94,-0.42,3.962322551,7.315,-0.25,7.319270797,3.515,0,3.515,3.8,-0.25,3.808214805
07/10/2020 05:00,7.336,0.56,7.357342999,2.806,0,2.806,4.53,0.56,4.564482446,7.196,0.55,7.216988014,2.806,0,2.806,4.39,0.55,4.424319157
07/10/2020 05:30,7.1865,0.52,7.205288492,1.9265,0,1.9265,5.26,0.52,5.285640926,7.0465,0.55,7.067931964,1.9265,0,1.9265,5.12,0.55,5.149456282
07/10/2020 06:00,7.322,0.52,7.340441676,1.462,0,1.462,5.86,0.52,5.883026432,7.192,0.55,7.212999653,1.462,0,1.462,5.73,0.55,5.75633564
