Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/10/2020 06:30,8.176,-0.53,8.193160318,2.426,0,2.426,5.75,-0.53,5.774374425,8.026,-0.27,8.030540206,2.426,0,2.426,5.6,-0.27,5.60650515
07/10/2020 07:00,9.029,-0.6,9.048913802,2.859,0,2.859,6.17,-0.6,6.199104774,8.829,-0.56,8.84674183,2.859,0,2.859,5.97,-0.56,5.996207135
07/10/2020 07:30,10.0305,-0.6,10.04842924,2.5605,0,2.5605,7.47,-0.6,7.494057646,9.7905,-0.56,9.806502447,2.5605,0,2.5605,7.23,-0.56,7.251654984
07/10/2020 08:00,10.6675,-0.6,10.68436036,2.0875,0,2.0875,8.58,-0.6,8.600953436,10.3875,-0.6,10.40481409,2.0875,0,2.0875,8.3,-0.6,8.321658489
07/10/2020 08:30,10.7255,-0.6,10.74226932,2.0055,0,2.0055,8.72,-0.6,8.740617827,10.5055,-0.56,10.52041493,2.0055,0,2.0055,8.5,-0.56,8.518427085
07/10/2020 09:00,10.5355,-0.55,10.54984646,2.3555,0,2.3555,8.18,-0.55,8.198469369,10.4055,-0.56,10.42055806,2.3555,0,2.3555,8.05,-0.56,8.069454752
07/10/2020 09:30,10.186,-0.64,10.20608622,3.566,0,3.566,6.62,-0.64,6.650864605,10.066,-0.63,10.08569561,3.566,0,3.566,6.5,-0.63,6.530459402
07/10/2020 10:00,9.596,-0.59,9.614120657,3.996,0,3.996,5.6,-0.59,5.630994584,9.556,-0.57,9.572984697,3.996,0,3.996,5.56,-0.57,5.589141258
07/10/2020 10:30,8.9345,-0.51,8.949044097,4.8745,0,4.8745,4.06,-0.51,4.091906646,8.8945,-0.5,8.908542544,4.8745,0,4.8745,4.02,-0.5,4.050975191
07/10/2020 11:00,7.4235,0.4,7.434268777,4.6535,0,4.6535,2.77,0.4,2.798731856,7.3535,-2.34,7.716836285,4.6535,0,4.6535,2.7,-2.34,3.572897983
07/10/2020 11:30,7.139,-0.52,7.157913174,4.739,0,4.739,2.4,-0.52,2.455687277,7.229,-0.51,7.246967711,4.739,0,4.739,2.49,-0.51,2.54169235
07/10/2020 12:00,7.152,-0.56,7.173890437,4.752,0,4.752,2.4,-0.56,2.464467488,7.242,-0.57,7.264397016,4.752,0,4.752,2.49,-0.57,2.554407955
07/10/2020 12:30,7.455,-0.56,7.476003277,5.685,0,5.685,1.77,-0.56,1.856475155,7.455,-0.57,7.47675899,5.685,0,5.685,1.77,-0.57,1.859516066
07/10/2020 13:00,7.305,-0.56,7.326433307,4.905,0,4.905,2.4,-0.56,2.464467488,7.365,-0.57,7.387024096,4.905,0,4.905,2.46,-0.57,2.525173261
07/10/2020 13:30,7.5235,-0.56,7.544312576,5.3535,0,5.3535,2.17,-0.56,2.241093483,7.4735,-0.52,7.491568744,5.3535,0,5.3535,2.12,-0.52,2.182842184
07/10/2020 14:00,7.6855,-0.56,7.705875048,4.2455,0,4.2455,3.44,-0.56,3.485283346,7.6055,-0.52,7.623255882,4.2455,0,4.2455,3.36,-0.52,3.4
07/10/2020 14:30,8.218,-0.6,8.239874028,4.498,0,4.498,3.72,-0.6,3.768076432,8.138,-0.57,8.157937484,4.498,0,4.498,3.64,-0.57,3.684358832
07/10/2020 15:00,8.252,-0.64,8.276781017,4.242,0,4.242,4.01,-0.64,4.060751162,8.132,-0.57,8.151952159,4.242,0,4.242,3.89,-0.57,3.931539139
07/10/2020 15:30,8.463,-0.69,8.491081733,3.183,0,3.183,5.28,-0.69,5.324894365,8.323,-0.62,8.346060688,3.183,0,3.183,5.14,-0.62,5.177257962
07/10/2020 16:00,9.117,-0.56,9.134182448,2.377,0,2.377,6.74,-0.56,6.763224083,8.957,-0.34,8.963450731,2.377,0,2.377,6.58,-0.34,6.588778339
07/10/2020 16:30,9.866,-0.62,9.885461851,1.566,0,1.566,8.3,-0.62,8.323124413,9.656,-0.54,9.671087633,1.566,0,1.566,8.09,-0.54,8.10800222
07/10/2020 17:00,10.647,2.31,10.89471014,1.567,0,1.567,9.08,2.31,9.369231559,10.397,-2.86,10.78319104,1.567,0,1.567,8.83,-2.86,9.281621626
07/10/2020 17:30,11.239,1.04,11.28701559,2.499,0,2.499,8.74,1.04,8.801658935,11.109,-2.07,11.30021155,2.499,0,2.499,8.61,-2.07,8.855337374
07/10/2020 18:00,11.606,-0.97,11.64646453,4.106,0,4.106,7.5,-0.97,7.562466529,11.286,-0.86,11.31871883,4.106,0,4.106,7.18,-0.86,7.231320765
07/10/2020 18:30,11.6515,-1.11,11.7042536,5.1015,0,5.1015,6.55,-1.11,6.64338769,11.3215,-1,11.36557795,5.1015,0,5.1015,6.22,-1,6.299873015
07/10/2020 19:00,11.6915,-1.27,11.76027518,5.0115,0,5.0115,6.68,-1.27,6.799654403,11.3615,-1.15,11.41955263,5.0115,0,5.0115,6.35,-1.15,6.453293733
07/10/2020 19:30,11.2845,-1.23,11.3513365,5.6245,0,5.6245,5.66,-1.23,5.792106698,11.0145,-1.44,11.10823164,5.6245,0,5.6245,5.39,-1.44,5.579041136
07/10/2020 20:00,11.4355,-1.83,11.58099997,7.9155,0,7.9155,3.52,-1.83,3.967278664,11.0555,-1.73,11.19003933,7.9155,0,7.9155,3.14,-1.73,3.585038354
07/10/2020 20:30,10.0425,-2.54,10.35873575,10.7925,0,10.7925,-0.75,-2.54,2.64841462,9.9525,-2.46,10.25201718,10.7925,0,10.7925,-0.84,-2.46,2.599461483
07/10/2020 21:00,9.45,-2.24,9.711853582,10.27,0,10.27,-0.82,-2.24,2.385372088,9.31,-2.15,9.555030089,10.27,0,10.27,-0.96,-2.15,2.35459126
07/10/2020 21:30,9.1245,-2.2,9.385973591,9.9445,0,9.9445,-0.82,-2.2,2.34785008,8.9845,-2.1,9.226659214,9.9445,0,9.9445,-0.96,-2.1,2.309025769
07/10/2020 22:00,8.655,-2.37,8.97362385,10.475,0,10.475,-1.82,-2.37,2.988193434,8.465,-2.28,8.766676965,10.475,0,10.475,-2.01,-2.28,3.039490089
07/10/2020 22:30,7.9925,-3.81,8.854160392,11.1425,0,11.1425,-3.15,-3.81,4.943541241,7.7925,-0.94,7.848990779,11.1425,0,11.1425,-3.35,-0.94,3.479382129
07/10/2020 23:00,7.464,-3.59,8.282475234,11.684,0,11.684,-4.22,-3.59,5.540442221,7.324,-1.51,7.478039583,11.684,0,11.684,-4.36,-1.51,4.614076289
07/10/2020 23:30,7.14,-2.52,7.571657678,11.68,0,11.68,-4.54,-2.52,5.192494584,7.02,-2.45,7.435247138,11.68,0,11.68,-4.66,-2.45,5.264798192
08/10/2020 00:00,6.732,-2.4,7.147015041,11.352,0,11.352,-4.62,-2.4,5.206188625,6.622,-2.33,7.019956125,11.352,0,11.352,-4.73,-2.33,5.272741223
08/10/2020 00:30,6.7235,-2.36,7.125661531,11.1935,0,11.1935,-4.47,-2.36,5.054750241,6.6135,-2.33,7.011938551,11.1935,0,11.1935,-4.58,-2.33,5.138608761
08/10/2020 01:00,6.594,-2.3,6.983611959,11.294,0,11.294,-4.7,-2.3,5.232590181,6.494,-2.23,6.866217008,11.294,0,11.294,-4.8,-2.23,5.292721417
08/10/2020 01:30,7.4165,-2.24,7.747391319,11.2165,0,11.2165,-3.8,-2.24,4.411076966,7.2865,-2.16,7.599913305,11.2165,0,11.2165,-3.93,-2.16,4.484473213
08/10/2020 02:00,7.656,-2.35,8.008547684,11.456,0,11.456,-3.8,-2.35,4.46794136,7.526,-2.26,7.858007126,11.456,0,11.456,-3.93,-2.26,4.533486517
08/10/2020 02:30,7.705,-2.23,8.021217177,11.155,0,11.155,-3.45,-2.23,4.107967867,7.555,-2.15,7.854968173,11.155,0,11.155,-3.6,-2.15,4.193149175
08/10/2020 03:00,7.3885,-2.29,7.735246101,11.4385,0,11.4385,-4.05,-2.29,4.652590676,7.2585,-2.21,7.58748458,11.4385,0,11.4385,-4.18,-2.21,4.728266067
08/10/2020 03:30,7.1625,-2.49,7.582974763,11.9825,0,11.9825,-4.82,-2.49,5.425172808,7.0325,-2.41,7.433986565,11.9825,0,11.9825,-4.95,-2.41,5.505506335
08/10/2020 04:00,6.9035,-2.36,7.295746175,11.8635,0,11.8635,-4.96,-2.36,5.492831692,6.7735,-2.28,7.146936564,11.8635,0,11.8635,-5.09,-2.28,5.577320145
08/10/2020 04:30,6.752,-2.42,7.17258001,12.102,0,12.102,-5.35,-2.42,5.871873636,6.632,-2.35,7.036044627,12.102,0,12.102,-5.47,-2.35,5.953435983
08/10/2020 05:00,6.636,-2.42,7.063490355,11.776,0,11.776,-5.14,-2.42,5.681197057,6.526,-2.35,6.936222026,11.776,0,11.776,-5.25,-2.35,5.751956189
08/10/2020 05:30,6.642,-2.34,7.042142004,11.662,0,11.662,-5.02,-2.34,5.538591879,6.542,-2.26,6.921370096,11.662,0,11.662,-5.12,-2.26,5.596606114
08/10/2020 06:00,6.8025,-2.34,7.193719917,11.5725,0,11.5725,-4.77,-2.34,5.313049972,6.7025,-2.26,7.073267014,11.5725,0,11.5725,-4.87,-2.26,5.368845313
08/10/2020 06:30,7.4655,-2.54,7.885765039,11.3955,0,11.3955,-3.93,-2.54,4.679369616,7.3455,-2.46,7.746481153,11.3955,0,11.3955,-4.05,-2.46,4.738575735
08/10/2020 07:00,8.3915,-2.81,8.849484293,11.1915,0,11.1915,-2.8,-2.81,3.966875345,8.2415,-2.61,8.644907301,11.1915,0,11.1915,-2.95,-2.61,3.938857702
08/10/2020 07:30,9.293,-3.02,9.771399542,11.573,0,11.573,-2.28,-3.02,3.784019027,9.083,-2.84,9.516642738,11.573,0,11.573,-2.49,-2.84,3.776996161
08/10/2020 08:00,9.722,-3.02,10.18025953,11.472,0,11.472,-1.75,-3.02,3.490401123,9.502,-2.91,9.937610578,11.472,0,11.472,-1.97,-2.91,3.514114398
08/10/2020 08:30,11.135,-2.95,11.51914602,11.185,0,11.185,-0.05,-2.95,2.950423698,10.915,-2.85,11.28094522,11.185,0,11.185,-0.27,-2.85,2.862760905
08/10/2020 09:00,18.575,-1.92,18.6739665,7.955,0,7.955,10.62,-1.92,10.79216382,18.405,-1.83,18.49575424,7.955,0,7.955,10.45,-1.83,10.60902446
08/10/2020 09:30,18.9345,-1.36,18.98327923,5.5145,0,5.5145,13.42,-1.36,13.48873604,18.7545,-1.27,18.79745116,5.5145,0,5.5145,13.24,-1.27,13.30077065
08/10/2020 10:00,17.3585,-1.36,17.41169498,6.6085,0,6.6085,10.75,-1.36,10.83568641,17.1985,-1.27,17.24532697,6.6085,0,6.6085,10.59,-1.27,10.66588018
08/10/2020 10:30,16.9375,-3.56,17.30758522,6.4475,0,6.4475,10.49,-3.56,11.07762159,16.8275,-3.48,17.18357228,6.4475,0,6.4475,10.38,-3.48,10.9478217
08/10/2020 11:00,15.708,-4.25,16.27279214,6.108,0,6.108,9.6,-4.25,10.49869039,15.638,-4.05,16.15393277,6.108,0,6.108,9.53,-4.05,10.35487325
08/10/2020 11:30,13.3325,-2.97,13.65929926,6.0425,0,6.0425,7.29,-2.97,7.871785058,13.3425,-2.91,13.65614903,6.0425,0,6.0425,7.3,-2.91,7.858632197
08/10/2020 12:00,13.3535,-2.82,13.64801679,5.4535,0,5.4535,7.9,-2.82,8.388229849,13.3835,-2.76,13.66512613,5.4535,0,5.4535,7.93,-2.76,8.396576683
08/10/2020 12:30,14.916,-2.52,15.12737439,4.786,0,4.786,10.13,-2.52,10.43874035,14.896,-2.45,15.0961358,4.786,0,4.786,10.11,-2.45,10.40262467
08/10/2020 13:00,15.168,-2.62,15.39261589,6.428,0,6.428,8.74,-2.62,9.124253394,15.078,-2.55,15.29210855,6.428,0,6.428,8.65,-2.55,9.018037481
08/10/2020 13:30,13.7925,-2.57,14.02989509,6.3625,0,6.3625,7.43,-2.57,7.861920885,13.8125,-2.55,14.04591244,6.3625,0,6.3625,7.45,-2.55,7.874325368
08/10/2020 14:00,11.2235,-3.43,11.73592145,7.1935,0,7.1935,4.03,-3.43,5.292050642,11.2235,-3.38,11.72140573,7.1935,0,7.1935,4.03,-3.38,5.259781364
08/10/2020 14:30,8.619,-4.42,9.686256294,5.669,0,5.669,2.95,-4.42,5.314028604,8.599,-4.36,9.641182552,5.669,0,5.669,2.93,-4.36,5.253046735
08/10/2020 15:00,11.2575,-4.14,11.99461989,5.4075,0,5.4075,5.85,-4.14,7.166735659,11.2875,-4.09,12.00565518,5.4075,0,5.4075,5.88,-4.09,7.162576352
08/10/2020 15:30,10.821,-3.98,11.5297199,4.631,0,4.631,6.19,-3.98,7.359110001,10.771,-3.92,11.46214818,4.631,0,4.631,6.14,-3.92,7.284641378
08/10/2020 16:00,14.414,-3.8,14.90648839,4.244,0,4.244,10.17,-3.8,10.85674445,14.314,-3.73,14.79200784,4.244,0,4.244,10.07,-3.73,10.73861257
08/10/2020 16:30,16.829,-3.44,17.17698579,2.839,0,2.839,13.99,-3.44,14.40672412,16.679,-3.37,17.01604951,2.839,0,2.839,13.84,-3.37,14.24438486
08/10/2020 17:00,20.5285,-3.54,20.83148848,2.3185,0,2.3185,18.21,-3.54,18.55089486,20.3785,-3.47,20.67182049,2.3185,0,2.3185,18.06,-3.47,18.39033714
08/10/2020 17:30,10.5545,-0.64,10.57388624,1.8145,0,1.8145,8.74,-0.64,8.763401166,10.3045,-2.63,10.63483052,1.8145,0,1.8145,8.49,-2.63,8.888025653
08/10/2020 18:00,10.6525,0.57,10.66773904,0.8625,0,0.8625,9.79,0.57,9.806579424,10.4125,0.61,10.43035264,0.8625,0,0.8625,9.55,0.61,9.569461845
08/10/2020 18:30,11.002,0.57,11.0167556,0.202,0,0.202,10.8,0.57,10.81503121,10.732,0.56,10.74660058,0.202,0,0.202,10.53,0.56,10.54488027
08/10/2020 19:00,11.185,0.63,11.20272846,0.045,0,0.045,11.14,0.63,11.15779996,10.895,0.56,10.90938243,0.045,0,0.045,10.85,0.56,10.864442
08/10/2020 19:30,11.4105,-0.68,11.43074408,0.0405,0,0.0405,11.37,-0.68,11.39031606,11.1205,0.69,11.14188585,0.0405,0,0.0405,11.08,0.69,11.10146387
08/10/2020 20:00,11.0215,0.51,11.03329335,0.4015,0,0.4015,10.62,0.51,10.63223871,10.7215,0,10.7215,0.4015,0,0.4015,10.32,0,10.32
08/10/2020 20:30,10.4725,-3.13,10.93024045,0.2925,0,0.2925,10.18,-3.13,10.65031924,10.1825,3.18,10.66750703,0.2925,0,0.2925,9.89,3.18,10.38867171
08/10/2020 21:00,9.834,0.56,9.849931776,0.224,0,0.224,9.61,0.56,9.626302509,9.604,0.63,9.624641084,0.224,0,0.224,9.38,0.63,9.40113291
08/10/2020 21:30,9.312,0.56,9.328823291,0.372,0,0.372,8.94,0.56,8.957521979,9.112,0.55,9.128583899,0.372,0,0.372,8.74,0.55,8.757288393
08/10/2020 22:00,8.8515,0.63,8.873891607,0.4715,0,0.4715,8.38,0.63,8.403648017,8.6615,0.55,8.678944766,0.4715,0,0.4715,8.19,0.55,8.208446869
08/10/2020 22:30,8.26,0.52,8.276351853,0.49,0,0.49,7.77,0.52,7.787380818,8.09,0.55,8.108674368,0.49,0,0.49,7.6,0.55,7.619875327
08/10/2020 23:00,7.771,0.52,7.788378586,0.541,0,0.541,7.23,0.52,7.248675741,7.621,0.55,7.640820702,0.541,0,0.541,7.08,0.55,7.101330861
08/10/2020 23:30,7.4295,0.52,7.447675493,0.6095,0,0.6095,6.82,0.52,6.839795319,7.2995,0.55,7.320191271,0.6095,0,0.6095,6.69,0.55,6.712570298
09/10/2020 00:00,6.951,0.52,6.970423301,0.671,0,0.671,6.28,0.52,6.301491887,6.831,0.55,6.853105938,0.671,0,0.671,6.16,0.55,6.184504831
09/10/2020 00:30,6.806,0.58,6.830668781,0.926,0,0.926,5.88,0.58,5.908536198,6.686,0.62,6.714685101,0.926,0,0.926,5.76,0.62,5.79327196
09/10/2020 01:00,6.646,0.64,6.676744416,0.836,0,0.836,5.81,0.64,5.845143283,6.526,0.69,6.562375789,0.836,0,0.836,5.69,0.69,5.731683871
09/10/2020 01:30,7.5815,0.55,7.601423699,0.6015,0,0.6015,6.98,0.55,7.001635523,7.4215,0.63,7.448191878,0.6015,0,0.6015,6.82,0.63,6.849036429
09/10/2020 02:00,7.6985,0.55,7.718121679,0.6685,0,0.6685,7.03,0.55,7.051482114,7.5485,0.63,7.574744369,0.6685,0,0.6685,6.88,0.63,6.908784264
09/10/2020 02:30,7.7015,0.55,7.721114055,0.9415,0,0.9415,6.76,0.55,6.782337355,7.5315,0.57,7.55303861,0.9415,0,0.9415,6.59,0.57,6.614605052
09/10/2020 03:00,7.359,0.55,7.379524443,0.989,0,0.989,6.37,0.55,6.393700024,7.209,0.66,7.23914919,0.989,0,0.989,6.22,0.66,6.254918065
09/10/2020 03:30,7.149,0.55,7.170125592,0.939,0,0.939,6.21,0.55,6.234308302,7.009,0.66,7.040005753,0.939,0,0.939,6.07,0.66,6.105775954
09/10/2020 04:00,6.944,0.6,6.969873457,1.064,0,1.064,5.88,0.6,5.910532971,6.814,0.66,6.845888985,1.064,0,1.064,5.75,0.66,5.787754314
09/10/2020 04:30,6.802,0.6,6.828411528,1.112,0,1.112,5.69,0.6,5.721546994,6.662,0.62,6.690787995,1.112,0,1.112,5.55,0.62,5.584523256
09/10/2020 05:00,6.741,0.52,6.761026623,1.271,0,1.271,5.47,0.52,5.494661045,6.611,0.56,6.634675651,1.271,0,1.271,5.34,0.56,5.369283006
09/10/2020 05:30,6.9425,0.52,6.961947016,1.1725,0,1.1725,5.77,0.52,5.793384158,6.8125,0.56,6.835477763,1.1725,0,1.1725,5.64,0.56,5.667733233
09/10/2020 06:00,7.2035,-1.41,7.340198379,1.4335,0,1.4335,5.77,-1.41,5.939781141,6.9935,1.91,7.249630491,1.4335,0,1.4335,5.56,1.91,5.878919969
09/10/2020 06:30,7.9225,0.46,7.935843134,1.6725,0,1.6725,6.25,0.46,6.266905137,7.7725,0.53,7.790549162,1.6725,0,1.6725,6.1,0.53,6.1229813
09/10/2020 07:00,8.8685,-0.59,8.888103974,2.6885,0,2.6885,6.18,-0.59,6.208099548,8.6785,-0.58,8.697859636,2.6885,0,2.6885,5.99,-0.58,6.018014623
09/10/2020 07:30,9.845,-0.75,9.873526472,2.655,0,2.655,7.19,-0.75,7.229010997,9.605,-0.71,9.631205792,2.655,0,2.655,6.95,-0.71,6.986172056
09/10/2020 08:00,10.4915,-1.11,10.55005556,3.4915,0,3.4915,7,-1.11,7.087460758,10.2215,-1.02,10.27226666,3.4915,0,3.4915,6.73,-1.02,6.806856837
09/10/2020 08:30,10.4805,-1.21,10.55011755,4.2905,0,4.2905,6.19,-1.21,6.307154668,10.2605,-1.12,10.32144662,4.2905,0,4.2905,5.97,-1.12,6.074150146
09/10/2020 09:00,10.162,-0.91,10.20266357,4.782,0,4.782,5.38,-0.91,5.456418239,10.042,-1.37,10.13502166,4.782,0,4.782,5.26,-1.37,5.435485259
09/10/2020 09:30,10.0205,-1.25,10.0981642,5.1805,0,5.1805,4.84,-1.25,4.998809858,9.8705,-1.17,9.939601111,5.1805,0,5.1805,4.69,-1.17,4.833735615
09/10/2020 10:00,9.675,-1.25,9.755415163,6.125,0,6.125,3.55,-1.25,3.763641853,9.525,-1.17,9.596589238,6.125,0,6.125,3.4,-1.17,3.595677961
09/10/2020 10:30,9.007,-1.76,9.177344333,9.917,0,9.917,-0.91,-1.76,1.981337932,9.117,-1.7,9.274140877,9.917,0,9.917,-0.8,-1.7,1.878829423
09/10/2020 11:00,8.872,-2.02,9.099054017,10.862,0,10.862,-1.99,-2.02,2.835577543,9.022,-1.97,9.234575464,10.862,0,10.862,-1.84,-1.97,2.695644635
09/10/2020 11:30,8.813,-2.14,9.06909968,10.053,0,10.053,-1.24,-2.14,2.473297394,8.743,-2.08,8.987015578,10.053,0,10.053,-1.31,-2.08,2.458149711
09/10/2020 12:00,8.0945,-2.04,8.347606259,9.6345,0,9.6345,-1.54,-2.04,2.55601252,7.9945,-1.97,8.233646231,9.6345,0,9.6345,-1.64,-1.97,2.563298656
09/10/2020 12:30,7.5755,-1.95,7.822448482,10.0355,0,10.0355,-2.46,-1.95,3.139124082,7.6655,-1.9,7.897461,10.0355,0,10.0355,-2.37,-1.9,3.037581275
09/10/2020 13:00,7.7385,-1.77,7.938342538,9.2985,0,9.2985,-1.56,-1.77,2.359343129,7.7685,-1.71,7.95447624,9.2985,0,9.2985,-1.53,-1.71,2.294558781
09/10/2020 13:30,7.24,-1.15,7.330763944,7.61,0,7.61,-0.37,-1.15,1.20805629,7.44,-1.09,7.51942152,7.61,0,7.61,-0.17,-1.09,1.10317723
09/10/2020 14:00,7.4575,-1,7.524247886,7.0475,0,7.0475,0.41,-1,1.08078675,7.6775,-0.89,7.728913653,7.0475,0,7.0475,0.63,-0.89,1.090412766
09/10/2020 14:30,7.408,-1.98,7.668041732,9.928,0,9.928,-2.52,-1.98,3.204808887,7.728,-1.92,7.962938151,9.928,0,9.928,-2.2,-1.92,2.92
09/10/2020 15:00,7.141,-1.62,7.322450478,10.011,0,10.011,-2.87,-1.62,3.295648646,7.241,-1.56,7.407137166,10.011,0,10.011,-2.77,-1.56,3.179072192
09/10/2020 15:30,7.0035,-1.66,7.197542098,10.5035,0,10.5035,-3.5,-1.66,3.873706236,7.1235,-1.61,7.303174122,10.5035,0,10.5035,-3.38,-1.61,3.743861643
09/10/2020 16:00,6.867,-1.5,7.028918053,10.427,0,10.427,-3.56,-1.5,3.863107557,6.997,-1.44,7.143641158,10.427,0,10.427,-3.43,-1.44,3.720013441
09/10/2020 16:30,8.6875,-1.35,8.79176639,8.2275,0,8.2275,0.46,-1.35,1.426218777,8.7175,-1.29,8.812429078,8.2275,0,8.2275,0.49,-1.29,1.379927534
09/10/2020 17:00,9.5115,-1.43,9.618395513,7.9315,0,7.9315,1.58,-1.43,2.131032614,9.3915,-1.34,9.486615426,7.9315,0,7.9315,1.46,-1.34,1.981716428
09/10/2020 17:30,10.4,-1.51,10.50904848,7.26,0,7.26,3.14,-1.51,3.484207227,10.2,-1.43,10.29975242,7.26,0,7.26,2.94,-1.43,3.269327148
09/10/2020 18:00,10.9025,-1.03,10.9510459,4.7925,0,4.7925,6.11,-1.03,6.196208518,10.6725,-0.93,10.7129434,4.7925,0,4.7925,5.88,-0.93,5.953091634
09/10/2020 18:30,11.299,0.66,11.31825963,7.449,0,7.449,3.85,0.66,3.906161799,11.199,-4.1,11.92592139,7.449,0,7.449,3.75,-4.1,5.556302728
09/10/2020 19:00,11.639,-1.13,11.69372571,6.359,0,6.359,5.28,-1.13,5.399564797,11.389,-1.97,11.55812359,6.359,0,6.359,5.03,-1.97,5.402018141
09/10/2020 19:30,11.6165,-1.26,11.68463402,5.1565,0,5.1565,6.46,-1.26,6.581732295,11.3465,-1.16,11.40564169,5.1565,0,5.1565,6.19,-1.16,6.297753568
09/10/2020 20:00,11.162,-1.63,11.28038758,7.182,0,7.182,3.98,-1.63,4.300848753,10.882,-1.54,10.99042875,7.182,0,7.182,3.7,-1.54,4.007692603
09/10/2020 20:30,10.5755,-1.5,10.68134824,7.3655,0,7.3655,3.21,-1.5,3.543176541,10.3255,-1.41,10.4213267,7.3655,0,7.3655,2.96,-1.41,3.278673512
09/10/2020 21:00,10.126,-1,10.17525803,5.596,0,5.596,4.53,-1,4.639062405,9.906,-0.9,9.94680029,5.596,0,5.596,4.31,-0.9,4.40296491
09/10/2020 21:30,9.6245,-0.8,9.657691248,4.9845,0,4.9845,4.64,-0.8,4.70846047,9.4045,-0.74,9.433568797,4.9845,0,4.9845,4.42,-0.74,4.4815176
09/10/2020 22:00,9.054,-0.41,9.063278436,4.074,0,4.074,4.98,-0.41,4.996849007,8.874,-0.74,8.904800728,4.074,0,4.074,4.8,-0.74,4.856706703
09/10/2020 22:30,8.49,-0.59,8.510475897,3.62,0,3.62,4.87,-0.59,4.905609035,8.32,-0.7,8.349395188,3.62,0,3.62,4.7,-0.7,4.751841748
09/10/2020 23:00,8.014,-0.68,8.042797772,3.604,0,3.604,4.41,-0.68,4.462118331,7.864,-0.6,7.886855901,3.604,0,3.604,4.26,-0.6,4.302046025
09/10/2020 23:30,7.7235,0.19,7.72583667,2.3235,0,2.3235,5.4,0.19,5.403341559,7.5835,0.5,7.59996528,2.3235,0,2.3235,5.26,0.5,5.283710817
10/10/2020 00:00,7.294,0.19,7.296474217,2.924,0,2.924,4.37,0.19,4.374128485,7.164,0.5,7.181427156,2.924,0,2.924,4.24,0.5,4.269379346
10/10/2020 00:30,7.114,-0.52,7.132979462,3.094,0,3.094,4.02,-0.52,4.053492321,6.994,-0.27,6.99920967,3.094,0,3.094,3.9,-0.27,3.909334982
10/10/2020 01:00,7.008,0.09,7.008577887,2.948,0,2.948,4.06,0.09,4.060997414,6.888,0.32,6.895429211,2.948,0,2.948,3.94,0.32,3.952973564
10/10/2020 01:30,7.871,0.56,7.890896083,2.961,0,2.961,4.91,0.56,4.941831644,7.721,0.63,7.74665999,2.961,0,2.961,4.76,0.63,4.801510179
10/10/2020 02:00,7.952,0.6,7.974603689,2.972,0,2.972,4.98,0.6,5.016014354,7.782,0.69,7.812529936,2.972,0,2.972,4.81,0.69,4.859238623
10/10/2020 02:30,8.0815,0.6,8.103742484,3.1015,0,3.1015,4.98,0.6,5.016014354,7.9115,0.64,7.937344156,3.1015,0,3.1015,4.81,0.64,4.852391163
10/10/2020 03:00,7.743,-0.55,7.762509195,4.063,0,4.063,3.68,-0.55,3.720873553,7.583,-0.46,7.59693945,4.063,0,4.063,3.52,-0.46,3.549929577
10/10/2020 03:30,7.4455,-0.55,7.465786646,4.4455,0,4.4455,3,-0.55,3.05,7.2855,-0.52,7.304033834,4.4455,0,4.4455,2.84,-0.52,2.887213189
10/10/2020 04:00,7.249,0.39,7.259483522,2.949,0,2.949,4.3,0.39,4.317649824,7.099,0.62,7.126022804,2.949,0,2.949,4.15,0.62,4.196057674
10/10/2020 04:30,6.9875,0.62,7.014952334,2.9875,0,2.9875,4,0.62,4.047764815,6.8475,0.62,6.875511345,2.9875,0,2.9875,3.86,0.62,3.909475668
10/10/2020 05:00,6.826,-0.14,6.827435536,3.536,0,3.536,3.29,-0.14,3.292977376,6.696,0.43,6.709792545,3.536,0,3.536,3.16,0.43,3.189122136
10/10/2020 05:30,6.821,-0.14,6.822436588,3.301,0,3.301,3.52,-0.14,3.522782991,6.691,0.26,6.696049656,3.301,0,3.301,3.39,0.26,3.399955882
10/10/2020 06:00,7.0035,-0.31,7.010357498,3.6535,0,3.6535,3.35,-0.31,3.364312708,6.8635,0.05,6.86368212,3.6535,0,3.6535,3.21,0.05,3.210389384
10/10/2020 06:30,7.4765,-0.53,7.495261987,3.2865,0,3.2865,4.19,-0.53,4.223387266,7.3165,-0.55,7.33714333,3.2865,0,3.2865,4.03,-0.55,4.067357865
10/10/2020 07:00,7.887,-0.53,7.904787726,3.857,0,3.857,4.03,-0.53,4.064701711,7.727,-0.55,7.74654949,3.857,0,3.857,3.87,-0.55,3.90888731
10/10/2020 07:30,8.3965,-0.85,8.439414212,5.4065,0,5.4065,2.99,-0.85,3.108472294,8.2165,-0.8,8.255354157,5.4065,0,5.4065,2.81,-0.8,2.921660487
10/10/2020 08:00,8.9985,-0.85,9.038556425,5.6085,0,5.6085,3.39,-0.85,3.494939198,8.8185,-0.8,8.854712996,5.6085,0,5.6085,3.21,-0.8,3.308186815
10/10/2020 08:30,9.7495,-1.17,9.819452645,6.5295,0,6.5295,3.22,-1.17,3.425974314,9.6095,-1.09,9.671121458,6.5295,0,6.5295,3.08,-1.09,3.267185333
10/10/2020 09:00,9.468,-1.17,9.540016981,6.908,0,6.908,2.56,-1.17,2.814693589,9.298,-1.09,9.361672073,6.908,0,6.908,2.39,-1.09,2.626823176
10/10/2020 09:30,9.923,-2.57,10.25040628,7.663,0,7.663,2.26,-2.57,3.422352992,9.853,-0.36,9.859574484,7.663,0,7.663,2.19,-0.36,2.219391809
10/10/2020 10:00,9.507,-1.7,9.657797316,9.247,0,9.247,0.26,-1.7,1.719767426,9.477,-1.63,9.616154585,9.247,0,9.247,0.23,-1.63,1.646147017
10/10/2020 10:30,8.962,-1.78,9.137058827,10.092,0,10.092,-1.13,-1.78,2.10838801,8.932,-1.71,9.094213765,10.092,0,10.092,-1.16,-1.71,2.066325241
10/10/2020 11:00,8.397,-1.67,8.561454841,9.807,0,9.807,-1.41,-1.67,2.185634919,8.457,-1.6,8.607023237,9.807,0,9.807,-1.35,-1.6,2.093442142
10/10/2020 11:30,8.2505,-1.94,8.475514748,11.1605,0,11.1605,-2.91,-1.94,3.497384737,8.3505,-1.88,8.559512267,11.1605,0,11.1605,-2.81,-1.88,3.380902246
10/10/2020 12:00,8.104,-1.88,8.319207655,11.324,0,11.324,-3.22,-1.88,3.728645867,8.154,-1.83,8.3568305,11.324,0,11.324,-3.17,-1.83,3.660300534
10/10/2020 12:30,7.815,-1.97,8.059474238,11.855,0,11.855,-4.04,-1.97,4.494719124,7.995,-1.92,8.222312631,11.855,0,11.855,-3.86,-1.92,4.311148339
10/10/2020 13:00,8.2805,-1.81,8.476012049,10.8205,0,10.8205,-2.54,-1.81,3.118926097,8.4805,-1.75,8.659178959,10.8205,0,10.8205,-2.34,-1.75,2.922002738
10/10/2020 13:30,6.7685,-2.08,7.080889227,13.3885,0,13.3885,-6.62,-2.08,6.939077749,6.9485,-2.01,7.233377652,13.3885,0,13.3885,-6.44,-2.01,6.746384217
10/10/2020 14:00,6.767,-2,7.056365141,12.867,0,12.867,-6.1,-2,6.419501538,7.027,-1.92,7.284581594,12.867,0,12.867,-5.84,-1.92,6.147519825
10/10/2020 14:30,6.825,-2.19,7.167755925,13.235,0,13.235,-6.41,-2.19,6.773787714,7.035,-2.11,7.344611971,13.235,0,13.235,-6.2,-2.11,6.549206059
10/10/2020 15:00,7.3365,-1.99,7.601600637,12.1865,0,12.1865,-4.85,-1.99,5.242384953,7.4165,-1.92,7.660996818,12.1865,0,12.1865,-4.77,-1.92,5.141915985
10/10/2020 15:30,7.7115,-1.92,7.946925962,11.4215,0,11.4215,-3.71,-1.92,4.177379561,7.7615,-1.84,7.976620979,11.4215,0,11.4215,-3.66,-1.84,4.096486299
10/10/2020 16:00,8.368,-1.71,8.540932268,9.778,0,9.778,-1.41,-1.71,2.216348348,8.398,-1.62,8.552824329,9.778,0,9.778,-1.38,-1.62,2.128097742
10/10/2020 16:30,8.9245,-1.66,9.077571275,9.2545,0,9.2545,-0.33,-1.66,1.692483382,8.8445,-1.57,8.982765735,9.2545,0,9.2545,-0.41,-1.57,1.62265215
10/10/2020 17:00,9.27,-1.86,9.454760706,10.52,0,10.52,-1.25,-1.86,2.241004239,9.17,-1.76,9.33737115,10.52,0,10.52,-1.35,-1.76,2.218129843
10/10/2020 17:30,10.2195,-4.8,11.29062355,10.1795,0,10.1795,0.04,-4.8,4.800166664,9.6495,0.91,9.692313978,10.1795,0,10.1795,-0.53,0.91,1.053090689
10/10/2020 18:00,10.759,-1.66,10.88630704,8.239,0,8.239,2.52,-1.66,3.017614952,10.519,-1.54,10.63113169,8.239,0,8.239,2.28,-1.54,2.751363298
10/10/2020 18:30,11.1835,-1.42,11.27329021,6.9935,0,6.9935,4.19,-1.42,4.424081826,10.9035,-1.3,10.98072458,6.9935,0,6.9935,3.91,-1.3,4.120449005
10/10/2020 19:00,11.531,-1.56,11.63604576,6.941,0,6.941,4.59,-1.56,4.847855196,11.221,-1.43,11.31175234,6.941,0,6.941,4.28,-1.43,4.512571329
10/10/2020 19:30,11.5735,-1.56,11.67816348,6.8535,0,6.8535,4.72,-1.56,4.971116575,11.2735,-1.43,11.36383308,6.8535,0,6.8535,4.42,-1.43,4.64556778
10/10/2020 20:00,11.09,-0.8,11.11881738,3.72,0,3.72,7.37,-0.8,7.413292116,10.83,-0.71,10.85324836,3.72,0,3.72,7.11,-0.71,7.145362132
10/10/2020 20:30,10.6,-1.09,10.65589508,3.87,0,3.87,6.73,-1.09,6.817697559,10.36,-1.05,10.41307351,3.87,0,3.87,6.49,-1.05,6.574389706
10/10/2020 21:00,9.946,-1.05,10.00127072,4.456,0,4.456,5.49,-1.05,5.589508028,9.736,-1.12,9.800208977,4.456,0,4.456,5.28,-1.12,5.397480894
10/10/2020 21:30,9.4125,-0.64,9.434233209,3.4825,0,3.4825,5.93,-0.64,5.964436268,9.2225,-0.58,9.240720007,3.4825,0,3.4825,5.74,-0.58,5.769228718
10/10/2020 22:00,9.0665,-1.55,9.198039044,7.5565,0,7.5565,1.51,-1.55,2.163931607,8.9465,-1.03,9.005596163,7.5565,0,7.5565,1.39,-1.03,1.730028901
10/10/2020 22:30,8.243,-1.2,8.329888895,8.263,0,8.263,-0.02,-1.2,1.200166655,7.993,-1.13,8.072480969,8.263,0,8.263,-0.27,-1.13,1.161808934
10/10/2020 23:00,7.659,-1.37,7.780564311,8.779,0,8.779,-1.12,-1.37,1.769547965,7.589,-1.28,7.696188732,8.779,0,8.779,-1.19,-1.28,1.747712791
10/10/2020 23:30,7.2235,-1.06,7.300859693,7.7235,0,7.7235,-0.5,-1.06,1.172006826,6.9935,-0.99,7.063224635,7.7235,0,7.7235,-0.73,-0.99,1.23004065
11/10/2020 00:00,6.922,-1.06,7.002691197,7.542,0,7.542,-0.62,-1.06,1.228006515,6.812,-0.99,6.883563321,7.542,0,7.542,-0.73,-0.99,1.23004065
11/10/2020 00:30,7.193,-0.71,7.227956073,5.783,0,5.783,1.41,-0.71,1.578670327,7.153,-0.66,7.18338423,5.783,0,5.783,1.37,-0.66,1.520690633
11/10/2020 01:00,6.965,-0.61,6.991661104,5.515,0,5.515,1.45,-0.61,1.573086139,6.885,-0.6,6.911094342,5.515,0,5.515,1.37,-0.6,1.495626959
11/10/2020 01:30,7.8185,-0.71,7.850671452,6.6185,0,6.6185,1.2,-0.71,1.394309865,7.6885,-0.64,7.715091202,6.6185,0,6.6185,1.07,-0.64,1.246795893
11/10/2020 02:00,8.0075,-0.64,8.033035307,5.8175,0,5.8175,2.19,-0.64,2.281600316,7.8475,-0.64,7.873554232,5.8175,0,5.8175,2.03,-0.64,2.128497122
11/10/2020 02:30,8.063,-0.76,8.098738729,6.453,0,6.453,1.61,-0.76,1.780365131,7.913,-0.68,7.942164,6.453,0,6.453,1.46,-0.68,1.610589954
11/10/2020 03:00,7.71,-0.58,7.731785046,4.8,0,4.8,2.91,-0.58,2.967237773,7.57,-0.55,7.589953887,4.8,0,4.8,2.77,-0.55,2.82407507
11/10/2020 03:30,7.398,-0.29,7.403681787,3.988,0,3.988,3.41,-0.29,3.422309162,7.258,0.23,7.26164334,3.988,0,3.988,3.27,0.23,3.278078706
11/10/2020 04:00,7.2505,0.63,7.277819059,4.0205,0,4.0205,3.23,0.63,3.290866147,7.1205,0.55,7.141709897,4.0205,0,4.0205,3.1,0.55,3.148412298
11/10/2020 04:30,6.965,-0.54,6.985901874,4.695,0,4.695,2.27,-0.54,2.333345238,6.845,-0.51,6.863972975,4.695,0,4.695,2.15,-0.51,2.209660607
11/10/2020 05:00,6.7475,-0.13,6.748752199,4.1275,0,4.1275,2.62,-0.13,2.623223208,6.6375,0.36,6.647255543,4.1275,0,4.1275,2.51,0.36,2.535685312
11/10/2020 05:30,6.7045,-0.56,6.727846628,4.3145,0,4.3145,2.39,-0.56,2.454730128,6.5845,-0.3,6.591330689,4.3145,0,4.3145,2.27,-0.3,2.289737976
11/10/2020 06:00,6.7935,-0.56,6.81654181,4.7835,0,4.7835,2.01,-0.56,2.08655218,6.6735,-0.54,6.695311961,4.7835,0,4.7835,1.89,-0.54,1.96562967
11/10/2020 06:30,7.0295,-0.51,7.047976323,4.9095,0,4.9095,2.12,-0.51,2.180481598,6.8995,-0.5,6.91759353,4.9095,0,4.9095,1.99,-0.5,2.051852821
11/10/2020 07:00,7.4175,-2.79,7.924860015,4.7875,0,4.7875,2.63,-2.79,3.83418831,7.2175,1.89,7.460858278,4.7875,0,4.7875,2.43,1.89,3.078473648
11/10/2020 07:30,7.958,-1.3,8.063483366,5.098,0,5.098,2.86,-1.3,3.141591953,7.758,0.44,7.770467425,5.098,0,5.098,2.66,0.44,2.696145397
11/10/2020 08:00,8.4465,-0.61,8.468498229,5.0765,0,5.0765,3.37,-0.61,3.424762766,8.2765,-0.57,8.296104643,5.0765,0,5.0765,3.2,-0.57,3.25036921
11/10/2020 08:30,8.7845,-0.55,8.801700986,4.4645,0,4.4645,4.32,-0.55,4.354870836,8.6445,-0.57,8.663271914,4.4645,0,4.4645,4.18,-0.57,4.218684629
11/10/2020 09:00,8.836,-0.55,8.853100926,5.056,0,5.056,3.78,-0.55,3.81980366,8.726,-0.57,8.74459696,5.056,0,5.056,3.67,-0.57,3.714000539
11/10/2020 09:30,8.559,-0.5,8.573592071,4.929,0,4.929,3.63,-0.5,3.664273461,8.529,-0.52,8.544837096,4.929,0,4.929,3.6,-0.52,3.637361681
11/10/2020 10:00,8.6775,-0.6,8.698218568,5.3375,0,5.3375,3.34,-0.6,3.393464307,8.7275,-0.57,8.746093771,5.3375,0,5.3375,3.39,-0.57,3.437586363
11/10/2020 10:30,8.982,-0.6,9.002017774,5.262,0,5.262,3.72,-0.6,3.768076432,9.082,-0.57,9.09986945,5.262,0,5.262,3.82,-0.57,3.862292066
11/10/2020 11:00,8.7075,-0.76,8.740603884,6.7375,0,6.7375,1.97,-0.76,2.111516043,8.8675,-0.69,8.894304709,6.7375,0,6.7375,2.13,-0.69,2.238972979
11/10/2020 11:30,8.327,-0.71,8.357214189,7.237,0,7.237,1.09,-0.71,1.300845879,8.457,-0.69,8.48510159,7.237,0,7.237,1.22,-0.69,1.401606221
11/10/2020 12:00,7.7185,-0.86,7.766263081,8.0985,0,8.0985,-0.38,-0.86,0.940212742,7.9685,-0.8,8.008557439,8.0985,0,8.0985,-0.13,-0.8,0.810493677
11/10/2020 12:30,7.2505,-0.95,7.312472239,8.8705,0,8.8705,-1.62,-0.95,1.87800426,7.5105,-0.89,7.563049005,8.8705,0,8.8705,-1.36,-0.89,1.625330736
11/10/2020 13:00,7.098,-0.8,7.142940851,8.368,0,8.368,-1.27,-0.8,1.500966355,7.178,-0.74,7.216043514,8.368,0,8.368,-1.19,-0.74,1.401320806
11/10/2020 13:30,6.907,-0.8,6.953175462,9.047,0,9.047,-2.14,-0.8,2.284644392,6.947,-0.74,6.986301525,9.047,0,9.047,-2.1,-0.74,2.226566864
11/10/2020 14:00,6.8545,-0.64,6.884313346,7.7445,0,7.7445,-0.89,-0.64,1.096220781,7.0845,-0.59,7.109025267,7.7445,0,7.7445,-0.66,-0.59,0.885268321
11/10/2020 14:30,6.588,-0.64,6.619013824,7.668,0,7.668,-1.08,-0.64,1.255388386,6.688,-0.59,6.713973786,7.668,0,7.668,-0.98,-0.59,1.143896848
11/10/2020 15:00,6.2585,-0.64,6.291138391,7.2285,0,7.2285,-0.97,-0.64,1.16211015,6.4785,-0.63,6.509060013,7.2285,0,7.2285,-0.75,-0.63,0.979489663
11/10/2020 15:30,6.7425,-0.71,6.779779218,8.0325,0,8.0325,-1.29,-0.71,1.4724809,6.9025,-0.63,6.931190825,8.0325,0,8.0325,-1.13,-0.63,1.293754227
11/10/2020 16:00,6.6505,-0.8,6.698443868,8.4305,0,8.4305,-1.78,-0.8,1.951512234,6.7505,-0.75,6.792035796,8.4305,0,8.4305,-1.68,-0.75,1.839809773
11/10/2020 16:30,7.671,-0.63,7.696826684,7.421,0,7.421,0.25,-0.63,0.677790528,7.871,-0.58,7.892340654,7.421,0,7.421,0.45,-0.58,0.734098086
11/10/2020 17:00,8.602,-0.53,8.618312132,5.202,0,5.202,3.4,-0.53,3.441060883,8.632,-0.54,8.648874146,5.202,0,5.202,3.43,-0.54,3.472247111
11/10/2020 17:30,9.652,0.02,9.652020721,3.002,0,3.002,6.65,0.02,6.650030075,9.582,-1.2,9.656848554,3.002,0,3.002,6.58,-1.2,6.688527491
11/10/2020 18:00,10.308,0.54,10.32213466,1.848,0,1.848,8.46,0.54,8.477216524,10.128,0.54,10.14238552,1.848,0,1.848,8.28,0.54,8.297590012
11/10/2020 18:30,10.8,0.54,10.81349157,1.02,0,1.02,9.78,0.54,9.79489663,10.52,0.54,10.5338502,1.02,0,1.02,9.5,0.54,9.515334991
11/10/2020 19:00,11.0225,-0.55,11.0362134,0.9925,0,0.9925,10.03,-0.55,10.04506844,10.7225,-0.42,10.73072254,0.9925,0,0.9925,9.73,-0.42,9.73906053
11/10/2020 19:30,11.0775,-0.46,11.08704678,0.9475,0,0.9475,10.13,-0.46,10.14043885,10.7675,0.63,10.78591472,0.9475,0,0.9475,9.82,0.63,9.840188006
11/10/2020 20:00,10.6675,0.51,10.67968428,0.6375,0,0.6375,10.03,0.51,10.04295773,10.3875,0.58,10.40367994,0.6375,0,0.6375,9.75,0.58,9.767236047
11/10/2020 20:30,10.2205,0.62,10.23928807,0.1905,0,0.1905,10.03,0.62,10.04914424,9.9405,0.64,9.961081279,0.1905,0,0.1905,9.75,0.64,9.77098255
11/10/2020 21:00,9.693,0.68,9.716822989,0.313,0,0.313,9.38,0.68,9.404615888,9.463,0.55,9.478969828,0.313,0,0.313,9.15,0.55,9.16651515
11/10/2020 21:30,9.272,0.53,9.287135403,0.092,0,0.092,9.18,0.53,9.195286836,9.062,0.55,9.078675234,0.092,0,0.092,8.97,0.55,8.986845943
11/10/2020 22:00,8.691,1.03,8.751821582,0.001,0,0.001,8.69,1.03,8.750828532,8.541,0.34,8.547764679,0.001,0,0.001,8.54,0.34,8.54676547
11/10/2020 22:30,8.18,0.8,8.219026706,0,0,0,8.18,0.8,8.219026706,8.01,0.86,8.056035005,0,0,0,8.01,0.86,8.056035005
11/10/2020 23:00,7.6,0.8,7.64198927,0,0,0,7.6,0.8,7.64198927,7.44,1.18,7.532994093,0,0,0,7.44,1.18,7.532994093
11/10/2020 23:30,7.3,1.03,7.372306288,0,0,0,7.3,1.03,7.372306288,7.17,1.09,7.25237892,0,0,0,7.17,1.09,7.25237892
12/10/2020 00:00,6.9005,1.03,6.976947775,0.0005,0,0.0005,6.9,1.03,6.976453254,6.7905,1.06,6.872735282,0.0005,0,0.0005,6.79,1.06,6.872241265
12/10/2020 00:30,6.909,1.03,6.985354751,0.009,0,0.009,6.9,1.03,6.976453254,6.799,1.06,6.8811337,0.009,0,0.009,6.79,1.06,6.872241265
12/10/2020 01:00,6.758,0.86,6.812500569,0.038,0,0.038,6.72,0.86,6.77480627,6.638,0.89,6.697398301,0.038,0,0.038,6.6,0.89,6.659737232
12/10/2020 01:30,7.817,0.95,7.87451516,0.047,0,0.047,7.77,0.95,7.8278605,7.657,0.75,7.693643415,0.047,0,0.047,7.61,0.75,7.64686864
12/10/2020 02:00,8.102,0.69,8.131328551,0.102,0,0.102,8,0.69,8.029701115,7.922,0.75,7.957423201,0.102,0,0.102,7.82,0.75,7.855883146
12/10/2020 02:30,8.086,0.69,8.115386374,0.166,0,0.166,7.92,0.69,7.95,7.916,0.75,7.951449931,0.166,0,0.166,7.75,0.75,7.786205751
12/10/2020 03:00,7.774,0.69,7.80456123,0.194,0,0.194,7.58,0.69,7.611340224,7.604,0.75,7.640897591,0.194,0,0.194,7.41,0.75,7.447858753
12/10/2020 03:30,7.588,0.79,7.629013304,0.098,0,0.098,7.49,0.79,7.531546986,7.428,0.84,7.475345076,0.098,0,0.098,7.33,0.84,7.377973977
12/10/2020 04:00,7.355,0.67,7.385453608,0.645,0,0.645,6.71,0.67,6.743367111,7.195,0.72,7.230935278,0.645,0,0.645,6.55,0.72,6.589453695
12/10/2020 04:30,7.22,-0.71,7.25482598,5.19,0,5.19,2.03,-0.71,2.150581317,7.05,-0.59,7.074644867,5.19,0,5.19,1.86,-0.59,1.951332878
12/10/2020 05:00,6.9815,0.43,6.994729605,2.4615,0,2.4615,4.52,0.43,4.540407471,6.8215,0.49,6.839076125,2.4615,0,2.4615,4.36,0.49,4.387448005
12/10/2020 05:30,7.0995,0.62,7.126520908,0.9895,0,0.9895,6.11,0.62,6.141376067,6.9595,0.67,6.991676498,0.9895,0,0.9895,5.97,0.67,6.007478672
12/10/2020 06:00,7.338,0.52,7.356401566,1.038,0,1.038,6.3,0.52,6.32142389,7.178,0.55,7.199040492,1.038,0,1.038,6.14,0.55,6.164584333
12/10/2020 06:30,8.1045,0.57,8.124519693,1.1845,0,1.1845,6.92,0.57,6.943435749,7.9345,0.55,7.953539479,1.1845,0,1.1845,6.75,0.55,6.772370338
12/10/2020 07:00,8.764,0.57,8.782516496,1.664,0,1.664,7.1,0.57,7.122843533,8.544,0.47,8.556917436,1.664,0,1.664,6.88,0.47,6.896035093
12/10/2020 07:30,9.625,-0.35,9.631361534,2.325,0,2.325,7.3,-0.35,7.308385595,9.365,-0.98,9.416136416,2.325,0,2.325,7.04,-0.98,7.107882948
12/10/2020 08:00,10.4575,-0.68,10.47958521,2.8875,0,2.8875,7.57,-0.68,7.600480248,10.1575,-0.58,10.17404572,2.8875,0,2.8875,7.27,-0.58,7.293099478
12/10/2020 08:30,10.6635,0.49,10.67475209,3.0335,0,3.0335,7.63,0.49,7.645717756,10.5035,-2.07,10.70553185,3.0335,0,3.0335,7.47,-2.07,7.75150308
12/10/2020 09:00,10.764,-0.61,10.78127061,3.134,0,3.134,7.63,-0.61,7.654345171,10.404,-0.89,10.4419977,3.134,0,3.134,7.27,-0.89,7.324274708
12/10/2020 09:30,10.8775,-0.88,10.91303836,3.2475,0,3.2475,7.63,-0.88,7.680579405,10.5175,-0.74,10.54350066,3.2475,0,3.2475,7.27,-0.74,7.307564574
12/10/2020 10:00,10.714,-1.1,10.77032014,4.104,0,4.104,6.61,-1.1,6.700902924,10.334,-0.96,10.37849488,4.104,0,4.104,6.23,-0.96,6.303530757
12/10/2020 10:30,10.538,-1.04,10.58919468,4.108,0,4.108,6.43,-1.04,6.513562773,10.178,-0.9,10.21771423,4.108,0,4.108,6.07,-0.9,6.136358855
12/10/2020 11:00,10.2835,-1,10.33200717,3.9935,0,3.9935,6.29,-1,6.368995211,9.9335,-0.9,9.974187799,3.9935,0,3.9935,5.94,-0.9,6.007794937
12/10/2020 11:30,10.2475,-0.75,10.27490906,2.7575,0,2.7575,7.49,-0.75,7.52745641,9.9075,-0.61,9.92626094,2.7575,0,2.7575,7.15,-0.61,7.175973802
12/10/2020 12:00,10.342,-0.56,10.35715038,1.532,0,1.532,8.81,-0.56,8.827780015,10.022,-0.52,10.03548125,1.532,0,1.532,8.49,-0.52,8.50590971
12/10/2020 12:30,10.139,-1.19,10.20859545,3.479,0,3.479,6.66,-1.19,6.765478549,9.979,-1.12,10.04165529,3.479,0,3.479,6.5,-1.12,6.595786534
12/10/2020 13:00,9.664,-1.53,9.784364875,6.414,0,6.414,3.25,-1.53,3.592130287,9.534,-1.39,9.63479403,6.414,0,6.414,3.12,-1.39,3.415625858
12/10/2020 13:30,9.1375,-1.39,9.242619015,6.7175,0,6.7175,2.42,-1.39,2.790788419,8.9975,-1.26,9.085296156,6.7175,0,6.7175,2.28,-1.26,2.604995202
12/10/2020 14:00,9.1145,-1.64,9.260869843,7.8145,0,7.8145,1.3,-1.64,2.092749388,9.0545,-1.51,9.179546299,7.8145,0,7.8145,1.24,-1.51,1.953893549
12/10/2020 14:30,9.2395,-1.75,9.403768407,8.1695,0,8.1695,1.07,-1.75,2.051194774,9.1995,-1.62,9.341049205,8.1695,0,8.1695,1.03,-1.62,1.91971352
12/10/2020 15:00,9.477,-1.97,9.679588266,8.477,0,8.477,1,-1.97,2.209275899,9.427,-1.84,9.60489089,8.477,0,8.477,0.95,-1.84,2.070772803
12/10/2020 15:30,8.959,-2.23,9.232365948,9.709,0,9.709,-0.75,-2.23,2.35274308,8.869,-2.1,9.114228492,9.709,0,9.709,-0.84,-2.1,2.261769219
12/10/2020 16:00,9.582,-2.34,9.863585758,10.332,0,10.332,-0.75,-2.34,2.457254566,9.432,-2.19,9.68290886,10.332,0,10.332,-0.9,-2.19,2.367720423
12/10/2020 16:30,10.566,-2.11,10.77462092,9.896,0,9.896,0.67,-2.11,2.213820228,10.196,-1.96,10.38267865,9.896,0,9.896,0.3,-1.96,1.982826266
12/10/2020 17:00,11.342,-2.32,11.57684603,10.242,0,10.242,1.1,-2.32,2.567566942,10.922,-2.17,11.13548311,10.242,0,10.242,0.68,-2.17,2.274049252
12/10/2020 17:30,11.09,-1.87,11.24655503,9.37,0,9.37,1.72,-1.87,2.540728242,10.89,-1.72,11.02499433,9.37,0,9.37,1.52,-1.72,2.295386678
12/10/2020 18:00,11.347,-1.73,11.47812306,8.507,0,8.507,2.84,-1.73,3.325432303,11.127,-1.62,11.24431096,8.507,0,8.507,2.62,-1.62,3.080389586
12/10/2020 18:30,11.5685,-1.26,11.63691507,6.4185,0,6.4185,5.15,-1.26,5.301895887,11.3285,-1.15,11.38672087,6.4185,0,6.4185,4.91,-1.15,5.042876163
12/10/2020 19:00,11.7305,-1.86,11.87704636,8.4505,0,8.4505,3.28,-1.86,3.770676332,11.4605,-1.74,11.59183593,8.4505,0,8.4505,3.01,-1.74,3.476736976
12/10/2020 19:30,11.6455,-1.69,11.76748785,7.9355,0,7.9355,3.71,-1.69,4.076787951,11.3655,-1.58,11.47479805,7.9355,0,7.9355,3.43,-1.58,3.776413643
12/10/2020 20:00,11.261,-1.53,11.36446308,7.351,0,7.351,3.91,-1.53,4.198690272,11.001,-1.42,11.09226762,7.351,0,7.351,3.65,-1.42,3.916490776
12/10/2020 20:30,10.769,-2.09,10.96993441,8.739,0,8.739,2.03,-2.09,2.913588852,10.729,-1.37,10.81611488,8.739,0,8.739,1.99,-1.37,2.415988411
12/10/2020 21:00,10.156,-2.09,10.36882038,9.206,0,9.206,0.95,-2.09,2.295778735,10.056,-1.52,10.17022792,9.206,0,9.206,0.85,-1.52,1.741522323
12/10/2020 21:30,9.61,-1.5,9.726361087,8.2,0,8.2,1.41,-1.5,2.058664616,9.5,-1.42,9.605540068,8.2,0,8.2,1.3,-1.42,1.925201288
12/10/2020 22:00,9.2535,-1.43,9.363341404,8.0335,0,8.0335,1.22,-1.43,1.879707424,9.1035,-1.35,9.203054507,8.0335,0,8.0335,1.07,-1.35,1.722614292
12/10/2020 22:30,8.046,-1.79,8.242706837,9.616,0,9.616,-1.57,-1.79,2.38096619,7.816,-1.71,8.000872202,9.616,0,9.616,-1.8,-1.71,2.48276056
12/10/2020 23:00,7.832,-1.79,8.03394822,9.842,0,9.842,-2.01,-1.79,2.691505155,7.692,-1.71,7.879781977,9.842,0,9.842,-2.15,-1.71,2.74710757
12/10/2020 23:30,7.2645,-1.42,7.401983535,8.6345,0,8.6345,-1.37,-1.42,1.973144698,7.1945,-1.19,7.292251384,8.6345,0,8.6345,-1.44,-1.19,1.868073874
13/10/2020 00:00,6.4445,-1.08,6.534369155,7.6245,0,7.6245,-1.18,-1.08,1.599624956,6.3745,-1.02,6.45559062,7.6245,0,7.6245,-1.25,-1.02,1.613350551
13/10/2020 00:30,6.9385,-1.4,7.078331883,8.5885,0,8.5885,-1.65,-1.4,2.163908501,6.8685,-1.32,6.994189892,8.5885,0,8.5885,-1.72,-1.32,2.168132837
13/10/2020 01:00,6.8645,-1.52,7.030772379,9.2845,0,9.2845,-2.42,-1.52,2.857761362,6.7745,-1.45,6.927939827,9.2845,0,9.2845,-2.51,-1.45,2.898723857
13/10/2020 01:30,7.654,-1.35,7.772143591,8.734,0,8.734,-1.08,-1.35,1.728843544,7.484,-1.3,7.596068457,8.734,0,8.734,-1.25,-1.3,1.80346888
13/10/2020 02:00,7.8885,-1.59,8.047144354,9.1285,0,9.1285,-1.24,-1.59,2.016358103,7.7885,-1.51,7.93352584,9.1285,0,9.1285,-1.34,-1.51,2.018836298
13/10/2020 02:30,8.074,-1.59,8.229068963,9.374,0,9.374,-1.3,-1.59,2.053801354,7.974,-1.51,8.115711676,9.374,0,9.374,-1.4,-1.51,2.05915031
13/10/2020 03:00,7.9095,-1.7,8.090129186,9.8195,0,9.8195,-1.91,-1.7,2.556970864,7.7695,-1.62,7.936594374,9.8195,0,9.8195,-2.05,-1.62,2.612833711
13/10/2020 03:30,7.204,-1.31,7.322138759,8.804,0,8.804,-1.6,-1.31,2.067873304,7.104,-1.23,7.209695971,8.804,0,8.804,-1.7,-1.23,2.098308843
13/10/2020 04:00,7.4155,-1.44,7.554021462,9.3255,0,9.3255,-1.91,-1.44,2.392007525,7.2955,-1.36,7.421180516,9.3255,0,9.3255,-2.03,-1.36,2.443460661
13/10/2020 04:30,7.2955,-3.47,8.078689266,7.1655,0,7.1655,0.13,-3.47,3.472434305,6.8355,2.07,7.142055744,7.1655,0,7.1655,-0.33,2.07,2.096139308
13/10/2020 05:00,7.1485,-0.83,7.196523623,6.8485,0,6.8485,0.3,-0.83,0.882553115,6.9585,-0.78,7.002079852,6.8485,0,6.8485,0.11,-0.78,0.787718224
13/10/2020 05:30,7.2525,-0.63,7.279811553,4.7825,0,4.7825,2.47,-0.63,2.549078265,7.1425,-0.57,7.16520804,4.7825,0,4.7825,2.36,-0.57,2.427859139
13/10/2020 06:00,8.0765,-1.06,8.14576284,5.7665,0,5.7665,2.31,-1.06,2.541593988,8.1265,-0.96,8.18300692,5.7665,0,5.7665,2.36,-0.96,2.54778335
13/10/2020 06:30,8.208,-1.73,8.388334996,8.238,0,8.238,-0.03,-1.73,1.730260096,7.978,-1.37,8.094775105,8.238,0,8.238,-0.26,-1.37,1.394453298
13/10/2020 07:00,9.224,-1.91,9.419674941,8.914,0,8.914,0.31,-1.91,1.93499354,8.884,-1.81,9.066507376,8.914,0,8.914,-0.03,-1.81,1.810248602
13/10/2020 07:30,9.3855,-2.43,9.694973453,10.1455,0,10.1455,-0.76,-2.43,2.546075411,9.1855,-2.32,9.473954309,10.1455,0,10.1455,-0.96,-2.32,2.510776772
13/10/2020 08:00,10.3915,-1.97,10.57658604,8.4015,0,8.4015,1.99,-1.97,2.800178566,10.2115,-1.86,10.37951503,8.4015,0,8.4015,1.81,-1.86,2.595322716
13/10/2020 08:30,10.5365,-2.33,10.79104871,9.6065,0,9.6065,0.93,-2.33,2.508744706,10.4165,-2.21,10.64836007,9.6065,0,9.6065,0.81,-2.21,2.353762945
13/10/2020 09:00,10.275,-2.13,10.49345153,8.705,0,8.705,1.57,-2.13,2.646091457,10.125,-2.01,10.32258325,8.705,0,8.705,1.42,-2.01,2.460995733
13/10/2020 09:30,10.126,-1.98,10.31776507,8.626,0,8.626,1.5,-1.98,2.484028985,9.926,-1.86,10.09876606,8.626,0,8.626,1.3,-1.86,2.269273011
13/10/2020 10:00,10.2935,-2.22,10.53017294,9.5835,0,9.5835,0.71,-2.22,2.330772404,10.1335,-2.11,10.35084162,9.5835,0,9.5835,0.55,-2.11,2.180504529
13/10/2020 10:30,9.4705,-2.62,9.826228689,11.0905,0,11.0905,-1.62,-2.62,3.080389586,9.4505,-2.51,9.778141452,11.0905,0,11.0905,-1.64,-2.51,2.998282842
13/10/2020 11:00,9.3325,-2.15,9.576954435,10.0125,0,10.0125,-0.68,-2.15,2.254972284,9.2425,-2.07,9.471468009,10.0125,0,10.0125,-0.77,-2.07,2.208574201
13/10/2020 11:30,9.5655,-2.04,9.780612979,9.4455,0,9.4455,0.12,-2.04,2.043526364,9.5155,-1.95,9.713250756,9.4455,0,9.4455,0.07,-1.95,1.951256006
13/10/2020 12:00,9.681,-1.5,9.7965178,7.561,0,7.561,2.12,-1.5,2.596998267,9.521,-1.38,9.620490684,7.561,0,7.561,1.96,-1.38,2.397081559
13/10/2020 12:30,8.7525,-2.32,9.054758763,11.4225,0,11.4225,-2.67,-2.32,3.537131606,8.5825,-2.2,8.859983423,11.4225,0,11.4225,-2.84,-2.2,3.592436499
13/10/2020 13:00,8.096,-1.93,8.322867054,11.176,0,11.176,-3.08,-1.93,3.634735204,7.986,-1.81,8.188546635,11.176,0,11.176,-3.19,-1.81,3.66772409
13/10/2020 13:30,6.4515,-1.93,6.733999722,12.0615,0,12.0615,-5.61,-1.93,5.932705959,6.7315,-1.86,6.983744859,12.0615,0,12.0615,-5.33,-1.86,5.645219216
13/10/2020 14:00,6.7365,-2.15,7.07127515,11.8865,0,11.8865,-5.15,-2.15,5.580770556,6.8465,-2.07,7.152584306,11.8865,0,11.8865,-5.04,-2.07,5.448531912
13/10/2020 14:30,7.5245,-1.94,7.770566276,10.7645,0,10.7645,-3.24,-1.94,3.776400402,7.6445,-1.86,7.867526946,10.7645,0,10.7645,-3.12,-1.86,3.632354608
13/10/2020 15:00,6.5415,-2.33,6.944071014,12.8915,0,12.8915,-6.35,-2.33,6.763978119,6.6715,-2.26,7.043898938,12.8915,0,12.8915,-6.22,-2.26,6.617854637
13/10/2020 15:30,7.405,-2.12,7.702494726,11.905,0,11.905,-4.5,-2.12,4.974374333,7.455,-2.04,7.729076594,11.905,0,11.905,-4.45,-2.04,4.895314086
13/10/2020 16:00,7.86,-1.59,8.01920819,10.19,0,10.19,-2.33,-1.59,2.820815485,7.85,-1.51,7.993910182,10.19,0,10.19,-2.34,-1.51,2.784905743
13/10/2020 16:30,9.216,-1.49,9.33567116,9.016,0,9.016,0.2,-1.49,1.503362897,9.216,-1.4,9.321730311,9.016,0,9.016,0.2,-1.4,1.414213562
13/10/2020 17:00,10.0815,-1.49,10.19101282,8.3515,0,8.3515,1.73,-1.49,2.283199509,9.9215,-1.4,10.01978853,8.3515,0,8.3515,1.57,-1.4,2.103544628
13/10/2020 17:30,10.949,-1.76,11.08955369,8.639,0,8.639,2.31,-1.76,2.904083332,10.779,-1.65,10.90455597,8.639,0,8.639,2.14,-1.65,2.702239812
13/10/2020 18:00,11.354,-1.96,11.52193196,9.214,0,9.214,2.14,-1.96,2.901930392,11.094,-2.1,11.29100686,9.214,0,9.214,1.88,-2.1,2.818581203
13/10/2020 18:30,11.7785,-2.18,11.97854174,9.4085,0,9.4085,2.37,-2.18,3.220139749,11.4985,-2.06,11.68157105,9.4085,0,9.4085,2.09,-2.06,2.934569815
13/10/2020 19:00,11.9835,-2.34,12.20982687,9.5335,0,9.5335,2.45,-2.34,3.387934474,11.6935,-2.22,11.90236709,9.5335,0,9.5335,2.16,-2.22,3.09741828
13/10/2020 19:30,11.955,-2.13,12.14326665,8.865,0,8.865,3.09,-2.13,3.752998801,11.675,-2.01,11.84676011,8.865,0,8.865,2.81,-2.01,3.454880606
13/10/2020 20:00,11.507,-2.13,11.70247619,8.957,0,8.957,2.55,-2.13,3.322559255,11.237,-2.01,11.41535234,8.957,0,8.957,2.28,-2.01,3.039490089
13/10/2020 20:30,10.9155,-2.01,11.09901979,8.9555,0,8.9555,1.96,-2.01,2.807436553,10.6655,-1.9,10.83341545,8.9555,0,8.9555,1.71,-1.9,2.556188569
13/10/2020 21:00,10.561,-2.09,10.76581725,9.631,0,9.631,0.93,-2.09,2.287575135,10.251,-1.99,10.44237047,9.631,0,9.631,0.62,-1.99,2.08434642
13/10/2020 21:30,9.897,-1.9,10.07772837,9.267,0,9.267,0.63,-1.9,2.001724257,9.647,-1.81,9.815330305,9.267,0,9.267,0.38,-1.81,1.84945938
13/10/2020 22:00,8.882,-1.9,9.082946879,9.892,0,9.892,-1.01,-1.9,2.151766716,8.702,-1.81,8.888245271,9.892,0,9.892,-1.19,-1.81,2.166148656
13/10/2020 22:30,8.435,-1.41,8.552036307,8.455,0,8.455,-0.02,-1.41,1.410141837,8.195,-1.33,8.3022241,8.455,0,8.455,-0.26,-1.33,1.355175265
13/10/2020 23:00,7.8315,-2.55,8.236194039,7.8515,0,7.8515,-0.02,-2.55,2.55007843,7.3815,0.02,7.381527095,7.8515,0,7.8515,-0.47,0.02,0.470425339
13/10/2020 23:30,7.7885,-2.98,8.339132584,6.7885,0,6.7885,1,-2.98,3.143310357,7.7185,1.34,7.833954445,6.7885,0,6.7885,0.93,1.34,1.631103921
14/10/2020 00:00,7.218,-0.82,7.264428677,6.488,0,6.488,0.73,-0.82,1.097861558,7.108,-0.76,7.148514811,6.488,0,6.488,0.62,-0.76,0.980815987
14/10/2020 00:30,4.9945,-0.82,5.061366441,4.1045,0,4.1045,0.89,-0.82,1.210165278,4.9445,-0.71,4.995215736,4.1045,0,4.1045,0.84,-0.71,1.099863628
14/10/2020 01:00,5.359,-0.58,5.390295075,3.329,0,3.329,2.03,-0.58,2.111231868,5.229,-0.59,5.262180252,3.329,0,3.329,1.9,-0.59,1.989497424
14/10/2020 01:30,6.595,-0.5,6.613926595,2.635,0,2.635,3.96,-0.5,3.991440843,6.445,-0.4,6.457400793,2.635,0,2.635,3.81,-0.4,3.830939832
14/10/2020 02:00,6.7355,-0.57,6.759575449,2.8255,0,2.8255,3.91,-0.57,3.95132889,6.5455,-0.69,6.581768019,2.8255,0,2.8255,3.72,-0.69,3.783450806
14/10/2020 02:30,6.828,-0.62,6.856091015,3.358,0,3.358,3.47,-0.62,3.5249539,6.638,-0.59,6.664168665,3.358,0,3.358,3.28,-0.59,3.332641595
14/10/2020 03:00,5.917,-0.79,5.969504921,3.657,0,3.657,2.26,-0.79,2.394096907,5.737,-0.74,5.784528416,3.657,0,3.657,2.08,-0.74,2.20771375
14/10/2020 03:30,5.743,-0.83,5.802667404,4.173,0,4.173,1.57,-0.83,1.775894141,5.573,-0.74,5.621915065,4.173,0,4.173,1.4,-0.74,1.583540337
14/10/2020 04:00,6.249,-1.16,6.355753378,3.159,0,3.159,3.09,-1.16,3.300560558,6.099,0.99,6.17882683,3.159,0,3.159,2.94,0.99,3.10220889
14/10/2020 04:30,5.852,-0.31,5.860205116,2.992,0,2.992,2.86,-0.31,2.87675164,5.712,0.69,5.753524485,2.992,0,2.992,2.72,0.69,2.806153952
14/10/2020 05:00,5.443,-0.58,5.473814849,3.413,0,3.413,2.03,-0.58,2.111231868,5.333,-0.55,5.361286133,3.413,0,3.413,1.92,-0.55,1.997223072
14/10/2020 05:30,4.3305,-0.99,4.442221319,5.0205,0,5.0205,-0.69,-0.99,1.206731122,4.1905,-0.99,4.305855345,5.0205,0,5.0205,-0.83,-0.99,1.291897829
14/10/2020 06:00,4.356,-1.23,4.526326988,5.046,0,5.046,-0.69,-1.23,1.410319113,4.276,-1.17,4.433178995,5.046,0,5.046,-0.77,-1.17,1.40064271
14/10/2020 06:30,6.1555,-1.08,6.249526402,4.2455,0,4.2455,1.91,-1.08,2.194196892,5.9855,-1.01,6.070116164,4.2455,0,4.2455,1.74,-1.01,2.011889659
14/10/2020 07:00,7.2415,-1.21,7.341895004,4.0515,0,4.0515,3.19,-1.21,3.411773732,7.0315,-1.13,7.121719754,4.0515,0,4.0515,2.98,-1.13,3.187051929
