Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/10/2020 07:30,8.031,-1.43,8.157319474,4.141,0,4.141,3.89,-1.43,4.144514447,7.781,-1.33,7.893849568,4.141,0,4.141,3.64,-1.33,3.87537095
14/10/2020 08:00,8.7135,-1.73,8.88357936,4.2835,0,4.2835,4.43,-1.73,4.75581749,8.4435,-1.63,8.599394877,4.2835,0,4.2835,4.16,-1.63,4.46794136
14/10/2020 08:30,8.312,-1.86,8.517566789,5.062,0,5.062,3.25,-1.86,3.744609459,8.042,-1.74,8.22808386,5.062,0,5.062,2.98,-1.74,3.450797009
14/10/2020 09:00,7.7725,-1.74,7.964882689,5.2525,0,5.2525,2.52,-1.74,3.062352037,7.6025,-1.64,7.777377852,5.2525,0,5.2525,2.35,-1.64,2.865676185
14/10/2020 09:30,7.2765,-1.74,7.481647696,5.9465,0,5.9465,1.33,-1.74,2.190091322,7.1965,-1.64,7.381003472,5.9465,0,5.9465,1.25,-1.64,2.062062075
14/10/2020 10:00,6.5955,-2.15,6.937082978,6.1955,0,6.1955,0.4,-2.15,2.186892773,6.5855,-0.68,6.620514349,6.1955,0,6.1955,0.39,-0.68,0.783900504
14/10/2020 10:30,5.0995,-2.01,5.481331978,8.2795,0,8.2795,-3.18,-2.01,3.761980861,5.1995,-1.93,5.546142826,8.2795,0,8.2795,-3.08,-1.93,3.634735204
14/10/2020 11:00,3.5605,-2.34,4.26060562,9.3805,0,9.3805,-5.82,-2.34,6.272798419,3.7205,-2.26,4.35312764,9.3805,0,9.3805,-5.66,-2.26,6.094522131
14/10/2020 11:30,3.1755,-2.19,3.857447375,9.5255,0,9.5255,-6.35,-2.19,6.717038038,3.4155,-2.12,4.019955255,9.5255,0,9.5255,-6.11,-2.12,6.46734103
14/10/2020 12:00,2.475,-2.41,3.454522398,9.795,0,9.795,-7.32,-2.41,7.706523211,2.745,-2.34,3.607024397,9.795,0,9.795,-7.05,-2.34,7.428196282
14/10/2020 12:30,2.4135,-2.46,3.446241757,10.0335,0,10.0335,-7.62,-2.46,8.007246718,2.6835,-2.39,3.593504174,10.0335,0,10.0335,-7.35,-2.39,7.728816209
14/10/2020 13:00,2.617,-2.2,3.418872475,9.537,0,9.537,-6.92,-2.2,7.26129465,2.837,-2.13,3.547600457,9.537,0,9.537,-6.7,-2.13,7.03042673
14/10/2020 13:30,2.3025,-2.36,3.297136068,10.1525,0,10.1525,-7.85,-2.36,8.197078748,2.5625,-2.29,3.436641711,10.1525,0,10.1525,-7.59,-2.29,7.927937941
14/10/2020 14:00,2.544,-2.26,3.402871728,9.244,0,9.244,-6.7,-2.26,7.070898104,2.744,-2.2,3.517035115,9.244,0,9.244,-6.5,-2.2,6.862215386
14/10/2020 14:30,3.1995,-2.15,3.854776291,9.0195,0,9.0195,-5.82,-2.15,6.20442584,3.2395,-2.08,3.849774052,9.0195,0,9.0195,-5.78,-2.08,6.142865781
14/10/2020 15:00,4.723,-1.46,4.943513831,6.673,0,6.673,-1.95,-1.46,2.436000821,4.773,-1.38,4.968493635,6.673,0,6.673,-1.9,-1.38,2.348275963
14/10/2020 15:30,4.3885,-0.92,4.483896994,5.9985,0,5.9985,-1.61,-0.92,1.854319282,4.4685,-0.86,4.550504615,5.9985,0,5.9985,-1.53,-0.86,1.755135322
14/10/2020 16:00,6.33,-0.69,6.367495583,4.45,0,4.45,1.88,-0.69,2.00262328,6.42,-0.64,6.451821448,4.45,0,4.45,1.97,-0.64,2.071352215
14/10/2020 16:30,6.6845,-0.62,6.71319151,4.4445,0,4.4445,2.24,-0.62,2.324220299,6.7945,-0.58,6.819210383,4.4445,0,4.4445,2.35,-0.58,2.420516474
14/10/2020 17:00,7.977,-0.53,7.994587482,3.107,0,3.107,4.87,-0.53,4.898754944,8.017,-0.51,8.0332054,3.107,0,3.107,4.91,-0.51,4.936415704
14/10/2020 17:30,8.7415,-0.53,8.757552298,2.9215,0,2.9215,5.82,-0.53,5.844082477,8.6015,-0.51,8.616606191,2.9215,0,2.9215,5.68,-0.51,5.702850165
14/10/2020 18:00,9.3355,-0.59,9.354125307,2.5355,0,2.5355,6.8,-0.59,6.825547597,9.1455,-0.51,9.15970907,2.5355,0,2.5355,6.61,-0.51,6.629645541
14/10/2020 18:30,10.3585,-2.35,10.62172407,2.1985,0,2.1985,8.16,-2.35,8.491648839,9.9485,1.11,10.01023238,2.1985,0,2.1985,7.75,1.11,7.829086792
14/10/2020 19:00,10.756,-0.86,10.79032604,2.166,0,2.166,8.59,-0.86,8.63294272,10.476,-0.76,10.5035316,2.166,0,2.166,8.31,-0.76,8.344680941
14/10/2020 19:30,10.7835,-0.86,10.81773878,2.0635,0,2.0635,8.72,-0.86,8.762305633,10.5135,-0.76,10.54093365,2.0635,0,2.0635,8.45,-0.76,8.484108674
14/10/2020 20:00,10.5515,-0.79,10.58103266,2.1515,0,2.1515,8.4,-0.79,8.437067026,10.2915,-0.76,10.31952384,2.1515,0,2.1515,8.14,-0.76,8.175402131
14/10/2020 20:30,10.131,-0.99,10.17925641,1.531,0,1.531,8.6,-0.99,8.656795019,9.891,0.17,9.892460816,1.531,0,1.531,8.36,0.17,8.36172829
14/10/2020 21:00,9.56,-0.59,9.578188764,1.41,0,1.41,8.15,-0.59,8.171327921,9.37,-0.55,9.386128062,1.41,0,1.41,7.96,-0.55,7.978978631
14/10/2020 21:30,9.0615,-0.59,9.080687323,1.5515,0,1.5515,7.51,-0.59,7.533140116,8.8815,-0.55,8.898513485,1.5515,0,1.5515,7.33,-0.55,7.350605417
14/10/2020 22:00,8.5865,0.55,8.604096829,1.4165,0,1.4165,7.17,0.55,7.191063899,8.4265,0.63,8.450017885,1.4165,0,1.4165,7.01,0.63,7.038252624
14/10/2020 22:30,7.9785,0.55,7.997434729,1.3985,0,1.3985,6.58,0.55,6.602946312,7.8285,0.63,7.853808773,1.3985,0,1.3985,6.43,0.63,6.460789425
14/10/2020 23:00,7.247,0.6,7.271795445,1.397,0,1.397,5.85,0.6,5.880688735,7.117,0.56,7.138997759,1.397,0,1.397,5.72,0.56,5.747347214
14/10/2020 23:30,6.6905,-2.41,7.111321273,1.5805,0,1.5805,5.11,-2.41,5.649796457,6.5805,2.37,6.994274819,1.5805,0,1.5805,5,2.37,5.533254015
15/10/2020 00:00,6.5515,0.52,6.572104096,1.3615,0,1.3615,5.19,0.52,5.215985046,6.4615,0.52,6.482390165,1.3615,0,1.3615,5.1,0.52,5.126441261
15/10/2020 00:30,4.788,0.62,4.827975145,0.008,0,0.008,4.78,0.62,4.820041494,4.688,0.52,4.716751424,0.008,0,0.008,4.68,0.52,4.708800272
15/10/2020 01:00,5.0985,0.51,5.123944013,0.0085,0,0.0085,5.09,0.51,5.115486292,5.0085,0.52,5.035421755,0.0085,0,0.0085,5,0.52,5.026967277
15/10/2020 01:30,6.5835,0.55,6.606434155,0.0135,0,0.0135,6.57,0.55,6.592981116,6.4535,0.56,6.477751327,0.0135,0,0.0135,6.44,0.56,6.464301973
15/10/2020 02:00,6.7585,0.55,6.780842296,0.0185,0,0.0185,6.74,0.55,6.762403419,6.6185,0.56,6.642148918,0.0185,0,0.0185,6.6,0.56,6.62371497
15/10/2020 02:30,5.3485,0.48,5.369995554,0.0185,0,0.0185,5.33,0.48,5.351569863,5.1985,0.56,5.228575547,0.0185,0,0.0185,5.18,0.56,5.210182338
15/10/2020 03:00,3.469,-0.54,3.510777834,0.019,0,0.019,3.45,-0.54,3.492005155,3.329,-0.51,3.367839218,0.019,0,0.019,3.31,-0.51,3.349059569
15/10/2020 03:30,3.8875,-0.54,3.924825633,0.0175,0,0.0175,3.87,-0.54,3.907492802,3.7575,-0.51,3.791952828,0.0175,0,0.0175,3.74,-0.51,3.774612563
15/10/2020 04:00,5.9795,0.58,6.007563587,0.0095,0,0.0095,5.97,0.58,5.998108035,5.8595,0.63,5.89327076,0.0095,0,0.0095,5.85,0.63,5.883825286
15/10/2020 04:30,5.9815,0.58,6.009554247,0.0115,0,0.0115,5.97,0.58,5.998108035,5.8615,0.63,5.895259303,0.0115,0,0.0115,5.85,0.63,5.883825286
15/10/2020 05:00,4.3805,0.54,4.413658375,0.0105,0,0.0105,4.37,0.54,4.403237445,4.2405,0.54,4.274744466,0.0105,0,0.0105,4.23,0.54,4.264328787
15/10/2020 05:30,4.108,0.59,4.150152286,0.018,0,0.018,4.09,0.59,4.132335901,3.978,0.64,4.029154254,0.018,0,0.018,3.96,0.64,4.011383801
15/10/2020 06:00,4.1675,-0.45,4.191724735,0.0275,0,0.0275,4.14,-0.45,4.164384708,4.0375,-0.35,4.052641885,0.0275,0,0.0275,4.01,-0.35,4.025245334
15/10/2020 06:30,5.2125,-0.56,5.242495231,0.0125,0,0.0125,5.2,-0.56,5.230066921,5.0525,-0.63,5.091626091,0.0125,0,0.0125,5.04,-0.63,5.079222381
15/10/2020 07:00,6.874,2.5,7.314497659,0.004,0,0.004,6.87,2.5,7.310738677,6.924,-3.36,7.696192305,0.004,0,0.004,6.92,-3.36,7.692593841
15/10/2020 07:30,8.3585,-0.68,8.386114848,0.0085,0,0.0085,8.35,-0.68,8.377642867,8.1185,-0.62,8.142139906,0.0085,0,0.0085,8.11,-0.62,8.133664611
15/10/2020 08:00,8.503,-0.84,8.544390499,0.013,0,0.013,8.49,-0.84,8.531453569,8.243,-0.73,8.275261265,0.013,0,0.013,8.23,-0.73,8.262312025
15/10/2020 08:30,8.9485,-0.8,8.984189015,0.1785,0,0.1785,8.77,-0.8,8.806412436,8.7185,-0.73,8.749008072,0.1785,0,0.1785,8.54,-0.73,8.571143448
15/10/2020 09:00,7.6865,-0.87,7.735578986,0.5365,0,0.5365,7.15,-0.87,7.202735591,7.5165,-0.73,7.551865481,0.5365,0,0.5365,6.98,-0.73,7.018069535
15/10/2020 09:30,6.463,-0.79,6.511103516,0.863,0,0.863,5.6,-0.79,5.6554487,6.403,-0.73,6.444478955,0.863,0,0.863,5.54,-0.73,5.587888689
15/10/2020 10:00,5.5135,-0.63,5.549376744,1.1435,0,1.1435,4.37,-0.63,4.415178366,5.5435,-0.57,5.572727541,1.1435,0,1.1435,4.4,-0.57,4.436766841
15/10/2020 10:30,4.223,-0.55,4.258665166,1.363,0,1.363,2.86,-0.55,2.912404505,4.333,-0.51,4.362910611,1.363,0,1.363,2.97,-0.51,3.013469761
15/10/2020 11:00,3.073,-0.73,3.158516899,1.543,0,1.543,1.53,-0.73,1.695228598,3.253,-0.66,3.319278385,1.543,0,1.543,1.71,-0.66,1.832948444
15/10/2020 11:30,2.8505,-0.55,2.903075998,1.6605,0,1.6605,1.19,-0.55,1.310953851,3.0605,-0.51,3.102702089,1.6605,0,1.6605,1.4,-0.51,1.49
15/10/2020 12:00,2.461,-0.64,2.542856858,1.751,0,1.751,0.71,-0.64,0.955876561,2.571,-0.59,2.637828842,1.751,0,1.751,0.82,-0.59,1.010198
15/10/2020 12:30,1.52,-0.71,1.677647162,1.81,0,1.81,-0.29,-0.71,0.76694198,2.08,-0.65,2.1791971,1.81,0,1.81,0.27,-0.65,0.703846574
15/10/2020 13:00,1.026,-0.91,1.371413869,1.846,0,1.846,-0.82,-0.91,1.224948979,1.196,-0.69,1.380766454,1.846,0,1.846,-0.65,-0.69,0.947945146
15/10/2020 13:30,1.7855,-0.57,1.874275927,1.8055,0,1.8055,-0.02,-0.57,0.570350769,2.4255,-0.52,2.480614894,1.8055,0,1.8055,0.62,-0.52,0.809197133
15/10/2020 14:00,1.4665,-0.57,1.573379245,1.7965,0,1.7965,-0.33,-0.57,0.658634952,1.7765,-0.56,1.862673415,1.7965,0,1.7965,-0.02,-0.56,0.560357029
15/10/2020 14:30,3.0265,-0.57,3.079708144,1.2165,0,1.2165,1.81,-0.57,1.897630101,3.1765,-0.56,3.225484809,1.2165,0,1.2165,1.96,-0.56,2.038430769
15/10/2020 15:00,4.4685,-0.5,4.496386577,1.0885,0,1.0885,3.38,-0.5,3.416782112,4.6885,-0.5,4.715085604,1.0885,0,1.0885,3.6,-0.5,3.634556369
15/10/2020 15:30,3.557,-0.55,3.599270621,1.167,0,1.167,2.39,-0.55,2.452468145,3.587,-0.5,3.621680411,1.167,0,1.167,2.42,-0.5,2.47111311
15/10/2020 16:00,3.951,-0.6,3.996298412,0.301,0,0.301,3.65,-0.6,3.698986348,4.101,-0.15,4.103742316,0.301,0,0.301,3.8,-0.15,3.802959374
15/10/2020 16:30,5.4945,0.6,5.527162948,0.7045,0,0.7045,4.79,0.6,4.82743203,5.4345,0.67,5.47564519,0.7045,0,0.7045,4.73,0.67,4.777216763
15/10/2020 17:00,7.174,-3.08,7.807219479,0.084,0,0.084,7.09,-3.08,7.730103492,6.984,2.81,7.528104409,0.084,0,0.084,6.9,2.81,7.450241607
15/10/2020 17:30,8.2275,0.01,8.227506077,0.0875,0,0.0875,8.14,0.01,8.140006143,8.0275,0.57,8.047711243,0.0875,0,0.0875,7.94,0.57,7.960433405
15/10/2020 18:00,9.813,0.63,9.833202378,0.093,0,0.093,9.72,0.63,9.740395269,9.543,0.57,9.560007793,0.093,0,0.093,9.45,0.57,9.467174869
15/10/2020 18:30,10.722,-0.5,10.73365194,0.022,0,0.022,10.7,-0.5,10.71167587,10.422,-0.03,10.42204318,0.022,0,0.022,10.4,-0.03,10.40004327
15/10/2020 19:00,11.063,-0.3,11.06706687,0.003,0,0.003,11.06,-0.3,11.06406797,10.753,-2.87,11.12941638,0.003,0,0.003,10.75,-2.87,11.12651787
15/10/2020 19:30,10.8545,-0.55,10.86842538,0.0045,0,0.0045,10.85,-0.55,10.86393115,10.5345,-0.5,10.5463591,0.0045,0,0.0045,10.53,-0.5,10.54186416
15/10/2020 20:00,9.7055,-0.59,9.723416593,0.0055,0,0.0055,9.7,-0.59,9.717926734,9.4055,-0.54,9.420988815,0.0055,0,0.0055,9.4,-0.54,9.415497863
15/10/2020 20:30,8.6355,-0.31,8.641062449,0.0055,0,0.0055,8.63,-0.31,8.635565992,8.4155,-0.92,8.465638798,0.0055,0,0.0055,8.41,-0.92,8.460171393
15/10/2020 21:00,8.2445,-0.55,8.262825198,0.0045,0,0.0045,8.24,-0.55,8.258335183,8.0145,-0.61,8.037680651,0.0045,0,0.0045,8.01,-0.61,8.033193636
15/10/2020 21:30,7.4845,-0.66,7.513543788,0.0045,0,0.0045,7.48,-0.66,7.509061193,7.2745,-0.61,7.300030839,0.0045,0,0.0045,7.27,-0.61,7.295546587
15/10/2020 22:00,6.726,-0.58,6.750961117,0.006,0,0.006,6.72,-0.58,6.744983321,6.516,-0.35,6.525393168,0.006,0,0.006,6.51,-0.35,6.519401813
15/10/2020 22:30,6.249,2.85,6.868224006,0.009,0,0.009,6.24,2.85,6.860036443,6.099,-2.28,6.511236519,0.009,0,0.009,6.09,-2.28,6.502807086
15/10/2020 23:00,5.5195,0.64,5.556480923,0.0095,0,0.0095,5.51,0.64,5.547044258,5.3895,0.63,5.426196665,0.0095,0,0.0095,5.38,0.63,5.416761025
15/10/2020 23:30,5.205,0.58,5.237215386,0.005,0,0.005,5.2,0.58,5.232246172,5.085,0.63,5.123877926,0.005,0,0.005,5.08,0.63,5.118915901
16/10/2020 00:00,4.9085,0.62,4.947501617,0.0085,0,0.0085,4.9,0.62,4.939068738,4.7985,0.63,4.839679974,0.0085,0,0.0085,4.79,0.63,4.831252426
16/10/2020 00:30,6.7145,0.62,6.743063862,2.2945,0,2.2945,4.42,0.62,4.463272342,6.6045,0.63,6.634479652,2.2945,0,2.2945,4.31,0.63,4.35580073
16/10/2020 01:00,6.638,0.36,6.647754809,2.418,0,2.418,4.22,0.36,4.235327614,6.508,0.58,6.533793997,2.418,0,2.418,4.09,0.58,4.130919994
16/10/2020 01:30,7.9085,0.59,7.930477429,2.5985,0,2.5985,5.31,0.59,5.342677232,7.7485,0.65,7.775715546,2.5985,0,2.5985,5.15,0.65,5.190857347
16/10/2020 02:00,8.0525,-0.56,8.071948727,2.7425,0,2.7425,5.31,-0.56,5.339447537,7.8525,-0.53,7.8703657,2.7425,0,2.7425,5.11,-0.53,5.1374118
16/10/2020 02:30,7.9785,0.61,8.001784941,2.0885,0,2.0885,5.89,0.61,5.921503188,7.7985,0.63,7.823905818,2.0885,0,2.0885,5.71,0.63,5.744649685
16/10/2020 03:00,7.7745,0.61,7.798394081,1.0845,0,1.0845,6.69,0.61,6.7177526,7.5945,0.59,7.617383425,1.0845,0,1.0845,6.51,0.59,6.536681115
16/10/2020 03:30,7.4815,0.55,7.501689293,1.4015,0,1.4015,6.08,0.55,6.10482596,7.3215,0.59,7.345233982,1.4015,0,1.4015,5.92,0.59,5.949327693
16/10/2020 04:00,7.311,0.3,7.31715252,2.881,0,2.881,4.43,0.3,4.440146394,7.161,0.59,7.185264157,2.881,0,2.881,4.28,0.59,4.320474511
16/10/2020 04:30,7.1775,-0.04,7.177611459,2.8975,0,2.8975,4.28,-0.04,4.280186912,7.0175,0.36,7.02672799,2.8975,0,2.8975,4.12,0.36,4.135698248
16/10/2020 05:00,6.804,-0.47,6.82021378,3.044,0,3.044,3.76,-0.47,3.789261142,6.644,0.5,6.662787405,3.044,0,3.044,3.6,0.5,3.634556369
16/10/2020 05:30,6.8255,0,6.8255,3.1955,0,3.1955,3.63,0,3.63,6.6755,0.55,6.698119158,3.1955,0,3.1955,3.48,0.55,3.523194573
16/10/2020 06:00,6.977,-0.53,6.997101471,3.287,0,3.287,3.69,-0.53,3.727868023,6.817,-0.44,6.831185036,3.287,0,3.287,3.53,-0.44,3.557316404
16/10/2020 06:30,8.114,1.32,8.220668829,2.724,0,2.724,5.39,1.32,5.549279232,8.024,-2.74,8.478925404,2.724,0,2.724,5.3,-2.74,5.966372432
16/10/2020 07:00,8.845,2.49,9.188804329,3.145,0,3.145,5.7,2.49,6.220136654,8.925,-3.89,9.735898777,3.145,0,3.145,5.78,-3.89,6.967101262
16/10/2020 07:30,9.8505,-0.41,9.85902887,2.9305,0,2.9305,6.92,-0.41,6.932135313,9.6405,-1.19,9.713667703,2.9305,0,2.9305,6.71,-1.19,6.814704689
16/10/2020 08:00,10.568,-0.81,10.59899637,2.288,0,2.288,8.28,-0.81,8.319525227,10.298,-0.7,10.32176361,2.288,0,2.288,8.01,-0.7,8.04052859
16/10/2020 08:30,10.5875,0.93,10.62826685,2.4475,0,2.4475,8.14,0.93,8.19295429,10.5275,-2.72,10.87320819,2.4475,0,2.4475,8.08,-2.72,8.525538106
16/10/2020 09:00,9.4875,2.29,9.759956775,3.9375,0,3.9375,5.55,2.29,6.003882077,9.5975,-4.21,10.48027224,3.9375,0,3.9375,5.66,-4.21,7.054055571
16/10/2020 09:30,8.6665,2.19,8.938921761,4.7165,0,4.7165,3.95,2.19,4.516480931,8.8465,-4.34,9.853738491,4.7165,0,4.7165,4.13,-4.34,5.991034969
16/10/2020 10:00,7.9875,1.52,8.130839824,4.6975,0,4.6975,3.29,1.52,3.624155074,8.1775,-3.16,8.766818479,4.6975,0,4.6975,3.48,-3.16,4.700638255
16/10/2020 10:30,7.2395,-0.59,7.263501927,4.5195,0,4.5195,2.72,-0.59,2.783253492,7.3395,-0.54,7.359338302,4.5195,0,4.5195,2.82,-0.54,2.871236667
16/10/2020 11:00,6.513,-0.59,6.539668875,4.783,0,4.783,1.73,-0.59,1.827840256,6.683,-0.54,6.704781055,4.783,0,4.783,1.9,-0.54,1.97524682
16/10/2020 11:30,5.8995,-0.59,5.928929098,5.1195,0,5.1195,0.78,-0.59,0.97800818,6.0495,-0.54,6.073553346,5.1195,0,5.1195,0.93,-0.54,1.0754069
16/10/2020 12:00,5.034,-0.74,5.088099449,5.794,0,5.794,-0.76,-0.74,1.060754448,5.294,-0.69,5.338776639,5.794,0,5.794,-0.5,-0.69,0.852115016
16/10/2020 12:30,4.907,-0.67,4.952529556,5.577,0,5.577,-0.67,-0.67,0.947523087,4.997,-0.6,5.032892707,5.577,0,5.577,-0.58,-0.6,0.834505842
16/10/2020 13:00,5.6035,-0.58,5.633436984,5.0935,0,5.0935,0.51,-0.58,0.772334125,5.9935,-0.54,6.017777185,5.0935,0,5.0935,0.9,-0.54,1.049571341
16/10/2020 13:30,5.6765,-0.5,5.698478064,4.6165,0,4.6165,1.06,-0.5,1.172006826,5.8765,-0.5,5.897732806,4.6165,0,4.6165,1.26,-0.5,1.355581056
16/10/2020 14:00,6.145,-0.5,6.165308184,3.705,0,3.705,2.44,-0.5,2.490702712,6.405,-0.5,6.424486361,3.705,0,3.705,2.7,-0.5,2.745906044
16/10/2020 14:30,6.398,-0.27,6.403694559,3.388,0,3.388,3.01,-0.27,3.022085373,6.688,0,6.688,3.388,0,3.388,3.3,0,3.3
16/10/2020 15:00,6.4725,-2.84,7.068157911,3.7125,0,3.7125,2.76,-2.84,3.960202015,6.6825,3.11,7.370746655,3.7125,0,3.7125,2.97,3.11,4.300348823
16/10/2020 15:30,6.078,-0.61,6.108533703,2.678,0,2.678,3.4,-0.61,3.454287191,6.268,-0.33,6.27668097,2.678,0,2.678,3.59,-0.33,3.605135226
16/10/2020 16:00,6.0785,0.64,6.11209966,2.8685,0,2.8685,3.21,0.64,3.273178883,6.1985,0.67,6.23460522,2.8685,0,2.8685,3.33,0.67,3.396733725
16/10/2020 16:30,7.11,0.64,7.138746389,2.78,0,2.78,4.33,0.64,4.37704238,7.14,0.67,7.171366676,2.78,0,2.78,4.36,0.67,4.411178981
16/10/2020 17:00,8.737,2.9,9.205713932,1.967,0,1.967,6.77,2.9,7.364977936,8.737,-1.93,8.947629239,1.967,0,1.967,6.77,-1.93,7.039730108
16/10/2020 17:30,9.899,0.54,9.913717819,1.129,0,1.129,8.77,0.54,8.78660913,9.799,0.6,9.817352036,1.129,0,1.129,8.67,0.6,8.690736448
16/10/2020 18:00,10.339,3.24,10.83478292,0.449,0,0.449,9.89,3.24,10.40719463,10.159,-3.01,10.5955359,0.449,0,0.449,9.71,-3.01,10.16583494
16/10/2020 18:30,11.364,3.05,11.76618018,0.084,0,0.084,11.28,3.05,11.68507167,11.194,-3.27,11.66184102,0.084,0,0.084,11.11,-3.27,11.58123482
16/10/2020 19:00,11.882,-0.5,11.89251546,0.182,0,0.182,11.7,-0.5,11.71067889,11.582,-0.06,11.58215541,0.182,0,0.182,11.4,-0.06,11.40015789
16/10/2020 19:30,11.8205,-0.66,11.83891128,0.3205,0,0.3205,11.5,-0.66,11.51892356,11.5305,-0.62,11.5471568,0.3205,0,0.3205,11.21,-0.62,11.22713231
16/10/2020 20:00,11.4425,-0.58,11.45719016,0.4925,0,0.4925,10.95,-0.58,10.96534997,11.1725,-0.2,11.17428997,0.4925,0,0.4925,10.68,-0.2,10.6818725
16/10/2020 20:30,10.793,0.76,10.819725,0.893,0,0.893,9.9,0.76,9.929128864,10.543,0,10.543,0.893,0,0.893,9.65,0,9.65
16/10/2020 21:00,10.344,-0.63,10.36316728,1.114,0,1.114,9.23,-0.63,9.251475558,10.114,-0.49,10.12586273,1.114,0,1.114,9,-0.49,9.013329019
16/10/2020 21:30,9.377,3.25,9.924244505,1.667,0,1.667,7.71,3.25,8.366994681,9.187,-2.88,9.627843424,1.667,0,1.667,7.52,-2.88,8.052626901
16/10/2020 22:00,8.9125,0.51,8.92707994,1.8425,0,1.8425,7.07,0.51,7.088370758,8.7225,0.54,8.739199406,1.8425,0,1.8425,6.88,0.54,6.901159323
16/10/2020 22:30,8.3305,0.64,8.35504819,1.7605,0,1.7605,6.57,0.64,6.601098393,8.1505,0.64,8.175588679,1.7605,0,1.7605,6.39,0.64,6.421970103
16/10/2020 23:00,7.8355,0.56,7.855485997,1.3555,0,1.3555,6.48,0.56,6.50415252,7.6855,0.52,7.703071482,1.3555,0,1.3555,6.33,0.52,6.351322697
16/10/2020 23:30,7.6015,0.52,7.619265204,1.5015,0,1.5015,6.1,0.52,6.122123814,7.4615,0.52,7.479597733,1.5015,0,1.5015,5.96,0.52,5.982641557
17/10/2020 00:00,6.828,2.14,7.155500262,1.688,0,1.688,5.14,2.14,5.56769252,6.828,-1.17,6.927516438,1.688,0,1.688,5.14,-1.17,5.271479868
17/10/2020 00:30,7.066,0.55,7.087372997,3.236,0,3.236,3.83,0.55,3.86928934,6.936,0.58,6.960208043,3.236,0,3.236,3.7,0.58,3.745183574
17/10/2020 01:00,7.0375,0.55,7.058959289,3.7675,0,3.7675,3.27,0.55,3.315931242,6.9075,0.62,6.935269011,3.7675,0,3.7675,3.14,0.62,3.200624939
17/10/2020 01:30,7.96,-0.66,7.987314943,5.73,0,5.73,2.23,-0.66,2.325618197,7.79,-0.62,7.814633709,5.73,0,5.73,2.06,-0.62,2.15127869
17/10/2020 02:00,8.2535,-0.52,8.269864706,3.6335,0,3.6335,4.62,-0.52,4.649171969,8.0835,-0.52,8.100208161,3.6335,0,3.6335,4.45,-0.52,4.480279009
17/10/2020 02:30,8.271,0.01,8.271006045,3.151,0,3.151,5.12,0.01,5.120009766,8.091,0.31,8.096936519,3.151,0,3.151,4.94,0.31,4.949717164
17/10/2020 03:00,7.9945,-0.42,8.005524983,3.9845,0,3.9845,4.01,-0.42,4.031935019,7.8245,0.31,7.83063856,3.9845,0,3.9845,3.84,0.31,3.8524927
17/10/2020 03:30,7.6795,-0.65,7.706959209,5.7495,0,5.7495,1.93,-0.65,2.036516634,7.5095,-0.62,7.53505078,5.7495,0,5.7495,1.76,-0.62,1.86601179
17/10/2020 04:00,7.418,-0.65,7.446423571,5.938,0,5.938,1.48,-0.65,1.61644672,7.248,-0.44,7.261343126,5.938,0,5.938,1.31,-0.44,1.381918956
17/10/2020 04:30,7.098,-0.53,7.11775976,5.948,0,5.948,1.15,-0.53,1.266254319,6.968,-0.55,6.989672668,5.948,0,5.948,1.02,-0.55,1.158835623
17/10/2020 05:00,6.9945,-0.53,7.014551322,5.6445,0,5.6445,1.35,-0.53,1.450310312,6.8845,-0.5,6.902632849,5.6445,0,5.6445,1.24,-0.5,1.337011593
17/10/2020 05:30,7.291,-0.7,7.324525991,6.531,0,6.531,0.76,-0.7,1.033247308,7.161,-0.66,7.19135043,6.531,0,6.531,0.63,-0.66,0.91241438
17/10/2020 06:00,7.1735,-0.61,7.199389019,5.7635,0,5.7635,1.41,-0.61,1.536294243,7.0435,-0.58,7.067339828,5.7635,0,5.7635,1.28,-0.58,1.405275774
17/10/2020 06:30,7.669,-0.61,7.693221757,5.249,0,5.249,2.42,-0.61,2.495696296,7.529,-0.58,7.551307238,5.249,0,5.249,2.28,-0.58,2.352615566
17/10/2020 07:00,8.165,-0.61,8.187754576,4.875,0,4.875,3.29,-0.61,3.346072324,8.015,-0.58,8.03595825,4.875,0,4.875,3.14,-0.58,3.193117599
17/10/2020 07:30,8.7695,-0.16,8.770959483,3.3395,0,3.3395,5.43,-0.16,5.432356763,8.5995,-1.55,8.738071884,3.3395,0,3.3395,5.26,-1.55,5.483621066
17/10/2020 08:00,9.3555,-0.56,9.372245209,3.4155,0,3.4155,5.94,-0.56,5.966338911,9.1755,-0.55,9.191969335,3.4155,0,3.4155,5.76,-0.55,5.786199098
17/10/2020 08:30,9.8235,-0.71,9.849124441,4.3035,0,4.3035,5.52,-0.71,5.565473924,9.6135,-0.77,9.644287545,4.3035,0,4.3035,5.31,-0.77,5.365538184
17/10/2020 09:00,10.0585,-0.94,10.10232757,4.6785,0,4.6785,5.38,-0.94,5.461501625,9.8385,-0.84,9.874294013,4.6785,0,4.6785,5.16,-0.84,5.227925019
17/10/2020 09:30,10.3105,-0.83,10.34385374,4.0805,0,4.0805,6.23,-0.83,6.285045744,10.0805,-0.73,10.10689766,4.0805,0,4.0805,6,-0.73,6.044245197
17/10/2020 10:00,10.369,-0.77,10.39755072,3.959,0,3.959,6.41,-0.77,6.456082403,10.139,-0.66,10.1604587,3.959,0,3.959,6.18,-0.66,6.215142798
17/10/2020 10:30,10.4675,-0.94,10.50962208,4.7275,0,4.7275,5.74,-0.94,5.816459404,10.2275,-0.82,10.2603195,4.7275,0,4.7275,5.5,-0.82,5.560791311
17/10/2020 11:00,3.6015,0.003,3.601501249,3.6045,0,3.6045,-0.003,0.003,0.004242641,3.6015,0.003,3.601501249,3.6045,0,3.6045,-0.003,0.003,0.004242641
17/10/2020 11:30,10.0795,-0.51,10.09239418,3.6195,0,3.6195,6.46,-0.51,6.480100308,9.8395,-0.51,9.85270827,3.6195,0,3.6195,6.22,-0.51,6.240873336
17/10/2020 12:00,10.1115,-0.66,10.13301694,3.8315,0,3.8315,6.28,-0.66,6.314586289,9.8715,-0.55,9.886810014,3.8315,0,3.8315,6.04,-0.55,6.064989695
17/10/2020 12:30,9.9525,-0.54,9.96713882,3.3425,0,3.3425,6.61,-0.54,6.632020808,9.7125,-0.51,9.725880744,3.3425,0,3.3425,6.37,-0.51,6.3903834
17/10/2020 13:00,9.835,2.53,10.15520187,2.765,0,2.765,7.07,2.53,7.509047876,9.635,-1.32,9.725,2.765,0,2.765,6.87,-1.32,6.995662942
17/10/2020 13:30,9.6465,-0.15,9.647666156,2.8165,0,2.8165,6.83,-0.15,6.831646946,9.4565,0.58,9.474270011,2.8165,0,2.8165,6.64,0.58,6.66528319
17/10/2020 14:00,9.529,-0.5,9.542108834,3.629,0,3.629,5.9,-0.5,5.921148537,9.339,0.58,9.35699316,3.629,0,3.629,5.71,0.58,5.7393815
17/10/2020 14:30,9.64,-0.81,9.673970229,3.47,0,3.47,6.17,-0.81,6.222941427,9.41,-0.82,9.445660379,3.47,0,3.47,5.94,-0.82,5.996332212
17/10/2020 15:00,9.6635,-0.51,9.676948499,3.2835,0,3.2835,6.38,-0.51,6.400351553,9.4335,-0.52,9.447821032,3.2835,0,3.2835,6.15,-0.52,6.171944588
17/10/2020 15:30,9.7,-0.51,9.713397964,3.47,0,3.47,6.23,-0.51,6.250839944,9.49,-0.52,9.504235898,3.47,0,3.47,6.02,-0.52,6.042416735
17/10/2020 16:00,9.818,-0.51,9.831237155,3.648,0,3.648,6.17,-0.51,6.191041916,9.578,-0.56,9.594356883,3.648,0,3.648,5.93,-0.56,5.956383131
17/10/2020 16:30,10.3765,-0.55,10.39106598,3.2265,0,3.2265,7.15,-0.55,7.171122646,10.1165,-0.56,10.13198758,3.2265,0,3.2265,6.89,-0.56,6.912720159
17/10/2020 17:00,11.013,-0.55,11.02672522,2.103,0,2.103,8.91,-0.55,8.926959169,10.753,-0.47,10.76326665,2.103,0,2.103,8.65,-0.47,8.662759376
17/10/2020 17:30,11.658,0.44,11.66630036,1.768,0,1.768,9.89,0.44,9.899782826,11.388,-2.49,11.65704268,1.768,0,1.768,9.62,-2.49,9.937026718
17/10/2020 18:00,11.8545,-0.5,11.86503983,1.7445,0,1.7445,10.11,-0.5,10.12235645,11.5545,-0.5,11.56531324,1.7445,0,1.7445,9.81,-0.5,9.822733835
17/10/2020 18:30,12.0945,-0.5,12.10483086,1.6045,0,1.6045,10.49,-0.5,10.50190935,11.7845,-0.57,11.798277,1.6045,0,1.6045,10.18,-0.57,10.19594527
17/10/2020 19:00,12.1935,-0.54,12.20545133,1.5435,0,1.5435,10.65,-0.54,10.66368135,11.8835,-0.57,11.89716236,1.5435,0,1.5435,10.34,-0.57,10.35569891
17/10/2020 19:30,11.9555,-0.54,11.96768901,0.8255,0,0.8255,11.13,-0.54,11.14309203,11.6455,-0.44,11.65380926,0.8255,0,0.8255,10.82,-0.44,10.8289427
17/10/2020 20:00,11.4465,-0.4,11.4534869,0.6165,0,0.6165,10.83,-0.4,10.83738437,11.1665,0.45,11.17556362,0.6165,0,0.6165,10.55,0.45,10.5595928
17/10/2020 20:30,10.757,0.51,10.76908302,1.267,0,1.267,9.49,0.51,9.503694019,10.497,0.71,10.52098422,1.267,0,1.267,9.23,0.71,9.257267415
17/10/2020 21:00,10.1655,3.32,10.6939137,1.5955,0,1.5955,8.57,3.32,9.190609338,9.9555,-2.42,10.24540776,1.5955,0,1.5955,8.36,-2.42,8.703217796
17/10/2020 21:30,9.703,0.57,9.719727825,1.703,0,1.703,8,0.57,8.020280544,9.483,0.61,9.502599066,1.703,0,1.703,7.78,0.61,7.803877241
17/10/2020 22:00,9.3045,0.57,9.321942944,2.1345,0,2.1345,7.17,0.57,7.192621219,9.1045,0.61,9.124912068,2.1345,0,2.1345,6.97,0.61,6.996642052
17/10/2020 22:30,8.772,0.51,8.786813074,2.612,0,2.612,6.16,0.51,6.181075958,8.592,0.51,8.607122864,2.612,0,2.612,5.98,0.51,6.00170809
17/10/2020 23:00,8.1865,-2.68,8.614010811,2.4565,0,2.4565,5.73,-2.68,6.325764776,7.9865,3.05,8.549074935,2.4565,0,2.4565,5.53,3.05,6.315330554
17/10/2020 23:30,7.789,-0.29,7.794396769,1.799,0,1.799,5.99,-0.29,5.997015925,7.599,1.15,7.685525421,1.799,0,1.799,5.8,1.15,5.912909605
18/10/2020 00:00,7.3545,0.69,7.386797022,0.9445,0,0.9445,6.41,0.69,6.447030324,7.2245,0.73,7.261287782,0.9445,0,0.9445,6.28,0.73,6.322285979
18/10/2020 00:30,7.221,0.69,7.253891438,1.071,0,1.071,6.15,0.69,6.188586268,7.091,0.73,7.128476766,1.071,0,1.071,6.02,0.73,6.064099274
18/10/2020 01:00,7.082,0.69,7.115533993,1.262,0,1.262,5.82,0.69,5.860759336,6.952,0.73,6.990222028,1.262,0,1.262,5.69,0.73,5.736636645
18/10/2020 01:30,8.1795,0.53,8.196652991,1.6595,0,1.6595,6.52,0.53,6.541505943,8.0195,0.58,8.040446521,1.6595,0,1.6595,6.36,0.58,6.386391783
18/10/2020 02:00,8.479,0.53,8.495548305,1.699,0,1.699,6.78,0.53,6.800683789,8.289,0.58,8.309267176,1.699,0,1.699,6.59,0.58,6.615474284
18/10/2020 02:30,8.555,0.53,8.571401577,1.335,0,1.335,7.22,0.53,7.239426773,8.365,0.62,8.387945219,1.335,0,1.335,7.03,0.62,7.057287014
18/10/2020 03:00,8.342,0.62,8.365008308,0.862,0,0.862,7.48,0.62,7.505651204,8.162,0.69,8.191113722,0.862,0,0.862,7.3,0.69,7.332537078
18/10/2020 03:30,8.0165,0.71,8.047879985,0.4765,0,0.4765,7.54,0.71,7.573354607,7.8365,0.78,7.875222679,0.4765,0,0.4765,7.36,0.78,7.401216116
18/10/2020 04:00,7.79,0.71,7.822288668,0.59,0,0.59,7.2,0.71,7.234922253,7.63,0.78,7.669765316,0.59,0,0.59,7.04,0.78,7.083078427
18/10/2020 04:30,7.5635,0.71,7.596751427,0.8435,0,0.8435,6.72,0.71,6.757403347,7.4035,0.78,7.444475284,0.8435,0,0.8435,6.56,0.78,6.6062092
18/10/2020 05:00,7.4335,0.71,7.46733033,0.7535,0,0.7535,6.68,0.71,6.717626069,7.2735,0.78,7.3152035,0.7535,0,0.7535,6.52,0.78,6.566490691
18/10/2020 05:30,7.368,0.71,7.402129694,0.468,0,0.468,6.9,0.71,6.936432801,7.218,0.78,7.260022314,0.468,0,0.468,6.75,0.78,6.794917218
18/10/2020 06:00,7.437,0.82,7.482069834,0.197,0,0.197,7.24,0.82,7.286288493,7.297,0.87,7.348680766,0.197,0,0.197,7.1,0.87,7.153104221
18/10/2020 06:30,7.8115,0.77,7.849358716,0.0915,0,0.0915,7.72,0.77,7.758305227,7.6415,0.87,7.690866157,0.0915,0,0.0915,7.55,0.87,7.599960526
18/10/2020 07:00,8.2575,0.77,8.293322992,0.0275,0,0.0275,8.23,0.77,8.265942173,8.0975,0.83,8.139926674,0.0275,0,0.0275,8.07,0.83,8.112570493
18/10/2020 07:30,8.772,0.77,8.80573018,0.012,0,0.012,8.76,0.77,8.793776208,8.592,0.72,8.622114822,0.012,0,0.012,8.58,0.72,8.610156793
18/10/2020 08:00,9.3925,0.62,9.412940893,0.0125,0,0.0125,9.38,0.62,9.400468073,9.1925,0.68,9.217616625,0.0125,0,0.0125,9.18,0.68,9.205150732
18/10/2020 08:30,9.8425,0.55,9.857855053,0.1525,0,0.1525,9.69,0.55,9.705596324,9.6325,0.58,9.64994592,0.1525,0,0.1525,9.48,0.58,9.497726044
18/10/2020 09:00,10.0735,0.55,10.08850347,0.8235,0,0.8235,9.25,0.55,9.266336925,9.9035,0.51,9.916623027,0.8235,0,0.8235,9.08,0.51,9.094311409
18/10/2020 09:30,10.276,0.65,10.29653709,1.936,0,1.936,8.34,0.65,8.365291388,10.156,0.51,10.16879718,1.936,0,1.936,8.22,0.51,8.235805971
18/10/2020 10:00,10.128,0.57,10.14402701,3.048,0,3.048,7.08,0.57,7.102907855,10.108,0.58,10.12462661,3.048,0,3.048,7.06,0.58,7.083784299
18/10/2020 10:30,9.887,0.63,9.907051479,5.017,0,5.017,4.87,0.63,4.910580414,9.937,0.58,9.953912246,5.017,0,5.017,4.92,0.58,4.954069035
18/10/2020 11:00,9.324,0.59,9.342648233,5.694,0,5.694,3.63,0.59,3.67763511,9.384,0.68,9.408605423,5.694,0,5.694,3.69,0.68,3.752132727
18/10/2020 11:30,8.8805,0.26,8.884305277,6.4505,0,6.4505,2.43,0.26,2.443869882,9.0105,0.37,9.018093493,6.4505,0,6.4505,2.56,0.37,2.586600085
18/10/2020 12:00,8.4955,0.63,8.518827399,7.6655,0,7.6655,0.83,0.63,1.042017274,8.5355,0.8,8.572908506,7.6655,0,7.6655,0.87,0.8,1.181905242
18/10/2020 12:30,8.3365,-0.23,8.339672191,7.3765,0,7.3765,0.96,-0.23,0.987167666,8.4565,-0.02,8.45652365,7.3765,0,7.3765,1.08,-0.02,1.080185169
18/10/2020 13:00,8.319,-0.53,8.335865942,7.359,0,7.359,0.96,-0.53,1.09658561,8.329,-0.08,8.329384191,7.359,0,7.359,0.97,-0.08,0.973293378
18/10/2020 13:30,7.9255,3.34,8.600531975,6.0555,0,6.0555,1.87,3.34,3.827858409,8.1355,-2.99,8.667552149,6.0555,0,6.0555,2.08,-2.99,3.642320689
18/10/2020 14:00,8.1335,2.77,8.5922478,6.2635,0,6.2635,1.87,2.77,3.342125072,8.1935,-1.23,8.28530882,6.2635,0,6.2635,1.93,-1.23,2.288624041
18/10/2020 14:30,7.832,0.61,7.855719191,6.142,0,6.142,1.69,0.61,1.796719232,7.922,0.63,7.94701101,6.142,0,6.142,1.78,0.63,1.888200201
18/10/2020 15:00,7.979,0.46,7.992248807,5.759,0,5.759,2.22,0.46,2.26715681,7.989,0.55,8.007909902,5.759,0,5.759,2.23,0.55,2.296823894
18/10/2020 15:30,8.363,-0.63,8.386695953,5.223,0,5.223,3.14,-0.63,3.202577087,8.343,-0.38,8.351649478,5.223,0,5.223,3.12,-0.38,3.143055838
18/10/2020 16:00,8.8785,0.62,8.900121474,3.8085,0,3.8085,5.07,0.62,5.107768593,8.8285,0.62,8.850243627,3.8085,0,3.8085,5.02,0.62,5.058141951
18/10/2020 16:30,9.521,2.98,9.976464354,3.621,0,3.621,5.9,2.98,6.609871406,9.471,-2.63,9.829381517,3.621,0,3.621,5.85,-2.63,6.414000312
18/10/2020 17:00,10.276,-0.29,10.28009124,2.746,0,2.746,7.53,-0.29,7.53558226,10.086,0.31,10.0907629,2.746,0,2.746,7.34,0.31,7.346543405
18/10/2020 17:30,11.1685,0.54,11.18154695,1.2685,0,1.2685,9.9,0.54,9.914716335,10.9385,0.9,10.97546274,1.2685,0,1.2685,9.67,0.9,9.711791802
18/10/2020 18:00,11.636,2.77,11.96116198,0.706,0,0.706,10.93,2.77,11.2755399,11.386,-3.22,11.83255661,0.706,0,0.706,10.68,-3.22,11.15485545
18/10/2020 18:30,11.962,-0.45,11.97046131,0.552,0,0.552,11.41,-0.45,11.41887035,11.662,0.21,11.6638906,0.552,0,0.552,11.11,0.21,11.11198452
18/10/2020 19:00,12.177,-0.66,12.19487306,0.697,0,0.697,11.48,-0.66,11.49895647,11.857,-0.54,11.86929016,0.697,0,0.697,11.16,-0.54,11.17305688
18/10/2020 19:30,11.8705,0.51,11.88145068,0.2705,0,0.2705,11.6,0.51,11.61120579,11.5605,0.27,11.56365255,0.2705,0,0.2705,11.29,0.27,11.29322806
18/10/2020 20:00,11.3375,-0.5,11.34852,0.3675,0,0.3675,10.97,-0.5,10.9813888,11.0575,-0.03,11.0575407,0.3675,0,0.3675,10.69,-0.03,10.6900421
18/10/2020 20:30,10.68,-0.24,10.68269629,1.09,0,1.09,9.59,-0.24,9.593002658,10.43,0.53,10.44345728,1.09,0,1.09,9.34,0.53,9.355025387
18/10/2020 21:00,10.0435,-0.13,10.0443413,2.3835,0,2.3835,7.66,-0.13,7.661103054,9.8035,0.53,9.817816063,2.3835,0,2.3835,7.42,0.53,7.438904489
18/10/2020 21:30,9.5155,0.16,9.516845079,3.0355,0,3.0355,6.48,0.16,6.481975008,9.2955,0.53,9.310597202,3.0355,0,3.0355,6.26,0.53,6.28239604
18/10/2020 22:00,8.784,3.25,9.365957292,3.914,0,3.914,4.87,3.25,5.854861228,8.594,-3.04,9.115834356,3.914,0,3.914,4.68,-3.04,5.580680962
18/10/2020 22:30,8.2875,-0.6,8.309191071,4.7075,0,4.7075,3.58,-0.6,3.629931129,8.1175,-0.62,8.14114281,4.7075,0,4.7075,3.41,-0.62,3.465905365
18/10/2020 23:00,7.676,-3.18,8.308632619,4.756,0,4.756,2.92,-3.18,4.317267654,7.506,3.07,8.109558311,4.756,0,4.756,2.75,3.07,4.121577368
18/10/2020 23:30,7.371,-0.58,7.393783943,4.741,0,4.741,2.63,-0.58,2.693195128,7.241,-0.16,7.242767496,4.741,0,4.741,2.5,-0.16,2.505114768
19/10/2020 00:00,7.192,-0.54,7.212244034,5.642,0,5.642,1.55,-0.54,1.641371378,7.142,-0.51,7.160186031,5.642,0,5.642,1.5,-0.51,1.584329511
19/10/2020 00:30,7.2515,-0.72,7.287156664,6.7815,0,6.7815,0.47,-0.72,0.859825564,6.9915,-0.69,7.025465981,6.7815,0,6.7815,0.21,-0.69,0.721248917
19/10/2020 01:00,6.8685,-0.56,6.891291044,5.4285,0,5.4285,1.44,-0.56,1.545056633,6.7385,-0.62,6.766962557,5.4285,0,5.4285,1.31,-0.62,1.449310181
19/10/2020 01:30,7.8695,-0.56,7.889399866,5.0495,0,5.0495,2.82,-0.56,2.875065217,7.6995,-0.62,7.724422325,5.0495,0,5.0495,2.65,-0.62,2.721562051
19/10/2020 02:00,8.0455,-0.56,8.064965607,5.5655,0,5.5655,2.48,-0.56,2.542439773,7.8755,-0.55,7.89468177,5.5655,0,5.5655,2.31,-0.55,2.374573646
19/10/2020 02:30,8.1705,-0.56,8.189668507,5.6005,0,5.6005,2.57,-0.56,2.630304165,8.0005,-0.55,8.019382785,5.6005,0,5.6005,2.4,-0.55,2.46221445
19/10/2020 03:00,7.8415,-0.56,7.861470743,5.4915,0,5.4915,2.35,-0.56,2.415802144,7.6815,-0.5,7.697755663,5.4915,0,5.4915,2.19,-0.5,2.246352599
19/10/2020 03:30,7.6,-0.64,7.626899763,6.42,0,6.42,1.18,-0.64,1.342385936,7.47,-0.58,7.4924829,6.42,0,6.42,1.05,-0.58,1.199541579
19/10/2020 04:00,7.422,-0.57,7.443855453,6.162,0,6.162,1.26,-0.57,1.382931669,7.282,-0.55,7.302740855,6.162,0,6.162,1.12,-0.55,1.247757989
19/10/2020 04:30,7.341,-0.57,7.363095884,6.471,0,6.471,0.87,-0.57,1.040096149,7.241,-0.55,7.261857958,6.471,0,6.471,0.77,-0.55,0.946255779
19/10/2020 05:00,7.276,-0.63,7.303223672,6.906,0,6.906,0.37,-0.63,0.730616178,6.736,-0.55,6.758416678,6.906,0,6.906,-0.17,-0.55,0.575673519
19/10/2020 05:30,6.9765,-0.85,7.028090228,7.4765,0,7.4765,-0.5,-0.85,0.986154146,6.8565,-0.78,6.900724038,7.4765,0,7.4765,-0.62,-0.78,0.996393497
19/10/2020 06:00,7.1775,-1.01,7.248214004,8.2575,0,8.2575,-1.08,-1.01,1.478681845,7.0975,-0.93,7.158170594,8.2575,0,8.2575,-1.16,-0.93,1.486775033
19/10/2020 06:30,8.229,0.41,8.239207547,7.629,0,7.629,0.6,0.41,0.726704892,8.149,-2.81,8.619878247,7.629,0,7.629,0.52,-2.81,2.857708873
19/10/2020 07:00,8.8355,0.89,8.880211723,7.3955,0,7.3955,1.44,0.89,1.692837854,8.7855,-3.46,9.44227781,7.3955,0,7.3955,1.39,-3.46,3.728766552
19/10/2020 07:30,10.0025,-2.22,10.24589704,7.7125,0,7.7125,2.29,-2.22,3.189435687,9.7325,-0.99,9.782722333,7.7125,0,7.7125,2.02,-0.99,2.249555512
19/10/2020 08:00,10.696,-1.93,10.86873111,8.036,0,8.036,2.66,-1.93,3.286411417,10.436,-1.77,10.58503642,8.036,0,8.036,2.4,-1.77,2.982096578
19/10/2020 08:30,10.8845,-2.46,11.15902954,9.3345,0,9.3345,1.55,-2.46,2.907593507,10.7045,-2.31,10.95090956,9.3345,0,9.3345,1.37,-2.31,2.685702888
19/10/2020 09:00,10.8545,-2.46,11.12976955,9.8845,0,9.8845,0.97,-2.46,2.644333564,10.7545,-2.31,10.99978955,9.8845,0,9.8845,0.87,-2.31,2.468400292
19/10/2020 09:30,10.795,-2.18,11.01292082,9.775,0,9.775,1.02,-2.18,2.406823633,10.645,-2.05,10.84059616,9.775,0,9.775,0.87,-2.05,2.226971037
19/10/2020 10:00,10.0385,-2.36,10.31218126,11.5985,0,11.5985,-1.56,-2.36,2.828992754,9.9385,-2.23,10.18561153,11.5985,0,11.5985,-1.66,-2.23,2.780017986
19/10/2020 10:30,9.7295,-2.54,10.05558403,12.2195,0,12.2195,-2.49,-2.54,3.556922827,9.6695,-2.38,9.958093706,12.2195,0,12.2195,-2.55,-2.38,3.48810837
19/10/2020 11:00,9.5265,-2.74,9.912709128,12.9665,0,12.9665,-3.44,-2.74,4.397863117,9.4765,-2.62,9.832011607,12.9665,0,12.9665,-3.49,-2.62,4.364000458
19/10/2020 11:30,9.1765,-2.45,9.49792884,13.1665,0,13.1665,-3.99,-2.45,4.682157622,9.2365,-2.34,9.528301646,13.1665,0,13.1665,-3.93,-2.34,4.573893309
19/10/2020 12:00,9.257,-2.63,9.623354353,12.867,0,12.867,-3.61,-2.63,4.466430342,9.227,-2.51,9.562302495,12.867,0,12.867,-3.64,-2.51,4.421504269
19/10/2020 12:30,9.58,-2.9,10.00931566,12.69,0,12.69,-3.11,-2.9,4.252305257,9.49,-2.77,9.886000202,12.69,0,12.69,-3.2,-2.77,4.232363406
19/10/2020 13:00,9.677,-3.13,10.17060613,12.947,0,12.947,-3.27,-3.13,4.526566027,9.577,-3.01,10.03887588,12.947,0,12.947,-3.37,-3.01,4.518517456
19/10/2020 13:30,9.6615,-3.13,10.1558595,13.1115,0,13.1115,-3.45,-3.13,4.658261478,9.5615,-3.01,10.0240901,13.1115,0,13.1115,-3.55,-3.01,4.654309831
19/10/2020 14:00,9.5935,-2.94,10.0338847,12.4435,0,12.4435,-2.85,-2.94,4.094642842,9.4935,-2.8,9.897804921,12.4435,0,12.4435,-2.95,-2.8,4.067247226
19/10/2020 14:30,9.5105,-2.94,9.95455726,12.5305,0,12.5305,-3.02,-2.94,4.214736053,9.3805,-2.8,9.78947293,12.5305,0,12.5305,-3.15,-2.8,4.214558103
19/10/2020 15:00,9.494,-2.99,9.953699614,12.514,0,12.514,-3.02,-2.99,4.249764699,9.364,-2.87,9.793946906,12.514,0,12.514,-3.15,-2.87,4.261384751
19/10/2020 15:30,9.795,-2.99,10.24119744,11.935,0,11.935,-2.14,-2.99,3.676914467,9.695,-2.87,10.11088151,11.935,0,11.935,-2.24,-2.87,3.640673015
19/10/2020 16:00,9.915,-2.55,10.23766209,11.725,0,11.725,-1.81,-2.55,3.127075311,9.795,-2.42,10.08952055,11.725,0,11.725,-1.93,-2.42,3.095367506
19/10/2020 16:30,10.112,-2.26,10.36147403,10.892,0,10.892,-0.78,-2.26,2.39081576,9.982,-2.14,10.20881599,10.892,0,10.892,-0.91,-2.14,2.325446194
19/10/2020 17:00,11.541,-2.43,11.79404854,11.021,0,11.021,0.52,-2.43,2.48501509,11.031,-2.29,11.26619106,11.021,0,11.021,0.01,-2.29,2.290021834
19/10/2020 17:30,11.9435,-2.5,12.20234372,10.9435,0,10.9435,1,-2.5,2.692582404,11.8235,-2.36,12.05673058,10.9435,0,10.9435,0.88,-2.36,2.518729839
19/10/2020 18:00,12.3,-2.63,12.57803244,10.88,0,10.88,1.42,-2.63,2.98886266,12.1,-2.49,12.35354605,10.88,0,10.88,1.22,-2.49,2.772814455
19/10/2020 18:30,12.488,-2.91,12.82256776,11.498,0,11.498,0.99,-2.91,3.073792446,12.278,-2.76,12.58439049,11.498,0,11.498,0.78,-2.76,2.868100417
19/10/2020 19:00,12.633,-2.82,12.94392093,11.213,0,11.213,1.42,-2.82,3.157340653,12.363,-2.66,12.64592302,11.213,0,11.213,1.15,-2.66,2.89794755
19/10/2020 19:30,12.387,-2.53,12.64273186,10.687,0,10.687,1.7,-2.53,3.048097767,12.217,-2.41,12.45243707,10.687,0,10.687,1.53,-2.41,2.854645337
19/10/2020 20:00,12.0025,-2.69,12.30024822,11.4325,0,11.4325,0.57,-2.69,2.749727259,11.4525,-2.58,11.73951261,11.4325,0,11.4325,0.02,-2.58,2.580077518
19/10/2020 20:30,10.8265,-2.64,11.14372928,11.3565,0,11.3565,-0.53,-2.64,2.69267525,10.6765,-2.54,10.97448187,11.3565,0,11.3565,-0.68,-2.54,2.629448611
19/10/2020 21:00,10.401,-2.53,10.70428424,11.151,0,11.151,-0.75,-2.53,2.638825496,10.261,-2.44,10.54711909,11.151,0,11.151,-0.89,-2.44,2.597248544
19/10/2020 21:30,9.7125,-2.13,9.943317165,10.5725,0,10.5725,-0.86,-2.13,2.297063343,9.5625,-2.04,9.777678981,10.5725,0,10.5725,-1.01,-2.04,2.276334773
19/10/2020 22:00,8.8355,-1.92,9.041706711,9.8755,0,9.8755,-1.04,-1.92,2.18357505,8.7255,-1.85,8.919464684,9.8755,0,9.8755,-1.15,-1.85,2.178302091
19/10/2020 22:30,8.5745,-2.19,8.849754248,10.7745,0,10.7745,-2.2,-2.19,3.104206823,8.4245,-2.12,8.687151446,10.7745,0,10.7745,-2.35,-2.12,3.164948657
19/10/2020 23:00,7.9875,-2.26,8.301069585,11.0575,0,11.0575,-3.07,-2.26,3.812151623,7.8675,-2.19,8.16661841,11.0575,0,11.0575,-3.19,-2.19,3.869392717
19/10/2020 23:30,7.6445,-2.08,7.922422625,10.9345,0,10.9345,-3.29,-2.08,3.89236432,7.5445,-2.02,7.81024201,10.9345,0,10.9345,-3.39,-2.02,3.946200704
20/10/2020 00:00,7.145,-2.08,7.44160097,11.125,0,11.125,-3.98,-2.08,4.49074604,7.055,-2.02,7.338489286,11.125,0,11.125,-4.07,-2.02,4.543709938
20/10/2020 00:30,7.122,-2.25,7.468961374,11.532,0,11.532,-4.41,-2.25,4.950818114,7.022,-2.19,7.355581826,11.532,0,11.532,-4.51,-2.19,5.0136015
20/10/2020 01:00,7.034,-2.25,7.385096885,11.674,0,11.674,-4.64,-2.25,5.156752854,6.934,-2.19,7.271619902,11.674,0,11.674,-4.74,-2.19,5.221465312
20/10/2020 01:30,8.0525,-2.17,8.339763561,11.4625,0,11.4625,-3.41,-2.17,4.041905491,7.9025,-2.1,8.176766247,11.4625,0,11.4625,-3.56,-2.1,4.133231182
20/10/2020 02:00,8.221,-1.9,8.437703538,10.431,0,10.431,-2.21,-1.9,2.91446393,8.061,-1.82,8.263904707,10.431,0,10.431,-2.37,-1.82,2.988193434
20/10/2020 02:30,8.1435,-1.42,8.266377214,9.0735,0,9.0735,-0.93,-1.42,1.697439248,8.0135,-1.35,8.126418784,9.0735,0,9.0735,-1.06,-1.35,1.716420694
20/10/2020 03:00,7.598,-1.1,7.677213297,8.138,0,8.138,-0.54,-1.1,1.225397895,7.508,-1.04,7.579687593,8.138,0,8.138,-0.63,-1.04,1.215935854
20/10/2020 03:30,7.5815,-0.93,7.638327189,7.6115,0,7.6115,-0.03,-0.93,0.930483745,7.2015,-0.87,7.253861196,7.6115,0,7.6115,-0.41,-0.87,0.961769203
20/10/2020 04:00,7.1905,-1.4,7.325523207,8.9905,0,8.9905,-1.8,-1.4,2.28035085,7.1305,-1.33,7.253477114,8.9905,0,8.9905,-1.86,-1.33,2.28659135
20/10/2020 04:30,7.1985,-1.94,7.455333812,10.6685,0,10.6685,-3.47,-1.94,3.975487392,7.0685,-1.87,7.311675065,10.6685,0,10.6685,-3.6,-1.87,4.05671049
20/10/2020 05:00,6.975,-2.15,7.298844087,11.155,0,11.155,-4.18,-2.15,4.700521248,6.875,-2.08,7.182758871,11.155,0,11.155,-4.28,-2.08,4.758655272
20/10/2020 05:30,7.051,-2.15,7.37150602,11.281,0,11.281,-4.23,-2.15,4.745039515,6.951,-2.08,7.255535886,11.281,0,11.281,-4.33,-2.08,4.803675676
20/10/2020 06:00,7.2845,-1.93,7.535837064,10.4745,0,10.4745,-3.19,-1.93,3.728404484,7.1945,-1.86,7.431045031,10.4745,0,10.4745,-3.28,-1.86,3.770676332
20/10/2020 06:30,8.081,-2.41,8.432713739,10.971,0,10.971,-2.89,-2.41,3.763004119,7.961,-2.35,8.300603653,10.971,0,10.971,-3.01,-2.35,3.818717062
20/10/2020 07:00,8.946,-2.79,9.370966652,11.496,0,11.496,-2.55,-2.79,3.779761897,8.786,-2.7,9.191506732,11.496,0,11.496,-2.71,-2.7,3.825454221
20/10/2020 07:30,9.749,-3.1,10.23000494,11.649,0,11.649,-1.9,-3.1,3.635931793,9.549,-2.9,9.979649343,11.649,0,11.649,-2.1,-2.9,3.580502758
20/10/2020 08:00,10.4645,-3.1,10.91401669,11.4045,0,11.4045,-0.94,-3.1,3.239382657,10.2845,-2.99,10.710324,11.4045,0,11.4045,-1.12,-2.99,3.19288271
20/10/2020 08:30,10.5505,-3.23,11.03385473,11.5305,0,11.5305,-0.98,-3.23,3.375396273,10.4105,-3.08,10.8565607,11.5305,0,11.5305,-1.12,-3.08,3.277315975
20/10/2020 09:00,10.611,-3.23,11.09171858,11.631,0,11.631,-1.02,-3.23,3.387226004,10.421,-3.08,10.8666297,11.631,0,11.631,-1.21,-3.08,3.30915397
20/10/2020 09:30,10.492,-3.23,10.97793077,12.282,0,12.282,-1.79,-3.23,3.692830892,10.322,-3.08,10.77172614,12.282,0,12.282,-1.96,-3.08,3.650753347
20/10/2020 10:00,10.1815,-3.36,10.72159234,13.1515,0,13.1515,-2.97,-3.36,4.484473213,10.0415,-3.21,10.54209762,13.1515,0,13.1515,-3.11,-3.21,4.469474242
20/10/2020 10:30,9.645,-3.47,10.25021585,13.655,0,13.655,-4.01,-3.47,5.302923722,9.585,-3.13,10.08311088,13.655,0,13.655,-4.07,-3.13,5.134374353
20/10/2020 11:00,9.36,-5.55,10.8817324,14.23,0,14.23,-4.87,-5.55,7.383725347,9.28,-2.87,9.713665631,14.23,0,14.23,-4.95,-2.87,5.72183537
20/10/2020 11:30,9.115,-3.1,9.62773208,13.985,0,13.985,-4.87,-3.1,5.772945522,9.095,-2.98,9.570758852,13.985,0,13.985,-4.89,-2.98,5.726473609
20/10/2020 12:00,8.6965,-3.27,9.290964011,15.6965,0,15.6965,-7,-3.27,7.726118042,8.7765,-3.16,9.3280519,15.6965,0,15.6965,-6.92,-3.16,7.607364853
20/10/2020 12:30,8.881,-3.04,9.386893043,14.001,0,14.001,-5.12,-3.04,5.954494101,8.981,-2.92,9.443768369,14.001,0,14.001,-5.02,-2.92,5.807477938
20/10/2020 13:00,8.8755,-2.91,9.340374738,13.1155,0,13.1155,-4.24,-2.91,5.142538284,9.0355,-2.79,9.456445434,13.1155,0,13.1155,-4.08,-2.79,4.942721922
20/10/2020 13:30,8.736,-3.05,9.253118177,12.776,0,12.776,-4.04,-3.05,5.062025286,8.886,-2.63,9.267032751,12.776,0,12.776,-3.89,-2.63,4.695636272
20/10/2020 14:00,8.5425,-2.84,9.002216741,12.5825,0,12.5825,-4.04,-2.84,4.938339802,8.6925,-2.76,9.120151109,12.5825,0,12.5825,-3.89,-2.76,4.769664558
20/10/2020 14:30,8.645,-2.48,8.993688064,11.505,0,11.505,-2.86,-2.48,3.785498646,8.715,-2.39,9.03677625,11.505,0,11.505,-2.79,-2.39,3.673717463
20/10/2020 15:00,8.7415,-2.3,9.039016664,11.1015,0,11.1015,-2.36,-2.3,3.29539072,8.7415,-2.21,9.016536045,11.1015,0,11.1015,-2.36,-2.21,3.233218211
20/10/2020 15:30,8.8275,-1.9,9.029659808,8.8475,0,8.8475,-0.02,-1.9,1.90010526,8.8475,-1.81,9.030745055,8.8475,0,8.8475,0,-1.81,1.81
20/10/2020 16:00,9.1925,-1.5,9.31407839,7.9725,0,7.9725,1.22,-1.5,1.933494246,9.1525,-1.41,9.260472788,7.9725,0,7.9725,1.18,-1.41,1.838613608
20/10/2020 16:30,10.126,-1.73,10.27271999,8.686,0,8.686,1.44,-1.73,2.250888713,10.076,-1.64,10.20859324,8.686,0,8.686,1.39,-1.64,2.149813945
20/10/2020 17:00,10.7105,-2.02,10.89932155,9.1005,0,9.1005,1.61,-2.02,2.583118271,10.5805,-1.88,10.74622633,9.1005,0,9.1005,1.48,-1.88,2.392655429
20/10/2020 17:30,11.0655,-1.77,11.20616751,7.5655,0,7.5655,3.5,-1.77,3.922104027,10.8555,-1.62,10.9757132,7.5655,0,7.5655,3.29,-1.62,3.667219655
20/10/2020 18:00,11.548,-1.4,11.63255363,5.748,0,5.748,5.8,-1.4,5.966573556,11.328,-1.25,11.39675761,5.748,0,5.748,5.58,-1.25,5.7182952
20/10/2020 18:30,11.9145,-1.27,11.98199525,4.9245,0,4.9245,6.99,-1.27,7.104435234,11.6645,-1.13,11.71910663,4.9245,0,4.9245,6.74,-1.13,6.834069066
20/10/2020 19:00,11.9335,-1.27,12.00088839,4.9435,0,4.9435,6.99,-1.27,7.104435234,11.6835,-1.13,11.73801824,4.9435,0,4.9435,6.74,-1.13,6.834069066
20/10/2020 19:30,11.6685,-1.41,11.75338216,5.8985,0,5.8985,5.77,-1.41,5.939781141,11.4485,-1.27,11.51872616,5.8985,0,5.8985,5.55,-1.27,5.69345238
20/10/2020 20:00,10.9975,-1.35,11.08004992,6.1575,0,6.1575,4.84,-1.35,5.02474875,10.7775,-1.27,10.85206922,6.1575,0,6.1575,4.62,-1.27,4.791377672
20/10/2020 20:30,10.3395,-1.42,10.43655404,6.8895,0,6.8895,3.45,-1.42,3.730804203,10.1595,-1.33,10.24618662,6.8895,0,6.8895,3.27,-1.33,3.530127476
20/10/2020 21:00,9.8745,-1.12,9.937814159,5.7545,0,5.7545,4.12,-1.12,4.269519879,9.6945,-1.03,9.749063045,5.7545,0,5.7545,3.94,-1.03,4.072407151
20/10/2020 21:30,9.3905,-0.7,9.416554054,4.3005,0,4.3005,5.09,-0.7,5.137908135,9.2305,-0.63,9.251974397,4.3005,0,4.3005,4.93,-0.63,4.970090542
20/10/2020 22:00,8.7805,-0.7,8.808358545,4.6605,0,4.6605,4.12,-0.7,4.179042953,8.6405,-0.63,8.663436977,4.6605,0,4.6605,3.98,-0.63,4.029553325
20/10/2020 22:30,8.0275,-0.47,8.041247182,4.7975,0,4.7975,3.23,-0.47,3.264015931,7.9075,-0.74,7.942049877,4.7975,0,4.7975,3.11,-0.74,3.196826551
20/10/2020 23:00,7.2995,-0.33,7.306955608,3.5795,0,3.5795,3.72,-0.33,3.734608413,7.1995,0.6,7.224458475,3.5795,0,3.5795,3.62,0.6,3.66938687
20/10/2020 23:30,7.0585,-0.03,7.058563753,2.9185,0,2.9185,4.14,-0.03,4.140108694,6.9685,0.26,6.973348711,2.9185,0,2.9185,4.05,0.26,4.058337098
21/10/2020 00:00,6.679,0.11,6.679905763,2.819,0,2.819,3.86,0.11,3.861567039,6.599,0.33,6.607246098,2.819,0,2.819,3.78,0.33,3.794377419
21/10/2020 00:30,6.657,0.58,6.682218868,2.307,0,2.307,4.35,0.58,4.388496326,6.567,0.55,6.589991578,2.307,0,2.307,4.26,0.55,4.295357959
21/10/2020 01:00,6.6185,0.58,6.643865008,1.4585,0,1.4585,5.16,0.58,5.192494584,6.5285,0.6,6.556013442,1.4585,0,1.4585,5.07,0.6,5.105379516
21/10/2020 01:30,7.6705,0.51,7.68743587,1.5205,0,1.5205,6.15,0.51,6.171110111,7.5505,0.52,7.568384917,1.5205,0,1.5205,6.03,0.52,6.052379697
21/10/2020 02:00,7.9315,0.55,7.950546664,1.0415,0,1.0415,6.89,0.55,6.911917245,7.8015,0.59,7.823778004,1.0415,0,1.0415,6.76,0.59,6.785698195
21/10/2020 02:30,7.997,0.6,8.019476853,0.717,0,0.717,7.28,0.6,7.304683429,7.867,0.65,7.893807003,0.717,0,0.717,7.15,0.65,7.179484661
21/10/2020 03:00,7.6135,0.6,7.63710562,0.7735,0,0.7735,6.84,0.6,6.86626536,7.4935,0.65,7.521638269,0.7735,0,0.7735,6.72,0.65,6.751362825
21/10/2020 03:30,7.28,0.72,7.315517753,0.38,0,0.38,6.9,0.72,6.937463513,7.18,0.77,7.221170265,0.38,0,0.38,6.8,0.77,6.843456729
21/10/2020 04:00,7.118,0.72,7.15432205,0.478,0,0.478,6.64,0.72,6.678922069,7.018,0.77,7.060115013,0.478,0,0.478,6.54,0.77,6.585172739
21/10/2020 04:30,6.79,0.72,6.828067076,0.91,0,0.91,5.88,0.72,5.923917623,6.69,0.77,6.734166615,0.91,0,0.91,5.78,0.77,5.831063368
21/10/2020 05:00,6.64,0.72,6.678922069,0.8,0,0.8,5.84,0.72,5.884216175,6.54,0.77,6.585172739,0.8,0,0.8,5.74,0.77,5.791416062
21/10/2020 05:30,6.803,0.72,6.840994738,0.623,0,0.623,6.18,0.72,6.221800383,6.703,0.77,6.747081517,0.623,0,0.623,6.08,0.77,6.128564269
21/10/2020 06:00,7.0765,0.64,7.105381921,0.5565,0,0.5565,6.52,0.64,6.551335742,6.9865,0.68,7.019514388,0.5565,0,0.5565,6.43,0.68,6.465856478
21/10/2020 06:30,7.8725,0.58,7.893836599,0.1925,0,0.1925,7.68,0.58,7.701869903,7.7625,0.54,7.78125994,0.1925,0,0.1925,7.57,0.54,7.589235798
21/10/2020 07:00,8.838,2.51,9.187510218,0.028,0,0.028,8.81,2.51,9.160578584,8.708,-1.59,8.851969498,0.028,0,0.028,8.68,-1.59,8.824426327
21/10/2020 07:30,9.793,0.58,9.810160498,0.003,0,0.003,9.79,0.58,9.807165748,9.603,0.55,9.618737391,0.003,0,0.003,9.6,0.55,9.615742301
21/10/2020 08:00,10.41,0.63,10.42904598,0,0,0,10.41,0.63,10.42904598,10.2,0.68,10.22264154,0,0,0,10.2,0.68,10.22264154
