Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/10/2020 08:30,10.7125,-0.47,10.72280543,0.0025,0,0.0025,10.71,-0.47,10.72030783,10.4825,0.31,10.48708283,0.0025,0,0.0025,10.48,0.31,10.48458392
21/10/2020 09:00,10.7015,-0.55,10.71562421,0.0415,0,0.0415,10.66,-0.55,10.67417913,10.4715,-0.49,10.48295818,0.0415,0,0.0415,10.43,-0.49,10.44150372
21/10/2020 09:30,10.816,-0.6,10.83262923,0.156,0,0.156,10.66,-0.6,10.6768722,10.586,-0.49,10.59733438,0.156,0,0.156,10.43,-0.49,10.44150372
21/10/2020 10:00,10.9065,-0.5,10.91795504,0.1965,0,0.1965,10.71,-0.5,10.72166498,10.6865,-0.53,10.69963468,0.1965,0,0.1965,10.49,-0.53,10.50338041
21/10/2020 10:30,10.6505,-0.64,10.66971182,0.2805,0,0.2805,10.37,-0.64,10.38973051,10.4405,-0.53,10.45394377,0.2805,0,0.2805,10.16,-0.53,10.17381443
21/10/2020 11:00,10.451,-0.64,10.47057787,0.441,0,0.441,10.01,-0.64,10.03043867,10.261,-0.53,10.27467863,0.441,0,0.441,9.82,-0.53,9.834292044
21/10/2020 11:30,10.164,-0.58,10.18053515,0.634,0,0.634,9.53,-0.58,9.547633215,9.984,-0.75,10.01213044,0.634,0,0.634,9.35,-0.75,9.380031983
21/10/2020 12:00,10.0255,-0.53,10.0394995,0.9055,0,0.9055,9.12,-0.53,9.135387239,9.8455,-0.52,9.859222599,0.9055,0,0.9055,8.94,-0.52,8.955110273
21/10/2020 12:30,10.434,-0.53,10.44745213,0.884,0,0.884,9.55,-0.53,9.5646955,10.254,-0.52,10.26717663,0.884,0,0.884,9.37,-0.52,9.384417936
21/10/2020 13:00,10.2465,-0.53,10.26019796,0.7965,0,0.7965,9.45,-0.53,9.464850765,10.0665,-0.52,10.07992174,0.7965,0,0.7965,9.27,-0.52,9.284573227
21/10/2020 13:30,10.0755,0.79,10.10642371,0.5855,0,0.5855,9.49,0.79,9.522825211,9.9055,0.63,9.925514105,0.5855,0,0.5855,9.32,0.63,9.34126865
21/10/2020 14:00,9.933,-0.57,9.949341134,0.823,0,0.823,9.11,-0.57,9.127814634,9.743,-0.63,9.763347223,0.823,0,0.823,8.92,-0.63,8.942220082
21/10/2020 14:30,9.8935,-0.57,9.909906268,1.3735,0,1.3735,8.52,-0.57,8.539045614,9.7335,-0.52,9.747380276,1.3735,0,1.3735,8.36,-0.52,8.376156637
21/10/2020 15:00,9.6615,-0.72,9.688290987,3.3115,0,3.3115,6.35,-0.72,6.390688539,9.5015,-0.62,9.521706898,3.3115,0,3.3115,6.19,-0.62,6.220972593
21/10/2020 15:30,9.625,-0.93,9.66982549,4.045,0,4.045,5.58,-0.93,5.656969153,9.485,-0.85,9.523010291,4.045,0,4.045,5.44,-0.85,5.506005812
21/10/2020 16:00,9.696,-0.83,9.731460117,3.836,0,3.836,5.86,-0.83,5.918487983,9.586,-0.75,9.615294899,3.836,0,3.836,5.75,-0.75,5.798706752
21/10/2020 16:30,10.151,-0.83,10.18487609,4.101,0,4.101,6.05,-0.83,6.106668486,10.011,-0.75,10.03905479,4.101,0,4.101,5.91,-0.75,5.957398761
21/10/2020 17:00,10.738,-1.04,10.78824564,4.808,0,4.808,5.93,-1.04,6.020506623,10.568,-0.95,10.61061374,4.808,0,4.808,5.76,-0.95,5.837816373
21/10/2020 17:30,11.406,-1.17,11.46585086,4.726,0,4.726,6.68,-1.17,6.78168858,11.206,-1.04,11.25415639,4.726,0,4.726,6.48,-1.04,6.562926177
21/10/2020 18:00,11.675,-1.27,11.74387181,5.105,0,5.105,6.57,-1.27,6.691621627,11.435,-1.14,11.49168504,5.105,0,5.105,6.33,-1.14,6.431834886
21/10/2020 18:30,12.1065,-1.33,12.17933669,5.4265,0,5.4265,6.68,-1.33,6.811115914,11.8765,-1.2,11.93696998,5.4265,0,5.4265,6.45,-1.2,6.560678319
21/10/2020 19:00,12.125,-2.38,12.35637588,9.155,0,9.155,2.97,-2.38,3.805955859,11.865,-2.24,12.0745942,9.155,0,9.155,2.71,-2.24,3.515920932
21/10/2020 19:30,11.78,-1.67,11.89778551,6.93,0,6.93,4.85,-1.67,5.12946391,11.55,-1.55,11.65354023,6.93,0,6.93,4.62,-1.55,4.873079109
21/10/2020 20:00,11.2575,-1.08,11.30918681,4.7975,0,4.7975,6.46,-1.08,6.54965648,11.0475,-0.98,11.09088167,4.7975,0,4.7975,6.25,-0.98,6.326365465
21/10/2020 20:30,10.7325,-1.52,10.8396013,6.5525,0,6.5525,4.18,-1.52,4.447785966,10.5425,-1.44,10.64039032,6.5525,0,6.5525,3.99,-1.44,4.24189816
21/10/2020 21:00,10.031,-0.91,10.07219246,3.231,0,3.231,6.8,-0.91,6.860619506,9.851,-0.91,9.892941979,3.231,0,3.231,6.62,-0.91,6.682252614
21/10/2020 21:30,9.568,-0.61,9.587425306,1.958,0,1.958,7.61,-0.61,7.634408949,9.398,-0.52,9.412375046,1.958,0,1.958,7.44,-0.52,7.458149905
21/10/2020 22:00,9.142,0.52,9.156776944,0.292,0,0.292,8.85,0.52,8.865263673,9.012,0.52,9.026989753,0.292,0,0.292,8.72,0.52,8.735490828
21/10/2020 22:30,8.56,0.52,8.575779848,1.33,0,1.33,7.23,0.52,7.248675741,8.45,0.52,8.465984881,1.33,0,1.33,7.12,0.52,7.13896351
21/10/2020 23:00,7.8135,-0.92,7.867476231,3.9335,0,3.9335,3.88,-0.92,3.98758072,7.7435,-0.86,7.791109821,3.9335,0,3.9335,3.81,-0.86,3.90585458
21/10/2020 23:30,7.5385,0.55,7.558537044,0.7985,0,0.7985,6.74,0.55,6.762403419,7.4385,0.58,7.461077821,0.7985,0,0.7985,6.64,0.58,6.66528319
22/10/2020 00:00,7.177,0.85,7.227159124,0.257,0,0.257,6.92,0.85,6.972008319,7.117,0.47,7.132502296,0.257,0,0.257,6.86,0.47,6.876081733
22/10/2020 00:30,7.1365,1.73,7.343196324,0.2565,0,0.2565,6.88,1.73,7.094173666,7.1565,-0.42,7.168813866,0.2565,0,0.2565,6.9,-0.42,6.91277079
22/10/2020 01:00,7.04,0.71,7.075711978,0.27,0,0.27,6.77,0.71,6.807128616,6.96,0.73,6.998178334,0.27,0,0.27,6.69,0.73,6.729710246
22/10/2020 01:30,8.072,0.64,8.097331906,0.102,0,0.102,7.97,0.64,7.99565507,7.962,0.69,7.991842341,0.102,0,0.102,7.86,0.69,7.890228134
22/10/2020 02:00,8.2515,0.52,8.267868664,0.5115,0,0.5115,7.74,0.52,7.757448034,8.1315,0.53,8.148754031,0.5115,0,0.5115,7.62,0.53,7.63840952
22/10/2020 02:30,8.1475,0.52,8.164077183,0.8675,0,0.8675,7.28,0.52,7.298547801,8.0175,0.58,8.038451732,0.8675,0,0.8675,7.15,0.58,7.173485903
22/10/2020 03:00,7.7795,0.52,7.79685964,2.1595,0,2.1595,5.62,0.52,5.64400567,7.6595,0.53,7.67781481,2.1595,0,2.1595,5.5,0.53,5.525477355
22/10/2020 03:30,7.532,0.65,7.559994974,0.482,0,0.482,7.05,0.65,7.079901129,7.422,0.71,7.45588251,0.482,0,0.482,6.94,0.71,6.976223907
22/10/2020 04:00,7.3495,0.74,7.386660291,0.2995,0,0.2995,7.05,0.74,7.088730493,7.2395,0.76,7.279282949,0.2995,0,0.2995,6.94,0.76,6.981489812
22/10/2020 04:30,7.162,0.83,7.209933703,0.222,0,0.222,6.94,0.83,6.989456345,7.062,0.9,7.119118204,0.222,0,0.222,6.84,0.9,6.898956443
22/10/2020 05:00,7.0145,0.61,7.040973672,0.4945,0,0.4945,6.52,0.61,6.548473104,6.9145,0.66,6.945927602,0.4945,0,0.4945,6.42,0.66,6.453836069
22/10/2020 05:30,7.1025,0.84,7.152000157,0.1025,0,0.1025,7,0.84,7.050219855,7.0025,0.88,7.057577931,0.1025,0,0.1025,6.9,0.88,6.955889591
22/10/2020 06:00,7.3635,0.88,7.415897265,0.0035,0,0.0035,7.36,0.88,7.412422006,7.2635,0.93,7.322795385,0.0035,0,0.0035,7.26,0.93,7.319323739
22/10/2020 06:30,8.0715,2.3,8.392801216,0.0015,0,0.0015,8.07,2.3,8.39135865,8.1315,-1.22,8.22251131,0.0015,0,0.0015,8.13,-1.22,8.221027916
22/10/2020 07:00,8.892,3.51,9.559694765,0.002,0,0.002,8.89,3.51,9.557834483,9.022,-2.78,9.440597651,0.002,0,0.002,9.02,-2.78,9.438686349
22/10/2020 07:30,9.915,1.9,10.09540613,0.005,0,0.005,9.91,1.9,10.09049553,9.715,-0.99,9.765312335,0.005,0,0.005,9.71,-0.99,9.760338109
22/10/2020 08:00,10.6155,-0.71,10.63921709,0.0155,0,0.0155,10.6,-0.71,10.62375169,10.3855,-0.58,10.40168305,0.0155,0,0.0155,10.37,-0.58,10.3862072
22/10/2020 08:30,10.9295,-0.54,10.94283191,0.1695,0,0.1695,10.76,-0.54,10.77354166,10.6995,-0.53,10.71261874,0.1695,0,0.1695,10.53,-0.53,10.54332964
22/10/2020 09:00,10.9695,-0.54,10.98278336,0.2095,0,0.2095,10.76,-0.54,10.77354166,10.7395,-0.53,10.75256994,0.2095,0,0.2095,10.53,-0.53,10.54332964
22/10/2020 09:30,11.1,-0.5,11.11125555,0.48,0,0.48,10.62,-0.5,10.63176373,10.92,-0.53,10.93285416,0.48,0,0.48,10.44,-0.53,10.45344441
22/10/2020 10:00,10.8805,-0.5,10.89198238,1.1705,0,1.1705,9.71,-0.5,9.722864804,10.7305,-0.53,10.74358089,1.1705,0,1.1705,9.56,-0.53,9.574680151
22/10/2020 10:30,10.5075,2.95,10.91375537,1.4375,0,1.4375,9.07,2.95,9.537683157,10.4475,-3.38,10.98064917,1.4375,0,1.4375,9.01,-3.38,9.623123194
22/10/2020 11:00,10.202,-0.54,10.21628132,1.692,0,1.692,8.51,-0.54,8.527115573,10.072,-0.47,10.08296008,1.692,0,1.692,8.38,-0.47,8.393169842
22/10/2020 11:30,9.9925,0.6,10.0104973,2.1925,0,2.1925,7.8,0.6,7.823042886,9.9525,0.48,9.964068258,2.1925,0,2.1925,7.76,0.48,7.774831188
22/10/2020 12:00,9.8955,-0.47,9.906655351,1.6455,0,1.6455,8.25,-0.47,8.263377034,9.7955,0.42,9.8045,1.6455,0,1.6455,8.15,0.42,8.16081491
22/10/2020 12:30,9.97,-0.06,9.97018054,1.29,0,1.29,8.68,-0.06,8.680207371,9.96,0.18,9.961626373,1.29,0,1.29,8.67,0.18,8.671868311
22/10/2020 13:00,9.748,0.55,9.763503674,2.608,0,2.608,7.14,0.55,7.161152142,9.758,0.54,9.772930164,2.608,0,2.608,7.15,0.54,7.170362613
22/10/2020 13:30,9.3025,0.55,9.318744886,3.1625,0,3.1625,6.14,0.55,6.164584333,9.3925,0.54,9.408010217,3.1625,0,3.1625,6.23,0.54,6.253359097
22/10/2020 14:00,8.8905,0.58,8.909398984,2.9605,0,2.9605,5.93,0.58,5.958296736,9.0105,0.54,9.026666619,2.9605,0,2.9605,6.05,0.54,6.074051366
22/10/2020 14:30,8.751,3.32,9.35961543,3.551,0,3.551,5.2,3.32,6.169473235,8.991,-3.01,9.481465129,3.551,0,3.551,5.44,-3.01,6.217209985
22/10/2020 15:00,8.766,2.9,9.233241901,2.356,0,2.356,6.41,2.9,7.035488611,8.896,-2.65,9.282311996,2.356,0,2.356,6.54,-2.65,7.056493463
22/10/2020 15:30,8.9695,0.53,8.985144977,2.2995,0,2.2995,6.67,0.53,6.691023838,8.9795,0.59,8.998862164,2.2995,0,2.2995,6.68,0.59,6.706004772
22/10/2020 16:00,9.6015,0.61,9.620857667,0.9915,0,0.9915,8.61,0.61,8.631581547,9.5315,0.64,9.552962486,0.9915,0,0.9915,8.54,0.64,8.563947688
22/10/2020 16:30,10.1195,1.96,10.30756422,0.8995,0,0.8995,9.22,1.96,9.426027795,9.9895,-1.24,10.06616661,0.8995,0,0.8995,9.09,-1.24,9.174186612
22/10/2020 17:00,10.89,0.55,10.90388004,0.45,0,0.45,10.44,0.55,10.45447751,10.71,0.58,10.72569345,0.45,0,0.45,10.26,0.58,10.27638069
22/10/2020 17:30,11.6255,1.99,11.79458987,0.2055,0,0.2055,11.42,1.99,11.59208782,11.3955,-0.49,11.40603,0.2055,0,0.2055,11.19,-0.49,11.20072319
22/10/2020 18:00,12.066,0.63,12.08243585,0.036,0,0.036,12.03,0.63,12.04648496,11.786,0.63,11.80282576,0.036,0,0.036,11.75,0.63,11.76687724
22/10/2020 18:30,12.48,-0.45,12.48811035,0,0,0,12.48,-0.45,12.48811035,12.19,-0.03,12.19003692,0,0,0,12.19,-0.03,12.19003692
22/10/2020 19:00,12.48,0.51,12.49041633,0,0,0,12.48,0.51,12.49041633,12.19,0.63,12.20626888,0,0,0,12.19,0.63,12.20626888
22/10/2020 19:30,12.26,0.63,12.27617611,0,0,0,12.26,0.63,12.27617611,11.95,0.57,11.96358642,0,0,0,11.95,0.57,11.96358642
22/10/2020 20:00,11.76,0.53,11.77193697,0,0,0,11.76,0.53,11.77193697,11.49,0.57,11.50412969,0,0,0,11.49,0.57,11.50412969
22/10/2020 20:30,11.14,2.88,11.50625917,0,0,0,11.14,2.88,11.50625917,10.96,-2.25,11.18857006,0,0,0,10.96,-2.25,11.18857006
22/10/2020 21:00,10.46,0.54,10.47392954,0,0,0,10.46,0.54,10.47392954,10.26,0.51,10.27266762,0,0,0,10.26,0.51,10.27266762
22/10/2020 21:30,9.95,0.54,9.964642492,0,0,0,9.95,0.54,9.964642492,9.76,0.55,9.775484643,0,0,0,9.76,0.55,9.775484643
22/10/2020 22:00,9.42,0.54,9.435465012,0,0,0,9.42,0.54,9.435465012,9.24,0.62,9.260777505,0,0,0,9.24,0.62,9.260777505
22/10/2020 22:30,8.83,0.68,8.856144759,0,0,0,8.83,0.68,8.856144759,8.69,0.72,8.719776373,0,0,0,8.69,0.72,8.719776373
22/10/2020 23:00,8.21,0.75,8.24418583,0,0,0,8.21,0.75,8.24418583,8.09,0.77,8.126561388,0,0,0,8.09,0.77,8.126561388
22/10/2020 23:30,7.92,0.75,7.955432106,0,0,0,7.92,0.75,7.955432106,7.8,0.77,7.837914263,0,0,0,7.8,0.77,7.837914263
23/10/2020 00:00,7.414,0.86,7.463711945,0.004,0,0.004,7.41,0.86,7.459738601,7.314,0.9,7.369165217,0.004,0,0.004,7.31,0.9,7.365195177
23/10/2020 00:30,7.1395,3.56,7.977848096,0.0195,0,0.0195,7.12,3.56,7.960402,7.3295,-1.64,7.510736998,0.0195,0,0.0195,7.31,-1.64,7.49170875
23/10/2020 01:00,7.0785,4.12,8.190211368,0.0085,0,0.0085,7.07,4.12,8.182866246,7.3185,-2.28,7.665431641,0.0085,0,0.0085,7.31,-2.28,7.657316762
23/10/2020 01:30,8.1115,2.52,8.493929141,0.0015,0,0.0015,8.11,2.52,8.492496688,8.1415,-0.75,8.175972251,0.0015,0,0.0015,8.14,-0.75,8.174478577
23/10/2020 02:00,8.39,0.9,8.43813368,0,0,0,8.39,0.9,8.43813368,8.24,0.95,8.294582569,0,0,0,8.24,0.95,8.294582569
23/10/2020 02:30,8.3915,0.9,8.439625125,0.0015,0,0.0015,8.39,0.9,8.43813368,8.2415,0.95,8.2960727,0.0015,0,0.0015,8.24,0.95,8.294582569
23/10/2020 03:00,8.0715,0.84,8.115091635,0.0215,0,0.0215,8.05,0.84,8.093707432,7.9315,0.89,7.981277608,0.0215,0,0.0215,7.91,0.89,7.95991206
23/10/2020 03:30,7.692,0.91,7.745641613,0.022,0,0.022,7.67,0.91,7.723794404,7.552,0.97,7.614039926,0.022,0,0.022,7.53,0.97,7.592219702
23/10/2020 04:00,7.458,0.83,7.504043177,0.108,0,0.108,7.35,0.83,7.396715487,7.338,0.89,7.391775429,0.108,0,0.108,7.23,0.89,7.28457274
23/10/2020 04:30,7.2095,1.02,7.281297292,0.0395,0,0.0395,7.17,1.02,7.242188896,7.0995,1.08,7.181176801,0.0395,0,0.0395,7.06,1.08,7.142128534
23/10/2020 05:00,6.9815,1.02,7.055617779,0.0315,0,0.0315,6.95,1.02,7.024450156,6.8815,1.08,6.965733432,0.0315,0,0.0315,6.85,1.08,6.934616067
23/10/2020 05:30,7.0535,0.89,7.109427702,0.1835,0,0.1835,6.87,0.89,6.927409328,6.9435,0.95,7.008187515,0.1835,0,0.1835,6.76,0.95,6.826426591
23/10/2020 06:00,7.2205,0.82,7.266912704,0.5105,0,0.5105,6.71,0.82,6.759918639,7.1005,0.82,7.147691953,0.5105,0,0.5105,6.59,0.82,6.640820732
23/10/2020 06:30,8.1585,0.53,8.17569705,0.8385,0,0.8385,7.32,0.53,7.339162078,8.0085,0.54,8.02668501,0.8385,0,0.8385,7.17,0.54,7.190305974
23/10/2020 07:00,9.044,0.53,9.059516323,1.604,0,1.604,7.44,0.53,7.458853799,8.864,0.38,8.872141568,1.604,0,1.604,7.26,0.38,7.269938102
23/10/2020 07:30,9.8715,-0.52,9.885186506,1.7315,0,1.7315,8.14,-0.52,8.156592426,9.6715,-0.5,9.684415948,1.7315,0,1.7315,7.94,-0.5,7.955727497
23/10/2020 08:00,10.6275,-0.62,10.64556979,2.0875,0,2.0875,8.54,-0.62,8.562476277,10.3875,-0.57,10.40312723,2.0875,0,2.0875,8.3,-0.57,8.319549267
23/10/2020 08:30,10.999,-0.68,11.02000005,2.159,0,2.159,8.84,-0.68,8.866115271,10.749,-0.57,10.76410242,2.159,0,2.159,8.59,-0.57,8.608890753
23/10/2020 09:00,10.887,-0.77,10.91419576,2.627,0,2.627,8.26,-0.77,8.295812197,10.697,-0.66,10.71734151,2.627,0,2.627,8.07,-0.66,8.096943868
23/10/2020 09:30,10.966,-0.95,11.007073,3.076,0,3.076,7.89,-0.95,7.94698685,10.766,-0.82,10.79718278,3.076,0,3.076,7.69,-0.82,7.733595542
23/10/2020 10:00,11.018,-1.26,11.08981172,4.138,0,4.138,6.88,-1.26,6.994426352,10.818,-1.13,10.87685727,4.138,0,4.138,6.68,-1.13,6.774902213
23/10/2020 10:30,10.916,-1.26,10.98847833,4.376,0,4.376,6.54,-1.26,6.660270265,10.756,-1.13,10.81519468,4.376,0,4.376,6.38,-1.13,6.479297801
23/10/2020 11:00,10.8445,-2.03,11.03286365,7.7245,0,7.7245,3.12,-2.03,3.722270812,10.8845,-1.9,11.04908776,7.7245,0,7.7245,3.16,-1.9,3.687221176
23/10/2020 11:30,10.0095,-2.21,10.25057024,5.7195,0,5.7195,4.29,-2.21,4.82578491,9.9195,0.39,9.927163757,5.7195,0,5.7195,4.2,0.39,4.218068278
23/10/2020 12:00,9.467,-0.66,9.489978346,6.337,0,6.337,3.13,-0.66,3.19882791,9.677,-0.61,9.696206939,6.337,0,6.337,3.34,-0.61,3.395246677
23/10/2020 12:30,9.436,-0.56,9.452602605,5.786,0,5.786,3.65,-0.56,3.692709033,9.626,-0.53,9.640579651,5.786,0,5.786,3.84,-0.53,3.876402972
23/10/2020 13:00,8.735,-1.17,8.813008851,9.635,0,9.635,-0.9,-1.17,1.476109752,8.985,-1.08,9.049675409,9.635,0,9.635,-0.65,-1.08,1.260515767
23/10/2020 13:30,8.2545,-1.11,8.328797647,8.6345,0,8.6345,-0.38,-1.11,1.173243368,8.5145,-0.69,8.542412437,8.6345,0,8.6345,-0.12,-0.69,0.700357052
23/10/2020 14:00,8.006,-0.78,8.043906762,8.536,0,8.536,-0.53,-0.78,0.943027041,8.296,-0.69,8.324645098,8.536,0,8.536,-0.24,-0.69,0.73054774
23/10/2020 14:30,8.8525,-0.78,8.886796737,6.6225,0,6.6225,2.23,-0.78,2.362477513,8.8625,-0.69,8.889319786,6.6225,0,6.6225,2.24,-0.69,2.343864331
23/10/2020 15:00,8.78,-0.56,8.797840644,5.2,0,5.2,3.58,-0.56,3.623534186,8.91,-0.53,8.925749268,5.2,0,5.2,3.71,-0.53,3.74766594
23/10/2020 15:30,8.436,-0.66,8.461778536,6.316,0,6.316,2.12,-0.66,2.220360331,8.506,-0.35,8.513197754,6.316,0,6.316,2.19,-0.35,2.217791694
23/10/2020 16:00,8.353,-0.53,8.369797429,6.693,0,6.693,1.66,-0.53,1.742555595,8.483,-0.52,8.498922814,6.693,0,6.693,1.79,-0.52,1.864001073
23/10/2020 16:30,9.1755,2.65,9.550513088,4.7255,0,4.7255,4.45,2.65,5.179285665,9.2855,-3.36,9.874720768,4.7255,0,4.7255,4.56,-3.36,5.664203386
23/10/2020 17:00,9.7065,-0.64,9.727576381,3.7065,0,3.7065,6,-0.64,6.034036791,9.6365,-0.63,9.657071619,3.7065,0,3.7065,5.93,-0.63,5.96337153
23/10/2020 17:30,10.4035,-0.53,10.41699152,3.4835,0,3.4835,6.92,-0.53,6.940266565,10.2535,-0.54,10.26770969,3.4835,0,3.4835,6.77,-0.54,6.791502043
23/10/2020 18:00,11.0795,-0.53,11.09216932,2.6095,0,2.6095,8.47,-0.53,8.486565854,10.8295,-0.66,10.84959309,2.6095,0,2.6095,8.22,-0.66,8.246453783
23/10/2020 18:30,11.843,-0.57,11.85670903,2.173,0,2.173,9.67,-0.57,9.686784812,11.573,-0.59,11.58802956,2.173,0,2.173,9.4,-0.59,9.418497757
23/10/2020 19:00,12.198,-0.57,12.21131049,1.788,0,1.788,10.41,-0.57,10.42559351,11.908,-0.59,11.92260727,1.788,0,1.788,10.12,-0.59,10.13718403
23/10/2020 19:30,12.013,-0.53,12.02468582,1.763,0,1.763,10.25,-0.53,10.26369329,11.723,-0.51,11.73408833,1.763,0,1.763,9.96,-0.51,9.973048681
23/10/2020 20:00,11.675,-0.53,11.68702379,2.075,0,2.075,9.6,-0.53,9.614619077,11.415,-0.61,11.43128711,2.075,0,2.075,9.34,-0.61,9.359898504
23/10/2020 20:30,11.0875,1.57,11.19810503,2.6175,0,2.6175,8.47,1.57,8.614278844,11.0875,-3.05,11.4993546,2.6175,0,2.6175,8.47,-3.05,9.002410788
23/10/2020 21:00,10.5035,2.27,10.74599517,2.6935,0,2.6935,7.81,2.27,8.133203551,10.4835,-3.73,11.12729402,2.6935,0,2.6935,7.79,-3.73,8.636955482
23/10/2020 21:30,10.0695,-0.51,10.08240697,2.3495,0,2.3495,7.72,-0.51,7.736827515,9.8695,-0.35,9.875704038,2.3495,0,2.3495,7.52,-0.35,7.528140541
23/10/2020 22:00,9.519,-0.62,9.539169828,3.349,0,3.349,6.17,-0.62,6.201072488,9.339,-0.71,9.365950085,3.349,0,3.349,5.99,-0.71,6.031931697
23/10/2020 22:30,8.9495,-0.69,8.97605984,4.8695,0,4.8695,4.08,-0.69,4.137934267,8.7895,-0.61,8.810641875,4.8695,0,4.8695,3.92,-0.61,3.967177838
23/10/2020 23:00,8.269,-0.69,8.297738306,5.779,0,5.779,2.49,-0.69,2.58383436,8.129,-0.67,8.156564289,5.779,0,5.779,2.35,-0.67,2.443644819
23/10/2020 23:30,8.213,-0.95,8.267760821,6.803,0,6.803,1.41,-0.95,1.700176461,8.223,-0.9,8.272105476,6.803,0,6.803,1.42,-0.9,1.681190055
24/10/2020 00:00,7.693,-1.06,7.765684065,7.033,0,7.033,0.66,-1.06,1.248679302,7.653,-1,7.718057333,7.033,0,7.033,0.62,-1,1.176605286
24/10/2020 00:30,7.57,-0.89,7.622138807,6.71,0,6.71,0.86,-0.89,1.237618681,7.53,-0.84,7.576707728,6.71,0,6.71,0.82,-0.84,1.173882447
24/10/2020 01:00,7.237,-0.63,7.264369828,5.967,0,5.967,1.27,-0.63,1.417674152,7.127,-0.58,7.150561446,5.967,0,5.967,1.16,-0.58,1.296919427
24/10/2020 01:30,8.312,-1.33,8.417733899,6.592,0,6.592,1.72,-1.33,2.174235498,8.112,-0.19,8.114224794,6.592,0,6.592,1.52,-0.19,1.531828972
24/10/2020 02:00,8.4855,-1.05,8.550216971,7.5755,0,7.5755,0.91,-1.05,1.389460327,8.4055,-0.98,8.462436425,7.5755,0,7.5755,0.83,-0.98,1.284250754
24/10/2020 02:30,8.3245,-1.33,8.43007712,8.7345,0,8.7345,-0.41,-1.33,1.391761474,7.9845,-1.25,8.081753538,8.7345,0,8.7345,-0.75,-1.25,1.457737974
24/10/2020 03:00,8.2345,-1.74,8.416328787,10.0945,0,10.0945,-1.86,-1.74,2.546998233,8.0845,-1.67,8.25518263,10.0945,0,10.0945,-2.01,-1.67,2.613235542
24/10/2020 03:30,7.8515,-1.52,7.997277802,9.7115,0,9.7115,-1.86,-1.52,2.40208243,7.7415,-1.45,7.876123555,9.7115,0,9.7115,-1.97,-1.45,2.446098935
24/10/2020 04:00,7.6765,-1.52,7.825538464,9.5965,0,9.5965,-1.92,-1.52,2.448836458,7.5365,-1.45,7.674720337,9.5965,0,9.5965,-2.06,-1.45,2.519146681
24/10/2020 04:30,7.3345,-1.72,7.533477965,10.4245,0,10.4245,-3.09,-1.72,3.536453025,7.1945,-1.65,7.381282426,10.4245,0,10.4245,-3.23,-1.65,3.627037359
24/10/2020 05:00,7.1295,-1.72,7.334041877,10.5095,0,10.5095,-3.38,-1.72,3.792466216,7.0195,-1.65,7.210816892,10.5095,0,10.5095,-3.49,-1.65,3.860388581
24/10/2020 05:30,7.1515,-1.95,7.412587419,10.9515,0,10.9515,-3.8,-1.95,4.271123974,7.0415,-1.88,7.288149439,10.9515,0,10.9515,-3.91,-1.88,4.338490521
24/10/2020 06:00,7.1875,-2.01,7.46326043,11.1975,0,11.1975,-4.01,-2.01,4.485554592,7.0875,-1.94,7.348214494,11.1975,0,11.1975,-4.11,-1.94,4.544854233
24/10/2020 06:30,7.6775,-2.19,7.983740117,11.3775,0,11.3775,-3.7,-2.19,4.299546488,7.5675,-2.12,7.858845733,11.3775,0,11.3775,-3.81,-2.12,4.36010321
24/10/2020 07:00,8.133,-2.3,8.451963618,11.533,0,11.533,-3.4,-2.3,4.10487515,8.013,-2.23,8.317515795,11.533,0,11.533,-3.52,-2.23,4.166929325
24/10/2020 07:30,8.6525,-2.37,8.971212641,11.5225,0,11.5225,-2.87,-2.37,3.722069317,8.5225,-2.28,8.822210962,11.5225,0,11.5225,-3,-2.28,3.768076432
24/10/2020 08:00,9.3565,-2.41,9.661893823,11.3665,0,11.3665,-2.01,-2.41,3.138184188,9.2065,-2.32,9.494316313,11.3665,0,11.3665,-2.16,-2.32,3.169858041
24/10/2020 08:30,9.8335,-2.51,10.14878427,11.4035,0,11.4035,-1.57,-2.51,2.960574269,9.6735,-2.42,9.971609812,11.4035,0,11.4035,-1.73,-2.42,2.974777303
24/10/2020 09:00,10.242,-2.69,10.58936561,11.612,0,11.612,-1.37,-2.69,3.018774586,10.082,-2.59,10.40936232,11.612,0,11.612,-1.53,-2.59,3.008155581
24/10/2020 09:30,10.4935,-2.48,10.78257586,10.8935,0,10.8935,-0.4,-2.48,2.512050955,10.2535,-2.38,10.52609435,10.8935,0,10.8935,-0.64,-2.38,2.46454864
24/10/2020 10:00,10.6515,-1.55,10.76368674,7.5315,0,7.5315,3.12,-1.55,3.483805391,10.4515,-1.46,10.5529831,7.5315,0,7.5315,2.92,-1.46,3.264659247
24/10/2020 10:30,10.6455,-1.03,10.69521249,5.4955,0,5.4955,5.15,-1.03,5.251990099,10.4455,-0.94,10.48771044,5.4955,0,5.4955,4.95,-0.94,5.038462067
24/10/2020 11:00,10.7305,-0.77,10.75809139,4.1805,0,4.1805,6.55,-0.77,6.595104245,10.5305,-0.71,10.5544081,4.1805,0,4.1805,6.35,-0.71,6.389569626
24/10/2020 11:30,10.5275,-1.06,10.58073042,5.8875,0,5.8875,4.64,-1.06,4.759537793,10.3375,-0.97,10.38290933,5.8875,0,5.8875,4.45,-0.97,4.554492288
24/10/2020 12:00,10.6015,-1.18,10.66696781,6.0815,0,6.0815,4.52,-1.18,4.671487986,10.4115,-1.09,10.46840161,6.0815,0,6.0815,4.33,-1.09,4.465086785
24/10/2020 12:30,10.678,-1.18,10.74300163,6.248,0,6.248,4.43,-1.18,4.584462891,10.508,-1.05,10.56032973,6.248,0,6.248,4.26,-1.05,4.38749359
24/10/2020 13:00,10.685,-1.42,10.77894359,7.455,0,7.455,3.23,-1.42,3.528356558,10.535,-1.33,10.61862161,7.455,0,7.455,3.08,-1.33,3.354891951
24/10/2020 13:30,11.0155,-2.39,11.27179401,10.7455,0,10.7455,0.27,-2.39,2.405202694,10.5055,-2.29,10.75219188,10.7455,0,10.7455,-0.24,-2.29,2.302542073
24/10/2020 14:00,10.6445,-2.59,10.95506642,11.4645,0,11.4645,-0.82,-2.59,2.716707566,10.4745,-2.5,10.76871163,11.4645,0,11.4645,-0.99,-2.5,2.688884527
24/10/2020 14:30,10.6655,-2.73,11.00935013,11.7055,0,11.7055,-1.04,-2.73,2.921386657,10.5055,-2.63,10.8297013,11.7055,0,11.7055,-1.2,-2.63,2.890830331
24/10/2020 15:00,10.5875,-2.57,10.89495554,11.4675,0,11.4675,-0.88,-2.57,2.716486702,10.4375,-2.47,10.72577765,11.4675,0,11.4675,-1.03,-2.47,2.676153957
24/10/2020 15:30,10.4865,-2.65,10.81615376,11.8365,0,11.8365,-1.35,-2.65,2.974054472,10.3365,-2.55,10.64639527,11.8365,0,11.8365,-1.5,-2.55,2.958462438
24/10/2020 16:00,10.6905,-2.69,11.02374212,11.4405,0,11.4405,-0.75,-2.69,2.792597357,10.5405,-2.59,10.85404258,11.4405,0,11.4405,-0.9,-2.59,2.741915389
24/10/2020 16:30,11.2595,-1.54,11.36432753,7.4095,0,7.4095,3.85,-1.54,4.146576901,11.0895,-1.45,11.18389513,7.4095,0,7.4095,3.68,-1.45,3.955363447
24/10/2020 17:00,11.839,-0.93,11.8754714,4.769,0,4.769,7.07,-0.93,7.130904571,11.599,-1.12,11.65294817,4.769,0,4.769,6.83,-1.12,6.921220991
24/10/2020 17:30,12.676,-0.72,12.69643162,2.166,0,2.166,10.51,-0.72,10.53463336,12.386,-0.68,12.40465219,2.166,0,2.166,10.22,-0.68,10.24259733
24/10/2020 18:00,12.703,-0.72,12.72338827,2.273,0,2.273,10.43,-0.72,10.45482185,12.403,-0.6,12.41750414,2.273,0,2.273,10.13,-0.6,10.14775345
24/10/2020 18:30,12.8565,-0.77,12.87953773,2.3665,0,2.3665,10.49,-0.77,10.51822228,12.5465,-0.66,12.56384743,2.3665,0,2.3665,10.18,-0.66,10.20137246
24/10/2020 19:00,12.8075,-0.82,12.8337234,2.2075,0,2.2075,10.6,-0.82,10.63166967,12.5175,-0.71,12.53761964,2.2075,0,2.2075,10.31,-0.71,10.33441822
24/10/2020 19:30,12.3815,-1.11,12.43115611,4.3515,0,4.3515,8.03,-1.11,8.106355531,12.1015,-1,12.1427469,4.3515,0,4.3515,7.75,-1,7.814249804
24/10/2020 20:00,11.638,0.23,11.64027251,7.498,0,7.498,4.14,0.23,4.146383967,11.538,-3.36,12.01728106,7.498,0,7.498,4.04,-3.36,5.254636048
24/10/2020 20:30,11.1385,-1.12,11.19466758,6.1585,0,6.1585,4.98,-1.12,5.104390267,10.9185,-1.04,10.96791877,6.1585,0,6.1585,4.76,-1.04,4.87228899
24/10/2020 21:00,10.7095,-0.69,10.73170491,4.6395,0,4.6395,6.07,-0.69,6.109091585,10.5095,-0.65,10.52958167,4.6395,0,4.6395,5.87,-0.65,5.905878427
24/10/2020 21:30,10.1945,-0.69,10.21782414,5.1345,0,5.1345,5.06,-0.69,5.106828762,10.0045,-0.65,10.02559326,5.1345,0,5.1345,4.87,-0.65,4.913186339
24/10/2020 22:00,9.6215,-0.69,9.646209735,4.1815,0,4.1815,5.44,-0.69,5.483584594,9.4415,-0.65,9.463848173,4.1815,0,4.1815,5.26,-0.65,5.300009434
24/10/2020 22:30,9.028,-0.53,9.043543774,4.148,0,4.148,4.88,-0.53,4.908696365,8.878,-0.54,8.894407456,4.148,0,4.148,4.73,-0.54,4.760724735
24/10/2020 23:00,8.449,-0.35,8.456246271,4.119,0,4.119,4.33,-0.35,4.344122466,8.319,0.63,8.342820926,4.119,0,4.119,4.2,0.63,4.246987167
24/10/2020 23:30,8.1675,-0.54,8.185331774,4.8175,0,4.8175,3.35,-0.54,3.393243286,8.0475,-0.51,8.063644105,4.8175,0,4.8175,3.23,-0.51,3.27001529
25/10/2020 00:00,7.6385,-0.61,7.662818166,4.9485,0,4.9485,2.69,-0.61,2.758296576,7.5285,-0.64,7.555654323,4.9485,0,4.9485,2.58,-0.64,2.658194876
25/10/2020 00:30,7.5255,-0.53,7.544140127,5.2055,0,5.2055,2.32,-0.53,2.379768896,7.4155,-0.51,7.433016901,5.2055,0,5.2055,2.21,-0.51,2.268082891
25/10/2020 01:00,7.339,-0.46,7.353402002,4.329,0,4.329,3.01,-0.46,3.044946633,7.239,-0.33,7.246517853,4.329,0,4.329,2.91,-0.33,2.928651567
25/10/2020 01:30,7.9875,-0.88,8.035829531,6.3575,0,6.3575,1.63,-0.88,1.852376852,7.8175,-0.81,7.859351516,6.3575,0,6.3575,1.46,-0.81,1.66964068
25/10/2020 02:00,8.305,-0.88,8.351492382,6.675,0,6.675,1.63,-0.88,1.852376852,8.135,-0.81,8.175226297,6.675,0,6.675,1.46,-0.81,1.66964068
25/10/2020 02:30,7.9495,-1.09,8.02388,7.1295,0,7.1295,0.82,-1.09,1.364001466,7.8195,-1.02,7.885745383,7.1295,0,7.1295,0.69,-1.02,1.231462545
25/10/2020 03:00,8.8905,-2.02,9.1170933,7.8805,0,7.8805,1.01,-2.02,2.258428657,8.7305,0.52,8.74597223,7.8805,0,7.8805,0.85,0.52,0.996443676
25/10/2020 03:30,9.328,-3.64,10.01305068,7.648,0,7.648,1.68,-3.64,4.008989898,8.998,2.9,9.453782523,7.648,0,7.648,1.35,2.9,3.19882791
25/10/2020 04:00,8.3065,-3.81,9.138601767,6.9165,0,6.9165,1.39,-3.81,4.055638051,8.1665,2.76,8.620285509,6.9165,0,6.9165,1.25,2.76,3.029867984
25/10/2020 04:30,8.183,-3.34,8.83838724,5.933,0,5.933,2.25,-3.34,4.027170222,7.883,3.09,8.466982284,5.933,0,5.933,1.95,3.09,3.653847287
25/10/2020 05:00,7.6385,-0.54,7.657563728,6.3285,0,6.3285,1.31,-0.54,1.416933308,7.5085,-0.51,7.525800439,6.3285,0,6.3285,1.18,-0.51,1.285496013
25/10/2020 05:30,6.676,-0.59,6.702020292,4.996,0,4.996,1.68,-0.59,1.78058979,6.566,-0.57,6.590694652,4.996,0,4.996,1.57,-0.57,1.670269439
25/10/2020 06:00,9.591,0.47,9.602509099,5.811,0,5.811,3.78,0.47,3.809107507,9.461,0.54,9.476398103,5.811,0,5.811,3.65,0.54,3.689728987
25/10/2020 06:30,9.59,0.22,9.59252313,5.59,0,5.59,4,0.22,4.006045432,9.46,0.54,9.475399728,5.59,0,5.59,3.87,0.54,3.907492802
25/10/2020 07:00,7.3065,-0.51,7.324277592,3.5865,0,3.5865,3.72,-0.51,3.754796932,7.1665,-0.53,7.186071406,3.5865,0,3.5865,3.58,-0.53,3.619019204
25/10/2020 07:30,6.624,-0.77,6.668603752,3.844,0,3.844,2.78,-0.77,2.884666359,6.504,-0.71,6.542638306,3.844,0,3.844,2.66,-0.71,2.753125497
25/10/2020 08:00,6.7635,-1.7,6.973874981,4.7435,0,4.7435,2.02,-1.7,2.640151511,6.6435,-0.24,6.647833651,4.7435,0,4.7435,1.9,-0.24,1.915097909
25/10/2020 08:30,11.233,-2,11.40965771,6.253,0,6.253,4.98,-2,5.366600414,10.993,0.23,10.99540581,6.253,0,6.253,4.74,0.23,4.745576888
25/10/2020 09:00,13.6335,-0.74,13.65356811,7.6235,0,7.6235,6.01,-0.74,6.055386032,13.4635,-0.66,13.47966736,7.6235,0,7.6235,5.84,-0.66,5.877176193
25/10/2020 09:30,10.5715,-0.78,10.60023642,5.5615,0,5.5615,5.01,-0.78,5.070355017,10.5215,-0.71,10.5454285,5.5615,0,5.5615,4.96,-0.71,5.010558851
25/10/2020 10:00,6.0435,-0.78,6.093627183,4.8535,0,4.8535,1.19,-0.78,1.422849254,6.2835,-0.76,6.329294767,4.8535,0,4.8535,1.43,-0.76,1.619413474
25/10/2020 10:30,5.1935,-1.11,5.310794879,5.9435,0,5.9435,-0.75,-1.11,1.339626814,5.3735,-1.06,5.477052332,5.9435,0,5.9435,-0.57,-1.06,1.203536456
25/10/2020 11:00,10.893,-1.48,10.99308187,9.123,0,9.123,1.77,-1.48,2.307227774,10.723,-1.39,10.81271608,9.123,0,9.123,1.6,-1.39,2.119457478
25/10/2020 11:30,13.2615,-1.33,13.32802619,10.2815,0,10.2815,2.98,-1.33,3.263326524,13.1415,-1.26,13.20176588,10.2815,0,10.2815,2.86,-1.26,3.12525199
25/10/2020 12:00,11.152,-0.95,11.19239045,8.792,0,8.792,2.36,-0.95,2.544032233,11.132,-0.9,11.16832234,8.792,0,8.792,2.34,-0.9,2.50710989
25/10/2020 12:30,4.5105,-1.22,4.672580684,7.6705,0,7.6705,-3.16,-1.22,3.387329331,4.7705,-1.17,4.911880521,7.6705,0,7.6705,-2.9,-1.17,3.127123279
25/10/2020 13:00,6.59,-0.91,6.652533352,8.37,0,8.37,-1.78,-0.91,1.999124809,6.69,-0.84,6.742529199,8.37,0,8.37,-1.68,-0.84,1.878297101
25/10/2020 13:30,13.985,-1.41,14.05590001,12.225,0,12.225,1.76,-1.41,2.255149662,13.895,-1.33,13.95850726,12.225,0,12.225,1.67,-1.33,2.134900466
25/10/2020 14:00,11.978,-1.09,12.02749284,10.408,0,10.408,1.57,-1.09,1.911282292,11.998,-1.03,12.04213038,10.408,0,10.408,1.59,-1.03,1.894465624
25/10/2020 14:30,12.2265,-0.66,12.24430081,8.4465,0,8.4465,3.78,-0.66,3.837186469,12.2165,-0.64,12.23325273,8.4465,0,8.4465,3.77,-0.64,3.823937761
25/10/2020 15:00,12.9715,3.03,13.32068738,8.5015,0,8.5015,4.47,3.03,5.400166664,13.1815,-3.28,13.58345841,8.5015,0,8.5015,4.68,-3.28,5.714962817
25/10/2020 15:30,11.6115,2.23,11.82369791,5.9715,0,5.9715,5.64,2.23,6.064857789,11.6815,-3.16,12.10136531,5.9715,0,5.9715,5.71,-3.16,6.526078455
25/10/2020 16:00,11.535,-0.96,11.57487905,5.035,0,5.035,6.5,-0.96,6.570509874,11.335,-0.93,11.37308775,5.035,0,5.035,6.3,-0.93,6.368272921
25/10/2020 16:30,13.3935,-0.69,13.41126177,4.5135,0,4.5135,8.88,-0.69,8.90676709,13.2035,-0.66,13.21998533,4.5135,0,4.5135,8.69,-0.66,8.715027252
25/10/2020 17:00,14.688,-0.42,14.69400367,4.618,0,4.618,10.07,-0.42,10.07875488,14.478,-0.79,14.49953737,4.618,0,4.618,9.86,-0.79,9.891597444
25/10/2020 17:30,14.8435,-0.81,14.86558415,2.9435,0,2.9435,11.9,-0.81,11.92753537,14.5335,-0.69,14.54987018,2.9435,0,2.9435,11.59,-0.69,11.61052109
25/10/2020 18:00,14.131,-1.02,14.16776486,2.431,0,2.431,11.7,-1.02,11.74437738,13.801,-0.89,13.82966742,2.431,0,2.431,11.37,-0.89,11.4047797
25/10/2020 18:30,12.3875,-1.2,12.44548738,1.6675,0,1.6675,10.72,-1.2,10.78695508,12.0575,-1.09,12.10666784,1.6675,0,1.6675,10.39,-1.09,10.44701871
25/10/2020 19:00,13.3775,-0.87,13.40576019,2.2775,0,2.2775,11.1,-0.87,11.13404239,13.0775,-0.77,13.10014909,2.2775,0,2.2775,10.8,-0.77,10.82741428
25/10/2020 19:30,13.4985,-0.7,13.51663798,3.0885,0,3.0885,10.41,-0.7,10.43350852,13.2385,-0.61,13.25254626,3.0885,0,3.0885,10.15,-0.61,10.16831353
25/10/2020 20:00,11.417,-0.37,11.42299387,2.237,0,2.237,9.18,-0.37,9.187453401,11.197,-0.85,11.22921676,2.237,0,2.237,8.96,-0.85,9.000227775
25/10/2020 20:30,8.881,-0.78,8.915187098,2.231,0,2.231,6.65,-0.78,6.6955881,8.661,-0.71,8.690052992,2.231,0,2.231,6.43,-0.71,6.469080306
25/10/2020 21:00,7.5885,-1.06,7.662175425,2.6785,0,2.6785,4.91,-1.06,5.023116562,7.3785,-0.99,7.444619685,2.6785,0,2.6785,4.7,-0.99,4.803134393
25/10/2020 21:30,8.0795,-1.22,8.171090518,4.5295,0,4.5295,3.55,-1.22,3.753784757,7.8895,-1.19,7.978741144,4.5295,0,4.5295,3.36,-1.19,3.564505576
25/10/2020 22:00,9.237,-1.02,9.293146346,5.787,0,5.787,3.45,-1.02,3.597624216,9.067,-0.99,9.120887512,5.787,0,5.787,3.28,-0.99,3.426149442
25/10/2020 22:30,7.6415,-1.3,7.75129165,6.5315,0,6.5315,1.11,-1.3,1.709415105,7.4715,-1.24,7.573698717,6.5315,0,6.5315,0.94,-1.24,1.556020565
25/10/2020 23:00,6.458,-1.12,6.554400354,5.988,0,5.988,0.47,-1.12,1.214619282,6.238,-1.07,6.329102938,5.988,0,5.988,0.25,-1.07,1.098817546
25/10/2020 23:30,7.3965,-1.34,7.516901772,8.1265,0,8.1265,-0.73,-1.34,1.525942332,7.2865,-1.28,7.398072874,8.1265,0,8.1265,-0.84,-1.28,1.531012737
26/10/2020 00:00,7.736,-1.05,7.80693256,7.916,0,7.916,-0.18,-1.05,1.065316854,7.466,-1,7.532672567,7.916,0,7.916,-0.45,-1,1.09658561
26/10/2020 00:30,8.5965,-1.57,8.738690534,9.3865,0,9.3865,-0.79,-1.57,1.75755512,8.4965,-1.5,8.62789153,9.3865,0,9.3865,-0.89,-1.5,1.74416169
26/10/2020 01:00,8.966,-1.72,9.129488266,9.956,0,9.956,-0.99,-1.72,1.984565444,8.836,-1.66,8.990578179,9.956,0,9.956,-1.12,-1.66,2.002498439
26/10/2020 01:30,8.834,-1.59,8.975948752,9.414,0,9.414,-0.58,-1.59,1.692483382,8.634,-1.53,8.76851504,9.414,0,9.414,-0.78,-1.53,1.717352614
26/10/2020 02:00,8.739,-1.92,8.947430972,10.519,0,10.519,-1.78,-1.92,2.618167298,8.609,-1.84,8.80343575,10.519,0,10.519,-1.91,-1.84,2.652112366
26/10/2020 02:30,8.622,-1.92,8.833192175,10.722,0,10.722,-2.1,-1.92,2.845417368,8.482,-1.84,8.679281307,10.722,0,10.722,-2.24,-1.84,2.898827349
26/10/2020 03:00,8.2905,-1.72,8.467041411,10.2305,0,10.2305,-1.94,-1.72,2.592682009,8.1605,-1.64,8.32366267,10.2305,0,10.2305,-2.07,-1.64,2.640927867
26/10/2020 03:30,7.9765,-1.72,8.159837759,10.0865,0,10.0865,-2.11,-1.72,2.722223356,7.8565,-1.64,8.025845267,10.0865,0,10.0865,-2.23,-1.64,2.768122107
26/10/2020 04:00,7.723,-1.44,7.856101387,9.653,0,9.653,-1.93,-1.44,2.408007475,7.613,-1.41,7.742471763,9.653,0,9.653,-2.04,-1.41,2.479858867
26/10/2020 04:30,7.5515,-1.93,7.794231986,11.1715,0,11.1715,-3.62,-1.93,4.102352983,7.4515,-1.85,7.677717906,11.1715,0,11.1715,-3.72,-1.85,4.15462393
26/10/2020 05:00,7.4315,-1.74,7.632482706,10.5915,0,10.5915,-3.16,-1.74,3.607381322,7.3215,-1.66,7.507327237,10.5915,0,10.5915,-3.27,-1.66,3.667219655
26/10/2020 05:30,7.6995,-1.74,7.89366203,10.5695,0,10.5695,-2.87,-1.74,3.356262803,7.5995,-1.66,7.778688852,10.5695,0,10.5695,-2.97,-1.66,3.402425605
26/10/2020 06:00,8.0075,-1.86,8.220684658,10.6275,0,10.6275,-2.62,-1.86,3.213098193,7.9075,-1.78,8.105365892,10.6275,0,10.6275,-2.72,-1.78,3.250661471
26/10/2020 06:30,8.7775,-2.17,9.041759024,10.5275,0,10.5275,-1.75,-2.17,2.787723085,8.6475,-2.1,8.898834544,10.5275,0,10.5275,-1.88,-2.1,2.818581203
26/10/2020 07:00,9.4335,-2.37,9.726655245,10.6135,0,10.6135,-1.18,-2.37,2.647508262,9.2735,-2.28,9.549670269,10.6135,0,10.6135,-1.34,-2.28,2.644617175
26/10/2020 07:30,10.125,-2.44,10.41485598,10.225,0,10.225,-0.1,-2.44,2.442048321,9.875,-2.34,10.14845924,10.225,0,10.225,-0.35,-2.34,2.366030431
26/10/2020 08:00,11.2235,-2.68,11.53903602,10.6535,0,10.6535,0.57,-2.68,2.739945255,10.9435,-2.58,11.24351334,10.6535,0,10.6535,0.29,-2.58,2.596247292
26/10/2020 08:30,11.594,-0.82,11.62296158,10.694,0,10.694,0.9,-0.82,1.2175385,11.584,-4.94,12.59335761,10.694,0,10.694,0.89,-4.94,5.019531851
26/10/2020 09:00,11.8195,0.61,11.83523047,11.1195,0,11.1195,0.7,0.61,0.928493403,11.8595,-5.92,13.25496663,11.1195,0,11.1195,0.74,-5.92,5.966070734
26/10/2020 09:30,11.1485,0.61,11.16517587,11.8085,0,11.8085,-0.66,0.61,0.898721314,11.2285,-6.02,12.74047143,11.8085,0,11.8085,-0.58,-6.02,6.04787566
26/10/2020 10:00,10.893,0.61,10.91006641,13.673,0,13.673,-2.78,0.61,2.846137734,10.973,-6.15,12.57892003,13.673,0,13.673,-2.7,-6.15,6.716583953
26/10/2020 10:30,10.727,0.81,10.75753824,11.157,0,11.157,-0.43,0.81,0.917060521,11.017,-5.77,12.4365264,11.157,0,11.157,-0.14,-5.77,5.77169819
26/10/2020 11:00,10.0005,0.87,10.03827178,11.7605,0,11.7605,-1.76,0.87,1.963288058,10.3005,-5.77,11.80648975,11.7605,0,11.7605,-1.46,-5.77,5.951848452
26/10/2020 11:30,10.056,0.98,10.10363974,11.146,0,11.146,-1.09,0.98,1.465776245,10.286,-5.6,11.71160945,11.146,0,11.146,-0.86,-5.6,5.665650889
26/10/2020 12:00,9.931,0.83,9.965623964,11.851,0,11.851,-1.92,0.83,2.091721779,10.161,-5.77,11.68498271,11.851,0,11.851,-1.69,-5.77,6.012403845
26/10/2020 12:30,10.1395,0.63,10.15905312,11.2195,0,11.2195,-1.08,0.63,1.250319959,10.4795,-5.08,11.64587138,11.2195,0,11.2195,-0.74,-5.08,5.133614711
26/10/2020 13:00,10.1185,-2.53,10.43000203,12.5285,0,12.5285,-2.41,-2.53,3.494137948,10.1385,-2.44,10.42798074,12.5285,0,12.5285,-2.39,-2.44,3.415508747
26/10/2020 13:30,10.029,-2.59,10.35803751,13.459,0,13.459,-3.43,-2.59,4.298022801,10.049,-2.51,10.35772663,13.459,0,13.459,-3.41,-2.51,4.234170521
26/10/2020 14:00,9.8135,-2.59,10.14952621,13.7535,0,13.7535,-3.94,-2.59,4.715050371,9.9435,-2.51,10.25540308,13.7535,0,13.7535,-3.81,-2.51,4.562477397
26/10/2020 14:30,9.4685,-2.47,9.78536623,11.9285,0,11.9285,-2.46,-2.47,3.486043603,9.4085,-2.38,9.704858178,11.9285,0,11.9285,-2.52,-2.38,3.466237153
26/10/2020 15:00,9.764,-2.08,9.983090503,10.364,0,10.364,-0.6,-2.08,2.16480946,9.604,-1.99,9.808002651,10.364,0,10.364,-0.76,-1.99,2.130187785
26/10/2020 15:30,10.841,-2.21,11.06396769,9.391,0,9.391,1.45,-2.21,2.643217736,10.791,-2.11,10.9953527,9.391,0,9.391,1.4,-2.11,2.532212471
26/10/2020 16:00,10.646,-1.99,10.83039316,8.776,0,8.776,1.87,-1.99,2.730750813,10.526,-1.89,10.69433383,8.776,0,8.776,1.75,-1.89,2.575771729
26/10/2020 16:30,11.61,-1.73,11.73818555,7.68,0,7.68,3.93,-1.73,4.293925943,11.38,-1.62,11.49472923,7.68,0,7.68,3.7,-1.62,4.039108813
26/10/2020 17:00,12.7635,-1.73,12.88021088,6.9635,0,6.9635,5.8,-1.73,6.052511875,12.4835,-1.62,12.58817589,6.9635,0,6.9635,5.52,-1.62,5.75280801
26/10/2020 17:30,13.937,-1.93,14.0699989,7.067,0,7.067,6.87,-1.93,7.135951233,13.617,-2.07,13.77343781,7.067,0,7.067,6.55,-2.07,6.869308553
26/10/2020 18:00,14.5875,-2.18,14.74949342,6.7175,0,6.7175,7.87,-2.18,8.166351695,14.2075,-2.07,14.35750522,6.7175,0,6.7175,7.49,-2.07,7.770778597
26/10/2020 18:30,14.467,-1.68,14.56421948,6.097,0,6.097,8.37,-1.68,8.53693739,14.127,-2.01,14.2692757,6.097,0,6.097,8.03,-2.01,8.277741238
26/10/2020 19:00,14.0375,-1.83,14.15628151,6.0875,0,6.0875,7.95,-1.83,8.157904143,13.7075,-1.7,13.81251448,6.0875,0,6.0875,7.62,-1.7,7.807329889
26/10/2020 19:30,13.366,-1.58,13.45906223,5.796,0,5.796,7.57,-1.58,7.733130026,13.066,-1.47,13.14843169,5.796,0,5.796,7.27,-1.47,7.417128825
26/10/2020 20:00,12.4895,-1.31,12.55801379,5.8095,0,5.8095,6.68,-1.31,6.807238794,12.1995,-1.23,12.26134985,5.8095,0,5.8095,6.39,-1.23,6.507303589
26/10/2020 20:30,11.9345,-1.31,12.00618134,6.6245,0,6.6245,5.31,-1.31,5.469204695,11.6645,-1.44,11.75304898,6.6245,0,6.6245,5.04,-1.44,5.24167912
26/10/2020 21:00,11.203,-1.26,11.27363335,6.543,0,6.543,4.66,-1.26,4.827338811,10.953,-1.15,11.01320612,6.543,0,6.543,4.41,-1.15,4.557477372
26/10/2020 21:30,10.6845,-0.89,10.72150364,5.0445,0,5.0445,5.64,-0.89,5.709789839,10.4545,-0.8,10.48506415,5.0445,0,5.0445,5.41,-0.8,5.468829857
26/10/2020 22:00,9.878,-0.6,9.896205535,4.348,0,4.348,5.53,-0.6,5.562454494,9.678,-0.56,9.694188156,4.348,0,4.348,5.33,-0.56,5.359337646
26/10/2020 22:30,8.9885,-0.64,9.011255864,4.9685,0,4.9685,4.02,-0.64,4.070626487,8.8085,-0.67,8.83394432,4.9685,0,4.9685,3.84,-0.67,3.898012314
26/10/2020 23:00,8.324,-0.51,8.339608864,4.074,0,4.074,4.25,-0.51,4.280490626,8.164,-0.51,8.17991418,4.074,0,4.074,4.09,-0.51,4.121674417
26/10/2020 23:30,8.1735,0.44,8.185334584,1.7135,0,1.7135,6.46,0.44,6.474967181,8.0235,0.51,8.039692298,1.7135,0,1.7135,6.31,0.51,6.330576593
27/10/2020 00:00,7.893,0.53,7.910774235,2.033,0,2.033,5.86,0.53,5.883918762,7.753,0.51,7.769756045,2.033,0,2.033,5.72,0.51,5.742691007
27/10/2020 00:30,8.8915,0.53,8.907281979,1.7115,0,1.7115,7.18,0.53,7.199534707,8.7015,0.56,8.719501262,1.7115,0,1.7115,6.99,0.56,7.012396167
27/10/2020 01:00,9.06,-0.6,9.079845814,3.15,0,3.15,5.91,-0.6,5.940378776,8.86,-0.17,8.861630775,3.15,0,3.15,5.71,-0.17,5.712530087
27/10/2020 01:30,9.0975,-0.51,9.111783922,3.8475,0,3.8475,5.25,-0.51,5.274713262,8.8975,-0.29,8.902224792,3.8475,0,3.8475,5.05,-0.29,5.058319879
27/10/2020 02:00,8.732,-0.51,8.746880815,4.062,0,4.062,4.67,-0.51,4.697765426,8.552,-0.53,8.56840732,4.062,0,4.062,4.49,-0.53,4.521172414
27/10/2020 02:30,8.532,-0.51,8.547229025,4.162,0,4.162,4.37,-0.51,4.399659078,8.342,-0.48,8.355798226,4.162,0,4.162,4.18,-0.48,4.207469548
27/10/2020 03:00,8.257,-3.26,8.877254587,3.827,0,3.827,4.43,-3.26,5.500227268,7.947,3.32,8.612619172,3.827,0,3.827,4.12,3.32,5.291200242
27/10/2020 03:30,7.866,-0.49,7.881247109,4.336,0,4.336,3.53,-0.49,3.563846237,7.716,-0.2,7.718591581,4.336,0,4.336,3.38,-0.2,3.385911989
27/10/2020 04:00,7.6625,-0.57,7.683671404,5.0725,0,5.0725,2.59,-0.57,2.651980392,7.5125,-0.53,7.531172303,5.0725,0,5.0725,2.44,-0.53,2.496898076
27/10/2020 04:30,7.737,-0.71,7.769508929,7.137,0,7.137,0.6,-0.71,0.929569793,7.557,-0.68,7.587532471,7.137,0,7.137,0.42,-0.68,0.799249648
27/10/2020 05:00,7.449,-1.09,7.528326574,8.729,0,8.729,-1.28,-1.09,1.681219795,7.309,-1.02,7.379829334,8.729,0,8.729,-1.42,-1.02,1.74837067
27/10/2020 05:30,7.615,-1.46,7.753697505,9.825,0,9.825,-2.21,-1.46,2.64871667,7.475,-1.39,7.603139154,9.825,0,9.825,-2.35,-1.39,2.730311338
27/10/2020 06:00,7.9545,-1.76,8.146881014,10.1645,0,10.1645,-2.21,-1.76,2.825190259,7.8145,-1.64,7.984736079,10.1645,0,10.1645,-2.35,-1.64,2.865676185
27/10/2020 06:30,8.71,-2.07,8.952597388,10.25,0,10.25,-1.54,-2.07,2.58001938,8.53,-1.99,8.75905246,10.25,0,10.25,-1.72,-1.99,2.630304165
27/10/2020 07:00,9.403,-2.2,9.656935798,9.993,0,9.993,-0.59,-2.2,2.277740108,9.123,-2.11,9.363825554,9.993,0,9.993,-0.87,-2.11,2.282323378
27/10/2020 07:30,10.2725,-2.1,10.4849538,8.9625,0,8.9625,1.31,-2.1,2.475095958,10.2025,-2.01,10.39861078,8.9625,0,8.9625,1.24,-2.01,2.361715478
27/10/2020 08:00,10.829,-1.75,10.96949137,7.109,0,7.109,3.72,-1.75,4.11107042,10.599,-1.65,10.72666309,7.109,0,7.109,3.49,-1.65,3.860388581
27/10/2020 08:30,11.5285,-2.03,11.7058623,7.1885,0,7.1885,4.34,-2.03,4.791294188,11.2785,-1.92,11.44075881,7.1885,0,7.1885,4.09,-1.92,4.518240808
27/10/2020 09:00,11.8705,-2.44,12.11867857,8.3305,0,8.3305,3.54,-2.44,4.299441824,11.6205,-2.34,11.85375975,8.3305,0,8.3305,3.29,-2.34,4.037288694
27/10/2020 09:30,11.9945,-2.8,12.31698138,9.8045,0,9.8045,2.19,-2.8,3.554729244,11.7945,-2.69,12.09736873,9.8045,0,9.8045,1.99,-2.69,3.346072324
27/10/2020 10:00,11.624,-2.18,11.82665532,8.574,0,8.574,3.05,-2.18,3.74898653,11.554,-2.08,11.73973236,8.574,0,8.574,2.98,-2.08,3.634116124
27/10/2020 10:30,11.1395,-1.6,11.25381981,7.2095,0,7.2095,3.93,-1.6,4.243218118,11.0295,-1.53,11.13511429,7.2095,0,7.2095,3.82,-1.53,4.115009113
27/10/2020 11:00,10.6595,-1.88,10.82401683,8.8095,0,8.8095,1.85,-1.88,2.6375936,10.5495,-1.79,10.70028272,8.8095,0,8.8095,1.74,-1.79,2.496337317
27/10/2020 11:30,11.027,-2.39,11.28303279,10.107,0,10.107,0.92,-2.39,2.560956852,10.817,-2.29,11.05674405,10.107,0,10.107,0.71,-2.29,2.397540406
27/10/2020 12:00,10.0155,-1.99,10.21128495,10.3955,0,10.3955,-0.38,-1.99,2.025956564,10.0455,-1.91,10.22546675,10.3955,0,10.3955,-0.35,-1.91,1.941803286
27/10/2020 12:30,9.403,-1.99,9.611269895,11.903,0,11.903,-2.5,-1.99,3.19532471,9.423,-1.91,9.614625786,11.903,0,11.903,-2.48,-1.91,3.130255581
27/10/2020 13:00,9.414,-2.85,9.835949166,15.334,0,15.334,-5.92,-2.85,6.570304407,9.304,-2.74,9.699072945,15.334,0,15.334,-6.03,-2.74,6.623329978
27/10/2020 13:30,9.1955,-3.14,9.716831801,16.7455,0,16.7455,-7.55,-3.14,8.17692485,9.4055,-3.07,9.893853155,16.7455,0,16.7455,-7.34,-3.07,7.956161135
27/10/2020 14:00,8.9235,-2.85,9.367569175,15.4835,0,15.4835,-6.56,-2.85,7.152349264,9.1135,-2.78,9.528078623,15.4835,0,15.4835,-6.37,-2.78,6.950201436
27/10/2020 14:30,8.89,-2.48,9.229436603,13.57,0,13.57,-4.68,-2.48,5.296489403,8.99,-2.41,9.307427142,13.57,0,13.57,-4.58,-2.41,5.175374383
27/10/2020 15:00,9.153,-2.2,9.413682011,10.943,0,10.943,-1.79,-2.2,2.836212263,9.223,-2.12,9.463515679,10.943,0,10.943,-1.72,-2.12,2.729981685
27/10/2020 15:30,9.6595,-2.3,9.929548844,10.3895,0,10.3895,-0.73,-2.3,2.413068586,9.4795,-2.19,9.729183946,10.3895,0,10.3895,-0.91,-2.19,2.371539584
27/10/2020 16:00,10.3415,-1.86,10.50743652,8.9015,0,8.9015,1.44,-1.86,2.352275494,10.1515,-1.75,10.30123547,8.9015,0,8.9015,1.25,-1.75,2.150581317
27/10/2020 16:30,11.0075,-1.86,11.16354138,8.5875,0,8.5875,2.42,-1.86,3.052212312,10.7775,-1.75,10.91865405,8.5875,0,8.5875,2.19,-1.75,2.803319461
27/10/2020 17:00,12.052,-2.1,12.23358917,9.312,0,9.312,2.74,-2.1,3.452187712,11.792,-2.35,12.02388307,9.312,0,9.312,2.48,-2.35,3.4165626
27/10/2020 17:30,13.3665,-2.61,13.61893616,9.8665,0,9.8665,3.5,-2.61,4.366016491,13.0165,-2.48,13.25064799,9.8665,0,9.8665,3.15,-2.48,4.009102144
27/10/2020 18:00,14.179,-2.66,14.42635231,9.419,0,9.419,4.76,-2.66,5.452815786,13.799,-2.53,14.02901639,9.419,0,9.419,4.38,-2.53,5.058191376
27/10/2020 18:30,14.1245,-2.57,14.35640624,9.1445,0,9.1445,4.98,-2.57,5.604043183,13.7545,-2.44,13.9692473,9.1445,0,9.1445,4.61,-2.44,5.215908358
27/10/2020 19:00,13.711,-2.5,13.93705568,9.241,0,9.241,4.47,-2.5,5.121611075,13.361,-2.37,13.56956967,9.241,0,9.241,4.12,-2.37,4.753030612
27/10/2020 19:30,13.0545,-2.25,13.24697967,8.4645,0,8.4645,4.59,-2.25,5.111809856,12.7345,-2.14,12.9130589,8.4645,0,8.4645,4.27,-2.14,4.776243294
27/10/2020 20:00,12.486,-1.86,12.62377899,7.316,0,7.316,5.17,-1.86,5.494406246,12.196,-1.75,12.32091376,7.316,0,7.316,4.88,-1.75,5.184293587
27/10/2020 20:30,11.683,-1.15,11.73946289,5.683,0,5.683,6,-1.15,6.109214352,11.423,-1.25,11.49118919,5.683,0,5.683,5.74,-1.25,5.874529768
27/10/2020 21:00,11.2155,-0.73,11.23923219,1.8555,0,1.8555,9.36,-0.73,9.388423723,11.0155,-0.78,11.0430811,1.8555,0,1.8555,9.16,-0.78,9.193149623
27/10/2020 21:30,10.6,-1.12,10.65900558,5.41,0,5.41,5.19,-1.12,5.309472667,10.37,-1.06,10.42403473,5.41,0,5.41,4.96,-1.06,5.072001577
27/10/2020 22:00,9.8995,-0.63,9.919526211,3.2595,0,3.2595,6.64,-0.63,6.669820088,9.6795,-0.6,9.698078173,3.2595,0,3.2595,6.42,-0.6,6.447976427
27/10/2020 22:30,9.0965,1.97,9.307374079,3.4565,0,3.4565,5.64,1.97,5.97415266,8.9465,-2.86,9.392521613,3.4565,0,3.4565,5.49,-2.86,6.190290785
27/10/2020 23:00,8.518,-0.84,8.559317963,6.528,0,6.528,1.99,-0.84,2.160023148,8.368,-0.78,8.404274151,6.528,0,6.528,1.84,-0.78,1.998499437
27/10/2020 23:30,8.3805,-2.31,8.693036308,10.9505,0,10.9505,-2.57,-2.31,3.455575205,8.2505,-2.08,8.508651494,10.9505,0,10.9505,-2.7,-2.08,3.408284026
28/10/2020 00:00,8.0405,-1.36,8.154706632,9.9005,0,9.9005,-1.86,-1.36,2.304170133,7.9205,-2,8.169107678,9.9005,0,9.9005,-1.98,-2,2.814320522
28/10/2020 00:30,9.2915,-1.36,9.390504366,8.4015,0,8.4015,0.89,-1.36,1.625330736,8.9915,-1.29,9.083566054,8.4015,0,8.4015,0.59,-1.29,1.418520356
28/10/2020 01:00,9.138,-0.64,9.16038449,5.938,0,5.938,3.2,-0.64,3.263372489,8.968,-0.62,8.98940621,5.938,0,5.938,3.03,-0.62,3.092781919
28/10/2020 01:30,9.4635,-1.36,9.560723417,8.6435,0,8.6435,0.82,-1.36,1.588080602,9.1135,-1.29,9.204345835,8.6435,0,8.6435,0.47,-1.29,1.372953022
28/10/2020 02:00,8.925,-1.25,9.012109908,8.365,0,8.365,0.56,-1.25,1.369707998,8.685,-1.18,8.764794635,8.365,0,8.365,0.32,-1.18,1.222620137
28/10/2020 02:30,8.8765,-1.01,8.933775923,7.5165,0,7.5165,1.36,-1.01,1.69401889,8.7765,-0.95,8.827765983,7.5165,0,7.5165,1.26,-0.95,1.57800507
28/10/2020 03:00,8.298,-1.28,8.396142209,8.488,0,8.488,-0.19,-1.28,1.294024729,8.088,-1.2,8.176536186,8.488,0,8.488,-0.4,-1.2,1.264911064
28/10/2020 03:30,8.0775,-1.84,8.284419488,10.2175,0,10.2175,-2.14,-1.84,2.822268591,7.8975,-1.76,8.091236386,10.2175,0,10.2175,-2.32,-1.76,2.912043956
28/10/2020 04:00,7.8265,-1.62,7.992402783,9.6665,0,9.6665,-1.84,-1.62,2.451530134,7.6565,-1.55,7.811817474,9.6665,0,9.6665,-2.01,-1.55,2.538227728
28/10/2020 04:30,7.59,-1.79,7.798217745,10.06,0,10.06,-2.47,-1.79,3.050409809,7.43,-1.72,7.62648674,10.06,0,10.06,-2.63,-1.72,3.142499006
28/10/2020 05:00,7.533,-1.79,7.742750739,10.123,0,10.123,-2.59,-1.79,3.148364655,7.383,-1.72,7.580705046,10.123,0,10.123,-2.74,-1.72,3.235119781
28/10/2020 05:30,7.695,-1.17,7.78343915,7.825,0,7.825,-0.13,-1.17,1.177200068,7.525,-1.14,7.610862303,7.825,0,7.825,-0.3,-1.14,1.178812962
28/10/2020 06:00,7.912,-0.75,7.947467773,6.122,0,6.122,1.79,-0.75,1.940773042,7.792,-0.57,7.812820489,6.122,0,6.122,1.67,-0.57,1.764596271
28/10/2020 06:30,9.243,-1.67,9.392653991,8.203,0,8.203,1.04,-1.67,1.967358635,8.963,-1.58,9.10119602,8.203,0,8.203,0.76,-1.58,1.753282636
28/10/2020 07:00,9.6745,-0.93,9.719097193,4.4445,0,4.4445,5.23,-0.93,5.312042922,9.4745,-0.84,9.511663905,4.4445,0,4.4445,5.03,-0.84,5.099656851
28/10/2020 07:30,10.3015,-0.6,10.31895839,2.4915,0,2.4915,7.81,-0.6,7.833013469,10.1015,-0.55,10.11646194,2.4915,0,2.4915,7.61,-0.55,7.629849278
28/10/2020 08:00,10.8455,-1.06,10.89717717,5.1455,0,5.1455,5.7,-1.06,5.797723691,10.6455,-1.5,10.75065906,5.1455,0,5.1455,5.5,-1.5,5.700877125
