Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
28/10/2020 08:30,11.593,-1.84,11.73811096,7.983,0,7.983,3.61,-1.84,4.051876109,11.363,-2.68,11.67476634,7.983,0,7.983,3.38,-2.68,4.313560015
28/10/2020 09:00,11.807,-1.73,11.93306955,5.907,0,5.907,5.9,-1.73,6.148406298,11.587,-1.59,11.69558331,5.907,0,5.907,5.68,-1.59,5.898347226
28/10/2020 09:30,11.8705,-1.66,11.98600727,6.2905,0,6.2905,5.58,-1.66,5.821683605,11.6705,-1.51,11.76778102,6.2905,0,6.2905,5.38,-1.51,5.587888689
28/10/2020 10:00,11.8355,-2.74,12.14852502,10.2255,0,10.2255,1.61,-2.74,3.178002517,11.8155,-2.61,12.10033637,10.2255,0,10.2255,1.59,-2.61,3.056174079
28/10/2020 10:30,11.4855,-2.58,11.77170804,9.9155,0,9.9155,1.57,-2.58,3.020149003,11.4255,-2.46,11.68732862,9.9155,0,9.9155,1.51,-2.46,2.88646843
28/10/2020 11:00,11.0835,-2.91,11.45914797,11.4135,0,11.4135,-0.33,-2.91,2.928651567,11.1335,-2.8,11.48019261,11.4135,0,11.4135,-0.28,-2.8,2.813965174
28/10/2020 11:30,10.8925,-3.32,11.38722777,13.3225,0,13.3225,-2.43,-3.32,4.11428001,10.8725,-3.2,11.33363385,13.3225,0,13.3225,-2.45,-3.2,4.030198506
28/10/2020 12:00,10.856,-3.27,11.33779679,12.506,0,12.506,-1.65,-3.27,3.662703919,10.876,-3.14,11.32020212,12.506,0,12.506,-1.63,-3.14,3.537866589
28/10/2020 12:30,11.135,-2.56,11.42549014,10.925,0,10.925,0.21,-2.56,2.56859884,11.065,-2.45,11.33299276,10.925,0,10.925,0.14,-2.45,2.45399674
28/10/2020 13:00,11.5605,-2.56,11.84055574,9.7905,0,9.7905,1.77,-2.56,3.112314251,11.4305,-2.45,11.69011678,9.7905,0,9.7905,1.64,-2.45,2.948236761
28/10/2020 13:30,11.4935,-2.23,11.70783679,9.0435,0,9.0435,2.45,-2.23,3.312914125,11.2135,-2.09,11.40660696,9.0435,0,9.0435,2.17,-2.09,3.012806001
28/10/2020 14:00,10.6295,-2.02,10.81973522,11.7295,0,11.7295,-1.1,-2.02,2.300086955,10.5195,-3.43,11.06457321,11.7295,0,11.7295,-1.21,-3.43,3.637169229
28/10/2020 14:30,11.373,0.71,11.39514059,10.773,0,10.773,0.6,0.71,0.929569793,11.433,-5.82,12.8291032,10.773,0,10.773,0.66,-5.82,5.857303134
28/10/2020 15:00,11.08,0.65,11.09904951,11.01,0,11.01,0.07,0.65,0.653758365,11.1,-5.94,12.58942413,11.01,0,11.01,0.09,-5.94,5.940681779
28/10/2020 15:30,10.6695,0.58,10.68525293,11.8395,0,11.8395,-1.17,0.58,1.305871357,10.7095,-6.02,12.2855114,11.8395,0,11.8395,-1.13,-6.02,6.125136733
28/10/2020 16:00,11.416,0.54,11.42876441,11.416,0,11.416,0,0.54,0.54,11.366,-6.08,12.89000993,11.416,0,11.416,-0.05,-6.08,6.080205589
28/10/2020 16:30,12.382,0.54,12.39376956,11.492,0,11.492,0.89,0.54,1.041009126,12.352,-6.08,13.76729109,11.492,0,11.492,0.86,-6.08,6.140521151
28/10/2020 17:00,13.125,-2.94,13.45025,11.295,0,11.295,1.83,-2.94,3.463018914,12.955,-4.39,13.67860099,11.295,0,11.295,1.66,-4.39,4.693367661
28/10/2020 17:30,14.1905,-2.94,14.491856,10.6105,0,10.6105,3.58,-2.94,4.632493929,13.8805,-2.79,14.15812065,10.6105,0,10.6105,3.27,-2.79,4.298488106
28/10/2020 18:00,14.7035,-2.9,14.9867579,9.8535,0,9.8535,4.85,-2.9,5.650884886,14.3935,-2.79,14.66140997,9.8535,0,9.8535,4.54,-2.79,5.328761582
28/10/2020 18:30,14.596,-3.02,14.90515401,10.686,0,10.686,3.91,-3.02,4.940495927,14.276,-2.86,14.55966263,10.686,0,10.686,3.59,-2.86,4.589956427
28/10/2020 19:00,13.94,-2.78,14.21449964,11.08,0,11.08,2.86,-2.78,3.988483421,13.67,-3.03,14.00177846,11.08,0,11.08,2.59,-3.03,3.986100852
28/10/2020 19:30,13.4255,-2.9,13.73513925,11.1055,0,11.1055,2.32,-2.9,3.713812058,13.1455,-2.79,13.43831352,11.1055,0,11.1055,2.04,-2.79,3.456255199
28/10/2020 20:00,12.6985,-2.63,12.96799145,10.7585,0,10.7585,1.94,-2.63,3.268103426,12.4385,-2.52,12.69120492,10.7585,0,10.7585,1.68,-2.52,3.028663071
28/10/2020 20:30,12.0695,-2.06,12.24403652,9.5795,0,9.5795,2.49,-2.06,3.231671394,11.8395,-1.97,12.00227729,9.5795,0,9.5795,2.26,-1.97,2.998082721
28/10/2020 21:00,11.4805,-1.77,11.61614309,8.7605,0,8.7605,2.72,-1.77,3.24519645,11.3405,-1.68,11.46426362,8.7605,0,8.7605,2.58,-1.68,3.078765987
28/10/2020 21:30,10.9335,-3.74,11.55547586,9.5035,0,9.5035,1.43,-3.74,4.004060439,10.8035,0.15,10.80454128,9.5035,0,9.5035,1.3,0.15,1.308625233
28/10/2020 22:00,10.2675,-1.79,10.42236328,9.4975,0,9.4975,0.77,-1.79,1.948589233,10.0975,-1.72,10.24294422,9.4975,0,9.4975,0.6,-1.72,1.821647606
28/10/2020 22:30,9.2095,-0.83,9.246825955,6.0995,0,6.0995,3.11,-0.83,3.218850727,9.0795,-0.83,9.117358184,6.0995,0,6.0995,2.98,-0.83,3.093428519
28/10/2020 23:00,8.585,-1.34,8.68894844,8.275,0,8.275,0.31,-1.34,1.375390854,8.425,-1.28,8.521679705,8.275,0,8.275,0.15,-1.28,1.288759093
28/10/2020 23:30,7.845,-1.5,7.987116188,9.015,0,9.015,-1.17,-1.5,1.902340663,7.795,-1.45,7.928715217,9.015,0,9.015,-1.22,-1.45,1.894967018
29/10/2020 00:00,7.885,-1.59,8.043713384,9.715,0,9.715,-1.83,-1.59,2.424252462,7.775,-1.53,7.92411036,9.715,0,9.715,-1.94,-1.53,2.470728637
29/10/2020 00:30,9.1695,-1.44,9.281881827,8.5095,0,8.5095,0.66,-1.44,1.584045454,8.9595,-1.32,9.056215559,8.5095,0,8.5095,0.45,-1.32,1.394596716
29/10/2020 01:00,9.29,-0.67,9.314129052,5.2,0,5.2,4.09,-0.67,4.144514447,9.12,-0.61,9.140377454,5.2,0,5.2,3.92,-0.61,3.967177838
29/10/2020 01:30,9.3425,-0.86,9.381999054,6.0725,0,6.0725,3.27,-0.86,3.381198013,9.1625,-0.79,9.196494237,6.0725,0,6.0725,3.09,-0.79,3.189388656
29/10/2020 02:00,8.9765,-1.06,9.03886897,6.9465,0,6.9465,2.03,-1.06,2.290087335,8.7965,-1,8.853158321,6.9465,0,6.9465,1.85,-1,2.102974084
29/10/2020 02:30,8.768,-1.15,8.843094707,7.478,0,7.478,1.29,-1.15,1.728178232,8.628,-1.08,8.695331161,7.478,0,7.478,1.15,-1.08,1.577624797
29/10/2020 03:00,8.389,-0.92,8.439296238,6.649,0,6.649,1.74,-0.92,1.968247952,8.239,-0.87,8.284806636,6.649,0,6.649,1.59,-0.87,1.812456896
29/10/2020 03:30,7.97,-0.57,7.990356688,5.49,0,5.49,2.48,-0.57,2.544661078,7.84,-0.54,7.858574934,5.49,0,5.49,2.35,-0.54,2.411244492
29/10/2020 04:00,7.76,-0.57,7.780906117,4.93,0,4.93,2.83,-0.57,2.886832174,7.64,-0.61,7.664313407,4.93,0,4.93,2.71,-0.61,2.777804889
29/10/2020 04:30,7.6085,-0.65,7.636214524,5.8285,0,5.8285,1.78,-0.65,1.894967018,7.4985,-0.61,7.523270715,5.8285,0,5.8285,1.67,-0.61,1.777920133
29/10/2020 05:00,7.7,-0.76,7.737415589,6.77,0,6.77,0.93,-0.76,1.201041215,7.62,-0.71,7.653005945,6.77,0,6.77,0.85,-0.71,1.107519752
29/10/2020 05:30,7.924,-0.94,7.979559888,6.954,0,6.954,0.97,-0.94,1.350740538,7.854,-0.83,7.897734865,6.954,0,6.954,0.9,-0.83,1.224295716
29/10/2020 06:00,8.0125,-1.5,8.151696526,8.3925,0,8.3925,-0.38,-1.5,1.547384891,7.8225,-1.43,7.952132183,8.3925,0,8.3925,-0.57,-1.43,1.539415473
29/10/2020 06:30,8.885,-1.24,8.971110578,6.815,0,6.815,2.07,-1.24,2.412985702,8.735,-1.17,8.813008851,6.815,0,6.815,1.92,-1.17,2.248399431
29/10/2020 07:00,9.382,-1.68,9.531228882,7.782,0,7.782,1.6,-1.68,2.32,9.262,-1.6,9.399183156,7.782,0,7.782,1.48,-1.6,2.179541236
29/10/2020 07:30,9.8495,-1.9,10.0310842,8.2495,0,8.2495,1.6,-1.9,2.48394847,9.7295,-1.81,9.896427146,8.2495,0,8.2495,1.48,-1.81,2.338054747
29/10/2020 08:00,10.5535,-2.01,10.7432054,8.0635,0,8.0635,2.49,-2.01,3.20003125,10.3735,-1.92,10.54968731,8.0635,0,8.0635,2.31,-1.92,3.003747659
29/10/2020 08:30,11.085,-1.86,11.23996552,9.055,0,9.055,2.03,-1.86,2.753270782,10.925,-2.89,11.30078426,9.055,0,9.055,1.87,-2.89,3.442237644
29/10/2020 09:00,11.4655,0.54,11.47820937,10.7455,0,10.7455,0.72,0.54,0.9,11.4555,-6.13,12.99251247,10.7455,0,10.7455,0.71,-6.13,6.170980473
29/10/2020 09:30,11.805,0.54,11.81734424,11.255,0,11.255,0.55,0.54,0.770778827,11.765,-6.13,13.26620236,11.255,0,11.255,0.51,-6.13,6.151178749
29/10/2020 10:00,11.5065,0.54,11.51916413,11.1765,0,11.1765,0.33,0.54,0.632850693,11.4865,-6.07,12.99171206,11.1765,0,11.1765,0.31,-6.07,6.077910825
29/10/2020 10:30,10.889,0.54,10.90238144,11.359,0,11.359,-0.47,0.54,0.715891053,10.819,-6.15,12.4448086,11.359,0,11.359,-0.54,-6.15,6.173661798
29/10/2020 11:00,10.725,0.58,10.74067153,11.775,0,11.775,-1.05,0.58,1.199541579,10.715,-6.28,12.41972725,11.775,0,11.775,-1.06,-6.28,6.368830348
29/10/2020 11:30,10.707,-3.08,11.14119603,12.697,0,12.697,-1.99,-3.08,3.666946959,10.627,-5.47,11.95215583,12.697,0,12.697,-2.07,-5.47,5.848572475
29/10/2020 12:00,10.3945,-3.08,10.84121904,12.6945,0,12.6945,-2.3,-3.08,3.844008325,10.3245,-2.96,10.74043296,12.6945,0,12.6945,-2.37,-2.96,3.79189926
29/10/2020 12:30,10.2995,-2.85,10.68654295,12.6895,0,12.6895,-2.39,-2.85,3.719489212,10.2295,-2.76,10.59529472,12.6895,0,12.6895,-2.46,-2.76,3.697188121
29/10/2020 13:00,10.39,-3.07,10.83406664,12.72,0,12.72,-2.33,-3.07,3.854062791,10.26,-2.96,10.67844558,12.72,0,12.72,-2.46,-2.96,3.848792018
29/10/2020 13:30,10.481,-2.93,10.88284251,12.061,0,12.061,-1.58,-2.93,3.328858663,10.311,-2.82,10.68967357,12.061,0,12.061,-1.75,-2.82,3.31887029
29/10/2020 14:00,10.3735,-3.13,10.83542349,12.1535,0,12.1535,-1.78,-3.13,3.600736036,10.2435,-3.02,10.67940505,12.1535,0,12.1535,-1.91,-3.02,3.573303793
29/10/2020 14:30,10.3625,-3.24,10.85720987,12.2825,0,12.2825,-1.92,-3.24,3.766165158,10.2725,-3.15,10.74461522,12.2825,0,12.2825,-2.01,-3.15,3.736656259
29/10/2020 15:00,10.296,-3.12,10.75834634,11.906,0,11.906,-1.61,-3.12,3.510911563,10.156,-3.01,10.59265953,11.906,0,11.906,-1.75,-3.01,3.481752432
29/10/2020 15:30,10.6615,-3.25,11.14585494,11.5015,0,11.5015,-0.84,-3.25,3.356799071,10.5415,-3.14,10.99921917,11.5015,0,11.5015,-0.96,-3.14,3.28347377
29/10/2020 16:00,10.942,-3.1,11.37265862,11.782,0,11.782,-0.84,-3.1,3.211790778,10.742,-2.98,11.14768873,11.782,0,11.782,-1.04,-2.98,3.156263614
29/10/2020 16:30,11.592,-3.03,11.98145918,11.662,0,11.662,-0.07,-3.03,3.030808473,11.042,-2.9,11.41646898,11.662,0,11.662,-0.62,-2.9,2.965535365
29/10/2020 17:00,12.6685,-3.1,13.04227328,11.7085,0,11.7085,0.96,-3.1,3.245242672,12.5785,-4.31,13.29641915,11.7085,0,11.7085,0.87,-4.31,4.396930748
29/10/2020 17:30,13.3835,-3.16,13.75149709,11.6935,0,11.6935,1.69,-3.16,3.583531777,13.1435,-4.19,13.79520541,11.6935,0,11.6935,1.45,-4.19,4.43380198
29/10/2020 18:00,13.7585,-3.25,14.13714336,11.5885,0,11.5885,2.17,-3.25,3.907863867,13.4685,-3.09,13.81841497,11.5885,0,11.5885,1.88,-3.09,3.616973873
29/10/2020 18:30,13.5855,-3.18,13.95271337,11.6455,0,11.6455,1.94,-3.18,3.725050335,13.3055,-3.02,13.6439265,11.6455,0,11.6455,1.66,-3.02,3.44615728
29/10/2020 19:00,13.1855,-2.53,13.42603107,11.6355,0,11.6355,1.55,-2.53,2.967052409,12.9655,-3.63,13.46406663,11.6355,0,11.6355,1.33,-3.63,3.865979824
29/10/2020 19:30,12.548,-0.28,12.55112362,11.658,0,11.658,0.89,-0.28,0.933005895,12.538,-5.71,13.77699329,11.658,0,11.658,0.88,-5.71,5.777412916
29/10/2020 20:00,12.2715,-2.84,12.59584504,11.6215,0,11.6215,0.65,-2.84,2.913434399,12.1815,-2.71,12.47930456,11.6215,0,11.6215,0.56,-2.71,2.767254958
29/10/2020 20:30,11.105,-2.66,11.41913416,11.715,0,11.715,-0.61,-2.66,2.729047453,10.975,-2.57,11.27189092,11.715,0,11.715,-0.74,-2.57,2.674415824
29/10/2020 21:00,10.7525,-2.66,11.0766356,11.6625,0,11.6625,-0.91,-2.66,2.811351988,10.6325,-2.57,10.93869079,11.6625,0,11.6625,-1.03,-2.57,2.768718115
29/10/2020 21:30,10.242,-2.6,10.5668616,11.532,0,11.532,-1.29,-2.6,2.902430016,10.072,-2.52,10.38246522,11.532,0,11.532,-1.46,-2.52,2.912387337
29/10/2020 22:00,9.5085,-2.46,9.82156669,11.3685,0,11.3685,-1.86,-2.46,3.084023346,9.3585,-2.38,9.656392818,11.3685,0,11.3685,-2.01,-2.38,3.115204648
29/10/2020 22:30,8.732,-2.56,9.099528779,11.532,0,11.532,-2.8,-2.56,3.793889824,8.592,-2,8.821704144,11.532,0,11.532,-2.94,-2,3.55578402
29/10/2020 23:00,8.1765,-2.31,8.496543547,11.5865,0,11.5865,-3.41,-2.31,4.11876195,8.0665,-2.24,8.3717395,11.5865,0,11.5865,-3.52,-2.24,4.172289539
29/10/2020 23:30,8.03,-2.31,8.355656767,11.56,0,11.56,-3.53,-2.31,4.218649073,7.92,-2.24,8.230674334,11.56,0,11.56,-3.64,-2.24,4.274014506
30/10/2020 00:00,7.721,-2.31,8.059152623,11.611,0,11.611,-3.89,-2.31,4.524179484,7.631,-2.24,7.952971834,11.611,0,11.611,-3.98,-2.24,4.567055944
30/10/2020 00:30,8.7885,-2.21,9.062109702,11.5285,0,11.5285,-2.74,-2.21,3.520184654,8.6285,-2.13,8.887514402,11.5285,0,11.5285,-2.9,-2.13,3.598180096
30/10/2020 01:00,8.97,-2.15,9.224066348,11.29,0,11.29,-2.32,-2.15,3.163052323,8.81,-2.07,9.049917127,11.29,0,11.29,-2.48,-2.07,3.230371496
30/10/2020 01:30,8.8345,-2.03,9.064727809,11.0845,0,11.0845,-2.25,-2.03,3.030412513,8.6745,-1.95,8.890975776,11.0845,0,11.0845,-2.41,-1.95,3.100096773
30/10/2020 02:00,8.526,-2.18,8.800288404,11.446,0,11.446,-2.92,-2.18,3.644008782,8.376,-2.11,8.637677697,11.446,0,11.446,-3.07,-2.11,3.725184559
30/10/2020 02:30,8.368,-2.25,8.665213442,11.748,0,11.748,-3.38,-2.25,4.060406384,8.238,-2.18,8.521563472,11.748,0,11.748,-3.51,-2.18,4.131888188
30/10/2020 03:00,7.9155,-2.74,8.376320209,11.6855,0,11.6855,-3.77,-2.74,4.660525721,7.7755,-1.5,7.918863571,11.6855,0,11.6855,-3.91,-1.5,4.187851478
30/10/2020 03:30,7.5855,-1.89,7.817410713,11.0155,0,11.0155,-3.43,-1.89,3.916248205,7.4655,-1.82,7.684145382,11.0155,0,11.0155,-3.55,-1.82,3.989348318
30/10/2020 04:00,7.4035,-1.84,7.628722845,10.8935,0,10.8935,-3.49,-1.84,3.945339022,7.3035,-1.77,7.514919311,10.8935,0,10.8935,-3.59,-1.77,4.002624139
30/10/2020 04:30,7.202,-1.84,7.433330613,10.852,0,10.852,-3.65,-1.84,4.087554281,7.102,-1.77,7.319242037,10.852,0,10.852,-3.75,-1.77,4.146733654
30/10/2020 05:00,7.105,-1.78,7.32457678,10.685,0,10.685,-3.58,-1.78,3.998099549,7.015,-1.72,7.222785128,10.685,0,10.685,-3.67,-1.72,4.053060572
30/10/2020 05:30,7.33,-1.87,7.564773625,10.82,0,10.82,-3.49,-1.87,3.959419149,7.23,-1.81,7.453120152,10.82,0,10.82,-3.59,-1.81,4.020472609
30/10/2020 06:00,7.5415,-1.94,7.787029103,10.8615,0,10.8615,-3.32,-1.94,3.845256818,7.4315,-1.81,7.648744488,10.8615,0,10.8615,-3.43,-1.81,3.878272811
30/10/2020 06:30,8.206,-2.1,8.470444853,10.576,0,10.576,-2.37,-2.1,3.166528067,8.066,-2.03,8.317527036,10.576,0,10.576,-2.51,-2.03,3.228157369
30/10/2020 07:00,8.9565,-2.4,9.272480372,10.5065,0,10.5065,-1.55,-2.4,2.857008925,8.7965,-2.32,9.097296975,10.5065,0,10.5065,-1.71,-2.32,2.882099929
30/10/2020 07:30,9.297,-2.4,9.601781553,10.187,0,10.187,-0.89,-2.4,2.559707014,9.207,-2.32,9.494801156,10.187,0,10.187,-0.98,-2.32,2.518491612
30/10/2020 08:00,9.785,-2.59,10.12197239,10.445,0,10.445,-0.66,-2.59,2.672770099,9.725,-2.5,10.04119639,10.445,0,10.445,-0.72,-2.5,2.601614883
30/10/2020 08:30,11.009,-2.63,11.31878885,9.949,0,9.949,1.06,-2.63,2.835577543,10.929,-2.5,11.21129078,9.949,0,9.949,0.98,-2.5,2.685218799
30/10/2020 09:00,10.9665,-2.54,11.25680782,9.7265,0,9.7265,1.24,-2.54,2.826517292,10.7565,-2.43,11.02756511,9.7265,0,9.7265,1.03,-2.43,2.639280205
30/10/2020 09:30,11.0765,-2.59,11.37527812,9.6065,0,9.6065,1.47,-2.59,2.978086634,10.8665,-2.48,11.14590608,9.6065,0,9.6065,1.26,-2.48,2.781726083
30/10/2020 10:00,11.1065,-2.53,11.39101586,9.4465,0,9.4465,1.66,-2.53,3.025970919,10.9065,-2.42,11.17175645,9.4465,0,9.4465,1.46,-2.42,2.826305008
30/10/2020 10:30,10.9325,-2.39,11.19069507,9.5925,0,9.5925,1.34,-2.39,2.740018248,10.7525,-2.28,10.99157206,9.5925,0,9.5925,1.16,-2.28,2.558124313
30/10/2020 11:00,10.9615,-2.58,11.2610338,10.0315,0,10.0315,0.93,-2.58,2.742498861,10.8915,-2.48,11.17028076,10.0315,0,10.0315,0.86,-2.48,2.62488095
30/10/2020 11:30,10.7795,-2.36,11.03481854,9.2095,0,9.2095,1.57,-2.36,2.83451936,10.6895,-2.26,10.92579563,9.2095,0,9.2095,1.48,-2.26,2.701481075
30/10/2020 12:00,10.695,-2.01,10.88223897,7.815,0,7.815,2.88,-2.01,3.512050683,10.515,-1.91,10.68706344,7.815,0,7.815,2.7,-1.91,3.307279849
30/10/2020 12:30,10.798,-1.55,10.90868021,6.088,0,6.088,4.71,-1.55,4.958487673,10.628,-1.45,10.7264572,6.088,0,6.088,4.54,-1.45,4.765931179
30/10/2020 13:00,10.726,-1.24,10.7974384,4.506,0,4.506,6.22,-1.24,6.342397023,10.536,-1.15,10.59857519,4.506,0,4.506,6.03,-1.15,6.13868064
30/10/2020 13:30,10.726,-1.13,10.78535934,4.356,0,4.356,6.37,-1.13,6.46945129,10.536,-1.03,10.58622671,4.356,0,4.356,6.18,-1.03,6.265245406
30/10/2020 14:00,10.4205,1.24,10.49401831,4.0505,0,4.0505,6.37,1.24,6.489568553,10.4205,-3.28,10.9245238,4.0505,0,4.0505,6.37,-3.28,7.164865665
30/10/2020 14:30,10.3245,0.21,10.32663548,3.9145,0,3.9145,6.41,0.21,6.413439015,10.2845,-2.14,10.50478654,3.9145,0,3.9145,6.37,-2.14,6.719858629
30/10/2020 15:00,10.436,-1.01,10.48476018,3.776,0,3.776,6.66,-1.01,6.736148751,10.256,-0.91,10.29629234,3.776,0,3.776,6.48,-0.91,6.543584645
30/10/2020 15:30,10.737,-1.38,10.82532073,4.687,0,4.687,6.05,-1.38,6.205392816,10.507,-1.27,10.58347528,4.687,0,4.687,5.82,-1.27,5.95695392
30/10/2020 16:00,10.9055,-1.31,10.98389868,4.8555,0,4.8555,6.05,-1.31,6.190201935,10.6755,-1.21,10.74385407,4.8555,0,4.8555,5.82,-1.21,5.944451194
30/10/2020 16:30,11.4215,-1.15,11.4792492,4.3615,0,4.3615,7.06,-1.15,7.153048301,11.1515,-1.04,11.19989072,4.3615,0,4.3615,6.79,-1.04,6.869184813
30/10/2020 17:00,11.9945,-1.06,12.04124704,3.8945,0,3.8945,8.1,-1.06,8.169063594,11.7245,-0.95,11.76292482,3.8945,0,3.8945,7.83,-0.95,7.887420364
30/10/2020 17:30,12.7695,-0.14,12.77026743,3.8095,0,3.8095,8.96,-0.14,8.961093683,12.5895,-2.24,12.78722449,3.8095,0,3.8095,8.78,-2.24,9.061236119
30/10/2020 18:00,12.8535,0.42,12.86036011,4.8835,0,4.8835,7.97,0.42,7.981058827,12.7435,-3.27,13.15635558,4.8835,0,4.8835,7.86,-3.27,8.513078174
30/10/2020 18:30,12.809,-1.44,12.88968894,5.119,0,5.119,7.69,-1.44,7.823662825,12.489,-1.31,12.55751651,5.119,0,5.119,7.37,-1.31,7.485519354
30/10/2020 19:00,12.3035,-1.56,12.40200436,5.8635,0,5.8635,6.44,-1.56,6.626250825,12.0135,-1.44,12.09949512,5.8635,0,5.8635,6.15,-1.44,6.316335963
30/10/2020 19:30,11.8,-1.3,11.87139419,5.3,0,5.3,6.5,-1.3,6.628725368,11.53,-1.19,11.5912467,5.3,0,5.3,6.23,-1.19,6.342633522
30/10/2020 20:00,11.1435,-1.08,11.19571312,5.1935,0,5.1935,5.95,-1.08,6.047222503,10.9035,-0.96,10.94568007,5.1935,0,5.1935,5.71,-0.96,5.790138168
30/10/2020 20:30,10.629,-1.29,10.70699496,6.839,0,6.839,3.79,-1.29,4.003523448,10.409,-1.17,10.4745492,6.839,0,6.839,3.57,-1.17,3.756833773
30/10/2020 21:00,10.182,-1.62,10.31006906,8.552,0,8.552,1.63,-1.62,2.298107917,10.062,-1.51,10.17467169,8.552,0,8.552,1.51,-1.51,2.135462479
30/10/2020 21:30,9.729,-1.59,9.858069842,8.809,0,8.809,0.92,-1.59,1.836981219,9.639,-1.51,9.756557846,8.809,0,8.809,0.83,-1.51,1.72307864
30/10/2020 22:00,8.719,-1.76,8.894861494,9.479,0,9.479,-0.76,-1.76,1.917081115,8.529,-1.65,8.687136525,9.479,0,9.479,-0.95,-1.65,1.903943276
30/10/2020 22:30,8.4105,-2.01,8.647347006,10.5505,0,10.5505,-2.14,-2.01,2.935932561,8.2605,-1.91,8.478440909,10.5505,0,10.5505,-2.29,-1.91,2.981979209
30/10/2020 23:00,7.99,-2.35,8.328421219,11.73,0,11.73,-3.74,-2.35,4.417023885,7.86,-2.24,8.172955402,11.73,0,11.73,-3.87,-2.24,4.471520994
30/10/2020 23:30,7.886,-2.46,8.260786645,12.026,0,12.026,-4.14,-2.46,4.815724245,7.786,-2.36,8.135809486,12.026,0,12.026,-4.24,-2.36,4.852545724
31/10/2020 00:00,7.6795,-2.39,8.042811713,12.0295,0,12.0295,-4.35,-2.39,4.963325498,7.5795,-2.3,7.920784068,12.0295,0,12.0295,-4.45,-2.3,5.00924146
31/10/2020 00:30,8.8305,-4.16,9.761318059,12.0405,0,12.0405,-3.21,-4.16,5.254493315,8.6305,-0.65,8.654942533,12.0405,0,12.0405,-3.41,-0.65,3.471397413
31/10/2020 01:00,9.044,-5.86,10.77652708,11.934,0,11.934,-2.89,-5.86,6.533888582,8.794,1.07,8.85885636,11.934,0,11.934,-3.14,1.07,3.317303122
31/10/2020 01:30,8.819,-4.56,9.928160001,11.939,0,11.939,-3.12,-4.56,5.525214928,8.599,-0.02,8.599023258,11.939,0,11.939,-3.34,-0.02,3.34005988
31/10/2020 02:00,8.4195,-2.37,8.746706823,12.0895,0,12.0895,-3.67,-2.37,4.368729793,8.2795,-2.26,8.582407602,12.0895,0,12.0895,-3.81,-2.26,4.429864558
31/10/2020 02:30,8.206,-2.37,8.541389582,12.036,0,12.036,-3.83,-2.37,4.503976021,8.076,-2.26,8.386261145,12.036,0,12.036,-3.96,-2.26,4.559517518
31/10/2020 03:00,7.697,-2.32,8.039042791,12.117,0,12.117,-4.42,-2.32,4.991873396,7.577,-2.22,7.895525885,12.117,0,12.117,-4.54,-2.22,5.053711507
31/10/2020 03:30,7.403,-2.24,7.734468889,11.963,0,11.963,-4.56,-2.24,5.080472419,7.293,-2.14,7.60049005,11.963,0,11.963,-4.67,-2.14,5.136973817
31/10/2020 04:00,7.182,-2.34,7.55359014,12.052,0,12.052,-4.87,-2.34,5.403008421,7.092,-2.23,7.434336823,12.052,0,12.052,-4.96,-2.23,5.438244202
31/10/2020 04:30,6.9745,-2.21,7.316266141,11.9245,0,11.9245,-4.95,-2.21,5.420940878,6.8945,-2.11,7.210147727,11.9245,0,11.9245,-5.03,-2.11,5.45463106
31/10/2020 05:00,6.883,-2.14,7.208001734,11.833,0,11.833,-4.95,-2.14,5.392782213,6.803,-2.04,7.102281957,11.833,0,11.833,-5.03,-2.04,5.427936993
31/10/2020 05:30,7.0205,-2.17,7.348218849,11.7205,0,11.7205,-4.7,-2.17,5.176765399,6.9405,-2.08,7.245477227,11.7205,0,11.7205,-4.78,-2.08,5.212945425
31/10/2020 06:00,7.1625,-2.32,7.528864871,11.7625,0,11.7625,-4.6,-2.32,5.151931677,7.0725,-2.02,7.35531483,11.7625,0,11.7625,-4.69,-2.02,5.106515446
31/10/2020 06:30,7.774,-2.41,8.138991092,11.754,0,11.754,-3.98,-2.41,4.652794859,7.664,-2.3,8.001680823,11.754,0,11.754,-4.09,-2.3,4.69234483
31/10/2020 07:00,8.0955,-2.47,8.463924636,11.8155,0,11.8155,-3.72,-2.47,4.465344332,7.9655,-2.35,8.304919641,11.8155,0,11.8155,-3.85,-2.35,4.510543205
31/10/2020 07:30,8.524,-2.52,8.888699342,11.674,0,11.674,-3.15,-2.52,4.03396827,8.394,-2.4,8.730362879,11.674,0,11.674,-3.28,-2.4,4.064283455
31/10/2020 08:00,9.035,-2.57,9.393408593,11.685,0,11.685,-2.65,-2.57,3.691530848,8.895,-2.45,9.226241109,11.685,0,11.685,-2.79,-2.45,3.713031107
31/10/2020 08:30,9.6565,-2.71,10.02956092,11.6065,0,11.6065,-1.95,-2.71,3.338652423,9.4765,-2.57,9.81880605,11.6065,0,11.6065,-2.13,-2.57,3.337933492
31/10/2020 09:00,10.0145,-2.82,10.40397089,11.8245,0,11.8245,-1.81,-2.82,3.350895403,9.8345,-2.69,10.19575844,11.8245,0,11.8245,-1.99,-2.69,3.346072324
31/10/2020 09:30,10.214,-2.87,10.60955682,11.924,0,11.924,-1.71,-2.87,3.340808285,10.044,-2.74,10.41102954,11.924,0,11.924,-1.88,-2.74,3.322950496
31/10/2020 10:00,10.1275,-2.75,10.4942249,12.6775,0,12.6775,-2.55,-2.75,3.750333319,9.9775,-2.62,10.31576009,12.6775,0,12.6775,-2.7,-2.62,3.762233379
31/10/2020 10:30,10.034,-2.9,10.44467118,13.594,0,13.594,-3.56,-2.9,4.591688143,9.974,-2.79,10.35687096,13.594,0,13.594,-3.62,-2.79,4.570393856
31/10/2020 11:00,9.426,-3.03,9.901029037,16.156,0,16.156,-6.73,-3.03,7.380636829,9.356,-2.91,9.798103694,16.156,0,16.156,-6.8,-2.91,7.396492412
31/10/2020 11:30,9.3225,-2.89,9.760179622,15.1025,0,15.1025,-5.78,-2.89,6.462236455,9.4325,-2.79,9.836470721,15.1025,0,15.1025,-5.67,-2.79,6.319256285
31/10/2020 12:00,8.625,-2.89,9.09630282,17.155,0,17.155,-8.53,-2.89,9.00627559,8.775,-2.79,9.20786213,17.155,0,17.155,-8.38,-2.79,8.832242071
31/10/2020 12:30,8.7165,-2.74,9.137011122,15.3965,0,15.3965,-6.68,-2.74,7.220110802,8.7565,-2.64,9.145812826,15.3965,0,15.3965,-6.64,-2.64,7.145572055
31/10/2020 13:00,8.414,-2.8,8.86766012,16.654,0,16.654,-8.24,-2.8,8.702735202,8.574,-2.4,8.903565353,16.654,0,16.654,-8.08,-2.4,8.428902657
31/10/2020 13:30,8.7635,-2.11,9.013935447,13.1435,0,13.1435,-4.38,-2.11,4.861738372,8.7935,-2.02,9.022529703,13.1435,0,13.1435,-4.35,-2.02,4.79613386
31/10/2020 14:00,8.6875,-2.73,9.106347031,14.4675,0,14.4675,-5.78,-2.73,6.392284412,8.7775,-2.64,9.165920917,14.4675,0,14.4675,-5.69,-2.64,6.272615085
31/10/2020 14:30,8.672,-2.4,8.997976661,13.212,0,13.212,-4.54,-2.4,5.135328617,8.662,-2.31,8.964727771,13.212,0,13.212,-4.55,-2.31,5.102803151
31/10/2020 15:00,8.971,-2.21,9.23920673,11.651,0,11.651,-2.68,-2.21,3.473686802,8.881,-2.11,9.128212366,11.651,0,11.651,-2.77,-2.11,3.482097069
31/10/2020 15:30,9.14,-2.12,9.382643551,10.93,0,10.93,-1.79,-2.12,2.774617091,9.07,-2.03,9.294396161,10.93,0,10.93,-1.86,-2.03,2.753270782
31/10/2020 16:00,9.1895,-2.23,9.456204854,10.7595,0,10.7595,-1.57,-2.23,2.72723303,9.0495,-2.12,9.294506455,10.7595,0,10.7595,-1.71,-2.12,2.723692347
31/10/2020 16:30,10.1475,-1.46,10.25199279,7.7175,0,7.7175,2.43,-1.46,2.834872131,10.0075,-1.38,10.10220056,7.7175,0,7.7175,2.29,-1.38,2.673667893
31/10/2020 17:00,10.818,-1.24,10.88883483,5.938,0,5.938,4.88,-1.24,5.035076961,10.518,-1.12,10.57746302,5.938,0,5.938,4.58,-1.12,4.714954931
31/10/2020 17:30,11.365,-1.18,11.42609404,5.415,0,5.415,5.95,-1.18,6.065879986,11.055,-1.07,11.10666129,5.415,0,5.415,5.64,-1.07,5.740601014
31/10/2020 18:00,11.7635,-1.13,11.81764918,4.8135,0,4.8135,6.95,-1.13,7.041264091,11.4435,-1.03,11.48976032,4.8135,0,4.8135,6.63,-1.03,6.709530535
31/10/2020 18:30,11.563,-0.69,11.58356892,2.823,0,2.823,8.74,-0.69,8.767194534,11.253,-0.65,11.27175714,2.823,0,2.823,8.43,-0.65,8.455022176
31/10/2020 19:00,11.0845,-0.76,11.11052385,3.6945,0,3.6945,7.39,-0.76,7.428977049,10.7845,-0.5,10.79608449,3.6945,0,3.6945,7.09,-0.5,7.107608599
31/10/2020 19:30,10.5255,-0.5,10.53736923,3.9355,0,3.9355,6.59,-0.5,6.608940914,10.2655,-0.62,10.28420586,3.9355,0,3.9355,6.33,-0.62,6.360290874
31/10/2020 20:00,10.35,-0.5,10.36207026,3.63,0,3.63,6.72,-0.5,6.738575517,10.09,-0.62,10.10903062,3.63,0,3.63,6.46,-0.62,6.489684122
31/10/2020 20:30,9.934,-0.66,9.955900562,3.424,0,3.424,6.51,-0.66,6.543370691,9.694,-0.62,9.713806463,3.424,0,3.424,6.27,-0.62,6.300579338
31/10/2020 21:00,9.441,-0.55,9.457006979,4.111,0,4.111,5.33,-0.55,5.35830197,9.231,-0.62,9.251797717,4.111,0,4.111,5.12,-0.62,5.157402447
31/10/2020 21:30,9.017,-0.62,9.038290159,5.147,0,5.147,3.87,-0.62,3.919349436,8.817,-0.58,8.83605619,5.147,0,5.147,3.67,-0.58,3.715548412
31/10/2020 22:00,8.5065,-0.79,8.543104954,6.5365,0,6.5365,1.97,-0.79,2.122498528,8.3265,-0.71,8.356715997,6.5365,0,6.5365,1.79,-0.71,1.925668715
31/10/2020 22:30,8.3045,-1.16,8.385124939,7.3645,0,7.3645,0.94,-1.16,1.493050568,8.0545,-0.71,8.085732512,7.3645,0,7.3645,0.69,-0.71,0.990050504
31/10/2020 23:00,7.459,-1.22,7.558113587,8.829,0,8.829,-1.37,-1.22,1.834475402,7.389,-1.14,7.476424346,8.829,0,8.829,-1.44,-1.14,1.836627344
31/10/2020 23:30,7.7255,-1.79,7.930160796,10.4455,0,10.4455,-2.72,-1.79,3.256148031,7.5955,-1.7,7.783419573,10.4455,0,10.4455,-2.85,-1.7,3.318508701
01/11/2020 00:00,7.5725,-2.24,7.896857365,11.7625,0,11.7625,-4.19,-2.24,4.751178801,7.4525,-2.15,7.756433217,11.7625,0,11.7625,-4.31,-2.15,4.8164925
01/11/2020 00:30,8.619,-2.42,8.952293617,11.949,0,11.949,-3.33,-2.42,4.116466932,8.449,-2.15,8.718262499,11.949,0,11.949,-3.5,-2.15,4.10761488
01/11/2020 01:00,8.8395,-2.36,9.149118004,11.9495,0,11.9495,-3.11,-2.36,3.904061987,8.6495,-2.24,8.934844724,11.9495,0,11.9495,-3.3,-2.24,3.988433276
01/11/2020 01:30,8.7755,-2.23,9.05440778,11.7255,0,11.7255,-2.95,-2.23,3.698026501,8.5855,-2.11,8.840979032,11.7255,0,11.7255,-3.14,-2.11,3.783080755
01/11/2020 02:00,8.3585,-2.23,8.650862515,11.9185,0,11.9185,-3.56,-2.23,4.200773738,8.1985,-2.15,8.475724291,11.9185,0,11.9185,-3.72,-2.15,4.296614947
01/11/2020 02:30,8.1475,-2.28,8.460505673,12.1075,0,12.1075,-3.96,-2.28,4.569463864,8.0075,-2.15,8.291113089,12.1075,0,12.1075,-4.1,-2.15,4.629524814
01/11/2020 03:00,7.75,-2.1,8.029476944,11.83,0,11.83,-4.08,-2.1,4.588725313,7.61,-2.01,7.870971986,11.83,0,11.83,-4.22,-2.01,4.674237906
01/11/2020 03:30,7.351,-2.1,7.645076913,11.771,0,11.771,-4.42,-2.1,4.893505901,7.231,-2.01,7.50516229,11.771,0,11.771,-4.54,-2.01,4.965047835
01/11/2020 04:00,7.0985,-2.06,7.391366738,11.6785,0,11.6785,-4.58,-2.06,5.021951812,6.9885,-1.97,7.260856165,11.6785,0,11.6785,-4.69,-1.97,5.086944073
01/11/2020 04:30,6.9135,-2.06,7.21388122,11.6035,0,11.6035,-4.69,-2.06,5.122470107,6.8235,-1.97,7.102186442,11.6035,0,11.6035,-4.78,-1.97,5.170038685
01/11/2020 05:00,6.72,-1.99,7.008459174,11.35,0,11.35,-4.63,-1.99,5.03954363,6.63,-1.9,6.896876104,11.35,0,11.35,-4.72,-1.9,5.088064465
01/11/2020 05:30,6.716,-1.99,7.004623901,11.136,0,11.136,-4.42,-1.99,4.847318847,6.616,-1.9,6.883418918,11.136,0,11.136,-4.52,-1.9,4.90310106
01/11/2020 06:00,6.857,-2.16,7.189161912,11.577,0,11.577,-4.72,-2.16,5.190761023,6.737,-2.06,7.044910858,11.577,0,11.577,-4.84,-2.06,5.260152089
01/11/2020 06:30,7.21,-2.33,7.577136662,11.98,0,11.98,-4.77,-2.33,5.308653313,7.1,-2.24,7.444971457,11.98,0,11.98,-4.88,-2.24,5.369543742
01/11/2020 07:00,7.448,-2.33,7.803947975,11.908,0,11.908,-4.46,-2.33,5.031947933,7.338,-2.24,7.672277628,11.908,0,11.908,-4.57,-2.24,5.089449872
01/11/2020 07:30,7.6645,-2.37,8.022559458,11.8245,0,11.8245,-4.16,-2.37,4.787744772,7.5445,-2.28,7.881489723,11.8245,0,11.8245,-4.28,-2.28,4.849412336
01/11/2020 08:00,8.017,-2.08,8.282432553,10.867,0,10.867,-2.85,-2.08,3.528299874,7.897,-1.99,8.143875552,10.867,0,10.867,-2.97,-1.99,3.575052447
01/11/2020 08:30,8.234,-1.93,8.457165956,9.844,0,9.844,-1.61,-1.93,2.513364279,8.144,-1.74,8.327804993,9.844,0,9.844,-1.7,-1.74,2.432611765
01/11/2020 09:00,8.545,-1.85,8.742970033,10.005,0,10.005,-1.46,-1.85,2.356713814,8.435,-1.74,8.612596879,10.005,0,10.005,-1.57,-1.74,2.343608329
01/11/2020 09:30,9.0945,-1.97,9.305419402,10.1845,0,10.1845,-1.09,-1.97,2.251443981,8.9045,-1.86,9.096687323,10.1845,0,10.1845,-1.28,-1.86,2.257875107
01/11/2020 10:00,8.7575,-1.52,8.888431034,9.4075,0,9.4075,-0.65,-1.52,1.653148511,8.5275,-1.41,8.643283881,9.4075,0,9.4075,-0.88,-1.41,1.662077014
01/11/2020 10:30,9.2,-1.69,9.353935001,9.57,0,9.57,-0.37,-1.69,1.730028901,8.94,-1.58,9.078546139,9.57,0,9.57,-0.63,-1.58,1.700970311
01/11/2020 11:00,9.636,-1.25,9.71673793,7.636,0,7.636,2,-1.25,2.358495283,9.456,-1.13,9.523278637,7.636,0,7.636,1.82,-1.13,2.142265156
01/11/2020 11:30,9.424,-2.05,9.644390909,10.304,0,10.304,-0.88,-2.05,2.230896681,9.324,-1.9,9.515617479,10.304,0,10.304,-0.98,-1.9,2.137849387
01/11/2020 12:00,9.5395,-3.32,10.10071583,10.1995,0,10.1995,-0.66,-3.32,3.384966765,9.3395,-0.66,9.362791264,10.1995,0,10.1995,-0.86,-0.66,1.084066419
01/11/2020 12:30,9.5685,-2.07,9.789846385,10.4685,0,10.4685,-0.9,-2.07,2.257188517,9.3985,-1.97,9.602744517,10.4685,0,10.4685,-1.07,-1.97,2.24182961
01/11/2020 13:00,9.7945,-2.3,10.06092591,11.1845,0,11.1845,-1.39,-2.3,2.68739651,9.5945,-2.2,9.843496851,11.1845,0,11.1845,-1.59,-2.2,2.714424433
01/11/2020 13:30,9.6865,-2.52,10.00893013,11.5665,0,11.5665,-1.88,-2.52,3.144010178,9.5065,-2.42,9.809686144,11.5665,0,11.5665,-2.06,-2.42,3.178049716
01/11/2020 14:00,9.508,-2.85,9.92595406,12.138,0,12.138,-2.63,-2.85,3.878066529,9.378,-2.42,9.685209549,12.138,0,12.138,-2.76,-2.42,3.670694757
01/11/2020 14:30,9.4435,-2.68,9.816419523,12.3435,0,12.3435,-2.9,-2.68,3.948721312,9.3235,-2.59,9.676556839,12.3435,0,12.3435,-3.02,-2.59,3.978504744
01/11/2020 15:00,9.523,-2.68,9.892923178,12.013,0,12.013,-2.49,-2.68,3.658209945,9.363,-2.59,9.714621403,12.013,0,12.013,-2.65,-2.59,3.705482425
01/11/2020 15:30,9.788,-2.68,10.14826803,11.968,0,11.968,-2.18,-2.68,3.454677988,9.628,-2.59,9.970280036,11.968,0,11.968,-2.34,-2.59,3.490515721
01/11/2020 16:00,10.1085,-2.74,10.47326942,11.8985,0,11.8985,-1.79,-2.74,3.272873355,9.9285,-2.63,10.27093045,11.8985,0,11.8985,-1.97,-2.63,3.286000609
01/11/2020 16:30,10.6685,-2.74,11.01473977,11.8585,0,11.8585,-1.19,-2.74,2.987256266,10.4585,-2.79,10.82424696,11.8585,0,11.8585,-1.4,-2.79,3.1215541
01/11/2020 17:00,11.162,0.52,11.17410596,11.862,0,11.862,-0.7,0.52,0.872009174,11.082,-6,12.6020127,11.862,0,11.862,-0.78,-6,6.050487584
01/11/2020 17:30,11.311,0.52,11.32294666,11.861,0,11.861,-0.55,0.52,0.756901579,11.301,-6.18,12.88041152,11.861,0,11.861,-0.56,-6.18,6.205320298
01/11/2020 18:00,11.366,0.58,11.3807889,11.916,0,11.916,-0.55,0.58,0.799312204,11.356,-6.27,12.97195575,11.916,0,11.916,-0.56,-6.27,6.2949583
01/11/2020 18:30,11.155,-1.82,11.30249641,11.845,0,11.845,-0.69,-1.82,1.946406946,10.985,-3.76,11.6106772,11.845,0,11.845,-0.86,-3.76,3.857097354
01/11/2020 19:00,10.9035,-2.79,11.25479508,11.8435,0,11.8435,-0.94,-2.79,2.944095786,10.6835,-2.66,11.00966722,11.8435,0,11.8435,-1.16,-2.66,2.901930392
01/11/2020 19:30,10.4045,-2.79,10.77208059,11.9845,0,11.9845,-1.58,-2.79,3.20632188,10.1945,-2.62,10.52578882,11.9845,0,11.9845,-1.79,-2.62,3.173089977
01/11/2020 20:00,9.859,-2.6,10.19607184,11.919,0,11.919,-2.06,-2.6,3.317167466,9.679,-2.46,9.986723236,11.919,0,11.919,-2.24,-2.46,3.327040727
01/11/2020 20:30,9.422,-2.52,9.753178149,11.902,0,11.902,-2.48,-2.52,3.535647041,9.252,-2.39,9.555710544,11.902,0,11.902,-2.65,-2.39,3.568557131
01/11/2020 21:00,9.028,-2.38,9.336443863,11.678,0,11.678,-2.65,-2.38,3.561867488,8.888,-2.25,9.168371938,11.678,0,11.678,-2.79,-2.25,3.584215395
01/11/2020 21:30,8.541,-2.43,8.879953885,11.891,0,11.891,-3.35,-2.43,4.138526308,8.411,-2.31,8.722443522,11.891,0,11.891,-3.48,-2.31,4.176900765
01/11/2020 22:00,8.017,-2.3,8.34040101,11.737,0,11.737,-3.72,-2.3,4.373602634,7.907,-2.18,8.202014935,11.737,0,11.737,-3.83,-2.18,4.406960404
01/11/2020 22:30,7.5585,-2.39,7.927359097,11.7585,0,11.7585,-4.2,-2.39,4.83240106,7.4585,-2.18,7.770561257,11.7585,0,11.7585,-4.3,-2.18,4.821037233
01/11/2020 23:00,7.23,-2.29,7.583996308,11.74,0,11.74,-4.51,-2.29,5.058082641,7.14,-2.18,7.465386795,11.74,0,11.74,-4.6,-2.18,5.090422379
01/11/2020 23:30,7.138,-2.29,7.496342041,11.718,0,11.718,-4.58,-2.29,5.120595668,7.058,-2.18,7.386999662,11.718,0,11.718,-4.66,-2.18,5.144706017
02/11/2020 00:00,6.951,-2.37,7.343929534,11.821,0,11.821,-4.87,-2.37,5.416068685,6.871,-2.26,7.233134936,11.821,0,11.821,-4.95,-2.26,5.441516333
02/11/2020 00:30,7.9855,-2.31,8.312900231,11.7255,0,11.7255,-3.74,-2.31,4.395873065,7.8655,-2.2,8.167379644,11.7255,0,11.7255,-3.86,-2.2,4.442926963
02/11/2020 01:00,8.2715,-2.31,8.588003974,11.6615,0,11.6615,-3.39,-2.31,4.102218912,8.1415,-2.2,8.433505929,11.6615,0,11.6615,-3.52,-2.2,4.150951698
02/11/2020 01:30,8.251,-2.39,8.590174678,11.811,0,11.811,-3.56,-2.39,4.287854942,8.131,-2.28,8.44461728,11.811,0,11.811,-3.68,-2.28,4.329064564
02/11/2020 02:00,7.887,-2.39,8.241169152,11.937,0,11.937,-4.05,-2.39,4.702616293,7.767,-2.28,8.094732176,11.937,0,11.937,-4.17,-2.28,4.752609809
02/11/2020 02:30,7.7805,-2.44,8.154126578,11.9405,0,11.9405,-4.16,-2.44,4.822779282,7.6705,-2.33,8.016574721,11.9405,0,11.9405,-4.27,-2.33,4.864339626
02/11/2020 03:00,7.3775,-2.39,7.754973001,11.8775,0,11.8775,-4.5,-2.39,5.095301758,7.2775,-2.28,7.626297021,11.8775,0,11.8775,-4.6,-2.28,5.134043241
02/11/2020 03:30,7.0065,-2.25,7.358909039,11.8165,0,11.8165,-4.81,-2.25,5.3102354,6.9065,-2.16,7.236390139,11.8165,0,11.8165,-4.91,-2.16,5.364112229
02/11/2020 04:00,6.7625,-0.73,6.801786989,11.7825,0,11.7825,-5.02,-0.73,5.072800016,6.6825,-3.7,7.638442659,11.7825,0,11.7825,-5.1,-3.7,6.300793601
02/11/2020 04:30,6.608,0.95,6.675939185,11.798,0,11.798,-5.19,0.95,5.276229714,6.548,-5.42,8.500159057,11.798,0,11.798,-5.25,-5.42,7.545786904
02/11/2020 05:00,6.5755,-1.31,6.704722235,11.2255,0,11.2255,-4.65,-1.31,4.831004036,6.4955,-2.69,7.030477953,11.2255,0,11.2255,-4.73,-2.69,5.441415257
02/11/2020 05:30,6.769,-1.93,7.038768429,10.889,0,10.889,-4.12,-1.93,4.549648338,6.669,-1.84,6.918176132,10.889,0,10.889,-4.22,-1.84,4.603694169
02/11/2020 06:00,7.069,-1.93,7.327732323,10.789,0,10.789,-3.72,-1.93,4.1908591,6.959,-1.84,7.198144275,10.789,0,10.789,-3.83,-1.84,4.249058719
02/11/2020 06:30,7.8095,-2.29,8.138328468,10.6095,0,10.6095,-2.8,-2.29,3.617195046,7.6795,-1.94,7.920752505,10.6095,0,10.6095,-2.93,-1.94,3.514043255
02/11/2020 07:00,8.526,-2.36,8.84659686,10.806,0,10.806,-2.28,-2.36,3.281463088,8.356,-2.24,8.651030921,10.806,0,10.806,-2.45,-2.24,3.319653596
02/11/2020 07:30,8.949,-2.5,9.291641459,10.949,0,10.949,-2,-2.5,3.201562119,8.759,-2.39,9.079216982,10.949,0,10.949,-2.19,-2.39,3.24163539
02/11/2020 08:00,9.4155,-2.65,9.781315875,11.1355,0,11.1355,-1.72,-2.65,3.159256242,9.2655,-2.55,9.60999429,11.1355,0,11.1355,-1.87,-2.55,3.16218279
02/11/2020 08:30,9.7065,-2.65,10.06174151,11.1765,0,11.1765,-1.47,-2.65,3.030412513,9.4465,-2.55,9.784623766,11.1765,0,11.1765,-1.73,-2.55,3.081460693
02/11/2020 09:00,9.592,-2.65,9.95132976,11.662,0,11.662,-2.07,-2.65,3.362647766,9.242,-2.49,9.571554942,11.662,0,11.662,-2.42,-2.49,3.472247111
02/11/2020 09:30,9.3035,-3.06,9.793809895,14.1235,0,14.1235,-4.82,-3.06,5.709290674,9.1335,-2.92,9.588911422,14.1235,0,14.1235,-4.99,-2.92,5.781565532
02/11/2020 10:00,9.362,-3.24,9.906797868,14.092,0,14.092,-4.73,-3.24,5.733280039,9.172,-3.09,9.678516622,14.092,0,14.092,-4.92,-3.09,5.809862305
02/11/2020 10:30,8.8565,-3.79,9.633363496,15.7265,0,15.7265,-6.87,-3.79,7.846081825,8.7865,-3.09,9.31400463,15.7265,0,15.7265,-6.94,-3.09,7.596821704
02/11/2020 11:00,8.6575,-3.06,9.182369316,15.0875,0,15.0875,-6.43,-3.06,7.1209901,8.6875,-2.94,9.171491495,15.0875,0,15.0875,-6.4,-2.94,7.042982323
02/11/2020 11:30,8.9245,-3.12,9.454157829,14.5845,0,14.5845,-5.66,-3.12,6.462971453,8.8745,-2.99,9.364659644,14.5845,0,14.5845,-5.71,-2.99,6.445479036
02/11/2020 12:00,8.6345,-3.29,9.240058996,16.0145,0,16.0145,-7.38,-3.29,8.080129949,8.5445,-3.16,9.110108685,16.0145,0,16.0145,-7.47,-3.16,8.110887744
02/11/2020 12:30,8.821,-3.36,9.439260617,16.431,0,16.431,-7.61,-3.36,8.318755917,8.821,-3.23,9.393771394,16.431,0,16.431,-7.61,-3.23,8.267103483
02/11/2020 13:00,8.733,-3.36,9.357076947,16.583,0,16.583,-7.85,-3.36,8.538858237,8.803,-3.23,9.37687096,16.583,0,16.583,-7.78,-3.23,8.423853038
02/11/2020 13:30,8.7375,-3.15,9.287971051,15.1575,0,15.1575,-6.42,-3.15,7.151146761,8.6975,-3.03,9.210179491,15.1575,0,15.1575,-6.46,-3.03,7.135299573
02/11/2020 14:00,8.7795,-3.03,9.287654184,14.2895,0,14.2895,-5.51,-3.03,6.288163484,8.7795,-2.91,9.24920106,14.2895,0,14.2895,-5.51,-2.91,6.231227808
02/11/2020 14:30,8.928,-3.18,9.477424967,14.498,0,14.498,-5.57,-3.18,6.413836605,8.788,-3.04,9.29895392,14.498,0,14.498,-5.71,-3.04,6.468825241
02/11/2020 15:00,8.8595,-3.08,9.379613012,13.7695,0,13.7695,-4.91,-3.08,5.796076259,8.6795,-2.95,9.167127154,13.7695,0,13.7695,-5.09,-2.95,5.883077426
02/11/2020 15:30,9.12,-2.96,9.588326236,13.01,0,13.01,-3.89,-2.96,4.888118247,8.85,-2.81,9.285397137,13.01,0,13.01,-4.16,-2.81,5.02012948
02/11/2020 16:00,9.2215,-2.53,9.562267631,12.0115,0,12.0115,-2.79,-2.53,3.766297917,8.9115,-2.39,9.226425757,12.0115,0,12.0115,-3.1,-2.39,3.914345411
02/11/2020 16:30,10.2455,-2.69,10.59275083,11.9055,0,11.9055,-1.66,-2.69,3.160965043,9.8655,-2.52,10.18226351,11.9055,0,11.9055,-2.04,-2.52,3.242221461
02/11/2020 17:00,10.9195,-2.86,11.28782885,11.8895,0,11.8895,-0.97,-2.86,3.020016556,10.7995,-2.65,11.11987861,11.8895,0,11.8895,-1.09,-2.65,2.865414455
02/11/2020 17:30,12.5625,-2.81,12.87293697,11.4325,0,11.4325,1.13,-2.81,3.028696089,11.9325,-2.58,12.20823313,11.4325,0,11.4325,0.5,-2.58,2.628003044
02/11/2020 18:00,12.4585,-1.42,12.53916354,10.5785,0,10.5785,1.88,-1.42,2.356013582,11.9885,-3.34,12.44506859,10.5785,0,10.5785,1.41,-3.34,3.625424113
02/11/2020 18:30,12.1905,1.24,12.25340321,8.3605,0,8.3605,3.83,1.24,4.025729748,11.7805,-4.66,12.66869292,8.3605,0,8.3605,3.42,-4.66,5.78031141
02/11/2020 19:00,11.871,-1.28,11.93980909,6.481,0,6.481,5.39,-1.28,5.539900721,11.281,-1.07,11.33163099,6.481,0,6.481,4.8,-1.07,4.917814555
02/11/2020 19:30,11.064,-0.86,11.09737338,4.604,0,4.604,6.46,-0.86,6.516993172,10.504,-0.7,10.52729861,4.604,0,4.604,5.9,-0.7,5.941380311
02/11/2020 20:00,10.703,-0.67,10.72395025,4.423,0,4.423,6.28,-0.67,6.315639318,10.203,-0.82,10.23589806,4.423,0,4.423,5.78,-0.82,5.837876326
02/11/2020 20:30,10.3045,-0.67,10.32625877,2.7445,0,2.7445,7.56,-0.67,7.589631085,9.8445,-0.6,9.862767373,2.7445,0,2.7445,7.1,-0.6,7.125307011
02/11/2020 21:00,9.7755,0.33,9.781068462,1.6955,0,1.6955,8.08,0.33,8.086736054,9.3155,0.6,9.334802636,1.6955,0,1.6955,7.62,0.6,7.643585546
02/11/2020 21:30,9.268,0.42,9.277511735,2.618,0,2.618,6.65,0.42,6.663249958,8.838,0.6,8.858343186,2.618,0,2.618,6.22,0.6,6.248871898
02/11/2020 22:00,8.688,0.59,8.708010335,2.998,0,2.998,5.69,0.59,5.720506971,8.288,0.6,8.309689766,2.998,0,2.998,5.29,0.6,5.32391773
02/11/2020 22:30,8.0845,0.43,8.095927387,2.6245,0,2.6245,5.46,0.43,5.476906061,7.7245,0.5,7.740665362,2.6245,0,2.6245,5.1,0.5,5.12445119
02/11/2020 23:00,7.789,0.53,7.807011016,1.669,0,1.669,6.12,0.53,6.142906478,7.459,0.6,7.48309301,1.669,0,1.669,5.79,0.6,5.821005068
02/11/2020 23:30,8.057,0,8.057,3.297,0,3.297,4.76,0,4.76,7.437,0.1,7.437672284,3.297,0,3.297,4.14,0.1,4.141207553
03/11/2020 00:00,7.6195,-0.68,7.64978302,3.6895,0,3.6895,3.93,-0.68,3.988395667,7.3995,-0.53,7.41845673,3.6895,0,3.6895,3.71,-0.53,3.74766594
03/11/2020 00:30,8.8465,-0.88,8.89016098,3.9165,0,3.9165,4.93,-0.88,5.007923721,8.9565,-0.16,8.957929016,3.9165,0,3.9165,5.04,-0.16,5.042539043
03/11/2020 01:00,8.9355,-0.74,8.966089463,4.5555,0,4.5555,4.38,-0.74,4.442071589,8.4755,-0.95,8.528575511,4.5555,0,4.5555,3.92,-0.95,4.033472449
03/11/2020 01:30,8.884,-0.62,8.905608121,3.274,0,3.274,5.61,-0.62,5.64415627,8.434,-0.04,8.434094854,3.274,0,3.274,5.16,-0.04,5.160155036
03/11/2020 02:00,8.6625,-1.28,8.7565579,4.9825,0,4.9825,3.68,-1.28,3.896254612,8.3325,-1.23,8.422793851,4.9825,0,4.9825,3.35,-1.23,3.56866922
03/11/2020 02:30,8.5675,-1.98,8.793318842,10.7575,0,10.7575,-2.19,-1.98,2.952371928,8.1975,-1.83,8.399280103,10.7575,0,10.7575,-2.56,-1.83,3.146823796
03/11/2020 03:00,8.247,-2.41,8.591921147,11.987,0,11.987,-3.74,-2.41,4.449235889,7.897,-2.27,8.216782156,11.987,0,11.987,-4.09,-2.27,4.677713116
03/11/2020 03:30,7.9095,-2.02,8.163368805,10.4495,0,10.4495,-2.54,-2.02,3.2453043,7.5695,-1.35,7.688942076,10.4495,0,10.4495,-2.88,-1.35,3.180707468
03/11/2020 04:00,7.2975,-3.12,7.936492062,9.1975,0,9.1975,-1.9,-3.12,3.652998768,6.9575,0.63,6.985964948,9.1975,0,9.1975,-2.24,0.63,2.326907819
03/11/2020 04:30,7.0775,-1.64,7.265026239,9.9075,0,9.9075,-2.83,-1.64,3.270856157,6.8775,-1.52,7.0434655,9.9075,0,9.9075,-3.03,-1.52,3.389882004
03/11/2020 05:00,7.259,-1.19,7.355894303,8.209,0,8.209,-0.95,-1.19,1.522694979,6.949,-1.1,7.035524216,8.209,0,8.209,-1.26,-1.1,1.672602762
03/11/2020 05:30,7.557,-1.72,7.750267673,10.237,0,10.237,-2.68,-1.72,3.184462278,7.267,-1.6,7.441054294,10.237,0,10.237,-2.97,-1.6,3.373558952
03/11/2020 06:00,7.8345,-2.29,8.162321376,11.5745,0,11.5745,-3.74,-2.29,4.385396219,7.5445,-2.15,7.844869677,11.5745,0,11.5745,-4.03,-2.15,4.567647097
03/11/2020 06:30,8.618,-2.57,8.993043089,11.568,0,11.568,-2.95,-2.57,3.912467252,8.288,-2.42,8.63408038,11.568,0,11.568,-3.28,-2.42,4.076125611
03/11/2020 07:00,9.4125,-2.52,9.744001039,10.9725,0,10.9725,-1.56,-2.52,2.963781368,9.0325,-2.35,9.333196465,10.9725,0,10.9725,-1.94,-2.35,3.047310289
03/11/2020 07:30,9.836,-2.62,10.1789634,10.676,0,10.676,-0.84,-2.62,2.751363298,9.556,-2.44,9.862592763,10.676,0,10.676,-1.12,-2.44,2.684771871
03/11/2020 08:00,10.0625,-2.62,10.3979953,10.9025,0,10.9025,-0.84,-2.62,2.751363298,9.7825,-2.44,10.08220741,10.9025,0,10.9025,-1.12,-2.44,2.684771871
03/11/2020 08:30,10.208,-2.57,10.52654568,11.048,0,11.048,-0.84,-2.57,2.703793631,9.788,-2.39,10.07556668,11.048,0,11.048,-1.26,-2.39,2.701795699
03/11/2020 09:00,10.1515,-2.63,10.48665115,10.9915,0,10.9915,-0.84,-2.63,2.760887538,9.8515,-2.45,10.15157881,10.9915,0,10.9915,-1.14,-2.45,2.702239812
03/11/2020 09:30,10.037,-2.34,10.3061617,10.417,0,10.417,-0.38,-2.34,2.370653918,9.647,-2.14,9.881508437,10.417,0,10.417,-0.77,-2.14,2.274313083
03/11/2020 10:00,10.495,-2.1,10.70303812,9.415,0,9.415,1.08,-2.1,2.361440238,10.135,-1.93,10.31712775,9.415,0,9.415,0.72,-1.93,2.059927183
03/11/2020 10:30,9.668,-2.45,9.973601356,12.368,0,12.368,-2.7,-2.45,3.645888095,9.448,-2.27,9.71687213,12.368,0,12.368,-2.92,-2.27,3.698553771
03/11/2020 11:00,10.177,-4.2,11.00960167,9.377,0,9.377,0.8,-4.2,4.275511665,9.757,0.28,9.761016802,9.377,0,9.377,0.38,0.28,0.472016949
03/11/2020 11:30,9.85,-3.47,10.44334238,10.45,0,10.45,-0.6,-3.47,3.521491161,9.39,-0.65,9.412470451,10.45,0,10.45,-1.06,-0.65,1.243422696
03/11/2020 12:00,9.501,-2.08,9.726016708,9.951,0,9.951,-0.45,-2.08,2.128121237,8.831,-1.9,9.033081479,9.951,0,9.951,-1.12,-1.9,2.205538483
03/11/2020 12:30,9.3525,-2.27,9.624040537,11.3525,0,11.3525,-2,-2.27,3.02537601,9.4225,-2.13,9.660248768,11.3525,0,11.3525,-1.93,-2.13,2.874334706
03/11/2020 13:00,10.24,-1.7,10.38015414,7.3,0,7.3,2.94,-1.7,3.396115428,10.12,-1.57,10.24105952,7.3,0,7.3,2.82,-1.57,3.227584236
03/11/2020 13:30,9.135,-2.15,9.384600418,10.755,0,10.755,-1.62,-2.15,2.692006686,8.945,-1.72,9.108865187,10.755,0,10.755,-1.81,-1.72,2.496898076
03/11/2020 14:00,9.192,-1.89,9.384293474,10.522,0,10.522,-1.33,-1.89,2.311060363,8.792,-1.72,8.958664186,10.522,0,10.522,-1.73,-1.72,2.439528643
03/11/2020 14:30,9.6125,-1.37,9.709637287,7.2325,0,7.2325,2.38,-1.37,2.746142749,9.3525,-1.25,9.43566406,7.2325,0,7.2325,2.12,-1.25,2.461077
03/11/2020 15:00,9.5385,-1.08,9.599446976,7.1585,0,7.1585,2.38,-1.08,2.61357992,9.2785,-0.95,9.327007143,7.1585,0,7.1585,2.12,-0.95,2.323122898
03/11/2020 15:30,9.782,-1.72,9.932065445,8.702,0,8.702,1.08,-1.72,2.030960364,9.392,-1.57,9.522319255,8.702,0,8.702,0.69,-1.57,1.714934401
03/11/2020 16:00,9.9885,-1.31,10.07403753,7.0685,0,7.0685,2.92,-1.31,3.200390601,9.5685,-1.15,9.637359195,7.0685,0,7.0685,2.5,-1.15,2.751817581
03/11/2020 16:30,10.734,-0.82,10.76527547,5.374,0,5.374,5.36,-0.82,5.422361109,10.224,-1.3,10.30631729,5.374,0,5.374,4.85,-1.3,5.021205035
03/11/2020 17:00,11.6485,-1.11,11.70126712,5.4585,0,5.4585,6.19,-1.11,6.288735962,11.0385,-0.89,11.07432085,5.4585,0,5.4585,5.58,-0.89,5.650530949
03/11/2020 17:30,12.5875,-1.66,12.69648598,6.8075,0,6.8075,5.78,-1.66,6.013651137,11.9275,-1.41,12.01055187,6.8075,0,6.8075,5.12,-1.41,5.310602602
03/11/2020 18:00,12.8725,-1.27,12.93499734,5.5025,0,5.5025,7.37,-1.27,7.478622868,12.2025,-1.02,12.2450564,5.5025,0,5.5025,6.7,-1.02,6.777197061
03/11/2020 18:30,12.739,-1.93,12.88437119,7.979,0,7.979,4.76,-1.93,5.136389783,12.069,-1.69,12.1867494,7.979,0,7.979,4.09,-1.69,4.425403936
03/11/2020 19:00,12.34,-1.04,12.38374741,4.13,0,4.13,8.21,-1.04,8.275608739,11.68,-0.89,11.71385931,4.13,0,4.13,7.55,-0.89,7.602275975
03/11/2020 19:30,11.9885,-1.24,12.05245752,4.6485,0,4.6485,7.34,-1.24,7.444004299,11.3785,-1.11,11.43251338,4.6485,0,4.6485,6.73,-1.11,6.820923691
03/11/2020 20:00,11.4535,-0.76,11.47868731,3.4535,0,3.4535,8,-0.76,8.036018915,10.8835,-0.67,10.90410346,3.4535,0,3.4535,7.43,-0.67,7.460147452
03/11/2020 20:30,10.948,-0.57,10.96282828,2.948,0,2.948,8,-0.57,8.020280544,10.448,-0.55,10.46246644,2.948,0,2.948,7.5,-0.55,7.520139626
03/11/2020 21:00,10.328,-0.49,10.33961721,2.518,0,2.518,7.81,-0.49,7.825356222,9.848,0.05,9.848126929,2.518,0,2.518,7.33,0.05,7.33017053
03/11/2020 21:30,9.8725,0.54,9.887257266,1.2025,0,1.2025,8.67,0.54,8.686800332,9.3925,0.66,9.41566016,1.2025,0,1.2025,8.19,0.66,8.216550371
03/11/2020 22:00,9.4145,0.68,9.439025916,0.9445,0,0.9445,8.47,0.68,8.497252497,8.9845,0.52,8.999535557,0.9445,0,0.9445,8.04,0.52,8.056798372
03/11/2020 22:30,8.856,0.58,8.874972451,0.866,0,0.866,7.99,0.58,8.011023655,8.456,0.52,8.47197356,0.866,0,0.866,7.59,0.52,7.607792058
03/11/2020 23:00,8.396,0.58,8.416009506,0.816,0,0.816,7.58,0.58,7.602157588,8.036,0.52,8.052806716,0.816,0,0.816,7.22,0.52,7.238701541
03/11/2020 23:30,8.1145,1.54,8.259340788,0.7745,0,0.7745,7.34,1.54,7.499813331,7.8745,-0.29,7.879838212,0.7745,0,0.7745,7.1,-0.29,7.105920067
04/11/2020 00:00,7.878,0.79,7.917511225,0.748,0,0.748,7.13,0.79,7.173632274,7.548,0.54,7.567291722,0.748,0,0.748,6.8,0.54,6.821407479
04/11/2020 00:30,9.119,0.56,9.136178687,0.869,0,0.869,8.25,0.56,8.268984218,8.659,0.64,8.682619478,0.869,0,0.869,7.79,0.64,7.816245902
04/11/2020 01:00,9.486,0.67,9.509631749,0.056,0,0.056,9.43,0.67,9.453771734,8.996,0.8,9.031501315,0.056,0,0.056,8.94,0.8,8.975722812
04/11/2020 01:30,9.5885,0.62,9.608523937,0.1185,0,0.1185,9.47,0.62,9.490273969,9.1185,0.63,9.140237538,0.1185,0,0.1185,9,0.63,9.022023055
04/11/2020 02:00,9.2975,0.57,9.314956052,0.3875,0,0.3875,8.91,0.57,8.928213707,8.8375,0.63,8.859926989,0.3875,0,0.3875,8.45,0.63,8.473452661
04/11/2020 02:30,9.071,0.73,9.100326423,0.641,0,0.641,8.43,0.73,8.461548322,8.631,0.55,8.648506287,0.641,0,0.641,7.99,0.55,8.008907541
04/11/2020 03:00,8.754,0.73,8.784384782,0.214,0,0.214,8.54,0.73,8.571143448,8.354,0.84,8.396125059,0.214,0,0.214,8.14,0.84,8.183226747
04/11/2020 03:30,8.345,0.73,8.376868448,0.225,0,0.225,8.12,0.73,8.152748003,7.975,0.84,8.019116223,0.225,0,0.225,7.75,0.84,7.795389663
04/11/2020 04:00,8.1305,0.73,8.163205881,0.2505,0,0.2505,7.88,0.73,7.913741214,7.7705,0.8,7.811572841,0.2505,0,0.2505,7.52,0.8,7.562433471
04/11/2020 04:30,7.982,0.73,8.015311847,0.212,0,0.212,7.77,0.73,7.804216809,7.622,0.8,7.663868736,0.212,0,0.212,7.41,0.8,7.453059774
04/11/2020 05:00,7.813,0.73,7.847029311,0.253,0,0.253,7.56,0.73,7.595162934,7.463,0.8,7.505755725,0.253,0,0.253,7.21,0.8,7.254247032
