Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/11/2020 05:30,8.0005,0.24,8.004098966,0.3705,0,0.3705,7.63,0.24,7.633773641,7.5805,1.18,7.671791202,0.3705,0,0.3705,7.21,1.18,7.305922255
04/11/2020 06:00,8.3195,0.57,8.339003553,0.6895,0,0.6895,7.63,0.57,7.651261334,7.9495,0.63,7.97442476,0.6895,0,0.6895,7.26,0.63,7.287283444
04/11/2020 06:30,9.265,0.61,9.285059235,0.935,0,0.935,8.33,0.61,8.352305071,8.815,0.63,8.837484088,0.935,0,0.935,7.88,0.63,7.905143895
04/11/2020 07:00,10.152,3.29,10.67179479,0.352,0,0.352,9.8,3.29,10.33750937,9.792,-3.04,10.2530417,0.352,0,0.352,9.44,-3.04,9.917419019
04/11/2020 07:30,10.589,-0.49,10.60033117,0.709,0,0.709,9.88,-0.49,9.892143347,10.079,0.68,10.10191274,0.709,0,0.709,9.37,0.68,9.39464209
04/11/2020 08:00,10.7735,2.8,11.13141061,1.2235,0,1.2235,9.55,2.8,9.952009847,10.3035,-3.24,10.80091257,1.2235,0,1.2235,9.08,-3.24,9.640746859
04/11/2020 08:30,10.55,-0.54,10.56381087,1.78,0,1.78,8.77,-0.54,8.78660913,10.06,-0.5,10.07241778,1.78,0,1.78,8.28,-0.5,8.295082881
04/11/2020 09:00,10.074,-0.49,10.08590978,2.274,0,2.274,7.8,-0.49,7.815375871,9.694,0,9.694,2.274,0,2.274,7.42,0,7.42
04/11/2020 09:30,9.684,1.79,9.848043257,3.974,0,3.974,5.71,1.79,5.983995321,9.414,-3.36,9.995648853,3.974,0,3.974,5.44,-3.36,6.393997185
04/11/2020 10:00,9.1855,2.22,9.449963505,5.0355,0,5.0355,4.15,2.22,4.706474264,9.0455,-3.21,9.598185779,5.0355,0,5.0355,4.01,-3.21,5.136555266
04/11/2020 10:30,8.9605,-0.6,8.980565698,5.8905,0,5.8905,3.07,-0.6,3.12808248,8.8605,-0.49,8.874038554,5.8905,0,5.8905,2.97,-0.49,3.010149498
04/11/2020 11:00,8.7895,-0.55,8.80669122,7.1095,0,7.1095,1.68,-0.55,1.767738668,8.7495,-0.49,8.763210043,7.1095,0,7.1095,1.64,-0.49,1.711636644
04/11/2020 11:30,8.7785,-0.65,8.802531582,8.0485,0,8.0485,0.73,-0.65,0.977445651,8.7585,-0.56,8.776384349,8.0485,0,8.0485,0.71,-0.56,0.904267659
04/11/2020 12:00,8.333,-0.65,8.358312569,8.393,0,8.393,-0.06,-0.65,0.652763357,8.233,-0.56,8.252023328,8.393,0,8.393,-0.16,-0.56,0.582408791
04/11/2020 12:30,8.1105,-0.74,8.144188741,8.7705,0,8.7705,-0.66,-0.74,0.99156442,8.0805,-0.64,8.105805342,8.7705,0,8.7705,-0.69,-0.64,0.941116358
04/11/2020 13:00,8.938,-0.65,8.961603874,7.778,0,7.778,1.16,-0.65,1.329699214,8.908,-0.57,8.926217788,7.778,0,7.778,1.13,-0.57,1.265622377
04/11/2020 13:30,8.034,-0.65,8.060251609,8.504,0,8.504,-0.47,-0.65,0.802122185,7.984,-0.57,8.004321083,8.504,0,8.504,-0.52,-0.57,0.771556868
04/11/2020 14:00,8.45,-0.58,8.469881935,7.62,0,7.62,0.83,-0.58,1.012570985,8.31,-0.57,8.329525797,7.62,0,7.62,0.69,-0.57,0.894986033
04/11/2020 14:30,8.2165,-0.51,8.232312691,6.7165,0,6.7165,1.5,-0.51,1.584329511,8.0965,-0.51,8.112546595,6.7165,0,6.7165,1.38,-0.51,1.47122398
04/11/2020 15:00,8.2455,-0.64,8.270300493,5.4955,0,5.4955,2.75,-0.64,2.823490747,8.0755,-0.42,8.086414548,5.4955,0,5.4955,2.58,-0.42,2.613962509
04/11/2020 15:30,8.4735,-0.64,8.497635097,4.4335,0,4.4335,4.04,-0.64,4.090378956,8.2335,-0.48,8.247479751,4.4335,0,4.4335,3.8,-0.48,3.830195817
04/11/2020 16:00,9,-0.64,9.022726861,3.15,0,3.15,5.85,-0.64,5.884904417,8.65,-0.18,8.65187263,3.15,0,3.15,5.5,-0.18,5.502944666
04/11/2020 16:30,10.249,1.48,10.35530787,2.129,0,2.129,8.12,1.48,8.253774894,9.779,-2.69,10.1422355,2.129,0,2.129,7.65,-2.69,8.109167651
04/11/2020 17:00,11.102,2.92,11.47958205,2.102,0,2.102,9,2.92,9.461839145,10.532,-3.3,11.03689377,2.102,0,2.102,8.43,-3.3,9.052894565
04/11/2020 17:30,12.0855,-0.46,12.09425112,1.9855,0,1.9855,10.1,-0.46,10.11046982,11.4355,0.63,11.45284071,1.9855,0,1.9855,9.45,0.63,9.470976718
04/11/2020 18:00,12.4295,-0.46,12.4380091,1.3595,0,1.3595,11.07,-0.46,11.07955324,11.7795,-0.19,11.78103222,1.3595,0,1.3595,10.42,-0.19,10.4217321
04/11/2020 18:30,12.2225,0.13,12.22319133,1.4625,0,1.4625,10.76,0.13,10.76078529,11.6325,0.51,11.64367452,1.4625,0,1.4625,10.17,0.51,10.18277958
04/11/2020 19:00,11.811,0,11.811,1.601,0,1.601,10.21,0,10.21,11.511,0.62,11.52768498,1.601,0,1.601,9.91,0.62,9.92937561
04/11/2020 19:30,11.3095,-0.5,11.32054726,2.2095,0,2.2095,9.1,-0.5,9.113725912,11.0195,-0.24,11.02211324,2.2095,0,2.2095,8.81,-0.24,8.813268406
04/11/2020 20:00,10.968,0.69,10.98968262,2.088,0,2.088,8.88,0.69,8.90676709,10.708,0.39,10.71509981,2.088,0,2.088,8.62,0.39,8.628817996
04/11/2020 20:30,10.7735,-3.41,11.30028328,1.9835,0,1.9835,8.79,-3.41,9.428266012,10.2535,3.27,10.76230283,1.9835,0,1.9835,8.27,3.27,8.893019735
04/11/2020 21:00,10.372,-3.23,10.86329987,1.302,0,1.302,9.07,-3.23,9.627969672,9.772,3.47,10.36980636,1.302,0,1.302,8.47,3.47,9.153239864
04/11/2020 21:30,9.7875,-3.01,10.23988556,0.9575,0,0.9575,8.83,-3.01,9.328933487,9.2475,3.42,9.859647877,0.9575,0,0.9575,8.29,3.42,8.967747766
04/11/2020 22:00,9.1095,0.51,9.123765136,0.7795,0,0.7795,8.33,0.51,8.345597642,8.9195,0.51,8.934068516,0.7795,0,0.7795,8.14,0.51,8.15596101
04/11/2020 22:30,8.5275,0.51,8.542737047,0.7275,0,0.7275,7.8,0.51,7.816655295,8.3675,0.58,8.387577496,0.7275,0,0.7275,7.64,0.58,7.661984077
04/11/2020 23:00,8.046,0.62,8.069852291,0.996,0,0.996,7.05,0.62,7.077209902,7.896,0.67,7.924374802,0.996,0,0.996,6.9,0.67,6.932452668
04/11/2020 23:30,7.9875,0.58,8.008530218,1.1775,0,1.1775,6.81,0.58,6.834654344,7.8375,0.63,7.862779804,1.1775,0,1.1775,6.66,0.63,6.689730936
05/11/2020 00:00,7.655,0.73,7.689728539,0.895,0,0.895,6.76,0.73,6.799301435,7.515,0.77,7.554344776,0.895,0,0.895,6.62,0.77,6.664630522
05/11/2020 00:30,8.9245,0.57,8.942684175,0.6645,0,0.6645,8.26,0.57,8.279643712,8.7345,0.65,8.758652308,0.6645,0,0.6645,8.07,0.65,8.09613488
05/11/2020 01:00,9.19,0.57,9.207659855,0.67,0,0.67,8.52,0.57,8.539045614,9,0.65,9.023441694,0.67,0,0.67,8.33,0.65,8.355321657
05/11/2020 01:30,9.189,0.53,9.204271889,1.139,0,1.139,8.05,0.53,8.067428339,8.989,0.57,9.007053958,1.139,0,1.139,7.85,0.57,7.870667062
05/11/2020 02:00,8.882,0.53,8.897798829,1.282,0,1.282,7.6,0.53,7.618457849,8.692,0.62,8.714084232,1.282,0,1.282,7.41,0.62,7.435892683
05/11/2020 02:30,8.871,0.53,8.886818385,1.331,0,1.331,7.54,0.53,7.558604369,8.671,0.62,8.693137581,1.331,0,1.331,7.34,0.62,7.366138744
05/11/2020 03:00,8.4685,0.53,8.485068783,1.4385,0,1.4385,7.03,0.53,7.049950354,8.2985,0.62,8.321628582,1.4385,0,1.4385,6.86,0.62,6.887960511
05/11/2020 03:30,8.2145,0.69,8.243428307,0.8745,0,0.8745,7.34,0.69,7.372360545,8.0445,0.76,8.080320554,0.8745,0,0.8745,7.17,0.76,7.210166434
05/11/2020 04:00,7.983,0.76,8.019095273,0.413,0,0.413,7.57,0.76,7.608054942,7.813,0.84,7.85802577,0.413,0,0.413,7.4,0.84,7.447523078
05/11/2020 04:30,7.8255,0.82,7.868344823,0.1955,0,0.1955,7.63,0.82,7.673936408,7.6655,0.9,7.718153293,0.1955,0,0.1955,7.47,0.9,7.524021531
05/11/2020 05:00,7.721,0.82,7.764421485,0.181,0,0.181,7.54,0.82,7.584457792,7.561,0.9,7.614375943,0.181,0,0.181,7.38,0.9,7.434675514
05/11/2020 05:30,7.8705,0.78,7.909056217,0.1105,0,0.1105,7.76,0.78,7.799102512,7.7205,0.86,7.768250784,0.1105,0,0.1105,7.61,0.86,7.658439789
05/11/2020 06:00,8.1515,0.71,8.182362266,0.1715,0,0.1715,7.98,0.71,8.011522951,7.9815,0.78,8.01952257,0.1715,0,0.1715,7.81,0.78,7.848853419
05/11/2020 06:30,9.1225,0.55,9.139064845,0.2225,0,0.2225,8.9,0.55,8.916978188,8.9125,0.58,8.931352431,0.2225,0,0.2225,8.69,0.58,8.709334073
05/11/2020 07:00,9.848,0.55,9.863346491,0.308,0,0.308,9.54,0.55,9.555841146,9.628,0.58,9.645454059,0.308,0,0.308,9.32,0.58,9.338029771
05/11/2020 07:30,10.213,0.11,10.21359237,0.403,0,0.403,9.81,0.11,9.810616698,9.973,0.3,9.977511163,0.403,0,0.403,9.57,0.3,9.57470104
05/11/2020 08:00,10.5045,0.59,10.52105604,0.6945,0,0.6945,9.81,0.59,9.827726085,10.2645,0.61,10.2826096,0.6945,0,0.6945,9.57,0.61,9.589421255
05/11/2020 08:30,10.3815,0.51,10.39401954,1.3315,0,1.3315,9.05,0.51,9.064358775,10.1915,0.35,10.19750814,1.3315,0,1.3315,8.86,0.35,8.866910398
05/11/2020 09:00,10.057,0.63,10.0767132,2.087,0,2.087,7.97,0.63,7.994860849,9.937,0.57,9.953334567,2.087,0,2.087,7.85,0.57,7.870667062
05/11/2020 09:30,9.6625,3.16,10.16609592,3.2725,0,3.2725,6.39,3.16,7.128653449,9.6525,-1.9,9.83772109,3.2725,0,3.2725,6.38,-1.9,6.656906188
05/11/2020 10:00,9.3235,0.53,9.338551935,4.3835,0,4.3835,4.94,0.53,4.968349827,9.3635,0.55,9.379639239,4.3835,0,4.3835,4.98,0.55,5.010279433
05/11/2020 10:30,9.0685,-0.35,9.075251636,5.1585,0,5.1585,3.91,-0.35,3.925633707,9.1585,0.95,9.207639342,5.1585,0,5.1585,4,0.95,4.111265012
05/11/2020 11:00,8.791,-0.5,8.805207607,5.671,0,5.671,3.12,-0.5,3.159810121,8.941,0,8.941,5.671,0,5.671,3.27,0,3.27
05/11/2020 11:30,8.564,0,8.564,6.134,0,6.134,2.43,0,2.43,8.724,-0.24,8.727300614,6.134,0,6.134,2.59,-0.24,2.601095923
05/11/2020 12:00,8.473,-0.58,8.492828092,6.323,0,6.323,2.15,-0.58,2.226858774,8.613,-0.63,8.636010016,6.323,0,6.323,2.29,-0.63,2.375078946
05/11/2020 12:30,8.3695,0.51,8.385024165,6.0795,0,6.0795,2.29,0.51,2.346103152,8.5295,0.6,8.550577188,6.0795,0,6.0795,2.45,0.6,2.522399651
05/11/2020 13:00,8.347,0.12,8.347862541,4.547,0,4.547,3.8,0.12,3.801894265,8.527,0.6,8.548083352,4.547,0,4.547,3.98,0.6,4.02497205
05/11/2020 13:30,7.0475,-0.35,7.056185673,3.0475,0,3.0475,4,-0.35,4.015283303,7.1975,0.6,7.222465386,3.0475,0,3.0475,4.15,0.6,4.193149175
05/11/2020 14:00,7.809,0.76,7.845895806,3.049,0,3.049,4.76,0.76,4.820290448,7.959,0.67,7.987150994,3.049,0,3.049,4.91,0.67,4.955501993
05/11/2020 14:30,7.757,0.6,7.780170242,3.127,0,3.127,4.63,0.6,4.668715027,7.877,0.55,7.896178126,3.127,0,3.127,4.75,0.55,4.781736086
05/11/2020 15:00,7.413,0.6,7.437242029,2.613,0,2.613,4.8,0.6,4.837354649,7.473,0.6,7.497048019,2.613,0,2.613,4.86,0.6,4.896896977
05/11/2020 15:30,7.9505,0.55,7.969501255,1.7005,0,1.7005,6.25,0.55,6.274153329,7.9505,0.54,7.968817368,1.7005,0,1.7005,6.25,0.54,6.273284626
05/11/2020 16:00,8.8685,2.07,9.106876097,1.0485,0,1.0485,7.82,2.07,8.089332482,8.7985,-0.44,8.809495005,1.0485,0,1.0485,7.75,-0.44,7.762480274
05/11/2020 16:30,10.07,0.6,10.08785904,0.6,0,0.6,9.47,0.6,9.488988355,9.85,0.65,9.871423403,0.6,0,0.6,9.25,0.65,9.272809714
05/11/2020 17:00,11.0415,0.6,11.05779012,0.9915,0,0.9915,10.05,0.6,10.06789452,10.5715,0.57,10.58685564,0.9915,0,0.9915,9.58,0.57,9.596942221
05/11/2020 17:30,12.085,-0.54,12.09705853,1.415,0,1.415,10.67,-0.54,10.68365574,11.525,0.73,11.54809616,1.415,0,1.415,10.11,0.73,10.13632083
05/11/2020 18:00,12.3595,-0.38,12.36534028,1.5895,0,1.5895,10.77,-0.38,10.77670172,11.8595,0.58,11.87367425,1.5895,0,1.5895,10.27,0.58,10.28636476
05/11/2020 18:30,12.0565,0.26,12.05930314,2.0465,0,2.0465,10.01,0.26,10.01337605,11.7265,0.58,11.74083482,2.0465,0,2.0465,9.68,0.58,9.697360466
05/11/2020 19:00,11.5685,0.39,11.57507202,2.0085,0,2.0085,9.56,0.39,9.567951714,11.2585,0.58,11.27342992,2.0085,0,2.0085,9.25,0.58,9.268165946
05/11/2020 19:30,11.0185,2.77,11.36134861,2.2985,0,2.2985,8.72,2.77,9.149387958,10.7485,-1.74,10.88842745,2.2985,0,2.2985,8.45,-1.74,8.627288102
05/11/2020 20:00,10.5465,-0.75,10.57313398,2.0165,0,2.0165,8.53,-0.75,8.562908384,10.2665,-0.28,10.27031753,2.0165,0,2.0165,8.25,-0.28,8.254750148
05/11/2020 20:30,10.103,0.58,10.11963483,2.393,0,2.393,7.71,0.58,7.731785046,9.843,0.51,9.856203579,2.393,0,2.393,7.45,0.51,7.467435972
05/11/2020 21:00,9.7225,3.2,10.23557552,2.7225,0,2.7225,7,3.2,7.696752562,9.5225,-3.27,10.06831199,2.7225,0,2.7225,6.8,-3.27,7.545389321
05/11/2020 21:30,9.091,0.54,9.107023718,2.921,0,2.921,6.17,0.54,6.193585391,8.881,0.54,8.897401924,2.921,0,2.921,5.96,0.54,5.984413087
05/11/2020 22:00,8.539,0.54,8.556057562,2.679,0,2.679,5.86,0.54,5.88482795,8.349,0.6,8.370531704,2.679,0,2.679,5.67,0.6,5.701657654
05/11/2020 22:30,7.964,3.15,8.564332782,2.764,0,2.764,5.2,3.15,6.079679268,7.834,-2.79,8.315987975,2.764,0,2.764,5.07,-2.79,5.786968118
05/11/2020 23:00,7.609,0.54,7.628137453,3.359,0,3.359,4.25,0.54,4.284168531,7.449,0.52,7.467128029,3.359,0,3.359,4.09,0.52,4.12292372
05/11/2020 23:30,7.6385,-0.59,7.661252003,4.6285,0,4.6285,3.01,-0.59,3.067278924,7.4885,-0.57,7.510161932,4.6285,0,4.6285,2.86,-0.57,2.916247589
06/11/2020 00:00,7.481,-0.76,7.519505369,6.371,0,6.371,1.11,-0.76,1.345250906,7.331,-0.67,7.361552893,6.371,0,6.371,0.96,-0.67,1.170683561
06/11/2020 00:30,8.7245,-0.66,8.749428567,5.6445,0,5.6445,3.08,-0.66,3.149920634,8.4945,-0.58,8.514278023,5.6445,0,5.6445,2.85,-0.58,2.908418814
06/11/2020 01:00,8.998,-0.57,9.016035936,4.998,0,4.998,4,-0.57,4.040408395,8.758,-0.54,8.774631844,4.998,0,4.998,3.76,-0.54,3.798578682
06/11/2020 01:30,9.062,-0.5,9.075783382,3.922,0,3.922,5.14,-0.5,5.164261806,8.832,0.31,8.837438769,3.922,0,3.922,4.91,0.31,4.919776418
06/11/2020 02:00,8.7165,-0.46,8.72862946,4.4065,0,4.4065,4.31,-0.46,4.334478054,8.4965,0.62,8.519091046,4.4065,0,4.4065,4.09,0.62,4.136725758
06/11/2020 02:30,8.696,-0.64,8.719519253,4.476,0,4.476,4.22,-0.64,4.268254913,8.476,-0.38,8.484513893,4.476,0,4.476,4,-0.38,4.018009457
06/11/2020 03:00,8.313,-0.15,8.314353192,3.463,0,3.463,4.85,-0.15,4.852319033,8.113,0.52,8.129647532,3.463,0,3.463,4.65,0.52,4.678984933
06/11/2020 03:30,8.01,0.53,8.027515182,2.45,0,2.45,5.56,0.53,5.585203667,7.81,0.56,7.830051085,2.45,0,2.45,5.36,0.56,5.389174334
06/11/2020 04:00,7.8605,-2.63,8.288809338,2.9905,0,2.9905,4.87,-2.63,5.534780935,7.6505,2,7.90760079,2.9905,0,2.9905,4.66,2,5.071055117
06/11/2020 04:30,7.5305,0.59,7.553577315,3.6605,0,3.6605,3.87,0.59,3.914715826,7.3805,0.62,7.406495814,3.6605,0,3.6605,3.72,0.62,3.771312769
06/11/2020 05:00,7.3505,-0.69,7.382814521,5.0105,0,5.0105,2.34,-0.69,2.439610625,7.2005,-0.49,7.217153196,5.0105,0,5.0105,2.19,-0.49,2.244147945
06/11/2020 05:30,7.464,-0.51,7.481403344,4.944,0,4.944,2.52,-0.51,2.571089263,7.314,-0.17,7.315975396,4.944,0,4.944,2.37,-0.17,2.376089224
06/11/2020 06:00,7.9345,-0.63,7.959471732,4.8945,0,4.8945,3.04,-0.63,3.104593371,7.7845,-0.6,7.807588632,4.8945,0,4.8945,2.89,-0.6,2.95162667
06/11/2020 06:30,8.5655,-0.5,8.580081017,4.8055,0,4.8055,3.76,-0.5,3.793098997,8.3755,-0.5,8.390411209,4.8055,0,4.8055,3.57,-0.5,3.604843963
06/11/2020 07:00,9.138,-0.54,9.153941446,4.668,0,4.668,4.47,-0.54,4.502499306,8.938,-0.5,8.951974307,4.668,0,4.668,4.27,-0.5,4.299174339
06/11/2020 07:30,9.3825,-0.78,9.414866236,5.4425,0,5.4425,3.94,-0.78,4.016466108,9.1825,-0.71,9.209908048,5.4425,0,5.4425,3.74,-0.71,3.806796554
06/11/2020 08:00,9.463,-1.09,9.525569222,6.653,0,6.653,2.81,-1.09,3.014000664,9.273,-0.99,9.325697239,6.653,0,6.653,2.62,-0.99,2.800803456
06/11/2020 08:30,9.3525,-1.53,9.476822054,8.2125,0,8.2125,1.14,-1.53,1.908009434,9.2125,-1.42,9.321295846,8.2125,0,8.2125,1,-1.42,1.736778627
06/11/2020 09:00,8.4225,-2.1,8.680351735,10.7225,0,10.7225,-2.3,-2.1,3.1144823,8.3625,-2,8.598337412,10.7225,0,10.7225,-2.36,-2,3.093477008
06/11/2020 09:30,7.955,-2.43,8.317867816,12.585,0,12.585,-4.63,-2.43,5.228938707,7.915,-2.33,8.250825716,12.585,0,12.585,-4.67,-2.33,5.218984576
06/11/2020 10:00,7.6585,-2.55,8.071872289,13.7385,0,13.7385,-6.08,-2.55,6.593094873,7.6485,-2.46,8.034373171,13.7385,0,13.7385,-6.09,-2.46,6.568081912
06/11/2020 10:30,7.828,-2.55,8.232866087,13.668,0,13.668,-5.84,-2.55,6.372448509,7.768,-2.46,8.148216001,13.668,0,13.668,-5.9,-2.46,6.392307877
06/11/2020 11:00,7.7315,-2.36,8.083668242,13.0515,0,13.0515,-5.32,-2.36,5.819965636,7.7015,-2.26,8.026250822,13.0515,0,13.0515,-5.35,-2.26,5.807762047
06/11/2020 11:30,7.1065,-2.46,7.520235518,13.9465,0,13.9465,-6.84,-2.46,7.26892014,7.0965,-2.36,7.478630373,13.9465,0,13.9465,-6.85,-2.36,7.245143201
06/11/2020 12:00,6.9275,-2.46,7.351316634,13.6475,0,13.6475,-6.72,-2.46,7.156116265,6.8975,-2.36,7.290069015,13.6475,0,13.6475,-6.75,-2.36,7.150671297
06/11/2020 12:30,7.0135,-2.66,7.500985419,14.9235,0,14.9235,-7.91,-2.66,8.345280103,6.9035,-2.55,7.359402982,14.9235,0,14.9235,-8.02,-2.55,8.41563426
06/11/2020 13:00,6.671,-2.66,7.181771439,15.191,0,15.191,-8.52,-2.66,8.925581214,6.531,-2.55,7.011166879,15.191,0,15.191,-8.66,-2.55,9.027629811
06/11/2020 13:30,7.5695,-3.24,8.233767683,13.2595,0,13.2595,-5.69,-3.24,6.547801158,7.4895,-1.53,7.644181464,13.2595,0,13.2595,-5.77,-1.53,5.969405331
06/11/2020 14:00,7.563,-2.21,7.879280995,12.973,0,12.973,-5.41,-2.21,5.843988364,7.503,-2.11,7.794043174,12.973,0,12.973,-5.47,-2.11,5.862849137
06/11/2020 14:30,7.546,-2.21,7.862964835,13.196,0,13.196,-5.65,-2.21,6.06684432,7.406,-2.11,7.700710097,13.196,0,13.196,-5.79,-2.11,6.162483266
06/11/2020 15:00,7.5335,-2.13,7.828826365,12.8035,0,12.8035,-5.27,-2.13,5.684171004,7.3935,-2.02,7.664479255,12.8035,0,12.8035,-5.41,-2.02,5.774816014
06/11/2020 15:30,7.8735,-1.94,8.108982812,11.5435,0,11.5435,-3.67,-1.94,4.151204644,7.7435,-1.83,7.956801634,11.5435,0,11.5435,-3.8,-1.83,4.217688941
06/11/2020 16:00,8.6635,-0.21,8.666044787,10.2635,0,10.2635,-1.6,-0.21,1.613722405,8.5435,-3.24,9.137231104,10.2635,0,10.2635,-1.72,-3.24,3.668242086
06/11/2020 16:30,9.8625,-1.07,9.920373292,8.6725,0,8.6725,1.19,-1.07,1.600312469,9.7225,-1.75,9.878740115,8.6725,0,8.6725,1.05,-1.75,2.040833163
06/11/2020 17:00,11.0085,-2.14,11.2145741,10.3185,0,10.3185,0.69,-2.14,2.248488381,10.4985,-2.01,10.68918155,10.3185,0,10.3185,0.18,-2.01,2.018043607
06/11/2020 17:30,11.6775,-2.55,11.95267779,11.0575,0,11.0575,0.62,-2.55,2.62429038,11.2775,-2.39,11.5279706,11.0575,0,11.0575,0.22,-2.39,2.400104164
06/11/2020 18:00,11.838,-2.55,12.10953112,11.308,0,11.308,0.53,-2.55,2.604496112,10.798,-2.39,11.0593356,11.308,0,11.308,-0.51,-2.39,2.443808503
06/11/2020 18:30,11.659,-2.46,11.91569893,11.189,0,11.189,0.47,-2.46,2.504495957,10.679,-2.32,10.92810327,11.189,0,11.189,-0.51,-2.32,2.375394704
06/11/2020 19:00,10.7035,-2.46,10.98255491,11.6335,0,11.6335,-0.93,-2.46,2.629923953,10.5035,-2.32,10.75666827,11.6335,0,11.6335,-1.13,-2.32,2.580561954
06/11/2020 19:30,10.2885,-2.39,10.56244916,11.5685,0,11.5685,-1.28,-2.39,2.711180555,10.0285,-2.26,10.2800006,11.5685,0,11.5685,-1.54,-2.26,2.734812608
06/11/2020 20:00,9.7335,-2.26,9.992428246,11.5035,0,11.5035,-1.77,-2.26,2.870627109,9.4735,-2.12,9.707811404,11.5035,0,11.5035,-2.03,-2.12,2.935183129
06/11/2020 20:30,9.2825,-2.19,9.537342725,11.4225,0,11.4225,-2.14,-2.19,3.061976486,9.0425,-2.06,9.274179546,11.4225,0,11.4225,-2.38,-2.06,3.147697571
06/11/2020 21:00,8.834,-1.76,9.007616555,10.454,0,10.454,-1.62,-1.76,2.392070233,8.644,-1.64,8.798200725,10.454,0,10.454,-1.81,-1.64,2.44247825
06/11/2020 21:30,8.343,-1.46,8.469784472,9.673,0,9.673,-1.33,-1.46,1.974968354,8.153,-1.38,8.268966622,9.673,0,9.673,-1.52,-1.38,2.052997808
06/11/2020 22:00,7.843,-1.46,7.977734578,9.853,0,9.853,-2.01,-1.46,2.484290643,7.673,-1.38,7.796109863,9.853,0,9.853,-2.18,-1.38,2.580077518
06/11/2020 22:30,7.209,-1.82,7.435192062,7.989,0,7.989,-0.78,-1.82,1.980101008,6.969,-0.03,6.969064571,7.989,0,7.989,-1.02,-0.03,1.020441081
06/11/2020 23:00,6.9325,-1.08,7.016121168,7.9225,0,7.9225,-0.99,-1.08,1.465093854,6.7825,-0.6,6.808987168,7.9225,0,7.9225,-1.14,-0.6,1.288254633
06/11/2020 23:30,7.1715,-0.81,7.217098603,7.1715,0,7.1715,0,-0.81,0.81,6.9015,-0.74,6.941059159,7.1715,0,7.1715,-0.27,-0.74,0.787718224
07/11/2020 00:00,6.7385,-0.86,6.793157016,7.4785,0,7.4785,-0.74,-0.86,1.134548368,6.6185,-0.74,6.659740404,7.4785,0,7.4785,-0.86,-0.74,1.134548368
07/11/2020 00:30,8.5045,-1,8.563090578,7.6845,0,7.6845,0.82,-1,1.293213053,8.4145,-0.89,8.461436654,7.6845,0,7.6845,0.73,-0.89,1.151086443
07/11/2020 01:00,8.6275,-0.85,8.669270803,7.4975,0,7.4975,1.13,-0.85,1.414001414,8.4875,-0.74,8.519698131,7.4975,0,7.4975,0.99,-0.74,1.236001618
07/11/2020 01:30,8.4645,-0.62,8.487176224,5.7045,0,5.7045,2.76,-0.62,2.828780656,8.2845,-0.55,8.302736913,5.7045,0,5.7045,2.58,-0.55,2.637972706
07/11/2020 02:00,8.861,-0.89,8.905583698,7.371,0,7.371,1.49,-0.89,1.735569071,8.701,-0.82,8.739553822,7.371,0,7.371,1.33,-0.82,1.562466
07/11/2020 02:30,8.1005,-0.77,8.13701421,7.3305,0,7.3305,0.77,-0.77,1.088944443,8.0205,-0.66,8.047609599,7.3305,0,7.3305,0.69,-0.66,0.954829828
07/11/2020 03:00,7.6485,-0.6,7.671997931,5.9785,0,5.9785,1.67,-0.6,1.774514018,7.5185,-0.56,7.539326379,5.9785,0,5.9785,1.54,-0.56,1.638657988
07/11/2020 03:30,7.6,-0.6,7.623647421,6.47,0,6.47,1.13,-0.6,1.279413928,7.44,-0.56,7.461045503,6.47,0,6.47,0.97,-0.56,1.120044642
07/11/2020 04:00,7.031,-1.05,7.10897046,8.691,0,8.691,-1.66,-1.05,1.964204674,6.881,-0.95,6.946269574,8.691,0,8.691,-1.81,-0.95,2.04416242
07/11/2020 04:30,6.816,-1.16,6.914004339,8.776,0,8.776,-1.96,-1.16,2.277542535,6.686,-1.06,6.769504856,8.776,0,8.776,-2.09,-1.06,2.343437646
07/11/2020 05:00,6.7165,-1.39,6.858824407,9.5865,0,9.5865,-2.87,-1.39,3.188886953,6.5765,-1.28,6.699906884,9.5865,0,9.5865,-3.01,-1.28,3.270856157
07/11/2020 05:30,6.806,-1.28,6.925318476,9.206,0,9.206,-2.4,-1.28,2.72,6.666,-1.18,6.76963485,9.206,0,9.206,-2.54,-1.18,2.800714195
07/11/2020 06:00,6.833,-1.28,6.951855076,9.393,0,9.393,-2.56,-1.28,2.862167011,6.693,-1.18,6.796223142,9.393,0,9.393,-2.7,-1.18,2.946591251
07/11/2020 06:30,7.2,-1.66,7.388883542,10.32,0,10.32,-3.12,-1.66,3.534119409,7.06,-1.55,7.228146374,10.32,0,10.32,-3.26,-1.55,3.609722981
07/11/2020 07:00,7.394,-1.81,7.61231476,10.714,0,10.714,-3.32,-1.81,3.781335743,7.254,-1.7,7.450537967,10.714,0,10.714,-3.46,-1.7,3.855074578
07/11/2020 07:30,7.383,-1.77,7.592205806,10.573,0,10.573,-3.19,-1.77,3.648150216,7.243,-1.66,7.430790604,10.573,0,10.573,-3.33,-1.66,3.720819802
07/11/2020 08:00,7.7115,-1.68,7.892378111,10.3815,0,10.3815,-2.67,-1.68,3.154568116,7.5515,-1.55,7.708933276,10.3815,0,10.3815,-2.83,-1.55,3.22667011
07/11/2020 08:30,7.987,-1.75,8.176470449,10.467,0,10.467,-2.48,-1.75,3.035275935,7.837,-1.63,8.004715423,10.467,0,10.467,-2.63,-1.63,3.094155781
07/11/2020 09:00,8.0125,-1.75,8.201381362,10.9025,0,10.9025,-2.89,-1.75,3.378549985,7.8625,-1.63,8.029682824,10.9025,0,10.9025,-3.04,-1.63,3.449420241
07/11/2020 09:30,8.139,-1.83,8.342195215,11.189,0,11.189,-3.05,-1.83,3.556880656,7.979,-1.7,8.158090524,11.189,0,11.189,-3.21,-1.7,3.632368373
07/11/2020 10:00,8.332,-1.83,8.530599276,10.982,0,10.982,-2.65,-1.83,3.220465805,8.202,-1.66,8.368297557,10.982,0,10.982,-2.78,-1.66,3.237900554
07/11/2020 10:30,8.018,-1.83,8.224185309,12.088,0,12.088,-4.07,-1.83,4.462488095,7.998,-1.66,8.16845175,12.088,0,12.088,-4.09,-1.66,4.414034436
07/11/2020 11:00,7.592,-1.64,7.767114265,12.822,0,12.822,-5.23,-1.64,5.481103903,7.642,-1.53,7.793655368,12.822,0,12.822,-5.18,-1.53,5.401231341
07/11/2020 11:30,7.37,-1.5,7.521096994,12.98,0,12.98,-5.61,-1.5,5.807073273,7.34,-1.39,7.47045514,12.98,0,12.98,-5.64,-1.39,5.808760625
07/11/2020 12:00,7.4865,-1.33,7.603721605,11.4465,0,11.4465,-3.96,-1.33,4.177379561,7.4165,-1.21,7.514557356,11.4465,0,11.4465,-4.03,-1.21,4.20773098
07/11/2020 12:30,7.8295,-1.2,7.920926098,9.6595,0,9.6595,-1.83,-1.2,2.188355547,7.7195,-1.07,7.793303552,9.6595,0,9.6595,-1.94,-1.07,2.215513484
07/11/2020 13:00,7.78,-1.13,7.86163469,9.66,0,9.66,-1.88,-1.13,2.193467574,7.72,-1.01,7.785788335,9.66,0,9.66,-1.94,-1.01,2.187167118
07/11/2020 13:30,7.9255,-1.63,8.091381233,10.8555,0,10.8555,-2.93,-1.63,3.35287936,7.8155,-1.51,7.960033935,10.8555,0,10.8555,-3.04,-1.51,3.394362974
07/11/2020 14:00,7.8725,-1.63,8.039474874,10.5625,0,10.5625,-2.69,-1.63,3.145313975,7.7325,-1.51,7.878556736,10.5625,0,10.5625,-2.83,-1.51,3.207647113
07/11/2020 14:30,8.125,-1.78,8.31769349,10.715,0,10.715,-2.59,-1.78,3.142689931,7.985,-1.66,8.15572345,10.715,0,10.715,-2.73,-1.66,3.195074334
07/11/2020 15:00,8.067,-1.78,8.261046483,10.717,0,10.717,-2.65,-1.78,3.192318906,7.927,-1.7,8.107239296,10.717,0,10.717,-2.79,-1.7,3.267124118
07/11/2020 15:30,8.165,-1.48,8.29804947,9.545,0,9.545,-1.38,-1.48,2.023561217,8.065,-1.37,8.180533296,9.545,0,9.545,-1.48,-1.37,2.016754819
07/11/2020 16:00,8.7135,-1.19,8.794383563,8.0935,0,8.0935,0.62,-1.19,1.341827113,8.4235,-0.91,8.472511567,8.0935,0,8.0935,0.33,-0.91,0.967987603
07/11/2020 16:30,8.9605,-0.93,9.008632541,6.8605,0,6.8605,2.1,-0.93,2.296715045,8.7205,-0.79,8.756210382,6.8605,0,6.8605,1.86,-0.79,2.020816667
07/11/2020 17:00,9.684,-0.99,9.734472559,6.854,0,6.854,2.83,-0.99,2.998166106,9.414,-0.86,9.453200305,6.854,0,6.854,2.56,-0.86,2.700592528
07/11/2020 17:30,10.3375,-1.04,10.38968268,6.9575,0,6.9575,3.38,-1.04,3.536382332,10.0275,-0.92,10.0696155,6.9575,0,6.9575,3.07,-0.92,3.204886893
07/11/2020 18:00,10.377,-1.04,10.42898504,6.817,0,6.817,3.56,-1.04,3.708800345,10.047,-0.92,10.0890341,6.817,0,6.817,3.23,-0.92,3.358466912
07/11/2020 18:30,10.135,-0.62,10.15394628,5.025,0,5.025,5.11,-0.62,5.147475109,9.815,-0.58,9.832122101,5.025,0,5.025,4.79,-0.58,4.824987047
07/11/2020 19:00,9.667,-0.62,9.686861669,3.737,0,3.737,5.93,-0.62,5.962323373,9.367,0.57,9.384326774,3.737,0,3.737,5.63,0.57,5.658780787
07/11/2020 19:30,9.094,-0.57,9.111845916,4.064,0,4.064,5.03,-0.57,5.062193201,8.844,-0.43,8.854447244,4.064,0,4.064,4.78,-0.43,4.799302033
07/11/2020 20:00,8.4755,0.36,8.483142121,3.5855,0,3.5855,4.89,0.36,4.903233627,8.2355,0.56,8.254517566,3.5855,0,3.5855,4.65,0.56,4.683599043
07/11/2020 20:30,8.0795,-0.04,8.079599015,4.2695,0,4.2695,3.81,-0.04,3.810209968,7.8695,0.56,7.889399866,4.2695,0,4.2695,3.6,0.56,3.643295212
07/11/2020 21:00,7.782,-0.33,7.788993773,4.122,0,4.122,3.66,-0.33,3.674846936,7.582,0.56,7.602652432,4.122,0,4.122,3.46,0.56,3.505024964
07/11/2020 21:30,7.486,0.24,7.489846193,3.896,0,3.896,3.59,0.24,3.598013341,7.296,0.62,7.322295815,3.896,0,3.896,3.4,0.62,3.456067129
07/11/2020 22:00,7.197,0.45,7.211054639,3.657,0,3.657,3.54,0.45,3.568487074,7.017,0.53,7.03698721,3.657,0,3.657,3.36,0.53,3.401543767
07/11/2020 22:30,6.8265,0.52,6.846276525,2.7765,0,2.7765,4.05,0.52,4.083246258,6.6865,0.53,6.707472121,2.7765,0,2.7765,3.91,0.53,3.945757215
07/11/2020 23:00,6.672,0.52,6.69223311,2.062,0,2.062,4.61,0.52,4.639234851,6.522,0.77,6.567296552,2.062,0,2.062,4.46,0.77,4.525980557
07/11/2020 23:30,6.754,0.62,6.782397511,2.064,0,2.064,4.69,0.62,4.730803314,6.624,0.69,6.659840539,2.064,0,2.064,4.56,0.69,4.611908499
08/11/2020 00:00,6.6025,0.67,6.636407631,1.8625,0,1.8625,4.74,0.67,4.787118131,6.4725,0.75,6.515808181,1.8625,0,1.8625,4.61,0.75,4.670610239
08/11/2020 00:30,7.9085,0.67,7.936830113,1.3785,0,1.3785,6.53,0.67,6.564282139,7.7385,0.75,7.774759305,1.3785,0,1.3785,6.36,0.75,6.404069019
08/11/2020 01:00,8.2105,0.67,8.237791588,0.9005,0,0.9005,7.31,0.67,7.340640299,8.0205,0.75,8.055490069,0.9005,0,0.9005,7.12,0.75,7.159392432
08/11/2020 01:30,8.141,0.73,8.173663866,0.731,0,0.731,7.41,0.73,7.445871339,7.961,0.84,8.005193377,0.731,0,0.731,7.23,0.84,7.278633113
08/11/2020 02:00,7.78,0.73,7.814173021,0.63,0,0.63,7.15,0.73,7.187169123,7.62,0.84,7.666159404,0.63,0,0.63,6.99,0.84,7.040291187
08/11/2020 02:30,7.631,0.8,7.672819625,0.661,0,0.661,6.97,0.8,7.015760828,7.461,0.88,7.512717285,0.661,0,0.661,6.8,0.88,6.856704748
08/11/2020 03:00,7.1855,0.8,7.229896974,0.8055,0,0.8055,6.38,0.8,6.42996112,7.0355,0.88,7.09032159,0.8055,0,0.8055,6.23,0.88,6.291843927
08/11/2020 03:30,6.775,0.88,6.831912251,1.095,0,1.095,5.68,0.88,5.747764783,6.635,0.96,6.704090169,1.095,0,1.095,5.54,0.96,5.622561694
08/11/2020 04:00,6.4945,0.82,6.546062194,1.4345,0,1.4345,5.06,0.82,5.126012095,6.3645,0.91,6.429227034,1.4345,0,1.4345,4.93,0.91,5.013282358
08/11/2020 04:30,6.2495,0.89,6.31255497,1.1895,0,1.1895,5.06,0.89,5.137674571,6.1195,0.99,6.199062853,1.1895,0,1.1895,4.93,0.99,5.028419235
08/11/2020 05:00,6.0885,0.89,6.153205039,1.1085,0,1.1085,4.98,0.89,5.058903043,5.9785,0.99,6.059914376,1.1085,0,1.1085,4.87,0.99,4.96960763
08/11/2020 05:30,6.1445,0.89,6.208621445,1.4845,0,1.4845,4.66,0.89,4.744228072,6.0245,0.99,6.105300996,1.4845,0,1.4845,4.54,0.99,4.646686992
08/11/2020 06:00,6.2385,0.77,6.285839821,1.6185,0,1.6185,4.62,0.77,4.683727148,6.1085,0.86,6.168741545,1.6185,0,1.6185,4.49,0.86,4.571618969
08/11/2020 06:30,6.471,0.77,6.516651057,1.461,0,1.461,5.01,0.77,5.068826294,6.341,0.86,6.399053133,1.461,0,1.461,4.88,0.86,4.95519929
08/11/2020 07:00,6.6485,0.68,6.68318429,1.7085,0,1.7085,4.94,0.68,4.986581996,6.5085,0.75,6.551570213,1.7085,0,1.7085,4.8,0.75,4.858240422
08/11/2020 07:30,6.601,0.62,6.630052866,1.861,0,1.861,4.74,0.62,4.780376554,6.481,0.69,6.517626945,1.861,0,1.861,4.62,0.69,4.671241805
08/11/2020 08:00,6.679,0.62,6.707715036,1.789,0,1.789,4.89,0.62,4.929147999,6.539,0.64,6.570245125,1.789,0,1.789,4.75,0.64,4.792921865
08/11/2020 08:30,6.9715,0.68,7.004585088,1.1715,0,1.1715,5.8,0.68,5.839726021,6.8315,0.74,6.871462162,1.1715,0,1.1715,5.66,0.74,5.708169584
08/11/2020 09:00,7.3275,0.68,7.35898473,1.0775,0,1.0775,6.25,0.68,6.286883171,7.1675,0.74,7.205598952,1.0775,0,1.0775,6.09,0.74,6.13479421
08/11/2020 09:30,7.5775,0.63,7.603644274,1.3275,0,1.3275,6.25,0.63,6.281671752,7.4175,0.74,7.454321314,1.3275,0,1.3275,6.09,0.74,6.13479421
08/11/2020 10:00,7.799,0.57,7.819801852,1.789,0,1.789,6.01,0.57,6.036969438,7.639,0.65,7.666604268,1.789,0,1.789,5.85,0.65,5.88600034
08/11/2020 10:30,7.761,0.57,7.78190343,2.591,0,2.591,5.17,0.57,5.201326754,7.611,0.59,7.633833965,2.591,0,2.591,5.02,0.59,5.054552404
08/11/2020 11:00,7.9265,0.52,7.943538396,2.8865,0,2.8865,5.04,0.52,5.066754385,7.7865,0.53,7.804516785,2.8865,0,2.8865,4.9,0.53,4.928579917
08/11/2020 11:30,7.4735,0.57,7.495205284,4.8035,0,4.8035,2.67,0.57,2.73016483,7.3635,0.6,7.387904456,4.8035,0,4.8035,2.56,0.6,2.629372549
08/11/2020 12:00,7.51,0.57,7.531600096,4.61,0,4.61,2.9,0.57,2.955486424,7.4,0.6,7.424284477,4.61,0,4.61,2.79,0.6,2.853786958
08/11/2020 12:30,7.9155,0.51,7.931912774,3.8455,0,3.8455,4.07,0.51,4.10182886,7.7655,0.54,7.78425271,3.8455,0,3.8455,3.92,0.54,3.95701908
08/11/2020 13:00,7.77,0.51,7.786719463,5.21,0,5.21,2.56,0.51,2.610306495,7.67,0.54,7.688985629,5.21,0,5.21,2.46,0.54,2.518571023
08/11/2020 13:30,7.5655,0.14,7.566795243,5.2255,0,5.2255,2.34,0.14,2.344184293,7.4655,0.42,7.477305013,5.2255,0,5.2255,2.24,0.42,2.279034883
08/11/2020 14:00,7.6155,0.21,7.61839486,4.2355,0,4.2355,3.38,0.21,3.386517385,7.4855,0.58,7.507936484,4.2355,0,4.2355,3.25,0.58,3.301348209
08/11/2020 14:30,7.718,0.47,7.732297459,3.908,0,3.908,3.81,0.47,3.838880045,7.568,0.52,7.585843658,3.908,0,3.908,3.66,0.52,3.696755334
08/11/2020 15:00,7.879,0.1,7.879634573,3.989,0,3.989,3.89,0.1,3.891285135,7.689,0.66,7.717274195,3.989,0,3.989,3.7,0.66,3.758403917
08/11/2020 15:30,8.407,-0.5,8.421855437,4.347,0,4.347,4.06,-0.5,4.090672316,8.207,0.23,8.210222226,4.347,0,4.347,3.86,0.23,3.86684626
08/11/2020 16:00,8.918,0.19,8.920023767,4.298,0,4.298,4.62,0.19,4.623905276,8.698,-2.53,9.058482434,4.298,0,4.298,4.4,-2.53,5.075519678
08/11/2020 16:30,9.738,-0.55,9.75351957,4.368,0,4.368,5.37,-0.55,5.398092256,9.468,-0.53,9.482822576,4.368,0,4.368,5.1,-0.53,5.127465261
08/11/2020 17:00,10.3435,-0.51,10.35606548,3.7235,0,3.7235,6.62,-0.51,6.639615953,10.0435,-0.53,10.05747445,3.7235,0,3.7235,6.32,-0.53,6.342184166
08/11/2020 17:30,10.9405,-0.58,10.95586328,3.8705,0,3.8705,7.07,-0.58,7.093750771,10.6105,-0.53,10.62372864,3.8705,0,3.8705,6.74,-0.53,6.760806165
08/11/2020 18:00,10.6515,-0.31,10.65601015,4.7815,0,4.7815,5.87,-0.31,5.87817999,10.3615,-1.06,10.41557882,4.7815,0,4.7815,5.58,-1.06,5.679788728
08/11/2020 18:30,10.047,-0.4,10.05495942,4.947,0,4.947,5.1,-0.4,5.115662225,9.767,-0.85,9.803917023,4.947,0,4.947,4.82,-0.85,4.894374322
08/11/2020 19:00,9.5945,-0.57,9.611416662,5.5045,0,5.5045,4.09,-0.57,4.129527818,9.3145,-0.63,9.33578118,5.5045,0,5.5045,3.81,-0.63,3.861735361
08/11/2020 19:30,9.131,-1.44,9.243849901,9.231,0,9.231,-0.1,-1.44,1.443468046,8.811,-1.3,8.906386529,9.231,0,9.231,-0.42,-1.3,1.366162509
08/11/2020 20:00,8.6105,-1.56,8.750674845,9.7605,0,9.7605,-1.15,-1.56,1.938066046,8.4405,-1.43,8.560779185,9.7605,0,9.7605,-1.32,-1.43,1.946098661
08/11/2020 20:30,8.2095,-1.36,8.32138752,9.4595,0,9.4595,-1.25,-1.36,1.847187051,8.0195,-1.24,8.114800075,9.4595,0,9.4595,-1.44,-1.24,1.900315763
08/11/2020 21:00,7.8125,-1.13,7.893798594,8.8125,0,8.8125,-1,-1.13,1.508940025,7.6625,-1.02,7.73009096,8.8125,0,8.8125,-1.15,-1.02,1.537172729
08/11/2020 21:30,7.52,-1.13,7.604426343,8.72,0,8.72,-1.2,-1.13,1.648302157,7.37,-1.02,7.440248652,8.72,0,8.72,-1.35,-1.02,1.692010638
08/11/2020 22:00,7.13,-1.21,7.231943031,8.99,0,8.99,-1.86,-1.21,2.218941189,6.98,-1.11,7.067708257,8.99,0,8.99,-2.01,-1.11,2.296127174
08/11/2020 22:30,6.7055,-1.21,6.813797051,9.1555,0,9.1555,-2.45,-1.21,2.732508005,6.5755,-1.15,6.675305255,9.1555,0,9.1555,-2.58,-1.15,2.824694674
08/11/2020 23:00,6.585,-1.28,6.708250517,8.925,0,8.925,-2.34,-1.28,2.667208278,6.465,-1.19,6.573608218,8.925,0,8.925,-2.46,-1.19,2.732709278
08/11/2020 23:30,6.537,-0.95,6.605669459,7.977,0,7.977,-1.44,-0.95,1.725137676,6.427,-0.86,6.484283229,7.977,0,7.977,-1.55,-0.86,1.772596965
09/11/2020 00:00,6.348,-0.8,6.398211,7.388,0,7.388,-1.04,-0.8,1.312097557,6.278,-0.71,6.318020576,7.388,0,7.388,-1.11,-0.71,1.317649422
09/11/2020 00:30,7.8355,-1.66,8.009410731,6.1855,0,6.1855,1.65,-1.66,2.340534127,7.6155,1.31,7.727350144,6.1855,0,6.1855,1.43,1.31,1.939329781
09/11/2020 01:00,7.99,-1.11,8.066734159,4.87,0,4.87,3.12,-1.11,3.311570624,7.79,0.57,7.810825821,4.87,0,4.87,2.92,0.57,2.975113443
09/11/2020 01:30,7.8845,-0.41,7.895152959,4.0645,0,4.0645,3.82,-0.41,3.841939614,7.7045,0.28,7.709586257,4.0645,0,4.0645,3.64,0.28,3.650753347
09/11/2020 02:00,7.487,1.63,7.662380113,3.167,0,3.167,4.32,1.63,4.617282751,7.327,0.06,7.327245663,3.167,0,3.167,4.16,0.06,4.16043267
09/11/2020 02:30,7.3465,0.54,7.366319451,3.2665,0,3.2665,4.08,0.54,4.115580154,7.1865,0.53,7.206017086,3.2665,0,3.2665,3.92,0.53,3.955666821
09/11/2020 03:00,7.1065,0.54,7.126986898,2.7865,0,2.7865,4.32,0.54,4.353619184,6.9565,0.53,6.976660537,2.7865,0,2.7865,4.17,0.53,4.203546122
09/11/2020 03:30,6.772,0.54,6.793495713,1.992,0,1.992,4.78,0.54,4.810405388,6.642,0.63,6.671811148,1.992,0,1.992,4.65,0.63,4.692483351
09/11/2020 04:00,6.4715,0.66,6.505068197,2.0915,0,2.0915,4.38,0.66,4.429446918,6.3615,0.75,6.405558699,2.0915,0,2.0915,4.27,0.75,4.33536619
09/11/2020 04:30,6.33,0.66,6.364314574,2.13,0,2.13,4.2,0.66,4.251540897,6.22,0.75,6.26505387,2.13,0,2.13,4.09,0.75,4.158196725
09/11/2020 05:00,6.239,0.52,6.260632636,2.799,0,2.799,3.44,0.52,3.479080338,6.129,0.57,6.155448075,2.799,0,2.799,3.33,0.57,3.378431589
09/11/2020 05:30,6.345,0.52,6.366272457,3.295,0,3.295,3.05,0.52,3.094010343,6.225,0.52,6.246681119,3.295,0,3.295,2.93,0.52,2.975785611
09/11/2020 06:00,6.6435,0.33,6.651690932,3.5135,0,3.5135,3.13,0.33,3.14734809,6.5135,0.63,6.543896565,3.5135,0,3.5135,3,0.63,3.065436347
09/11/2020 06:30,7.277,0.02,7.277027484,3.307,0,3.307,3.97,0.02,3.970050378,7.127,0.63,7.154790633,3.307,0,3.307,3.82,0.63,3.871601736
09/11/2020 07:00,7.9275,-0.02,7.927525229,2.3075,0,2.3075,5.62,-0.02,5.620035587,7.7675,0.63,7.793006881,2.3075,0,2.3075,5.46,0.63,5.496225978
09/11/2020 07:30,8.273,-0.46,8.28577872,3.723,0,3.723,4.55,-0.46,4.573193632,8.073,-1.3,8.177,3.723,0,3.723,4.35,-1.3,4.540099118
09/11/2020 08:00,8.459,-0.51,8.474360212,3.949,0,3.949,4.51,-0.51,4.53874432,8.239,-0.5,8.254157801,3.949,0,3.949,4.29,-0.5,4.319039245
09/11/2020 08:30,8.374,-0.57,8.393376913,4.474,0,4.474,3.9,-0.57,3.941433749,8.164,-0.5,8.179296791,4.474,0,4.474,3.69,-0.5,3.723721257
09/11/2020 09:00,8.249,-0.71,8.279498837,5.569,0,5.569,2.68,-0.71,2.772453787,8.059,-0.6,8.081304412,5.569,0,5.569,2.49,-0.6,2.561269217
09/11/2020 09:30,8.2675,-0.9,8.316342721,6.6875,0,6.6875,1.58,-0.9,1.818350901,8.1175,-0.79,8.155851044,6.6875,0,6.6875,1.43,-0.79,1.63370744
09/11/2020 10:00,8.4575,-1.14,8.533985367,6.6275,0,6.6275,1.83,-1.14,2.156038033,8.2875,-1,8.347613806,6.6275,0,6.6275,1.66,-1,1.937937047
09/11/2020 10:30,8.3555,-0.92,8.405996684,6.3955,0,6.3955,1.96,-0.92,2.165178976,8.1455,-0.79,8.18371983,6.3955,0,6.3955,1.75,-0.79,1.920052083
09/11/2020 11:00,8.34,-0.92,8.390589967,6.55,0,6.55,1.79,-0.92,2.012585402,8.17,-0.79,8.20810575,6.55,0,6.55,1.62,-0.79,1.802359565
09/11/2020 11:30,8.3715,-0.92,8.42190075,6.4615,0,6.4615,1.91,-0.92,2.120023585,8.2015,-0.79,8.23946007,6.4615,0,6.4615,1.74,-0.79,1.910942176
09/11/2020 12:00,8.3435,-0.92,8.394068873,6.7135,0,6.7135,1.63,-0.92,1.871710448,8.2635,-0.79,8.301176558,6.7135,0,6.7135,1.55,-0.79,1.73971262
09/11/2020 12:30,8.3345,-0.78,8.370919319,6.4345,0,6.4345,1.9,-0.78,2.053874388,8.2145,-0.67,8.241778343,6.4345,0,6.4345,1.78,-0.67,1.901920082
09/11/2020 13:00,8.4525,-0.78,8.488413058,6.8525,0,6.8525,1.6,-0.78,1.78,8.3125,-0.67,8.339457791,6.8525,0,6.8525,1.46,-0.67,1.606393476
09/11/2020 13:30,8.298,0.62,8.321129971,5.438,0,5.438,2.86,0.62,2.926431274,8.278,-1.86,8.484390609,5.438,0,5.438,2.84,-1.86,3.394878496
09/11/2020 14:00,8.0655,-0.61,8.088534493,5.6955,0,5.6955,2.37,-0.61,2.447243347,7.8755,-0.59,7.897569262,5.6955,0,5.6955,2.18,-0.59,2.258428657
09/11/2020 14:30,8.183,-0.55,8.201462613,4.563,0,4.563,3.62,-0.55,3.66154339,8.013,-0.55,8.031853398,4.563,0,4.563,3.45,-0.55,3.493565514
09/11/2020 15:00,8.1745,-0.55,8.192981768,4.5545,0,4.5545,3.62,-0.55,3.66154339,8.0045,-0.55,8.023373371,4.5545,0,4.5545,3.45,-0.55,3.493565514
09/11/2020 15:30,8.33,-0.59,8.350868218,4.29,0,4.29,4.04,-0.59,4.082854394,8.12,-0.55,8.138605532,4.29,0,4.29,3.83,-0.55,3.86928934
09/11/2020 16:00,8.68,-0.48,8.693261758,5.58,0,5.58,3.1,-0.48,3.136941185,8.46,-0.86,8.503599238,5.58,0,5.58,2.88,-0.86,3.005661325
09/11/2020 16:30,9.4295,-0.36,9.436369548,3.7895,0,3.7895,5.64,-0.36,5.651477683,9.1695,-1.06,9.230565002,3.7895,0,3.7895,5.38,-1.06,5.483429584
09/11/2020 17:00,10.3275,-0.58,10.34377379,2.3175,0,2.3175,8.01,-0.58,8.030971299,10.0175,-0.49,10.02947687,2.3175,0,2.3175,7.7,-0.49,7.715575157
09/11/2020 17:30,10.928,1.49,11.02911075,1.548,0,1.548,9.38,1.49,9.497604961,10.618,-1.53,10.72766629,1.548,0,1.548,9.07,-1.53,9.198141117
09/11/2020 18:00,10.8415,0.57,10.85647375,1.1715,0,1.1715,9.67,0.57,9.686784812,10.5415,0.59,10.55799802,1.1715,0,1.1715,9.37,0.59,9.388556865
09/11/2020 18:30,10.783,0.49,10.79412752,0.933,0,0.933,9.85,0.49,9.862180286,10.493,0.59,10.50957416,0.933,0,0.933,9.56,0.59,9.578188764
09/11/2020 19:00,10.23,3.29,10.74602252,1.29,0,1.29,8.94,3.29,9.526158722,10,-2.26,10.25219976,1.29,0,1.29,8.71,-2.26,8.99842764
09/11/2020 19:30,9.803,1.53,9.921678739,1.333,0,1.333,8.47,1.53,8.607078482,9.523,0.39,9.530982583,1.333,0,1.333,8.19,0.39,8.199280456
09/11/2020 20:00,9.1995,0.64,9.221735208,1.3895,0,1.3895,7.81,0.64,7.836178916,8.9495,0.54,8.965776612,1.3895,0,1.3895,7.56,0.54,7.579261178
09/11/2020 20:30,8.66,3.41,9.307185396,1.01,0,1.01,7.65,3.41,8.375595501,8.57,-1.75,8.746850862,1.01,0,1.01,7.56,-1.75,7.75990335
09/11/2020 21:00,8.3375,0.57,8.356961544,0.8175,0,0.8175,7.52,0.57,7.541571454,8.1175,0.64,8.142690357,0.8175,0,0.8175,7.3,0.64,7.328001092
09/11/2020 21:30,7.902,1.29,8.006603774,1.952,0,1.952,5.95,1.29,6.088234555,7.762,0.07,7.762315634,1.952,0,1.952,5.81,0.07,5.810421671
09/11/2020 22:00,7.4385,0.6,7.462659194,1.4885,0,1.4885,5.95,0.6,5.980175583,7.2985,0.67,7.329188376,1.4885,0,1.4885,5.81,0.67,5.848504082
09/11/2020 22:30,7.1065,0.6,7.131783946,2.1965,0,2.1965,4.91,0.6,4.946524032,6.9665,0.52,6.985880206,2.1965,0,2.1965,4.77,0.52,4.798260101
09/11/2020 23:00,6.695,1.18,6.798192775,2.025,0,2.025,4.67,1.18,4.816772779,6.625,0.08,6.625483001,2.025,0,2.025,4.6,0.08,4.6006956
09/11/2020 23:30,6.683,0.53,6.70398307,2.703,0,2.703,3.98,0.53,4.015133871,6.573,0.54,6.59514435,2.703,0,2.703,3.87,0.54,3.907492802
10/11/2020 00:00,6.479,0.53,6.500641584,2.359,0,2.359,4.12,0.53,4.153949927,6.369,0.59,6.396269303,2.359,0,2.359,4.01,0.59,4.053171598
10/11/2020 00:30,7.8835,0.72,7.91631052,1.6235,0,1.6235,6.26,0.72,6.301269713,7.7135,0.48,7.728420424,1.6235,0,1.6235,6.09,0.48,6.108886969
10/11/2020 01:00,8.17,0.55,8.188491925,2.02,0,2.02,6.15,0.55,6.174544518,7.99,0.52,8.006903272,2.02,0,2.02,5.97,0.52,5.992603775
10/11/2020 01:30,8.0605,0.6,8.082800273,2.6605,0,2.6605,5.4,0.6,5.433231083,7.8805,0.57,7.901087283,2.6605,0,2.6605,5.22,0.57,5.251028471
10/11/2020 02:00,7.5535,0.6,7.577292541,1.7035,0,1.7035,5.85,0.6,5.880688735,7.3935,0.62,7.419450266,1.7035,0,1.7035,5.69,0.62,5.723678887
10/11/2020 02:30,7.411,0.69,7.443051861,1.161,0,1.161,6.25,0.69,6.287972646,7.261,0.78,7.302774884,1.161,0,1.161,6.1,0.78,6.149666658
10/11/2020 03:00,7.0365,0.81,7.082967757,0.7065,0,0.7065,6.33,0.81,6.381614216,6.9065,0.89,6.963608422,0.7065,0,0.7065,6.2,0.89,6.263553305
10/11/2020 03:30,6.742,0.94,6.807214114,0.412,0,0.412,6.33,0.94,6.399414036,6.612,1.04,6.693290969,0.412,0,0.412,6.2,1.04,6.286620714
10/11/2020 04:00,6.535,0.94,6.602259083,0.555,0,0.555,5.98,0.94,6.05342878,6.405,1.04,6.488884727,0.555,0,0.555,5.85,1.04,5.941725339
10/11/2020 04:30,6.367,0.94,6.436014994,0.607,0,0.607,5.76,0.94,5.836197392,6.247,1,6.326532146,0.607,0,0.607,5.64,1,5.72796648
10/11/2020 05:00,6.2655,0.94,6.335620747,0.5055,0,0.5055,5.76,0.94,5.836197392,6.1455,1.05,6.234554535,0.5055,0,0.5055,5.64,1.05,5.736906832
10/11/2020 05:30,6.4935,0.77,6.538993978,1.0835,0,1.0835,5.41,0.77,5.464521937,6.3735,0.85,6.42993019,1.0835,0,1.0835,5.29,0.85,5.357854048
10/11/2020 06:00,6.835,0.72,6.872817836,1.075,0,1.075,5.76,0.72,5.804825579,6.715,0.79,6.761310894,1.075,0,1.075,5.64,0.79,5.695059262
10/11/2020 06:30,7.5345,0.59,7.557565101,0.8345,0,0.8345,6.7,0.59,6.725927445,7.3845,0.67,7.414832449,0.8345,0,0.8345,6.55,0.67,6.584178005
10/11/2020 07:00,8.0825,0.59,8.104005568,0.2825,0,0.2825,7.8,0.59,7.822282276,7.8925,0.67,7.92088734,0.2825,0,0.2825,7.61,0.67,7.639437152
10/11/2020 07:30,8.4785,0.52,8.494431249,0.3385,0,0.3385,8.14,0.52,8.156592426,8.2685,0.56,8.28744184,0.3385,0,0.3385,7.93,0.56,7.949748424
10/11/2020 08:00,8.625,0.52,8.640661144,0.615,0,0.615,8.01,0.52,8.026861155,8.405,0.56,8.423634904,0.615,0,0.615,7.79,0.56,7.810102432
10/11/2020 08:30,8.572,0.6,8.592972943,1.012,0,1.012,7.56,0.6,7.583772148,8.372,0.69,8.400385944,1.012,0,1.012,7.36,0.69,7.392272993
10/11/2020 09:00,8.1865,0.6,8.20845797,2.0065,0,2.0065,6.18,0.6,6.2090579,8.0065,0.57,8.026764121,2.0065,0,2.0065,6,0.57,6.027014186
10/11/2020 09:30,8.139,0.65,8.164914023,2.449,0,2.449,5.69,0.65,5.727006199,7.999,0.53,8.016539216,2.449,0,2.449,5.55,0.53,5.575248873
10/11/2020 10:00,7.943,0.53,7.960662598,1.603,0,1.603,6.34,0.53,6.362114428,7.973,0.53,7.990596286,1.603,0,1.603,6.37,0.53,6.392010638
10/11/2020 10:30,7.818,0.53,7.835944359,3.418,0,3.418,4.4,0.53,4.431805501,7.708,0.53,7.726199842,3.418,0,3.418,4.29,0.53,4.322614949
10/11/2020 11:00,7.627,0.53,7.645392665,2.667,0,2.667,4.96,0.53,4.988236161,7.707,0.53,7.725202198,2.667,0,2.667,5.04,0.53,5.067790446
10/11/2020 11:30,7.814,0.53,7.831953524,2.174,0,2.174,5.64,0.53,5.664847747,7.774,0.53,7.792045688,2.174,0,2.174,5.6,0.53,5.625024444
10/11/2020 12:00,7.884,0.53,7.90179448,2.794,0,2.794,5.09,0.53,5.11751893,7.834,0.53,7.851907794,2.794,0,2.794,5.04,0.53,5.067790446
10/11/2020 12:30,7.9435,0.66,7.970871486,2.9335,0,2.9335,5.01,0.66,5.05328606,7.8935,0.53,7.911273112,2.9335,0,2.9335,4.96,0.53,4.988236161
10/11/2020 13:00,8.122,0.66,8.148771932,3.112,0,3.112,5.01,0.66,5.05328606,8.032,0.53,8.049467312,3.112,0,3.112,4.92,0.53,4.948464408
10/11/2020 13:30,8.249,0.66,8.27536108,2.399,0,2.399,5.85,0.66,5.887113045,8.139,0.53,8.156238165,2.399,0,2.399,5.74,0.53,5.764416709
10/11/2020 14:00,8.165,0.56,8.184181389,2.145,0,2.145,6.02,0.56,6.045990407,8.055,0.65,8.081183391,2.145,0,2.145,5.91,0.65,5.945637056
10/11/2020 14:30,7.95,0.64,7.975719403,2.27,0,2.27,5.68,0.64,5.715942617,7.82,0.56,7.84002551,2.27,0,2.27,5.55,0.56,5.578180707
10/11/2020 15:00,7.98,0.64,8.005623024,2.48,0,2.48,5.5,0.64,5.53711116,7.8,0.56,7.820076726,2.48,0,2.48,5.32,0.56,5.349392489
10/11/2020 15:30,8.3035,0.55,8.321695275,1.5735,0,1.5735,6.73,0.55,6.752436597,8.1135,0.64,8.138702738,1.5735,0,1.5735,6.54,0.64,6.57124037
10/11/2020 16:00,8.8725,2.88,9.328218278,1.3125,0,1.3125,7.56,2.88,8.08999382,8.6425,-1.84,8.836198631,1.3125,0,1.3125,7.33,-1.84,7.557413579
10/11/2020 16:30,9.674,3.23,10.19897916,1.184,0,1.184,8.49,3.23,9.083666661,9.414,-1.66,9.559236162,1.184,0,1.184,8.23,-1.66,8.395742969
10/11/2020 17:00,10.423,1.18,10.48958193,1.093,0,1.093,9.33,1.18,9.404323474,10.133,-0.08,10.13331579,1.093,0,1.093,9.04,-0.08,9.040353975
10/11/2020 17:30,11.1205,-0.35,11.12600648,1.7205,0,1.7205,9.4,-0.35,9.406513701,10.7605,0.41,10.76830814,1.7205,0,1.7205,9.04,0.41,9.04929279
10/11/2020 18:00,11.102,-0.41,11.10956813,2.452,0,2.452,8.65,-0.41,8.659711312,10.772,-1.62,10.89313472,2.452,0,2.452,8.32,-1.62,8.47624917
10/11/2020 18:30,10.8195,-0.67,10.8402251,2.4795,0,2.4795,8.34,-0.67,8.366869187,10.5195,-0.51,10.5318555,2.4795,0,2.4795,8.04,-0.51,8.056159134
10/11/2020 19:00,10.4895,1.28,10.56730856,2.9795,0,2.9795,7.51,1.28,7.618300335,10.2095,-3.19,10.69626057,2.9795,0,2.9795,7.23,-3.19,7.902467969
10/11/2020 19:30,9.9625,-0.5,9.97503916,3.1325,0,3.1325,6.83,-0.5,6.848277156,9.6825,-0.5,9.695401294,3.1325,0,3.1325,6.55,-0.5,6.569056249
10/11/2020 20:00,9.3015,-0.57,9.318948559,2.9615,0,2.9615,6.34,-0.57,6.365571459,9.0515,0.05,9.051638098,2.9615,0,2.9615,6.09,0.05,6.090205251
10/11/2020 20:30,8.8815,3.28,9.467810848,3.0915,0,3.0915,5.79,3.28,6.654509749,8.6715,-2.53,9.033040034,3.0915,0,3.0915,5.58,-2.53,6.126769132
10/11/2020 21:00,8.445,-0.49,8.459203568,3.465,0,3.465,4.98,-0.49,5.004048361,8.245,0.45,8.257271038,3.465,0,3.465,4.78,0.45,4.801135282
10/11/2020 21:30,8.1035,-0.54,8.121472296,3.5935,0,3.5935,4.51,-0.54,4.542213117,7.9135,-0.04,7.913601092,3.5935,0,3.5935,4.32,-0.04,4.320185181
10/11/2020 22:00,7.669,-0.54,7.687988098,3.709,0,3.709,3.96,-0.54,3.996648596,7.499,-0.19,7.501406601,3.709,0,3.709,3.79,-0.19,3.794759544
10/11/2020 22:30,7.1675,-0.04,7.167611614,3.2575,0,3.2575,3.91,-0.04,3.910204598,7.0475,0.28,7.053060063,3.2575,0,3.2575,3.79,0.28,3.800328933
10/11/2020 23:00,6.8805,-0.46,6.895859645,3.7405,0,3.7405,3.14,-0.46,3.173515401,6.7505,-0.14,6.751951588,3.7405,0,3.7405,3.01,-0.14,3.013254055
10/11/2020 23:30,6.82,-0.55,6.842141478,4.76,0,4.76,2.06,-0.55,2.132158531,6.7,-0.3,6.706713055,4.76,0,4.76,1.94,-0.3,1.963058838
11/11/2020 00:00,6.5905,-0.44,6.605171478,5.1905,0,5.1905,1.4,-0.44,1.467514906,6.4705,0.6,6.498259017,5.1905,0,5.1905,1.28,0.6,1.413647764
11/11/2020 00:30,7.937,-0.65,7.963571372,5.917,0,5.917,2.02,-0.65,2.12200377,7.757,-0.52,7.774409881,5.917,0,5.917,1.84,-0.52,1.912066944
11/11/2020 01:00,8.034,-0.53,8.051462973,5.944,0,5.944,2.09,-0.53,2.156153983,7.844,-0.52,7.861217209,5.944,0,5.944,1.9,-0.52,1.969873092
11/11/2020 01:30,7.973,-0.63,7.997851524,6.493,0,6.493,1.48,-0.63,1.608508626,7.803,-0.52,7.820307475,6.493,0,6.493,1.31,-0.52,1.40943251
11/11/2020 02:00,7.7775,-0.63,7.802974193,6.7575,0,6.7575,1.02,-0.63,1.198874472,7.6675,-0.58,7.689405455,6.7575,0,6.7575,0.91,-0.58,1.079120012
11/11/2020 02:30,7.579,-0.63,7.605139118,6.189,0,6.189,1.39,-0.63,1.526106156,7.449,-0.58,7.471546092,6.189,0,6.189,1.26,-0.58,1.387083271
11/11/2020 03:00,6.847,-0.77,6.890160303,7.277,0,7.277,-0.43,-0.77,0.881929702,6.607,-0.67,6.640884655,7.277,0,7.277,-0.67,-0.67,0.947523087
11/11/2020 03:30,6.6875,-0.84,6.740048683,7.6675,0,7.6675,-0.98,-0.84,1.290736224,6.5775,-0.73,6.617885331,7.6675,0,7.6675,-1.09,-0.73,1.311868896
11/11/2020 04:00,6.545,-1.02,6.624003699,8.375,0,8.375,-1.83,-1.02,2.095065631,6.405,-0.93,6.472165403,8.375,0,8.375,-1.97,-0.93,2.178485713
11/11/2020 04:30,6.4255,-1.02,6.505954984,8.2555,0,8.2555,-1.83,-1.02,2.095065631,6.2855,-0.93,6.353928726,8.2555,0,8.2555,-1.97,-0.93,2.178485713
11/11/2020 05:00,6.29,-1.02,6.372166037,8.12,0,8.12,-1.83,-1.02,2.095065631,6.2,-0.93,6.269362009,8.12,0,8.12,-1.92,-0.93,2.133377604
11/11/2020 05:30,6.481,-1.09,6.572021074,8.431,0,8.431,-1.95,-1.09,2.233965085,6.351,-0.99,6.427697955,8.431,0,8.431,-2.08,-0.99,2.303584164
11/11/2020 06:00,6.662,-1.13,6.757155023,8.782,0,8.782,-2.12,-1.13,2.402353013,6.542,-1.04,6.624150059,8.782,0,8.782,-2.24,-1.04,2.469655846
11/11/2020 06:30,7.439,-1.6,7.609120908,9.099,0,9.099,-1.66,-1.6,2.305558501,7.299,-1.5,7.451536821,9.099,0,9.099,-1.8,-1.5,2.343074903
11/11/2020 07:00,8.0245,-1.96,8.260399521,9.8145,0,9.8145,-1.79,-1.96,2.654373749,7.8545,-1.86,8.071726597,9.8145,0,9.8145,-1.96,-1.86,2.702073278
11/11/2020 07:30,8.4515,-2.18,8.72812994,10.1415,0,10.1415,-1.69,-2.18,2.758350957,8.2615,-2.08,8.51931818,10.1415,0,10.1415,-1.88,-2.08,2.803711825
