Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/11/2020 08:00,8.6015,-2.38,8.924696199,10.6515,0,10.6515,-2.05,-2.38,3.141162205,8.3715,-2.26,8.671194396,10.6515,0,10.6515,-2.28,-2.26,3.210295937
11/11/2020 08:30,8.6235,-2.38,8.945901422,10.6735,0,10.6735,-2.05,-2.38,3.141162205,8.3935,-2.26,8.692435922,10.6735,0,10.6735,-2.28,-2.26,3.210295937
11/11/2020 09:00,8.518,-2.34,8.833568022,10.488,0,10.488,-1.97,-2.34,3.058839649,8.298,-2.22,8.58983143,10.488,0,10.488,-2.19,-2.22,3.118413058
11/11/2020 09:30,8.7105,-2.52,9.067701487,10.7305,0,10.7305,-2.02,-2.52,3.229674906,8.5405,-2.39,8.868609826,10.7305,0,10.7305,-2.19,-2.39,3.24163539
11/11/2020 10:00,8.741,-2.52,9.097003957,10.921,0,10.921,-2.18,-2.52,3.332086433,8.571,-2.39,8.897985221,10.921,0,10.921,-2.35,-2.39,3.351805484
11/11/2020 10:30,8.689,-2.59,9.066797726,11.339,0,11.339,-2.65,-2.59,3.705482425,8.579,-2.48,8.93026545,11.339,0,11.339,-2.76,-2.48,3.710525569
11/11/2020 11:00,8.4255,-2.59,8.8145987,11.9855,0,11.9855,-3.56,-2.59,4.402465218,8.2955,-2.48,8.658274669,11.9855,0,11.9855,-3.69,-2.48,4.445953216
11/11/2020 11:30,8.4725,-2.84,8.935818723,12.1725,0,12.1725,-3.7,-2.84,4.664289871,8.3425,-2.73,8.777824688,12.1725,0,12.1725,-3.83,-2.73,4.703381762
11/11/2020 12:00,8.5145,-2.8,8.963074821,12.3145,0,12.3145,-3.8,-2.8,4.720169488,8.4045,-2.69,8.824495467,12.3145,0,12.3145,-3.91,-2.69,4.745966709
11/11/2020 12:30,8.707,-2.84,9.158463244,12.337,0,12.337,-3.63,-2.84,4.608958668,8.557,-2.69,8.969857803,12.337,0,12.337,-3.78,-2.69,4.639450398
11/11/2020 13:00,8.637,-2.7,9.049186096,12.267,0,12.267,-3.63,-2.7,4.524035809,8.487,-2.59,8.873402335,12.267,0,12.267,-3.78,-2.59,4.582193798
11/11/2020 13:30,8.6455,-2.7,9.05729928,12.2355,0,12.2355,-3.59,-2.7,4.492004007,8.4555,-2.59,8.843278818,12.2355,0,12.2355,-3.78,-2.59,4.582193798
11/11/2020 14:00,8.6335,-2.7,9.04584558,11.7835,0,11.7835,-3.15,-2.7,4.148795006,8.4435,-2.59,8.831805719,11.7835,0,11.7835,-3.34,-2.59,4.226547054
11/11/2020 14:30,8.893,-2.7,9.293839304,11.493,0,11.493,-2.6,-2.7,3.748332963,8.703,-2.59,9.080215251,11.493,0,11.493,-2.79,-2.59,3.806862225
11/11/2020 15:00,8.7455,-2.65,9.138176528,11.6455,0,11.6455,-2.9,-2.65,3.928422075,8.5655,-2.53,8.931331942,11.6455,0,11.6455,-3.08,-2.53,3.985887605
11/11/2020 15:30,8.914,-2.7,9.313935581,11.674,0,11.674,-2.76,-2.7,3.86103613,8.724,-2.57,9.094672946,11.674,0,11.674,-2.95,-2.57,3.912467252
11/11/2020 16:00,9.487,-3.49,10.10857403,11.767,0,11.767,-2.28,-3.49,4.168752811,9.247,-1.8,9.420563094,11.767,0,11.767,-2.52,-1.8,3.096837096
11/11/2020 16:30,10.194,-2.68,10.54040018,11.824,0,11.824,-1.63,-2.68,3.13676585,9.964,-2.52,10.27772815,11.824,0,11.824,-1.86,-2.52,3.132091953
11/11/2020 17:00,10.862,-2.68,11.18773632,11.842,0,11.842,-0.98,-2.68,2.853559181,10.642,-2.52,10.93629572,11.842,0,11.842,-1.2,-2.52,2.791128804
11/11/2020 17:30,11.2925,-2.75,11.62252366,11.8425,0,11.8425,-0.55,-2.75,2.804460732,11.2025,-2.57,11.49351584,11.8425,0,11.8425,-0.64,-2.57,2.648490136
11/11/2020 18:00,11.2415,-2.7,11.561199,11.7915,0,11.7915,-0.55,-2.7,2.755449147,11.0415,-2.53,11.32764858,11.7915,0,11.7915,-0.75,-2.53,2.638825496
11/11/2020 18:30,11.195,-2.32,11.432866,10.775,0,10.775,0.42,-2.32,2.357710754,10.505,-2.16,10.7247669,10.775,0,10.775,-0.27,-2.16,2.176809592
11/11/2020 19:00,10.123,-1.76,10.27485907,11.043,0,11.043,-0.92,-1.76,1.985950654,10.043,-2.86,10.44229137,11.043,0,11.043,-1,-2.86,3.029785471
11/11/2020 19:30,9.8645,-2.52,10.18129463,10.7845,0,10.7845,-0.92,-2.52,2.682685222,9.6345,-1.82,9.804896239,10.7845,0,10.7845,-1.15,-1.82,2.15288179
11/11/2020 20:00,9.362,-2.99,9.827875864,11.142,0,11.142,-1.78,-2.99,3.479727001,9.122,-1.29,9.212762018,11.142,0,11.142,-2.02,-1.29,2.396768658
11/11/2020 20:30,8.9795,-2.17,9.237982477,11.0495,0,11.0495,-2.07,-2.17,2.998966489,8.7695,-2.04,9.00365094,11.0495,0,11.0495,-2.28,-2.04,3.059411708
11/11/2020 21:00,8.6605,-2.17,8.928222681,11.2905,0,11.2905,-2.63,-2.17,3.40966274,8.4605,-2.04,8.702968473,11.2905,0,11.2905,-2.83,-2.04,3.488624371
11/11/2020 21:30,8.2845,-2.09,8.544064621,11.1045,0,11.1045,-2.82,-2.09,3.51005698,8.1045,-1.87,8.317440727,11.1045,0,11.1045,-3,-1.87,3.535095473
11/11/2020 22:00,7.755,-1.91,7.986746835,10.915,0,10.915,-3.16,-1.91,3.692384054,7.615,-1.81,7.827153058,10.915,0,10.915,-3.3,-1.81,3.763787986
11/11/2020 22:30,7.352,-2.1,7.646038451,11.012,0,11.012,-3.66,-2.1,4.219668233,7.222,-2,7.493816384,11.012,0,11.012,-3.79,-2,4.285335459
11/11/2020 23:00,6.9565,-1.99,7.235536763,11.2765,0,11.2765,-4.32,-1.99,4.756311596,6.8365,-1.9,7.095613592,11.2765,0,11.2765,-4.44,-1.9,4.829451315
11/11/2020 23:30,7.027,-2.12,7.339831674,11.397,0,11.397,-4.37,-2.12,4.857087605,6.957,-2.02,7.244325296,11.397,0,11.397,-4.44,-2.02,4.877909388
12/11/2020 00:00,6.78,-2.01,7.071668827,11.47,0,11.47,-4.69,-2.01,5.102567981,6.68,-1.92,6.950453223,11.47,0,11.47,-4.79,-1.92,5.160474784
12/11/2020 00:30,8.0895,-2.11,8.360150133,11.4095,0,11.4095,-3.32,-2.11,3.933764101,7.9395,-2,8.187530779,11.4095,0,11.4095,-3.47,-2,4.005109237
12/11/2020 01:00,8.35,-2.23,8.642650057,11.73,0,11.73,-3.38,-2.23,4.049357974,8.17,-2.12,8.440574625,11.73,0,11.73,-3.56,-2.12,4.143428532
12/11/2020 01:30,8.3195,-2.13,8.587839091,11.4595,0,11.4595,-3.14,-2.13,3.794271999,8.1595,-2.02,8.405821807,11.4595,0,11.4595,-3.3,-2.02,3.869160116
12/11/2020 02:00,7.9885,-1.99,8.232632158,11.1285,0,11.1285,-3.14,-1.99,3.717485709,7.8285,-1.88,8.051075223,11.1285,0,11.1285,-3.3,-1.88,3.797946814
12/11/2020 02:30,7.937,-1.92,8.16592732,11.007,0,11.007,-3.07,-1.92,3.620952913,7.787,-1.81,7.994589983,11.007,0,11.007,-3.22,-1.81,3.693846234
12/11/2020 03:00,7.532,-1.56,7.691854393,10.152,0,10.152,-2.62,-1.56,3.049262206,7.372,-1.46,7.515183564,10.152,0,10.152,-2.78,-1.46,3.140063694
12/11/2020 03:30,7.1795,-1.35,7.305321365,9.3895,0,9.3895,-2.21,-1.35,2.589710409,7.0395,-1.26,7.151374711,9.3895,0,9.3895,-2.35,-1.26,2.666477077
12/11/2020 04:00,6.896,-1.01,6.969570718,8.346,0,8.346,-1.45,-1.01,1.767088,6.766,-0.91,6.826921415,8.346,0,8.346,-1.58,-0.91,1.823321146
12/11/2020 04:30,6.574,-0.82,6.624943471,6.894,0,6.894,-0.32,-0.82,0.880227243,6.354,-0.82,6.406693063,6.894,0,6.894,-0.54,-0.82,0.981835017
12/11/2020 05:00,6.763,-0.68,6.797100043,6.273,0,6.273,0.49,-0.68,0.838152731,6.573,-0.67,6.607059028,6.273,0,6.273,0.3,-0.67,0.734098086
12/11/2020 05:30,6.7755,-0.57,6.799433818,5.3855,0,5.3855,1.39,-0.57,1.502331521,6.6855,-0.53,6.706475248,5.3855,0,5.3855,1.3,-0.53,1.40388746
12/11/2020 06:00,7.063,-0.43,7.076077232,3.753,0,3.753,3.31,-0.43,3.337813656,6.913,0.09,6.913585828,3.753,0,3.753,3.16,0.09,3.161281386
12/11/2020 06:30,7.902,-0.07,7.902310042,2.322,0,2.322,5.58,-0.07,5.580439051,7.732,0.38,7.741332185,2.322,0,2.322,5.41,0.38,5.423329236
12/11/2020 07:00,8.6285,-0.53,8.644762128,1.7685,0,1.7685,6.86,-0.53,6.8804433,8.4385,-0.05,8.438648129,1.7685,0,1.7685,6.67,-0.05,6.670187404
12/11/2020 07:30,8.9295,0.42,8.939371916,2.2095,0,2.2095,6.72,0.42,6.733112208,8.7095,0.52,8.72500947,2.2095,0,2.2095,6.5,0.52,6.520766826
12/11/2020 08:00,8.8775,2.88,9.332974137,3.2275,0,3.2275,5.65,2.88,6.341679588,8.8375,-3.6,9.542610033,3.2275,0,3.2275,5.61,-3.6,6.665740769
12/11/2020 08:30,8.757,2.95,9.24053835,3.787,0,3.787,4.97,2.95,5.779567458,8.817,-3.56,9.508579757,3.787,0,3.787,5.03,-3.56,6.162345333
12/11/2020 09:00,8.5785,2.65,8.978483293,5.0385,0,5.0385,3.54,2.65,4.422001809,8.6485,-3.86,9.470805259,5.0385,0,5.0385,3.61,-3.86,5.285044938
12/11/2020 09:30,8.304,2.72,8.738124284,5.714,0,5.714,2.59,2.72,3.755862085,8.354,-3.86,9.202658094,5.714,0,5.714,2.64,-3.86,4.676451646
12/11/2020 10:00,8.147,0.28,8.151810167,6.597,0,6.597,1.55,0.28,1.575087299,8.057,-2.97,8.586975544,6.597,0,6.597,1.46,-2.97,3.309456149
12/11/2020 10:30,7.563,-0.59,7.585978447,8.093,0,8.093,-0.53,-0.59,0.793095202,7.443,-0.55,7.463293442,8.093,0,8.093,-0.65,-0.55,0.851469318
12/11/2020 11:00,7.7405,-0.89,7.791497946,8.3305,0,8.3305,-0.59,-0.89,1.06780148,7.5905,-0.77,7.629455436,8.3305,0,8.3305,-0.74,-0.77,1.067941946
12/11/2020 11:30,8.4855,-0.98,8.541903198,7.3555,0,7.3555,1.13,-0.98,1.495760676,8.3355,-0.87,8.380779215,7.3555,0,7.3555,0.98,-0.87,1.310457935
12/11/2020 12:00,7.468,-1.33,7.585507498,10.338,0,10.338,-2.87,-1.33,3.163194588,7.458,-1.22,7.557126703,10.338,0,10.338,-2.88,-1.22,3.127746793
12/11/2020 12:30,7.554,-1.75,7.754058034,12.974,0,12.974,-5.42,-1.75,5.69551578,7.404,-1.62,7.579156681,12.974,0,12.974,-5.57,-1.62,5.800801669
12/11/2020 13:00,7.9525,-1.82,8.158103717,10.5825,0,10.5825,-2.63,-1.82,3.198327688,7.7825,-1.69,7.963881356,10.5825,0,10.5825,-2.8,-1.69,3.27048926
12/11/2020 13:30,7.6965,-1.72,7.886349742,11.4365,0,11.4365,-3.74,-1.72,4.116551955,7.5865,-1.6,7.753385212,11.4365,0,11.4365,-3.85,-1.6,4.169232543
12/11/2020 14:00,7.8615,-1.86,8.078538373,11.1115,0,11.1115,-3.25,-1.86,3.744609459,7.6115,-1.72,7.803417985,11.1115,0,11.1115,-3.5,-1.72,3.899794866
12/11/2020 14:30,7.908,-1.53,8.054648596,8.758,0,8.758,-0.85,-1.53,1.750257124,7.478,-1.4,7.60792245,8.758,0,8.758,-1.28,-1.4,1.896944912
12/11/2020 15:00,8.317,-1.36,8.427460412,7.837,0,7.837,0.48,-1.36,1.44222051,7.957,-1.24,8.053039737,7.837,0,7.837,0.12,-1.24,1.24579292
12/11/2020 15:30,8.264,-1.82,8.462038525,9.434,0,9.434,-1.17,-1.82,2.163631207,8.024,-1.69,8.200041219,9.434,0,9.434,-1.41,-1.69,2.200954338
12/11/2020 16:00,9.133,-2.72,9.529432774,7.513,0,7.513,1.62,-2.72,3.165880604,8.733,0.38,8.741263581,7.513,0,7.513,1.22,0.38,1.277810628
12/11/2020 16:30,9.8025,-1.55,9.924288702,8.2625,0,8.2625,1.54,-1.55,2.184971396,9.4825,-1.38,9.582390425,8.2625,0,8.2625,1.22,-1.38,1.841955483
12/11/2020 17:00,10.728,-1.66,10.85567059,8.018,0,8.018,2.71,-1.66,3.178002517,10.228,-1.45,10.33027028,8.018,0,8.018,2.21,-1.45,2.643217736
12/11/2020 17:30,11.378,-1.71,11.50578046,8.038,0,8.038,3.34,-1.71,3.752292633,10.858,-1.45,10.95439017,8.038,0,8.038,2.82,-1.45,3.170946231
12/11/2020 18:00,11.332,-2.03,11.51239002,9.362,0,9.362,1.97,-2.03,2.828745305,10.892,-1.82,11.04300973,9.362,0,9.362,1.53,-1.82,2.377666924
12/11/2020 18:30,11.4005,-2.3,11.63019347,10.4305,0,10.4305,0.97,-2.3,2.496177077,11.1505,-2.13,11.35211655,10.4305,0,10.4305,0.72,-2.13,2.248399431
12/11/2020 19:00,10.98,-3.2,11.43680025,10.26,0,10.26,0.72,-3.2,3.28,10.11,-1.08,10.16752182,10.26,0,10.26,-0.15,-1.08,1.090366911
12/11/2020 19:30,9.854,-3.1,10.33011694,10.704,0,10.704,-0.85,-3.1,3.214420632,9.664,-1.3,9.751045893,10.704,0,10.704,-1.04,-1.3,1.664812302
12/11/2020 20:00,9.048,-1.94,9.253642742,10.188,0,10.188,-1.14,-1.94,2.25015555,8.938,-1.81,9.119426736,10.188,0,10.188,-1.25,-1.81,2.199681795
12/11/2020 20:30,8.8765,-1.75,9.047361618,9.8465,0,9.8465,-0.97,-1.75,2.000849819,8.6365,-1.63,8.788972195,9.8465,0,9.8465,-1.21,-1.63,2.03002463
12/11/2020 21:00,8.4085,-2.13,8.674086249,9.8885,0,9.8885,-1.48,-2.13,2.593703915,8.2085,-1.15,8.288665288,9.8885,0,9.8885,-1.68,-1.15,2.035902748
12/11/2020 21:30,8.23,-2.46,8.589790451,10.42,0,10.42,-2.19,-2.46,3.293584673,8,-1.2,8.089499366,10.42,0,10.42,-2.42,-1.2,2.701184925
12/11/2020 22:00,7.688,-1.68,7.869418276,9.878,0,9.878,-2.19,-1.68,2.760163039,7.508,-1.58,7.672448371,9.878,0,9.878,-2.37,-1.58,2.848385508
12/11/2020 22:30,7.1375,-1.77,7.353693375,10.1075,0,10.1075,-2.97,-1.77,3.457426789,6.9875,-1.68,7.186623425,10.1075,0,10.1075,-3.12,-1.68,3.543557534
12/11/2020 23:00,6.881,-1.77,7.105002533,10.111,0,10.111,-3.23,-1.77,3.683177976,6.751,-1.68,6.956895931,10.111,0,10.111,-3.36,-1.68,3.756594202
12/11/2020 23:30,6.8775,-2.03,7.170837207,10.8675,0,10.8675,-3.99,-2.03,4.476717547,6.7475,-1.93,7.018094916,10.8675,0,10.8675,-4.12,-1.93,4.549648338
13/11/2020 00:00,6.7355,-1.73,6.954125412,10.2055,0,10.2055,-3.47,-1.73,3.877344452,6.6055,-1.64,6.806043656,10.2055,0,10.2055,-3.6,-1.64,3.955957533
13/11/2020 00:30,7.986,-1.73,8.171235892,10.306,0,10.306,-2.32,-1.73,2.894011057,7.826,-1.64,7.995991246,10.306,0,10.306,-2.48,-1.64,2.973213749
13/11/2020 01:00,8.262,-1.84,8.464410434,10.582,0,10.582,-2.32,-1.84,2.961080884,8.052,-1.72,8.233656782,10.582,0,10.582,-2.53,-1.72,3.059297305
13/11/2020 01:30,8.2165,-1.72,8.394597802,10.2965,0,10.2965,-2.08,-1.72,2.699036865,8.0165,-1.6,8.174611443,10.2965,0,10.2965,-2.28,-1.6,2.785390457
13/11/2020 02:00,7.9025,-1.72,8.087515456,10.2525,0,10.2525,-2.35,-1.72,2.912198482,7.7225,-1.6,7.886507862,10.2525,0,10.2525,-2.53,-1.6,2.99347624
13/11/2020 02:30,7.7885,-1.72,7.976160245,10.3785,0,10.3785,-2.59,-1.72,3.109099548,7.6085,-1.6,7.774913006,10.3785,0,10.3785,-2.77,-1.6,3.198890433
13/11/2020 03:00,7.229,-1.64,7.412694584,9.979,0,9.979,-2.75,-1.64,3.201890067,7.099,-1.54,7.264117359,9.979,0,9.979,-2.88,-1.54,3.26588426
13/11/2020 03:30,7.065,-0.58,7.088767523,5.025,0,5.025,2.04,-0.58,2.120848887,6.935,-0.54,6.955992021,5.025,0,5.025,1.91,-0.54,1.984867754
13/11/2020 04:00,6.9685,0.54,6.989391408,2.3685,0,2.3685,4.6,0.54,4.631587201,6.8185,0.61,6.845731681,2.3685,0,2.3685,4.45,0.61,4.491614409
13/11/2020 04:30,6.909,0.54,6.930070779,1.649,0,1.649,5.26,0.54,5.287645979,6.759,0.61,6.786470438,1.649,0,1.649,5.11,0.61,5.14628021
13/11/2020 05:00,6.7465,0.54,6.768076702,1.8865,0,1.8865,4.86,0.54,4.889907975,6.6065,0.61,6.634601891,1.8865,0,1.8865,4.72,0.61,4.759254143
13/11/2020 05:30,6.9785,0.54,6.99936156,1.5885,0,1.5885,5.39,0.54,5.416982555,6.8285,0.55,6.850614005,1.5885,0,1.5885,5.24,0.55,5.268785439
13/11/2020 06:00,7.185,0.58,7.208371869,1.265,0,1.265,5.92,0.58,5.948344307,7.035,0.64,7.064051599,1.265,0,1.265,5.77,0.64,5.805385431
13/11/2020 06:30,8.7205,0.583,8.739966204,2.7975,0,2.7975,5.923,0.583,5.95162314,8.5705,0.643,8.594586625,2.7975,0,2.7975,5.773,0.643,5.808698477
13/11/2020 07:00,8.4625,-0.56,8.481008563,2.5125,0,2.5125,5.95,-0.56,5.976294839,8.2525,-0.54,8.270148502,2.5125,0,2.5125,5.74,-0.54,5.765344743
13/11/2020 07:30,8.8295,-0.56,8.847240827,2.5695,0,2.5695,6.26,-0.56,6.284998011,8.5995,-0.45,8.611265891,2.5695,0,2.5695,6.03,-0.45,6.046767732
13/11/2020 08:00,9.072,-0.56,9.089267517,1.922,0,1.922,7.15,-0.56,7.171896541,8.842,-0.6,8.862334004,1.922,0,1.922,6.92,-0.6,6.945962856
13/11/2020 08:30,8.786,2.65,9.176943718,2.286,0,2.286,6.5,2.65,7.019437299,8.656,-3.27,9.253066303,2.286,0,2.286,6.37,-3.27,7.16029329
13/11/2020 09:00,8.589,1.26,8.680928579,3.299,0,3.299,5.29,1.26,5.43798676,8.569,-2.32,8.877508716,3.299,0,3.299,5.27,-2.32,5.758063911
13/11/2020 09:30,8.519,-0.55,8.536735969,3.999,0,3.999,4.52,-0.55,4.553339434,8.409,-0.54,8.426320727,3.999,0,3.999,4.41,-0.54,4.442938217
13/11/2020 10:00,8.5945,-0.85,8.636430411,6.1445,0,6.1445,2.45,-0.85,2.593260496,8.5045,-0.75,8.537506676,6.1445,0,6.1445,2.36,-0.75,2.476307735
13/11/2020 10:30,7.7285,-1.09,7.804986371,8.4185,0,8.4185,-0.69,-1.09,1.290038759,7.7985,-1,7.86235348,8.4185,0,8.4185,-0.62,-1,1.176605286
13/11/2020 11:00,8.0575,-1.03,8.123066308,7.7275,0,7.7275,0.33,-1.03,1.081572929,8.1675,-0.93,8.220277139,7.7275,0,7.7275,0.44,-0.93,1.028834292
13/11/2020 11:30,7.4265,-0.89,7.479639179,7.9465,0,7.9465,-0.52,-0.89,1.030776406,7.6565,-0.8,7.6981811,7.9465,0,7.9465,-0.29,-0.8,0.850940656
13/11/2020 12:00,7.886,-0.89,7.936063004,7.046,0,7.046,0.84,-0.89,1.22380554,7.916,-0.8,7.956321763,7.046,0,7.046,0.87,-0.8,1.181905242
13/11/2020 12:30,7.6315,-0.6,7.655050114,6.7215,0,6.7215,0.91,-0.6,1.09,7.7915,-0.57,7.812321822,6.7215,0,6.7215,1.07,-0.57,1.212353084
13/11/2020 13:00,7.8755,-0.6,7.898322623,6.0555,0,6.0555,1.82,-0.6,1.916350699,7.8555,-0.57,7.87615263,6.0555,0,6.0555,1.8,-0.57,1.888094277
13/11/2020 13:30,7.545,-0.73,7.580232516,7.345,0,7.345,0.2,-0.73,0.756901579,7.575,-0.66,7.603698113,7.345,0,7.345,0.23,-0.66,0.69892775
13/11/2020 14:00,7.773,-0.68,7.802687293,5.903,0,5.903,1.87,-0.68,1.989798985,7.693,-0.62,7.717943314,5.903,0,5.903,1.79,-0.62,1.894333656
13/11/2020 14:30,7.73,-0.53,7.748148166,4.32,0,4.32,3.41,-0.53,3.4509419,7.64,-0.62,7.665115785,4.32,0,4.32,3.32,-0.62,3.377395446
13/11/2020 15:00,8.111,-0.47,8.124605898,3.331,0,3.331,4.78,-0.47,4.803051114,7.971,-0.2,7.973508701,3.331,0,3.331,4.64,-0.2,4.644308345
13/11/2020 15:30,8.4365,-0.4,8.445977282,2.1365,0,2.1365,6.3,-0.4,6.312685641,8.2465,0.33,8.25310016,2.1365,0,2.1365,6.11,0.33,6.118905131
13/11/2020 16:00,8.7635,0.75,8.79553479,2.3235,0,2.3235,6.44,0.75,6.483525276,8.5335,0.61,8.555274528,2.3235,0,2.3235,6.21,0.61,6.23988782
13/11/2020 16:30,9.563,3.25,10.10017173,1.913,0,1.913,7.65,3.25,8.311738687,9.363,-3.11,9.865995591,1.913,0,1.913,7.45,-3.11,8.073078719
13/11/2020 17:00,10.5185,1.64,10.64558323,1.6685,0,1.6685,8.85,1.64,9.000672197,10.2185,-2.11,10.43407122,1.6685,0,1.6685,8.55,-2.11,8.806508956
13/11/2020 17:30,10.9705,-0.75,10.99610705,1.9905,0,1.9905,8.98,-0.75,9.011265172,10.6305,-0.46,10.64044784,1.9905,0,1.9905,8.64,-0.46,8.652236705
13/11/2020 18:00,10.809,0.51,10.82102495,2.009,0,2.009,8.8,0.51,8.814766021,10.469,0.59,10.48561209,2.009,0,2.009,8.46,0.59,8.480548331
13/11/2020 18:30,10.712,-0.6,10.72879043,2.232,0,2.232,8.48,-0.6,8.501199915,10.372,-0.48,10.38310089,2.232,0,2.232,8.14,-0.48,8.154140053
13/11/2020 19:00,10.1455,-0.6,10.16322637,2.9755,0,2.9755,7.17,-0.6,7.195060806,9.8255,-0.63,9.845676729,2.9755,0,2.9755,6.85,-0.63,6.878909797
13/11/2020 19:30,9.653,-0.18,9.654678089,2.793,0,2.793,6.86,-0.18,6.86236111,9.353,0.08,9.35334213,2.793,0,2.793,6.56,0.08,6.560487787
13/11/2020 20:00,9.1285,3.05,9.624552574,2.2085,0,2.2085,6.92,3.05,7.562334296,8.8985,-2.08,9.138364309,2.2085,0,2.2085,6.69,-2.08,7.005890379
13/11/2020 20:30,8.7725,0.57,8.790998592,2.4525,0,2.4525,6.32,0.57,6.345652055,8.5425,0.65,8.567193604,2.4525,0,2.4525,6.09,0.65,6.124589782
13/11/2020 21:00,8.4185,0.57,8.437774721,2.5685,0,2.5685,5.85,0.57,5.877703633,8.2085,0.6,8.230399276,2.5685,0,2.5685,5.64,0.6,5.671825103
13/11/2020 21:30,7.9955,0.4,8.005499375,1.9655,0,1.9655,6.03,0.4,6.043252436,7.7955,0.6,7.818556149,1.9655,0,1.9655,5.83,0.6,5.860793462
13/11/2020 22:00,7.533,-0.52,7.550926367,2.393,0,2.393,5.14,-0.52,5.166236541,7.283,1.4,7.416339326,2.393,0,2.393,4.89,1.4,5.086462425
13/11/2020 22:30,7.097,-0.27,7.102134116,4.327,0,4.327,2.77,-0.27,2.783127737,6.947,-0.15,6.948619215,4.327,0,4.327,2.62,-0.15,2.62429038
13/11/2020 23:00,6.827,-0.44,6.841164301,4.057,0,4.057,2.77,-0.44,2.804728151,6.677,0.05,6.677187207,4.057,0,4.057,2.62,0.05,2.620477056
13/11/2020 23:30,6.9895,-0.14,6.990901963,3.6495,0,3.6495,3.34,-0.14,3.342932844,6.8595,0.55,6.881514386,3.6495,0,3.6495,3.21,0.55,3.256777548
14/11/2020 00:00,6.796,0.52,6.815865022,3.746,0,3.746,3.05,0.52,3.094010343,6.666,0.55,6.688651284,3.746,0,3.746,2.92,0.55,2.971346496
14/11/2020 00:30,8.0035,-0.52,8.02037482,5.1235,0,5.1235,2.88,-0.52,2.926567956,7.8035,-0.48,7.818248669,5.1235,0,5.1235,2.68,-0.48,2.722645772
14/11/2020 01:00,8.2795,-0.57,8.299097556,5.7395,0,5.7395,2.54,-0.57,2.603171143,8.0595,-0.56,8.078931876,5.7395,0,5.7395,2.32,-0.56,2.386629422
14/11/2020 01:30,8.522,-0.89,8.568347799,7.022,0,7.022,1.5,-0.89,1.74416169,8.402,-0.81,8.440953975,7.022,0,7.022,1.38,-0.81,1.600156242
14/11/2020 02:00,7.972,-0.6,7.994547142,6.062,0,6.062,1.91,-0.6,2.002023976,7.762,-0.58,7.783639509,6.062,0,6.062,1.7,-0.58,1.79621825
14/11/2020 02:30,7.8255,-0.6,7.848468019,6.4255,0,6.4255,1.4,-0.6,1.523154621,7.7055,-0.58,7.727297733,6.4255,0,6.4255,1.28,-0.58,1.405275774
14/11/2020 03:00,7.2365,-0.99,7.303905274,8.3465,0,8.3465,-1.11,-0.99,1.487346631,7.1365,-0.9,7.19302664,8.3465,0,8.3465,-1.21,-0.9,1.508011936
14/11/2020 03:30,6.9635,-1.35,7.0931539,9.4835,0,9.4835,-2.52,-1.35,2.858828431,6.8335,-1.26,6.948692125,9.4835,0,9.4835,-2.65,-1.26,2.93429719
14/11/2020 04:00,6.6405,1.77,6.872346051,8.9105,0,8.9105,-2.27,1.77,2.878506557,6.6005,-3.83,7.631218792,8.9105,0,8.9105,-2.31,-3.83,4.472694937
14/11/2020 04:30,6.441,2.08,6.76852133,9.181,0,9.181,-2.74,2.08,3.440058139,6.411,-4.29,7.713949766,9.181,0,9.181,-2.77,-4.29,5.106564403
14/11/2020 05:00,6.263,2.04,6.586863366,9.343,0,9.343,-3.08,2.04,3.694319964,6.233,-4.34,7.595122711,9.343,0,9.343,-3.11,-4.34,5.339260248
14/11/2020 05:30,6.324,1.8,6.575178781,9.904,0,9.904,-3.58,1.8,4.007043798,6.294,-4.55,7.766397878,9.904,0,9.904,-3.61,-4.55,5.808149447
14/11/2020 06:00,6.541,-1.26,6.66125221,10.471,0,10.471,-3.93,-1.26,4.127044948,6.441,-1.96,6.732613237,10.471,0,10.471,-4.03,-1.96,4.481350243
14/11/2020 06:30,6.93,-1.96,7.201840043,10.86,0,10.86,-3.93,-1.96,4.391639785,6.83,-1.88,7.084017222,10.86,0,10.86,-4.03,-1.88,4.44694277
14/11/2020 07:00,7.1215,-2.18,7.447695096,11.2715,0,11.2715,-4.15,-2.18,4.687739327,6.9915,-2.1,7.300073441,11.2715,0,11.2715,-4.28,-2.1,4.767431174
14/11/2020 07:30,7.0875,-2.18,7.415190911,11.0475,0,11.0475,-3.96,-2.18,4.520398213,6.9475,-2,7.229644269,11.0475,0,11.0475,-4.1,-2,4.561797891
14/11/2020 08:00,7.2495,-2.04,7.531059039,11.0995,0,11.0995,-3.85,-2.04,4.357074707,7.1095,-2,7.385458026,11.0995,0,11.0995,-3.99,-2,4.463193924
14/11/2020 08:30,7.4355,-1.82,7.655002302,10.6555,0,10.6555,-3.22,-1.82,3.698756548,7.2755,-1.75,7.483007434,10.6555,0,10.6555,-3.38,-1.75,3.80616605
14/11/2020 09:00,7.699,-2.56,8.113458017,11.479,0,11.479,-3.78,-2.56,4.565303933,7.549,-1.75,7.749187119,11.479,0,11.479,-3.93,-1.75,4.30202278
14/11/2020 09:30,7.838,-1.93,8.072121406,11.008,0,11.008,-3.17,-1.93,3.711307047,7.678,-1.84,7.89539638,11.008,0,11.008,-3.33,-1.84,3.804536765
14/11/2020 10:00,7.881,-1.51,8.024354242,9.861,0,9.861,-1.98,-1.51,2.49008032,7.781,-1.42,7.909510794,9.861,0,9.861,-2.08,-1.42,2.518491612
14/11/2020 10:30,7.963,-1.76,8.155180501,10.903,0,10.903,-2.94,-1.76,3.426543448,7.803,-1.67,7.979706072,10.903,0,10.903,-3.1,-1.67,3.521207179
14/11/2020 11:00,8.206,-2.43,8.55823206,12.226,0,12.226,-4.02,-2.43,4.697371605,8.026,-2.34,8.360160046,12.226,0,12.226,-4.2,-2.34,4.807868551
14/11/2020 11:30,8.321,-2.5,8.688442956,12.171,0,12.171,-3.85,-2.5,4.590479278,8.161,-2.41,8.509407794,12.171,0,12.171,-4.01,-2.41,4.67848266
14/11/2020 12:00,8.382,-2.58,8.770081185,12.452,0,12.452,-4.07,-2.58,4.81884841,8.222,-2.48,8.587880064,12.452,0,12.452,-4.23,-2.48,4.903396782
14/11/2020 12:30,8.6325,-2.63,9.024242697,12.4825,0,12.4825,-3.85,-2.63,4.662552949,8.5025,-2.53,8.870930405,12.4825,0,12.4825,-3.98,-2.53,4.716068278
14/11/2020 13:00,8.696,-2.54,9.059360684,12.396,0,12.396,-3.7,-2.54,4.487939394,8.516,-2.43,8.855910794,12.396,0,12.396,-3.88,-2.43,4.578132807
14/11/2020 13:30,8.903,-4.71,10.07211542,12.093,0,12.093,-3.19,-4.71,5.68860264,8.663,-0.19,8.665083323,12.093,0,12.093,-3.43,-0.19,3.43525836
14/11/2020 14:00,8.6085,-2.46,8.953092887,12.5585,0,12.5585,-3.95,-2.46,4.653396609,8.4885,-2.37,8.813145423,12.5585,0,12.5585,-4.07,-2.37,4.709755832
14/11/2020 14:30,8.273,-2.5,8.64248396,13.003,0,13.003,-4.73,-2.5,5.350037383,8.173,-2.42,8.523750876,13.003,0,13.003,-4.83,-2.42,5.402342085
14/11/2020 15:00,8.2445,-2.4,8.586721158,12.3345,0,12.3345,-4.09,-2.4,4.742161954,8.1345,-2.31,8.456133292,12.3345,0,12.3345,-4.2,-2.31,4.793339128
14/11/2020 15:30,8.3355,-2.32,8.652338427,12.0255,0,12.0255,-3.69,-2.32,4.358726878,8.1955,-2.23,8.493475157,12.0255,0,12.0255,-3.83,-2.23,4.431907039
14/11/2020 16:00,8.3885,-2.17,8.664631109,11.5285,0,11.5285,-3.14,-2.17,3.816870446,8.2385,-2.08,8.497016079,11.5285,0,11.5285,-3.29,-2.08,3.89236432
14/11/2020 16:30,8.723,-2.02,8.953833201,11.023,0,11.023,-2.3,-2.02,3.061110909,8.513,-1.93,8.729035972,11.023,0,11.023,-2.51,-1.93,3.16622804
14/11/2020 17:00,9.242,-3.87,10.01955408,10.042,0,10.042,-0.8,-3.87,3.951822364,8.992,0.35,8.998809032,10.042,0,10.042,-1.05,0.35,1.106797181
14/11/2020 17:30,10.4795,-5.24,11.71654899,10.1295,0,10.1295,0.35,-5.24,5.251675923,9.7195,1.43,9.824132544,10.1295,0,10.1295,-0.41,1.43,1.487615542
14/11/2020 18:00,10.464,-2.59,10.7797679,9.004,0,9.004,1.46,-2.59,2.973163299,10.214,-0.6,10.23160769,9.004,0,9.004,1.21,-0.6,1.350592463
14/11/2020 18:30,10.1775,-1.26,10.25519899,7.7875,0,7.7875,2.39,-1.26,2.701795699,9.8875,-1.15,9.954152714,7.7875,0,7.7875,2.1,-1.15,2.394263979
14/11/2020 19:00,10.0155,-1.56,10.13626362,8.6255,0,8.6255,1.39,-1.56,2.089425758,9.5555,-1.2,9.630554514,8.6255,0,8.6255,0.93,-1.2,1.518189711
14/11/2020 19:30,8.886,-1.82,9.070468345,9.776,0,9.776,-0.89,-1.82,2.025956564,8.706,-1.73,8.876223071,9.776,0,9.776,-1.07,-1.73,2.034158303
14/11/2020 20:00,8.5785,-1.31,8.677946891,8.7585,0,8.7585,-0.18,-1.31,1.322308587,8.1185,-1.22,8.209655428,8.7585,0,8.7585,-0.64,-1.22,1.377679208
14/11/2020 20:30,7.934,-1.99,8.179758921,8.534,0,8.534,-0.6,-1.99,2.078485025,7.734,-0.21,7.736850522,8.534,0,8.534,-0.8,-0.21,0.827103379
14/11/2020 21:00,8.2315,-0.83,8.273239526,7.1915,0,7.1915,1.04,-0.83,1.330601368,8.1415,-0.77,8.177831146,7.1915,0,7.1915,0.95,-0.77,1.222865487
14/11/2020 21:30,7.1845,-1.18,7.280758219,8.7945,0,8.7945,-1.61,-1.18,1.996121239,7.0145,-1.11,7.101782188,8.7945,0,8.7945,-1.78,-1.11,2.097736876
14/11/2020 22:00,7.1935,-1.18,7.289639377,8.9635,0,8.9635,-1.77,-1.18,2.127275253,7.0435,-1.11,7.130427214,8.9635,0,8.9635,-1.92,-1.11,2.217769149
14/11/2020 22:30,6.672,-0.85,6.725926256,7.422,0,7.422,-0.75,-0.85,1.133578405,6.632,-0.77,6.676550307,7.422,0,7.422,-0.79,-0.77,1.10317723
14/11/2020 23:00,6.4215,-0.74,6.463997389,6.9815,0,6.9815,-0.56,-0.74,0.928008621,6.2415,-0.68,6.278433105,6.9815,0,6.9815,-0.74,-0.68,1.004987562
14/11/2020 23:30,6.6535,-1.05,6.735841614,8.1935,0,8.1935,-1.54,-1.05,1.863893774,6.5835,-0.97,6.654575287,8.1935,0,8.1935,-1.61,-0.97,1.879627623
15/11/2020 00:00,6.653,-1.33,6.784637721,9.413,0,9.413,-2.76,-1.33,3.063739545,6.523,-1.25,6.641688716,9.413,0,9.413,-2.89,-1.25,3.148745782
15/11/2020 00:30,7.6155,-0.95,7.674525409,7.9955,0,7.9955,-0.38,-0.95,1.023181313,7.2355,-0.86,7.28642987,7.9955,0,7.9955,-0.76,-0.86,1.147693339
15/11/2020 01:00,7.9355,-1.06,8.005982779,8.3955,0,8.3955,-0.46,-1.06,1.155508546,7.7055,-0.97,7.766313814,8.3955,0,8.3955,-0.69,-0.97,1.190378091
15/11/2020 01:30,8.149,-0.97,8.20652795,7.749,0,7.749,0.4,-0.97,1.049237819,7.909,-0.87,7.956706668,7.749,0,7.749,0.16,-0.87,0.884590301
15/11/2020 02:00,7.597,-1.03,7.666505658,8.407,0,8.407,-0.81,-1.03,1.310343466,7.327,-0.96,7.389623062,8.407,0,8.407,-1.08,-0.96,1.444991349
15/11/2020 02:30,7.573,-2.04,7.842954099,11.633,0,11.633,-4.06,-2.04,4.543698934,7.423,-1.94,7.672322269,11.633,0,11.633,-4.21,-1.94,4.635482715
15/11/2020 03:00,7.218,-1.85,7.45131022,11.098,0,11.098,-3.88,-1.85,4.298476474,7.088,-1.76,7.30324202,11.098,0,11.098,-4.01,-1.76,4.379235093
15/11/2020 03:30,6.852,-1.62,7.040902215,10.472,0,10.472,-3.62,-1.62,3.965955118,6.712,-1.54,6.886402835,10.472,0,10.472,-3.76,-1.54,4.063151486
15/11/2020 04:00,6.556,-1.68,6.767830967,10.696,0,10.696,-4.14,-1.68,4.467885406,6.446,-1.59,6.639202964,10.696,0,10.696,-4.25,-1.59,4.537686635
15/11/2020 04:30,6.427,-1.9,6.701964563,11.277,0,11.277,-4.85,-1.9,5.208886637,6.327,-1.81,6.580807625,11.277,0,11.277,-4.95,-1.81,5.270540769
15/11/2020 05:00,6.248,-1.74,6.485761636,10.848,0,10.848,-4.6,-1.74,4.91808906,6.158,-1.65,6.375222663,10.848,0,10.848,-4.69,-1.65,4.971780365
15/11/2020 05:30,6.443,-3.39,7.280408574,11.773,0,11.773,-5.33,-3.39,6.316723834,6.353,-0.64,6.385155362,11.773,0,11.773,-5.42,-0.64,5.457655174
15/11/2020 06:00,6.5595,-2.02,6.863486013,11.6295,0,11.6295,-5.07,-2.02,5.457591044,6.4395,-1.94,6.725381792,11.6295,0,11.6295,-5.19,-1.94,5.540730999
15/11/2020 06:30,6.789,-2.1,7.106371859,11.479,0,11.479,-4.69,-2.1,5.138686603,6.669,-2.01,6.965318442,11.479,0,11.479,-4.81,-2.01,5.213079704
15/11/2020 07:00,6.982,-2.19,7.317405551,11.772,0,11.772,-4.79,-2.19,5.266896619,6.862,-2.11,7.179076821,11.772,0,11.772,-4.91,-2.11,5.344174398
15/11/2020 07:30,6.9745,-2.15,7.298366273,11.6645,0,11.6645,-4.69,-2.15,5.159321661,6.8445,-2.06,7.147781491,11.6645,0,11.6645,-4.82,-2.06,5.241755431
15/11/2020 08:00,7.057,-1.86,7.298003083,10.447,0,10.447,-3.39,-1.86,3.866742815,6.927,-1.78,7.152043694,10.447,0,10.447,-3.52,-1.78,3.944464476
15/11/2020 08:30,7.359,-2.12,7.658281857,11.699,0,11.699,-4.34,-2.12,4.83011387,7.249,-2.02,7.52518445,11.699,0,11.699,-4.45,-2.02,4.887013403
15/11/2020 09:00,7.5635,-1.99,7.820909937,11.6335,0,11.6335,-4.07,-1.99,4.530452516,7.4535,-1.91,7.694333126,11.6335,0,11.6335,-4.18,-1.91,4.595704516
15/11/2020 09:30,7.94,-1.61,8.101586264,10.73,0,10.73,-2.79,-1.61,3.221210952,7.79,-1.51,7.934998425,10.73,0,10.73,-2.94,-1.51,3.305102116
15/11/2020 10:00,8.1945,-1.84,8.398537388,11.5845,0,11.5845,-3.39,-1.84,3.857162169,8.1945,-1.77,8.383479603,11.5845,0,11.5845,-3.39,-1.77,3.824264635
15/11/2020 10:30,8.0255,-1.4,8.146695665,11.3055,0,11.3055,-3.28,-1.4,3.566286584,7.9155,-1.31,8.023168966,11.3055,0,11.3055,-3.39,-1.31,3.634308738
15/11/2020 11:00,7.551,-1.91,7.788818973,13.091,0,13.091,-5.54,-1.91,5.860008532,7.561,-1.82,7.77696091,13.091,0,13.091,-5.53,-1.82,5.821795256
15/11/2020 11:30,8.551,-2.34,8.865393449,13.091,0,13.091,-4.54,-2.34,5.10756302,8.461,-2.23,8.749938343,13.091,0,13.091,-4.63,-2.23,5.139046604
15/11/2020 12:00,8.659,-2.34,8.969608743,13.369,0,13.369,-4.71,-2.34,5.259248996,8.579,-2.23,8.864092791,13.369,0,13.369,-4.79,-2.23,5.283654039
15/11/2020 12:30,9.1035,-2.52,9.445851589,13.1035,0,13.1035,-4,-2.52,4.727620966,8.9635,-2.41,9.281833453,13.1035,0,13.1035,-4.14,-2.41,4.790375768
15/11/2020 13:00,9.3015,-2.52,9.636820132,12.5615,0,12.5615,-3.26,-2.52,4.12043687,9.0615,-2.36,9.36378034,12.5615,0,12.5615,-3.5,-2.36,4.221326806
15/11/2020 13:30,8.892,-2,9.114146367,11.032,0,11.032,-2.14,-2,2.929095424,8.692,-1.87,8.890880946,11.032,0,11.032,-2.34,-1.87,2.99541316
15/11/2020 14:00,8.5455,-1.12,8.618582845,9.4555,0,9.4555,-0.91,-1.12,1.443086969,8.4455,-1.07,8.51301182,9.4555,0,9.4555,-1.01,-1.07,1.471393897
15/11/2020 14:30,8.1175,-1.97,8.353125538,13.9375,0,13.9375,-5.82,-1.97,6.144371408,8.1375,-1.88,8.351844482,13.9375,0,13.9375,-5.8,-1.88,6.097081269
15/11/2020 15:00,8.2965,-1.47,8.425723248,10.5965,0,10.5965,-2.3,-1.47,2.729633675,8.0765,-1.41,8.198655515,10.5965,0,10.5965,-2.52,-1.41,2.8876461
15/11/2020 15:30,8.5865,-1.47,8.711422516,9.2765,0,9.2765,-0.69,-1.47,1.623884232,8.1965,-1.33,8.30370473,9.2765,0,9.2765,-1.08,-1.33,1.713271724
15/11/2020 16:00,9.3705,-1.05,9.429144725,7.2505,0,7.2505,2.12,-1.05,2.365776828,9.2005,-0.93,9.247383427,7.2505,0,7.2505,1.95,-0.93,2.160416626
15/11/2020 16:30,10.243,-0.64,10.26297467,3.263,0,3.263,6.98,-0.64,7.009279564,9.953,-0.57,9.969308351,3.263,0,3.263,6.69,-0.57,6.714238602
15/11/2020 17:00,11.1485,-1.42,11.23856985,3.7585,0,3.7585,7.39,-1.42,7.525191027,10.8285,-1.35,10.91232845,3.7585,0,3.7585,7.07,-1.35,7.197735755
15/11/2020 17:30,11.523,-1.76,11.65663455,8.713,0,8.713,2.81,-1.76,3.315674894,11.173,-1.62,11.28983299,8.713,0,8.713,2.46,-1.62,2.94550505
15/11/2020 18:00,11.5505,-2.19,11.75628131,10.5405,0,10.5405,1.01,-2.19,2.411679912,11.1505,-2.04,11.33557454,10.5405,0,10.5405,0.61,-2.04,2.129248694
15/11/2020 18:30,10.706,-2.56,11.00781704,11.756,0,11.756,-1.05,-2.56,2.766965847,10.496,-2.42,10.7713702,11.756,0,11.756,-1.26,-2.42,2.728369476
15/11/2020 19:00,10.188,-2.24,10.4313443,11.178,0,11.178,-0.99,-2.24,2.449020212,9.988,-2.06,10.19822259,11.178,0,11.178,-1.19,-2.06,2.3790124
15/11/2020 19:30,9.7855,-2.1,10.00829707,11.1955,0,11.1955,-1.41,-2.1,2.52944658,9.5355,-1.99,9.740937339,11.1955,0,11.1955,-1.66,-1.99,2.591466766
15/11/2020 20:00,9.204,-1.82,9.382218075,10.524,0,10.524,-1.32,-1.82,2.248288238,8.994,-1.72,9.15698837,10.524,0,10.524,-1.53,-1.72,2.302020851
15/11/2020 20:30,8.42,-1.65,8.580145686,10.12,0,10.12,-1.7,-1.65,2.369071548,8.17,-1.53,8.31202743,10.12,0,10.12,-1.95,-1.53,2.478588308
15/11/2020 21:00,8.294,-1.96,8.522443077,11.344,0,11.344,-3.05,-1.96,3.625479279,8.134,-1.85,8.341729797,11.344,0,11.344,-3.21,-1.85,3.704942645
15/11/2020 21:30,7.993,-2.22,8.295568034,11.953,0,11.953,-3.96,-2.22,4.539823785,7.833,-2.11,8.112212337,11.953,0,11.953,-4.12,-2.11,4.628876754
15/11/2020 22:00,7.6265,-2.28,7.960018986,12.1065,0,12.1065,-4.48,-2.28,5.026808132,7.4865,-2.17,7.794650874,12.1065,0,12.1065,-4.62,-2.17,5.104243333
15/11/2020 22:30,7.2115,-2.33,7.578563997,12.1915,0,12.1915,-4.98,-2.33,5.49811786,7.0815,-2.22,7.421323484,12.1915,0,12.1915,-5.11,-2.22,5.571400183
15/11/2020 23:00,7.0005,-2.29,7.365534621,12.0705,0,12.0705,-5.07,-2.29,5.563182542,6.8805,-2.18,7.217595185,12.0705,0,12.0705,-5.19,-2.18,5.629253947
15/11/2020 23:30,7.0925,-2.19,7.422914269,11.8525,0,11.8525,-4.76,-2.19,5.239627849,6.9725,-2.08,7.27613608,11.8525,0,11.8525,-4.88,-2.08,5.304790288
16/11/2020 00:00,6.9205,-2.11,7.235013493,11.7505,0,11.7505,-4.83,-2.11,5.270768445,6.8005,-2.01,7.091325705,11.7505,0,11.7505,-4.95,-2.01,5.342527492
16/11/2020 00:30,8.253,-2.21,8.543776039,11.963,0,11.963,-3.71,-2.21,4.318356169,8.073,-2.09,8.339150376,11.963,0,11.963,-3.89,-2.09,4.415903079
16/11/2020 01:00,8.5385,-2.12,8.797748704,11.8185,0,11.8185,-3.28,-2.12,3.905483325,8.3385,-2,8.574997507,11.8185,0,11.8185,-3.48,-2,4.013776277
16/11/2020 01:30,8.586,-2.04,8.82502102,11.516,0,11.516,-2.93,-2.04,3.570224083,8.386,-1.92,8.602987621,11.516,0,11.516,-3.13,-1.92,3.671961329
16/11/2020 02:00,8.3085,-1.85,8.511972289,10.9785,0,10.9785,-2.67,-1.85,3.248291859,8.1285,-1.74,8.312647728,10.9785,0,10.9785,-2.85,-1.74,3.339176545
16/11/2020 02:30,8.208,-1.99,8.44578972,11.308,0,11.308,-3.1,-1.99,3.683761664,8.038,-1.88,8.254928467,11.308,0,11.308,-3.27,-1.88,3.771909331
16/11/2020 03:00,7.793,-2.14,8.081488044,11.803,0,11.803,-4.01,-2.14,4.54529427,7.633,-2.04,7.900904315,11.803,0,11.803,-4.17,-2.04,4.642251609
16/11/2020 03:30,7.451,-1.95,7.701941379,11.221,0,11.221,-3.77,-1.95,4.244455207,7.311,-1.84,7.538986736,11.221,0,11.221,-3.91,-1.84,4.321307672
16/11/2020 04:00,7.167,-0.93,7.227087173,11.437,0,11.437,-4.27,-0.93,4.370102974,7.037,-2.91,7.614950361,11.437,0,11.437,-4.4,-2.91,5.275234592
16/11/2020 04:30,6.962,1.6,7.143489623,10.462,0,10.462,-3.5,1.6,3.848376281,6.882,-4.87,8.43082582,10.462,0,10.462,-3.58,-4.87,6.044278286
16/11/2020 05:00,6.7505,1.15,6.847755125,9.4705,0,9.4705,-2.72,1.15,2.953116997,6.6805,-3.81,7.690590371,9.4705,0,9.4705,-2.79,-3.81,4.722308757
16/11/2020 05:30,6.916,-1.24,7.026283228,9.166,0,9.166,-2.25,-1.24,2.569065978,6.776,-1.15,6.872894296,9.166,0,9.166,-2.39,-1.15,2.652282036
16/11/2020 06:00,7.1,-1.53,7.262981481,9.62,0,9.62,-2.52,-1.53,2.948101084,6.96,-1.44,7.10740459,9.62,0,9.62,-2.66,-1.44,3.024764454
16/11/2020 06:30,7.857,-1.74,8.04736286,9.447,0,9.447,-1.59,-1.74,2.357053245,7.707,-1.7,7.892265137,9.447,0,9.447,-1.74,-1.7,2.432611765
16/11/2020 07:00,8.3945,-1.74,8.572935918,8.8245,0,8.8245,-0.43,-1.74,1.792344833,8.1445,-1.61,8.302106977,8.8245,0,8.8245,-0.68,-1.61,1.747712791
16/11/2020 07:30,8.9695,-5.15,10.3428444,9.5195,0,9.5195,-0.55,-5.15,5.179285665,8.6295,1.11,8.700595971,9.5195,0,9.5195,-0.89,1.11,1.422743828
16/11/2020 08:00,9.49,-5.15,10.79734227,8.61,0,8.61,0.88,-5.15,5.224643529,9.07,1.55,9.20148901,8.61,0,8.61,0.46,1.55,1.616817862
16/11/2020 08:30,8.9785,-2.72,9.381463758,9.3185,0,9.3185,-0.34,-2.72,2.741167634,8.6385,-1.23,8.7256279,9.3185,0,9.3185,-0.68,-1.23,1.405453663
16/11/2020 09:00,9.112,-1.54,9.241219833,7.892,0,7.892,1.22,-1.54,1.96468827,9.022,-1.41,9.131515975,7.892,0,7.892,1.13,-1.41,1.8069311
16/11/2020 09:30,9.3125,-1.69,9.464605446,8.2325,0,8.2325,1.08,-1.69,2.005617112,9.2725,-1.57,9.404475331,8.2325,0,8.2325,1.04,-1.57,1.883215336
16/11/2020 10:00,9.1215,-1.69,9.276737694,8.4515,0,8.4515,0.67,-1.69,1.817965896,8.9215,-1.57,9.058590522,8.4515,0,8.4515,0.47,-1.57,1.638841054
16/11/2020 10:30,8.8005,-1.8,8.982694487,9.0105,0,9.0105,-0.21,-1.8,1.812208597,8.5105,-1.69,8.676676221,9.0105,0,9.0105,-0.5,-1.69,1.762413118
16/11/2020 11:00,8.6135,-1.95,8.831471126,9.5335,0,9.5335,-0.92,-1.95,2.156130794,8.4935,-1.83,8.688408499,9.5335,0,9.5335,-1.04,-1.83,2.104875293
16/11/2020 11:30,8.4995,-1.95,8.720321109,9.6995,0,9.6995,-1.2,-1.95,2.289650628,8.4495,-1.87,8.653955757,9.6995,0,9.6995,-1.25,-1.87,2.249311006
16/11/2020 12:00,8.539,-2.06,8.783969547,9.459,0,9.459,-0.92,-2.06,2.256102835,8.419,-1.94,8.639627365,9.459,0,9.459,-1.04,-1.94,2.201181501
16/11/2020 12:30,9.011,-2.14,9.261626261,9.851,0,9.851,-0.84,-2.14,2.298956285,8.811,-2.02,9.039586329,9.851,0,9.851,-1.04,-2.02,2.272003521
16/11/2020 13:00,9.3695,-1.77,9.535220514,8.4395,0,8.4395,0.93,-1.77,1.999449924,9.2595,-1.65,9.405362314,8.4395,0,8.4395,0.82,-1.65,1.842525441
16/11/2020 13:30,9.223,-1.53,9.349044283,7.743,0,7.743,1.48,-1.53,2.12868504,9.023,-1.41,9.132503983,7.743,0,7.743,1.28,-1.41,1.904337155
16/11/2020 14:00,9.19,-1.57,9.323143247,7.82,0,7.82,1.37,-1.57,2.083698635,8.99,-1.41,9.099901098,7.82,0,7.82,1.17,-1.41,1.832211778
16/11/2020 14:30,9.311,-1.61,9.449170387,7.881,0,7.881,1.43,-1.61,2.153369453,9.171,-1.48,9.289652362,7.881,0,7.881,1.29,-1.48,1.963288058
16/11/2020 15:00,8.978,-2.17,9.236524455,10.068,0,10.068,-1.09,-2.17,2.428373942,8.798,-2.04,9.031412071,10.068,0,10.068,-1.27,-2.04,2.403018935
16/11/2020 15:30,9.0915,-2.44,9.413233889,10.7215,0,10.7215,-1.63,-2.44,2.934365349,8.8615,-2.31,9.157635189,10.7215,0,10.7215,-1.86,-2.31,2.965754541
16/11/2020 16:00,9.378,-2.2,9.632594874,10.548,0,10.548,-1.17,-2.2,2.491766442,9.198,-2.06,9.425858263,10.548,0,10.548,-1.35,-2.06,2.462945391
16/11/2020 16:30,10.1975,-2.2,10.43211418,10.2875,0,10.2875,-0.09,-2.2,2.20184014,9.6475,-2.06,9.86498131,10.2875,0,10.2875,-0.64,-2.06,2.15712772
16/11/2020 17:00,11.442,-2.46,11.70345949,10.832,0,10.832,0.61,-2.46,2.534501923,10.772,-2.32,11.01900104,10.832,0,10.832,-0.06,-2.32,2.320775732
16/11/2020 17:30,11.898,-2.7,12.20050835,11.528,0,11.528,0.37,-2.7,2.725233935,10.958,-2.54,11.24852719,11.528,0,11.528,-0.57,-2.54,2.603171143
16/11/2020 18:00,11.9035,-2.58,12.17988966,11.3535,0,11.3535,0.55,-2.58,2.637972706,10.8735,-2.42,11.13954228,11.3535,0,11.3535,-0.48,-2.42,2.467144098
16/11/2020 18:30,11.3925,-2.23,11.60870175,11.1825,0,11.1825,0.21,-2.23,2.239866067,10.6325,-2.53,10.92936212,11.1825,0,11.1825,-0.55,-2.53,2.589092505
16/11/2020 19:00,10.402,1.02,10.45188997,11.062,0,11.062,-0.66,1.02,1.214907404,10.302,-5.46,11.65945127,11.062,0,11.062,-0.76,-5.46,5.512640021
16/11/2020 19:30,9.969,1.09,10.02841269,10.759,0,10.759,-0.79,1.09,1.34617978,9.849,-5.31,11.18923147,10.759,0,10.759,-0.91,-5.31,5.387411252
16/11/2020 20:00,9.474,-0.44,9.484211934,10.374,0,10.374,-0.9,-0.44,1.001798383,9.304,-3.32,9.87860395,10.374,0,10.374,-1.07,-3.32,3.488165707
16/11/2020 20:30,9.032,-1.41,9.141396173,8.872,0,8.872,0.16,-1.41,1.419048977,8.552,-1.3,8.650243002,8.872,0,8.872,-0.32,-1.3,1.338805438
16/11/2020 21:00,8.5225,-1.61,8.673240816,9.7125,0,9.7125,-1.19,-1.61,2.00204895,8.3025,-1.5,8.436913313,9.7125,0,9.7125,-1.41,-1.5,2.058664616
16/11/2020 21:30,8.198,-1.78,8.389016867,10.458,0,10.458,-2.26,-1.78,2.876803782,7.998,-1.68,8.17253963,10.458,0,10.458,-2.46,-1.68,2.978925981
16/11/2020 22:00,7.6155,-1.35,7.734231717,9.0355,0,9.0355,-1.42,-1.35,1.959311103,7.4755,-1.25,7.579287582,9.0355,0,9.0355,-1.56,-1.25,1.999024762
16/11/2020 22:30,6.9675,-1.22,7.073503817,8.3875,0,8.3875,-1.42,-1.22,1.872111108,6.8975,-1.13,6.989449639,8.3875,0,8.3875,-1.49,-1.13,1.870026738
16/11/2020 23:00,6.651,-1.01,6.727250627,7.671,0,7.671,-1.02,-1.01,1.435444182,6.561,-0.93,6.626584414,7.671,0,7.671,-1.11,-0.93,1.448102206
16/11/2020 23:30,6.623,-1.05,6.705716144,7.753,0,7.753,-1.13,-1.05,1.542530389,6.553,-0.93,6.618663687,7.753,0,7.753,-1.2,-0.93,1.518189711
17/11/2020 00:00,6.721,-1.05,6.802524605,7.851,0,7.851,-1.13,-1.05,1.542530389,6.651,-0.93,6.715705547,7.851,0,7.851,-1.2,-0.93,1.518189711
17/11/2020 00:30,7.8085,-1.25,7.907918326,8.4985,0,8.4985,-0.69,-1.25,1.427795504,7.5885,-1.15,7.675143793,8.4985,0,8.4985,-0.91,-1.15,1.466492414
17/11/2020 01:00,8.3565,-1.61,8.510181681,9.4165,0,9.4165,-1.06,-1.61,1.927615107,8.1765,-1.51,8.314761106,9.4165,0,9.4165,-1.24,-1.51,1.953893549
17/11/2020 01:30,8.4355,-1.67,8.599218584,9.7155,0,9.7155,-1.28,-1.67,2.104115016,8.2155,-1.58,8.366052848,9.7155,0,9.7155,-1.5,-1.58,2.178623419
17/11/2020 02:00,7.8345,-1.42,7.962147339,9.2745,0,9.2745,-1.44,-1.42,2.022374842,7.7245,-1.33,7.838163066,9.2745,0,9.2745,-1.55,-1.33,2.042400548
17/11/2020 02:30,7.9345,-1.51,8.076904744,9.5645,0,9.5645,-1.63,-1.51,2.221936093,7.7545,-1.41,7.881647686,9.5645,0,9.5645,-1.81,-1.41,2.294384449
17/11/2020 03:00,7.463,-1.04,7.535115726,7.703,0,7.703,-0.24,-1.04,1.067333125,7.263,-0.99,7.330161594,7.703,0,7.703,-0.44,-0.99,1.083374358
17/11/2020 03:30,7.188,-0.56,7.209781134,5.478,0,5.478,1.71,-0.56,1.799360998,7.068,-0.53,7.087843396,5.478,0,5.478,1.59,-0.53,1.67600716
17/11/2020 04:00,6.9715,-0.52,6.990866345,5.5615,0,5.5615,1.41,-0.52,1.502830662,6.8415,-0.53,6.861998415,5.5615,0,5.5615,1.28,-0.53,1.385388032
17/11/2020 04:30,6.751,-0.52,6.770997046,5.041,0,5.041,1.71,-0.52,1.787316424,6.621,-0.34,6.629724052,5.041,0,5.041,1.58,-0.34,1.616168308
17/11/2020 05:00,6.681,-0.56,6.704428462,5.671,0,5.671,1.01,-0.56,1.154859299,6.601,-0.55,6.623873565,5.671,0,5.671,0.93,-0.55,1.080462864
17/11/2020 05:30,6.686,-0.49,6.703931384,5.366,0,5.366,1.32,-0.49,1.408012784,6.556,-0.46,6.572118076,5.366,0,5.366,1.19,-0.46,1.275813466
17/11/2020 06:00,7.462,-0.69,7.493833732,6.422,0,6.422,1.04,-0.69,1.248078523,7.242,-0.68,7.273854824,6.422,0,6.422,0.82,-0.68,1.065269919
17/11/2020 06:30,7.978,-1.2,8.067743427,7.078,0,7.078,0.9,-1.2,1.5,7.898,-1.06,7.968814466,7.078,0,7.078,0.82,-1.06,1.340149245
17/11/2020 07:00,8.5995,-1.47,8.724236371,7.7395,0,7.7395,0.86,-1.47,1.703085435,8.4495,-1.35,8.556667006,7.7395,0,7.7395,0.71,-1.35,1.525319639
17/11/2020 07:30,8.881,-1.61,9.025755425,8.191,0,8.191,0.69,-1.61,1.751627814,8.631,-1.5,8.760374478,8.191,0,8.191,0.44,-1.5,1.563201842
17/11/2020 08:00,8.9085,-1.61,9.052815708,7.8685,0,7.8685,1.04,-1.61,1.916689855,8.7985,-1.54,8.93225628,7.8685,0,7.8685,0.93,-1.54,1.799027515
17/11/2020 08:30,8.93,-1.61,9.073973771,8.06,0,8.06,0.87,-1.61,1.830027322,8.84,-1.5,8.96635935,8.06,0,8.06,0.78,-1.5,1.690680336
17/11/2020 09:00,8.9165,-1.53,9.046815586,7.9365,0,7.9365,0.98,-1.53,1.81694799,8.7765,-1.41,8.889041132,7.9365,0,7.9365,0.84,-1.41,1.641249524
17/11/2020 09:30,9.1855,-1.53,9.312051882,7.9155,0,7.9155,1.27,-1.53,1.988416455,9.0155,-1.41,9.125093986,7.9155,0,7.9155,1.1,-1.41,1.788323237
17/11/2020 10:00,9.319,-1.63,9.460478899,8.409,0,8.409,0.91,-1.63,1.86681547,9.229,-1.52,9.353333149,8.409,0,8.409,0.82,-1.52,1.727078458
17/11/2020 10:30,10.119,-1.36,10.2099834,8.859,0,8.859,1.26,-1.36,1.853968716,9.959,-1.26,10.03839036,8.859,0,8.859,1.1,-1.26,1.672602762
17/11/2020 11:00,10.3405,-1.26,10.41698326,9.4505,0,9.4505,0.89,-1.26,1.542627628,10.2505,-1.16,10.31592702,9.4505,0,9.4505,0.8,-1.16,1.409113196
17/11/2020 11:30,10.4005,-1.18,10.46722505,9.5105,0,9.5105,0.89,-1.18,1.478005413,10.3105,-1.08,10.36690939,9.5105,0,9.5105,0.8,-1.08,1.344023809
17/11/2020 12:00,10.4085,-1.24,10.48210247,9.5685,0,9.5685,0.84,-1.24,1.497731618,10.3285,-1.14,10.39122285,9.5685,0,9.5685,0.76,-1.14,1.370109485
17/11/2020 12:30,10.3245,-1.24,10.39869705,9.1945,0,9.1945,1.13,-1.24,1.677647162,10.1945,-1.14,10.25804222,9.1945,0,9.1945,1,-1.14,1.516443207
17/11/2020 13:00,10.1525,-1.2,10.22317251,8.9125,0,8.9125,1.24,-1.2,1.725572369,10.0125,-1.09,10.07165608,8.9125,0,8.9125,1.1,-1.09,1.548579995
17/11/2020 13:30,9.939,-1.66,10.07667212,9.939,0,9.939,0,-1.66,1.66,9.649,-1.55,9.772701827,9.939,0,9.939,-0.29,-1.55,1.576895685
17/11/2020 14:00,8.8705,-1.59,9.011873848,8.0905,0,8.0905,0.78,-1.59,1.771016657,8.7005,-1.48,8.825480171,8.0905,0,8.0905,0.61,-1.48,1.600781059
17/11/2020 14:30,8.9125,-1.64,9.062133096,8.3925,0,8.3925,0.52,-1.64,1.720465053,8.6325,-1.55,8.77055051,8.3925,0,8.3925,0.24,-1.55,1.568470593
17/11/2020 15:00,8.8125,-1.57,8.951260037,8.1325,0,8.1325,0.68,-1.57,1.710935417,8.6125,-1.46,8.735373847,8.1325,0,8.1325,0.48,-1.46,1.536879956
17/11/2020 15:30,8.975,-1.28,9.06581629,7.645,0,7.645,1.33,-1.28,1.845887321,8.785,-1.19,8.865231243,7.645,0,7.645,1.14,-1.19,1.647938106
17/11/2020 16:00,9.308,-1.44,9.418729426,8.208,0,8.208,1.1,-1.44,1.812070639,9.118,-1.33,9.214489894,8.208,0,8.208,0.91,-1.33,1.611521021
17/11/2020 16:30,10.1055,-1.38,10.19929067,8.1355,0,8.1355,1.97,-1.38,2.405265058,10.0155,-1.27,10.0956991,8.1355,0,8.1355,1.88,-1.27,2.268766185
17/11/2020 17:00,10.6555,-1.02,10.70420853,5.8755,0,5.8755,4.78,-1.02,4.887617006,10.3455,-0.93,10.38721667,5.8755,0,5.8755,4.47,-0.93,4.565720097
17/11/2020 17:30,11.31,-1.02,11.35590155,5.87,0,5.87,5.44,-1.02,5.534799003,10.98,-0.93,11.01931486,5.87,0,5.87,5.11,-0.93,5.193938775
17/11/2020 18:00,11.236,-1.41,11.32412451,7.326,0,7.326,3.91,-1.41,4.156464844,10.896,-1.27,10.96976372,7.326,0,7.326,3.57,-1.27,3.789168774
17/11/2020 18:30,10.913,-1.63,11.0340595,8.213,0,8.213,2.7,-1.63,3.153870638,10.563,-1.5,10.66897226,8.213,0,8.213,2.35,-1.5,2.787920372
17/11/2020 19:00,10.323,-1.35,10.41089953,7.443,0,7.443,2.88,-1.35,3.180707468,10.003,-1.22,10.07712305,7.443,0,7.443,2.56,-1.22,2.835842027
17/11/2020 19:30,9.8825,-1.06,9.939185392,6.7825,0,6.7825,3.1,-1.06,3.276217331,9.6025,-0.93,9.647430033,6.7825,0,6.7825,2.82,-0.93,2.969393878
17/11/2020 20:00,9.3315,-1.06,9.391511713,7.0815,0,7.0815,2.25,-1.06,2.487187166,9.0815,-0.93,9.128994591,7.0815,0,7.0815,2,-0.93,2.205651831
17/11/2020 20:30,9.0725,-1.21,9.152833236,7.7825,0,7.7825,1.29,-1.21,1.768671818,8.9325,-1.1,8.999975347,7.7825,0,7.7825,1.15,-1.1,1.591383046
17/11/2020 21:00,8.685,-1.08,8.751892652,7.505,0,7.505,1.18,-1.08,1.599624956,8.545,-0.97,8.59987936,7.505,0,7.505,1.04,-0.97,1.422146265
17/11/2020 21:30,8.212,-0.93,8.264492967,7.202,0,7.202,1.01,-0.93,1.372953022,8.112,-0.83,8.154351231,7.202,0,7.202,0.91,-0.83,1.231665539
17/11/2020 22:00,7.2035,-1.13,7.291591887,8.3535,0,8.3535,-1.15,-1.13,1.612265487,7.0835,-1.04,7.159439381,8.3535,0,8.3535,-1.27,-1.04,1.641493223
17/11/2020 22:30,7.1485,-1.55,7.314612242,9.6685,0,9.6685,-2.52,-1.55,2.95853004,6.9885,-1.46,7.139378982,9.6685,0,9.6685,-2.68,-1.46,3.051884664
17/11/2020 23:00,6.8945,-1.8,7.125596835,10.4145,0,10.4145,-3.52,-1.8,3.953530068,6.7445,-1.71,6.957900563,10.4145,0,10.4145,-3.67,-1.71,4.048826991
17/11/2020 23:30,6.9115,-1.88,7.162627468,10.7715,0,10.7715,-3.86,-1.88,4.293483434,6.7615,-1.79,6.994425084,10.7715,0,10.7715,-4.01,-1.79,4.391377916
18/11/2020 00:00,6.79,-2.06,7.09561132,11.38,0,11.38,-4.59,-2.06,5.031073444,6.64,-1.97,6.926073924,11.38,0,11.38,-4.74,-1.97,5.133078998
18/11/2020 00:30,8.0725,-2.01,8.318975673,11.1725,0,11.1725,-3.1,-2.01,3.694604174,7.8725,-1.91,8.10088614,11.1725,0,11.1725,-3.3,-1.91,3.812886046
18/11/2020 01:00,8.441,-2.19,8.720469081,11.431,0,11.431,-2.99,-2.19,3.706237985,8.211,-2.08,8.470355423,11.431,0,11.431,-3.22,-2.08,3.83337971
18/11/2020 01:30,8.4895,-2.19,8.767423239,11.4795,0,11.4795,-2.99,-2.19,3.706237985,8.2595,-2.08,8.517378719,11.4795,0,11.4795,-3.22,-2.08,3.83337971
18/11/2020 02:00,8.035,-1.97,8.272975583,10.825,0,10.825,-2.79,-1.97,3.415406272,7.845,-1.69,8.024968847,10.825,0,10.825,-2.98,-1.69,3.425857557
18/11/2020 02:30,7.9285,-2.71,8.378855068,11.1085,0,11.1085,-3.18,-2.71,4.178097653,7.7285,-1.08,7.80359611,11.1085,0,11.1085,-3.38,-1.08,3.54835173
18/11/2020 03:00,7.4545,-1.42,7.588542037,9.7145,0,9.7145,-2.26,-1.42,2.669082239,7.2845,-1.32,7.403130436,9.7145,0,9.7145,-2.43,-1.32,2.765375201
18/11/2020 03:30,7.1335,-1.64,7.319591672,10.2935,0,10.2935,-3.16,-1.64,3.560224712,6.9835,-1.54,7.151284657,10.2935,0,10.2935,-3.31,-1.54,3.650712259
18/11/2020 04:00,6.8555,-1.28,6.973971627,9.2355,0,9.2355,-2.38,-1.28,2.702369331,6.7155,-1.19,6.820120252,9.2355,0,9.2355,-2.52,-1.19,2.786844093
18/11/2020 04:30,6.6865,-1.12,6.779652074,8.5465,0,8.5465,-1.86,-1.12,2.171174797,6.5665,-1.02,6.645248095,8.5465,0,8.5465,-1.98,-1.02,2.227285343
18/11/2020 05:00,6.5065,-1.12,6.602192231,8.7765,0,8.7765,-2.27,-1.12,2.531264506,6.3965,-1.02,6.477315204,8.7765,0,8.7765,-2.38,-1.02,2.589362856
18/11/2020 05:30,6.64,-1.36,6.777846266,9.37,0,9.37,-2.73,-1.36,3.05,6.52,-1.26,6.6406325,9.37,0,9.37,-2.85,-1.26,3.116103336
