Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/11/2020 06:00,6.82,-1.48,6.978739141,9.67,0,9.67,-2.85,-1.48,3.211370424,6.7,-1.38,6.840643245,9.67,0,9.67,-2.97,-1.38,3.274950381
18/11/2020 06:30,7.5315,-1.93,7.774856413,10.4215,0,10.4215,-2.89,-1.93,3.475197836,7.3715,-1.83,7.595255904,10.4215,0,10.4215,-3.05,-1.83,3.556880656
18/11/2020 07:00,8.2605,-2.32,8.580108405,10.9705,0,10.9705,-2.71,-2.32,3.567422038,8.0705,-2.2,8.364984773,10.9705,0,10.9705,-2.9,-2.2,3.640054945
18/11/2020 07:30,8.5605,-2.37,8.882514298,10.7905,0,10.7905,-2.23,-2.37,3.25419729,8.3505,-2.27,8.653539753,10.7905,0,10.7905,-2.44,-2.27,3.332641595
18/11/2020 08:00,8.8315,-2.49,9.175810169,11.3215,0,11.3215,-2.49,-2.49,3.52139177,8.6115,-2.38,8.93433446,11.3215,0,11.3215,-2.71,-2.38,3.606729821
18/11/2020 08:30,8.6955,-2.24,8.979383066,11.1455,0,11.1455,-2.45,-2.24,3.319653596,8.4855,-2.14,8.751189076,11.1455,0,11.1455,-2.66,-2.14,3.413971295
18/11/2020 09:00,8.5235,-2.24,8.812925295,11.3435,0,11.3435,-2.82,-2.24,3.601388621,8.3135,-2.14,8.584514095,11.3435,0,11.3435,-3.03,-2.14,3.709514793
18/11/2020 09:30,8.555,-2.24,8.843394427,11.205,0,11.205,-2.65,-2.24,3.469884724,8.345,-2.14,8.615023215,11.205,0,11.205,-2.86,-2.14,3.57200224
18/11/2020 10:00,8.503,-2.09,8.756089824,10.463,0,10.463,-1.96,-2.09,2.865257406,8.293,-1.98,8.526092247,10.463,0,10.463,-2.17,-1.98,2.937567021
18/11/2020 10:30,8.425,-1.72,8.598780437,9.845,0,9.845,-1.42,-1.72,2.230425968,8.255,-1.61,8.410536546,9.845,0,9.845,-1.59,-1.61,2.262785894
18/11/2020 11:00,8.2755,-1.81,8.471127449,9.9955,0,9.9955,-1.72,-1.81,2.496898076,8.1155,-1.7,8.291642796,9.9955,0,9.9955,-1.88,-1.7,2.534640014
18/11/2020 11:30,8.4495,-1.7,8.618819539,9.7995,0,9.7995,-1.35,-1.7,2.170829335,8.2995,-1.59,8.450431956,9.7995,0,9.7995,-1.5,-1.59,2.185886548
18/11/2020 12:00,8.508,-1.7,8.67617796,10.118,0,10.118,-1.61,-1.7,2.341388477,8.348,-1.59,8.498070605,10.118,0,10.118,-1.77,-1.59,2.379285607
18/11/2020 12:30,8.677,-1.16,8.754194937,8.227,0,8.227,0.45,-1.16,1.244226667,8.497,-1.05,8.561630043,8.227,0,8.227,0.27,-1.05,1.08415866
18/11/2020 13:00,8.327,-1.61,8.481216245,10.507,0,10.507,-2.18,-1.61,2.7100738,8.257,-1.52,8.395739932,10.507,0,10.507,-2.25,-1.52,2.715308454
18/11/2020 13:30,8.2365,-1.61,8.392379415,11.8965,0,11.8965,-3.66,-1.61,3.998462204,8.1665,-1.52,8.306751606,11.8965,0,11.8965,-3.73,-1.52,4.027815785
18/11/2020 14:00,8.2575,-1.72,8.434732139,10.5775,0,10.5775,-2.32,-1.72,2.888044321,8.1475,-1.64,8.310917895,10.5775,0,10.5775,-2.43,-1.64,2.931637768
18/11/2020 14:30,7.9075,-1.63,8.073751064,11.2375,0,11.2375,-3.33,-1.63,3.707532872,7.8575,-1.55,8.008920417,11.2375,0,11.2375,-3.38,-1.55,3.71845398
18/11/2020 15:00,7.8465,-1.63,8.014016612,10.9965,0,10.9965,-3.15,-1.63,3.546744987,7.8065,-1.55,7.958890768,10.9965,0,10.9965,-3.19,-1.55,3.546632205
18/11/2020 15:30,8.0165,-1.73,8.201047022,10.7165,0,10.7165,-2.7,-1.73,3.206696119,7.9565,-1.66,8.12782211,10.7165,0,10.7165,-2.76,-1.66,3.220745255
18/11/2020 16:00,8.7365,-1.73,8.906140143,9.9965,0,9.9965,-1.26,-1.73,2.14021027,8.5765,-1.62,8.728158583,9.9965,0,9.9965,-1.42,-1.62,2.15425161
18/11/2020 16:30,9.278,-1.91,9.472559527,10.368,0,10.368,-1.09,-1.91,2.199136194,9.158,-1.8,9.333218309,10.368,0,10.368,-1.21,-1.8,2.168893727
18/11/2020 17:00,10.053,-2.47,10.35199058,10.553,0,10.553,-0.5,-2.47,2.520099204,9.833,-1.53,9.951320968,10.553,0,10.553,-0.72,-1.53,1.690946481
18/11/2020 17:30,11.4535,-5.49,12.70128979,10.5735,0,10.5735,0.88,-5.49,5.560080935,10.6535,1.2,10.72087041,10.5735,0,10.5735,0.08,1.2,1.20266371
18/11/2020 18:00,11.6565,-2.63,11.94951431,10.2265,0,10.2265,1.43,-2.63,2.993626563,11.2065,-1.36,11.28872191,10.2265,0,10.2265,0.98,-1.36,1.676305461
18/11/2020 18:30,11.573,-2.04,11.75142242,11.083,0,11.083,0.49,-2.04,2.098022879,11.013,-1.92,11.17911307,11.083,0,11.083,-0.07,-1.92,1.921275618
18/11/2020 19:00,10.632,-2.22,10.86129937,10.982,0,10.982,-0.35,-2.22,2.247420744,10.162,-2.11,10.37874482,10.982,0,10.982,-0.82,-2.11,2.26373585
18/11/2020 19:30,10.1045,-2.17,10.33488366,11.0145,0,11.0145,-0.91,-2.17,2.353083084,9.9045,-2.06,10.11645789,11.0145,0,11.0145,-1.11,-2.06,2.340021367
18/11/2020 20:00,9.7035,-2.23,9.956445764,11.5135,0,11.5135,-1.81,-2.23,2.87210724,9.5035,-2.1,9.732754608,11.5135,0,11.5135,-2.01,-2.1,2.906905571
18/11/2020 20:30,9.344,-2.23,9.606416397,11.524,0,11.524,-2.18,-2.23,3.118541326,9.114,-2.1,9.352806851,11.524,0,11.524,-2.41,-2.1,3.196576293
18/11/2020 21:00,9.008,-2.23,9.279922629,11.638,0,11.638,-2.63,-2.23,3.448158929,8.798,-2.1,9.045153619,11.638,0,11.638,-2.84,-2.1,3.532081539
18/11/2020 21:30,8.6705,-2.15,8.933088506,11.6505,0,11.6505,-2.98,-2.15,3.674629233,8.4805,-2.04,8.722412525,11.6505,0,11.6505,-3.17,-2.04,3.769681684
18/11/2020 22:00,8.09,-2.11,8.360633947,11.53,0,11.53,-3.44,-2.11,4.035554485,7.93,-2.04,8.188192719,11.53,0,11.53,-3.6,-2.04,4.137825516
18/11/2020 22:30,7.6545,-2.16,7.953425064,11.6445,0,11.6445,-3.99,-2.16,4.53714668,7.5245,-2.04,7.796133673,11.6445,0,11.6445,-4.12,-2.04,4.597390564
18/11/2020 23:00,7.3355,-2.21,7.661178777,11.7355,0,11.7355,-4.4,-2.21,4.92382981,7.2155,-2.11,7.51768184,11.7355,0,11.7355,-4.52,-2.11,4.988236161
18/11/2020 23:30,7.3605,-2.26,7.699646761,11.8705,0,11.8705,-4.51,-2.26,5.04457134,7.2505,-2.16,7.565404831,11.8705,0,11.8705,-4.62,-2.16,5.1
19/11/2020 00:00,7.187,-2.15,7.501697741,11.757,0,11.757,-4.57,-2.15,5.050485125,7.077,-2.04,7.365156414,11.757,0,11.757,-4.68,-2.04,5.105291373
19/11/2020 00:30,8.4935,-2.24,8.783913834,11.7735,0,11.7735,-3.28,-2.24,3.971901308,8.3235,-2.13,8.591714162,11.7735,0,11.7735,-3.45,-2.13,4.054552996
19/11/2020 01:00,8.7865,-2.24,9.067534519,11.7765,0,11.7765,-2.99,-2.24,3.736000535,8.6065,-2.13,8.86615713,11.7765,0,11.7765,-3.17,-2.13,3.819136028
19/11/2020 01:30,8.8295,-2.07,9.06890127,11.1695,0,11.1695,-2.34,-2.07,3.124179892,8.6595,-1.95,8.876341603,11.1695,0,11.1695,-2.51,-1.95,3.178458746
19/11/2020 02:00,8.4605,-1.84,8.658271204,10.9405,0,10.9405,-2.48,-1.84,3.08804145,8.2805,-1.72,8.457250159,10.9405,0,10.9405,-2.66,-1.72,3.16764897
19/11/2020 02:30,8.28,-1.74,8.460851021,10.76,0,10.76,-2.48,-1.74,3.029521414,8.1,-1.63,8.262378592,10.76,0,10.76,-2.66,-1.63,3.119695498
19/11/2020 03:00,7.9975,-1.95,8.231798482,11.3175,0,11.3175,-3.32,-1.95,3.850311676,7.8375,-1.84,8.050590429,11.3175,0,11.3175,-3.48,-1.84,3.936495904
19/11/2020 03:30,7.69,-2.19,7.995761377,11.9,0,11.9,-4.21,-2.19,4.74554528,7.54,-2.08,7.821636657,11.9,0,11.9,-4.36,-2.08,4.830734934
19/11/2020 04:00,7.374,-1.85,7.602524318,11.184,0,11.184,-3.81,-1.85,4.235398446,7.234,-1.75,7.442664577,11.184,0,11.184,-3.95,-1.75,4.320300915
19/11/2020 04:30,7.2735,-2.14,7.581780942,11.7535,0,11.7535,-4.48,-2.14,4.964876635,7.1435,-2.03,7.426337741,11.7535,0,11.7535,-4.61,-2.03,5.037161899
19/11/2020 05:00,7.117,-2.14,7.431775629,11.757,0,11.757,-4.64,-2.14,5.109716235,6.997,-2.03,7.285527366,11.757,0,11.757,-4.76,-2.03,5.174794682
19/11/2020 05:30,7.289,-2.14,7.59665196,11.739,0,11.739,-4.45,-2.14,4.937823407,7.159,-2.03,7.441248618,11.739,0,11.739,-4.58,-2.03,5.009720551
19/11/2020 06:00,7.579,-2.14,7.875331168,11.649,0,11.649,-4.07,-2.14,4.598314909,7.449,-2.03,7.720654182,11.649,0,11.649,-4.2,-2.03,4.664857983
19/11/2020 06:30,8.32,-2.45,8.673228926,11.53,0,11.53,-3.21,-2.45,4.038143138,8.16,-2.34,8.488886853,11.53,0,11.53,-3.37,-2.34,4.102742985
19/11/2020 07:00,8.998,-2.55,9.352352859,11.478,0,11.478,-2.48,-2.55,3.557091509,8.808,-2.45,9.142393778,11.478,0,11.478,-2.67,-2.45,3.623727363
19/11/2020 07:30,9.4375,-2.68,9.810647596,11.4275,0,11.4275,-1.99,-2.68,3.338038346,9.2175,-2.57,9.569075517,11.4275,0,11.4275,-2.21,-2.57,3.389542742
19/11/2020 08:00,9.425,-2.6,9.777045822,11.375,0,11.375,-1.95,-2.6,3.25,9.165,-2.48,9.494610313,11.375,0,11.375,-2.21,-2.48,3.321821789
19/11/2020 08:30,9.328,-2.48,9.652045586,11.168,0,11.168,-1.84,-2.48,3.08804145,9.128,-2.35,9.425650322,11.168,0,11.168,-2.04,-2.35,3.111928662
19/11/2020 09:00,9.153,-2.48,9.483027417,11.663,0,11.663,-2.51,-2.48,3.528526605,9.013,-2.35,9.314326009,11.663,0,11.663,-2.65,-2.35,3.54189215
19/11/2020 09:30,8.914,-2.07,9.151190961,10.784,0,10.784,-1.87,-2.07,2.789587783,8.824,-1.97,9.041231996,10.784,0,10.784,-1.96,-1.97,2.778938646
19/11/2020 10:00,8.569,-1.83,8.762229225,11.009,0,11.009,-2.44,-1.83,3.05,8.519,-1.73,8.692885654,11.009,0,11.009,-2.49,-1.73,3.031996042
19/11/2020 10:30,8.571,-1.9,8.779068345,11.561,0,11.561,-2.99,-1.9,3.542612031,8.501,-1.8,8.689476451,11.561,0,11.561,-3.06,-1.8,3.550154926
19/11/2020 11:00,8.7075,-1.83,8.89772197,11.6975,0,11.6975,-2.99,-1.83,3.505567001,8.6375,-1.75,8.81299644,11.6975,0,11.6975,-3.06,-1.75,3.525067375
19/11/2020 11:30,8.2405,-1.99,8.477378147,12.9705,0,12.9705,-4.73,-1.99,5.131568961,8.2605,-1.91,8.478440909,12.9705,0,12.9705,-4.71,-1.91,5.082538736
19/11/2020 12:00,7.9,-2.1,8.174350127,14.09,0,14.09,-6.19,-2.1,6.536520481,8.03,-2.03,8.282620358,14.09,0,14.09,-6.06,-2.03,6.390970192
19/11/2020 12:30,7.9855,-2.06,8.246927322,13.5455,0,13.5455,-5.56,-2.06,5.929350723,8.0855,-1.98,8.324404498,13.5455,0,13.5455,-5.46,-1.98,5.807925619
19/11/2020 13:00,8.0335,-1.47,8.166885713,10.9335,0,10.9335,-2.9,-1.47,3.251292051,8.1635,-1.41,8.284372773,10.9335,0,10.9335,-2.77,-1.41,3.108214922
19/11/2020 13:30,7.6045,-0.96,7.664856179,9.7745,0,9.7745,-2.17,-0.96,2.372867464,7.7845,-0.9,7.83635376,9.7745,0,9.7745,-1.99,-0.9,2.18405586
19/11/2020 14:00,7.5015,-0.91,7.556494045,8.7615,0,8.7615,-1.26,-0.91,1.554252232,7.5115,-0.86,7.560570894,8.7615,0,8.7615,-1.25,-0.86,1.51726728
19/11/2020 14:30,8.3985,-0.97,8.454330384,7.7785,0,7.7785,0.62,-0.97,1.151216748,8.3685,-0.89,8.415693213,7.7785,0,7.7785,0.59,-0.89,1.06780148
19/11/2020 15:00,8.464,-0.68,8.491271754,5.494,0,5.494,2.97,-0.68,3.046850833,8.384,-0.65,8.409159054,5.494,0,5.494,2.89,-0.65,2.962195132
19/11/2020 15:30,8.6675,-0.57,8.686222208,4.5175,0,4.5175,4.15,-0.57,4.188961685,8.5475,-0.55,8.565176954,4.5175,0,4.5175,4.03,-0.55,4.067357865
19/11/2020 16:00,9.2235,-0.57,9.241095836,4.0735,0,4.0735,5.15,-0.57,5.181447674,9.0035,-0.55,9.02028338,4.0735,0,4.0735,4.93,-0.55,4.960584643
19/11/2020 16:30,10.1865,-0.73,10.21262367,4.5165,0,4.5165,5.67,-0.73,5.716799804,9.9265,-0.7,9.9511508,4.5165,0,4.5165,5.41,-0.7,5.455098533
19/11/2020 17:00,11.0745,-0.53,11.08717503,3.1745,0,3.1745,7.9,-0.53,7.917758521,10.7645,-0.57,10.77958071,3.1745,0,3.1745,7.59,-0.57,7.611373069
19/11/2020 17:30,11.7645,-0.91,11.79964238,2.7045,0,2.7045,9.06,-0.91,9.105586197,11.4245,0.3,11.42843822,2.7045,0,2.7045,8.72,0.3,8.725159024
19/11/2020 18:00,11.731,-0.47,11.74041145,1.941,0,1.941,9.79,-0.47,9.801275427,11.381,0.08,11.38128117,1.941,0,1.941,9.44,0.08,9.440338977
19/11/2020 18:30,11.44,0.63,11.4573339,1.47,0,1.47,9.97,0.63,9.989884884,11.09,0.53,11.10265734,1.47,0,1.47,9.62,0.53,9.63458873
19/11/2020 19:00,11.079,0.63,11.09689781,1.159,0,1.159,9.92,0.63,9.939984909,10.779,0.59,10.79513506,1.159,0,1.159,9.62,0.59,9.638075534
19/11/2020 19:30,10.4925,0.59,10.50907495,0.9425,0,0.9425,9.55,0.59,9.568207774,10.1725,0.53,10.18629748,0.9425,0,0.9425,9.23,0.53,9.245204162
19/11/2020 20:00,9.851,1.55,9.972196398,0.951,0,0.951,8.9,1.55,9.033963693,9.621,-0.09,9.621420945,0.951,0,0.951,8.67,-0.09,8.670467115
19/11/2020 20:30,9.447,0.53,9.461855473,0.957,0,0.957,8.49,0.53,8.506526906,9.177,0.6,9.196593337,0.957,0,0.957,8.22,0.6,8.24186872
19/11/2020 21:00,9.035,0.64,9.057639041,0.795,0,0.795,8.24,0.64,8.264816997,8.795,0.73,8.825243623,0.795,0,0.795,8,0.73,8.033237206
19/11/2020 21:30,8.6745,0.74,8.706006562,0.5945,0,0.5945,8.08,0.74,8.113815379,8.4645,0.83,8.505096134,0.5945,0,0.5945,7.87,0.83,7.913646441
19/11/2020 22:00,8.1285,1.76,8.316857114,0.5785,0,0.5785,7.55,1.76,7.752425427,8.0385,-0.12,8.03939564,0.5785,0,0.5785,7.46,-0.12,7.460965085
19/11/2020 22:30,7.76,0.72,7.793330482,0.78,0,0.78,6.98,0.72,7.017036411,7.59,0.77,7.628957989,0.78,0,0.78,6.81,0.77,6.85339332
19/11/2020 23:00,7.398,0.86,7.447818741,0.418,0,0.418,6.98,0.86,7.032780389,7.228,0.92,7.286314844,0.418,0,0.418,6.81,0.92,6.871862921
19/11/2020 23:30,7.442,0.86,7.491526146,0.392,0,0.392,7.05,0.86,7.102260204,7.292,0.88,7.344907351,0.392,0,0.392,6.9,0.88,6.955889591
20/11/2020 00:00,7.294,0.95,7.355605753,0.174,0,0.174,7.12,0.95,7.183098217,7.144,1.02,7.216448988,0.174,0,0.174,6.97,1.02,7.044238781
20/11/2020 00:30,8.6635,0.95,8.715430698,0.0335,0,0.0335,8.63,0.95,8.682131075,8.4635,1.06,8.529620874,0.0335,0,0.0335,8.43,1.06,8.496381583
20/11/2020 01:00,8.884,0.88,8.927477583,0.064,0,0.064,8.82,0.88,8.863791514,8.654,0.95,8.705987365,0.064,0,0.064,8.59,0.95,8.642372359
20/11/2020 01:30,8.9765,0.84,9.015716957,0.1965,0,0.1965,8.78,0.84,8.820090702,8.7865,0.95,8.837707975,0.1965,0,0.1965,8.59,0.95,8.642372359
20/11/2020 02:00,8.646,0.84,8.686709158,0.296,0,0.296,8.35,0.84,8.392145137,8.446,0.95,8.499259732,0.296,0,0.296,8.15,0.95,8.20518129
20/11/2020 02:30,8.591,0.84,8.631968547,0.311,0,0.311,8.28,0.84,8.322499625,8.381,0.89,8.428123219,0.311,0,0.311,8.07,0.89,8.118928501
20/11/2020 03:00,8.2155,0.99,8.274934456,0.0955,0,0.0955,8.12,0.99,8.180128361,8.0255,1.06,8.09519921,0.0955,0,0.0955,7.93,1.06,8.000531232
20/11/2020 03:30,7.7695,0.95,7.827364196,0.3095,0,0.3095,7.46,0.95,7.520246007,7.5995,1.06,7.673069806,0.3095,0,0.3095,7.29,1.06,7.366661388
20/11/2020 04:00,7.541,0.9,7.594516509,0.631,0,0.631,6.91,0.9,6.968364227,7.361,0.99,7.427275476,0.631,0,0.631,6.73,0.99,6.802426038
20/11/2020 04:30,7.321,0.9,7.376112865,0.701,0,0.701,6.62,0.9,6.680898143,7.161,0.95,7.223740098,0.701,0,0.701,6.46,0.95,6.529479305
20/11/2020 05:00,7.0925,0.9,7.149374536,1.0225,0,1.0225,6.07,0.9,6.136358855,6.9425,0.95,7.007196747,1.0225,0,1.0225,5.92,0.95,5.995740154
20/11/2020 05:30,7.262,0.9,7.317557243,0.772,0,0.772,6.49,0.9,6.552106531,7.102,0.95,7.16525673,0.772,0,0.772,6.33,0.95,6.400890563
20/11/2020 06:00,7.438,0.77,7.477749929,1.138,0,1.138,6.3,0.77,6.346881124,7.268,0.87,7.319885518,1.138,0,1.138,6.13,0.87,6.19142956
20/11/2020 06:30,8.227,0.66,8.253431347,2.037,0,2.037,6.19,0.66,6.225086345,8.037,0.5,8.052538047,2.037,0,2.037,6,0.5,6.020797289
20/11/2020 07:00,8.7695,-0.61,8.790689976,2.5795,0,2.5795,6.19,-0.61,6.219983923,8.5795,-0.33,8.585844178,2.5795,0,2.5795,6,-0.33,6.009068147
20/11/2020 07:30,9.1135,-0.52,9.12832308,3.0335,0,3.0335,6.08,-0.52,6.102196326,8.8935,-0.51,8.908111037,3.0335,0,3.0335,5.86,-0.51,5.882150967
20/11/2020 08:00,9.383,-0.62,9.403461543,2.313,0,2.313,7.07,-0.62,7.097133224,9.163,-0.51,9.177181975,2.313,0,2.313,6.85,-0.51,6.868959164
20/11/2020 08:30,9.3725,0.57,9.389816625,3.2425,0,3.2425,6.13,0.57,6.156443779,9.2325,-1.95,9.436183352,3.2425,0,3.2425,5.99,-1.95,6.299412671
20/11/2020 09:00,9.358,-0.54,9.373567304,3.008,0,3.008,6.35,-0.54,6.372919268,9.118,-0.53,9.133390608,3.008,0,3.008,6.11,-0.53,6.132943828
20/11/2020 09:30,9.451,-0.58,9.468780333,3.731,0,3.731,5.72,-0.58,5.749330396,9.221,-0.53,9.236218977,3.731,0,3.731,5.49,-0.53,5.515523547
20/11/2020 10:00,9.485,-0.72,9.512288105,4.305,0,4.305,5.18,-0.72,5.229799231,9.255,-0.61,9.275080862,4.305,0,4.305,4.95,-0.61,4.987444235
20/11/2020 10:30,9.393,-0.78,9.42533018,4.673,0,4.673,4.72,-0.78,4.78401505,9.203,-0.7,9.22958336,4.673,0,4.673,4.53,-0.7,4.583764828
20/11/2020 11:00,9.6215,-0.69,9.646209735,4.1115,0,4.1115,5.51,-0.69,5.553035206,9.4115,-0.7,9.437496079,4.1115,0,4.1115,5.3,-0.7,5.346026562
20/11/2020 11:30,9.5835,-0.69,9.60830746,4.3835,0,4.3835,5.2,-0.69,5.245579091,9.3935,-0.57,9.410777983,4.3835,0,4.3835,5.01,-0.57,5.042320894
20/11/2020 12:00,9.451,-0.64,9.472644879,3.991,0,3.991,5.46,-0.64,5.497381195,9.281,-0.57,9.298487027,3.991,0,3.991,5.29,-0.57,5.320620265
20/11/2020 12:30,9.5425,-0.64,9.5639378,3.8325,0,3.8325,5.71,-0.64,5.745754955,9.3625,-0.57,9.379835087,3.8325,0,3.8325,5.53,-0.57,5.559298517
20/11/2020 13:00,9.385,-0.71,9.411818368,4.805,0,4.805,4.58,-0.71,4.634706032,9.295,-0.57,9.312460738,4.805,0,4.805,4.49,-0.57,4.526035793
20/11/2020 13:30,9.342,-0.82,9.377918959,5.232,0,5.232,4.11,-0.82,4.191002267,9.232,-0.75,9.262414588,5.232,0,5.232,4,-0.75,4.069705149
20/11/2020 14:00,9.2225,-1.16,9.295165746,6.7625,0,6.7625,2.46,-1.16,2.719779403,9.0825,-1.04,9.14184917,6.7625,0,6.7625,2.32,-1.04,2.542439773
20/11/2020 14:30,9.0575,-1,9.112535665,6.2675,0,6.2675,2.79,-1,2.963798239,8.9075,-0.88,8.950863436,6.2675,0,6.2675,2.64,-0.88,2.782804341
20/11/2020 15:00,8.925,-1.18,9.00266766,6.995,0,6.995,1.93,-1.18,2.262145,8.805,-1.06,8.868575139,6.995,0,6.995,1.81,-1.06,2.097546185
20/11/2020 15:30,8.9885,-1.26,9.076383214,7.3985,0,7.3985,1.59,-1.26,2.028718808,8.8385,-1.14,8.91171601,7.3985,0,7.3985,1.44,-1.14,1.836627344
20/11/2020 16:00,9.231,-1.09,9.295131037,6.581,0,6.581,2.65,-1.09,2.865414455,9.041,-0.97,9.092886285,6.581,0,6.581,2.46,-0.97,2.644333564
20/11/2020 16:30,9.856,-0.95,9.901678444,6.066,0,6.066,3.79,-0.95,3.907249672,9.616,-1.03,9.671005946,6.066,0,6.066,3.55,-1.03,3.696403658
20/11/2020 17:00,10.715,-0.89,10.75189867,5.245,0,5.245,5.47,-0.89,5.541931071,10.405,-0.75,10.43199525,5.245,0,5.245,5.16,-0.75,5.214220939
20/11/2020 17:30,11.3315,-0.89,11.36639751,4.3315,0,4.3315,7,-0.89,7.056351749,11.0115,-0.75,11.03701193,4.3315,0,4.3315,6.68,-0.75,6.721971437
20/11/2020 18:00,11.254,-0.7,11.27574902,3.824,0,3.824,7.43,-0.7,7.46290158,10.944,-0.6,10.96043503,3.824,0,3.824,7.12,-0.6,7.145236175
20/11/2020 18:30,11.1705,-1.05,11.2197402,5.3505,0,5.3505,5.82,-1.05,5.913958065,10.8605,-0.9,10.8977273,5.3505,0,5.3505,5.51,-0.9,5.583018897
20/11/2020 19:00,10.7055,-0.98,10.75026187,5.2255,0,5.2255,5.48,-0.98,5.566938117,10.3855,-0.86,10.4210465,5.2255,0,5.2255,5.16,-0.86,5.231175776
20/11/2020 19:30,10.1005,-0.72,10.12612958,4.5605,0,4.5605,5.54,-0.72,5.586591089,9.7905,-0.65,9.812053315,4.5605,0,4.5605,5.23,-0.65,5.270237186
20/11/2020 20:00,9.5085,-0.17,9.510019571,2.5085,0,2.5085,7,-0.17,7.002063981,9.2285,0.15,9.229718969,2.5085,0,2.5085,6.72,0.15,6.721673899
20/11/2020 20:30,9.1885,-0.88,9.230543443,4.2185,0,4.2185,4.97,-0.88,5.047306212,8.9285,-0.82,8.966075633,4.2185,0,4.2185,4.71,-0.82,4.780847205
20/11/2020 21:00,8.6595,-0.73,8.690215202,5.9895,0,5.9895,2.67,-0.73,2.767995665,8.4495,-0.77,8.484512375,5.9895,0,5.9895,2.46,-0.77,2.577692767
20/11/2020 21:30,8.275,-0.63,8.298947222,4.585,0,4.585,3.69,-0.63,3.743394182,8.065,-0.56,8.084418656,4.585,0,4.585,3.48,-0.56,3.524769496
20/11/2020 22:00,7.8755,0.08,7.875906313,3.1255,0,3.1255,4.75,0.08,4.750673636,7.6855,0.49,7.701104482,3.1255,0,3.1255,4.56,0.49,4.586251192
20/11/2020 22:30,7.482,-0.57,7.503680697,4.202,0,4.202,3.28,-0.57,3.329159053,7.302,-0.56,7.323442087,4.202,0,4.202,3.1,-0.56,3.150174598
20/11/2020 23:00,7.2175,-0.25,7.221828456,4.0775,0,4.0775,3.14,-0.25,3.149936507,7.0475,0.12,7.048521565,4.0775,0,4.0775,2.97,0.12,2.972423254
20/11/2020 23:30,7.324,0.36,7.332842287,3.044,0,3.044,4.28,0.36,4.295113503,7.164,0.44,7.177499286,3.044,0,3.044,4.12,0.44,4.143428532
21/11/2020 00:00,7.178,0.52,7.196810683,2.848,0,2.848,4.33,0.52,4.361112243,7.038,0.57,7.061044115,2.848,0,2.848,4.19,0.57,4.228593147
21/11/2020 00:30,8.424,-0.79,8.460961884,5.484,0,5.484,2.94,-0.79,3.044289737,8.204,-0.75,8.238210728,5.484,0,5.484,2.72,-0.75,2.82150669
21/11/2020 01:00,8.7015,-0.52,8.717023704,3.9115,0,3.9115,4.79,-0.52,4.818142796,8.4715,0.14,8.472656741,3.9115,0,3.9115,4.56,0.14,4.562148617
21/11/2020 01:30,8.7795,-0.46,8.791542541,3.7595,0,3.7595,5.02,-0.46,5.04103164,8.5595,0.27,8.563757368,3.7595,0,3.7595,4.8,0.27,4.807587753
21/11/2020 02:00,8.4345,-0.51,8.449904748,3.8145,0,3.8145,4.62,-0.51,4.648064113,8.2345,-0.32,8.240715397,3.8145,0,3.8145,4.42,-0.32,4.431568571
21/11/2020 02:30,8.2475,0.22,8.250433701,3.6275,0,3.6275,4.62,0.22,4.625235129,8.0475,0.38,8.056466735,3.6275,0,3.6275,4.42,0.38,4.436304769
21/11/2020 03:00,7.844,-0.57,7.864682829,4.824,0,4.824,3.02,-0.57,3.07332068,7.674,-0.49,7.689627819,4.824,0,4.824,2.85,-0.49,2.891816038
21/11/2020 03:30,7.4915,2.74,7.976852277,4.3115,0,4.3115,3.18,2.74,4.197618372,7.3415,-2.76,7.843164046,4.3115,0,4.3115,3.03,-2.76,4.098597321
21/11/2020 04:00,7.0225,-1.02,7.096189558,7.6825,0,7.6825,-0.66,-1.02,1.214907404,6.9425,-0.94,7.005848004,7.6825,0,7.6825,-0.74,-0.94,1.196327714
21/11/2020 04:30,7.0005,-1.33,7.125721034,8.7205,0,8.7205,-1.72,-1.33,2.174235498,6.8705,-1.24,6.981502005,8.7205,0,8.7205,-1.85,-1.24,2.227128196
21/11/2020 05:00,7.156,-0.67,7.187296849,5.216,0,5.216,1.94,-0.67,2.052437575,6.946,-0.58,6.970173312,5.216,0,5.216,1.73,-0.58,1.82463695
21/11/2020 05:30,6.8365,-1.06,6.918188509,8.2365,0,8.2365,-1.4,-1.06,1.756018223,6.7065,-0.99,6.779177107,8.2365,0,8.2365,-1.53,-0.99,1.822361106
21/11/2020 06:00,7.105,-0.82,7.15216226,6.535,0,6.535,0.57,-0.82,0.998649088,6.925,-0.81,6.972210912,6.535,0,6.535,0.39,-0.81,0.898999444
21/11/2020 06:30,7.8035,-0.98,7.864795754,6.9035,0,6.9035,0.9,-0.98,1.33056379,7.5335,-0.77,7.572748659,6.9035,0,6.9035,0.63,-0.77,0.994886928
21/11/2020 07:00,7.535,-0.54,7.55432492,4.135,0,4.135,3.4,-0.54,3.442615285,7.355,-0.5,7.371975651,4.135,0,4.135,3.22,-0.5,3.258588652
21/11/2020 07:30,7.4895,-0.54,7.508942019,3.9495,0,3.9495,3.54,-0.54,3.580949595,7.3195,-0.5,7.336557793,3.9495,0,3.9495,3.37,-0.5,3.406890077
21/11/2020 08:00,7.979,-0.98,8.038957706,6.389,0,6.389,1.59,-0.98,1.86775266,7.899,-0.88,7.947867701,6.389,0,6.389,1.51,-0.88,1.747712791
21/11/2020 08:30,8.0115,-0.74,8.045603287,5.1915,0,5.1915,2.82,-0.74,2.915475947,7.8415,-0.7,7.872682024,5.1915,0,5.1915,2.65,-0.7,2.740894015
21/11/2020 09:00,8.2185,-0.79,8.25638191,5.8985,0,5.8985,2.32,-0.79,2.450816191,8.0185,-0.7,8.04899635,5.8985,0,5.8985,2.12,-0.7,2.232576986
21/11/2020 09:30,8.7115,-1,8.768707559,6.7415,0,6.7415,1.97,-1,2.209275899,8.6015,-0.89,8.647421711,6.7415,0,6.7415,1.86,-0.89,2.061965082
21/11/2020 10:00,8.7565,-1.18,8.835648943,7.4765,0,7.4765,1.28,-1.18,1.740919297,8.6265,-1.06,8.691380917,7.4765,0,7.4765,1.15,-1.06,1.564001279
21/11/2020 10:30,8.94,-1.18,9.017538467,7.42,0,7.42,1.52,-1.18,1.924266094,8.81,-1.06,8.873539316,7.42,0,7.42,1.39,-1.06,1.748056063
21/11/2020 11:00,8.9255,-2.61,9.299282244,7.0055,0,7.0055,1.92,-2.61,3.240138886,8.7255,0.47,8.738149132,7.0055,0,7.0055,1.72,0.47,1.783059169
21/11/2020 11:30,9.162,-4.88,10.38058977,8.552,0,8.552,0.61,-4.88,4.917977226,8.522,1.87,8.724756959,8.552,0,8.552,-0.03,1.87,1.870240626
21/11/2020 12:00,9.068,-4.34,10.05307038,7.248,0,7.248,1.82,-4.34,4.706166168,8.758,2.41,9.083538077,7.248,0,7.248,1.51,2.41,2.84397609
21/11/2020 12:30,8.794,-3.79,9.575935255,5.534,0,5.534,3.26,-3.79,4.999169931,8.404,2.96,8.910040179,5.534,0,5.534,2.87,2.96,4.12292372
21/11/2020 13:00,8.6935,-3.79,9.483725125,5.6435,0,5.6435,3.05,-3.79,4.864832988,8.3035,2.96,8.81531124,5.6435,0,5.6435,2.66,2.96,3.97959797
21/11/2020 13:30,8.7715,-3.9,9.599438122,5.6515,0,5.6515,3.12,-3.9,4.994436905,8.3615,2.85,8.833865646,5.6515,0,5.6515,2.71,2.85,3.932759845
21/11/2020 14:00,8.671,-3.95,9.5283126,6.021,0,6.021,2.65,-3.95,4.756574398,8.291,2.85,8.767164935,6.021,0,6.021,2.27,2.85,3.643542232
21/11/2020 14:30,8.374,-0.81,8.41308362,4.704,0,4.704,3.67,-0.81,3.758324095,8.194,0.06,8.19421967,4.704,0,4.704,3.49,0.06,3.490515721
21/11/2020 15:00,8.466,-0.81,8.50466084,5.966,0,5.966,2.5,-0.81,2.627945966,8.296,-0.69,8.324645098,5.966,0,5.966,2.33,-0.69,2.430020576
21/11/2020 15:30,8.7385,-0.57,8.757070415,4.5185,0,4.5185,4.22,-0.57,4.258321265,8.5385,-0.57,8.557504441,4.5185,0,4.5185,4.02,-0.57,4.060209354
21/11/2020 16:00,8.9705,-0.57,8.988591116,4.3605,0,4.3605,4.61,-0.57,4.64510495,8.7505,-0.63,8.773149392,4.3605,0,4.3605,4.39,-0.63,4.434974634
21/11/2020 16:30,9.4555,2.27,9.724164758,3.2455,0,3.2455,6.21,2.27,6.611883242,9.2155,-3.04,9.703970334,3.2455,0,3.2455,5.97,-3.04,6.699440275
21/11/2020 17:00,10.1155,-0.51,10.12834835,3.5255,0,3.5255,6.59,-0.51,6.609704986,9.8255,-0.49,9.83771062,3.5255,0,3.5255,6.3,-0.49,6.319026824
21/11/2020 17:30,10.8925,-0.55,10.90637686,3.3725,0,3.3725,7.52,-0.55,7.540086206,10.5625,-0.57,10.5778687,3.3725,0,3.3725,7.19,-0.57,7.212558492
21/11/2020 18:00,10.7925,-0.55,10.80650527,2.7725,0,2.7725,8.02,-0.55,8.038836981,10.4625,-0.27,10.46598329,2.7725,0,2.7725,7.69,-0.27,7.694738462
21/11/2020 18:30,10.457,2.29,10.70480962,1.947,0,1.947,8.51,2.29,8.81272943,10.157,-0.73,10.18319935,1.947,0,1.947,8.21,-0.73,8.24239043
21/11/2020 19:00,10.0225,0.67,10.04486965,1.9225,0,1.9225,8.1,0.67,8.127662641,9.7525,0.53,9.766890818,1.9225,0,1.9225,7.83,0.53,7.847916921
21/11/2020 19:30,9.5045,-0.59,9.522794771,2.2045,0,2.2045,7.3,-0.59,7.323803657,9.2445,0.69,9.270214682,2.2045,0,2.2045,7.04,0.69,7.073733102
21/11/2020 20:00,8.9675,0.53,8.98314846,1.6675,0,1.6675,7.3,0.53,7.319214439,8.7775,0.57,8.795988077,1.6675,0,1.6675,7.11,0.57,7.132811507
21/11/2020 20:30,8.5375,0.53,8.553935132,1.6975,0,1.6975,6.84,0.53,6.860502897,8.3275,0.57,8.34698486,1.6975,0,1.6975,6.63,0.57,6.654457153
21/11/2020 21:00,8.2625,0.57,8.282137783,1.6225,0,1.6225,6.64,0.57,6.664420455,8.0725,0.63,8.097046144,1.6225,0,1.6225,6.45,0.63,6.480694407
21/11/2020 21:30,7.931,0.64,7.956780819,1.291,0,1.291,6.64,0.64,6.670772069,7.781,0.73,7.815168648,1.291,0,1.291,6.49,0.73,6.530926427
21/11/2020 22:00,7.5655,0.58,7.587699931,1.6855,0,1.6855,5.88,0.58,5.908536198,7.3955,0.67,7.425787517,1.6855,0,1.6855,5.71,0.67,5.749173854
21/11/2020 22:30,7.217,0.2,7.219770703,3.407,0,3.407,3.81,0.2,3.815245733,7.047,0.46,7.061997522,3.407,0,3.407,3.64,0.46,3.668950804
21/11/2020 23:00,6.9785,0.36,6.987779494,3.3985,0,3.3985,3.58,0.36,3.59805503,6.8185,0.53,6.839067352,3.3985,0,3.3985,3.42,0.53,3.460823601
21/11/2020 23:30,7.105,0.64,7.133766537,3.455,0,3.455,3.65,0.64,3.705684822,6.945,0.58,6.969176781,3.455,0,3.455,3.49,0.58,3.537866589
22/11/2020 00:00,6.972,0.47,6.987823982,3.322,0,3.322,3.65,0.47,3.680135867,6.812,0.52,6.831818499,3.322,0,3.322,3.49,0.52,3.528526605
22/11/2020 00:30,8.294,0.23,8.297188439,2.824,0,2.824,5.47,0.23,5.474833331,8.084,0.58,8.104779824,2.824,0,2.824,5.26,0.58,5.291880573
22/11/2020 01:00,8.5265,0.54,8.543582518,2.5065,0,2.5065,6.02,0.54,6.044170745,8.2865,0.58,8.306773275,2.5065,0,2.5065,5.78,0.58,5.809027457
22/11/2020 01:30,8.672,0.6,8.692731677,1.062,0,1.062,7.61,0.6,7.633616443,8.452,0.69,8.48011816,1.062,0,1.062,7.39,0.69,7.422142548
22/11/2020 02:00,8.3205,0.79,8.357919613,0.3105,0,0.3105,8.01,0.79,8.048863274,8.1005,0.86,8.146023585,0.3105,0,0.3105,7.79,0.86,7.837327351
22/11/2020 02:30,8.1735,1.08,8.244543787,0.0335,0,0.0335,8.14,1.08,8.211333631,7.9735,1.16,8.057437698,0.0335,0,0.0335,7.94,1.16,8.02428813
22/11/2020 03:00,7.661,2.31,8.001688634,0.001,0,0.001,7.66,2.31,8.000731217,7.601,0.17,7.602900828,0.001,0,0.001,7.6,0.17,7.601901078
22/11/2020 03:30,7.369,1.19,7.464466558,0.009,0,0.009,7.36,1.19,7.455581802,7.199,1.25,7.306716157,0.009,0,0.009,7.19,1.25,7.297848998
22/11/2020 04:00,7.1425,1.13,7.231335025,0.0025,0,0.0025,7.14,1.13,7.228865748,6.9925,1.25,7.103348242,0.0025,0,0.0025,6.99,1.25,7.100887269
22/11/2020 04:30,6.88,1.22,6.987331393,0,0,0,6.88,1.22,6.987331393,6.72,1.25,6.835268832,0,0,0,6.72,1.25,6.835268832
22/11/2020 05:00,6.67,1.27,6.789830631,0,0,0,6.67,1.27,6.789830631,6.52,1.35,6.658295578,0,0,0,6.52,1.35,6.658295578
22/11/2020 05:30,6.67,1.27,6.789830631,0,0,0,6.67,1.27,6.789830631,6.52,1.35,6.658295578,0,0,0,6.52,1.35,6.658295578
22/11/2020 06:00,6.7905,1.22,6.899223888,0.0005,0,0.0005,6.79,1.22,6.898731768,6.6405,1.3,6.766553055,0.0005,0,0.0005,6.64,1.3,6.76606237
22/11/2020 06:30,7.0405,1.22,7.145420929,0.0005,0,0.0005,7.04,1.22,7.144928271,6.8905,1.3,7.012060343,0.0005,0,0.0005,6.89,1.3,7.011569011
22/11/2020 07:00,7.171,1.11,7.256400003,0.001,0,0.001,7.17,1.11,7.255411773,7.031,1.19,7.130992988,0.001,0,0.001,7.03,1.19,7.130007013
22/11/2020 07:30,7.073,1.11,7.159569051,0.003,0,0.003,7.07,1.11,7.156605341,6.933,1.19,7.034386185,0.003,0,0.003,6.93,1.19,7.031429442
22/11/2020 08:00,7.0735,1.44,7.218587275,0.0035,0,0.0035,7.07,1.44,7.215157656,6.9935,0.73,7.031496445,0.0035,0,0.0035,6.99,0.73,7.028015367
22/11/2020 08:30,7.354,2.55,7.783560625,0.064,0,0.064,7.29,2.55,7.723121131,7.354,-0.49,7.370306371,0.064,0,0.064,7.29,-0.49,7.306449206
22/11/2020 09:00,7.6685,0.97,7.729604922,0.2485,0,0.2485,7.42,0.97,7.48313437,7.4985,1.07,7.574457225,0.2485,0,0.2485,7.25,1.07,7.328533278
22/11/2020 09:30,8.0615,0.89,8.110479779,0.2815,0,0.2815,7.78,0.89,7.830740706,7.8915,0.99,7.953356037,0.2815,0,0.2815,7.61,0.99,7.674125357
22/11/2020 10:00,8.222,0.95,8.276701275,0.752,0,0.752,7.47,0.95,7.530166001,8.072,0.99,8.132483262,0.752,0,0.752,7.32,0.99,7.386643351
22/11/2020 10:30,8.213,2.94,8.723357668,1.043,0,1.043,7.17,2.94,7.749354812,8.263,-1.05,8.3294459,1.043,0,1.043,7.22,-1.05,7.295950932
22/11/2020 11:00,8.421,2.83,8.883813427,0.761,0,0.761,7.66,2.83,8.1660578,8.461,-0.99,8.518721794,0.761,0,0.761,7.7,-0.99,7.763381995
22/11/2020 11:30,8.623,0.86,8.665779192,0.793,0,0.793,7.83,0.86,7.877087025,8.493,0.94,8.54486097,0.793,0,0.793,7.7,0.94,7.75716443
22/11/2020 12:00,8.679,0.86,8.721504515,0.759,0,0.759,7.92,0.86,7.96655509,8.459,0.94,8.511068147,0.759,0,0.759,7.7,0.94,7.75716443
22/11/2020 12:30,8.738,0.86,8.780218904,0.948,0,0.948,7.79,0.86,7.837327351,8.558,0.99,8.615071909,0.948,0,0.948,7.61,0.99,7.674125357
22/11/2020 13:00,8.6765,0.7,8.704691393,1.0965,0,1.0965,7.58,0.7,7.61225328,8.5265,0.77,8.561197478,1.0965,0,1.0965,7.43,0.77,7.4697925
22/11/2020 13:30,8.6765,0.75,8.708854819,0.7465,0,0.7465,7.93,0.75,7.965387624,8.4865,0.85,8.528961382,0.7465,0,0.7465,7.74,0.85,7.786533247
22/11/2020 14:00,8.704,0.71,8.732909939,0.674,0,0.674,8.03,0.71,8.061327434,8.484,0.8,8.521634585,0.674,0,0.674,7.81,0.8,7.850866194
22/11/2020 14:30,8.707,0.77,8.740981009,0.677,0,0.677,8.03,0.77,8.066833332,8.487,0.88,8.532500747,0.677,0,0.677,7.81,0.88,7.859421098
22/11/2020 15:00,8.689,0.89,8.734461689,0.499,0,0.499,8.19,0.89,8.238215826,8.479,0.99,8.536600084,0.499,0,0.499,7.98,0.99,8.041175287
22/11/2020 15:30,9.0765,0.8,9.111687673,0.2965,0,0.2965,8.78,0.8,8.816371136,8.8465,0.89,8.891156407,0.2965,0,0.2965,8.55,0.89,8.596196833
22/11/2020 16:00,9.5785,0.73,9.606277232,0.1785,0,0.1785,9.4,0.73,9.428303135,9.3185,0.84,9.35628357,0.1785,0,0.1785,9.14,0.84,9.178518399
22/11/2020 16:30,10.363,0.54,10.37705975,0.033,0,0.033,10.33,0.54,10.3441046,10.063,0.65,10.08397089,0.033,0,0.033,10.03,0.65,10.05103975
22/11/2020 17:00,11.01,0.54,11.02323455,0,0,0,11.01,0.54,11.02323455,10.66,0.65,10.67979869,0,0,0,10.66,0.65,10.67979869
22/11/2020 17:30,11.6,0.54,11.61256216,0,0,0,11.6,0.54,11.61256216,11.2,0.6,11.21605991,0,0,0,11.2,0.6,11.21605991
22/11/2020 18:00,11.36,0.54,11.37282727,0,0,0,11.36,0.54,11.37282727,10.97,0.66,10.98983621,0,0,0,10.97,0.66,10.98983621
22/11/2020 18:30,11.14,0.54,11.15308029,0,0,0,11.14,0.54,11.15308029,10.77,0.66,10.79020389,0,0,0,10.77,0.66,10.79020389
22/11/2020 19:00,10.6,0.69,10.62243381,0,0,0,10.6,0.69,10.62243381,10.27,0.78,10.29957766,0,0,0,10.27,0.78,10.29957766
22/11/2020 19:30,10,0.91,10.04131963,0,0,0,10,0.91,10.04131963,9.73,0.68,9.753732619,0,0,0,9.73,0.68,9.753732619
22/11/2020 20:00,9.4,0.91,9.44394515,0,0,0,9.4,0.91,9.44394515,9.13,0.98,9.182445208,0,0,0,9.13,0.98,9.182445208
22/11/2020 20:30,9.06,0.91,9.105586197,0,0,0,9.06,0.91,9.105586197,8.81,1.04,8.871172414,0,0,0,8.81,1.04,8.871172414
22/11/2020 21:00,8.7,0.97,8.753907699,0,0,0,8.7,0.97,8.753907699,8.47,1.04,8.533610022,0,0,0,8.47,1.04,8.533610022
22/11/2020 21:30,8.31,1.04,8.374825371,0,0,0,8.31,1.04,8.374825371,8.1,1.13,8.178441172,0,0,0,8.1,1.13,8.178441172
22/11/2020 22:00,7.85,1.11,7.928089303,0,0,0,7.85,1.11,7.928089303,7.65,1.2,7.743545699,0,0,0,7.65,1.2,7.743545699
22/11/2020 22:30,7.48,1.11,7.561911134,0,0,0,7.48,1.11,7.561911134,7.3,1.2,7.397972695,0,0,0,7.3,1.2,7.397972695
22/11/2020 23:00,7.26,1.31,7.377242032,0,0,0,7.26,1.31,7.377242032,7.11,1.12,7.197673235,0,0,0,7.11,1.12,7.197673235
22/11/2020 23:30,7.34,1.16,7.431096823,0,0,0,7.34,1.16,7.431096823,7.18,1.22,7.282911506,0,0,0,7.18,1.22,7.282911506
23/11/2020 00:00,7.16,1.16,7.253357843,0,0,0,7.16,1.16,7.253357843,7.02,1.28,7.135741027,0,0,0,7.02,1.28,7.135741027
23/11/2020 00:30,8.49,2.35,8.809233792,0,0,0,8.49,2.35,8.809233792,8.43,-0.24,8.433415678,0,0,0,8.43,-0.24,8.433415678
23/11/2020 01:00,8.85,1.17,8.927003977,0,0,0,8.85,1.17,8.927003977,8.65,0.95,8.702011262,0,0,0,8.65,0.95,8.702011262
23/11/2020 01:30,8.94,0.98,8.993553247,0,0,0,8.94,0.98,8.993553247,8.71,1.04,8.771869812,0,0,0,8.71,1.04,8.771869812
23/11/2020 02:00,8.59,1.09,8.658879835,0,0,0,8.59,1.09,8.658879835,8.37,1.17,8.451378586,0,0,0,8.37,1.17,8.451378586
23/11/2020 02:30,8.54,1.03,8.601889327,0,0,0,8.54,1.03,8.601889327,8.32,1.13,8.396386127,0,0,0,8.32,1.13,8.396386127
23/11/2020 03:00,8.04,1.86,8.252345121,0,0,0,8.04,1.86,8.252345121,7.91,0.53,7.927736121,0,0,0,7.91,0.53,7.927736121
23/11/2020 03:30,7.69,1.18,7.780006427,0,0,0,7.69,1.18,7.780006427,7.51,1.27,7.61662655,0,0,0,7.51,1.27,7.61662655
23/11/2020 04:00,7.383,1.07,7.46013331,0.013,0,0.013,7.37,1.07,7.447267955,7.213,1.16,7.305680598,0.013,0,0.013,7.2,1.16,7.292845809
23/11/2020 04:30,7.2,1.07,7.279072743,0.04,0,0.04,7.16,1.07,7.239509652,7.04,1.16,7.134928171,0.04,0,0.04,7,1.16,7.095463339
23/11/2020 05:00,7.0345,1.07,7.115412163,0.1545,0,0.1545,6.88,1.07,6.962707807,6.8845,1.11,6.973409514,0.1545,0,0.1545,6.73,1.11,6.820923691
23/11/2020 05:30,7.12,0.96,7.184427604,0.24,0,0.24,6.88,0.96,6.946653871,6.97,1.04,7.04716255,0.24,0,0.24,6.73,1.04,6.809882525
23/11/2020 06:00,7.403,0.88,7.45511965,0.423,0,0.423,6.98,0.88,7.035254082,7.223,0.94,7.283908909,0.423,0,0.423,6.8,0.94,6.864663138
23/11/2020 06:30,8.092,0.66,8.118870857,0.702,0,0.702,7.39,0.66,7.419413723,7.882,0.72,7.914816738,0.702,0,0.702,7.18,0.72,7.216009978
23/11/2020 07:00,8.8865,0.58,8.905407472,0.9665,0,0.9665,7.92,0.58,7.941208976,8.6465,0.51,8.661527709,0.9665,0,0.9665,7.68,0.51,7.696914966
23/11/2020 07:30,9.22,2.29,9.500131578,0.96,0,0.96,8.26,2.29,8.571563451,8.98,-1.21,9.061153348,0.96,0,0.96,8.02,-1.21,8.110764452
23/11/2020 08:00,9.474,0.59,9.492353554,1.034,0,1.034,8.44,0.59,8.460596906,9.204,0.6,9.223535981,1.034,0,1.034,8.17,0.6,8.192002197
23/11/2020 08:30,9.5425,0.59,9.560722057,1.1025,0,1.1025,8.44,0.59,8.460596906,9.1825,0.54,9.198364325,1.1025,0,1.1025,8.08,0.54,8.09802445
23/11/2020 09:00,9.458,0.51,9.471740284,1.878,0,1.878,7.58,0.51,7.597137619,9.068,0.54,9.084064289,1.878,0,1.878,7.19,0.54,7.210249649
23/11/2020 09:30,9.4605,-0.44,9.47072649,2.2705,0,2.2705,7.19,-0.44,7.203450562,9.0905,0.54,9.106524598,2.2705,0,2.2705,6.82,0.54,6.841344897
23/11/2020 10:00,8.993,0.63,9.015040155,3.353,0,3.353,5.64,0.63,5.675077092,8.673,0.58,8.692371886,3.353,0,3.353,5.32,0.58,5.351523148
23/11/2020 10:30,8.6295,0.32,8.635431098,4.3695,0,4.3695,4.26,0.32,4.272001873,8.3495,0.58,8.369620675,4.3695,0,4.3695,3.98,0.58,4.022039284
23/11/2020 11:00,8.499,-0.28,8.503611056,5.439,0,5.439,3.06,-0.28,3.072783754,8.209,0.63,8.233139195,5.439,0,5.439,2.77,0.63,2.84073934
23/11/2020 11:30,8.399,-0.53,8.415705615,5.529,0,5.529,2.87,-0.53,2.918527026,8.089,-0.47,8.10264284,5.529,0,5.529,2.56,-0.47,2.602786968
23/11/2020 12:00,8.5015,-0.6,8.522646435,5.1815,0,5.1815,3.32,-0.6,3.373781261,8.1715,-0.55,8.189988538,5.1815,0,5.1815,2.99,-0.55,3.040164469
23/11/2020 12:30,8.4045,-0.54,8.421829982,5.4445,0,5.4445,2.96,-0.54,3.008853602,8.1845,-0.48,8.198563304,5.4445,0,5.4445,2.74,-0.48,2.781726083
23/11/2020 13:00,8.4225,-0.26,8.426512105,4.6725,0,4.6725,3.75,-0.26,3.759002527,8.1425,0.45,8.154925276,4.6725,0,4.6725,3.47,0.45,3.499057016
23/11/2020 13:30,8.555,-0.26,8.558949994,4.295,0,4.295,4.26,-0.26,4.267926897,8.225,0.57,8.244727103,4.295,0,4.295,3.93,0.57,3.971120749
23/11/2020 14:00,8.6395,-0.53,8.655741462,3.9095,0,3.9095,4.73,-0.53,4.759600824,8.3295,-0.44,8.34111325,3.9095,0,3.9095,4.42,-0.44,4.441846463
23/11/2020 14:30,8.6285,-0.53,8.644762128,3.5685,0,3.5685,5.06,-0.53,5.087681201,8.3185,0.55,8.336662537,3.5685,0,3.5685,4.75,0.55,4.781736086
23/11/2020 15:00,8.804,-0.64,8.827231503,2.944,0,2.944,5.86,-0.64,5.894845206,8.454,-0.25,8.457695667,2.944,0,2.944,5.51,-0.25,5.51566859
23/11/2020 15:30,9.0575,-0.58,9.076051248,3.6575,0,3.6575,5.4,-0.58,5.431058829,8.7575,-0.53,8.773523024,3.6575,0,3.6575,5.1,-0.53,5.127465261
23/11/2020 16:00,9.555,-0.58,9.572587163,2.745,0,2.745,6.81,-0.58,6.834654344,9.295,-0.49,9.307906585,2.745,0,2.745,6.55,-0.49,6.568302673
23/11/2020 16:30,10.374,-0.58,10.39020096,3.124,0,3.124,7.25,-0.58,7.273162998,10.054,-0.49,10.06593344,3.124,0,3.124,6.93,-0.49,6.947301634
23/11/2020 17:00,11.101,2.86,11.46349864,2.221,0,2.221,8.88,2.86,9.329201466,11.051,-3.49,11.58899051,2.221,0,2.221,8.83,-3.49,9.494682722
23/11/2020 17:30,11.5835,2.69,11.89174387,3.3335,0,3.3335,8.25,2.69,8.677476592,11.5835,-3.81,12.19399739,3.3335,0,3.3335,8.25,-3.81,9.08727682
23/11/2020 18:00,11.522,0.49,11.53241449,4.662,0,4.662,6.86,0.49,6.877477735,11.302,-2.16,11.50655483,4.662,0,4.662,6.64,-2.16,6.982492392
23/11/2020 18:30,11.219,-0.94,11.25831075,5.239,0,5.239,5.98,-0.94,6.05342878,10.879,-0.79,10.90764599,5.239,0,5.239,5.64,-0.79,5.695059262
23/11/2020 19:00,10.7035,-0.81,10.7341051,4.7235,0,4.7235,5.98,-0.81,6.034608521,10.3635,-0.68,10.38578511,4.7235,0,4.7235,5.64,-0.68,5.680845008
23/11/2020 19:30,10.167,-0.61,10.18528296,4.127,0,4.127,6.04,-0.61,6.070724833,9.867,-0.54,9.88176548,4.127,0,4.127,5.74,-0.54,5.765344743
23/11/2020 20:00,9.634,-0.55,9.649686834,3.884,0,3.884,5.75,-0.55,5.776244455,9.364,-0.67,9.387938858,3.884,0,3.884,5.48,-0.67,5.520806101
23/11/2020 20:30,9.1105,-0.55,9.127086624,4.3105,0,4.3105,4.8,-0.55,4.831407662,8.8705,-0.54,8.886921303,4.3105,0,4.3105,4.56,-0.54,4.591862367
23/11/2020 21:00,8.6035,-0.66,8.628778144,4.1535,0,4.1535,4.45,-0.66,4.498677583,8.3835,-0.54,8.400873303,4.1535,0,4.1535,4.23,-0.54,4.264328787
23/11/2020 21:30,8.17,-0.54,8.187826329,4.15,0,4.15,4.02,-0.54,4.056106507,7.95,-0.46,7.963297056,4.15,0,4.15,3.8,-0.46,3.827740848
23/11/2020 22:00,7.7215,-0.4,7.73185374,3.8715,0,3.8715,3.85,-0.4,3.870723447,7.5215,0.16,7.523201596,3.8715,0,3.8715,3.65,0.16,3.653505166
23/11/2020 22:30,7.301,-0.25,7.305278982,3.851,0,3.851,3.45,-0.25,3.459046111,7.121,0.43,7.133970914,3.851,0,3.851,3.27,0.43,3.298150997
23/11/2020 23:00,6.96,-0.48,6.97653209,4.06,0,4.06,2.9,-0.48,2.939455732,6.8,-0.15,6.801654211,4.06,0,4.06,2.74,-0.15,2.744102768
23/11/2020 23:30,6.9555,-0.06,6.955758783,4.0555,0,4.0555,2.9,-0.06,2.900620623,6.7955,0.43,6.809091,4.0555,0,4.0555,2.74,0.43,2.77353565
24/11/2020 00:00,6.8405,0.66,6.87226602,4.1805,0,4.1805,2.66,0.66,2.740656856,6.6905,0.63,6.720096,4.1805,0,4.1805,2.51,0.63,2.587856256
24/11/2020 00:30,8.2185,-0.53,8.235571762,4.3385,0,4.3385,3.88,-0.53,3.916031154,7.9985,-0.31,8.004505122,4.3385,0,4.3385,3.66,-0.31,3.673104954
24/11/2020 01:00,8.402,3.18,8.983652041,4.642,0,4.642,3.76,3.18,4.924428901,8.302,-3.46,8.994153879,4.642,0,4.642,3.66,-3.46,5.036586145
24/11/2020 01:30,8.5015,3.12,9.055931882,4.7415,0,4.7415,3.76,3.12,4.885898075,8.4515,-3.58,9.17846677,4.7415,0,4.7415,3.71,-3.58,5.155627993
24/11/2020 02:00,8.283,-0.6,8.304702824,4.733,0,4.733,3.55,-0.6,3.600347205,8.063,-0.53,8.080400299,4.733,0,4.733,3.33,-0.53,3.371913403
24/11/2020 02:30,8.0875,-0.47,8.101145367,4.4675,0,4.4675,3.62,-0.47,3.650383541,7.8775,0.3,7.883210402,4.4675,0,4.4675,3.41,0.3,3.423171045
24/11/2020 03:00,7.681,0.2,7.683603386,4.451,0,4.451,3.23,0.2,3.236186027,7.481,0.44,7.493928276,4.451,0,4.451,3.03,0.44,3.061780528
24/11/2020 03:30,7.3175,-0.17,7.319474452,5.0575,0,5.0575,2.26,-0.17,2.266384786,7.1375,0.57,7.160223897,5.0575,0,5.0575,2.08,0.57,2.156687275
24/11/2020 04:00,7.072,-0.6,7.09740685,5.722,0,5.722,1.35,-0.6,1.47732867,6.922,-0.62,6.949711073,5.722,0,5.722,1.2,-0.62,1.35070352
24/11/2020 04:30,6.825,-0.5,6.84329051,5.275,0,5.275,1.55,-0.5,1.628649747,6.695,-0.44,6.709442972,5.275,0,5.275,1.42,-0.44,1.486606875
24/11/2020 05:00,7.0585,-0.4,7.069824768,4.8485,0,4.8485,2.21,-0.4,2.245907389,6.9885,0.19,6.991082338,4.8485,0,4.8485,2.14,0.19,2.148418023
24/11/2020 05:30,7.1815,-0.6,7.206520815,5.6215,0,5.6215,1.56,-0.6,1.671406593,7.0815,-0.58,7.10521233,5.6215,0,5.6215,1.46,-0.58,1.570986951
24/11/2020 06:00,7.632,-0.8,7.673814175,6.432,0,6.432,1.2,-0.8,1.44222051,7.282,-0.74,7.319502989,6.432,0,6.432,0.85,-0.74,1.126987134
24/11/2020 06:30,7.8305,-0.58,7.851950729,4.5205,0,4.5205,3.31,-0.58,3.36043152,7.6405,-0.57,7.661732196,4.5205,0,4.5205,3.12,-0.57,3.171639954
24/11/2020 07:00,8.47,-0.85,8.512543686,5.88,0,5.88,2.59,-0.85,2.725912691,8.26,-0.76,8.294889993,5.88,0,5.88,2.38,-0.76,2.498399488
24/11/2020 07:30,9.0885,-1.08,9.152444059,6.1685,0,6.1685,2.92,-1.08,3.113326196,9.0485,-1.09,9.113915308,6.1685,0,6.1685,2.88,-1.09,3.079366818
24/11/2020 08:00,9.0095,-2.13,9.257860998,9.4295,0,9.4295,-0.42,-2.13,2.171013588,8.6995,-2.01,8.928684128,9.4295,0,9.4295,-0.73,-2.01,2.138457388
24/11/2020 08:30,9.306,-1.65,9.451144693,8.126,0,8.126,1.18,-1.65,2.028521629,9.156,-1.53,9.282954056,8.126,0,8.126,1.03,-1.53,1.84439692
24/11/2020 09:00,9.194,-2.73,9.590752629,8.794,0,8.794,0.4,-2.73,2.759148419,8.684,-0.88,8.728473864,8.794,0,8.794,-0.11,-0.88,0.886848352
24/11/2020 09:30,8.8685,-5.31,10.33665286,9.2785,0,9.2785,-0.41,-5.31,5.325805103,8.4885,1.51,8.621759232,9.2785,0,9.2785,-0.79,1.51,1.704171353
24/11/2020 10:00,8.666,-5.4,10.21075688,10.196,0,10.196,-1.53,-5.4,5.612566258,8.546,1.44,8.666470793,10.196,0,10.196,-1.65,1.44,2.19
24/11/2020 10:30,8.6055,-2.19,8.879793368,11.1955,0,11.1955,-2.59,-2.19,3.391784191,8.4855,-2.05,8.729616844,11.1955,0,11.1955,-2.71,-2.05,3.39802884
24/11/2020 11:00,8.664,-2.29,8.961528664,11.294,0,11.294,-2.63,-2.29,3.487262537,8.524,-2.17,8.795878353,11.294,0,11.294,-2.77,-2.17,3.518778197
24/11/2020 11:30,8.5785,-2.24,8.866130061,10.9685,0,10.9685,-2.39,-2.24,3.275622078,8.4185,-2.12,8.681332977,10.9685,0,10.9685,-2.55,-2.12,3.316157415
24/11/2020 12:00,8.6825,-2.24,8.966794647,10.8125,0,10.8125,-2.13,-2.24,3.091035425,8.4825,-2.12,8.743409304,10.8125,0,10.8125,-2.33,-2.12,3.150126982
24/11/2020 12:30,9.0765,-2.24,9.348820902,10.2865,0,10.2865,-1.21,-2.24,2.545918302,8.8765,-2.08,9.116943142,10.2865,0,10.2865,-1.41,-2.08,2.512866889
24/11/2020 13:00,9.0765,-2.13,9.32307633,10.6165,0,10.6165,-1.54,-2.13,2.628402557,8.8865,-1.99,9.106590045,10.6165,0,10.6165,-1.73,-1.99,2.636854186
24/11/2020 13:30,9.0935,-2.17,9.348831063,10.8435,0,10.8435,-1.75,-2.17,2.787723085,8.8935,-2.03,9.122238884,10.8435,0,10.8435,-1.95,-2.03,2.81485346
24/11/2020 14:00,8.957,-2.12,9.204468969,10.267,0,10.267,-1.31,-2.12,2.492087478,8.787,-1.99,9.009521019,10.267,0,10.267,-1.48,-1.99,2.480020161
24/11/2020 14:30,8.724,-1.99,8.94808784,10.214,0,10.214,-1.49,-1.99,2.486000805,8.604,-1.87,8.80486888,10.214,0,10.214,-1.61,-1.87,2.467589917
24/11/2020 15:00,8.754,-2.04,8.988554723,10.194,0,10.194,-1.44,-2.04,2.497038246,8.584,-1.92,8.796104592,10.194,0,10.194,-1.61,-1.92,2.505693517
24/11/2020 15:30,8.358,-1.72,8.533145024,9.268,0,9.268,-0.91,-1.72,1.945893111,8.298,-1.6,8.450846348,9.268,0,9.268,-0.97,-1.6,1.871069213
24/11/2020 16:00,9.2225,-1.32,9.316485724,8.1725,0,8.1725,1.05,-1.32,1.686683136,9.0125,-1.19,9.090723637,8.1725,0,8.1725,0.84,-1.19,1.456605643
24/11/2020 16:30,9.8295,-1.11,9.891975043,6.6195,0,6.6195,3.21,-1.11,3.396498197,9.5395,-0.97,9.588689183,6.6195,0,6.6195,2.92,-0.97,3.076897788
24/11/2020 17:00,10.8015,-1.11,10.85838396,6.1315,0,6.1315,4.67,-1.11,4.800104166,10.5015,-0.97,10.54620321,6.1315,0,6.1315,4.37,-0.97,4.476360128
24/11/2020 17:30,11.329,-1.18,11.39028713,6.339,0,6.339,4.99,-1.18,5.127621281,11.009,-1.01,11.0552332,6.339,0,6.339,4.67,-1.01,4.77797028
24/11/2020 18:00,11.2385,-1.18,11.30027797,6.4885,0,6.4885,4.75,-1.18,4.894374322,10.9085,-1.01,10.95515734,6.4885,0,6.4885,4.42,-1.01,4.533927657
24/11/2020 18:30,11.0515,-1.18,11.11431744,6.0915,0,6.0915,4.96,-1.18,5.098431131,10.7215,-1.01,10.76896756,6.0915,0,6.0915,4.63,-1.01,4.738881725
24/11/2020 19:00,10.5195,-0.95,10.56230942,6.3295,0,6.3295,4.19,-0.95,4.296347286,10.2295,-0.84,10.26393055,6.3295,0,6.3295,3.9,-0.84,3.98943605
24/11/2020 19:30,10.0185,-1.24,10.09494637,7.8985,0,7.8985,2.12,-1.24,2.456013029,9.7785,-1.12,9.842431724,7.8985,0,7.8985,1.88,-1.12,2.188332699
24/11/2020 20:00,9.6175,-1.31,9.70630755,8.2375,0,8.2375,1.38,-1.31,1.902761152,9.3975,-1.2,9.473806323,8.2375,0,8.2375,1.16,-1.2,1.669011684
24/11/2020 20:30,8.987,-0.93,9.034991367,6.997,0,6.997,1.99,-0.93,2.196588264,8.727,-0.81,8.764509627,6.997,0,6.997,1.73,-0.81,1.910235588
24/11/2020 21:00,8.5505,-0.54,8.567534666,4.1405,0,4.1405,4.41,-0.54,4.442938217,8.3205,-0.52,8.336733188,4.1405,0,4.1405,4.18,-0.52,4.212220317
24/11/2020 21:30,8.185,-0.61,8.207699129,4.265,0,4.265,3.92,-0.61,3.967177838,7.975,-0.43,7.986584063,4.265,0,4.265,3.71,-0.43,3.734836007
24/11/2020 22:00,7.689,-0.42,7.700462389,3.699,0,3.699,3.99,-0.42,4.012044367,7.499,-0.31,7.505404786,3.699,0,3.699,3.8,-0.31,3.812623768
24/11/2020 22:30,7.2055,0.55,7.226460423,1.7155,0,1.7155,5.49,0.55,5.517481309,7.0355,0.62,7.062765765,1.7155,0,1.7155,5.32,0.62,5.356005975
24/11/2020 23:00,6.9265,0.73,6.964861969,1.1065,0,1.1065,5.82,0.73,5.865603123,6.7865,0.8,6.833489756,1.1065,0,1.1065,5.68,0.8,5.736061366
24/11/2020 23:30,6.979,0.73,7.01707496,1.829,0,1.829,5.15,0.73,5.201480558,6.839,0.72,6.876795838,1.829,0,1.829,5.01,0.72,5.061472118
25/11/2020 00:00,6.823,0.57,6.846767778,2.373,0,2.373,4.45,0.57,4.486357097,6.683,0.63,6.712629068,2.373,0,2.373,4.31,0.63,4.35580073
25/11/2020 00:30,8.2625,0.57,8.282137783,1.6225,0,1.6225,6.64,0.57,6.664420455,8.0625,0.63,8.087076496,1.6225,0,1.6225,6.44,0.63,6.470741843
25/11/2020 01:00,8.6385,0.62,8.660720654,0.6285,0,0.6285,8.01,0.62,8.033959173,8.4085,0.72,8.439269651,0.6285,0,0.6285,7.78,0.72,7.813245164
25/11/2020 01:30,8.6335,0.62,8.65573349,0.3935,0,0.3935,8.24,0.62,8.263292322,8.4035,0.72,8.434287892,0.3935,0,0.3935,8.01,0.72,8.042294449
25/11/2020 02:00,8.239,0.62,8.262295141,2.839,0,2.839,5.4,0.62,5.43547606,8.019,0.72,8.051258349,2.839,0,2.839,5.18,0.72,5.229799231
25/11/2020 02:30,8.11,-0.1,8.110616499,3.58,0,3.58,4.53,-0.1,4.531103618,7.9,0.63,7.925080441,3.58,0,3.58,4.32,0.63,4.365695821
25/11/2020 03:00,7.765,0.66,7.79299846,3.175,0,3.175,4.59,0.66,4.637208212,7.585,0.55,7.604914529,3.175,0,3.175,4.41,0.55,4.444164713
25/11/2020 03:30,7.371,0.54,7.39075375,4.491,0,4.491,2.88,0.54,2.930187707,7.191,0.62,7.217678366,4.491,0,4.491,2.7,0.62,2.770270745
25/11/2020 04:00,7.137,3.16,7.805278278,4.017,0,4.017,3.12,3.16,4.440720662,6.987,-2.4,7.387703906,4.017,0,4.017,2.97,-2.4,3.818494468
25/11/2020 04:30,6.955,0.62,6.982580111,3.875,0,3.875,3.08,0.62,3.141782933,6.805,0.66,6.836930964,3.875,0,3.875,2.93,0.66,3.003414723
25/11/2020 05:00,6.8,0.26,6.804968773,3.92,0,3.92,2.88,0.26,2.891712296,6.66,0.53,6.681055306,3.92,0,3.92,2.74,0.53,2.790788419
25/11/2020 05:30,6.921,0.26,6.925881965,3.811,0,3.811,3.11,0.26,3.120849243,6.761,0.42,6.774032846,3.811,0,3.811,2.95,0.42,2.979748312
25/11/2020 06:00,7.266,0.53,7.285304112,2.686,0,2.686,4.58,0.53,4.610563957,7.096,0.52,7.115027477,2.686,0,2.686,4.41,0.52,4.440551768
25/11/2020 06:30,8.084,-0.49,8.098836707,2.944,0,2.944,5.14,-0.49,5.163303206,7.904,0.19,7.906283324,2.944,0,2.944,4.96,0.19,4.963637779
25/11/2020 07:00,8.767,0.86,8.809079918,3.347,0,3.347,5.42,0.86,5.487804661,8.587,-3.12,9.136244798,3.347,0,3.347,5.24,-3.12,6.098524412
25/11/2020 07:30,9.1385,-0.51,9.152719937,2.9985,0,2.9985,6.14,-0.51,6.161144374,8.8885,-0.55,8.905500112,2.9985,0,2.9985,5.89,-0.55,5.915623382
25/11/2020 08:00,9.293,-0.51,9.306983883,3.153,0,3.153,6.14,-0.51,6.161144374,9.043,-0.62,9.06422909,3.153,0,3.153,5.89,-0.62,5.922541684
25/11/2020 08:30,9.3195,-0.6,9.338794368,3.5495,0,3.5495,5.77,-0.6,5.801111962,9.0595,-0.51,9.073843742,3.5495,0,3.5495,5.51,-0.51,5.533552205
25/11/2020 09:00,9.269,-0.55,9.285303495,3.189,0,3.189,6.08,-0.55,6.10482596,9.029,-0.55,9.045736067,3.189,0,3.189,5.84,-0.55,5.865841798
