Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/11/2020 09:30,9.1945,-0.55,9.210935362,2.8845,0,2.8845,6.31,-0.55,6.333924534,8.9645,-0.7,8.99178849,2.8845,0,2.8845,6.08,-0.7,6.120163397
25/11/2020 10:00,9.1135,0.51,9.127758884,3.0035,0,3.0035,6.11,0.51,6.131247834,8.9235,0.63,8.945711389,3.0035,0,3.0035,5.92,0.63,5.953427584
25/11/2020 10:30,8.5045,-2.88,8.978915316,3.7245,0,3.7245,4.78,-2.88,5.580573447,8.3945,2.74,8.830358444,3.7245,0,3.7245,4.67,2.74,5.41447135
25/11/2020 11:00,8.229,0.58,8.249414585,4.099,0,4.099,4.13,0.58,4.170527545,8.179,0.55,8.197471622,4.099,0,4.099,4.08,0.55,4.116904177
25/11/2020 11:30,8.0925,0.53,8.109837005,4.6225,0,4.6225,3.47,0.53,3.510242157,8.1525,0.61,8.175289368,4.6225,0,4.6225,3.53,0.61,3.582317686
25/11/2020 12:00,7.801,-0.26,7.805331575,5.651,0,5.651,2.15,-0.26,2.165663871,7.841,0.36,7.849259901,5.651,0,5.651,2.19,0.36,2.219391809
25/11/2020 12:30,8.068,0.12,8.068892365,4.518,0,4.518,3.55,0.12,3.55202759,8.048,0.64,8.073407211,4.518,0,4.518,3.53,0.64,3.587547909
25/11/2020 13:00,8.154,0.63,8.178301535,3.754,0,3.754,4.4,0.63,4.444873452,8.164,0.59,8.185291443,3.754,0,3.754,4.41,0.59,4.449292079
25/11/2020 13:30,7.9265,0.63,7.951496856,4.1665,0,4.1665,3.76,0.63,3.812413933,7.9165,0.52,7.933559872,4.1665,0,4.1665,3.75,0.52,3.785881667
25/11/2020 14:00,7.983,0.68,8.011909198,3.233,0,3.233,4.75,0.68,4.798426826,7.953,0.52,7.969981744,3.233,0,3.233,4.72,0.52,4.748557676
25/11/2020 14:30,8.153,0.63,8.177304507,2.963,0,2.963,5.19,0.63,5.228097168,8.113,0.62,8.136655886,2.963,0,2.963,5.15,0.62,5.187186135
25/11/2020 15:00,8.4915,0.63,8.514838357,1.8815,0,1.8815,6.61,0.63,6.639954819,8.3815,0.54,8.39887744,1.8815,0,1.8815,6.5,0.54,6.522392199
25/11/2020 15:30,8.76,0.58,8.779179916,1.11,0,1.11,7.65,0.58,7.671955422,8.61,0.65,8.634500565,1.11,0,1.11,7.5,0.65,7.528113974
25/11/2020 16:00,9.118,0.51,9.132251858,0.788,0,0.788,8.33,0.51,8.345597642,8.908,0.55,8.924962969,0.788,0,0.788,8.12,0.55,8.138605532
25/11/2020 16:30,10.087,0.64,10.10728297,0.717,0,0.717,9.37,0.64,9.391831557,9.807,0.55,9.822410549,0.717,0,0.717,9.09,0.55,9.106623963
25/11/2020 17:00,11.1565,2.85,11.51477278,0.6765,0,0.6765,10.48,2.85,10.86061232,10.8565,-1.96,11.03200763,0.6765,0,0.6765,10.18,-1.96,10.36696677
25/11/2020 17:30,11.86,0.63,11.87672093,0.6,0,0.6,11.26,0.63,11.27761056,11.5,0.55,11.51314466,0.6,0,0.6,10.9,0.55,10.91386733
25/11/2020 18:00,11.8485,0.56,11.86172636,0.7685,0,0.7685,11.08,0.56,11.0941426,11.4785,0.55,11.49166925,0.7685,0,0.7685,10.71,0.55,10.72411302
25/11/2020 18:30,11.6095,0.56,11.62299833,1.0795,0,1.0795,10.53,0.56,10.54488027,11.2595,0.64,11.27767442,1.0795,0,1.0795,10.18,0.64,10.20009804
25/11/2020 19:00,11.1665,-0.07,11.1667194,1.6665,0,1.6665,9.5,-0.07,9.500257891,10.8365,0.42,10.84463611,1.6665,0,1.6665,9.17,0.42,9.179613282
25/11/2020 19:30,10.6095,3.3,11.11087261,1.5795,0,1.5795,9.03,3.3,9.614099022,10.3295,-1.58,10.44963972,1.5795,0,1.5795,8.75,-1.58,8.891507184
25/11/2020 20:00,10.178,0.52,10.1912749,0.828,0,0.828,9.35,0.52,9.364448729,9.908,0.53,9.922165288,0.828,0,0.828,9.08,0.53,9.095454909
25/11/2020 20:30,9.703,0.52,9.716923845,0.723,0,0.723,8.98,0.52,8.995043079,9.453,0.53,9.467846059,0.723,0,0.723,8.73,0.53,8.746073405
25/11/2020 21:00,9.2045,0.72,9.232617194,0.6445,0,0.6445,8.56,0.72,8.590227005,8.9745,0.53,8.990136275,0.6445,0,0.6445,8.33,0.53,8.346843715
25/11/2020 21:30,8.789,0.72,8.818442096,0.389,0,0.389,8.4,0.72,8.430800674,8.559,0.8,8.596306242,0.389,0,0.389,8.17,0.8,8.209074247
25/11/2020 22:00,8.262,0.82,8.302592607,0.382,0,0.382,7.88,0.82,7.922550095,8.072,0.89,8.120916451,0.382,0,0.382,7.69,0.89,7.741330635
25/11/2020 22:30,7.9075,0.82,7.949902908,0.3375,0,0.3375,7.57,0.82,7.614282632,7.7075,0.89,7.758714858,0.3375,0,0.3375,7.37,0.89,7.423543628
25/11/2020 23:00,7.5425,0.87,7.592509878,0.3725,0,0.3725,7.17,0.87,7.222589563,7.3825,0.89,7.435953621,0.3725,0,0.3725,7.01,0.89,7.066272002
25/11/2020 23:30,7.615,0.87,7.664536842,0.445,0,0.445,7.17,0.87,7.222589563,7.415,0.89,7.468221006,0.445,0,0.445,6.97,0.89,7.026592346
26/11/2020 00:00,7.4685,0.87,7.519002078,0.6985,0,0.6985,6.77,0.87,6.825672128,7.3085,0.89,7.3624909,0.6985,0,0.6985,6.61,0.89,6.669647667
26/11/2020 00:30,8.835,0.66,8.859617655,0.965,0,0.965,7.87,0.66,7.897626226,8.595,0.75,8.627660459,0.965,0,0.965,7.63,0.75,7.666772463
26/11/2020 01:00,9.142,0.66,9.165793146,0.602,0,0.602,8.54,0.66,8.565465545,8.902,0.75,8.933538157,0.602,0,0.602,8.3,0.75,8.333816653
26/11/2020 01:30,9.222,0.66,9.245587272,0.582,0,0.582,8.64,0.66,8.665171666,8.982,0.75,9.013258234,0.582,0,0.582,8.4,0.75,8.433415678
26/11/2020 02:00,8.917,0.66,8.941391894,0.777,0,0.777,8.14,0.66,8.166712925,8.677,0.75,8.709352961,0.777,0,0.777,7.9,0.75,7.935521407
26/11/2020 02:30,8.897,0.66,8.921446576,0.827,0,0.827,8.07,0.66,8.096943868,8.667,0.75,8.699390151,0.827,0,0.827,7.84,0.75,7.875792024
26/11/2020 03:00,8.5505,0.71,8.57992717,0.7705,0,0.7705,7.78,0.71,7.812329998,8.3205,0.8,8.358870752,0.7705,0,0.7705,7.55,0.8,7.592265801
26/11/2020 03:30,8.195,0.71,8.225699058,1.075,0,1.075,7.12,0.71,7.155312712,7.995,0.8,8.034925326,1.075,0,1.075,6.92,0.8,6.96608929
26/11/2020 04:00,7.7765,3.69,8.607557856,1.5365,0,1.5365,6.24,3.69,7.249393078,7.8565,-2.26,8.175095856,1.5365,0,1.5365,6.32,-2.26,6.711929678
26/11/2020 04:30,7.7025,0.65,7.729877505,1.8125,0,1.8125,5.89,0.65,5.925757336,7.5225,0.73,7.557837406,1.8125,0,1.8125,5.71,0.73,5.756474616
26/11/2020 05:00,7.5065,0.65,7.53458972,2.1565,0,2.1565,5.35,0.65,5.389341333,7.3265,0.73,7.362778161,2.1565,0,2.1565,5.17,0.73,5.221283367
26/11/2020 05:30,7.6705,0.53,7.688788607,2.0505,0,2.0505,5.62,0.53,5.644935784,7.4905,0.62,7.51611537,2.0505,0,2.0505,5.44,0.62,5.475216891
26/11/2020 06:00,7.9655,0.53,7.983112817,2.0355,0,2.0355,5.93,0.53,5.953637544,7.7755,0.62,7.800179501,2.0355,0,2.0355,5.74,0.62,5.773387221
26/11/2020 06:30,8.826,0.82,8.864010153,1.816,0,1.816,7.01,0.82,7.057797107,8.626,0.28,8.630543204,1.816,0,1.816,6.81,0.28,6.81575381
26/11/2020 07:00,9.654,0.51,9.667461714,1.844,0,1.844,7.81,0.51,7.826634015,9.394,0.53,9.408939154,1.844,0,1.844,7.55,0.53,7.568579788
26/11/2020 07:30,9.9745,-0.49,9.986528438,1.6745,0,1.6745,8.3,-0.49,8.314451275,9.6945,-0.2,9.696562806,1.6745,0,1.6745,8.02,-0.2,8.022493378
26/11/2020 08:00,10.2135,-0.49,10.2252473,2.0835,0,2.0835,8.13,-0.49,8.144752912,9.9235,-0.03,9.923545347,2.0835,0,2.0835,7.84,-0.03,7.840057398
26/11/2020 08:30,10.189,2.93,10.60191591,2.239,0,2.239,7.95,2.93,8.472744538,10.169,-3.68,10.81438676,2.239,0,2.239,7.93,-3.68,8.742270872
26/11/2020 09:00,9.8255,2.74,10.20039461,3.7955,0,3.7955,6.03,2.74,6.623329978,9.8755,-3.91,10.62137469,3.7955,0,3.7955,6.08,-3.91,7.228727412
26/11/2020 09:30,9.494,2.69,9.86773206,4.794,0,4.794,4.7,2.69,5.415357791,9.584,-3.98,10.37754576,4.794,0,4.794,4.79,-3.98,6.227720289
26/11/2020 10:00,9.2905,-0.07,9.290763706,4.8805,0,4.8805,4.41,-0.07,4.410555521,9.2305,-1.71,9.387557204,4.8805,0,4.8805,4.35,-1.71,4.67403466
26/11/2020 10:30,8.8225,-0.62,8.844258378,5.0925,0,5.0925,3.73,-0.62,3.781177065,8.8025,-0.52,8.817845896,5.0925,0,5.0925,3.71,-0.52,3.746264806
26/11/2020 11:00,8.4765,0.6,8.497708647,5.2765,0,5.2765,3.2,0.6,3.255764119,8.5165,0.6,8.537609282,5.2765,0,5.2765,3.24,0.6,3.295087252
26/11/2020 11:30,8.4055,0.6,8.426887341,5.0155,0,5.0155,3.39,0.6,3.442687903,8.5055,0.6,8.526636514,5.0155,0,5.0155,3.49,0.6,3.541200361
26/11/2020 12:00,8.263,0.07,8.263296497,5.343,0,5.343,2.92,0.07,2.920838921,8.393,0.6,8.414419112,5.343,0,5.343,3.05,0.6,3.108456208
26/11/2020 12:30,8.2425,0.6,8.264309182,5.5925,0,5.5925,2.65,0.6,2.717075634,8.3625,0.56,8.3812294,5.5925,0,5.5925,2.77,0.56,2.826039632
26/11/2020 13:00,8.157,0.55,8.175521329,5.647,0,5.647,2.51,0.55,2.56955249,8.267,0.56,8.285945269,5.647,0,5.647,2.62,0.56,2.679178979
26/11/2020 13:30,7.903,-1.44,8.033119506,5.203,0,5.203,2.7,-1.44,3.06,7.993,1.2,8.082576879,5.203,0,5.203,2.79,1.2,3.037120347
26/11/2020 14:00,8.1355,0.6,8.157595249,3.2255,0,3.2255,4.91,0.6,4.946524032,8.1755,0.54,8.193314363,3.2255,0,3.2255,4.95,0.54,4.97936743
26/11/2020 14:30,8.4695,0.54,8.486697252,2.8995,0,2.8995,5.57,0.54,5.596114724,8.4295,0.62,8.452270124,2.8995,0,2.8995,5.53,0.62,5.564647338
26/11/2020 15:00,8.728,0.6,8.748598974,1.778,0,1.778,6.95,0.6,6.975851203,8.578,0.62,8.600376968,1.778,0,1.778,6.8,0.62,6.828206207
26/11/2020 15:30,9.0175,3.18,9.561783633,1.3275,0,1.3275,7.69,3.18,8.321568362,8.8575,-2.63,9.239708126,1.3275,0,1.3275,7.53,-2.63,7.97607673
26/11/2020 16:00,9.4855,0.57,9.502610707,1.2155,0,1.2155,8.27,0.57,8.289620015,9.2155,0.62,9.236332619,1.2155,0,1.2155,8,0.62,8.023989033
26/11/2020 16:30,10.449,-0.06,10.44917226,0.969,0,0.969,9.48,-0.06,9.480189872,10.139,0.62,10.15793882,0.969,0,0.969,9.17,0.62,9.190935752
26/11/2020 17:00,11.508,0.59,11.52311434,1.368,0,1.368,10.14,0.59,10.15715019,11.168,0.62,11.18519665,1.368,0,1.368,9.8,0.62,9.81959266
26/11/2020 17:30,12.0935,0.63,12.10989852,1.4935,0,1.4935,10.6,0.63,10.61870519,11.7135,0.53,11.72548431,1.4935,0,1.4935,10.22,0.53,10.23373343
26/11/2020 18:00,12.2135,0.63,12.22973762,1.6135,0,1.6135,10.6,0.63,10.61870519,11.8335,0.53,11.8453629,1.6135,0,1.6135,10.22,0.53,10.23373343
26/11/2020 18:30,11.949,0.75,11.9725144,2.179,0,2.179,9.77,0.75,9.798744818,11.579,0.53,11.59112337,2.179,0,2.179,9.4,0.53,9.414929633
26/11/2020 19:00,11.447,0.51,11.45835542,2.267,0,2.267,9.18,0.51,9.194155752,11.097,0.53,11.10964936,2.267,0,2.267,8.83,0.53,8.845891702
26/11/2020 19:30,11.073,-0.57,11.08766111,2.263,0,2.263,8.81,-0.57,8.828420017,10.753,-0.36,10.75902454,2.263,0,2.263,8.49,-0.36,8.497629081
26/11/2020 20:00,10.4795,2.94,10.88409483,2.1695,0,2.1695,8.31,2.94,8.814743331,10.2195,-2.23,10.45997516,2.1695,0,2.1695,8.05,-2.23,8.353167064
26/11/2020 20:30,9.857,0.65,9.878408222,1.807,0,1.807,8.05,0.65,8.076199601,9.597,0.63,9.617656107,1.807,0,1.807,7.79,0.63,7.815433449
26/11/2020 21:00,9.479,0.65,9.501259969,1.689,0,1.689,7.79,0.65,7.817071063,9.239,0.52,9.253622048,1.689,0,1.689,7.55,0.52,7.567886099
26/11/2020 21:30,9.0945,0.52,9.109353997,1.7345,0,1.7345,7.36,0.52,7.378346698,8.8645,0.52,8.879738749,1.7345,0,1.7345,7.13,0.52,7.148936984
26/11/2020 22:00,8.5815,0.52,8.597240386,2.0215,0,2.0215,6.56,0.52,6.580577482,8.3815,0.52,8.397615272,2.0215,0,2.0215,6.36,0.52,6.381222453
26/11/2020 22:30,8.1175,0.52,8.134138323,2.2875,0,2.2875,5.83,0.52,5.853144454,7.9275,0.52,7.944536251,2.2875,0,2.2875,5.64,0.52,5.663920903
26/11/2020 23:00,7.7545,0.6,7.77767769,1.7645,0,1.7645,5.99,0.6,6.019975083,7.5745,0.68,7.604962212,1.7645,0,1.7645,5.81,0.68,5.84965811
26/11/2020 23:30,7.712,0.73,7.746473004,0.932,0,0.932,6.78,0.73,6.819186168,7.552,0.81,7.595314608,0.932,0,0.932,6.62,0.81,6.669370285
27/11/2020 00:00,7.595,0.89,7.646968354,0.455,0,0.455,7.14,0.89,7.195255381,7.435,0.96,7.49672095,0.455,0,0.455,6.98,0.96,7.045707913
27/11/2020 00:30,9.003,0.77,9.035867916,0.353,0,0.353,8.65,0.77,8.684204051,8.773,0.85,8.814081291,0.353,0,0.353,8.42,0.85,8.462795047
27/11/2020 01:00,9.457,0.6,9.476014405,0.647,0,0.647,8.81,0.6,8.830407692,9.197,0.62,9.21787443,0.647,0,0.647,8.55,0.62,8.572450058
27/11/2020 01:30,9.5225,0.54,9.537798816,1.0025,0,1.0025,8.52,0.54,8.537095525,9.2625,0.62,9.283227146,1.0025,0,1.0025,8.26,0.62,8.283236083
27/11/2020 02:00,9.2,0.54,9.2158342,1.98,0,1.98,7.22,0.54,7.240165744,8.95,0.53,8.965679004,1.98,0,1.98,6.97,0.53,6.990121601
27/11/2020 02:30,9.0965,0.62,9.117604524,2.4365,0,2.4365,6.66,0.62,6.688796603,8.8565,0.53,8.872344236,2.4365,0,2.4365,6.42,0.53,6.441839799
27/11/2020 03:00,8.8175,0.62,8.839270685,2.4575,0,2.4575,6.36,0.62,6.390148668,8.5775,0.61,8.599163113,2.4575,0,2.4575,6.12,0.61,6.150325195
27/11/2020 03:30,8.4445,1.47,8.5714923,2.0345,0,2.0345,6.41,1.47,6.57639719,8.2545,0.18,8.256462333,2.0345,0,2.0345,6.22,0.18,6.222603957
27/11/2020 04:00,8.2525,0.64,8.27727952,2.5625,0,2.5625,5.69,0.64,5.725879845,8.0425,0.53,8.059944556,2.5625,0,2.5625,5.48,0.53,5.505569907
27/11/2020 04:30,8.0235,0.64,8.048984548,2.8635,0,2.8635,5.16,0.64,5.199538441,7.8135,0.68,7.843033995,2.8635,0,2.8635,4.95,0.68,4.996488767
27/11/2020 05:00,7.8465,0.54,7.865059583,2.4765,0,2.4765,5.37,0.54,5.397082545,7.6465,0.53,7.664845873,2.4765,0,2.4765,5.17,0.53,5.197095343
27/11/2020 05:30,7.996,0.54,8.014213374,1.906,0,1.906,6.09,0.54,6.113894013,7.806,0.62,7.830583375,1.906,0,1.906,5.9,0.62,5.932486831
27/11/2020 06:00,8.3155,0.54,8.333015076,2.1255,0,2.1255,6.19,0.54,6.213509475,8.1155,0.56,8.134798108,2.1255,0,2.1255,5.99,0.56,6.016120012
27/11/2020 06:30,9.1405,-0.12,9.141287669,2.8305,0,2.8305,6.31,-0.12,6.311140943,8.9005,-0.73,8.930386344,2.8305,0,2.8305,6.07,-0.73,6.113738627
27/11/2020 07:00,9.882,-0.5,9.894641176,2.742,0,2.742,7.14,-0.5,7.157485592,9.612,-0.73,9.6396807,2.742,0,2.742,6.87,-0.73,6.908675705
27/11/2020 07:30,10.1925,-0.5,10.20475655,2.4825,0,2.4825,7.71,-0.5,7.7261957,9.9225,-0.5,9.935089645,2.4825,0,2.4825,7.44,-0.5,7.456782148
27/11/2020 08:00,10.3685,-0.58,10.38470954,1.9885,0,1.9885,8.38,-0.58,8.400047619,10.0585,-0.66,10.08013007,1.9885,0,1.9885,8.07,-0.66,8.096943868
27/11/2020 08:30,10.426,-0.5,10.43798237,1.846,0,1.846,8.58,-0.5,8.594556417,10.116,-0.5,10.12834913,1.846,0,1.846,8.27,-0.5,8.285101086
27/11/2020 09:00,10.242,-0.62,10.26074871,1.832,0,1.832,8.41,-0.62,8.432822778,9.942,-0.45,9.952178857,1.832,0,1.832,8.11,-0.45,8.122474992
27/11/2020 09:30,10.1345,-0.62,10.15344721,2.3945,0,2.3945,7.74,-0.62,7.764792335,9.8645,-0.49,9.876662404,2.3945,0,2.3945,7.47,-0.49,7.4860537
27/11/2020 10:00,9.582,-0.62,9.602037492,5.152,0,5.152,4.43,-0.62,4.473175606,9.372,-0.56,9.38871578,5.152,0,5.152,4.22,-0.56,4.256994245
27/11/2020 10:30,9.186,-0.8,9.220769816,7.296,0,7.296,1.89,-0.8,2.052340128,9.016,-0.68,9.041606937,7.296,0,7.296,1.72,-0.68,1.849540483
27/11/2020 11:00,8.974,-0.8,9.009588004,7.634,0,7.634,1.34,-0.8,1.560640894,8.944,-0.72,8.972933523,7.634,0,7.634,1.31,-0.72,1.494824404
27/11/2020 11:30,8.8855,-0.64,8.908518971,6.1355,0,6.1355,2.75,-0.64,2.823490747,8.7755,-0.57,8.793992282,6.1355,0,6.1355,2.64,-0.57,2.700833205
27/11/2020 12:00,9.177,-0.64,9.199289592,4.197,0,4.197,4.98,-0.64,5.020956084,8.977,-0.27,8.981059459,4.197,0,4.197,4.78,-0.27,4.78761945
27/11/2020 12:30,9.473,-0.76,9.503437746,4.313,0,4.313,5.16,-0.76,5.215668701,9.223,-0.81,9.258500365,4.313,0,4.313,4.91,-0.81,4.976364135
27/11/2020 13:00,9.5895,0.32,9.594837688,2.8795,0,2.8795,6.71,0.32,6.717626069,9.3195,0.58,9.337530736,2.8795,0,2.8795,6.44,0.58,6.466065264
27/11/2020 13:30,9.6555,0.58,9.672904437,2.1055,0,2.1055,7.55,0.58,7.572245374,9.3855,0.63,9.406620554,2.1055,0,2.1055,7.28,0.63,7.307208769
27/11/2020 14:00,9.66,0.53,9.674528412,2.16,0,2.16,7.5,0.53,7.518703346,9.38,0.58,9.397914662,2.16,0,2.16,7.22,0.58,7.243258935
27/11/2020 14:30,9.6485,0.53,9.663045703,2.2985,0,2.2985,7.35,0.53,7.369084068,9.3985,0.63,9.419591406,2.2985,0,2.2985,7.1,0.63,7.127895903
27/11/2020 15:00,9.79,0.53,9.804335776,2.06,0,2.06,7.73,0.53,7.748148166,9.53,0.58,9.547633215,2.06,0,2.06,7.47,0.58,7.4924829
27/11/2020 15:30,10.026,0.53,10.0399988,1.556,0,1.556,8.47,0.53,8.486565854,9.756,0.58,9.773225466,1.556,0,1.556,8.2,0.58,8.220486604
27/11/2020 16:00,10.122,0.62,10.14097056,1.472,0,1.472,8.65,0.62,8.672191188,9.812,0.58,9.829127326,1.472,0,1.472,8.34,0.58,8.360143539
27/11/2020 16:30,10.7815,-0.57,10.79655696,3.7915,0,3.7915,6.99,-0.57,7.013201837,10.4415,-0.48,10.45252707,3.7915,0,3.7915,6.65,-0.48,6.667300803
27/11/2020 17:00,11.6515,-0.57,11.66543408,4.2515,0,4.2515,7.4,-0.57,7.421920237,11.2715,-0.75,11.29642476,4.2515,0,4.2515,7.02,-0.75,7.059950425
27/11/2020 17:30,12.027,-0.77,12.0516235,4.977,0,4.977,7.05,-0.77,7.091924986,11.627,-0.66,11.6457172,4.977,0,4.977,6.65,-0.66,6.682671621
27/11/2020 18:00,11.815,-1.07,11.86335218,7.165,0,7.165,4.65,-1.07,4.771519674,11.415,-0.9,11.45042466,7.165,0,7.165,4.25,-0.9,4.344249072
27/11/2020 18:30,11.637,-1.55,11.73977295,8.787,0,8.787,2.85,-1.55,3.24422564,11.247,-1.5,11.34658579,8.787,0,8.787,2.46,-1.5,2.881249729
27/11/2020 19:00,11.1785,-1.01,11.22403503,5.9885,0,5.9885,5.19,-1.01,5.287362291,10.8485,-0.86,10.88253428,5.9885,0,5.9885,4.86,-0.86,4.935504027
27/11/2020 19:30,10.617,-0.95,10.65941785,6.337,0,6.337,4.28,-0.95,4.384164687,10.307,-0.82,10.33956716,6.337,0,6.337,3.97,-0.82,4.053800686
27/11/2020 20:00,10.1225,-0.83,10.15647115,6.2125,0,6.2125,3.91,-0.83,3.997123966,9.8225,-0.73,9.849589141,6.2125,0,6.2125,3.61,-0.73,3.683069372
27/11/2020 20:30,9.669,-1.02,9.722651953,7.129,0,7.129,2.54,-1.02,2.737151804,9.389,-0.92,9.433966345,7.129,0,7.129,2.26,-0.92,2.440081966
27/11/2020 21:00,9.221,-0.89,9.263851305,6.771,0,6.771,2.45,-0.89,2.606645354,8.961,-0.81,8.997534162,6.771,0,6.771,2.19,-0.81,2.334994647
27/11/2020 21:30,8.9075,-0.84,8.947019406,7.1175,0,7.1175,1.79,-0.84,1.977296134,8.7575,-0.74,8.788709021,7.1175,0,7.1175,1.64,-0.74,1.799222054
27/11/2020 22:00,8.718,-1,8.775165184,7.848,0,7.848,0.87,-1,1.325481045,8.518,-0.9,8.565414409,7.848,0,7.848,0.67,-0.9,1.12200713
27/11/2020 22:30,7.4995,-1.06,7.57404121,8.0495,0,8.0495,-0.55,-1.06,1.194194289,7.4095,-0.96,7.471431606,8.0495,0,8.0495,-0.64,-0.96,1.153776408
27/11/2020 23:00,7.377,-0.99,7.44313301,7.767,0,7.767,-0.39,-0.99,1.064048871,7.127,-0.89,7.182355394,7.767,0,7.767,-0.64,-0.89,1.096220781
27/11/2020 23:30,7.3665,-0.91,7.422494342,7.7565,0,7.7565,-0.39,-0.91,0.990050504,7.1165,-0.82,7.163586549,7.7565,0,7.7565,-0.64,-0.82,1.04019229
28/11/2020 00:00,7.8255,-1.08,7.89967406,6.9955,0,6.9955,0.83,-1.08,1.362093976,7.5455,-0.31,7.551865349,6.9955,0,6.9955,0.55,-0.31,0.631347765
28/11/2020 00:30,9.0435,-1.08,9.107760002,7.6935,0,7.6935,1.35,-1.08,1.728843544,8.7235,-1.06,8.787664778,7.6935,0,7.6935,1.03,-1.06,1.478005413
28/11/2020 01:00,9.179,-0.71,9.206418468,5.739,0,5.739,3.44,-0.71,3.512506228,8.909,-0.66,8.933413737,5.739,0,5.739,3.17,-0.66,3.237977764
28/11/2020 01:30,9.192,-0.59,9.210915481,4.542,0,4.542,4.65,-0.59,4.687280662,8.952,-0.6,8.972084708,4.542,0,4.542,4.41,-0.6,4.450629169
28/11/2020 02:00,8.975,0.57,8.993082063,3.065,0,3.065,5.91,0.57,5.937423684,8.745,0.51,8.759858732,3.065,0,3.065,5.68,0.51,5.702850165
28/11/2020 02:30,8.88,-0.78,8.914190934,6.11,0,6.11,2.77,-0.78,2.877724796,8.65,-0.71,8.679089814,6.11,0,6.11,2.54,-0.71,2.63736611
28/11/2020 03:00,8.562,-0.85,8.604088795,6.722,0,6.722,1.84,-0.85,2.026844839,8.332,-0.53,8.34883968,6.722,0,6.722,1.61,-0.53,1.694992625
28/11/2020 03:30,8.1455,-0.7,8.175522629,6.1055,0,6.1055,2.04,-0.7,2.156756824,7.9455,-0.62,7.969653082,6.1055,0,6.1055,1.84,-0.62,1.941648784
28/11/2020 04:00,7.8485,-0.7,7.879654323,5.1485,0,5.1485,2.7,-0.7,2.789265136,7.6685,-0.62,7.693522746,5.1485,0,5.1485,2.52,-0.62,2.595149321
28/11/2020 04:30,7.5935,-0.55,7.613392296,4.4935,0,4.4935,3.1,-0.55,3.148412298,7.4235,-0.27,7.42840846,4.4935,0,4.4935,2.93,-0.27,2.942413975
28/11/2020 05:00,7.371,0.25,7.375238369,3.671,0,3.671,3.7,0.25,3.708436328,7.211,0.48,7.226957935,3.671,0,3.671,3.54,0.48,3.572394155
28/11/2020 05:30,7.3495,0.53,7.368585363,3.3195,0,3.3195,4.03,0.53,4.064701711,7.1895,0.55,7.210506934,3.3195,0,3.3195,3.87,0.55,3.90888731
28/11/2020 06:00,7.3735,0.53,7.392523402,2.6035,0,2.6035,4.77,0.53,4.799354123,7.2035,0.55,7.224466226,2.6035,0,2.6035,4.6,0.55,4.632763754
28/11/2020 06:30,7.818,0.57,7.838751431,2.968,0,2.968,4.85,0.57,4.883379977,7.648,0.62,7.673089599,2.968,0,2.968,4.68,0.62,4.720889747
28/11/2020 07:00,7.8965,0.57,7.917045677,2.9965,0,2.9965,4.9,0.57,4.933041658,7.7165,0.62,7.741367596,2.9965,0,2.9965,4.72,0.62,4.760546187
28/11/2020 07:30,7.7345,0.63,7.76011535,3.2045,0,3.2045,4.53,0.63,4.573598146,7.5545,0.57,7.575973221,3.2045,0,3.2045,4.35,0.57,4.387185886
28/11/2020 08:00,7.955,-0.26,7.959247766,4.135,0,4.135,3.82,-0.26,3.828837944,7.765,-1.01,7.83041027,4.135,0,4.135,3.63,-1.01,3.767890657
28/11/2020 08:30,8.261,-0.55,8.279288677,4.951,0,4.951,3.31,-0.55,3.355383734,8.031,-0.5,8.046549633,4.951,0,4.951,3.08,-0.5,3.120320496
28/11/2020 09:00,8.425,-0.79,8.461957516,6.215,0,6.215,2.21,-0.79,2.346955475,8.185,-0.68,8.21319822,6.215,0,6.215,1.97,-0.68,2.08405854
28/11/2020 09:30,8.513,-0.84,8.554342114,6.833,0,6.833,1.68,-0.84,1.878297101,8.273,-0.72,8.304271732,6.833,0,6.833,1.44,-0.72,1.609968944
28/11/2020 10:00,8.6745,-0.77,8.708607825,6.6545,0,6.6545,2.02,-0.77,2.161781673,8.4445,-0.66,8.470252667,6.6545,0,6.6545,1.79,-0.66,1.90779978
28/11/2020 10:30,8.7195,-0.85,8.760832167,7.1695,0,7.1695,1.55,-0.85,1.767766953,8.5395,-0.73,8.570645265,7.1695,0,7.1695,1.37,-0.73,1.552353053
28/11/2020 11:00,8.5575,-0.69,8.585272637,6.7975,0,6.7975,1.76,-0.69,1.890423233,8.3875,-0.61,8.409652564,6.7975,0,6.7975,1.59,-0.61,1.702997358
28/11/2020 11:30,8.773,-0.75,8.805000227,7.683,0,7.683,1.09,-0.75,1.323102415,8.533,-0.66,8.558486373,7.683,0,7.683,0.85,-0.66,1.076150547
28/11/2020 12:00,8.392,-0.9,8.440122274,8.122,0,8.122,0.27,-0.9,0.939627586,8.202,-0.8,8.240922521,8.122,0,8.122,0.08,-0.8,0.80399005
28/11/2020 12:30,8.3985,-0.69,8.426796678,7.3585,0,7.3585,1.04,-0.69,1.248078523,8.2685,-0.59,8.289523041,7.3585,0,7.3585,0.91,-0.59,1.084527547
28/11/2020 13:00,8.4505,-0.6,8.471773737,6.7205,0,6.7205,1.73,-0.6,1.83109257,8.3005,-0.59,8.321442198,6.7205,0,6.7205,1.58,-0.59,1.686564556
28/11/2020 13:30,8.422,-0.54,8.439294046,6.612,0,6.612,1.81,-0.54,1.88883562,8.272,-0.5,8.287097441,6.612,0,6.612,1.66,-0.5,1.733666635
28/11/2020 14:00,8.6395,-0.78,8.674638912,7.5595,0,7.5595,1.08,-0.78,1.332216199,8.3395,-0.73,8.371389386,7.5595,0,7.5595,0.78,-0.73,1.068316433
28/11/2020 14:30,8.0195,-0.91,8.070965261,8.1395,0,8.1395,-0.12,-0.91,0.917877988,7.6895,-0.82,7.73309836,8.1395,0,8.1395,-0.45,-0.82,0.935360893
28/11/2020 15:00,8.1365,-0.91,8.187229828,8.0865,0,8.0865,0.05,-0.91,0.911372591,7.7865,-0.78,7.825470098,8.0865,0,8.0865,-0.3,-0.78,0.835703297
28/11/2020 15:30,8.373,-0.77,8.408330928,7.323,0,7.323,1.05,-0.77,1.302075267,8.263,-0.68,8.290932939,7.323,0,7.323,0.94,-0.68,1.160172401
28/11/2020 16:00,8.611,-1.03,8.67238266,7.561,0,7.561,1.05,-1.03,1.470850094,8.501,-0.92,8.550637462,7.561,0,7.561,0.94,-0.92,1.315294644
28/11/2020 16:30,9.1195,-0.91,9.164790246,6.6195,0,6.6195,2.5,-0.91,2.660469883,8.8595,-0.79,8.89465234,6.6195,0,6.6195,2.24,-0.79,2.375226305
28/11/2020 17:00,9.9935,-0.51,10.006505,4.8835,0,4.8835,5.11,-0.51,5.135387035,9.7035,-1.02,9.756962245,4.8835,0,4.8835,4.82,-1.02,4.926743346
28/11/2020 17:30,10.7985,-0.98,10.84287795,5.6885,0,5.6885,5.11,-0.98,5.203124062,10.5085,-0.86,10.54363183,5.6885,0,5.6885,4.82,-0.86,4.896120914
28/11/2020 18:00,10.8425,-0.17,10.84383264,5.1825,0,5.1825,5.66,-0.17,5.662552428,10.5425,-1.31,10.62357785,5.1825,0,5.1825,5.36,-1.31,5.517762228
28/11/2020 18:30,10.6875,-0.67,10.70848058,5.0775,0,5.0775,5.61,-0.67,5.649867255,10.3575,-0.6,10.37486416,5.0775,0,5.0775,5.28,-0.6,5.313981558
28/11/2020 19:00,10.318,-0.92,10.3589345,5.928,0,5.928,4.39,-0.92,4.485365091,10.008,-0.8,10.03992351,5.928,0,5.928,4.08,-0.8,4.157691667
28/11/2020 19:30,9.8375,-0.96,9.88423018,6.6575,0,6.6575,3.18,-0.96,3.321746529,9.5575,-0.86,9.596114122,6.6575,0,6.6575,2.9,-0.86,3.024830574
28/11/2020 20:00,9.2585,-1.05,9.317849658,7.3885,0,7.3885,1.87,-1.05,2.144621179,9.0685,-0.86,9.109187244,7.3885,0,7.3885,1.68,-0.86,1.887326151
28/11/2020 20:30,9.1805,-1.38,9.283640463,8.7505,0,8.7505,0.43,-1.38,1.445441109,8.1805,-1.3,8.283150382,8.7505,0,8.7505,-0.57,-1.3,1.419471733
28/11/2020 21:00,8.332,-1.3,8.432806413,8.972,0,8.972,-0.64,-1.3,1.448999655,8.222,-1.21,8.310558585,8.972,0,8.972,-0.75,-1.21,1.423587019
28/11/2020 21:30,8.0965,-1.35,8.208277057,9.2465,0,9.2465,-1.15,-1.35,1.773414785,7.9265,-1.21,8.018322908,9.2465,0,9.2465,-1.32,-1.21,1.790670266
28/11/2020 22:00,7.9105,-1.43,8.038713221,9.3305,0,9.3305,-1.42,-1.43,2.015266732,7.7305,-1.33,7.844076125,9.3305,0,9.3305,-1.6,-1.33,2.080600875
28/11/2020 22:30,7.501,-1.28,7.609428428,8.921,0,8.921,-1.42,-1.28,1.911753122,7.321,-1.18,7.415486565,8.921,0,8.921,-1.6,-1.18,1.988064385
28/11/2020 23:00,7.3315,-1.28,7.442398286,8.7515,0,8.7515,-1.42,-1.28,1.911753122,7.1515,-1.02,7.22387377,8.7515,0,8.7515,-1.6,-1.02,1.897472002
28/11/2020 23:30,7.14,-1.11,7.225766395,8,0,8,-0.86,-1.11,1.404172354,7.03,-1.02,7.103611757,8,0,8,-0.97,-1.02,1.407586587
29/11/2020 00:00,7.4435,-0.8,7.486367093,6.6435,0,6.6435,0.8,-0.8,1.13137085,7.3735,-0.74,7.410539943,6.6435,0,6.6435,0.73,-0.74,1.039471019
29/11/2020 00:30,8.619,-0.64,8.642728794,5.519,0,5.519,3.1,-0.64,3.165375175,8.389,-0.55,8.40701023,5.519,0,5.519,2.87,-0.55,2.92222518
29/11/2020 01:00,8.9275,-0.23,8.930462264,3.2575,0,3.2575,5.67,-0.23,5.674662986,8.7075,0.16,8.708969873,3.2575,0,3.2575,5.45,0.16,5.452348118
29/11/2020 01:30,8.95,0.53,8.965679004,1.92,0,1.92,7.03,0.53,7.049950354,8.74,0.53,8.756055048,1.92,0,1.92,6.82,0.53,6.840562842
29/11/2020 02:00,8.679,0.6,8.699714995,3.059,0,3.059,5.62,0.6,5.651937721,8.459,0.6,8.480252414,3.059,0,3.059,5.4,0.6,5.433231083
29/11/2020 02:30,8.6505,-0.5,8.664937983,4.5905,0,4.5905,4.06,-0.5,4.090672316,8.4405,-0.21,8.443112,4.5905,0,4.5905,3.85,-0.21,3.855723019
29/11/2020 03:00,8.314,-0.5,8.329021311,3.424,0,3.424,4.89,-0.5,4.915495906,8.124,0.24,8.127544279,3.424,0,3.424,4.7,0.24,4.70612367
29/11/2020 03:30,7.92,0.56,7.939773297,3.07,0,3.07,4.85,0.56,4.882222854,7.77,0.55,7.789441572,3.07,0,3.07,4.7,0.55,4.732071428
29/11/2020 04:00,7.6375,0.63,7.663439584,1.3775,0,1.3775,6.26,0.63,6.291621413,7.4675,0.71,7.501176991,1.3775,0,1.3775,6.09,0.71,6.131247834
29/11/2020 04:30,7.431,0.75,7.468752305,0.971,0,0.971,6.46,0.75,6.503391423,7.281,0.82,7.32702948,0.971,0,0.971,6.31,0.82,6.363057441
29/11/2020 05:00,7.1545,0.8,7.199088154,0.8445,0,0.8445,6.31,0.8,6.360510986,6.9945,0.88,7.049640434,0.8445,0,0.8445,6.15,0.88,6.21264034
29/11/2020 05:30,7.231,0.88,7.284350417,0.641,0,0.641,6.59,0.88,6.648496071,7.071,0.97,7.137222219,0.641,0,0.641,6.43,0.97,6.502753263
29/11/2020 06:00,7.4015,0.88,7.453630139,0.2815,0,0.2815,7.12,0.88,7.174175911,7.2515,0.97,7.31608859,0.2815,0,0.2815,6.97,0.97,7.037172728
29/11/2020 06:30,7.615,0.88,7.665678378,0.335,0,0.335,7.28,0.88,7.332993932,7.455,0.97,7.517840448,0.335,0,0.335,7.12,0.97,7.185770662
29/11/2020 07:00,7.791,0.73,7.825124983,0.731,0,0.731,7.06,0.73,7.097640453,7.611,0.77,7.649851044,0.731,0,0.731,6.88,0.77,6.922954572
29/11/2020 07:30,7.599,0.64,7.625903291,1.069,0,1.069,6.53,0.64,6.561287983,7.429,0.72,7.463808746,1.069,0,1.069,6.36,0.72,6.400624969
29/11/2020 08:00,7.704,0.53,7.722209269,2.024,0,2.024,5.68,0.53,5.704673523,7.524,0.53,7.542643834,2.024,0,2.024,5.5,0.53,5.525477355
29/11/2020 08:30,7.9105,0.65,7.937160087,2.4105,0,2.4105,5.5,0.65,5.538275905,7.7405,0.53,7.758623605,2.4105,0,2.4105,5.33,0.53,5.356286027
29/11/2020 09:00,8.078,2.46,8.444269299,3.838,0,3.838,4.24,2.46,4.901958792,7.918,-1.12,7.996819618,3.838,0,3.838,4.08,-1.12,4.230933703
29/11/2020 09:30,8.4145,0.48,8.428179534,3.3945,0,3.3945,5.02,0.48,5.042895993,8.2645,0.57,8.284133042,3.3945,0,3.3945,4.87,0.57,4.903243824
29/11/2020 10:00,8.4545,0.6,8.475763697,4.5445,0,4.5445,3.91,0.6,3.955767941,8.3445,0.66,8.370560331,4.5445,0,4.5445,3.8,0.66,3.856889939
29/11/2020 10:30,8.0615,0.6,8.083797514,5.4915,0,5.4915,2.57,0.6,2.639109698,7.9815,0.66,8.008741615,5.4915,0,5.4915,2.49,0.66,2.575985248
29/11/2020 11:00,7.8215,1.97,8.065777225,5.9815,0,5.9815,1.84,1.97,2.695644635,7.8615,-0.16,7.863128019,5.9815,0,5.9815,1.88,-0.16,1.886796226
29/11/2020 11:30,7.6565,0.58,7.678436836,4.7565,0,4.7565,2.9,0.58,2.957431318,7.7465,0.61,7.770480181,4.7565,0,4.7565,2.99,0.61,3.05158975
29/11/2020 12:00,7.576,0.68,7.606456205,4.576,0,4.576,3,0.68,3.076101429,7.636,0.73,7.670814559,4.576,0,4.576,3.06,0.73,3.145870309
29/11/2020 12:30,7.5015,0.8,7.54403753,4.3115,0,4.3115,3.19,0.8,3.28878397,7.5815,0.89,7.63356026,4.3115,0,4.3115,3.27,0.89,3.388952641
29/11/2020 13:00,7.447,0.89,7.499993933,3.717,0,3.717,3.73,0.89,3.834709898,7.537,0.94,7.5953913,3.717,0,3.717,3.82,0.94,3.933954753
29/11/2020 13:30,7.5315,0.89,7.583903497,3.2415,0,3.2415,4.29,0.89,4.381346825,7.5615,0.94,7.619703554,3.2415,0,3.2415,4.32,0.94,4.421085839
29/11/2020 14:00,7.5265,0.99,7.59133073,2.8865,0,2.8865,4.64,0.99,4.74443885,7.5065,1.08,7.583794713,2.8865,0,2.8865,4.62,1.08,4.744554774
29/11/2020 14:30,7.6195,1.06,7.692878541,2.0495,0,2.0495,5.57,1.06,5.669964727,7.5895,1.13,7.673161685,2.0495,0,2.0495,5.54,1.13,5.654069331
29/11/2020 15:00,7.875,0.95,7.932094616,1.405,0,1.405,6.47,0.95,6.539373059,7.795,1.03,7.86275556,1.405,0,1.405,6.39,1.03,6.472480205
29/11/2020 15:30,8.5555,0.95,8.608082263,0.7955,0,0.7955,7.76,0.95,7.81793451,8.4155,0.73,8.447102477,0.7955,0,0.7955,7.62,0.73,7.654887328
29/11/2020 16:00,9.0995,0.68,9.124872616,0.3395,0,0.3395,8.76,0.68,8.786353055,8.8595,0.8,8.895546091,0.3395,0,0.3395,8.52,0.8,8.557476263
29/11/2020 16:30,10.2025,0.59,10.21954531,0.1125,0,0.1125,10.09,0.59,10.10723503,9.9025,0.56,9.918321746,0.1125,0,0.1125,9.79,0.56,9.806003263
29/11/2020 17:00,11.4345,0.59,11.44971136,0.0645,0,0.0645,11.37,0.59,11.38529754,11.1045,0.56,11.11861144,0.0645,0,0.0645,11.04,0.56,11.05419377
29/11/2020 17:30,12.1885,0.59,12.2027715,0.0685,0,0.0685,12.12,0.59,12.13435206,11.8085,0.56,11.82177111,0.0685,0,0.0685,11.74,0.56,11.75334846
29/11/2020 18:00,12.0055,0.52,12.01675623,0.0555,0,0.0555,11.95,0.52,11.96130846,11.6255,0.56,11.63897978,0.0555,0,0.0555,11.57,0.56,11.58354436
29/11/2020 18:30,11.446,0.58,11.46068567,0.026,0,0.026,11.42,0.58,11.43471906,11.096,0.64,11.11444178,0.026,0,0.026,11.07,0.64,11.08848502
29/11/2020 19:00,10.891,0.67,10.9115893,0.001,0,0.001,10.89,0.67,10.91059118,10.581,0.78,10.60971069,0.001,0,0.001,10.58,0.78,10.6087134
29/11/2020 19:30,10.37,0.76,10.39781227,0,0,0,10.37,0.76,10.39781227,10.06,0.85,10.09584568,0,0,0,10.06,0.85,10.09584568
29/11/2020 20:00,9.79,0.91,9.832202195,0,0,0,9.79,0.91,9.832202195,9.52,0.9,9.562447385,0,0,0,9.52,0.9,9.562447385
29/11/2020 20:30,9.36,0.99,9.412210155,0,0,0,9.36,0.99,9.412210155,9.11,1.02,9.166924239,0,0,0,9.11,1.02,9.166924239
29/11/2020 21:00,9.1,0.99,9.153693244,0,0,0,9.1,0.99,9.153693244,8.84,1.13,8.911930206,0,0,0,8.84,1.13,8.911930206
29/11/2020 21:30,8.69,1.12,8.761877653,0,0,0,8.69,1.12,8.761877653,8.48,1.2,8.564484806,0,0,0,8.48,1.2,8.564484806
29/11/2020 22:00,8.2875,1.12,8.362837811,0.0075,0,0.0075,8.28,1.12,8.355405436,8.0875,1.2,8.1760416,0.0075,0,0.0075,8.08,1.2,8.168622895
29/11/2020 22:30,7.771,0.91,7.824100012,0.031,0,0.031,7.74,0.91,7.793311235,7.591,1.2,7.685263886,0.031,0,0.031,7.56,1.2,7.654645648
29/11/2020 23:00,7.58,1.2,7.674398999,0.01,0,0.01,7.57,1.2,7.664522164,7.42,1.28,7.529594943,0.01,0,0.01,7.41,1.28,7.519740687
29/11/2020 23:30,7.6125,1.2,7.706500908,0.0025,0,0.0025,7.61,1.2,7.704031412,7.4625,1.28,7.571479793,0.0025,0,0.0025,7.46,1.28,7.569015788
30/11/2020 00:00,7.4655,1.2,7.561328603,0.0055,0,0.0055,7.46,1.2,7.555898358,7.3255,1.28,7.436487763,0.0055,0,0.0055,7.32,1.28,7.43106991
30/11/2020 00:30,8.857,0.89,8.901603732,0.017,0,0.017,8.84,0.89,8.884689077,8.637,0.98,8.692420204,0.017,0,0.017,8.62,0.98,8.675528802
30/11/2020 01:00,9.215,0.89,9.257879077,0.005,0,0.005,9.21,0.89,9.252902247,8.985,0.98,9.038286619,0.005,0,0.005,8.98,0.98,9.033316113
30/11/2020 01:30,9.226,0.76,9.257249916,0.016,0,0.016,9.21,0.76,9.241304021,9.046,0.83,9.083997798,0.016,0,0.016,9.03,0.83,9.068064843
30/11/2020 02:00,8.9525,0.89,8.996630272,0.0125,0,0.0125,8.94,0.89,8.984191672,8.7425,0.98,8.797255609,0.0125,0,0.0125,8.73,0.98,8.784833521
30/11/2020 02:30,8.882,0.81,8.918857774,0.082,0,0.082,8.8,0.81,8.837199783,8.662,0.89,8.707602655,0.082,0,0.082,8.58,0.89,8.62603617
30/11/2020 03:00,8.6225,0.85,8.664294908,0.0125,0,0.0125,8.61,0.85,8.651855292,8.4225,0.94,8.474792402,0.0125,0,0.0125,8.41,0.94,8.462369644
30/11/2020 03:30,8.224,0.89,8.27201765,0.054,0,0.054,8.17,0.89,8.218333164,8.044,0.99,8.104692221,0.054,0,0.054,7.99,0.99,8.051099304
30/11/2020 04:00,8.0795,0.84,8.123048704,0.0495,0,0.0495,8.03,0.84,8.073815703,7.8895,0.93,7.944124259,0.0495,0,0.0495,7.84,0.93,7.894966751
30/11/2020 04:30,7.749,0.9,7.801089732,0.249,0,0.249,7.5,0.9,7.553806987,7.559,1,7.624859409,0.249,0,0.249,7.31,1,7.378082407
30/11/2020 05:00,7.5295,0.83,7.575108597,0.5295,0,0.5295,7,0.83,7.049035395,7.3495,0.92,7.406858325,0.5295,0,0.5295,6.82,0.92,6.881773027
30/11/2020 05:30,7.5755,0.75,7.612535731,0.8555,0,0.8555,6.72,0.75,6.761723153,7.3855,0.82,7.430882199,0.8555,0,0.8555,6.53,0.82,6.581284069
30/11/2020 06:00,7.7025,0.68,7.732457969,1.1125,0,1.1125,6.59,0.68,6.624990566,7.5225,0.82,7.567060608,1.1125,0,1.1125,6.41,0.82,6.462236455
30/11/2020 06:30,8.627,0.86,8.669759455,1.027,0,1.027,7.6,0.86,7.648503122,8.427,0.39,8.436019737,1.027,0,1.027,7.4,0.39,7.410269901
30/11/2020 07:00,9.2985,0.55,9.314751862,1.0185,0,1.0185,8.28,0.55,8.298246803,9.0485,0.62,9.069716217,1.0185,0,1.0185,8.03,0.62,8.053899677
30/11/2020 07:30,9.617,0.12,9.617748645,1.167,0,1.167,8.45,0.12,8.450852028,9.347,0.58,9.36497779,1.167,0,1.167,8.18,0.58,8.200536568
30/11/2020 08:00,10.3215,-0.59,10.33834911,1.2915,0,1.2915,9.03,-0.59,9.049254113,10.0215,-0.46,10.03205175,1.2915,0,1.2915,8.73,-0.46,8.742110729
30/11/2020 08:30,10.2545,0,10.2545,1.0945,0,1.0945,9.16,0,9.16,9.9645,0.57,9.98078956,1.0945,0,1.0945,8.87,0.57,8.888295675
30/11/2020 09:00,10.116,0.51,10.12884771,1.176,0,1.176,8.94,0.51,8.954535164,9.866,0.57,9.882451922,1.176,0,1.176,8.69,0.57,8.708673837
30/11/2020 09:30,9.963,-0.5,9.975538532,2.063,0,2.063,7.9,-0.5,7.915806971,9.763,-0.29,9.767306128,2.063,0,2.063,7.7,-0.29,7.705459104
30/11/2020 10:00,9.839,0.51,9.85220894,1.859,0,1.859,7.98,0.51,7.996280385,9.689,0.58,9.706344369,1.859,0,1.859,7.83,0.58,7.851452095
30/11/2020 10:30,9.751,-0.48,9.762807025,2.301,0,2.301,7.45,-0.48,7.465447073,9.581,-0.25,9.584261109,2.301,0,2.301,7.28,-0.25,7.284291318
30/11/2020 11:00,9.751,-0.52,9.764855401,3.141,0,3.141,6.61,-0.52,6.630422309,9.621,-0.49,9.633469832,3.141,0,3.141,6.48,-0.49,6.498499827
30/11/2020 11:30,9.834,-0.52,9.847738624,2.624,0,2.624,7.21,-0.52,7.228727412,9.634,-0.49,9.646453027,2.624,0,2.624,7.01,-0.49,7.027104667
30/11/2020 12:00,9.854,-0.52,9.867710778,3.294,0,3.294,6.56,-0.52,6.580577482,9.634,-0.49,9.646453027,3.294,0,3.294,6.34,-0.49,6.358907139
30/11/2020 12:30,9.722,-0.57,9.73869519,3.562,0,3.562,6.16,-0.57,6.186315543,9.512,-0.55,9.527887699,3.562,0,3.562,5.95,-0.55,5.975366098
30/11/2020 13:00,9.587,-0.57,9.603929873,3.837,0,3.837,5.75,-0.57,5.778183105,9.357,-0.55,9.373150431,3.837,0,3.837,5.52,-0.55,5.547332692
30/11/2020 13:30,10.029,-0.85,10.06495609,4.389,0,4.389,5.64,-0.85,5.703691787,9.809,-0.71,9.834662221,4.389,0,4.389,5.42,-0.71,5.466305882
30/11/2020 14:00,10.017,0.07,10.01724458,3.687,0,3.687,6.33,0.07,6.330387034,9.877,-1.41,9.97713531,3.687,0,3.687,6.19,-1.41,6.348558892
30/11/2020 14:30,9.9165,2.46,10.21707259,4.6165,0,4.6165,5.3,2.46,5.843081379,9.9765,-3.91,10.71534658,4.6165,0,4.6165,5.36,-3.91,6.634583634
30/11/2020 15:00,9.9095,2.31,10.17518011,4.9295,0,4.9295,4.98,2.31,5.489672121,9.9495,-4.07,10.74976513,4.9295,0,4.9295,5.02,-4.07,6.462607833
30/11/2020 15:30,10.1665,-0.29,10.17063529,4.5065,0,4.5065,5.66,-0.29,5.667424459,9.9665,-1.28,10.04835918,4.5065,0,4.5065,5.46,-1.28,5.608029957
30/11/2020 16:00,10.592,-0.73,10.61712598,3.972,0,3.972,6.62,-0.73,6.660127626,10.322,-0.85,10.35693893,3.972,0,3.972,6.35,-0.85,6.406637183
30/11/2020 16:30,11.029,-0.79,11.05725739,4.099,0,4.099,6.93,-0.79,6.974883512,10.709,-0.63,10.72751514,4.099,0,4.099,6.61,-0.63,6.639954819
30/11/2020 17:00,11.575,-0.92,11.61150399,5.315,0,5.315,6.26,-0.92,6.327242685,11.225,-0.76,11.25069887,5.315,0,5.315,5.91,-0.76,5.958665958
30/11/2020 17:30,12.0715,-0.42,12.07880426,4.8515,0,4.8515,7.22,-0.42,7.232205749,11.7315,-1.01,11.7748967,4.8515,0,4.8515,6.88,-1.01,6.953740001
30/11/2020 18:00,11.974,-0.93,12.01006145,5.724,0,5.724,6.25,-0.93,6.31881318,11.614,-0.86,11.64579735,5.724,0,5.724,5.89,-0.86,5.952453276
30/11/2020 18:30,11.6635,-1.09,11.71432167,6.5535,0,6.5535,5.11,-1.09,5.22495933,11.3235,-0.91,11.3600067,6.5535,0,6.5535,4.77,-0.91,4.856027183
30/11/2020 19:00,11.0655,-1.09,11.11905528,6.7555,0,6.7555,4.31,-1.09,4.445694546,10.7455,-0.98,10.79009593,6.7555,0,6.7555,3.99,-0.98,4.108588565
30/11/2020 19:30,10.6945,-0.28,10.69816481,6.5545,0,6.5545,4.14,-0.28,4.149457796,10.4445,-1.81,10.6001736,6.5545,0,6.5545,3.89,-1.81,4.290477829
30/11/2020 20:00,10.0975,-0.03,10.09754457,7.2375,0,7.2375,2.86,-0.03,2.860157338,9.8875,-2.26,10.14249754,7.2375,0,7.2375,2.65,-2.26,3.48282931
30/11/2020 20:30,9.5655,-0.98,9.615570199,7.0755,0,7.0755,2.49,-0.98,2.67591106,9.2955,-0.88,9.33706165,7.0755,0,7.0755,2.22,-0.88,2.388053601
30/11/2020 21:00,9.229,-0.86,9.268982738,6.469,0,6.469,2.76,-0.86,2.890882218,8.979,-0.78,9.012815376,6.469,0,6.469,2.51,-0.78,2.628402557
30/11/2020 21:30,8.715,-0.6,8.735629628,5.955,0,5.955,2.76,-0.6,2.824464551,8.465,-0.63,8.488411218,5.955,0,5.955,2.51,-0.63,2.587856256
30/11/2020 22:00,8.18,-0.6,8.201975372,5.8,0,5.8,2.38,-0.6,2.454465319,7.97,-0.52,7.986945599,5.8,0,5.8,2.17,-0.52,2.231434516
30/11/2020 22:30,7.653,-0.6,7.676484156,5.843,0,5.843,1.81,-0.6,1.906856051,7.483,-0.58,7.505443958,5.843,0,5.843,1.64,-0.58,1.739540169
30/11/2020 23:00,7.3935,-0.55,7.413928935,5.3835,0,5.3835,2.01,-0.55,2.083890592,7.2335,-0.53,7.252890613,5.3835,0,5.3835,1.85,-0.53,1.924421991
30/11/2020 23:30,7.4185,-0.95,7.479080308,4.6885,0,4.6885,2.73,-0.95,2.890570878,7.2585,-0.05,7.25867221,4.6885,0,4.6885,2.57,-0.05,2.570486335
01/12/2020 00:00,7.213,2.19,7.538134318,4.353,0,4.353,2.86,2.19,3.602179896,7.083,-2.97,7.68048104,4.353,0,4.353,2.73,-2.97,4.034079821
01/12/2020 00:30,8.613,1.23,8.700383267,4.673,0,4.673,3.94,1.23,4.127529527,8.393,-3.31,9.022114442,4.673,0,4.673,3.72,-3.31,4.979407595
01/12/2020 01:00,8.9585,-0.36,8.965730436,4.7785,0,4.7785,4.18,-0.36,4.195473752,8.7185,-0.85,8.759836885,4.7785,0,4.7785,3.94,-0.85,4.03064511
01/12/2020 01:30,9.081,0.1,9.081550583,3.611,0,3.611,5.47,0.1,5.470914,8.851,0.58,8.869983145,3.611,0,3.611,5.24,0.58,5.272001517
01/12/2020 02:00,8.7335,-0.27,8.737672588,4.9035,0,4.9035,3.83,-0.27,3.839505176,8.5335,-1.17,8.61333398,4.9035,0,4.9035,3.63,-1.17,3.813895646
01/12/2020 02:30,8.5915,-0.53,8.60783203,5.7115,0,5.7115,2.88,-0.53,2.928361317,8.3715,-0.5,8.386418321,5.7115,0,5.7115,2.66,-0.5,2.706584564
01/12/2020 03:00,8.313,-0.53,8.32987809,4.763,0,4.763,3.55,-0.53,3.589345344,8.093,0.13,8.094044045,4.763,0,4.763,3.33,0.13,3.332536571
01/12/2020 03:30,7.994,0.22,7.997026697,4.754,0,4.754,3.24,0.22,3.247460546,7.794,0.6,7.817060573,4.754,0,4.754,3.04,0.6,3.098644865
01/12/2020 04:00,7.7925,-0.58,7.814055045,4.6925,0,4.6925,3.1,-0.58,3.153791369,7.6025,0.16,7.60418347,4.6925,0,4.6925,2.91,0.16,2.914395306
01/12/2020 04:30,7.5085,-0.42,7.520237513,4.5585,0,4.5585,2.95,-0.42,2.979748312,7.3485,0.26,7.35309814,4.5585,0,4.5585,2.79,0.26,2.802088507
01/12/2020 05:00,7.45,-0.71,7.483755742,4.29,0,4.29,3.16,-0.71,3.238780635,7.28,0.84,7.328301304,4.29,0,4.29,2.99,0.84,3.105752727
01/12/2020 05:30,7.497,0.65,7.525125182,3.647,0,3.647,3.85,0.65,3.904484601,7.337,0.53,7.356117794,3.647,0,3.647,3.69,0.53,3.727868023
01/12/2020 06:00,7.7325,0.23,7.735919871,4.3225,0,4.3225,3.41,0.23,3.417747796,7.5525,-0.98,7.615816191,4.3225,0,4.3225,3.23,-0.98,3.375396273
01/12/2020 06:30,8.6025,-0.66,8.627781073,5.0225,0,5.0225,3.58,-0.66,3.640329655,8.3825,-0.62,8.405397447,5.0225,0,5.0225,3.36,-0.62,3.416723577
01/12/2020 07:00,9.2725,-0.66,9.295959136,3.1925,0,3.1925,6.08,-0.66,6.115717456,9.0225,-0.66,9.046607444,3.1925,0,3.1925,5.83,-0.66,5.867239555
01/12/2020 07:30,10.146,-0.54,10.16036003,2.426,0,2.426,7.72,-0.54,7.738862966,9.876,-0.6,9.894209215,2.426,0,2.426,7.45,-0.6,7.474122022
01/12/2020 08:00,10.5185,-0.65,10.53856453,2.1585,0,2.1585,8.36,-0.65,8.385231064,10.2485,-0.6,10.26604852,2.1585,0,2.1585,8.09,-0.6,8.112219178
01/12/2020 08:30,10.4685,-0.65,10.48866017,2.0585,0,2.0585,8.41,-0.65,8.435081505,10.1985,-0.6,10.21613441,2.0585,0,2.0585,8.14,-0.6,8.162083067
01/12/2020 09:00,10.282,-0.57,10.29778734,1.742,0,1.742,8.54,-0.57,8.55900111,10.032,-0.49,10.04395958,1.742,0,1.742,8.29,-0.49,8.304468677
01/12/2020 09:30,10.112,-0.57,10.12805233,2.142,0,2.142,7.97,-0.57,7.990356688,9.892,-0.49,9.904128634,2.142,0,2.142,7.75,-0.49,7.765474873
01/12/2020 10:00,10.227,-0.5,10.23921525,2.437,0,2.437,7.79,-0.5,7.806029721,9.987,-0.49,9.999013401,2.437,0,2.437,7.55,-0.49,7.565883954
01/12/2020 10:30,9.853,-0.5,9.865678335,3.023,0,3.023,6.83,-0.5,6.848277156,9.663,-0.49,9.675415702,3.023,0,3.023,6.64,-0.49,6.658055272
01/12/2020 11:00,9.2375,2.96,9.70015496,3.9175,0,3.9175,5.32,2.96,6.088021025,9.3875,-3.31,9.953956814,3.9175,0,3.9175,5.47,-3.31,6.393512337
01/12/2020 11:30,9.0615,1.18,9.138007565,4.3715,0,4.3715,4.69,1.18,4.836165837,9.0315,0.27,9.035534973,4.3715,0,4.3715,4.66,0.27,4.667815335
01/12/2020 12:00,8.9565,0.33,8.962577322,4.7565,0,4.7565,4.2,0.33,4.212944339,8.9365,0.66,8.960838814,4.7565,0,4.7565,4.18,0.66,4.231784494
01/12/2020 12:30,8.874,3.14,9.413154413,3.424,0,3.424,5.45,3.14,6.289841015,8.884,-3.01,9.38006162,3.424,0,3.424,5.46,-3.01,6.234717315
01/12/2020 13:00,9.0665,2.97,9.540561946,3.3865,0,3.3865,5.68,2.97,6.409625574,8.9165,-2.47,9.252290108,3.3865,0,3.3865,5.53,-2.47,6.056550173
01/12/2020 13:30,9.1645,-0.44,9.175056417,3.5845,0,3.5845,5.58,-0.44,5.597320788,9.1145,0.55,9.131079358,3.5845,0,3.5845,5.53,0.55,5.557283509
01/12/2020 14:00,9.2725,0.58,9.290621952,2.1025,0,2.1025,7.17,0.58,7.193420605,9.1125,0.55,9.129082991,2.1025,0,2.1025,7.01,0.55,7.031543216
01/12/2020 14:30,9.5795,0.66,9.602209134,1.0795,0,1.0795,8.5,0.66,8.525585024,9.3595,0.55,9.375646124,1.0795,0,1.0795,8.28,0.55,8.298246803
01/12/2020 15:00,9.8375,-0.22,9.839959667,0.8975,0,0.8975,8.94,-0.22,8.942706525,9.6075,0.35,9.613873114,0.8975,0,0.8975,8.71,0.35,8.71702931
01/12/2020 15:30,10.083,0.54,10.09744963,0.473,0,0.473,9.61,0.54,9.625159739,9.823,0.57,9.83952382,0.473,0,0.473,9.35,0.57,9.367358219
01/12/2020 16:00,10.314,3.19,10.79605002,0.424,0,0.424,9.89,3.19,10.3917371,10.054,-2.96,10.48067345,0.424,0,0.424,9.63,-2.96,10.0746464
01/12/2020 16:30,11.0505,0.52,11.06272798,0.8005,0,0.8005,10.25,0.52,10.26318177,10.7005,0.58,10.71620736,0.8005,0,0.8005,9.9,0.58,9.916975345
01/12/2020 17:00,11.8515,0.58,11.86568381,1.0115,0,1.0115,10.84,0.58,10.85550552,11.4915,0.58,11.5061276,1.0115,0,1.0115,10.48,0.58,10.49603735
01/12/2020 17:30,12.3125,0.54,12.32433594,0.9925,0,0.9925,11.32,0.54,11.33287254,11.9325,0.52,11.94382503,0.9925,0,0.9925,10.94,0.52,10.95235135
01/12/2020 18:00,12.2155,0.76,12.23911926,1.0855,0,1.0855,11.13,0.76,11.15591771,11.8355,0.35,11.84067398,1.0855,0,1.0855,10.75,0.35,10.75569617
01/12/2020 18:30,12.086,0.53,12.0976153,0.846,0,0.846,11.24,0.53,11.25248861,11.726,0.56,11.73936438,0.846,0,0.846,10.88,0.56,10.89440223
01/12/2020 19:00,11.538,0.53,11.55016641,0.588,0,0.588,10.95,0.53,10.96281898,11.178,0.6,11.19409148,0.588,0,0.588,10.59,0.6,10.60698355
01/12/2020 19:30,11.006,0.61,11.02289145,0.736,0,0.736,10.27,0.61,10.28809992,10.676,0.64,10.69516601,0.736,0,0.736,9.94,0.64,9.960582312
01/12/2020 20:00,10.4595,0.61,10.47727256,0.6995,0,0.6995,9.76,0.61,9.779043921,10.1295,0.53,10.14335597,0.6995,0,0.6995,9.43,0.53,9.444882212
01/12/2020 20:30,9.9115,0.52,9.925131347,0.5915,0,0.5915,9.32,0.52,9.334495166,9.6215,0.53,9.636086459,0.5915,0,0.5915,9.03,0.53,9.045540338
01/12/2020 21:00,9.397,0.52,9.411376573,0.877,0,0.877,8.52,0.52,8.535853794,9.137,0.65,9.160091102,0.877,0,0.877,8.26,0.65,8.285535589
01/12/2020 21:30,8.9575,0.6,8.977572403,0.7075,0,0.7075,8.25,0.6,8.271789407,8.6975,0.7,8.725623545,0.7075,0,0.7075,7.99,0.7,8.020604715
01/12/2020 22:00,8.4795,0.64,8.503618068,0.7495,0,0.7495,7.73,0.64,7.75644893,8.2495,0.74,8.282623392,0.7495,0,0.7495,7.5,0.74,7.536418247
01/12/2020 22:30,7.8565,0.84,7.901277887,1.1965,0,1.1965,6.66,0.84,6.712763961,7.6765,0.65,7.703969902,1.1965,0,1.1965,6.48,0.65,6.512518714
01/12/2020 23:00,7.5715,0.78,7.611570945,0.7315,0,0.7315,6.84,0.78,6.884330033,7.3915,0.84,7.439077379,0.7315,0,0.7315,6.66,0.84,6.712763961
01/12/2020 23:30,7.5705,0.73,7.60561439,1.1605,0,1.1605,6.41,0.73,6.451433949,7.3905,0.8,7.43367273,1.1605,0,1.1605,6.23,0.8,6.281154353
02/12/2020 00:00,7.452,0.78,7.492710057,0.762,0,0.762,6.69,0.78,6.735317364,7.272,0.86,7.322676014,0.762,0,0.762,6.51,0.86,6.566559221
02/12/2020 00:30,8.9075,0.68,8.933417949,0.4775,0,0.4775,8.43,0.68,8.457381391,8.6675,0.79,8.703427845,0.4775,0,0.4775,8.19,0.79,8.228013126
02/12/2020 01:00,9.2055,0.62,9.226355199,0.3655,0,0.3655,8.84,0.62,8.86171541,8.9555,0.74,8.98602138,0.3655,0,0.3655,8.59,0.74,8.621815354
02/12/2020 01:30,9.329,0.62,9.349579723,0.219,0,0.219,9.11,0.62,9.131073321,9.069,0.74,9.099140674,0.219,0,0.219,8.85,0.74,8.880883965
02/12/2020 02:00,9.096,0.62,9.117105681,0.316,0,0.316,8.78,0.62,8.801863439,8.856,0.74,8.886863114,0.316,0,0.316,8.54,0.74,8.572000933
02/12/2020 02:30,8.952,0.67,8.977037596,0.282,0,0.282,8.67,0.67,8.695849585,8.702,0.78,8.736887546,0.282,0,0.282,8.42,0.78,8.456051088
02/12/2020 03:00,8.5835,0.79,8.61977797,0.2935,0,0.2935,8.29,0.79,8.327556664,8.3535,0.89,8.400777479,0.2935,0,0.2935,8.06,0.89,8.10898884
02/12/2020 03:30,8.231,0.79,8.268824644,0.291,0,0.291,7.94,0.79,7.979204221,8.011,0.89,8.060286657,0.291,0,0.291,7.72,0.89,7.771132479
02/12/2020 04:00,7.8985,0.84,7.943041121,0.7985,0,0.7985,7.1,0.84,7.149517466,7.7085,0.67,7.737562423,0.7985,0,0.7985,6.91,0.67,6.942405923
02/12/2020 04:30,7.468,0.68,7.498894852,1.498,0,1.498,5.97,0.68,6.008602167,7.288,0.76,7.327519635,1.498,0,1.498,5.79,0.76,5.839666086
02/12/2020 05:00,7.2885,0.55,7.309222411,2.5285,0,2.5285,4.76,0.55,4.791669855,7.1085,0.61,7.134624885,2.5285,0,2.5285,4.58,0.61,4.620443702
02/12/2020 05:30,7.3965,0.55,7.416920672,2.4165,0,2.4165,4.98,0.55,5.010279433,7.2165,0.61,7.242235308,2.4165,0,2.4165,4.8,0.61,4.838605171
02/12/2020 06:00,7.6415,0.55,7.661267666,2.8715,0,2.8715,4.77,0.55,4.801603899,7.4615,0.55,7.481743263,2.8715,0,2.8715,4.59,0.55,4.622834628
02/12/2020 06:30,8.6995,0.64,8.723009816,2.5695,0,2.5695,6.13,0.64,6.163318911,8.4895,-0.93,8.540287481,2.5695,0,2.5695,5.92,-0.93,5.992603775
02/12/2020 07:00,9.47,3.21,9.999249972,1.68,0,1.68,7.79,3.21,8.425449543,9.24,-2.87,9.675458645,1.68,0,1.68,7.56,-2.87,8.086439266
02/12/2020 07:30,9.8255,2.19,10.0666057,0.6655,0,0.6655,9.16,2.19,9.418157994,9.5455,-2.37,9.835317496,0.6655,0,0.6655,8.88,-2.37,9.190826949
02/12/2020 08:00,9.982,-0.24,9.984884777,1.802,0,1.802,8.18,-0.24,8.183520025,9.692,0.51,9.705409007,1.802,0,1.802,7.89,0.51,7.906465709
02/12/2020 08:30,10.1415,-0.6,10.15923335,2.4815,0,2.4815,7.66,-0.6,7.683462761,9.8515,-0.61,9.870367382,2.4815,0,2.4815,7.37,-0.61,7.395201147
02/12/2020 09:00,9.8545,-0.6,9.87274887,2.2745,0,2.2745,7.58,-0.6,7.603709621,9.5445,-0.61,9.563973037,2.2745,0,2.2745,7.27,-0.61,7.295546587
02/12/2020 09:30,10.0125,-0.53,10.02651765,1.8525,0,1.8525,8.16,-0.53,8.177193895,9.6825,-0.61,9.70169605,1.8525,0,1.8525,7.83,-0.61,7.853725231
02/12/2020 10:00,10.0005,-0.53,10.01453445,1.6705,0,1.6705,8.33,-0.53,8.346843715,9.7005,-0.61,9.719660501,1.6705,0,1.6705,8.03,-0.61,8.053136035
02/12/2020 10:30,9.7765,-1.1,9.838188464,2.0065,0,2.0065,7.77,-1.1,7.847477302,9.4965,0.91,9.540000642,2.0065,0,2.0065,7.49,0.91,7.545077866
02/12/2020 11:00,9.5655,-0.57,9.582467858,2.4255,0,2.4255,7.14,-0.57,7.162715965,9.3755,-0.57,9.392811094,2.4255,0,2.4255,6.95,-0.57,6.973334927
02/12/2020 11:30,9.536,-0.57,9.553020255,1.986,0,1.986,7.55,-0.57,7.571485984,9.346,-0.57,9.363365634,1.986,0,1.986,7.36,-0.57,7.382039014
02/12/2020 12:00,9.534,-0.99,9.585262438,5.244,0,5.244,4.29,-0.99,4.402749141,9.314,-0.86,9.353619406,5.244,0,5.244,4.07,-0.86,4.159867786
02/12/2020 12:30,9.6875,-1.66,9.828695552,8.1475,0,8.1475,1.54,-1.66,2.264332131,9.4975,-1.5,9.615222631,8.1475,0,8.1475,1.35,-1.5,2.018043607
