Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/12/2020 13:00,9.399,-1.29,9.487112364,7.599,0,7.599,1.8,-1.29,2.214520264,9.409,-1.16,9.480236337,7.599,0,7.599,1.81,-1.16,2.149813945
02/12/2020 13:30,9.0605,-0.92,9.107088462,6.5405,0,6.5405,2.52,-0.92,2.682685222,8.9305,-0.78,8.964498327,6.5405,0,6.5405,2.39,-0.78,2.514060461
02/12/2020 14:00,9.316,-0.75,9.346141236,4.716,0,4.716,4.6,-0.75,4.660740285,9.116,-0.62,9.137059483,4.716,0,4.716,4.4,-0.62,4.443467115
02/12/2020 14:30,9.533,-0.75,9.562457268,4.193,0,4.193,5.34,-0.75,5.392411334,9.293,-0.62,9.31365927,4.193,0,4.193,5.1,-0.62,5.137548053
02/12/2020 15:00,9.6415,-0.65,9.663385652,3.2115,0,3.2115,6.43,-0.65,6.462770304,9.3815,-0.57,9.398800043,3.2115,0,3.2115,6.17,-0.57,6.196273073
02/12/2020 15:30,9.6885,-0.75,9.717485902,4.6385,0,4.6385,5.05,-0.75,5.105389309,9.4385,-0.68,9.462963714,4.6385,0,4.6385,4.8,-0.68,4.847927392
02/12/2020 16:00,10.076,-1.11,10.13695595,6.366,0,6.366,3.71,-1.11,3.872492737,9.816,-1.23,9.892762809,6.366,0,6.366,3.45,-1.23,3.662703919
02/12/2020 16:30,10.897,-1.57,11.00951902,8.237,0,8.237,2.66,-1.57,3.088769982,10.577,-1.43,10.67322955,8.237,0,8.237,2.34,-1.43,2.742353004
02/12/2020 17:00,11.457,0.52,11.46879457,5.897,0,5.897,5.56,0.52,5.584263604,11.227,-2.43,11.48696779,5.897,0,5.897,5.33,-2.43,5.857798221
02/12/2020 17:30,11.788,2.35,12.01996023,5.748,0,5.748,6.04,2.35,6.481057013,11.688,-4.27,12.44356235,5.748,0,5.748,5.94,-4.27,7.315497249
02/12/2020 18:00,11.6585,2.61,11.94708007,4.6885,0,4.6885,6.97,2.61,7.442647378,11.5985,-4.05,12.28526362,4.6885,0,4.6885,6.91,-4.05,8.009406969
02/12/2020 18:30,11.89,3.18,12.30790396,2.92,0,2.92,8.97,3.18,9.517000578,11.89,-3.5,12.39443827,2.92,0,2.92,8.97,-3.5,9.628649957
02/12/2020 19:00,11.6625,-0.53,11.67453666,2.6925,0,2.6925,8.97,-0.53,8.985644106,11.2825,-0.46,11.29187346,2.6925,0,2.6925,8.59,-0.46,8.60230783
02/12/2020 19:30,11.1535,-0.53,11.16608536,3.2035,0,3.2035,7.95,-0.53,7.967647081,10.8335,-0.54,10.84694991,3.2035,0,3.2035,7.63,-0.54,7.649084913
02/12/2020 20:00,10.4865,-0.53,10.49988487,3.0165,0,3.0165,7.47,-0.53,7.488778272,10.1865,-0.32,10.19152502,3.0165,0,3.0165,7.17,-0.32,7.177137312
02/12/2020 20:30,10.0535,-0.63,10.07322005,3.3935,0,3.3935,6.66,-0.63,6.689730936,9.7735,-0.61,9.792517667,3.3935,0,3.3935,6.38,-0.61,6.4090951
02/12/2020 21:00,9.603,-0.54,9.618170772,2.943,0,2.943,6.66,-0.54,6.68185603,9.373,-0.34,9.379164622,2.943,0,2.943,6.43,-0.34,6.438982839
02/12/2020 21:30,9.2025,-0.26,9.206172182,2.9725,0,2.9725,6.23,-0.26,6.235423001,8.9625,0.61,8.983234732,2.9725,0,2.9725,5.99,0.61,6.020979987
02/12/2020 22:00,8.6815,-0.53,8.697663034,4.0015,0,4.0015,4.68,-0.53,4.709915074,8.4715,-0.47,8.484527815,4.0015,0,4.0015,4.47,-0.47,4.494641254
02/12/2020 22:30,8.202,0.46,8.214889165,2.842,0,2.842,5.36,0.46,5.379702594,8.022,0.53,8.039489038,2.842,0,2.842,5.18,0.53,5.207043307
02/12/2020 23:00,7.7765,2.63,8.209193155,2.9965,0,2.9965,4.78,2.63,5.455758426,7.6265,-0.17,7.628394474,2.9965,0,2.9965,4.63,-0.17,4.633119899
02/12/2020 23:30,7.758,-0.01,7.758006445,3.738,0,3.738,4.02,-0.01,4.020012438,7.598,0.49,7.613783816,3.738,0,3.738,3.86,0.49,3.890976741
03/12/2020 00:00,7.6395,-1.29,7.747648692,5.1595,0,5.1595,2.48,-1.29,2.79544272,7.4795,-1.19,7.57357381,5.1595,0,5.1595,2.32,-1.19,2.607393334
03/12/2020 00:30,9.1705,-0.78,9.203611805,5.6405,0,5.6405,3.53,-0.78,3.615148683,8.9205,-0.88,8.963800547,5.6405,0,5.6405,3.28,-0.88,3.395997644
03/12/2020 01:00,9.4005,-0.74,9.429581128,5.6105,0,5.6105,3.79,-0.74,3.861567039,9.1405,-0.69,9.166506436,5.6105,0,5.6105,3.53,-0.69,3.596804137
03/12/2020 01:30,9.82,-1.23,9.896731784,7.93,0,7.93,1.89,-1.23,2.254994457,9.59,-1.21,9.666033313,7.93,0,7.93,1.66,-1.21,2.054190838
03/12/2020 02:00,9.104,0.85,9.14359426,3.874,0,3.874,5.23,0.85,5.298622462,8.894,-2.07,9.131710464,3.874,0,3.874,5.02,-2.07,5.430036832
03/12/2020 02:30,9.1685,-1.13,9.237872712,7.0385,0,7.0385,2.13,-1.13,2.411182283,9.0785,-1.02,9.135620518,7.0385,0,7.0385,2.04,-1.02,2.280789337
03/12/2020 03:00,8.8935,-1.21,8.975435491,7.8935,0,7.8935,1,-1.21,1.569745202,8.6235,-1.13,8.69722095,7.8935,0,7.8935,0.73,-1.13,1.345288073
03/12/2020 03:30,8.5225,-1.06,8.588166641,5.9225,0,5.9225,2.6,-1.06,2.80777492,8.2925,-1.08,8.362532885,5.9225,0,5.9225,2.37,-1.08,2.604476915
03/12/2020 04:00,8.2275,-0.58,8.247918298,5.1975,0,5.1975,3.03,-0.58,3.085012156,8.0375,-0.53,8.054955385,5.1975,0,5.1975,2.84,-0.53,2.889030979
03/12/2020 04:30,8.2905,-0.86,8.334985918,6.0305,0,6.0305,2.26,-0.86,2.418098426,8.2705,-0.76,8.305345884,6.0305,0,6.0305,2.24,-0.76,2.365417511
03/12/2020 05:00,7.747,-0.56,7.767213722,5.317,0,5.317,2.43,-0.56,2.493692042,7.557,-0.54,7.576268805,5.317,0,5.317,2.24,-0.54,2.304170133
03/12/2020 05:30,7.918,-0.66,7.945459332,4.358,0,4.358,3.56,-0.66,3.620662923,7.728,-0.63,7.753636824,4.358,0,4.358,3.37,-0.63,3.428381542
03/12/2020 06:00,8.151,-0.51,8.166939512,3.841,0,3.841,4.31,-0.51,4.340069124,7.961,-0.33,7.967836657,3.841,0,3.841,4.12,-0.33,4.13319489
03/12/2020 06:30,8.879,-0.56,8.896642119,3.549,0,3.549,5.33,-0.56,5.359337646,8.659,-0.6,8.679762727,3.549,0,3.549,5.11,-0.6,5.145104469
03/12/2020 07:00,9.808,-0.82,9.842218449,4.188,0,4.188,5.62,-0.82,5.679507021,9.558,-0.73,9.585836635,4.188,0,4.188,5.37,-0.73,5.41939111
03/12/2020 07:30,10.228,-0.82,10.2608179,3.868,0,3.868,6.36,-0.82,6.412643761,9.948,-0.86,9.985104106,3.868,0,3.868,6.08,-0.86,6.140521151
03/12/2020 08:00,10.539,-0.7,10.5622214,2.829,0,2.829,7.71,-0.7,7.741711697,10.259,-0.59,10.27595159,2.829,0,2.829,7.43,-0.59,7.453388491
03/12/2020 08:30,10.702,-1.15,10.76361018,4.092,0,4.092,6.61,-1.15,6.709292064,10.402,-1.03,10.45287061,4.092,0,4.092,6.31,-1.03,6.393512337
03/12/2020 09:00,10.744,-1.31,10.82356854,4.634,0,4.634,6.11,-1.31,6.248855895,10.424,-1.19,10.4917051,4.634,0,4.634,5.79,-1.19,5.9110236
03/12/2020 09:30,10.8285,-0.88,10.86419865,2.8885,0,2.8885,7.94,-0.88,7.988616902,10.5085,-0.76,10.53594667,2.8885,0,2.8885,7.62,-0.76,7.657806474
03/12/2020 10:00,10.73,-0.66,10.75027907,2.24,0,2.24,8.49,-0.66,8.515615069,10.43,-0.56,10.44502274,2.24,0,2.24,8.19,-0.56,8.209122974
03/12/2020 10:30,10.8095,-1.11,10.86634208,4.1195,0,4.1195,6.69,-1.11,6.78146002,10.5395,-1,10.58683429,4.1195,0,4.1195,6.42,-1,6.497414871
03/12/2020 11:00,10.6935,-0.87,10.72883229,3.2135,0,3.2135,7.48,-0.87,7.530424955,10.4235,-0.75,10.45044747,3.2135,0,3.2135,7.21,-0.75,7.248903365
03/12/2020 11:30,10.491,-1.31,10.57247279,5.451,0,5.451,5.04,-1.31,5.207465794,10.321,-1.2,10.3905265,5.451,0,5.451,4.87,-1.2,5.015665459
03/12/2020 12:00,10.484,-1.4,10.57706273,5.554,0,5.554,4.93,-1.4,5.124929268,10.424,-1.29,10.50351732,5.554,0,5.554,4.87,-1.29,5.037955935
03/12/2020 12:30,10.4405,-1.4,10.53394704,6.1805,0,6.1805,4.26,-1.4,4.484149864,10.3305,-1.29,10.41073149,6.1805,0,6.1805,4.15,-1.29,4.345871604
03/12/2020 13:00,10.591,-1.05,10.64292164,4.381,0,4.381,6.21,-1.05,6.298142583,10.391,-0.94,10.43343093,4.381,0,4.381,6.01,-0.94,6.083066661
03/12/2020 13:30,10.405,-1.17,10.47057424,5.815,0,5.815,4.59,-1.17,4.736771052,10.185,-1.06,10.24001099,5.815,0,5.815,4.37,-1.06,4.496721028
03/12/2020 14:00,10.444,-0.94,10.48621648,4.394,0,4.394,6.05,-0.94,6.122589322,10.204,-0.83,10.23770072,4.394,0,4.394,5.81,-0.83,5.868986284
03/12/2020 14:30,10.5225,-0.66,10.54317819,3.1525,0,3.1525,7.37,-0.66,7.399493226,10.2525,-0.58,10.26889265,3.1525,0,3.1525,7.1,-0.58,7.123650749
03/12/2020 15:00,10.6495,-0.89,10.68662483,3.3295,0,3.3295,7.32,-0.89,7.373906699,10.3695,-0.78,10.39879465,3.3295,0,3.3295,7.04,-0.78,7.083078427
03/12/2020 15:30,10.8315,-0.7,10.85409564,1.7715,0,1.7715,9.06,-0.7,9.087001706,10.5515,-0.62,10.56969972,1.7715,0,1.7715,8.78,-0.62,8.801863439
03/12/2020 16:00,11.344,-0.8,11.37217376,2.754,0,2.754,8.59,-0.8,8.62717219,11.044,-0.79,11.07221911,2.754,0,2.754,8.29,-0.79,8.327556664
03/12/2020 16:30,12.0105,-1.33,12.08391535,5.0405,0,5.0405,6.97,-1.33,7.095759297,11.6805,-1.22,11.7440402,5.0405,0,5.0405,6.64,-1.22,6.751148051
03/12/2020 17:00,12.6695,-1.29,12.73500413,6.0195,0,6.0195,6.65,-1.29,6.773964866,12.3095,-1.15,12.36310197,6.0195,0,6.0195,6.29,-1.15,6.394263054
03/12/2020 17:30,27.3385,1,27.35678311,6.2785,0,6.2785,21.06,1,21.08372832,26.9685,1.04,26.98854557,6.2785,0,6.2785,20.69,1.04,20.71612174
03/12/2020 18:00,27.03,1.17,27.05531001,6.31,0,6.31,20.72,1.17,20.75300701,26.68,1.29,26.71116808,6.31,0,6.31,20.37,1.29,20.41080596
03/12/2020 18:30,27.0335,1.46,27.07289645,7.7835,0,7.7835,19.25,1.46,19.30528684,26.6835,1.52,26.72675761,7.7835,0,7.7835,18.9,1.52,18.96102318
03/12/2020 19:00,26.806,1.3,26.83750428,7.136,0,7.136,19.67,1.3,19.71291201,26.486,1.4,26.52297487,7.136,0,7.136,19.35,1.4,19.40057989
03/12/2020 19:30,26.716,1.08,26.7378207,8.176,0,8.176,18.54,1.08,18.57142967,26.426,1.18,26.45233215,8.176,0,8.176,18.25,1.18,18.28810816
03/12/2020 20:00,26.5335,0.86,26.54743344,10.5535,0,10.5535,15.98,0.86,16.00312469,26.2835,0.95,26.30066296,10.5535,0,10.5535,15.73,0.95,15.75866111
03/12/2020 20:30,25.3075,1.26,25.33884678,10.1375,0,10.1375,15.17,1.26,15.22223702,25.0675,1.35,25.10382553,10.1375,0,10.1375,14.93,1.35,14.99091058
03/12/2020 21:00,23.5565,0.52,23.56223869,7.9565,0,7.9565,15.6,0.52,15.60866426,23.3365,0.57,23.34346016,7.9565,0,7.9565,15.38,0.57,15.39055879
03/12/2020 21:30,22.398,0.69,22.40862566,7.968,0,7.968,14.43,0.69,14.44648746,22.198,0.75,22.21066645,7.968,0,7.968,14.23,0.75,14.24975088
03/12/2020 22:00,20.1925,-0.16,20.19313389,5.0425,0,5.0425,15.15,-0.16,15.15084486,20.0225,0.02,20.02250999,5.0425,0,5.0425,14.98,0.02,14.98001335
03/12/2020 22:30,20.269,0.03,20.2690222,10.459,0,10.459,9.81,0.03,9.810045871,20.129,0.13,20.12941979,10.459,0,10.459,9.67,0.13,9.670873797
03/12/2020 23:00,19.4065,0.62,19.41640137,11.2465,0,11.2465,8.16,0.62,8.183520025,19.2765,0.71,19.28957107,11.2465,0,11.2465,8.03,0.71,8.061327434
03/12/2020 23:30,18.2905,0.5,18.29733287,11.2805,0,11.2805,7.01,0.5,7.027809047,18.1605,0.58,18.1697595,11.2805,0,11.2805,6.88,0.58,6.904404391
04/12/2020 00:00,8.238,-1.97,8.47027414,11.048,0,11.048,-2.81,-1.97,3.431763395,8.078,-1.86,8.289371749,11.048,0,11.048,-2.97,-1.86,3.504354434
04/12/2020 00:30,9.721,-2.94,10.15585747,11.081,0,11.081,-1.36,-2.94,3.239320916,9.461,-1,9.513701751,11.081,0,11.081,-1.62,-1,1.903785702
04/12/2020 01:00,10.018,-2.14,10.24401894,10.638,0,10.638,-0.62,-2.14,2.228003591,9.688,-1.68,9.832585825,10.638,0,10.638,-0.95,-1.68,1.93
04/12/2020 01:30,9.9415,-2.01,10.14265854,10.8915,0,10.8915,-0.95,-2.01,2.223195898,9.7315,-1.87,9.909540466,10.8915,0,10.8915,-1.16,-1.87,2.200568108
04/12/2020 02:00,10.068,-2.01,10.26668028,11.088,0,11.088,-1.02,-2.01,2.253996451,9.828,-1.91,10.01187715,11.088,0,11.088,-1.26,-1.91,2.288165204
04/12/2020 02:30,9.944,-2.01,10.14510897,11.204,0,11.204,-1.26,-2.01,2.372277387,9.704,-1.95,9.897985452,11.204,0,11.204,-1.5,-1.95,2.46018292
04/12/2020 03:00,9.592,-2.08,9.814930667,11.422,0,11.422,-1.83,-2.08,2.770433179,9.362,-1.95,9.562925494,11.422,0,11.422,-2.06,-1.95,2.836564824
04/12/2020 03:30,9.333,-2.08,9.561970979,11.393,0,11.393,-2.06,-2.08,2.927456234,9.133,-1.95,9.338853731,11.393,0,11.393,-2.26,-1.95,2.984979062
04/12/2020 04:00,9.1355,-1.26,9.221982447,7.4455,0,7.4455,1.69,-1.26,2.108008539,8.9555,-1.21,9.036873367,7.4455,0,7.4455,1.51,-1.21,1.93499354
04/12/2020 04:30,8.7635,-1.88,8.962886379,10.5735,0,10.5735,-1.81,-1.88,2.609693469,8.5835,-1.75,8.760078324,10.5735,0,10.5735,-1.99,-1.75,2.650018868
04/12/2020 05:00,8.5065,-1.6,8.655665327,8.5265,0,8.5265,-0.02,-1.6,1.600124995,8.3165,-1.53,8.456067186,8.5265,0,8.5265,-0.21,-1.53,1.544344521
04/12/2020 05:30,8.576,0.76,8.609609515,2.146,0,2.146,6.43,0.76,6.474758683,8.346,0.89,8.393319725,2.146,0,2.146,6.2,0.89,6.263553305
04/12/2020 06:00,8.8615,-0.06,8.861703124,4.5215,0,4.5215,4.34,-0.06,4.340414727,8.6315,0.15,8.632803267,4.5215,0,4.5215,4.11,0.15,4.112736315
04/12/2020 06:30,9.7885,-1.05,9.844655009,5.3085,0,5.3085,4.48,-1.05,4.60140196,9.5685,-1.46,9.679245438,5.3085,0,5.3085,4.26,-1.46,4.503243276
04/12/2020 07:00,11.1675,-0.95,11.20783459,10.3275,0,10.3275,0.84,-0.95,1.268108828,11.2275,-3.97,11.90872186,10.3275,0,10.3275,0.9,-3.97,4.070737034
04/12/2020 07:30,11.1795,0.82,11.20953256,10.5395,0,10.5395,0.64,0.82,1.04019229,10.9395,-5.92,12.43861167,10.5395,0,10.5395,0.4,-5.92,5.933498125
04/12/2020 08:00,11.072,1.01,11.11797122,9.822,0,9.822,1.25,1.01,1.607046981,11.012,-5.66,12.38142738,9.822,0,9.822,1.19,-5.66,5.783744462
04/12/2020 08:30,11.2165,0.8,11.24499321,10.2165,0,10.2165,1,0.8,1.280624847,11.1265,-5.84,12.5660098,10.2165,0,10.2165,0.91,-5.84,5.910473754
04/12/2020 09:00,11.3615,0.86,11.39400203,10.0515,0,10.0515,1.31,0.86,1.567067325,11.2415,-5.78,12.6404004,10.0515,0,10.0515,1.19,-5.78,5.901228686
04/12/2020 09:30,11.81,0.91,11.84500739,10.78,0,10.78,1.03,0.91,1.374408964,11.68,-5.78,13.03191467,10.78,0,10.78,0.9,-5.78,5.849649562
04/12/2020 10:00,12.0265,0.82,12.05442252,10.9965,0,10.9965,1.03,0.82,1.316548518,11.6865,-5.84,13.06445109,10.9965,0,10.9965,0.69,-5.84,5.880620716
04/12/2020 10:30,11.457,1.07,11.50685661,10.197,0,10.197,1.26,1.07,1.653027525,11.417,-5.6,12.71644168,10.197,0,10.197,1.22,-5.6,5.731352371
04/12/2020 11:00,11.3165,1.24,11.38423349,10.2165,0,10.2165,1.1,1.24,1.65758861,11.3265,-5.48,12.58252766,10.2165,0,10.2165,1.11,-5.48,5.591287866
04/12/2020 11:30,11.1875,0.87,11.22127694,10.7075,0,10.7075,0.48,0.87,0.99362971,11.1475,-5.19,12.29645706,10.7075,0,10.7075,0.44,-5.19,5.208617859
04/12/2020 12:00,10.6545,-2.08,10.85563311,11.0045,0,11.0045,-0.35,-2.08,2.10924157,10.3545,-1.95,10.53651604,11.0045,0,11.0045,-0.65,-1.95,2.055480479
04/12/2020 12:30,10.6145,-2.04,10.80875618,10.8945,0,10.8945,-0.28,-2.04,2.059126028,10.4745,-1.95,10.65446621,10.8945,0,10.8945,-0.42,-1.95,1.994718025
04/12/2020 13:00,10.712,-1.92,10.88270849,10.512,0,10.512,0.2,-1.92,1.930388562,10.592,-1.81,10.74553693,10.512,0,10.512,0.08,-1.81,1.811767093
04/12/2020 13:30,10.0955,-2.11,10.31364243,12.0455,0,12.0455,-1.95,-2.11,2.873081969,9.8655,-1.97,10.0602679,12.0455,0,12.0455,-2.18,-1.97,2.938247777
04/12/2020 14:00,10.6085,-2.03,10.80098015,10.6685,0,10.6685,-0.06,-2.03,2.030886506,10.4185,-1.91,10.59213115,10.6685,0,10.6685,-0.25,-1.91,1.926291774
04/12/2020 14:30,11.042,-1.84,11.19425585,9.952,0,9.952,1.09,-1.84,2.138621051,10.772,-1.72,10.9084547,9.952,0,9.952,0.82,-1.72,1.905465822
04/12/2020 15:00,10.765,-1.99,10.94738896,9.725,0,9.725,1.04,-1.99,2.24537302,10.595,-1.86,10.75702677,9.725,0,9.725,0.87,-1.86,2.053411795
04/12/2020 15:30,11.0845,-1.99,11.26171569,9.2345,0,9.2345,1.85,-1.99,2.717094036,10.7845,-1.86,10.9437215,9.2345,0,9.2345,1.55,-1.86,2.4211774
04/12/2020 16:00,11.5005,-1.99,11.67140095,9.2405,0,9.2405,2.26,-1.99,3.011262194,11.1805,-1.86,11.33415988,9.2405,0,9.2405,1.94,-1.86,2.687601161
04/12/2020 16:30,12.203,-1.93,12.35467964,9.273,0,9.273,2.93,-1.93,3.508532457,11.823,-1.86,11.9684138,9.273,0,9.273,2.55,-1.86,3.156279455
04/12/2020 17:00,12.9865,-1.93,13.12913105,8.3365,0,8.3365,4.65,-1.93,5.034620145,12.6065,-1.77,12.73015091,8.3365,0,8.3365,4.27,-1.77,4.622315437
04/12/2020 17:30,13.523,-1.93,13.66003034,9.233,0,9.233,4.29,-1.93,4.704147107,13.123,-2.42,13.34426952,9.233,0,9.233,3.89,-2.42,4.58132077
04/12/2020 18:00,13.658,-1.81,13.77741137,7.198,0,7.198,6.46,-1.81,6.708777832,13.218,-1.61,13.31569089,7.198,0,7.198,6.02,-1.61,6.231572835
04/12/2020 18:30,13.521,-1.96,13.66232195,7.811,0,7.811,5.71,-1.96,6.037027414,13.101,-1.77,13.22002651,7.811,0,7.811,5.29,-1.77,5.578261378
04/12/2020 19:00,13.252,-1.49,13.33550164,5.972,0,5.972,7.28,-1.49,7.430915152,12.872,-1.32,12.93950478,5.972,0,5.972,6.9,-1.32,7.025126333
04/12/2020 19:30,12.71,-1.67,12.81924335,6.55,0,6.55,6.16,-1.67,6.382358498,12.37,-1.51,12.4618217,6.55,0,6.55,5.82,-1.51,6.012694903
04/12/2020 20:00,12.1505,-0.86,12.18089694,3.1605,0,3.1605,8.99,-0.86,9.031040915,11.8305,-0.78,11.85618532,3.1605,0,3.1605,8.67,-0.78,8.705015796
04/12/2020 20:30,11.8545,-0.43,11.86229616,2.2745,0,2.2745,9.58,-0.43,9.589645457,11.5545,-0.85,11.58572269,2.2745,0,2.2745,9.28,-0.85,9.318846495
04/12/2020 21:00,11.202,-1.2,11.26609089,3.962,0,3.962,7.24,-1.2,7.33877374,10.932,-1.11,10.98820841,3.962,0,3.962,6.97,-1.11,7.057832528
04/12/2020 21:30,10.471,-1.05,10.52351372,5.291,0,5.291,5.18,-1.05,5.285347671,10.221,-0.94,10.26413372,5.291,0,5.291,4.93,-0.94,5.018814601
04/12/2020 22:00,10.3435,-1.32,10.42738665,4.9135,0,4.9135,5.43,-1.32,5.588139225,10.1235,-1.36,10.21444332,4.9135,0,4.9135,5.21,-1.36,5.384579835
04/12/2020 22:30,9.486,-2.39,9.782448364,11.506,0,11.506,-2.02,-2.39,3.129297046,9.296,-2.28,9.571521091,11.506,0,11.506,-2.21,-2.28,3.175295262
04/12/2020 23:00,9.2085,-2.64,9.579460958,12.3885,0,12.3885,-3.18,-2.64,4.133037624,9.0285,-2.5,9.368234212,12.3885,0,12.3885,-3.36,-2.5,4.188030563
04/12/2020 23:30,9.1015,-2.45,9.425486844,12.0415,0,12.0415,-2.94,-2.45,3.827022341,8.9315,-2.33,9.230416689,12.0415,0,12.0415,-3.11,-2.33,3.886000515
05/12/2020 00:00,8.832,-2.2,9.101880245,11.452,0,11.452,-2.62,-2.2,3.421169391,8.652,-2.07,8.89617918,11.452,0,11.452,-2.8,-2.07,3.48208271
05/12/2020 00:30,10.371,-1.73,10.51430174,9.911,0,9.911,0.46,-1.73,1.790111728,9.961,-1.59,10.08710171,9.911,0,9.911,0.05,-1.59,1.590785969
05/12/2020 01:00,10.989,-5.06,12.09800484,9.509,0,9.509,1.48,-5.06,5.272001517,10.509,1.66,10.6392989,9.509,0,9.509,1,1.66,1.937937047
05/12/2020 01:30,10.882,-5.38,12.13928845,9.992,0,9.992,0.89,-5.38,5.453118374,10.282,1.81,10.44009693,9.992,0,9.992,0.29,1.81,1.833084832
05/12/2020 02:00,10.337,-3.3,10.85097088,10.697,0,10.697,-0.36,-3.3,3.319578286,9.987,-0.65,10.00813015,10.697,0,10.697,-0.71,-0.65,0.962600644
05/12/2020 02:30,10.322,-2.56,10.63472068,12.322,0,12.322,-2,-2.56,3.248630481,10.062,-2.42,10.34892478,12.322,0,12.322,-2.26,-2.42,3.311193138
05/12/2020 03:00,9.973,-2.35,10.24613239,11.893,0,11.893,-1.92,-2.35,3.034616945,9.733,-2.19,9.976341464,11.893,0,11.893,-2.16,-2.19,3.075987646
05/12/2020 03:30,9.6225,-2.28,9.888928468,11.9025,0,11.9025,-2.28,-2.28,3.224406922,9.4025,-2.14,9.642956302,11.9025,0,11.9025,-2.5,-2.14,3.29083576
05/12/2020 04:00,9.427,-2.36,9.717917935,12.077,0,12.077,-2.65,-2.36,3.548534909,9.217,-2.22,9.480584845,12.077,0,12.077,-2.86,-2.22,3.620497203
05/12/2020 04:30,9.1215,-2.2,9.383057191,11.7715,0,11.7715,-2.65,-2.2,3.44419802,8.9115,-2.07,9.148755776,11.7715,0,11.7715,-2.86,-2.07,3.530509878
05/12/2020 05:00,8.8025,-2.16,9.063641997,11.5925,0,11.5925,-2.79,-2.16,3.528413241,8.6125,-2.03,8.848505877,11.5925,0,11.5925,-2.98,-2.03,3.605731549
05/12/2020 05:30,8.7985,-2.34,9.104350732,12.0385,0,12.0385,-3.24,-2.34,3.996648596,8.5985,-2.21,8.877967236,12.0385,0,12.0385,-3.44,-2.21,4.088728409
05/12/2020 06:00,8.886,-2.4,9.204400904,12.126,0,12.126,-3.24,-2.4,4.032071428,8.686,-2.27,8.977722206,12.126,0,12.126,-3.44,-2.27,4.121468185
05/12/2020 06:30,9.231,-2.54,9.574077553,12.281,0,12.281,-3.05,-2.54,3.969143484,9.031,-2.41,9.347034877,12.281,0,12.281,-3.25,-2.41,4.046059812
05/12/2020 07:00,9.5475,-2.6,9.89518854,12.2575,0,12.2575,-2.71,-2.6,3.755542571,9.3375,-2.46,9.656112378,12.2575,0,12.2575,-2.92,-2.46,3.818114718
05/12/2020 07:30,9.6445,-2.67,10.00726138,12.1445,0,12.1445,-2.5,-2.67,3.657717868,9.4345,-2.46,9.74994309,12.1445,0,12.1445,-2.71,-2.46,3.660013661
05/12/2020 08:00,9.9475,-2.67,10.29959496,11.9875,0,11.9875,-2.04,-2.67,3.360133926,9.7275,-2.53,10.05112711,11.9875,0,11.9875,-2.26,-2.53,3.392418017
05/12/2020 08:30,10.3285,-2.82,10.70655464,12.3685,0,12.3685,-2.04,-2.82,3.480517203,10.1085,-2.68,10.45773265,12.3685,0,12.3685,-2.26,-2.68,3.505709629
05/12/2020 09:00,10.629,-2.82,10.99672865,12.809,0,12.809,-2.18,-2.82,3.564379329,10.369,-2.68,10.70974141,12.809,0,12.809,-2.44,-2.68,3.624362013
05/12/2020 09:30,10.622,-2.77,10.97723936,13.232,0,13.232,-2.61,-2.77,3.805916447,10.402,-2.64,10.73178475,13.232,0,13.232,-2.83,-2.64,3.870206713
05/12/2020 10:00,10.7325,-2.77,11.08419849,13.4325,0,13.4325,-2.7,-2.77,3.868190792,10.6025,-2.68,10.93596846,13.4325,0,13.4325,-2.83,-2.68,3.897601827
05/12/2020 10:30,10.3745,-2.72,10.72514104,13.9845,0,13.9845,-3.61,-2.72,4.520011062,10.2745,-2.6,10.59836545,13.9845,0,13.9845,-3.71,-2.6,4.530353187
05/12/2020 11:00,10.239,-2.79,10.61231459,14.519,0,14.519,-4.28,-2.79,5.109060579,10.149,-2.67,10.49433662,14.519,0,14.519,-4.37,-2.67,5.12111316
05/12/2020 11:30,10.256,-2.57,10.57309964,13.836,0,13.836,-3.58,-2.57,4.406960404,10.196,-2.45,10.48622506,13.836,0,13.836,-3.64,-2.45,4.387721504
05/12/2020 12:00,10.524,-2.81,10.89268911,14.194,0,14.194,-3.67,-2.81,4.6222289,10.454,-2.7,10.797042,14.194,0,14.194,-3.74,-2.7,4.612764898
05/12/2020 12:30,11.042,-3.5,11.58342626,12.562,0,12.562,-1.52,-3.5,3.81580922,10.922,-2,11.1036068,12.562,0,12.562,-1.64,-2,2.586426106
05/12/2020 13:00,10.8935,-3.25,11.36797441,13.4535,0,13.4535,-2.56,-3.25,4.137160862,10.6835,-2.19,10.90565322,13.4535,0,13.4535,-2.77,-2.19,3.531147122
05/12/2020 13:30,10.79,-2.73,11.13000449,13.58,0,13.58,-2.79,-2.73,3.903460004,10.62,-2.61,10.93601847,13.58,0,13.58,-2.96,-2.61,3.946352747
05/12/2020 14:00,10.681,-2.42,10.95171955,12.511,0,12.511,-1.83,-2.42,3.034023731,10.471,-2.29,10.71848595,12.511,0,12.511,-2.04,-2.29,3.06687137
05/12/2020 14:30,10.659,-2.46,10.93919014,12.249,0,12.249,-1.59,-2.46,2.929112494,10.439,-2.33,10.69586934,12.249,0,12.249,-1.81,-2.33,2.950423698
05/12/2020 15:00,10.3,-1.9,10.47377678,11.43,0,11.43,-1.13,-1.9,2.210633393,10.13,-1.77,10.28347218,11.43,0,11.43,-1.3,-1.77,2.196110198
05/12/2020 15:30,10.161,-2.03,10.36179622,11.451,0,11.451,-1.29,-2.03,2.405202694,10.001,-1.91,10.18175334,11.451,0,11.451,-1.45,-1.91,2.398040867
05/12/2020 16:00,10.2865,-2.13,10.50471238,11.0365,0,11.0365,-0.75,-2.13,2.258185112,10.1765,-2.01,10.37310234,11.0365,0,11.0365,-0.86,-2.01,2.186252501
05/12/2020 16:30,11.468,-1.96,11.63428657,10.058,0,10.058,1.41,-1.96,2.414477169,11.208,-1.84,11.35803082,10.058,0,10.058,1.15,-1.84,2.16981566
05/12/2020 17:00,12.2695,-1.55,12.36701784,8.1195,0,8.1195,4.15,-1.55,4.430011287,11.8895,-1.41,11.97281547,8.1195,0,8.1195,3.77,-1.41,4.025046584
05/12/2020 17:30,12.951,-1.47,13.03415901,6.981,0,6.981,5.97,-1.47,6.148316843,12.521,-1.31,12.58934236,6.981,0,6.981,5.54,-1.31,5.692776124
05/12/2020 18:00,13.042,-1.66,13.14721887,7.332,0,7.332,5.71,-1.66,5.946402274,12.622,-1.49,12.70964138,7.332,0,7.332,5.29,-1.49,5.495834786
05/12/2020 18:30,12.9095,-1.32,12.97680971,6.3395,0,6.3395,6.57,-1.32,6.70129092,12.4895,-1.17,12.54418233,6.3395,0,6.3395,6.15,-1.17,6.260303507
05/12/2020 19:00,12.591,-0.98,12.62908077,4.981,0,4.981,7.61,-0.98,7.672841716,12.191,-0.85,12.22059659,4.981,0,4.981,7.21,-0.85,7.259931129
05/12/2020 19:30,12.01,-0.73,12.03216522,4.5,0,4.5,7.51,-0.73,7.545395947,11.65,-0.66,11.6686803,4.5,0,4.5,7.15,-0.66,7.180396925
05/12/2020 20:00,11.569,-0.82,11.59802401,4.819,0,4.819,6.75,-0.82,6.79962499,11.219,-0.66,11.23839673,4.819,0,4.819,6.4,-0.66,6.433941249
05/12/2020 20:30,11.0685,-0.66,11.08816,4.0385,0,4.0385,7.03,-0.66,7.060913539,10.7385,-0.66,10.75876304,4.0385,0,4.0385,6.7,-0.66,6.732428982
05/12/2020 21:00,10.8215,-0.62,10.83924639,2.6915,0,2.6915,8.13,-0.62,8.153606564,10.5115,-0.6,10.52861018,2.6915,0,2.6915,7.82,-0.6,7.842984126
05/12/2020 21:30,10.102,2.8,10.4828624,2.452,0,2.452,7.65,2.8,8.146318187,9.842,-1.83,10.01068749,2.452,0,2.452,7.39,-1.83,7.6132122
05/12/2020 22:00,9.614,3.46,10.21766098,2.214,0,2.214,7.4,3.46,8.16894118,9.494,-3.02,9.962752431,2.214,0,2.214,7.28,-3.02,7.881548071
05/12/2020 22:30,9.0655,3.55,9.735799415,2.1655,0,2.1655,6.9,3.55,7.759671385,9.0855,-2.45,9.410037739,2.1655,0,2.1655,6.92,-2.45,7.340905939
05/12/2020 23:00,8.8715,0.51,8.886147211,1.6515,0,1.6515,7.22,0.51,7.237990052,8.6515,0.52,8.667113259,1.6515,0,1.6515,7,0.52,7.019287713
05/12/2020 23:30,8.8305,0.56,8.848238822,1.1705,0,1.1705,7.66,0.56,7.680442696,8.6205,0.58,8.639989598,1.1705,0,1.1705,7.45,0.58,7.472543074
06/12/2020 00:00,8.613,0.56,8.63118584,1.223,0,1.223,7.39,0.56,7.411187489,8.403,0.65,8.428102337,1.223,0,1.223,7.18,0.65,7.209361969
06/12/2020 00:30,10.176,1.23,10.25006712,1.826,0,1.826,8.35,1.23,8.440106634,9.886,0.3,9.890550844,1.826,0,1.826,8.06,0.3,8.065581194
06/12/2020 01:00,10.5575,0.56,10.57234157,1.9775,0,1.9775,8.58,0.56,8.598255637,10.2575,0.61,10.27562194,1.9775,0,1.9775,8.28,0.61,8.302439401
06/12/2020 01:30,10.642,0.52,10.6546968,1.982,0,1.982,8.66,0.52,8.675597962,10.342,0.61,10.35997413,1.982,0,1.982,8.36,0.61,8.382225242
06/12/2020 02:00,10.433,2.96,10.84477243,1.773,0,1.773,8.66,2.96,9.151895978,10.133,-1.11,10.19361511,1.773,0,1.773,8.36,-1.11,8.433368248
06/12/2020 02:30,10.069,3.71,10.73074373,1.689,0,1.689,8.38,3.71,9.164523992,10.109,-2.87,10.50850993,1.689,0,1.689,8.42,-2.87,8.895689968
06/12/2020 03:00,9.8825,0.67,9.905185826,2.1425,0,2.1425,7.74,0.67,7.768944587,9.6225,0.51,9.636005721,2.1425,0,2.1425,7.48,0.51,7.497366204
06/12/2020 03:30,9.6055,0.61,9.624849622,2.7455,0,2.7455,6.86,0.61,6.887067591,9.3655,0.58,9.383442345,2.7455,0,2.7455,6.62,0.58,6.645359283
06/12/2020 04:00,9.418,0.61,9.43773405,3.028,0,3.028,6.39,0.61,6.419049774,9.188,0.69,9.213872367,3.028,0,3.028,6.16,0.69,6.198524018
06/12/2020 04:30,9.1205,0.36,9.127602108,3.4805,0,3.4805,5.64,0.36,5.651477683,8.9005,0.69,8.927205624,3.4805,0,3.4805,5.42,0.69,5.463744137
06/12/2020 05:00,8.687,-0.42,8.697147176,4.397,0,4.397,4.29,-0.42,4.310510411,8.487,0.48,8.500562864,4.397,0,4.397,4.09,0.48,4.118069936
06/12/2020 05:30,8.5845,-0.02,8.584523298,3.3645,0,3.3645,5.22,-0.02,5.220038314,8.3745,0.58,8.394560754,3.3645,0,3.3645,5.01,0.58,5.043461113
06/12/2020 06:00,8.6475,0.57,8.666265415,2.4975,0,2.4975,6.15,0.57,6.17635815,8.4375,0.64,8.46173778,2.4975,0,2.4975,5.94,0.64,5.974378629
06/12/2020 06:30,8.96,0.57,8.978112274,2.6,0,2.6,6.36,0.57,6.385491367,8.74,0.64,8.763401166,2.6,0,2.6,6.14,0.64,6.173264938
06/12/2020 07:00,9.2535,-0.07,9.253764761,2.1335,0,2.1335,7.12,-0.07,7.120344093,9.0235,0.57,9.041485069,2.1335,0,2.1335,6.89,0.57,6.913537445
06/12/2020 07:30,9.225,0.51,9.239086806,0.625,0,0.625,8.6,0.51,8.615108821,9.005,0.57,9.023021944,0.625,0,0.625,8.38,0.57,8.399363071
06/12/2020 08:00,9.5515,0.59,9.56970492,0.3715,0,0.3715,9.18,0.59,9.198940156,9.3315,0.62,9.352074222,0.3715,0,0.3715,8.96,0.62,8.981425277
06/12/2020 08:30,9.808,0.59,9.825729693,0.268,0,0.268,9.54,0.59,9.558226823,9.578,0.67,9.601405314,0.268,0,0.268,9.31,0.67,9.334077351
06/12/2020 09:00,10.193,0.55,10.20782783,0.653,0,0.653,9.54,0.55,9.555841146,9.963,0.58,9.979868186,0.653,0,0.653,9.31,0.58,9.328049099
06/12/2020 09:30,10.547,0.6,10.56405268,1.127,0,1.127,9.42,0.6,9.439088939,10.307,0.67,10.32875351,1.127,0,1.127,9.18,0.67,9.204417418
06/12/2020 10:00,10.5625,0.6,10.5795277,1.6525,0,1.6525,8.91,0.6,8.93017917,10.3725,0.67,10.39411642,1.6525,0,1.6525,8.72,0.67,8.745701801
06/12/2020 10:30,10.3855,0.1,10.38598143,2.3055,0,2.3055,8.08,0.1,8.080618788,10.2455,1.24,10.32026503,2.3055,0,2.3055,7.94,1.24,8.036242903
06/12/2020 11:00,10.033,0.64,10.05339192,3.063,0,3.063,6.97,0.64,6.999321396,9.943,0.73,9.969761732,3.063,0,3.063,6.88,0.73,6.918619805
06/12/2020 11:30,9.688,0.75,9.716987393,3.428,0,3.428,6.26,0.75,6.304768037,9.648,0.77,9.678677802,3.428,0,3.428,6.22,0.77,6.267479557
06/12/2020 12:00,9.611,0.75,9.640218929,4.231,0,4.231,5.38,0.75,5.432025405,9.541,0.77,9.572020738,4.231,0,4.231,5.31,0.77,5.365538184
06/12/2020 12:30,9.5785,0.68,9.602607055,4.1585,0,4.1585,5.42,0.68,5.462490275,9.5085,0.77,9.539626421,4.1585,0,4.1585,5.35,0.77,5.405127196
06/12/2020 13:00,9.547,0.68,9.571186395,3.437,0,3.437,6.11,0.68,6.147723156,9.407,0.77,9.438461156,3.437,0,3.437,5.97,0.77,6.019451802
06/12/2020 13:30,9.781,0.74,9.808953104,2.191,0,2.191,7.59,0.74,7.625988461,9.641,0.77,9.671700006,2.191,0,2.191,7.45,0.77,7.489686242
06/12/2020 14:00,9.596,0.74,9.624490428,2.436,0,2.436,7.16,0.74,7.198138648,9.476,0.77,9.507232826,2.436,0,2.436,7.04,0.77,7.081984185
06/12/2020 14:30,9.47,0.57,9.487138662,2.22,0,2.22,7.25,0.57,7.272372378,9.35,0.6,9.369231559,2.22,0,2.22,7.13,0.6,7.155200906
06/12/2020 15:00,9.795,0.62,9.814602641,1.495,0,1.495,8.3,0.62,8.323124413,9.555,0.69,9.579881262,1.495,0,1.495,8.06,0.69,8.089480824
06/12/2020 15:30,10.1755,0.72,10.20094115,0.8355,0,0.8355,9.34,0.72,9.367710499,9.9555,0.77,9.985233109,0.8355,0,0.8355,9.12,0.77,9.15244776
06/12/2020 16:00,10.8255,0.91,10.86368033,0.2255,0,0.2255,10.6,0.91,10.63898961,10.5955,0.22,10.59778374,0.2255,0,0.2255,10.37,0.22,10.37233339
06/12/2020 16:30,11.8915,1.02,11.93516536,0.0115,0,0.0115,11.88,1.02,11.92370748,11.5515,0.43,11.55950052,0.0115,0,0.0115,11.54,0.43,11.54800849
06/12/2020 17:00,13.1,0.53,13.11071699,0,0,0,13.1,0.53,13.11071699,12.7,0.57,12.7127849,0,0,0,12.7,0.57,12.7127849
06/12/2020 17:30,13.69,0.63,13.70448832,0,0,0,13.69,0.63,13.70448832,13.27,0.57,13.28223626,0,0,0,13.27,0.57,13.28223626
06/12/2020 18:00,13.57,3.23,13.94911467,0,0,0,13.57,3.23,13.94911467,13.18,-2.29,13.37746239,0,0,0,13.18,-2.29,13.37746239
06/12/2020 18:30,13.17,0.56,13.18190047,0,0,0,13.17,0.56,13.18190047,12.78,0.56,12.79226329,0,0,0,12.78,0.56,12.79226329
06/12/2020 19:00,12.88,0.56,12.89216817,0,0,0,12.88,0.56,12.89216817,12.5,0.64,12.51637328,0,0,0,12.5,0.64,12.51637328
06/12/2020 19:30,12.5,0.56,12.51253771,0,0,0,12.5,0.56,12.51253771,12.14,0.52,12.15113163,0,0,0,12.14,0.52,12.15113163
06/12/2020 20:00,11.7705,0.56,11.78381391,0.0005,0,0.0005,11.77,0.56,11.78331447,11.4405,0.52,11.45231157,0.0005,0,0.0005,11.44,0.52,11.45181208
06/12/2020 20:30,11.2435,1.02,11.28967193,0.0035,0,0.0035,11.24,1.02,11.28618625,10.9935,0.19,10.99514176,0.0035,0,0.0035,10.99,0.19,10.99164228
06/12/2020 21:00,10.9275,0.52,10.93986546,0.0175,0,0.0175,10.91,0.52,10.92238527,10.6375,0.54,10.65119741,0.0175,0,0.0175,10.62,0.54,10.63371995
06/12/2020 21:30,10.422,0.59,10.43868689,0.072,0,0.072,10.35,0.59,10.36680279,10.142,0.62,10.16093322,0.072,0,0.072,10.07,0.62,10.08906834
06/12/2020 22:00,9.8875,0.83,9.92227576,0.0075,0,0.0075,9.88,0.83,9.914802066,9.6375,0.89,9.678507439,0.0075,0,0.0075,9.63,0.89,9.671039241
06/12/2020 22:30,9.2715,0.94,9.319029577,0.0015,0,0.0015,9.27,0.94,9.317537228,9.0515,1.01,9.107675458,0.0015,0,0.0015,9.05,1.01,9.106184712
06/12/2020 23:00,8.7805,0.99,8.836134916,0.0005,0,0.0005,8.78,0.99,8.835638064,8.5605,1.06,8.625877361,0.0005,0,0.0005,8.56,1.06,8.625381151
06/12/2020 23:30,8.7845,1.69,8.945587753,0.0045,0,0.0045,8.78,1.69,8.941168827,8.6545,0.22,8.657295782,0.0045,0,0.0045,8.65,0.22,8.652797236
07/12/2020 00:00,8.587,0.86,8.629957648,0.027,0,0.027,8.56,0.86,8.603092467,8.407,0.92,8.45718919,0.027,0,0.027,8.38,0.92,8.430349933
07/12/2020 00:30,10.0035,0.6,10.02147755,0.3035,0,0.3035,9.7,0.6,9.718538985,9.7535,0.69,9.777876163,0.3035,0,0.3035,9.45,0.69,9.475156991
07/12/2020 01:00,10.435,0.52,10.44794836,0.575,0,0.575,9.86,0.52,9.873702446,10.155,0.54,10.16934732,0.575,0,0.575,9.58,0.54,9.595207137
07/12/2020 01:30,10.3885,3.51,10.9654472,1.3685,0,1.3685,9.02,3.51,9.678868736,10.4385,-2.9,10.83384891,1.3685,0,1.3685,9.07,-2.9,9.522336898
07/12/2020 02:00,10.3715,2.49,10.66621359,1.7815,0,1.7815,8.59,2.49,8.943612246,10.1115,-0.14,10.11246915,1.7815,0,1.7815,8.33,-0.14,8.331176388
07/12/2020 02:30,10.389,0.6,10.40631159,2.549,0,2.549,7.84,0.6,7.862925664,10.099,0.6,10.11680785,2.549,0,2.549,7.55,0.6,7.573803536
07/12/2020 03:00,10.091,-0.77,10.12033502,3.471,0,3.471,6.62,-0.77,6.664630522,9.821,-0.62,9.840550848,3.471,0,3.471,6.35,-0.62,6.380195922
07/12/2020 03:30,9.747,-0.58,9.764241343,3.457,0,3.457,6.29,-0.58,6.316684257,9.477,-0.35,9.483460813,3.457,0,3.457,6.02,-0.35,6.030165835
07/12/2020 04:00,9.455,0,9.455,3.995,0,3.995,5.46,0,5.46,9.195,0.57,9.21265027,3.995,0,3.995,5.2,0.57,5.231147102
07/12/2020 04:30,9.3175,-0.53,9.332561612,4.2775,0,4.2775,5.04,-0.53,5.067790446,9.0675,-0.51,9.081831107,4.2775,0,4.2775,4.79,-0.51,4.817073801
07/12/2020 05:00,9.0085,-0.53,9.024077363,5.0085,0,5.0085,4,-0.53,4.034959727,8.7685,-0.51,8.783318977,5.0085,0,5.0085,3.76,-0.51,3.794430128
07/12/2020 05:30,9.05,-0.53,9.065506053,4.49,0,4.49,4.56,-0.53,4.590697115,8.81,-0.57,8.828420017,4.49,0,4.49,4.32,-0.57,4.35744191
07/12/2020 06:00,9.259,-0.73,9.287732823,5.829,0,5.829,3.43,-0.73,3.506821923,9.019,-0.64,9.041679103,5.829,0,5.829,3.19,-0.64,3.253567273
07/12/2020 06:30,10.0935,-1.09,10.15218411,6.1935,0,6.1935,3.9,-1.09,4.049456754,9.8435,-0.99,9.893158861,6.1935,0,6.1935,3.65,-0.99,3.78187784
07/12/2020 07:00,11.027,-1.54,11.13401675,6.687,0,6.687,4.34,-1.54,4.605127577,10.737,-1.47,10.83716148,6.687,0,6.687,4.05,-1.47,4.30852643
07/12/2020 07:30,11.3615,-1.49,11.45878625,5.9915,0,5.9915,5.37,-1.49,5.572880763,11.0415,-1.37,11.12616835,5.9915,0,5.9915,5.05,-1.37,5.232532847
07/12/2020 08:00,11.731,-1.56,11.83427062,6.281,0,6.281,5.45,-1.56,5.66887114,11.411,-1.44,11.50150082,6.281,0,6.281,5.13,-1.44,5.328273642
07/12/2020 08:30,11.934,-1.64,12.04615939,5.984,0,5.984,5.95,-1.64,6.171879778,11.594,-1.51,11.69191755,5.984,0,5.984,5.61,-1.51,5.809664362
07/12/2020 09:00,11.971,-1.4,12.05258649,6.021,0,6.021,5.95,-1.4,6.112487219,11.631,-1.9,11.78516699,6.021,0,6.021,5.61,-1.9,5.923014435
07/12/2020 09:30,11.796,-1.46,11.88600925,5.686,0,5.686,6.11,-1.46,6.282014008,11.446,-1.32,11.52186252,5.686,0,5.686,5.76,-1.32,5.909314681
07/12/2020 10:00,11.6125,-1.39,11.69539466,6.2625,0,6.2625,5.35,-1.39,5.52762155,11.3525,-1.27,11.42331634,6.2625,0,6.2625,5.09,-1.27,5.24604613
07/12/2020 10:30,11.1205,-1.39,11.20703441,7.5605,0,7.5605,3.56,-1.39,3.821740441,10.9705,-1.27,11.04376613,7.5605,0,7.5605,3.41,-1.27,3.63881849
07/12/2020 11:00,10.439,-0.42,10.44744567,7.439,0,7.439,3,-0.42,3.029257335,10.389,-1.89,10.55951803,7.439,0,7.439,2.95,-1.89,3.503512523
07/12/2020 11:30,10.264,-0.58,10.28037431,5.584,0,5.584,4.68,-0.58,4.715803219,10.254,-0.58,10.27039026,5.584,0,5.584,4.67,-0.58,4.705879301
07/12/2020 12:00,10.1345,-0.58,10.15108321,5.3545,0,5.3545,4.78,-0.58,4.815059709,10.1145,-0.58,10.13111594,5.3545,0,5.3545,4.76,-0.58,4.795205939
07/12/2020 12:30,9.9415,-0.53,9.955617623,5.6815,0,5.6815,4.26,-0.53,4.292842881,9.9015,-0.58,9.918472778,5.6815,0,5.6815,4.22,-0.58,4.259671349
07/12/2020 13:00,9.86,-0.53,9.874234148,5.6,0,5.6,4.26,-0.53,4.292842881,9.82,-0.54,9.834836043,5.6,0,5.6,4.22,-0.54,4.254409477
07/12/2020 13:30,9.7785,-0.53,9.79285261,5.4785,0,5.4785,4.3,-0.53,4.332539671,9.6985,-0.54,9.713521619,5.4785,0,5.4785,4.22,-0.54,4.254409477
07/12/2020 14:00,9.8855,-0.6,9.903691749,5.4355,0,5.4355,4.45,-0.6,4.490267253,9.6555,-0.54,9.670588413,5.4355,0,5.4355,4.22,-0.54,4.254409477
07/12/2020 14:30,10.011,-0.64,10.03143664,4.901,0,4.901,5.11,-0.64,5.14992233,9.721,-0.6,9.739499012,4.901,0,4.901,4.82,-0.6,4.85720084
07/12/2020 15:00,10.3245,-0.58,10.34077851,4.0245,0,4.0245,6.3,-0.58,6.326642079,10.0445,-0.52,10.0579511,4.0245,0,4.0245,6.02,-0.52,6.042416735
07/12/2020 15:30,10.637,-0.51,10.64921917,2.607,0,2.607,8.03,-0.51,8.046179217,10.377,-0.57,10.39264302,2.607,0,2.607,7.77,-0.57,7.790879283
07/12/2020 16:00,11.212,-0.61,11.22858157,2.232,0,2.232,8.98,-0.61,9.000694418,10.892,-0.53,10.90488716,2.232,0,2.232,8.66,-0.53,8.676203087
07/12/2020 16:30,12.5015,-0.49,12.51109916,1.6615,0,1.6615,10.84,-0.49,10.85106907,12.1415,-0.83,12.16983657,1.6615,0,1.6615,10.48,-0.83,10.51281599
07/12/2020 17:00,13.4145,-0.53,13.42496593,1.2645,0,1.2645,12.15,-0.53,12.16155418,13.0145,-0.5,13.02410113,1.2645,0,1.2645,11.75,-0.5,11.76063349
07/12/2020 17:30,13.8835,-0.53,13.89361264,1.3535,0,1.3535,12.53,-0.53,12.54120409,13.4535,-0.63,13.46824273,1.3535,0,1.3535,12.1,-0.63,12.11638973
07/12/2020 18:00,13.8525,-0.53,13.86263526,1.3225,0,1.3225,12.53,-0.53,12.54120409,13.4225,-0.56,13.4341768,1.3225,0,1.3225,12.1,-0.56,12.11295175
07/12/2020 18:30,13.758,-0.53,13.76820482,0.978,0,0.978,12.78,-0.53,12.79098511,13.348,0.25,13.35034097,0.978,0,0.978,12.37,0.25,12.37252602
07/12/2020 19:00,13.4505,-0.53,13.46093794,0.3505,0,0.3505,13.1,-0.53,13.11071699,13.0605,0.57,13.07293235,0.3505,0,0.3505,12.71,0.57,12.72277485
07/12/2020 19:30,12.8345,3.14,13.21302351,0.2445,0,0.2445,12.59,3.14,12.97565798,12.4745,0.25,12.47700486,0.2445,0,0.2445,12.23,0.25,12.23255493
07/12/2020 20:00,12.2895,0.51,12.30007765,0.1695,0,0.1695,12.12,0.51,12.13072545,11.9595,0.55,11.97214017,0.1695,0,0.1695,11.79,0.55,11.8028217
07/12/2020 20:30,11.7265,0.58,11.74083482,0.1865,0,0.1865,11.54,0.58,11.5545662,11.4165,0.63,11.43386952,0.1865,0,0.1865,11.23,0.63,11.24765753
07/12/2020 21:00,11.248,0.58,11.26294384,0.288,0,0.288,10.96,0.58,10.97533599,10.968,0.53,10.98079797,0.288,0,0.288,10.68,0.53,10.69314266
07/12/2020 21:30,10.636,0.5,10.64774605,0.196,0,0.196,10.44,0.5,10.45196632,10.346,0.6,10.36338342,0.196,0,0.196,10.15,0.6,10.16771852
07/12/2020 22:00,10.0965,0.71,10.12143331,0.0265,0,0.0265,10.07,0.71,10.09499876,9.8165,0.8,9.84904423,0.0265,0,0.0265,9.79,0.8,9.82263203
07/12/2020 22:30,9.312,0.87,9.352552807,0.042,0,0.042,9.27,0.87,9.310735739,9.072,0.86,9.112671617,0.042,0,0.042,9.03,0.86,9.070859937
07/12/2020 23:00,8.8005,1.4,8.911161554,0.0305,0,0.0305,8.77,1.4,8.881041606,8.6505,0.53,8.666720848,0.0305,0,0.0305,8.62,0.53,8.636278134
07/12/2020 23:30,8.736,0.75,8.768135264,0.246,0,0.246,8.49,0.75,8.52306283,8.546,0.82,8.585249909,0.246,0,0.246,8.3,0.82,8.340407664
08/12/2020 00:00,8.397,-0.48,8.410707996,4.127,0,4.127,4.27,-0.48,4.296894227,8.207,-0.38,8.215792658,4.127,0,4.127,4.08,-0.38,4.097657868
08/12/2020 00:30,9.8745,0.29,9.878757526,1.4945,0,1.4945,8.38,0.29,8.385016398,9.6145,0.52,9.628551825,1.4945,0,1.4945,8.12,0.52,8.13663321
08/12/2020 01:00,10.307,0.57,10.3227491,2.027,0,2.027,8.28,0.57,8.299596376,10.027,0.62,10.04614996,2.027,0,2.027,8,0.62,8.023989033
08/12/2020 01:30,10.5175,0.57,10.53293436,0.7975,0,0.7975,9.72,0.57,9.736698619,10.2375,0.52,10.25069784,0.7975,0,0.7975,9.44,0.52,9.454311186
08/12/2020 02:00,10.3345,0.52,10.34757412,0.9745,0,0.9745,9.36,0.52,9.374433316,10.0545,0.52,10.06793774,0.9745,0,0.9745,9.08,0.52,9.094877679
08/12/2020 02:30,10.305,0.6,10.32245247,2.085,0,2.085,8.22,0.6,8.24186872,10.035,0.64,10.05538786,2.085,0,2.085,7.95,0.64,7.975719403
08/12/2020 03:00,9.9545,0,9.9545,3.3645,0,3.3645,6.59,0,6.59,9.7045,0.58,9.721816716,3.3645,0,3.3645,6.34,0.58,6.366474692
08/12/2020 03:30,9.683,0.15,9.68416176,3.373,0,3.373,6.31,0.15,6.311782633,9.443,0.66,9.466036605,3.373,0,3.373,6.07,0.66,6.105775954
08/12/2020 04:00,9.5075,0.65,9.529693397,2.8675,0,2.8675,6.64,0.65,6.671738904,9.2875,0.53,9.302610185,2.8675,0,2.8675,6.42,0.53,6.441839799
08/12/2020 04:30,9.185,0.58,9.203294247,3.025,0,3.025,6.16,0.58,6.187244944,8.975,0.53,8.990635406,3.025,0,3.025,5.95,0.53,5.973558403
08/12/2020 05:00,8.896,0.58,8.914887324,2.796,0,2.796,6.1,0.58,6.12751173,8.686,0.53,8.702154676,2.796,0,2.796,5.89,0.53,5.913797426
08/12/2020 05:30,8.958,0.21,8.960461149,3.688,0,3.688,5.27,0.21,5.274182401,8.748,0.65,8.772115138,3.688,0,3.688,5.06,0.65,5.101578187
08/12/2020 06:00,9.158,-0.56,9.175105667,3.998,0,3.998,5.16,-0.56,5.190298643,8.948,-0.43,8.95832596,3.998,0,3.998,4.95,-0.43,4.968641665
08/12/2020 06:30,10.039,-0.6,10.05691409,3.719,0,3.719,6.32,-0.6,6.348417126,9.809,-0.57,9.825547364,3.719,0,3.719,6.09,-0.57,6.116616712
08/12/2020 07:00,10.9155,-0.66,10.93543507,4.0255,0,4.0255,6.89,-0.66,6.921538846,10.6555,-0.76,10.68256899,4.0255,0,4.0255,6.63,-0.76,6.673417415
08/12/2020 07:30,11.406,-0.66,11.42507926,2.846,0,2.846,8.56,-0.66,8.585406222,11.116,-0.55,11.1295982,2.846,0,2.846,8.27,-0.55,8.288268818
08/12/2020 08:00,11.744,-0.66,11.76253102,2.294,0,2.294,9.45,-0.66,9.473019582,11.444,-0.55,11.45720891,2.294,0,2.294,9.15,-0.55,9.16651515
08/12/2020 08:30,11.8395,-0.66,11.85788178,2.3895,0,2.3895,9.45,-0.66,9.473019582,11.5395,-0.55,11.55259972,2.3895,0,2.3895,9.15,-0.55,9.16651515
08/12/2020 09:00,11.3775,-1,11.42136184,4.7575,0,4.7575,6.62,-1,6.695102688,11.0775,-0.88,11.11239876,4.7575,0,4.7575,6.32,-0.88,6.380971713
08/12/2020 09:30,11.043,-0.9,11.07961412,4.623,0,4.623,6.42,-0.9,6.482777183,10.793,-0.79,10.82187364,4.623,0,4.623,6.17,-0.79,6.220369764
08/12/2020 10:00,10.7835,-0.95,10.82526546,5.6435,0,5.6435,5.14,-0.95,5.22705462,10.6035,-0.84,10.63671999,5.6435,0,5.6435,4.96,-0.84,5.030626204
08/12/2020 10:30,10.825,-1.29,10.90159277,6.705,0,6.705,4.12,-1.29,4.31723291,10.675,-1.22,10.74448812,6.705,0,6.705,3.97,-1.22,4.153227661
08/12/2020 11:00,10.677,2.01,10.86454919,6.147,0,6.147,4.53,2.01,4.955905568,10.707,-4.39,11.57203305,6.147,0,6.147,4.56,-4.39,6.32974723
08/12/2020 11:30,10.732,-0.46,10.74185384,6.292,0,6.292,4.44,-0.46,4.463765227,10.722,-1.75,10.86387518,6.292,0,6.292,4.43,-1.75,4.763129224
08/12/2020 12:00,11.065,0.27,11.06829368,9.095,0,9.095,1.97,0.27,1.988416455,10.865,-3.68,11.4712957,9.095,0,9.095,1.77,-3.68,4.083540131
08/12/2020 12:30,10.2135,2.17,10.44147893,7.8535,0,7.8535,2.36,2.17,3.206009981,10.1235,-4.26,10.98329879,7.8535,0,7.8535,2.27,-4.26,4.827059146
08/12/2020 13:00,10.423,1.79,10.57558646,9.743,0,9.743,0.68,1.79,1.914810696,10.473,-4.71,11.48337185,9.743,0,9.743,0.73,-4.71,4.766235412
08/12/2020 13:30,10.4055,1.91,10.57934451,8.0655,0,8.0655,2.34,1.91,3.020546308,10.5955,-4.59,11.54697884,8.0655,0,8.0655,2.53,-4.59,5.241087673
08/12/2020 14:00,10.023,2.15,10.25100137,7.913,0,7.913,2.11,2.15,3.012407675,10.113,-4.37,11.01679032,7.913,0,7.913,2.2,-4.37,4.89253513
08/12/2020 14:30,10.4495,2.15,10.66839024,6.3995,0,6.3995,4.05,2.15,4.585302607,10.5795,-4.37,11.44651564,6.3995,0,6.3995,4.18,-4.37,6.047255576
08/12/2020 15:00,10.6305,2.54,10.92973606,3.6405,0,3.6405,6.99,2.54,7.437183607,10.7105,-3.94,11.41220444,3.6405,0,3.6405,7.07,-3.94,8.093732143
08/12/2020 15:30,11.0115,0.96,11.05326794,5.5715,0,5.5715,5.44,0.96,5.524056481,10.9015,-3.39,11.41642686,5.5715,0,5.5715,5.33,-3.39,6.316723834
08/12/2020 16:00,11.4805,-1.22,11.54514098,6.7705,0,6.7705,4.71,-1.22,4.865439343,11.1405,-1.06,11.19081499,6.7705,0,6.7705,4.37,-1.06,4.496721028
08/12/2020 16:30,12.2785,-1.14,12.33130821,6.2385,0,6.2385,6.04,-1.14,6.146641359,11.9185,-0.99,11.95954607,6.2385,0,6.2385,5.68,-0.99,5.765630928
08/12/2020 17:00,13.234,-1.14,13.28301005,6.064,0,6.064,7.17,-1.14,7.260061983,12.834,-1.22,12.89185619,6.064,0,6.064,6.77,-1.22,6.879047899
08/12/2020 17:30,13.9225,-1.59,14.01299776,6.9725,0,6.9725,6.95,-1.59,7.129558191,13.5225,-1.45,13.60001861,6.9725,0,6.9725,6.55,-1.45,6.7085766
08/12/2020 18:00,13.7995,-1.72,13.90627917,7.9195,0,7.9195,5.88,-1.72,6.12640188,13.4095,-1.54,13.49764017,7.9195,0,7.9195,5.49,-1.54,5.701903191
08/12/2020 18:30,13.725,-1.41,13.79723614,7.775,0,7.775,5.95,-1.41,6.11478536,13.355,-1.61,13.45169599,7.775,0,7.775,5.58,-1.61,5.807624299
08/12/2020 19:00,13.396,-1.51,13.48083514,6.716,0,6.716,6.68,-1.51,6.84853999,13.016,-1.37,13.08790113,6.716,0,6.716,6.3,-1.37,6.447239719
08/12/2020 19:30,12.7895,-1.2,12.84567282,6.3695,0,6.3695,6.42,-1.2,6.531186722,12.4395,-1.31,12.50828766,6.3695,0,6.3695,6.07,-1.31,6.209750398
08/12/2020 20:00,12.09,-1.2,12.14940739,6.79,0,6.79,5.3,-1.2,5.434151268,11.75,-1.1,11.80137704,6.79,0,6.79,4.96,-1.1,5.080511785
08/12/2020 20:30,11.585,-1.39,11.66809003,7.715,0,7.715,3.87,-1.39,4.112055447,11.275,-1.25,11.34407885,7.715,0,7.715,3.56,-1.25,3.773075668
08/12/2020 21:00,11.0565,-1.22,11.12360518,7.0765,0,7.0765,3.98,-1.22,4.162787528,10.7765,-1.1,10.8324952,7.0765,0,7.0765,3.7,-1.1,3.860051813
08/12/2020 21:30,10.447,-1.07,10.50165268,7.087,0,7.087,3.36,-1.07,3.526258641,10.187,-0.95,10.23120076,7.087,0,7.087,3.1,-0.95,3.242298567
08/12/2020 22:00,9.8465,-1.19,9.918148126,8.1565,0,8.1565,1.69,-1.19,2.066930091,9.6365,-1.08,9.696831042,8.1565,0,8.1565,1.48,-1.08,1.832157198
08/12/2020 22:30,9.136,-0.88,9.178283935,6.896,0,6.896,2.24,-0.88,2.406657433,8.956,-0.79,8.99077505,6.896,0,6.896,2.06,-0.79,2.206286473
08/12/2020 23:00,8.618,-0.55,8.635532641,4.468,0,4.468,4.15,-0.55,4.186287138,8.438,-0.51,8.45339837,4.468,0,4.468,3.97,-0.51,4.002624139
08/12/2020 23:30,8.5675,-0.63,8.590631889,5.8175,0,5.8175,2.75,-0.63,2.821240862,8.3975,-0.57,8.416822812,5.8175,0,5.8175,2.58,-0.57,2.64221498
09/12/2020 00:00,8.3935,-0.63,8.417110089,6.2435,0,6.2435,2.15,-0.63,2.24040175,8.2335,-0.57,8.253206786,6.2435,0,6.2435,1.99,-0.57,2.070024154
09/12/2020 00:30,9.8445,-0.85,9.881127479,6.4345,0,6.4345,3.41,-0.85,3.514342044,9.6045,-0.76,9.634522316,6.4345,0,6.4345,3.17,-0.76,3.259831284
09/12/2020 01:00,10.2795,-0.85,10.31458289,3.7295,0,3.7295,6.55,-0.85,6.604922407,10.0195,-0.76,10.04828245,3.7295,0,3.7295,6.29,-0.76,6.335747785
09/12/2020 01:30,10.402,-0.62,10.42046083,5.282,0,5.282,5.12,-0.62,5.157402447,10.142,-0.59,10.15914681,5.282,0,5.282,4.86,-0.59,4.895681771
09/12/2020 02:00,10.247,-0.8,10.27818121,4.757,0,4.757,5.49,-0.8,5.547981615,9.997,-0.74,10.0243508,4.757,0,4.757,5.24,-0.74,5.291993953
09/12/2020 02:30,10.196,-0.6,10.21363872,4.586,0,4.586,5.61,-0.6,5.641994328,9.946,-0.55,9.961195511,4.586,0,4.586,5.36,-0.55,5.388144393
09/12/2020 03:00,9.9125,-0.6,9.930642288,4.9525,0,4.9525,4.96,-0.6,4.996158524,9.6825,-0.6,9.701072428,4.9525,0,4.9525,4.73,-0.6,4.767903103
09/12/2020 03:30,9.5355,-0.6,9.554358181,3.6955,0,3.6955,5.84,-0.6,5.870741009,9.3055,-0.11,9.30615013,3.6955,0,3.6955,5.61,-0.11,5.611078328
09/12/2020 04:00,9.2665,0.54,9.282220761,2.9965,0,2.9965,6.27,0.54,6.293210627,9.0465,0.6,9.066375364,2.9965,0,2.9965,6.05,0.6,6.079679268
09/12/2020 04:30,8.973,0.13,8.973941665,3.153,0,3.153,5.82,0.13,5.821451709,8.753,0.46,8.76507895,3.153,0,3.153,5.6,0.46,5.618861095
09/12/2020 05:00,8.731,0.63,8.753699846,2.911,0,2.911,5.82,0.63,5.853998633,8.511,0.59,8.531425496,2.911,0,2.911,5.6,0.59,5.630994584
09/12/2020 05:30,8.7725,0.51,8.787312231,2.2325,0,2.2325,6.54,0.51,6.559855181,8.5625,0.55,8.580146051,2.2325,0,2.2325,6.33,0.55,6.353849227
09/12/2020 06:00,8.982,0.51,8.996467307,1.802,0,1.802,7.18,0.51,7.198090024,8.772,0.55,8.789225449,1.802,0,1.802,6.97,0.55,6.991666468
09/12/2020 06:30,9.8045,0.57,9.821054946,1.5745,0,1.5745,8.23,0.57,8.249715147,9.5745,0.55,9.590284159,1.5745,0,1.5745,8,0.55,8.018883962
09/12/2020 07:00,10.7445,0.16,10.74569124,1.6245,0,1.6245,9.12,0.16,9.121403401,10.4845,-2.14,10.70067008,1.6245,0,1.6245,8.86,-2.14,9.114779207
09/12/2020 07:30,11.0705,-0.57,11.08516442,2.3805,0,2.3805,8.69,-0.57,8.708673837,10.7705,-0.56,10.78504846,2.3805,0,2.3805,8.39,-0.56,8.408668147
09/12/2020 08:00,11.5365,-0.57,11.55057281,1.4065,0,1.4065,10.13,-0.57,10.14602385,11.2265,-0.61,11.24306018,1.4065,0,1.4065,9.82,-0.61,9.838927787
09/12/2020 08:30,11.649,-0.5,11.6597256,0.569,0,0.569,11.08,-0.5,11.09127585,11.329,-0.37,11.33504041,0.569,0,0.569,10.76,-0.37,10.76635964
09/12/2020 09:00,11.5615,-0.5,11.5723067,0.6715,0,0.6715,10.89,-0.5,10.90147238,11.2215,-0.42,11.22935716,0.6715,0,0.6715,10.55,-0.42,10.55835688
09/12/2020 09:30,11.492,-1.72,11.62000275,0.522,0,0.522,10.97,-1.72,11.10402179,11.162,3.03,11.5659476,0.522,0,0.522,10.64,3.03,11.063024
09/12/2020 10:00,11.5305,-0.5,11.54133572,1.1305,0,1.1305,10.4,-0.5,10.41201229,11.1905,-0.51,11.20211544,1.1305,0,1.1305,10.06,-0.51,10.07291914
09/12/2020 10:30,11.354,-0.5,11.365004,1.084,0,1.084,10.27,-0.5,10.28216417,11.034,0,11.034,1.084,0,1.084,9.95,0,9.95
09/12/2020 11:00,11.1725,-0.29,11.17626307,1.7225,0,1.7225,9.45,-0.29,9.454448688,10.9025,-3.02,11.31304142,1.7225,0,1.7225,9.18,-3.02,9.663995033
09/12/2020 11:30,11.1895,-0.63,11.20722134,2.3395,0,2.3395,8.85,-0.63,8.872395392,10.9195,-0.55,10.93334259,2.3395,0,2.3395,8.58,-0.55,8.597610133
09/12/2020 12:00,11.142,-0.82,11.17213337,3.402,0,3.402,7.74,-0.82,7.783315489,10.842,-0.68,10.86330355,3.402,0,3.402,7.44,-0.68,7.471010641
09/12/2020 12:30,11.347,-1.11,11.40116262,4.377,0,4.377,6.97,-1.11,7.057832528,11.067,-0.97,11.10942793,4.377,0,4.377,6.69,-0.97,6.759955621
09/12/2020 13:00,11.247,-1.03,11.29406521,4.447,0,4.447,6.8,-1.03,6.877564976,10.987,-0.89,11.02298821,4.447,0,4.447,6.54,-0.89,6.600280297
