Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/12/2020 13:30,11.061,-0.97,11.10345086,4.761,0,4.761,6.3,-0.97,6.374237209,10.781,-0.83,10.81290252,4.761,0,4.761,6.02,-0.83,6.076948247
09/12/2020 14:00,11.0135,-1.12,11.07030181,4.9035,0,4.9035,6.11,-1.12,6.211803281,10.7235,-0.97,10.76728156,4.9035,0,4.9035,5.82,-0.97,5.900279654
09/12/2020 14:30,10.9545,-1.19,11.01894597,5.3645,0,5.3645,5.59,-1.19,5.715260274,10.6745,-1.04,10.72504314,5.3645,0,5.3645,5.31,-1.04,5.410887173
09/12/2020 15:00,10.938,-1.43,11.03108082,6.198,0,6.198,4.74,-1.43,4.951009998,10.638,-1.28,10.71473023,6.198,0,6.198,4.44,-1.28,4.620822438
09/12/2020 15:30,11.179,-1.16,11.23902313,5.009,0,5.009,6.17,-1.16,6.278096845,10.879,-1.01,10.92578331,5.009,0,5.009,5.87,-1.01,5.956257214
09/12/2020 16:00,11.593,-1.04,11.63955536,5.773,0,5.773,5.82,-1.04,5.912190795,11.283,-0.89,11.31804705,5.773,0,5.773,5.51,-0.89,5.581415591
09/12/2020 16:30,12.44,-1.45,12.52422053,7.67,0,7.67,4.77,-1.45,4.98551903,12.12,-1.29,12.18845765,7.67,0,7.67,4.45,-1.29,4.633206233
09/12/2020 17:00,13.2155,-1.83,13.34160186,10.3155,0,10.3155,2.9,-1.83,3.429125253,12.8755,-2.57,13.12948591,10.3155,0,10.3155,2.56,-2.57,3.627464679
09/12/2020 17:30,13.6325,-2.88,13.93339357,12.1425,0,12.1425,1.49,-2.88,3.242606976,13.2725,-2.69,13.54235416,12.1425,0,12.1425,1.13,-2.69,2.917704577
09/12/2020 18:00,13.5805,-3.03,13.91441268,12.6005,0,12.6005,0.98,-3.03,3.184540783,13.2905,-2.84,13.59054783,12.6005,0,12.6005,0.69,-2.84,2.922618689
09/12/2020 18:30,13.5775,-2.94,13.89215988,12.5975,0,12.5975,0.98,-2.94,3.099032107,13.2875,-2.76,13.57111846,12.5975,0,12.5975,0.69,-2.76,2.844942882
09/12/2020 19:00,13.2785,-2.86,13.58301006,12.3585,0,12.3585,0.92,-2.86,3.004330208,12.9985,-2.68,13.27190274,12.3585,0,12.3585,0.64,-2.68,2.755358416
09/12/2020 19:30,12.743,-2.86,13.06000188,12.013,0,12.013,0.73,-2.86,2.951694429,12.593,-2.68,12.87501647,12.013,0,12.013,0.58,-2.68,2.742043034
09/12/2020 20:00,12.275,-0.14,12.27579834,11.305,0,11.305,0.97,-0.14,0.980051019,12.305,-4.99,13.27829526,11.305,0,11.305,1,-4.99,5.089214085
09/12/2020 20:30,11.685,1.35,11.76272609,9.805,0,9.805,1.88,1.35,2.314497786,11.605,-5.21,12.72085394,9.805,0,9.805,1.8,-5.21,5.512177428
09/12/2020 21:00,10.9825,0.13,10.98326938,6.0225,0,6.0225,4.96,0.13,4.961703337,10.7825,-2.26,11.01680109,6.0225,0,6.0225,4.76,-2.26,5.269269399
09/12/2020 21:30,10.4755,-0.71,10.49953333,2.5955,0,2.5955,7.88,-0.71,7.911921385,10.2655,-0.71,10.29002382,2.5955,0,2.5955,7.67,-0.71,7.702791702
09/12/2020 22:00,9.643,1.5,9.75896762,7.603,0,7.603,2.04,1.5,2.532113742,9.613,-4.03,10.42356316,7.603,0,7.603,2.01,-4.03,4.503443127
09/12/2020 22:30,9.087,1.09,9.152140132,6.767,0,6.767,2.32,1.09,2.563298656,9.027,-2.87,9.47225575,6.767,0,6.767,2.26,-2.87,3.653012455
09/12/2020 23:00,8.648,-1.01,8.706779198,6.948,0,6.948,1.7,-1.01,1.977397279,8.568,-0.93,8.618324895,6.948,0,6.948,1.62,-0.93,1.867966809
09/12/2020 23:30,8.718,-1.01,8.776310386,7.188,0,7.188,1.53,-1.01,1.83330303,8.588,-0.93,8.638208379,7.188,0,7.188,1.4,-0.93,1.680743883
10/12/2020 00:00,8.481,-1.13,8.555948866,7.091,0,7.091,1.39,-1.13,1.791368192,8.401,-1.06,8.467608931,7.091,0,7.091,1.31,-1.06,1.685140944
10/12/2020 00:30,9.803,-1.08,9.862312558,7.193,0,7.193,2.61,-1.08,2.824623869,9.653,-0.97,9.701613732,7.193,0,7.193,2.46,-0.97,2.644333564
10/12/2020 01:00,10.134,-1.44,10.23579777,8.394,0,8.394,1.74,-1.44,2.258583627,9.924,-1.33,10.0127257,8.394,0,8.394,1.53,-1.33,2.027264166
10/12/2020 01:30,10.6295,-1.72,10.76776069,9.3895,0,9.3895,1.24,-1.72,2.120377325,10.5095,-1.6,10.63059689,9.3895,0,9.3895,1.12,-1.6,1.953048899
10/12/2020 02:00,10.226,-1.57,10.34581925,8.816,0,8.816,1.41,-1.57,2.110213259,10.106,-1.45,10.20949245,8.816,0,8.816,1.29,-1.45,1.940773042
10/12/2020 02:30,10.0375,-1.3,10.12133421,7.9175,0,7.9175,2.12,-1.3,2.486845391,9.8175,-1.18,9.888159902,7.9175,0,7.9175,1.9,-1.18,2.236604569
10/12/2020 03:00,9.696,-1.03,9.750554651,6.886,0,6.886,2.81,-1.03,2.992824753,9.476,-0.94,9.522508913,6.886,0,6.886,2.59,-0.94,2.755303976
10/12/2020 03:30,9.271,-0.88,9.312670992,6.201,0,6.201,3.07,-0.88,3.193634293,9.071,-0.78,9.104473681,6.201,0,6.201,2.87,-0.78,2.974104907
10/12/2020 04:00,8.8805,-0.37,8.888204557,4.8705,0,4.8705,4.01,-0.37,4.027033648,8.6905,-0.95,8.742270314,4.8705,0,4.8705,3.82,-0.95,3.936356183
10/12/2020 04:30,8.6105,-0.54,8.627416198,4.1805,0,4.1805,4.43,-0.54,4.462790607,8.4405,-0.5,8.45529658,4.1805,0,4.1805,4.26,-0.5,4.289242357
10/12/2020 05:00,8.6385,-0.93,8.688416556,6.8485,0,6.8485,1.79,-0.93,2.017176244,8.5185,-0.86,8.561801344,6.8485,0,6.8485,1.67,-0.86,1.878430196
10/12/2020 05:30,8.4525,-0.72,8.483110058,6.2925,0,6.2925,2.16,-0.72,2.276839915,8.3025,-0.68,8.33030049,6.2925,0,6.2925,2.01,-0.68,2.121909517
10/12/2020 06:00,8.6215,-0.8,8.658536958,6.2815,0,6.2815,2.34,-0.8,2.472973918,8.4515,-0.76,8.485602645,6.2815,0,6.2815,2.17,-0.76,2.299239005
10/12/2020 06:30,9.409,-0.8,9.442948745,4.759,0,4.759,4.65,-0.8,4.718315377,9.219,-0.76,9.250273564,4.759,0,4.759,4.46,-0.76,4.52429
10/12/2020 07:00,10.266,-0.55,10.28072254,4.936,0,4.936,5.33,-0.55,5.35830197,10.076,-1.53,10.19150018,4.936,0,4.936,5.14,-1.53,5.362881688
10/12/2020 07:30,10.607,-1.01,10.65497766,4.197,0,4.197,6.41,-1.01,6.48908314,10.357,-0.89,10.3951695,4.197,0,4.197,6.16,-0.89,6.223961761
10/12/2020 08:00,10.957,-1.22,11.02471084,4.357,0,4.357,6.6,-1.22,6.711810486,10.667,-1.1,10.72356699,4.357,0,4.357,6.31,-1.1,6.405161981
10/12/2020 08:30,11.0975,-1.47,11.1944364,5.0575,0,5.0575,6.04,-1.47,6.216309194,10.8075,-1.35,10.89149008,5.0575,0,5.0575,5.75,-1.35,5.906352512
10/12/2020 09:00,10.9695,-1.8,11.11620125,6.3495,0,6.3495,4.62,-1.8,4.958265826,10.6595,-1.68,10.79107688,6.3495,0,6.3495,4.31,-1.68,4.625851273
10/12/2020 09:30,10.968,-1.51,11.07145537,5.278,0,5.278,5.69,-1.51,5.886951673,10.678,-1.39,10.76809101,5.278,0,5.278,5.4,-1.39,5.576029053
10/12/2020 10:00,10.9405,-1.13,10.99870175,5.2505,0,5.2505,5.69,-1.13,5.801120581,10.6505,-1.66,10.77908856,5.2505,0,5.2505,5.4,-1.66,5.649389348
10/12/2020 10:30,10.3835,-1.01,10.43250556,4.0935,0,4.0935,6.29,-1.01,6.370572973,10.1335,-0.9,10.17338794,4.0935,0,4.0935,6.04,-0.9,6.106684862
10/12/2020 11:00,10.488,-1.01,10.53651954,3.618,0,3.618,6.87,-1.01,6.943846196,10.248,-0.9,10.287444,3.618,0,3.618,6.63,-0.9,6.690807126
10/12/2020 11:30,10.251,-0.87,10.28785211,3.381,0,3.381,6.87,-0.87,6.92486823,10.081,-0.78,10.11113055,3.381,0,3.381,6.7,-0.78,6.745250181
10/12/2020 12:00,10.184,-0.76,10.21231884,3.564,0,3.564,6.62,-0.76,6.663482573,10.014,-0.69,10.03774357,3.564,0,3.564,6.45,-0.69,6.486801986
10/12/2020 12:30,10.174,-0.5,10.18627881,2.334,0,2.334,7.84,-0.5,7.855927698,10.014,-0.5,10.02647475,2.334,0,2.334,7.68,-0.5,7.696258831
10/12/2020 13:00,9.886,-0.55,9.901287593,2.656,0,2.656,7.23,-0.55,7.250889601,9.776,-0.65,9.797585213,2.656,0,2.656,7.12,-0.65,7.149608381
10/12/2020 13:30,9.9255,-0.55,9.940726847,3.2855,0,3.2855,6.64,-0.55,6.662739677,9.7255,-0.61,9.744611344,3.2855,0,3.2855,6.44,-0.61,6.468825241
10/12/2020 14:00,9.658,-0.55,9.673647916,3.348,0,3.348,6.31,-0.55,6.333924534,9.448,-0.5,9.461221063,3.348,0,3.348,6.1,-0.5,6.120457499
10/12/2020 14:30,9.584,-0.55,9.599768539,2.914,0,2.914,6.67,-0.55,6.692637746,9.394,-0.54,9.409507745,2.914,0,2.914,6.48,-0.54,6.502461073
10/12/2020 15:00,9.7425,-0.89,9.783067323,3.6925,0,3.6925,6.05,-0.89,6.115112427,9.5325,-0.78,9.564358643,3.6925,0,3.6925,5.84,-0.78,5.89185879
10/12/2020 15:30,10.0695,-0.73,10.09592642,2.6695,0,2.6695,7.4,-0.73,7.43591958,9.8195,-0.66,9.841655361,2.6695,0,2.6695,7.15,-0.66,7.180396925
10/12/2020 16:00,10.5215,-0.91,10.56077943,3.8715,0,3.8715,6.65,-0.91,6.711974374,10.2115,-0.8,10.24278928,3.8715,0,3.8715,6.34,-0.8,6.39027386
10/12/2020 16:30,11.6025,-0.91,11.63813156,4.2825,0,4.2825,7.32,-0.91,7.376347335,11.2625,-1.01,11.30769677,4.2825,0,4.2825,6.98,-1.01,7.052694521
10/12/2020 17:00,12.7295,-0.95,12.76489993,3.9195,0,3.9195,8.81,-0.95,8.86107217,12.3695,-0.81,12.39599251,3.9195,0,3.9195,8.45,-0.81,8.48873371
10/12/2020 17:30,13.1795,-0.95,13.21369442,4.6295,0,4.6295,8.55,-0.95,8.602615881,12.8095,-0.81,12.83508435,4.6295,0,4.6295,8.18,-0.81,8.220006083
10/12/2020 18:00,13.168,-1.55,13.25891112,7.458,0,7.458,5.71,-1.55,5.916637559,12.798,-1.38,12.87218723,7.458,0,7.458,5.34,-1.38,5.515432893
10/12/2020 18:30,12.961,-1.94,13.10538519,8.841,0,8.841,4.12,-1.94,4.553899428,12.591,-1.77,12.71480165,8.841,0,8.841,3.75,-1.77,4.146733654
10/12/2020 19:00,12.634,-2.13,12.81229316,9.114,0,9.114,3.52,-2.13,4.11428001,12.284,-1.97,12.44096282,9.114,0,9.114,3.17,-1.97,3.732264728
10/12/2020 19:30,12.1115,-1.88,12.25654243,8.2515,0,8.2515,3.86,-1.88,4.293483434,11.7815,-1.73,11.90783953,8.2515,0,8.2515,3.53,-1.73,3.931132152
10/12/2020 20:00,11.4725,-0.98,11.51428054,6.0025,0,6.0025,5.47,-0.98,5.557094565,11.1925,-1.41,11.28096433,6.0025,0,6.0025,5.19,-1.41,5.378122349
10/12/2020 20:30,10.911,-0.61,10.9280383,3.851,0,3.851,7.06,-0.61,7.086303691,10.631,-0.67,10.65209186,3.851,0,3.851,6.78,-0.67,6.813024292
10/12/2020 21:00,10.4265,-1.17,10.49193987,6.5165,0,6.5165,3.91,-1.17,4.081298813,10.1765,-1.06,10.23155669,6.5165,0,6.5165,3.66,-1.06,3.810406802
10/12/2020 21:30,9.9905,-1.29,10.07343984,7.6505,0,7.6505,2.34,-1.29,2.672021706,9.9105,-1.19,9.981688747,7.6505,0,7.6505,2.26,-1.19,2.55415348
10/12/2020 22:00,9.236,-0.97,9.286796864,5.346,0,5.346,3.89,-0.97,4.009114615,9.026,-0.54,9.042138906,5.346,0,5.346,3.68,-0.54,3.719408555
10/12/2020 22:30,8.534,-0.53,8.55044186,4.974,0,4.974,3.56,-0.53,3.59923603,8.354,-0.54,8.371434525,4.974,0,4.974,3.38,-0.54,3.422864298
10/12/2020 23:00,8.098,-0.63,8.122469083,5.458,0,5.458,2.64,-0.63,2.714129695,7.928,-0.61,7.951432827,5.458,0,5.458,2.47,-0.61,2.544209111
10/12/2020 23:30,8.193,-0.82,8.233932778,6.313,0,6.313,1.88,-0.82,2.051048512,8.103,-0.76,8.13856308,6.313,0,6.313,1.79,-0.76,1.944659353
11/12/2020 00:00,7.9815,-0.77,8.01855612,6.0315,0,6.0315,1.95,-0.77,2.096520928,7.8215,-0.69,7.851876352,6.0315,0,6.0315,1.79,-0.69,1.918384737
11/12/2020 00:30,9.386,-0.65,9.408480005,5.116,0,5.116,4.27,-0.65,4.319189739,9.146,-0.58,9.164372101,5.116,0,5.116,4.03,-0.58,4.071523057
11/12/2020 01:00,9.8075,-0.9,9.848708354,6.2175,0,6.2175,3.59,-0.9,3.701094433,9.5575,-0.93,9.602640587,6.2175,0,6.2175,3.34,-0.93,3.467059273
11/12/2020 01:30,9.9195,-0.9,9.960244989,5.9895,0,5.9895,3.93,-0.9,4.031736599,9.6895,-0.88,9.729378719,5.9895,0,5.9895,3.7,-0.88,3.803209171
11/12/2020 02:00,9.6675,-1.12,9.732160924,7.0375,0,7.0375,2.63,-1.12,2.858548583,9.4375,-1.02,9.492460495,7.0375,0,7.0375,2.4,-1.02,2.607757657
11/12/2020 02:30,9.7115,-1.12,9.775869897,7.2615,0,7.2615,2.45,-1.12,2.693863397,9.5415,-1.02,9.595864852,7.2615,0,7.2615,2.28,-1.02,2.497758996
11/12/2020 03:00,9.4765,-0.99,9.528071801,7.7365,0,7.7365,1.74,-0.99,2.001924074,9.1865,-1.31,9.279433294,7.7365,0,7.7365,1.45,-1.31,1.954123845
11/12/2020 03:30,8.9095,-1.05,8.971158802,7.6495,0,7.6495,1.26,-1.05,1.640152432,8.7095,-0.95,8.761158043,7.6495,0,7.6495,1.06,-0.95,1.423411395
11/12/2020 04:00,8.454,-0.68,8.481303909,5.464,0,5.464,2.99,-0.68,3.066349621,8.264,-0.68,8.29192957,5.464,0,5.464,2.8,-0.68,2.881388554
11/12/2020 04:30,8.1035,-0.68,8.131980832,5.2435,0,5.2435,2.86,-0.68,2.939727879,7.9335,-0.68,7.962588916,5.2435,0,5.2435,2.69,-0.68,2.774617091
11/12/2020 05:00,7.9685,-0.88,8.016944072,6.5285,0,6.5285,1.44,-0.88,1.687601849,7.8585,-0.8,7.899115283,6.5285,0,6.5285,1.33,-0.8,1.552063143
11/12/2020 05:30,8.196,-1.02,8.259226114,7.276,0,7.276,0.92,-1.02,1.373608387,8.116,-0.91,8.166857168,7.276,0,7.276,0.84,-0.91,1.238426421
11/12/2020 06:00,8.263,-1.02,8.325717326,7.063,0,7.063,1.2,-1.02,1.57492857,8.133,-0.91,8.183751524,7.063,0,7.063,1.07,-0.91,1.404635184
11/12/2020 06:30,9.22,-1.13,9.288988104,7.41,0,7.41,1.81,-1.13,2.133775996,9.04,-1.35,9.140246167,7.41,0,7.41,1.63,-1.35,2.116459307
11/12/2020 07:00,9.756,-0.76,9.785557521,4.506,0,4.506,5.25,-0.76,5.30472431,9.516,-0.67,9.539557432,4.506,0,4.506,5.01,-0.67,5.054601864
11/12/2020 07:30,10.1245,-0.6,10.14226307,3.1345,0,3.1345,6.99,-0.6,7.015703814,9.8645,-0.6,9.882730405,3.1345,0,3.1345,6.73,-0.6,6.756692978
11/12/2020 08:00,10.421,-0.6,10.43825852,1.961,0,1.961,8.46,-0.6,8.481249908,10.171,-0.64,10.19111579,1.961,0,1.961,8.21,-0.64,8.234907407
11/12/2020 08:30,10.781,-0.6,10.79768313,1.921,0,1.921,8.86,-0.6,8.880292788,10.511,-0.57,10.52644389,1.921,0,1.921,8.59,-0.57,8.608890753
11/12/2020 09:00,10.707,-0.79,10.73610493,2.127,0,2.127,8.58,-0.79,8.616292706,10.467,-0.72,10.49173432,2.127,0,2.127,8.34,-0.72,8.371021443
11/12/2020 09:30,10.7825,-0.51,10.79455447,1.4525,0,1.4525,9.33,-0.51,9.34392851,10.5325,-0.47,10.54298137,1.4525,0,1.4525,9.08,-0.47,9.09215596
11/12/2020 10:00,10.565,-0.58,10.58090851,2.325,0,2.325,8.24,-0.58,8.2603874,10.365,-0.53,10.37854156,2.325,0,2.325,8.04,-0.53,8.057449969
11/12/2020 10:30,10.1675,-0.58,10.18402947,3.5775,0,3.5775,6.59,-0.58,6.615474284,10.0175,-0.57,10.03370352,3.5775,0,3.5775,6.44,-0.57,6.465175945
11/12/2020 11:00,9.7995,-0.84,9.835435946,5.7995,0,5.7995,4,-0.84,4.087248463,9.7195,-0.73,9.74687541,5.7995,0,5.7995,3.92,-0.73,3.987392632
11/12/2020 11:30,9.342,-0.68,9.366715753,6.382,0,6.382,2.96,-0.68,3.037103884,9.252,-0.55,9.268333399,6.382,0,6.382,2.87,-0.55,2.92222518
11/12/2020 12:00,9.592,-0.68,9.616073211,5.432,0,5.432,4.16,-0.68,4.215210552,9.562,-0.55,9.577804759,5.432,0,5.432,4.13,-0.55,4.166461328
11/12/2020 12:30,9.9,-0.68,9.923326055,4.39,0,4.39,5.51,-0.68,5.551801509,9.77,-0.55,9.785468819,4.39,0,4.39,5.38,-0.55,5.408040311
11/12/2020 13:00,9.807,-0.74,9.834879206,5.047,0,5.047,4.76,-0.74,4.817177597,9.677,-0.66,9.699480862,5.047,0,5.047,4.63,-0.66,4.676804465
11/12/2020 13:30,9.79,-0.66,9.812221971,4.59,0,4.59,5.2,-0.66,5.241717276,9.64,-0.57,9.656836956,4.59,0,4.59,5.05,-0.57,5.082066509
11/12/2020 14:00,9.841,-1.04,9.89580118,6.651,0,6.651,3.19,-1.04,3.355249618,9.831,-0.95,9.876794065,6.651,0,6.651,3.18,-0.95,3.31887029
11/12/2020 14:30,9.7255,-1.14,9.792086103,6.8455,0,6.8455,2.88,-1.14,3.09741828,9.5255,-1.02,9.57995565,6.8455,0,6.8455,2.68,-1.02,2.867542502
11/12/2020 15:00,9.8045,-1.02,9.857414481,5.5945,0,5.5945,4.21,-1.02,4.331801011,9.5645,-0.88,9.604897722,5.5945,0,5.5945,3.97,-0.88,4.06636201
11/12/2020 15:30,9.9375,-1.17,10.00613843,6.3775,0,6.3775,3.56,-1.17,3.747332385,9.6775,-1.03,9.732158355,6.3775,0,6.3775,3.3,-1.03,3.457007376
11/12/2020 16:00,10.5115,-1.57,10.62810107,6.9115,0,6.9115,3.6,-1.57,3.927454646,10.2115,-1.45,10.31393389,6.9115,0,6.9115,3.3,-1.45,3.604511063
11/12/2020 16:30,11.194,-1.27,11.26581271,5.304,0,5.304,5.89,-1.27,6.02536306,10.884,-1.11,10.94045502,5.304,0,5.304,5.58,-1.11,5.689332122
11/12/2020 17:00,12.0435,-1.11,12.0945439,5.1635,0,5.1635,6.88,-1.11,6.968966925,11.7035,-1.28,11.77328808,5.1635,0,5.1635,6.54,-1.28,6.664082833
11/12/2020 17:30,12.5245,-1.06,12.56927604,3.8845,0,3.8845,8.64,-1.06,8.704780296,12.1545,-0.89,12.18704108,3.8845,0,3.8845,8.27,-0.89,8.3177521
11/12/2020 18:00,12.56,-1.46,12.64457196,5.82,0,5.82,6.74,-1.46,6.896317858,12.19,-1.28,12.2570184,5.82,0,5.82,6.37,-1.28,6.497330221
11/12/2020 18:30,12.3925,-1.33,12.46366544,7.0825,0,7.0825,5.31,-1.33,5.474029594,12.0425,-1.62,12.15097553,7.0825,0,7.0825,4.96,-1.62,5.217853965
11/12/2020 19:00,11.988,-1.75,12.11505856,8.008,0,8.008,3.98,-1.75,4.347746543,11.658,-1.62,11.77001971,8.008,0,8.008,3.65,-1.62,3.993356984
11/12/2020 19:30,11.6015,-1.81,11.74184407,8.4615,0,8.4615,3.14,-1.81,3.624320626,11.2815,-1.66,11.40297515,8.4615,0,8.4615,2.82,-1.66,3.272308054
11/12/2020 20:00,11.2865,-1.69,11.41232589,8.3665,0,8.3665,2.92,-1.69,3.373796082,10.9765,-1.53,11.08261938,8.3665,0,8.3665,2.61,-1.53,3.025392537
11/12/2020 20:30,10.7135,-1.55,10.82504421,8.3535,0,8.3535,2.36,-1.55,2.823490747,10.4335,-1.43,10.53104089,8.3535,0,8.3535,2.08,-1.43,2.524143419
11/12/2020 21:00,10.3555,-1.98,10.54309159,10.2655,0,10.2655,0.09,-1.98,1.982044399,9.9155,-1.88,10.09215241,10.2655,0,10.2655,-0.35,-1.88,1.912302277
11/12/2020 21:30,9.741,-2.34,10.01811764,11.441,0,11.441,-1.7,-2.34,2.892334697,9.561,-2.09,9.786767648,11.441,0,11.441,-1.88,-2.09,2.811138559
11/12/2020 22:00,9.3685,-2.39,9.668551714,11.7185,0,11.7185,-2.35,-2.39,3.351805484,9.1485,-2.28,9.428332421,11.7185,0,11.7185,-2.57,-2.28,3.435593107
11/12/2020 22:30,8.792,-2.21,9.065504068,11.392,0,11.392,-2.6,-2.21,3.412345235,8.612,-2.1,8.864341149,11.392,0,11.392,-2.78,-2.1,3.484020666
11/12/2020 23:00,8.46,-2.03,8.700143677,11.38,0,11.38,-2.92,-2.03,3.556304261,8.3,-2.16,8.576456145,11.38,0,11.38,-3.08,-2.16,3.761914406
11/12/2020 23:30,8.4525,-2.23,8.741719296,11.7325,0,11.7325,-3.28,-2.23,3.966270288,8.2925,-2.16,8.56919811,11.7325,0,11.7325,-3.44,-2.16,4.061920728
12/12/2020 00:00,8.2545,-2.16,8.532430501,11.6545,0,11.6545,-3.4,-2.16,4.02810129,8.0945,-2.06,8.352516402,11.6545,0,11.6545,-3.56,-2.06,4.113052395
12/12/2020 00:30,9.68,-2.24,9.935793879,11.67,0,11.67,-1.99,-2.24,2.996281028,9.45,-2.12,9.684879968,11.67,0,11.67,-2.22,-2.12,3.069657961
12/12/2020 01:00,10.069,0.87,10.10651577,11.529,0,11.529,-1.46,0.87,1.699558766,9.939,-5.2,11.21711732,11.529,0,11.529,-1.59,-5.2,5.437655745
12/12/2020 01:30,10.0305,1.24,10.10685561,11.2705,0,11.2705,-1.24,1.24,1.753624817,9.9205,-5.28,11.23809238,11.2705,0,11.2705,-1.35,-5.28,5.449853209
12/12/2020 02:00,9.8285,1.31,9.915417906,11.2085,0,11.2085,-1.38,1.31,1.902761152,9.7285,-5.28,11.0689707,11.2085,0,11.2085,-1.48,-5.28,5.48350253
12/12/2020 02:30,9.6655,-0.24,9.668479211,11.0055,0,11.0055,-1.34,-0.24,1.361322886,9.5255,-3.51,10.15161318,11.0055,0,11.0055,-1.48,-3.51,3.809265021
12/12/2020 03:00,9.305,-1.97,9.511252546,11.275,0,11.275,-1.97,-1.97,2.786000718,9.095,-1.85,9.281245875,11.275,0,11.275,-2.18,-1.85,2.859178204
12/12/2020 03:30,8.8555,-1.81,9.038582867,10.9555,0,10.9555,-2.1,-1.81,2.772381648,8.6755,-1.7,8.840492082,10.9555,0,10.9555,-2.28,-1.7,2.844011252
12/12/2020 04:00,8.7245,-1.81,8.910274982,11.0145,0,11.0145,-2.29,-1.81,2.918938163,8.5345,-1.7,8.702165837,11.0145,0,11.0145,-2.48,-1.7,3.006725794
12/12/2020 04:30,8.4685,-1.81,8.659768603,10.8585,0,10.8585,-2.39,-1.81,2.998032688,8.2885,-1.7,8.461042031,10.8585,0,10.8585,-2.57,-1.7,3.081379561
12/12/2020 05:00,8.1825,-1.51,8.320661407,10.1325,0,10.1325,-1.95,-1.51,2.466292764,8.0125,-1.41,8.135616526,10.1325,0,10.1325,-2.12,-1.41,2.546075411
12/12/2020 05:30,8.1305,-1.59,8.284511467,10.1705,0,10.1705,-2.04,-1.59,2.586445437,7.9405,-1.48,8.077248309,10.1705,0,10.1705,-2.23,-1.48,2.676434195
12/12/2020 06:00,8.053,-1.39,8.172081069,9.313,0,9.313,-1.26,-1.39,1.876086352,7.933,-1.29,8.037200321,9.313,0,9.313,-1.38,-1.29,1.889047379
12/12/2020 06:30,8.378,-1.39,8.492525184,9.088,0,9.088,-0.71,-1.39,1.560833111,8.148,-1.29,8.249485075,9.088,0,9.088,-0.94,-1.29,1.596151622
12/12/2020 07:00,8.8115,-1.71,8.975891725,9.5215,0,9.5215,-0.71,-1.71,1.8515399,8.5215,-1.59,8.668567485,9.5215,0,9.5215,-1,-1.59,1.878323721
12/12/2020 07:30,8.5745,-1.62,8.726193342,9.5445,0,9.5445,-0.97,-1.62,1.888200201,8.4745,-1.79,8.661480835,9.5445,0,9.5445,-1.07,-1.79,2.085425616
12/12/2020 08:00,9.3215,1.68,9.471682124,9.2315,0,9.2315,0.09,1.68,1.682408987,9.1615,-4.91,10.39428604,9.2315,0,9.2315,-0.07,-4.91,4.910498956
12/12/2020 08:30,9.8295,1.72,9.978851149,8.8095,0,8.8095,1.02,1.72,1.999699977,9.8095,-4.8,10.92091069,8.8095,0,8.8095,1,-4.8,4.903060269
12/12/2020 09:00,9.8855,2.08,10.10195576,7.4155,0,7.4155,2.47,2.08,3.229133011,9.8655,-4.45,10.82268868,7.4155,0,7.4155,2.45,-4.45,5.079862203
12/12/2020 09:30,10.146,1.97,10.33548335,8.336,0,8.336,1.81,1.97,2.675256997,10.086,-4.59,11.08131292,8.336,0,8.336,1.75,-4.59,4.912290708
12/12/2020 10:00,10.362,2.06,10.5647832,8.662,0,8.662,1.7,2.06,2.670880005,10.322,-4.53,11.27229276,8.662,0,8.662,1.66,-4.53,4.82457252
12/12/2020 10:30,10.013,0.04,10.0130799,9.243,0,9.243,0.77,0.04,0.771038261,9.833,-2.41,10.12403027,9.243,0,9.243,0.59,-2.41,2.481169079
12/12/2020 11:00,9.6665,-1.11,9.730021698,8.5665,0,8.5665,1.1,-1.11,1.562721984,9.6265,-1.03,9.681446289,8.5665,0,8.5665,1.06,-1.03,1.478005413
12/12/2020 11:30,10.114,-1,10.16331619,8.464,0,8.464,1.65,-1,1.929378138,9.914,-0.94,9.958463536,8.464,0,8.464,1.45,-0.94,1.728033564
12/12/2020 12:00,9.009,-1.41,9.118672107,10.489,0,10.489,-1.48,-1.41,2.04413796,9.009,-1.33,9.106644882,10.489,0,10.489,-1.48,-1.33,1.989798985
12/12/2020 12:30,8.977,-1.34,9.076460158,10.687,0,10.687,-1.71,-1.34,2.172487054,8.927,-1.26,9.015482738,10.687,0,10.687,-1.76,-1.26,2.164532282
12/12/2020 13:00,8.8535,-1.3,8.948433508,10.2335,0,10.2335,-1.38,-1.3,1.895890292,8.7735,-1.22,8.857917489,10.2335,0,10.2335,-1.46,-1.22,1.902629759
12/12/2020 13:30,9.1595,-1.09,9.224128157,9.2595,0,9.2595,-0.1,-1.09,1.094577544,9.0595,-1.01,9.115626158,9.2595,0,9.2595,-0.2,-1.01,1.029611577
12/12/2020 14:00,9.132,-0.97,9.183372148,8.502,0,8.502,0.63,-0.97,1.156633045,9.162,-0.91,9.207081188,8.502,0,8.502,0.66,-0.91,1.124144119
12/12/2020 14:30,9.0365,-0.77,9.069246509,7.1665,0,7.1665,1.87,-0.77,2.022325394,9.0365,-0.73,9.065938024,7.1665,0,7.1665,1.87,-0.73,2.007436176
12/12/2020 15:00,9.159,-0.53,9.174321828,5.629,0,5.629,3.53,-0.53,3.5695658,9.019,-0.52,9.033978138,5.629,0,5.629,3.39,-0.52,3.429650128
12/12/2020 15:30,9.6065,-0.53,9.621109201,3.5665,0,3.5665,6.04,-0.53,6.063208721,9.3765,-0.52,9.390907957,3.5665,0,3.5665,5.81,-0.52,5.833223808
12/12/2020 16:00,10.1785,0.62,10.19736546,2.2285,0,2.2285,7.95,0.62,7.974139452,9.9085,0.54,9.923203729,2.2285,0,2.2285,7.68,0.54,7.698960969
12/12/2020 16:30,11.0695,0.86,11.10285685,1.5995,0,1.5995,9.47,0.86,9.50896945,10.7595,-2.66,11.08343089,1.5995,0,1.5995,9.16,-2.66,9.538406576
12/12/2020 17:00,12.0195,-0.5,12.02989527,1.4995,0,1.4995,10.52,-0.5,10.53187543,11.6695,-0.3,11.67335557,1.4995,0,1.4995,10.17,-0.3,10.17442382
12/12/2020 17:30,12.7245,-0.66,12.74160509,0.7945,0,0.7945,11.93,-0.66,11.94824255,12.3445,-0.48,12.35382857,0.7945,0,0.7945,11.55,-0.48,11.55996972
12/12/2020 18:00,12.6445,-0.55,12.65645607,0.4845,0,0.4845,12.16,-0.55,12.17243197,12.2645,-0.19,12.26597164,0.4845,0,0.4845,11.78,-0.19,11.78153216
12/12/2020 18:30,12.571,-0.49,12.58054613,0.201,0,0.201,12.37,-0.49,12.37970113,12.211,0.56,12.22383414,0.201,0,0.201,12.01,0.56,12.0230487
12/12/2020 19:00,12.3165,0.54,12.3283321,0.0965,0,0.0965,12.22,0.54,12.23192544,11.9765,0.61,11.99202453,0.0965,0,0.0965,11.88,0.61,11.89565047
12/12/2020 19:30,11.785,0.6,11.80026377,0.025,0,0.025,11.76,0.6,11.77529617,11.455,0.51,11.4663475,0.025,0,0.025,11.43,0.51,11.4413723
12/12/2020 20:00,11.1435,0.53,11.15609664,0.1235,0,0.1235,11.02,0.53,11.03273765,10.8435,0.51,10.85548673,0.1235,0,0.1235,10.72,0.51,10.73212467
12/12/2020 20:30,10.7155,0.53,10.72859917,0.2755,0,0.2755,10.44,0.53,10.45344441,10.4355,0.51,10.44795484,0.2755,0,0.2755,10.16,0.51,10.17279214
12/12/2020 21:00,10.338,0.53,10.35157688,0.688,0,0.688,9.65,0.53,9.664543445,10.068,0.51,10.08090889,0.688,0,0.688,9.38,0.51,9.393854374
12/12/2020 21:30,9.903,0.53,9.91717243,0.943,0,0.943,8.96,0.53,8.975661536,9.643,0.51,9.656477049,0.943,0,0.943,8.7,0.51,8.714935456
12/12/2020 22:00,9.416,0.53,9.430904304,1.566,0,1.566,7.85,0.53,7.867871377,9.176,0.51,9.190161914,1.566,0,1.566,7.61,0.51,7.627070211
12/12/2020 22:30,8.9335,0.53,8.949207912,1.6735,0,1.6735,7.26,0.53,7.279320023,8.7135,0.51,8.728412356,1.6735,0,1.6735,7.04,0.51,7.058448838
12/12/2020 23:00,8.468,0.91,8.516755486,2.008,0,2.008,6.46,0.91,6.523779579,8.298,0.18,8.299952048,2.008,0,2.008,6.29,0.18,6.29257499
12/12/2020 23:30,8.532,0.52,8.547831538,2.722,0,2.722,5.81,0.52,5.833223808,8.342,0.52,8.358191431,2.722,0,2.722,5.62,0.52,5.64400567
13/12/2020 00:00,8.258,0.28,8.262745549,3.998,0,3.998,4.26,0.28,4.269191961,8.068,0.62,8.091787442,3.998,0,3.998,4.07,0.62,4.116952757
13/12/2020 00:30,9.683,-0.58,9.700355097,4.483,0,4.483,5.2,-0.58,5.232246172,9.423,2.06,9.645544515,4.483,0,4.483,4.94,2.06,5.352307913
13/12/2020 01:00,10.056,-0.58,10.07271245,5.726,0,5.726,4.33,-0.58,4.368672567,9.786,-0.53,9.800341627,5.726,0,5.726,4.06,-0.53,4.09444746
13/12/2020 01:30,10.214,-0.91,10.25445737,7.024,0,7.024,3.19,-0.91,3.317257904,9.944,-0.8,9.976128307,7.024,0,7.024,2.92,-0.8,3.027606315
13/12/2020 02:00,10.2555,-1.52,10.36753009,9.3455,0,9.3455,0.91,-1.52,1.771581215,10.0755,-1.41,10.17368175,9.3455,0,9.3455,0.73,-1.41,1.587765726
13/12/2020 02:30,9.844,-2.12,10.06969394,11.124,0,11.124,-1.28,-2.12,2.476449071,9.634,-1.99,9.837380546,11.124,0,11.124,-1.49,-1.99,2.486000805
13/12/2020 03:00,9.544,-2.12,9.776621911,11.284,0,11.284,-1.74,-2.12,2.742626478,9.314,-2.06,9.539087797,11.284,0,11.284,-1.97,-2.06,2.850350856
13/12/2020 03:30,9.03,0.14,9.031085206,11.41,0,11.41,-2.38,0.14,2.384114091,8.88,-4.15,9.801882472,11.41,0,11.41,-2.53,-4.15,4.860390931
13/12/2020 04:00,8.755,-2.15,9.015127564,11.685,0,11.685,-2.93,-2.15,3.634198674,8.555,-2.03,8.792549403,11.685,0,11.685,-3.13,-2.03,3.730656779
13/12/2020 04:30,8.4235,-2.05,8.669362851,11.4535,0,11.4535,-3.03,-2.05,3.658332954,8.2235,-1.94,8.449233826,11.4535,0,11.4535,-3.23,-1.94,3.767824306
13/12/2020 05:00,8.186,-1.95,8.415051753,11.216,0,11.216,-3.03,-1.95,3.603248534,7.986,-1.84,8.195230076,11.216,0,11.216,-3.23,-1.84,3.717324307
13/12/2020 05:30,8.027,-1.63,8.190825905,10.247,0,10.247,-2.22,-1.63,2.754142335,7.837,-1.52,7.98304259,10.247,0,10.247,-2.41,-1.52,2.849298159
13/12/2020 06:00,8.072,-1.46,8.202974095,9.492,0,9.492,-1.42,-1.46,2.036663939,7.902,-1.36,8.018179594,9.492,0,9.492,-1.59,-1.36,2.09229539
13/12/2020 06:30,8.1295,-1.37,8.244129442,8.8895,0,8.8895,-0.76,-1.37,1.566684397,8.0195,-1.27,8.11943842,8.8895,0,8.8895,-0.87,-1.27,1.539415473
13/12/2020 07:00,8.3035,-1.82,8.500618345,9.1535,0,9.1535,-0.85,-1.82,2.008706051,8.0935,-1.16,8.176205859,9.1535,0,9.1535,-1.06,-1.16,1.57136883
13/12/2020 07:30,8.537,-1.34,8.641525849,8.237,0,8.237,0.3,-1.34,1.373171512,8.247,-1.24,8.339700774,8.237,0,8.237,0.01,-1.24,1.240040322
13/12/2020 08:00,8.42,-1.62,8.574427095,8.86,0,8.86,-0.44,-1.62,1.678689965,8.09,-1.54,8.235271702,8.86,0,8.86,-0.77,-1.54,1.721772343
13/12/2020 08:30,9.1515,-1.58,9.28689142,8.8315,0,8.8315,0.32,-1.58,1.612079403,8.6815,-1.49,8.808435857,8.8315,0,8.8315,-0.15,-1.49,1.497531302
13/12/2020 09:00,9.497,-1.67,9.642712741,9.177,0,9.177,0.32,-1.67,1.70038231,8.937,-1.59,9.077338211,9.177,0,9.177,-0.24,-1.59,1.608011194
13/12/2020 09:30,9.389,-1.96,9.591398282,10.069,0,10.069,-0.68,-1.96,2.074608397,9.179,-1.86,9.365556097,10.069,0,10.069,-0.89,-1.86,2.061965082
13/12/2020 10:00,9.7095,-2.12,9.938248852,10.5095,0,10.5095,-0.8,-2.12,2.265921446,9.6195,-2.02,9.829302124,10.5095,0,10.5095,-0.89,-2.02,2.207374005
13/12/2020 10:30,10.0865,-2.21,10.32577272,10.5865,0,10.5865,-0.5,-2.21,2.265855247,9.9365,-2.08,10.15186841,10.5865,0,10.5865,-0.65,-2.08,2.1791971
13/12/2020 11:00,10.232,-2.35,10.49839626,10.792,0,10.792,-0.56,-2.35,2.415802144,10.192,-2.21,10.42885248,10.792,0,10.792,-0.6,-2.21,2.29
13/12/2020 11:30,10.399,-2.39,10.67011251,11.019,0,11.019,-0.62,-2.39,2.469109151,10.289,-2.25,10.53214228,11.019,0,11.019,-0.73,-2.25,2.365459786
13/12/2020 12:00,10.436,-2.39,10.7061756,11.056,0,11.056,-0.62,-2.39,2.469109151,10.276,-2.25,10.51944276,11.056,0,11.056,-0.78,-2.25,2.381365155
13/12/2020 12:30,11.0145,-2.22,11.23599618,10.5145,0,10.5145,0.5,-2.22,2.275609808,10.1645,-2.08,10.37513664,10.5145,0,10.5145,-0.35,-2.08,2.10924157
13/12/2020 13:00,10.0845,-2.41,10.36847338,11.1745,0,11.1745,-1.09,-2.41,2.645033081,9.7745,-2.26,10.03237012,11.1745,0,11.1745,-1.4,-2.26,2.658495815
13/12/2020 13:30,10.839,-2.26,11.07210554,10.849,0,10.849,-0.01,-2.26,2.260022124,10.269,-2.15,10.49165673,10.849,0,10.849,-0.58,-2.15,2.226858774
13/12/2020 14:00,10.8305,-1.55,10.94085144,8.3305,0,8.3305,2.5,-1.55,2.941513216,10.4505,-1.42,10.54653262,8.3305,0,8.3305,2.12,-1.42,2.551626932
13/12/2020 14:30,9.9185,-2.15,10.14884931,10.6185,0,10.6185,-0.7,-2.15,2.261083811,9.6785,-2.02,9.88705023,10.6185,0,10.6185,-0.94,-2.02,2.228003591
13/12/2020 15:00,10.3375,-4.51,11.27847535,9.8275,0,9.8275,0.51,-4.51,4.53874432,9.6675,0.96,9.715047928,9.8275,0,9.8275,-0.16,0.96,0.973242005
13/12/2020 15:30,10.5255,-5.12,11.70472342,9.6255,0,9.6255,0.9,-5.12,5.198499784,10.2255,1.46,10.32920376,9.6255,0,9.6255,0.6,1.46,1.578480282
13/12/2020 16:00,10.885,-4.58,11.80930248,9.895,0,9.895,0.99,-4.58,4.68577635,10.535,0.49,10.54638919,9.895,0,9.895,0.64,0.49,0.806039701
13/12/2020 16:30,11.3815,-2.39,11.62973096,10.0015,0,10.0015,1.38,-2.39,2.759800717,11.1315,-2.23,11.35267335,10.0015,0,10.0015,1.13,-2.23,2.49996
13/12/2020 17:00,12.2095,-2.68,12.50017161,10.5195,0,10.5195,1.69,-2.68,3.168359197,11.8695,-2.5,12.12992293,10.5195,0,10.5195,1.35,-2.5,2.841214529
13/12/2020 17:30,12.61,-2.75,12.90637827,10.59,0,10.59,2.02,-2.75,3.412169398,12.25,-2.57,12.51668486,10.59,0,10.59,1.66,-2.57,3.059493422
13/12/2020 18:00,12.4235,-2.75,12.72422305,10.5235,0,10.5235,1.9,-2.75,3.342528983,12.0635,-2.57,12.33421794,10.5235,0,10.5235,1.54,-2.57,2.996080773
13/12/2020 18:30,12.178,-2.88,12.51391561,11.158,0,11.158,1.02,-2.88,3.055290494,11.988,-2.7,12.28829297,11.158,0,11.158,0.83,-2.7,2.824694674
13/12/2020 19:00,11.966,-2.65,12.2559233,11.266,0,11.266,0.7,-2.65,2.740894015,11.846,-2.49,12.10486745,11.266,0,11.266,0.58,-2.49,2.556657975
13/12/2020 19:30,11.657,-2.3,11.88173594,10.587,0,10.587,1.07,-2.3,2.536710468,11.227,-2.15,11.43101172,10.587,0,10.587,0.64,-2.15,2.243234272
13/12/2020 20:00,10.6515,-2.58,10.95950967,11.6515,0,11.6515,-1,-2.58,2.767020058,10.3715,-2.44,10.65465214,11.6515,0,11.6515,-1.28,-2.44,2.755358416
13/12/2020 20:30,10.05,-2.23,10.29443539,10.84,0,10.84,-0.79,-2.23,2.365797963,9.87,-2.1,10.09093157,10.84,0,10.84,-0.97,-2.1,2.313201245
13/12/2020 21:00,9.634,-2.01,9.841445829,10.544,0,10.544,-0.91,-2.01,2.206399782,9.434,-1.89,9.621458102,10.544,0,10.544,-1.11,-1.89,2.191848535
13/12/2020 21:30,9.2985,-2.16,9.546083084,11.1485,0,11.1485,-1.85,-2.16,2.843958509,9.0585,-2.04,9.285366027,11.1485,0,11.1485,-2.09,-2.04,2.920565014
13/12/2020 22:00,8.7165,-0.76,8.749569832,11.2765,0,11.2765,-2.56,-0.76,2.670430677,8.5465,-3.35,9.179605779,11.2765,0,11.2765,-2.73,-3.35,4.321504368
13/12/2020 22:30,8.1525,-2.15,8.431236935,11.3825,0,11.3825,-3.23,-2.15,3.880128864,7.9725,-2.04,8.229359407,11.3825,0,11.3825,-3.41,-2.04,3.973625549
13/12/2020 23:00,7.8255,-1.9,8.052853547,10.6755,0,10.6755,-2.85,-1.9,3.425273712,7.6555,-1.8,7.864266034,10.6755,0,10.6755,-3.02,-1.8,3.515736054
13/12/2020 23:30,7.8315,-1.71,8.016014736,9.9615,0,9.9615,-2.13,-1.71,2.731483114,7.6615,-1.61,7.828836583,9.9615,0,9.9615,-2.3,-1.61,2.807507792
14/12/2020 00:00,7.2865,-1.3,7.401559447,8.8565,0,8.8565,-1.57,-1.3,2.038357182,7.2865,-1.22,7.387928143,8.8565,0,8.8565,-1.57,-1.22,1.988290723
14/12/2020 00:30,9.3645,-1.3,9.454303795,8.2545,0,8.2545,1.11,-1.3,1.709415105,9.1945,-1.04,9.253130835,8.2545,0,8.2545,0.94,-1.04,1.401855913
14/12/2020 01:00,9.642,-1.48,9.754925115,8.992,0,8.992,0.65,-1.48,1.61644672,9.322,-1.36,9.420683839,8.992,0,8.992,0.33,-1.36,1.399464183
14/12/2020 01:30,9.285,-1.76,9.45033465,9.955,0,9.955,-0.67,-1.76,1.883215336,9.035,-1.64,9.182637148,9.955,0,9.955,-0.92,-1.64,1.880425484
14/12/2020 02:00,9.497,-1.17,9.568798723,7.917,0,7.917,1.58,-1.17,1.966036622,9.287,-1.06,9.347297417,7.917,0,7.917,1.37,-1.06,1.732195139
14/12/2020 02:30,9.4405,-1.06,9.499823169,7.2305,0,7.2305,2.21,-1.06,2.451060995,9.2205,-0.96,9.270340892,7.2305,0,7.2305,1.99,-0.96,2.209456947
14/12/2020 03:00,9.3415,-1.22,9.42082917,8.3415,0,8.3415,1,-1.22,1.577466323,9.2115,-1.11,9.278137327,8.3415,0,8.3415,0.87,-1.11,1.410319113
14/12/2020 03:30,8.1685,-1.33,8.276067439,8.7685,0,8.7685,-0.6,-1.33,1.459075049,8.0285,-1.22,8.120665752,8.7685,0,8.7685,-0.74,-1.22,1.426884719
14/12/2020 04:00,8.3655,-1.1,8.437510904,8.0655,0,8.0655,0.3,-1.1,1.140175425,7.9755,-0.99,8.036709541,8.0655,0,8.0655,-0.09,-0.99,0.994082492
14/12/2020 04:30,7.9605,-0.98,8.020596003,7.9505,0,7.9505,0.01,-0.98,0.980051019,7.6305,-0.89,7.682228209,7.9505,0,7.9505,-0.32,-0.89,0.945780101
14/12/2020 05:00,7.4265,-1.07,7.50318614,8.1965,0,8.1965,-0.77,-1.07,1.318256424,7.2565,-0.98,7.322376134,8.1965,0,8.1965,-0.94,-0.98,1.357939616
14/12/2020 05:30,7.738,-1.42,7.86721323,8.978,0,8.978,-1.24,-1.42,1.885205559,7.638,-1.15,7.724088555,8.978,0,8.978,-1.34,-1.15,1.76581426
14/12/2020 06:00,7.943,-1.38,8.061987906,8.773,0,8.773,-0.83,-1.38,1.610372628,7.823,-1.28,7.92702523,8.773,0,8.773,-0.95,-1.28,1.594020075
14/12/2020 06:30,8.5335,-1.79,8.71921569,9.2235,0,9.2235,-0.69,-1.79,1.918384737,8.4335,-1.7,8.603134443,9.2235,0,9.2235,-0.79,-1.7,1.874593289
14/12/2020 07:00,9.661,-2.18,9.903904331,9.761,0,9.761,-0.1,-2.18,2.182292373,9.151,-2.09,9.386634168,9.761,0,9.761,-0.61,-2.09,2.177200037
14/12/2020 07:30,10.264,-2.18,10.49295459,9.194,0,9.194,1.07,-2.18,2.42843571,10.084,-2.09,10.2983084,9.194,0,9.194,0.89,-2.09,2.27160736
14/12/2020 08:00,10.6505,-2.04,10.84411132,8.0105,0,8.0105,2.64,-2.04,3.336345306,10.3705,-1.92,10.54673742,8.0105,0,8.0105,2.36,-1.92,3.042367499
14/12/2020 08:30,10.6695,-1.84,10.82699544,7.2195,0,7.2195,3.45,-1.84,3.91,10.3695,-1.68,10.50470991,7.2195,0,7.2195,3.15,-1.68,3.57
14/12/2020 09:00,10.6425,-1.9,10.81077269,7.5625,0,7.5625,3.08,-1.9,3.618894859,10.3325,-1.75,10.47964962,7.5625,0,7.5625,2.77,-1.75,3.276492027
14/12/2020 09:30,10.664,-1.36,10.7503719,5.704,0,5.704,4.96,-1.36,5.143073011,10.394,-1.22,10.46535408,5.704,0,5.704,4.69,-1.22,4.846080891
14/12/2020 10:00,10.194,-1.12,10.25534183,7.434,0,7.434,2.76,-1.12,2.978590271,9.994,-1.65,10.12929099,7.434,0,7.434,2.56,-1.65,3.045669056
14/12/2020 10:30,10.529,-1.48,10.63250869,6.679,0,6.679,3.85,-1.48,4.124669684,10.269,-1.33,10.35476996,6.679,0,6.679,3.59,-1.33,3.82844616
14/12/2020 11:00,10.5895,-1.96,10.76935979,8.4495,0,8.4495,2.14,-1.96,2.901930392,10.4795,-1.81,10.63466127,8.4495,0,8.4495,2.03,-1.81,2.719742635
14/12/2020 11:30,10.3285,-1.66,10.46104738,7.9085,0,7.9085,2.42,-1.66,2.93462093,10.1285,-1.51,10.24044004,7.9085,0,7.9085,2.22,-1.51,2.684864987
14/12/2020 12:00,10.5675,-2.17,10.78800057,9.3275,0,9.3275,1.24,-2.17,2.499299902,10.4675,-2.03,10.66252579,9.3275,0,9.3275,1.14,-2.03,2.328196727
14/12/2020 12:30,10.6025,-2,10.78948591,8.5425,0,8.5425,2.06,-2,2.87116701,10.4425,-1.86,10.60685657,8.5425,0,8.5425,1.9,-1.86,2.658871941
14/12/2020 13:00,10.419,-1.7,10.55677796,7.499,0,7.499,2.92,-1.7,3.378816361,10.239,-1.55,10.35565647,7.499,0,7.499,2.74,-1.55,3.148031131
14/12/2020 13:30,9.983,-1.7,10.12671166,8.343,0,8.343,1.64,-1.7,2.362117694,9.933,-1.55,10.0532079,8.343,0,8.343,1.59,-1.55,2.22049544
14/12/2020 14:00,9.1325,-2.08,9.366373698,10.5225,0,10.5225,-1.39,-2.08,2.501699422,9.1325,-1.96,9.340458032,10.5225,0,10.5225,-1.39,-1.96,2.402852472
14/12/2020 14:30,9.0705,-2.08,9.305931993,10.1905,0,10.1905,-1.12,-2.08,2.36237169,9.0705,-1.96,9.279847534,10.1905,0,10.1905,-1.12,-1.96,2.25743217
14/12/2020 15:00,9.3985,-2.21,9.654838282,10.0985,0,10.0985,-0.7,-2.21,2.318210517,9.2685,-2.08,9.499025858,10.0985,0,10.0985,-0.83,-2.08,2.239486548
14/12/2020 15:30,9.928,-1.72,10.07589123,8.138,0,8.138,1.79,-1.72,2.482438317,9.748,-1.59,9.876821554,8.138,0,8.138,1.61,-1.59,2.262785894
14/12/2020 16:00,10.3795,-1.42,10.47618348,6.6895,0,6.6895,3.69,-1.42,3.953795645,10.0895,-1.27,10.16911551,6.6895,0,6.6895,3.4,-1.27,3.629448994
14/12/2020 16:30,11.368,-1.04,11.41547301,5.368,0,5.368,6,-1.04,6.089466315,11.048,-1.27,11.12075555,5.368,0,5.368,5.68,-1.27,5.820249136
14/12/2020 17:00,12.415,-1.33,12.4860372,4.945,0,4.945,7.47,-1.33,7.587476524,12.035,-1.17,12.09173788,4.945,0,4.945,7.09,-1.17,7.18588895
14/12/2020 17:30,12.9215,-1.17,12.97436173,3.8015,0,3.8015,9.12,-1.17,9.194743063,12.5115,-1,12.55139961,3.8015,0,3.8015,8.71,-1,8.767217346
14/12/2020 18:00,12.8905,-1.31,12.95689354,4.8005,0,4.8005,8.09,-1.31,8.195376745,12.4805,-1.15,12.53337067,4.8005,0,4.8005,7.68,-1.15,7.765622963
14/12/2020 18:30,12.843,-1.46,12.92572044,5.233,0,5.233,7.61,-1.46,7.748787002,12.453,-1.29,12.51963694,5.233,0,5.233,7.22,-1.29,7.334337053
14/12/2020 19:00,12.372,-1.1,12.42080448,4.392,0,4.392,7.98,-1.1,8.055457777,12.032,-0.96,12.07023711,4.392,0,4.392,7.64,-0.96,7.700077922
14/12/2020 19:30,11.887,-1.51,11.98252348,7.217,0,7.217,4.67,-1.51,4.908054604,11.537,-1.37,11.61805788,7.217,0,7.217,4.32,-1.37,4.53203045
14/12/2020 20:00,11.3915,-0.88,11.4254397,4.6815,0,4.6815,6.71,-0.88,6.767458903,11.0815,-0.75,11.10685114,4.6815,0,4.6815,6.4,-0.75,6.443795465
14/12/2020 20:30,10.927,-0.88,10.96237789,5.187,0,5.187,5.74,-0.88,5.807064663,10.627,-0.75,10.65343273,5.187,0,5.187,5.44,-0.75,5.491457002
14/12/2020 21:00,10.4925,-0.74,10.51856246,5.1825,0,5.1825,5.31,-0.74,5.361315137,10.1925,-0.64,10.21257344,5.1825,0,5.1825,5.01,-0.64,5.050712821
14/12/2020 21:30,10.004,-0.67,10.02641092,5.274,0,5.274,4.73,-0.67,4.777216763,9.724,-0.59,9.74188257,5.274,0,5.274,4.45,-0.59,4.488941969
14/12/2020 22:00,9.3755,-0.57,9.392811094,4.9055,0,4.9055,4.47,-0.57,4.506195735,9.1155,-0.55,9.132077543,4.9055,0,4.9055,4.21,-0.55,4.24577437
14/12/2020 22:30,8.5985,-0.46,8.61079568,4.6085,0,4.6085,3.99,-0.46,4.016428762,8.3785,0.63,8.402152239,4.6085,0,4.6085,3.77,0.63,3.822276808
14/12/2020 23:00,8.227,-0.54,8.244703087,4.817,0,4.817,3.41,-0.54,3.452491854,8.017,-0.6,8.039420937,4.817,0,4.817,3.2,-0.6,3.255764119
14/12/2020 23:30,8.173,-0.54,8.1908198,4.763,0,4.763,3.41,-0.54,3.452491854,8.003,-0.27,8.007553247,4.763,0,4.763,3.24,-0.27,3.251230536
15/12/2020 00:00,7.924,-0.64,7.94980352,4.904,0,4.904,3.02,-0.64,3.087069808,7.734,-0.55,7.75353184,4.904,0,4.904,2.83,-0.55,2.882949878
15/12/2020 00:30,9.4925,-0.29,9.49692878,4.4825,0,4.4825,5.01,-0.29,5.018386195,9.2125,-2.09,9.446600248,4.4825,0,4.4825,4.73,-2.09,5.17117008
15/12/2020 01:00,9.8625,-0.55,9.877823963,3.8025,0,3.8025,6.06,-0.55,6.084907559,9.5825,-0.43,9.592142944,3.8025,0,3.8025,5.78,-0.43,5.79597274
15/12/2020 01:30,9.941,0.95,9.986289651,4.011,0,4.011,5.93,0.95,6.00561404,9.691,-2.09,9.913807593,4.011,0,4.011,5.68,-2.09,6.052313607
15/12/2020 02:00,9.562,-0.47,9.573543962,4.402,0,4.402,5.16,-0.47,5.181360825,9.322,0,9.322,4.402,0,4.402,4.92,0,4.92
15/12/2020 02:30,9.543,-0.57,9.560007793,4.843,0,4.843,4.7,-0.57,4.734437665,9.293,-0.64,9.315012024,4.843,0,4.843,4.45,-0.64,4.495786917
15/12/2020 03:00,9.227,-0.63,9.248482524,4.857,0,4.857,4.37,-0.63,4.415178366,8.987,-0.64,9.009759653,4.857,0,4.857,4.13,-0.64,4.179294199
15/12/2020 03:30,8.907,-0.63,8.929252432,4.257,0,4.257,4.65,-0.63,4.692483351,8.687,-0.36,8.694456222,4.257,0,4.257,4.43,-0.36,4.444603469
15/12/2020 04:00,8.6045,-0.59,8.624704067,4.2245,0,4.2245,4.38,-0.59,4.419558802,8.3845,-0.29,8.389513708,4.2245,0,4.2245,4.16,-0.29,4.170095922
15/12/2020 04:30,8.276,0,8.276,4.126,0,4.126,4.15,0,4.15,8.066,0.58,8.086826077,4.126,0,4.126,3.94,0.58,3.98246155
15/12/2020 05:00,8.112,-0.54,8.129953505,4.102,0,4.102,4.01,-0.54,4.046195744,7.912,-0.04,7.912101112,4.102,0,4.102,3.81,-0.04,3.810209968
15/12/2020 05:30,8.1445,-0.48,8.158632254,4.1345,0,4.1345,4.01,-0.48,4.038626004,7.9445,0.37,7.953111357,4.1345,0,4.1345,3.81,0.37,3.827923719
15/12/2020 06:00,8.439,-0.57,8.458228006,4.039,0,4.039,4.4,-0.57,4.436766841,8.219,-0.44,8.230769162,4.039,0,4.039,4.18,-0.44,4.203094098
15/12/2020 06:30,9.396,-0.61,9.415780159,4.036,0,4.036,5.36,-0.61,5.394599151,9.166,-0.55,9.182486374,4.036,0,4.036,5.13,-0.55,5.15939919
15/12/2020 07:00,10.3115,-0.75,10.33873939,3.9315,0,3.9315,6.38,-0.75,6.423931818,10.0515,-0.64,10.07185446,3.9315,0,3.9315,6.12,-0.64,6.153373059
15/12/2020 07:30,10.7295,-0.93,10.76972935,4.1995,0,4.1995,6.53,-0.93,6.595892661,10.4395,-0.86,10.47486326,4.1995,0,4.1995,6.24,-0.86,6.298984045
15/12/2020 08:00,11.0025,-1.06,11.05344319,4.3925,0,4.3925,6.61,-1.06,6.694452928,10.7025,-0.91,10.74111755,4.3925,0,4.3925,6.31,-0.91,6.375280386
15/12/2020 08:30,11.1465,-1.31,11.22321533,4.8665,0,4.8665,6.28,-1.31,6.415177316,10.8365,-1.15,10.89734978,4.8665,0,4.8665,5.97,-1.15,6.079753284
15/12/2020 09:00,10.981,-1.39,11.06862507,5.671,0,5.671,5.31,-1.39,5.488916104,10.711,-1.24,10.78253778,5.671,0,5.671,5.04,-1.24,5.190298643
15/12/2020 09:30,10.9765,-0.89,11.01252252,5.1365,0,5.1365,5.84,-0.89,5.907427528,10.7165,-1.24,10.78800131,5.1365,0,5.1365,5.58,-1.24,5.716117564
15/12/2020 10:00,10.415,-0.61,10.43284836,5.565,0,5.565,4.85,-0.61,4.888210306,10.325,-1.12,10.38556811,5.565,0,5.565,4.76,-1.12,4.889989775
15/12/2020 10:30,10.294,-0.99,10.34149583,5.874,0,5.874,4.42,-0.99,4.529514323,10.114,-0.99,10.16233713,5.874,0,5.874,4.24,-0.99,4.354044097
15/12/2020 11:00,10.719,-0.64,10.73808926,3.129,0,3.129,7.59,-0.64,7.616935079,10.479,-0.55,10.4934237,3.129,0,3.129,7.35,-0.55,7.370549505
15/12/2020 11:30,9.9965,-0.81,10.0292628,5.6765,0,5.6765,4.32,-0.81,4.395281561,9.9765,-0.69,10.00033261,5.6765,0,5.6765,4.3,-0.69,4.355008611
15/12/2020 12:00,9.76,-0.77,9.790326859,5.7,0,5.7,4.06,-0.77,4.1323722,9.68,-0.65,9.701798802,5.7,0,5.7,3.98,-0.65,4.032728605
15/12/2020 12:30,9.4085,-0.77,9.439956157,6.8085,0,6.8085,2.6,-0.77,2.71162313,9.4485,-0.72,9.475893216,6.8085,0,6.8085,2.64,-0.72,2.73642102
15/12/2020 13:00,9.3245,-1.33,9.418874681,9.2345,0,9.2345,0.09,-1.33,1.333041635,9.3945,-1.22,9.473385364,9.2345,0,9.2345,0.16,-1.22,1.230447073
15/12/2020 13:30,9.1445,-1.48,9.263491796,9.4445,0,9.4445,-0.3,-1.48,1.510099334,9.1545,-1.37,9.256444795,9.4445,0,9.4445,-0.29,-1.37,1.400357097
15/12/2020 14:00,9.4145,-1.39,9.516559791,8.5145,0,8.5145,0.9,-1.39,1.655928742,9.3645,-1.27,9.450225407,8.5145,0,8.5145,0.85,-1.27,1.528201557
15/12/2020 14:30,9.429,-1.3,9.51819526,7.749,0,7.749,1.68,-1.3,2.124241041,9.389,-1.19,9.464112267,7.749,0,7.749,1.64,-1.19,2.026252699
15/12/2020 15:00,9.564,-1.19,9.637748492,6.534,0,6.534,3.03,-1.19,3.255303365,9.404,-1.07,9.464677279,6.534,0,6.534,2.87,-1.07,3.062972413
15/12/2020 15:30,10.025,-0.92,10.06712596,5.065,0,5.065,4.96,-0.92,5.044601074,9.795,-0.86,9.832681476,5.065,0,5.065,4.73,-0.86,4.807546152
15/12/2020 16:00,10.7065,-0.92,10.74595469,4.3465,0,4.3465,6.36,-0.92,6.426196387,10.4165,-0.76,10.44418844,4.3465,0,4.3465,6.07,-0.76,6.117393236
15/12/2020 16:30,11.6125,-0.72,11.63479936,3.5325,0,3.5325,8.08,-0.72,8.112015779,11.2825,-0.76,11.30806819,3.5325,0,3.5325,7.75,-0.76,7.787175354
15/12/2020 17:00,12.6375,-1.15,12.68971656,4.1875,0,4.1875,8.45,-1.15,8.527895403,12.2575,-0.98,12.29661361,4.1875,0,4.1875,8.07,-0.98,8.129286562
15/12/2020 17:30,13.232,-1.51,13.31787986,5.612,0,5.612,7.62,-1.51,7.768172243,12.812,-1.32,12.87981925,5.612,0,5.612,7.2,-1.32,7.32
15/12/2020 18:00,13.1575,-1.2,13.21210832,4.7775,0,4.7775,8.38,-1.2,8.465482857,12.7475,-1.02,12.78824289,4.7775,0,4.7775,7.97,-1.02,8.035004667
15/12/2020 18:30,12.8835,-1.55,12.97640444,6.4435,0,6.4435,6.44,-1.55,6.623903683,12.5035,-1.32,12.57298343,6.4435,0,6.4435,6.06,-1.32,6.20209642
15/12/2020 19:00,12.4955,-2.04,12.66092889,7.5055,0,7.5055,4.99,-2.04,5.390890464,12.1155,-1.04,12.16005511,7.5055,0,7.5055,4.61,-1.04,4.72585442
15/12/2020 19:30,12.049,-1.66,12.16281222,8.289,0,8.289,3.76,-1.66,4.110133818,11.729,-1.5,11.82452709,8.289,0,8.289,3.44,-1.5,3.752812279
15/12/2020 20:00,11.6885,-1.9,11.84191844,9.0485,0,9.0485,2.64,-1.9,3.252629705,11.3685,-1.74,11.50088659,9.0485,0,9.0485,2.32,-1.74,2.9
15/12/2020 20:30,11.612,-3.52,12.13379347,10.292,0,10.292,1.32,-3.52,3.759361648,11.072,-0.74,11.09670149,10.292,0,10.292,0.78,-0.74,1.075174404
15/12/2020 21:00,10.554,-2.28,10.79746804,10.924,0,10.924,-0.37,-2.28,2.309826833,10.264,-2.14,10.48471726,10.924,0,10.924,-0.66,-2.14,2.239464222
15/12/2020 21:30,10.0355,-2.28,10.29124192,11.4655,0,11.4655,-1.43,-2.28,2.691337957,9.8555,-2.2,10.09806319,11.4655,0,11.4655,-1.61,-2.2,2.726187815
15/12/2020 22:00,9.5335,-2.41,9.833398306,11.8935,0,11.8935,-2.36,-2.41,3.373084642,9.3035,-2.3,9.583585563,11.8935,0,11.8935,-2.59,-2.3,3.463827363
15/12/2020 22:30,8.819,-2.41,9.142366269,12.089,0,12.089,-3.27,-2.41,4.062142292,8.619,-2.3,8.920603175,12.089,0,12.089,-3.47,-2.3,4.163039755
15/12/2020 23:00,8.455,-2.41,8.791764612,12.085,0,12.085,-3.63,-2.41,4.357177986,8.275,-2.3,8.588691693,12.085,0,12.085,-3.81,-2.3,4.450404476
15/12/2020 23:30,8.374,-2.46,8.727856323,12.174,0,12.174,-3.8,-2.46,4.526764849,8.204,-2.35,8.533939067,12.174,0,12.174,-3.97,-2.35,4.613393545
16/12/2020 00:00,8.133,-2.35,8.465706645,12.163,0,12.163,-4.03,-2.35,4.665125936,7.963,-2.23,8.26935723,12.163,0,12.163,-4.2,-2.23,4.755302304
16/12/2020 00:30,9.6755,-2.5,9.993262743,12.2255,0,12.2255,-2.55,-2.5,3.571064267,9.4355,-2.28,9.70706239,12.2255,0,12.2255,-2.79,-2.28,3.603123645
16/12/2020 01:00,10.1225,-2.5,10.42664885,12.2725,0,12.2725,-2.15,-2.5,3.297347419,9.8725,-2.41,10.16239914,12.2725,0,12.2725,-2.4,-2.41,3.401190968
16/12/2020 01:30,10.23,-2.55,10.54302613,12.25,0,12.25,-2.02,-2.55,3.253136948,9.98,-2.41,10.26686418,12.25,0,12.25,-2.27,-2.41,3.310740099
16/12/2020 02:00,9.936,-2.55,10.25800156,12.226,0,12.226,-2.29,-2.55,3.427331323,9.706,-2.41,10.00072677,12.226,0,12.226,-2.52,-2.41,3.486904071
16/12/2020 02:30,9.884,-2.49,10.19281884,12.174,0,12.174,-2.29,-2.49,3.382927726,9.654,-2.41,9.950267132,12.174,0,12.174,-2.52,-2.41,3.486904071
16/12/2020 03:00,9.544,-2.43,9.848494098,12.134,0,12.134,-2.59,-2.43,3.551478565,9.324,-2.32,9.608297248,12.134,0,12.134,-2.81,-2.32,3.643967618
16/12/2020 03:30,9.078,-2.51,9.41860839,12.158,0,12.158,-3.08,-2.51,3.973222873,8.878,-2.13,9.129938883,12.158,0,12.158,-3.28,-2.13,3.910920608
16/12/2020 04:00,8.9145,-2.39,9.229323391,12.3345,0,12.3345,-3.42,-2.39,4.172349458,8.7345,-2.28,9.027175098,12.3345,0,12.3345,-3.6,-2.28,4.261267417
16/12/2020 04:30,8.435,-2.32,8.748235536,12.025,0,12.025,-3.59,-2.32,4.274400543,8.255,-2.21,8.545707987,12.025,0,12.025,-3.77,-2.21,4.370011442
16/12/2020 05:00,8.2245,-2.2,8.513659627,11.8145,0,11.8145,-3.59,-2.2,4.210475033,8.0445,-2.1,8.314083248,11.8145,0,11.8145,-3.77,-2.1,4.315425819
16/12/2020 05:30,8.289,-2.2,8.575985133,11.619,0,11.619,-3.33,-2.2,3.991102605,8.109,-2.1,8.376507685,11.619,0,11.619,-3.51,-2.1,4.090244491
16/12/2020 06:00,8.557,-1.02,8.617577908,7.537,0,7.537,1.02,-1.02,1.442497834,8.297,-0.94,8.350078383,7.537,0,7.537,0.76,-0.94,1.208801059
16/12/2020 06:30,9.2705,-0.77,9.302422816,5.1205,0,5.1205,4.15,-0.77,4.220829302,9.0405,-0.71,9.068337237,5.1205,0,5.1205,3.92,-0.71,3.983779612
16/12/2020 07:00,10.1135,-0.56,10.12899216,2.0335,0,2.0335,8.08,-0.56,8.099382693,9.8535,-0.63,9.873619511,2.0335,0,2.0335,7.82,-0.63,7.845336194
16/12/2020 07:30,10.6445,-0.56,10.65922043,1.0745,0,1.0745,9.57,-0.56,9.586370533,10.3545,-0.63,10.37364788,1.0745,0,1.0745,9.28,-0.63,9.301360116
16/12/2020 08:00,10.845,-0.71,10.86821627,2.215,0,2.215,8.63,-0.71,8.659157003,10.545,-0.72,10.56955179,2.215,0,2.215,8.33,-0.72,8.361058545
16/12/2020 08:30,11.1435,-0.71,11.16609566,1.4535,0,1.4535,9.69,-0.71,9.715976534,10.8235,-0.67,10.84421746,1.4535,0,1.4535,9.37,-0.67,9.393923568
16/12/2020 09:00,11.1055,-0.52,11.11766748,0.8255,0,0.8255,10.28,-0.52,10.29314335,10.7855,-0.52,10.79802807,0.8255,0,0.8255,9.96,-0.52,9.97356506
16/12/2020 09:30,11.109,-0.58,11.12413057,1.399,0,1.399,9.71,-0.58,9.727306924,10.809,-0.52,10.82150087,1.399,0,1.399,9.41,-0.52,9.424356742
16/12/2020 10:00,11.12,-0.73,11.14393557,1.91,0,1.91,9.21,-0.73,9.238885214,10.82,-0.6,10.83662309,1.91,0,1.91,8.91,-0.6,8.93017917
16/12/2020 10:30,10.931,-0.73,10.95534851,2.441,0,2.441,8.49,-0.73,8.521326188,10.631,-0.6,10.64791815,2.441,0,2.441,8.19,-0.6,8.211948612
16/12/2020 11:00,10.869,-0.69,10.89087972,2.169,0,2.169,8.7,-0.69,8.727319176,10.589,-0.6,10.60598515,2.169,0,2.169,8.42,-0.6,8.441350603
16/12/2020 11:30,11.043,-0.75,11.06843932,2.263,0,2.263,8.78,-0.75,8.811974807,10.763,-0.6,10.77971099,2.263,0,2.263,8.5,-0.6,8.521150157
16/12/2020 12:00,10.769,-0.81,10.79941948,2.539,0,2.539,8.23,-0.81,8.269764205,10.479,-0.67,10.50039718,2.539,0,2.539,7.94,-0.67,7.96821812
