Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/12/2020 12:30,11.0375,-0.89,11.07332408,2.4875,0,2.4875,8.55,-0.89,8.596196833,10.7275,-0.74,10.7529929,2.4875,0,2.4875,8.24,-0.74,8.273161427
16/12/2020 13:00,10.915,-0.63,10.93316628,2.275,0,2.275,8.64,-0.63,8.662938301,10.685,-0.74,10.71059405,2.275,0,2.275,8.41,-0.74,8.442493707
16/12/2020 13:30,10.59,-0.59,10.60642258,2.19,0,2.19,8.4,-0.59,8.420694746,10.43,-0.53,10.44345728,2.19,0,2.19,8.24,-0.53,8.25702731
16/12/2020 14:00,9.842,-0.55,9.857355832,3.122,0,3.122,6.72,-0.55,6.742469874,9.802,-0.53,9.816318251,3.122,0,3.122,6.68,-0.53,6.700992464
16/12/2020 14:30,9.7185,-0.6,9.737003761,3.3585,0,3.3585,6.36,-0.6,6.388239194,9.6085,-0.53,9.623106164,3.3585,0,3.3585,6.25,-0.53,6.272431745
16/12/2020 15:00,10.1045,-0.6,10.12229817,2.6045,0,2.6045,7.5,-0.6,7.523961722,9.8345,-0.58,9.85158821,2.6045,0,2.6045,7.23,-0.58,7.253226868
16/12/2020 15:30,10.531,-0.6,10.54807855,1.941,0,1.941,8.59,-0.6,8.610929102,10.261,-0.53,10.27467863,1.941,0,1.941,8.32,-0.53,8.336863919
16/12/2020 16:00,10.836,-0.6,10.85259858,2.706,0,2.706,8.13,-0.6,8.152110156,10.536,-0.57,10.5514073,2.706,0,2.706,7.83,-0.57,7.850719712
16/12/2020 16:30,11.697,-0.69,11.7173337,2.427,0,2.427,9.27,-0.69,9.295644141,11.347,-0.57,11.36130754,2.427,0,2.427,8.92,-0.57,8.93819333
16/12/2020 17:00,12.706,-0.84,12.73373614,1.936,0,1.936,10.77,-0.84,10.80270799,12.306,-0.68,12.32477326,1.936,0,1.936,10.37,-0.68,10.39227117
16/12/2020 17:30,13.1545,-0.76,13.17643617,1.8845,0,1.8845,11.27,-0.76,11.29559649,12.7345,-0.57,12.7472503,1.8845,0,1.8845,10.85,-0.57,10.86496203
16/12/2020 18:00,13.108,-0.76,13.13001386,2.358,0,2.358,10.75,-0.76,10.77683163,12.678,-0.57,12.69080707,2.358,0,2.358,10.32,-0.57,10.33572929
16/12/2020 18:30,13.0145,-0.71,13.03385247,2.1045,0,2.1045,10.91,-0.71,10.93307825,12.5945,-0.57,12.60739189,2.1045,0,2.1045,10.49,-0.57,10.50547476
16/12/2020 19:00,12.7425,-0.62,12.75757447,1.9725,0,1.9725,10.77,-0.62,10.78783111,12.3425,-0.52,12.35344916,1.9725,0,1.9725,10.37,-0.52,10.38302942
16/12/2020 19:30,12.257,-0.56,12.26978602,2.387,0,2.387,9.87,-0.56,9.88587376,11.897,-0.52,11.90835879,2.387,0,2.387,9.51,-0.52,9.524206004
16/12/2020 20:00,11.7165,-0.61,11.73236857,3.0465,0,3.0465,8.67,-0.61,8.691432563,11.3665,-0.52,11.37838839,3.0465,0,3.0465,8.32,-0.52,8.336234162
16/12/2020 20:30,11.3475,-0.57,11.36180691,2.5775,0,2.5775,8.77,-0.57,8.788503854,11.0175,-0.61,11.03437385,2.5775,0,2.5775,8.44,-0.61,8.462015126
16/12/2020 21:00,10.8005,-0.5,10.81206734,3.0805,0,3.0805,7.72,-0.5,7.736174765,10.4905,-0.19,10.49222046,3.0805,0,3.0805,7.41,-0.19,7.412435497
16/12/2020 21:30,10.2945,-0.5,10.30663525,3.5845,0,3.5845,6.71,-0.5,6.728603124,10.0045,-0.54,10.01906284,3.5845,0,3.5845,6.42,-0.54,6.442670254
16/12/2020 22:00,9.6155,-0.62,9.635467827,4.3855,0,4.3855,5.23,-0.62,5.266621308,9.3555,-0.58,9.373461487,4.3855,0,4.3855,4.97,-0.58,5.00372861
16/12/2020 22:30,8.946,-1.48,9.067597036,3.086,0,3.086,5.86,-1.48,6.044005295,8.726,1.75,8.899751457,3.086,0,3.086,5.64,1.75,5.905260367
16/12/2020 23:00,8.6065,0.57,8.625354616,2.0765,0,2.0765,6.53,0.57,6.55483028,8.4165,0.63,8.440045749,2.0765,0,2.0765,6.34,0.63,6.371224372
16/12/2020 23:30,8.615,0.4,8.624281129,2.755,0,2.755,5.86,0.4,5.873636012,8.415,0.63,8.438549935,2.755,0,2.755,5.66,0.63,5.694953907
17/12/2020 00:00,8.374,0.53,8.390755389,2.514,0,2.514,5.86,0.53,5.883918762,8.214,0.52,8.230443244,2.514,0,2.514,5.7,0.52,5.723670151
17/12/2020 00:30,9.9015,0.64,9.922162176,2.0815,0,2.0815,7.82,0.64,7.846145551,9.6315,0.57,9.648351789,2.0815,0,2.0815,7.55,0.57,7.571485984
17/12/2020 01:00,10.24,-0.46,10.25032682,2.56,0,2.56,7.68,-0.46,7.693763708,9.95,0.32,9.955144399,2.56,0,2.56,7.39,0.32,7.396925037
17/12/2020 01:30,10.3175,0.36,10.32377868,1.7575,0,1.7575,8.56,0.36,8.567566749,10.0375,0.82,10.0709387,1.7575,0,1.7575,8.28,0.82,8.320504792
17/12/2020 02:00,10.026,-1.16,10.09288244,1.966,0,1.966,8.06,-1.16,8.143046113,9.736,1.64,9.873160386,1.966,0,1.966,7.77,1.64,7.941190087
17/12/2020 02:30,9.992,-1.06,10.04806767,2.392,0,2.392,7.6,-1.06,7.673565012,9.712,1.46,9.82112743,2.392,0,2.392,7.32,1.46,7.464181134
17/12/2020 03:00,9.6275,0.26,9.631010137,2.3775,0,2.3775,7.25,0.26,7.254660571,9.3775,0.5,9.390820318,2.3775,0,2.3775,7,0.5,7.017834424
17/12/2020 03:30,9.214,0.63,9.235512763,2.194,0,2.194,7.02,0.63,7.048212539,8.974,0.68,8.99972644,2.194,0,2.194,6.78,0.68,6.814014969
17/12/2020 04:00,8.9605,0.4,8.96942363,2.9905,0,2.9905,5.97,0.4,5.983385329,8.7305,0.59,8.750413147,2.9905,0,2.9905,5.74,0.59,5.770242629
17/12/2020 04:30,8.7215,-0.54,8.738201317,3.9515,0,3.9515,4.77,-0.54,4.800468727,8.4915,-0.51,8.506801529,3.9515,0,3.9515,4.54,-0.51,4.56855557
17/12/2020 05:00,8.5635,-3.38,9.20640713,3.6735,0,3.6735,4.89,-3.38,5.944451194,8.1735,3.37,8.840984235,3.6735,0,3.6735,4.5,3.37,5.622001423
17/12/2020 05:30,8.5635,-0.53,8.579885328,3.8835,0,3.8835,4.68,-0.53,4.709915074,8.3835,0.37,8.391660876,3.8835,0,3.8835,4.5,0.37,4.515185489
17/12/2020 06:00,8.7195,-0.49,8.733257139,4.0395,0,4.0395,4.68,-0.49,4.705581792,8.5395,0.07,8.539786897,4.0395,0,4.0395,4.5,0.07,4.500544412
17/12/2020 06:30,9.7215,-0.7,9.74666929,3.6015,0,3.6015,6.12,-0.7,6.159902597,9.4815,-0.65,9.503754114,3.6015,0,3.6015,5.88,-0.65,5.915817779
17/12/2020 07:00,10.7,-0.81,10.73061508,3.45,0,3.45,7.25,-0.81,7.29510795,10.42,-0.71,10.44416105,3.45,0,3.45,6.97,-0.71,7.006068798
17/12/2020 07:30,10.8955,-0.59,10.91146279,2.4055,0,2.4055,8.49,-0.59,8.510475897,10.6155,-0.54,10.62922576,2.4055,0,2.4055,8.21,-0.54,8.227739665
17/12/2020 08:00,11.3565,-0.96,11.39700365,3.4865,0,3.4865,7.87,-0.96,7.92833526,11.0465,-0.84,11.07839168,3.4865,0,3.4865,7.56,-0.84,7.606523516
17/12/2020 08:30,11.525,-1.35,11.60379787,4.425,0,4.425,7.1,-1.35,7.227205546,11.205,-1.2,11.26907383,4.425,0,4.425,6.78,-1.2,6.885375807
17/12/2020 09:00,11.2555,-1.14,11.31308447,4.0555,0,4.0555,7.2,-1.14,7.289691351,10.9655,-1,11.01100314,4.0555,0,4.0555,6.91,-1,6.981983959
17/12/2020 09:30,11.0495,-1.14,11.10815242,4.9895,0,4.9895,6.06,-1.14,6.166295484,10.7995,-1,10.84569962,4.9895,0,4.9895,5.81,-1,5.895430434
17/12/2020 10:00,10.7455,-1.2,10.81229718,5.5755,0,5.5755,5.17,-1.2,5.307438177,10.5355,-1.06,10.5886902,5.5755,0,5.5755,4.96,-1.06,5.072001577
17/12/2020 10:30,10.42,-1.31,10.50202361,6.71,0,6.71,3.71,-1.31,3.934488531,10.25,-1.17,10.3165595,6.71,0,6.71,3.54,-1.17,3.728337431
17/12/2020 11:00,10.323,-1.45,10.4243383,7.493,0,7.493,2.83,-1.45,3.179842763,10.133,-1.32,10.21861483,7.493,0,7.493,2.64,-1.32,2.95160973
17/12/2020 11:30,10.477,-1.57,10.59398079,7.467,0,7.467,3.01,-1.57,3.394849039,10.287,-1.44,10.38729845,7.467,0,7.467,2.82,-1.44,3.166385952
17/12/2020 12:00,10.394,-1.8,10.54870779,8.354,0,8.354,2.04,-1.8,2.720588172,10.174,-1.66,10.30853413,8.354,0,8.354,1.82,-1.66,2.463331078
17/12/2020 12:30,10.695,-2.05,10.88969811,8.925,0,8.925,1.77,-2.05,2.708394358,10.475,-1.9,10.64592058,8.925,0,8.925,1.55,-1.9,2.452039967
17/12/2020 13:00,10.398,-2.14,10.61593161,10.078,0,10.078,0.32,-2.14,2.163792966,10.078,-1.99,10.27259383,10.078,0,10.078,0,-1.99,1.99
17/12/2020 13:30,10.48,-1.86,10.64377752,9.29,0,9.29,1.19,-1.86,2.20809873,10.23,-1.72,10.37358665,9.29,0,9.29,0.94,-1.72,1.960102038
17/12/2020 14:00,10.5245,-2.15,10.74186205,9.6845,0,9.6845,0.84,-2.15,2.308267749,10.3945,-2.01,10.58705484,9.6845,0,9.6845,0.71,-2.01,2.131712926
17/12/2020 14:30,10.586,-2.23,10.81833148,9.636,0,9.636,0.95,-2.23,2.423922441,10.456,-2.08,10.66087876,9.636,0,9.636,0.82,-2.08,2.235799633
17/12/2020 15:00,10.4855,-2.23,10.72000981,9.2255,0,9.2255,1.26,-2.23,2.561347302,10.3155,-2.08,10.52311457,9.2255,0,9.2255,1.09,-2.08,2.348297255
17/12/2020 15:30,10.5735,-1.96,10.7536274,9.1735,0,9.1735,1.4,-1.96,2.408651075,10.3935,-2.21,10.62586195,9.1735,0,9.1735,1.22,-2.21,2.524381112
17/12/2020 16:00,11.15,-0.33,11.15488234,10.35,0,10.35,0.8,-0.33,0.865390085,11.1,-4.47,11.96624001,10.35,0,10.35,0.75,-4.47,4.532482763
17/12/2020 16:30,11.9105,-2.71,12.21491344,10.9005,0,10.9005,1.01,-2.71,2.892092668,11.6505,-2.53,11.92204052,10.9005,0,10.9005,0.75,-2.53,2.638825496
17/12/2020 17:00,12.624,-1.79,12.75027357,11.374,0,11.374,1.25,-1.79,2.183254452,12.414,-5.32,13.50591707,11.374,0,11.374,1.04,-5.32,5.420701062
17/12/2020 17:30,13.0125,0.55,13.02411825,11.8225,0,11.8225,1.19,0.55,1.310953851,12.8225,-6.23,14.25585516,11.8225,0,11.8225,1,-6.23,6.309746429
17/12/2020 18:00,12.854,0.55,12.86576138,11.814,0,11.814,1.04,0.55,1.176477794,12.694,-6.14,14.10096578,11.814,0,11.814,0.88,-6.14,6.202741329
17/12/2020 18:30,12.619,0.55,12.63098021,11.789,0,11.789,0.83,0.55,0.995690715,12.489,-6.2,13.94328229,11.789,0,11.789,0.7,-6.2,6.239390996
17/12/2020 19:00,12.5105,0.55,12.52258401,11.9305,0,11.9305,0.58,0.55,0.799312204,12.4705,-6.2,13.92671427,11.9305,0,11.9305,0.54,-6.2,6.2234717
17/12/2020 19:30,12.4185,-2.59,12.68571016,11.8385,0,11.8385,0.58,-2.59,2.654147697,12.0985,-2.96,12.45533228,11.8385,0,11.8385,0.26,-2.96,2.971396978
17/12/2020 20:00,11.1715,-2.66,11.48381523,11.7015,0,11.7015,-0.53,-2.66,2.712286858,11.0815,-2.51,11.36220675,11.7015,0,11.7015,-0.62,-2.51,2.585440001
17/12/2020 20:30,10.87,-2.6,11.17662292,11.7,0,11.7,-0.83,-2.6,2.729267301,10.74,-2.46,11.01813051,11.7,0,11.7,-0.96,-2.46,2.64068173
17/12/2020 21:00,10.5855,-2.66,10.9145962,11.9555,0,11.9555,-1.37,-2.66,2.99207286,10.3155,-2.51,10.61647965,11.9555,0,11.9555,-1.64,-2.51,2.998282842
17/12/2020 21:30,10.053,-2.54,10.36891552,12.013,0,12.013,-1.96,-2.54,3.208301731,9.813,-2.42,10.10699604,12.013,0,12.013,-2.2,-2.42,3.270535124
17/12/2020 22:00,9.3985,-2.42,9.705060652,11.8685,0,11.8685,-2.47,-2.42,3.457932909,9.1885,-2.26,9.46235342,11.8685,0,11.8685,-2.68,-2.26,3.505709629
17/12/2020 22:30,8.754,-2.42,9.082340888,11.984,0,11.984,-3.23,-2.42,4.036000496,8.574,-2.3,8.877132195,11.984,0,11.984,-3.41,-2.3,4.113161801
17/12/2020 23:00,8.297,-2.27,8.601924726,11.767,0,11.767,-3.47,-2.27,4.146540727,8.127,-2.16,8.409145557,11.767,0,11.767,-3.64,-2.16,4.232635113
17/12/2020 23:30,8.2615,-2.15,8.536678643,11.3215,0,11.3215,-3.06,-2.15,3.73979946,8.0915,-1.96,8.325501321,11.3215,0,11.3215,-3.23,-1.96,3.778160928
18/12/2020 00:00,7.99,-2.01,8.238944107,11.18,0,11.18,-3.19,-2.01,3.77043764,7.84,-1.9,8.066944899,11.18,0,11.18,-3.34,-1.9,3.842603284
18/12/2020 00:30,9.5535,-4.82,10.70054962,10.8935,0,10.8935,-1.34,-4.82,5.002799216,9.2335,0.9,9.277258337,10.8935,0,10.8935,-1.66,0.9,1.88827964
18/12/2020 01:00,9.762,-5.22,11.0700065,10.482,0,10.482,-0.72,-5.22,5.269421221,9.542,1.49,9.657632422,10.482,0,10.482,-0.94,1.49,1.761732102
18/12/2020 01:30,9.6985,-5.29,11.04739799,10.4785,0,10.4785,-0.78,-5.29,5.347195527,9.4885,1.49,9.604776533,10.4785,0,10.4785,-0.99,1.49,1.788910283
18/12/2020 02:00,9.528,-3.76,10.24306517,10.548,0,10.548,-1.02,-3.76,3.895895276,9.378,-0.02,9.378021326,10.548,0,10.548,-1.17,-0.02,1.170170928
18/12/2020 02:30,9.5985,-2.04,9.812889597,10.7785,0,10.7785,-1.18,-2.04,2.356692598,9.3785,-1.93,9.575028055,10.7785,0,10.7785,-1.4,-1.93,2.384302833
18/12/2020 03:00,9.1945,-2.04,9.418090584,11.0645,0,11.0645,-1.87,-2.04,2.767399501,8.9845,-1.93,9.189458104,11.0645,0,11.0645,-2.08,-1.93,2.837481277
18/12/2020 03:30,8.8165,-2.15,9.074864861,11.3665,0,11.3665,-2.55,-2.15,3.335416016,8.6165,-2.04,8.85469775,11.3665,0,11.3665,-2.75,-2.04,3.424047313
18/12/2020 04:00,8.4395,-1.98,8.668653889,11.1195,0,11.1195,-2.68,-1.98,3.332086433,8.2695,-1.79,8.461012366,11.1195,0,11.1195,-2.85,-1.79,3.365501449
18/12/2020 04:30,8.172,-2.15,8.450093727,11.442,0,11.442,-3.27,-2.15,3.913489491,8.002,-2.02,8.253023931,11.442,0,11.442,-3.44,-2.02,3.989235516
18/12/2020 05:00,7.9895,-2.15,8.273730129,11.3395,0,11.3395,-3.35,-2.15,3.980577847,7.8195,-2.02,8.076198379,11.3395,0,11.3395,-3.52,-2.02,4.058423339
18/12/2020 05:30,8.007,-2.28,8.325289725,11.657,0,11.657,-3.65,-2.28,4.303591523,7.847,-2.17,8.14151761,11.657,0,11.657,-3.81,-2.17,4.384632254
18/12/2020 06:00,8.167,-2,8.408322603,10.887,0,10.887,-2.72,-2,3.376151655,7.997,-1.89,8.217305459,10.887,0,10.887,-2.89,-1.89,3.453143495
18/12/2020 06:30,8.9125,-2.49,9.253796856,11.6925,0,11.6925,-2.78,-2.49,3.732090567,8.7325,-2.37,9.048395231,11.6925,0,11.6925,-2.96,-2.37,3.79189926
18/12/2020 07:00,9.587,-2.54,9.917770364,11.537,0,11.537,-1.95,-2.54,3.202202367,9.377,-2.37,9.671867917,11.537,0,11.537,-2.16,-2.37,3.206633749
18/12/2020 07:30,9.894,-2.73,10.26372915,11.514,0,11.514,-1.62,-2.73,3.174476335,9.644,-2.6,9.988329991,11.514,0,11.514,-1.87,-2.6,3.202639536
18/12/2020 08:00,10.116,-2.73,10.47789845,11.126,0,11.126,-1.01,-2.73,2.910841803,9.916,-2.6,10.25119778,11.126,0,11.126,-1.21,-2.6,2.867769168
18/12/2020 08:30,10.1005,-2.57,10.4223318,10.7605,0,10.7605,-0.66,-2.57,2.653394053,9.8705,-2.45,10.1700182,10.7605,0,10.7605,-0.89,-2.45,2.606645354
18/12/2020 09:00,10.378,-3.01,10.8056922,11.838,0,11.838,-1.46,-3.01,3.345399827,10.108,-2.86,10.50482099,11.838,0,11.838,-1.73,-2.86,3.342528983
18/12/2020 09:30,10.585,-3.01,11.00465015,11.775,0,11.775,-1.19,-3.01,3.236695846,10.305,-2.86,10.69451378,11.775,0,11.775,-1.47,-2.86,3.215664784
18/12/2020 10:00,10.732,-3.17,11.19038534,12.072,0,12.072,-1.34,-3.17,3.441583938,10.452,-2.99,10.87126506,12.072,0,12.072,-1.62,-2.99,3.4006617
18/12/2020 10:30,10.8465,-3.13,11.28908598,12.0465,0,12.0465,-1.2,-3.13,3.352148565,10.5765,-2.95,10.98020274,12.0465,0,12.0465,-1.47,-2.95,3.295967233
18/12/2020 11:00,10.847,-3.2,11.30917367,12.207,0,12.207,-1.36,-3.2,3.47701021,10.567,-3.03,10.99283353,12.207,0,12.207,-1.64,-3.03,3.445359198
18/12/2020 11:30,11.026,-3.32,11.51499353,12.266,0,12.266,-1.24,-3.32,3.544009029,10.756,-3.14,11.20496033,12.266,0,12.266,-1.51,-3.14,3.484207227
18/12/2020 12:00,10.9305,-3.38,11.44116385,12.5505,0,12.5505,-1.62,-3.38,3.748172888,10.6505,-3.2,11.12084305,12.5505,0,12.5505,-1.9,-3.2,3.721558813
18/12/2020 12:30,10.8995,-3.33,11.39684168,12.5195,0,12.5195,-1.62,-3.33,3.70314731,10.6195,-3.15,11.0768353,12.5195,0,12.5195,-1.9,-3.15,3.678654645
18/12/2020 13:00,10.808,-3.15,11.25768022,12.308,0,12.308,-1.5,-3.15,3.488911005,10.538,-2.98,10.95124851,12.308,0,12.308,-1.77,-2.98,3.466020773
18/12/2020 13:30,10.8625,-2.97,11.26120803,11.9125,0,11.9125,-1.05,-2.97,3.150142854,10.5925,-2.8,10.95632494,11.9125,0,11.9125,-1.32,-2.8,3.095545186
18/12/2020 14:00,10.897,-2.16,11.10901476,9.267,0,9.267,1.63,-2.16,2.706011826,10.607,-2.01,10.79576533,9.267,0,9.267,1.34,-2.01,2.415719355
18/12/2020 14:30,10.6625,-1.68,10.79404031,7.5625,0,7.5625,3.1,-1.68,3.525960862,10.4825,-1.52,10.59212945,7.5625,0,7.5625,2.92,-1.52,3.291929525
18/12/2020 15:00,10.5585,-2.95,10.9628656,11.7185,0,11.7185,-1.16,-2.95,3.169873815,10.2185,-2.79,10.5925371,11.7185,0,11.7185,-1.5,-2.79,3.167664755
18/12/2020 15:30,10.8065,-3.03,11.22325008,12.0565,0,12.0565,-1.25,-3.03,3.277712617,10.5565,-2.87,10.93967971,12.0565,0,12.0565,-1.5,-2.87,3.238348344
18/12/2020 16:00,11.036,-3.19,11.48779335,12.476,0,12.476,-1.44,-3.19,3.499957143,10.766,-3.03,11.1842593,12.476,0,12.476,-1.71,-3.03,3.479224051
18/12/2020 16:30,11.648,-3.24,12.09022349,12.378,0,12.378,-0.73,-3.24,3.321219655,11.378,-3.07,11.78489644,12.378,0,12.378,-1,-3.07,3.228761372
18/12/2020 17:00,11.862,-3.16,12.27569322,12.452,0,12.452,-0.59,-3.16,3.214607286,11.752,-5.16,12.83491737,12.452,0,12.452,-0.7,-5.16,5.207264157
18/12/2020 17:30,12.7085,0.54,12.71996746,12.4185,0,12.4185,0.29,0.54,0.612943717,11.8585,-6.43,13.4895857,12.4185,0,12.4185,-0.56,-6.43,6.454339625
18/12/2020 18:00,11.8955,0.58,11.90963141,12.4455,0,12.4455,-0.55,0.58,0.799312204,11.8855,-6.43,13.51332713,12.4455,0,12.4455,-0.56,-6.43,6.454339625
18/12/2020 18:30,11.848,0.52,11.85940572,12.398,0,12.398,-0.55,0.52,0.756901579,11.838,-6.43,13.47156799,12.398,0,12.398,-0.56,-6.43,6.454339625
18/12/2020 19:00,11.8585,0.52,11.86989563,12.5185,0,12.5185,-0.66,0.52,0.840238062,11.7385,-6.43,13.38421766,12.5185,0,12.5185,-0.78,-6.43,6.477136713
18/12/2020 19:30,11.486,-2.89,11.84399831,12.546,0,12.546,-1.06,-2.89,3.078262497,11.286,-5.11,12.38894249,12.546,0,12.546,-1.26,-5.11,5.263050446
18/12/2020 20:00,10.99,-2.94,11.37645375,12.5,0,12.5,-1.51,-2.94,3.305102116,10.72,-2.82,11.08471019,12.5,0,12.5,-1.78,-2.82,3.33478635
18/12/2020 20:30,10.5345,-2.78,10.89514067,12.2645,0,12.2645,-1.73,-2.78,3.274339628,10.2745,-2.66,10.6132441,12.2645,0,12.2645,-1.99,-2.66,3.322002408
18/12/2020 21:00,10.008,-2.5,10.31552539,11.688,0,11.688,-1.68,-2.5,3.012042496,9.788,-2.38,10.07319929,11.688,0,11.688,-1.9,-2.38,3.045389959
18/12/2020 21:30,9.7885,-1.47,9.898264103,8.2585,0,8.2585,1.53,-1.47,2.121744565,9.4185,-1.35,9.51475918,8.2585,0,8.2585,1.16,-1.35,1.779915728
18/12/2020 22:00,8.9855,-0.99,9.039873354,6.1955,0,6.1955,2.79,-0.99,2.960439157,8.7455,-0.7,8.773469681,6.1955,0,6.1955,2.55,-0.7,2.644333564
18/12/2020 22:30,8.402,-0.72,8.432793369,5.742,0,5.742,2.66,-0.72,2.755721321,8.192,-0.64,8.216961969,5.742,0,5.742,2.45,-0.64,2.532212471
18/12/2020 23:00,8.0865,-0.8,8.125975772,5.1565,0,5.1565,2.93,-0.8,3.037252047,7.8665,-0.21,7.869302526,5.1565,0,5.1565,2.71,-0.21,2.718124353
18/12/2020 23:30,8.153,-0.57,8.172900893,4.933,0,4.933,3.22,-0.57,3.270061162,7.963,-0.56,7.982666785,4.933,0,4.933,3.03,-0.56,3.081314654
19/12/2020 00:00,7.981,-0.52,7.997922293,4.381,0,4.381,3.6,-0.52,3.637361681,7.791,-0.6,7.814069426,4.381,0,4.381,3.41,-0.6,3.462383572
19/12/2020 00:30,9.4395,-0.61,9.459189196,4.9895,0,4.9895,4.45,-0.61,4.491614409,9.1895,-0.56,9.20654714,4.9895,0,4.9895,4.2,-0.56,4.237168866
19/12/2020 01:00,9.8565,-2.45,10.15643108,3.8365,0,3.8365,6.02,-2.45,6.499453823,9.5265,2.06,9.746681602,3.8365,0,3.8365,5.69,2.06,6.051421321
19/12/2020 01:30,9.8315,-0.71,9.857103644,4.6015,0,4.6015,5.23,-0.71,5.277973096,9.5715,-0.63,9.59221102,4.6015,0,4.6015,4.97,-0.63,5.009770454
19/12/2020 02:00,9.5465,-1.15,9.615516744,7.2865,0,7.2865,2.26,-1.15,2.535764185,9.3065,-1.03,9.363324316,7.2865,0,7.2865,2.02,-1.03,2.267443494
19/12/2020 02:30,9.439,-1.9,9.628329087,8.069,0,8.069,1.37,-1.9,2.342413285,9.199,-0.78,9.232009586,8.069,0,8.069,1.13,-0.78,1.373062271
19/12/2020 03:00,9.0015,-2.31,9.293175036,7.6815,0,7.6815,1.32,-2.31,2.660545057,8.7315,-0.6,8.752090736,7.6815,0,7.6815,1.05,-0.6,1.209338662
19/12/2020 03:30,8.4895,-0.52,8.505410646,3.8495,0,3.8495,4.64,-0.52,4.669047012,8.2695,-0.41,8.279657617,3.8495,0,3.8495,4.42,-0.41,4.438975107
19/12/2020 04:00,8.248,-0.7,8.277650874,6.118,0,6.118,2.13,-0.7,2.242074932,8.048,-0.64,8.073407211,6.118,0,6.118,1.93,-0.64,2.033346994
19/12/2020 04:30,7.97,-0.75,8.005210803,6.28,0,6.28,1.69,-0.75,1.848945645,7.77,-0.64,7.796313231,6.28,0,6.28,1.49,-0.64,1.621634977
19/12/2020 05:00,7.687,-0.65,7.714432513,5.997,0,5.997,1.69,-0.65,1.810690476,7.487,-0.56,7.507913758,5.997,0,5.997,1.49,-0.56,1.591760032
19/12/2020 05:30,7.702,-0.65,7.729379277,6.012,0,6.012,1.69,-0.65,1.810690476,7.542,-0.56,7.562761665,6.012,0,6.012,1.53,-0.56,1.629263637
19/12/2020 06:00,8.091,-1.08,8.162761849,7.741,0,7.741,0.35,-1.08,1.135297318,7.761,-0.99,7.823887844,7.741,0,7.741,0.02,-0.99,0.990202
19/12/2020 06:30,8.3025,-1.89,8.514904947,9.6125,0,9.6125,-1.31,-1.89,2.299608662,8.1525,-1.39,8.270148502,9.6125,0,9.6125,-1.46,-1.39,2.015862098
19/12/2020 07:00,8.7,-1.89,8.902926485,9.79,0,9.79,-1.09,-1.89,2.181788257,8.58,-1.76,8.758652864,9.79,0,9.79,-1.21,-1.76,2.135813662
19/12/2020 07:30,8.877,-2.5,9.2223169,11.317,0,11.317,-2.44,-2.5,3.49336514,8.667,-2.38,8.987841176,11.317,0,11.317,-2.65,-2.38,3.561867488
19/12/2020 08:00,9.4775,-1.68,9.625248373,8.7975,0,8.7975,0.68,-1.68,1.812401721,9.1575,-1.57,9.291108989,8.7975,0,8.7975,0.36,-1.57,1.610745169
19/12/2020 08:30,9.4495,-1.62,9.587358878,8.4795,0,8.4795,0.97,-1.62,1.888200201,9.2695,-1.5,9.390081483,8.4795,0,8.4795,0.79,-1.5,1.695317079
19/12/2020 09:00,9.751,-1.91,9.936302179,8.701,0,8.701,1.05,-1.91,2.179587117,9.541,-1.31,9.630513019,8.701,0,8.701,0.84,-1.31,1.556181223
19/12/2020 09:30,10.0765,-1.63,10.20748511,9.1765,0,9.1765,0.9,-1.63,1.861961331,9.8765,-1.53,9.994305991,9.1765,0,9.1765,0.7,-1.53,1.68252786
19/12/2020 10:00,9.8485,-1.45,9.954669871,8.2885,0,8.2885,1.56,-1.45,2.129812198,9.7185,-1.34,9.810445568,8.2885,0,8.2885,1.43,-1.34,1.959719368
19/12/2020 10:30,9.6945,-1.3,9.78127447,8.2745,0,8.2745,1.42,-1.3,1.925201288,9.5845,-1.2,9.659329182,8.2745,0,8.2745,1.31,-1.2,1.776541584
19/12/2020 11:00,8.9525,-1.3,9.046394655,9.2525,0,9.2525,-0.3,-1.3,1.334166406,8.8825,-1.2,8.963191745,9.2525,0,9.2525,-0.37,-1.2,1.25574679
19/12/2020 11:30,8.7875,-1.55,8.92315282,11.0275,0,11.0275,-2.24,-1.55,2.72398605,8.8575,-1.48,8.980295443,11.0275,0,11.0275,-2.17,-1.48,2.626651861
19/12/2020 12:00,9.096,-2.04,9.321953443,12.036,0,12.036,-2.94,-2.04,3.578435412,8.996,-1.95,9.204918033,12.036,0,12.036,-3.04,-1.95,3.611661667
19/12/2020 12:30,9.3085,-2.29,9.586045705,12.5185,0,12.5185,-3.21,-2.29,3.943120592,9.4185,-2.21,9.67430836,12.5185,0,12.5185,-3.1,-2.21,3.807111766
19/12/2020 13:00,9.062,-2.63,9.435928359,14.132,0,14.132,-5.07,-2.63,5.711549702,9.022,-2.54,9.372730872,14.132,0,14.132,-5.11,-2.54,5.70646125
19/12/2020 13:30,9.1915,-2.72,9.585513666,13.8715,0,13.8715,-4.68,-2.72,5.413021337,9.0515,-2.62,9.423059601,13.8715,0,13.8715,-4.82,-2.62,5.486055049
19/12/2020 14:00,9.242,-2.57,9.592677624,12.652,0,12.652,-3.41,-2.57,4.27001171,9.112,-2.47,9.440839158,12.652,0,12.652,-3.54,-2.47,4.316537965
19/12/2020 14:30,9.188,-1.86,9.374376993,11.078,0,11.078,-1.89,-1.86,2.651735281,9.028,-1.77,9.19987413,11.078,0,11.078,-2.05,-1.77,2.708394358
19/12/2020 15:00,8.9815,-1.73,9.146597304,10.5515,0,10.5515,-1.57,-1.73,2.336193485,8.8315,-1.64,8.982482522,10.5515,0,10.5515,-1.72,-1.64,2.376552124
19/12/2020 15:30,9.764,-1.6,9.894225387,8.904,0,8.904,0.86,-1.6,1.816480113,9.534,-1.01,9.587348747,8.904,0,8.904,0.63,-1.01,1.190378091
19/12/2020 16:00,9.867,-1.44,9.971523906,8.227,0,8.227,1.64,-1.44,2.182475659,9.627,-1.33,9.71843758,8.227,0,8.227,1.4,-1.33,1.931035991
19/12/2020 16:30,10.632,-1.26,10.70640108,6.832,0,6.832,3.8,-1.26,4.003448513,10.352,-1.12,10.41241106,6.832,0,6.832,3.52,-1.12,3.693886842
19/12/2020 17:00,11.4915,-1.35,11.57052601,6.5115,0,6.5115,4.98,-1.35,5.159738365,11.1715,-1.25,11.24121489,6.5115,0,6.5115,4.66,-1.25,4.824738335
19/12/2020 17:30,12.142,-1.84,12.28062555,8.062,0,8.062,4.08,-1.84,4.475712234,11.782,-1.67,11.89976571,8.062,0,8.062,3.72,-1.67,4.077658642
19/12/2020 18:00,12.1005,-1.57,12.20192609,7.4805,0,7.4805,4.62,-1.57,4.879477431,11.7405,-1.4,11.8236771,7.4805,0,7.4805,4.26,-1.4,4.484149864
19/12/2020 18:30,11.8435,-1.37,11.92247425,7.3435,0,7.3435,4.5,-1.37,4.703923894,11.5235,-1.5,11.62071651,7.3435,0,7.3435,4.18,-1.5,4.44099088
19/12/2020 19:00,11.4945,-1.37,11.57585549,6.9945,0,6.9945,4.5,-1.37,4.703923894,11.2145,-1.19,11.27746027,6.9945,0,6.9945,4.22,-1.19,4.384575236
19/12/2020 19:30,11.142,-1.37,11.22591039,7.292,0,7.292,3.85,-1.37,4.086489936,10.832,-1.35,10.91580157,7.292,0,7.292,3.54,-1.35,3.788680509
19/12/2020 20:00,10.793,-2.21,11.01693918,10.373,0,10.373,0.42,-2.21,2.249555512,10.443,-2.1,10.65205375,10.373,0,10.373,0.07,-2.1,2.101166343
19/12/2020 20:30,10.3635,-1.26,10.43981476,7.5135,0,7.5135,2.85,-1.26,3.116103336,10.0635,-1.13,10.12674342,7.5135,0,7.5135,2.55,-1.13,2.789157579
19/12/2020 21:00,9.9685,-0.81,10.00135452,7.2285,0,7.2285,2.74,-0.81,2.857218928,9.7185,-1.35,9.81181646,7.2285,0,7.2285,2.49,-1.35,2.83241946
19/12/2020 21:30,9.4475,-0.76,9.478019638,5.8475,0,5.8475,3.6,-0.76,3.679347768,9.2075,-0.66,9.231124322,5.8475,0,5.8475,3.36,-0.66,3.424207938
19/12/2020 22:00,9.0745,-0.89,9.118039825,6.3045,0,6.3045,2.77,-0.89,2.909467305,8.8445,-0.78,8.878827639,6.3045,0,6.3045,2.54,-0.78,2.657066051
19/12/2020 22:30,8.538,-0.84,8.579221643,6.388,0,6.388,2.15,-0.84,2.308267749,8.328,-0.66,8.354111802,6.388,0,6.388,1.94,-0.66,2.049194964
19/12/2020 23:00,8.219,-0.6,8.240871374,5.709,0,5.709,2.51,-0.6,2.580716955,8.049,-0.54,8.067093715,5.709,0,5.709,2.34,-0.54,2.401499532
19/12/2020 23:30,8.211,-0.6,8.232892627,5.841,0,5.841,2.37,-0.6,2.444769928,8.031,-0.54,8.049134177,5.841,0,5.841,2.19,-0.54,2.255593048
20/12/2020 00:00,8.0165,-0.52,8.033347512,5.0165,0,5.0165,3,-0.52,3.044733157,7.8465,-0.54,7.865059583,5.0165,0,5.0165,2.83,-0.54,2.881058833
20/12/2020 00:30,9.5595,-0.84,9.59633473,6.1495,0,6.1495,3.41,-0.84,3.511936788,9.2995,-0.76,9.330503751,6.1495,0,6.1495,3.15,-0.76,3.24038578
20/12/2020 01:00,9.8685,-0.78,9.89927736,6.0485,0,6.0485,3.82,-0.78,3.898820334,9.5985,-0.67,9.621855447,6.0485,0,6.0485,3.55,-0.67,3.612672141
20/12/2020 01:30,9.928,-0.91,9.969618047,6.658,0,6.658,3.27,-0.91,3.39425986,9.648,-0.79,9.680289458,6.658,0,6.658,2.99,-0.79,3.092604081
20/12/2020 02:00,9.652,-0.66,9.674538955,5.552,0,5.552,4.1,-0.66,4.1527822,9.402,-0.57,9.419262392,5.552,0,5.552,3.85,-0.57,3.891966084
20/12/2020 02:30,9.6615,-0.75,9.690566663,6.0015,0,6.0015,3.66,-0.75,3.736054068,9.3815,-0.66,9.404687249,6.0015,0,6.0015,3.38,-0.66,3.443835072
20/12/2020 03:00,9.2375,-0.75,9.267896539,5.8075,0,5.8075,3.43,-0.75,3.511039732,8.9975,-0.66,9.021674249,5.8075,0,5.8075,3.19,-0.66,3.257560437
20/12/2020 03:30,8.8605,-0.8,8.896542039,6.1505,0,6.1505,2.71,-0.8,2.825614977,8.6905,-0.76,8.723668394,6.1505,0,6.1505,2.54,-0.76,2.65126385
20/12/2020 04:00,8.536,-0.8,8.573406324,6.006,0,6.006,2.53,-0.8,2.653469427,8.396,-0.76,8.430327159,6.006,0,6.006,2.39,-0.76,2.507927431
20/12/2020 04:30,8.174,-0.59,8.195265462,4.304,0,4.304,3.87,-0.59,3.914715826,7.984,-0.58,8.005039413,4.304,0,4.304,3.68,-0.58,3.72542615
20/12/2020 05:00,7.948,-0.51,7.964345799,4.958,0,4.958,2.99,-0.51,3.033183146,7.768,-0.37,7.7768068,4.958,0,4.958,2.81,-0.37,2.834254752
20/12/2020 05:30,8.0795,-0.78,8.117063524,6.1995,0,6.1995,1.88,-0.78,2.035386941,7.8895,-0.74,7.924128359,6.1995,0,6.1995,1.69,-0.74,1.844911922
20/12/2020 06:00,7.92,-0.55,7.939074253,4.88,0,4.88,3.04,-0.55,3.089352683,7.72,-0.61,7.744062241,4.88,0,4.88,2.84,-0.61,2.904771936
20/12/2020 06:30,8.4405,-0.94,8.49268157,6.2005,0,6.2005,2.24,-0.94,2.429238564,8.2305,-0.66,8.256920143,6.2005,0,6.2005,2.03,-0.66,2.134595981
20/12/2020 07:00,8.7325,-0.82,8.77091536,5.8825,0,5.8825,2.85,-0.82,2.965619665,8.5025,-0.71,8.532092724,5.8825,0,5.8825,2.62,-0.71,2.714498112
20/12/2020 07:30,8.7665,-1.34,8.868321276,7.8365,0,7.8365,0.93,-1.34,1.631103921,8.5465,-1.23,8.634556286,7.8365,0,7.8365,0.71,-1.23,1.420211252
20/12/2020 08:00,8.9185,-1.07,8.982457473,5.8285,0,5.8285,3.09,-1.07,3.27001529,8.7085,-1.04,8.770380394,5.8285,0,5.8285,2.88,-1.04,3.062025473
20/12/2020 08:30,9.1415,-0.51,9.155715278,2.6115,0,2.6115,6.53,-0.51,6.549885495,8.9115,-0.29,8.916217373,2.6115,0,2.6115,6.3,-0.29,6.306671071
20/12/2020 09:00,9.4845,0.56,9.501017853,1.9245,0,1.9245,7.56,0.56,7.580712368,9.2545,0.66,9.278004648,1.9245,0,1.9245,7.33,0.66,7.359653524
20/12/2020 09:30,9.8445,-0.66,9.866599224,4.5645,0,4.5645,5.28,-0.66,5.321090114,9.5945,-0.65,9.616492617,4.5645,0,4.5645,5.03,-0.65,5.071824129
20/12/2020 10:00,10.048,-0.66,10.06965263,4.578,0,4.578,5.47,-0.66,5.509673312,9.858,-0.73,9.884991856,4.578,0,4.578,5.28,-0.73,5.330225136
20/12/2020 10:30,10.0595,-0.59,10.0767872,4.4195,0,4.4195,5.64,-0.59,5.670775961,9.9495,-0.55,9.964690173,4.4195,0,4.4195,5.53,-0.55,5.557283509
20/12/2020 11:00,10.334,-1.21,10.40459783,8.454,0,8.454,1.88,-1.21,2.235732542,10.064,-1.15,10.1294914,8.454,0,8.454,1.61,-1.15,1.978534811
20/12/2020 11:30,9.87,-0.84,9.905680189,6.72,0,6.72,3.15,-0.84,3.260076686,9.73,-0.73,9.757345951,6.72,0,6.72,3.01,-0.73,3.097256851
20/12/2020 12:00,10.18,-0.61,10.19825966,5.24,0,5.24,4.94,-0.61,4.977519463,9.98,-0.55,9.995143821,5.24,0,5.24,4.74,-0.55,4.771802594
20/12/2020 12:30,10.301,-0.61,10.31904555,3.491,0,3.491,6.81,-0.61,6.837265535,10.101,-0.55,10.11596268,3.491,0,3.491,6.61,-0.55,6.632842528
20/12/2020 13:00,10.4245,-0.5,10.43648409,3.3445,0,3.3445,7.08,-0.5,7.097633408,10.1645,-0.42,10.17317356,3.3445,0,3.3445,6.82,-0.42,6.832920313
20/12/2020 13:30,10.4465,-0.56,10.46149904,3.4465,0,3.4465,7,-0.56,7.022364274,10.2665,-0.56,10.28176163,3.4465,0,3.4465,6.82,-0.56,6.842952579
20/12/2020 14:00,10.301,-0.5,10.31312761,3.601,0,3.601,6.7,-0.5,6.718630813,10.081,-0.14,10.08197208,3.601,0,3.601,6.48,-0.14,6.481512169
20/12/2020 14:30,9.9845,-0.07,9.984745377,2.6845,0,2.6845,7.3,-0.07,7.300335609,9.7245,0.42,9.733565649,2.6845,0,2.6845,7.04,0.42,7.052517281
20/12/2020 15:00,10.0075,0.61,10.02607382,1.8675,0,1.8675,8.14,0.61,8.162824266,9.7775,0.71,9.80324468,1.8675,0,1.8675,7.91,0.71,7.941800803
20/12/2020 15:30,10.4365,-0.69,10.4592845,3.1365,0,3.1365,7.3,-0.69,7.332537078,10.1565,-0.67,10.17857516,3.1365,0,3.1365,7.02,-0.67,7.051900453
20/12/2020 16:00,10.7725,-0.83,10.80442762,1.5825,0,1.5825,9.19,-0.83,9.227404836,10.4725,0.62,10.49083678,1.5825,0,1.5825,8.89,0.62,8.911593572
20/12/2020 16:30,11.646,-1.93,11.80483867,2.096,0,2.096,9.55,-1.93,9.743069332,11.176,2.08,11.36790992,2.096,0,2.096,9.08,2.08,9.315191893
20/12/2020 17:00,12.5615,-0.68,12.57989198,2.4815,0,2.4815,10.08,-0.68,10.10291047,12.1915,-0.56,12.20435464,2.4815,0,2.4815,9.71,-0.56,9.726134895
20/12/2020 17:30,13.06,-0.64,13.07567207,2.04,0,2.04,11.02,-0.64,11.03856875,12.67,-0.51,12.68026025,2.04,0,2.04,10.63,-0.51,10.64222721
20/12/2020 18:00,12.8915,-0.58,12.90454076,1.7615,0,1.7615,11.13,-0.58,11.14510206,12.5115,-0.55,12.52358304,1.7615,0,1.7615,10.75,-0.55,10.76406057
20/12/2020 18:30,12.5895,-0.58,12.60285326,2.1895,0,2.1895,10.4,-0.58,10.41616052,12.2095,-0.55,12.22188162,2.1895,0,2.1895,10.02,-0.55,10.03508346
20/12/2020 19:00,12.1595,-0.58,12.17332495,2.3295,0,2.3295,9.83,-0.58,9.847096019,11.7795,-0.55,11.79233311,2.3295,0,2.3295,9.45,-0.55,9.46599176
20/12/2020 19:30,11.5745,-1.3,11.64727652,2.1545,0,2.1545,9.42,-1.3,9.509279678,11.2245,0.29,11.22824564,2.1545,0,2.1545,9.07,0.29,9.074634979
20/12/2020 20:00,10.9695,0.49,10.98043853,2.0795,0,2.0795,8.89,0.49,8.903493696,10.6695,0.23,10.67197874,2.0795,0,2.0795,8.59,0.23,8.59307861
20/12/2020 20:30,10.6095,0.72,10.63390287,1.7795,0,1.7795,8.83,0.72,8.859305842,10.2995,0.57,10.31526055,1.7795,0,1.7795,8.52,0.57,8.539045614
20/12/2020 21:00,9.9595,3.59,10.58677195,1.8395,0,1.8395,8.12,3.59,8.878203647,9.8495,-2.37,10.13062438,1.8395,0,1.8395,8.01,-2.37,8.353262836
20/12/2020 21:30,9.593,3.23,10.12218104,2.073,0,2.073,7.52,3.23,8.184332593,9.383,-1.46,9.495909067,2.073,0,2.073,7.31,-1.46,7.454374555
20/12/2020 22:00,9.131,0.52,9.145794717,2.821,0,2.821,6.31,0.52,6.331390053,8.901,0.63,8.923267395,2.821,0,2.821,6.08,0.63,6.112552658
20/12/2020 22:30,8.5875,-0.53,8.603839623,3.8775,0,3.8775,4.71,-0.53,4.73972573,8.3875,-0.1,8.388096104,3.8775,0,3.8775,4.51,-0.1,4.511108511
20/12/2020 23:00,8.193,-0.53,8.210124786,3.943,0,3.943,4.25,-0.53,4.282919565,8.003,-0.46,8.016209141,3.943,0,3.943,4.06,-0.46,4.085976016
20/12/2020 23:30,8.1515,-0.69,8.18065109,5.6915,0,5.6915,2.46,-0.69,2.554936398,7.9915,-0.67,8.01953691,5.6915,0,5.6915,2.3,-0.67,2.395600134
21/12/2020 00:00,8.1235,-0.95,8.178860083,7.6835,0,7.6835,0.44,-0.95,1.046947945,7.8435,-0.87,7.891602641,7.6835,0,7.6835,0.16,-0.87,0.884590301
21/12/2020 00:30,9.4565,-1.05,9.514614666,7.5265,0,7.5265,1.93,-1.05,2.197134497,9.2065,-0.87,9.247515464,7.5265,0,7.5265,1.68,-0.87,1.891903803
21/12/2020 01:00,9.8885,-1.36,9.981584656,8.8385,0,8.8385,1.05,-1.36,1.718167629,9.6985,-1.24,9.777448657,8.8385,0,8.8385,0.86,-1.24,1.50903943
21/12/2020 01:30,10.0385,-1.24,10.11479522,8.0485,0,8.0485,1.99,-1.24,2.344717467,9.8085,-1.13,9.873376943,8.0485,0,8.0485,1.76,-1.13,2.09153054
21/12/2020 02:00,9.901,-1.53,10.0185179,9.301,0,9.301,0.6,-1.53,1.643441511,9.571,-1.42,9.675765654,9.301,0,9.301,0.27,-1.42,1.445441109
21/12/2020 02:30,9.545,-1.68,9.691719404,9.955,0,9.955,-0.41,-1.68,1.729306219,9.235,-1.57,9.36750367,9.955,0,9.955,-0.72,-1.57,1.727223205
21/12/2020 03:00,9.3565,-1.42,9.463640539,9.3365,0,9.3365,0.02,-1.42,1.420140838,8.8565,-1.31,8.952859445,9.3365,0,9.3365,-0.48,-1.31,1.395170241
21/12/2020 03:30,9.0035,-1.01,9.059973082,7.6135,0,7.6135,1.39,-1.01,1.718196729,8.7235,-0.79,8.759198151,7.6135,0,7.6135,1.11,-0.79,1.36242431
21/12/2020 04:00,8.482,-0.58,8.501807102,5.692,0,5.692,2.79,-0.58,2.849649101,8.282,-0.53,8.298941137,5.692,0,5.692,2.59,-0.53,2.643671689
21/12/2020 04:30,8.164,-0.49,8.178691582,3.844,0,3.844,4.32,-0.49,4.347700542,8.004,-0.24,8.007597392,3.844,0,3.844,4.16,-0.24,4.166917326
21/12/2020 05:00,7.8255,-0.49,7.840825865,4.2155,0,4.2155,3.61,-0.49,3.643103073,7.6655,0.07,7.665819607,4.2155,0,4.2155,3.45,0.07,3.450710072
21/12/2020 05:30,7.922,-0.74,7.956486913,6.432,0,6.432,1.49,-0.74,1.663640586,7.812,-0.69,7.842413149,6.432,0,6.432,1.38,-0.69,1.542886904
21/12/2020 06:00,7.8535,-1.29,7.958741248,8.4135,0,8.4135,-0.56,-1.29,1.406307221,7.6735,-1.19,7.765223902,8.4135,0,8.4135,-0.74,-1.19,1.401320806
21/12/2020 06:30,8.6675,-1.82,8.85652055,9.0175,0,9.0175,-0.35,-1.82,1.853348321,8.3975,-1.75,8.577908035,9.0175,0,9.0175,-0.62,-1.75,1.856582883
21/12/2020 07:00,9.3115,-2.43,9.623353483,10.4415,0,10.4415,-1.13,-2.43,2.679888057,9.1115,-2.31,9.399762351,10.4415,0,10.4415,-1.33,-2.31,2.665520587
21/12/2020 07:30,9.468,-2.67,9.837272183,10.948,0,10.948,-1.48,-2.67,3.052752856,9.268,-2.54,9.609756709,10.948,0,10.948,-1.68,-2.54,3.045324285
21/12/2020 08:00,9.675,-2.82,10.07760016,11.305,0,11.305,-1.63,-2.82,3.257192042,9.445,-2.68,9.817862547,11.305,0,11.305,-1.86,-2.68,3.262207841
21/12/2020 08:30,10.0515,-2.92,10.46704601,11.2015,0,11.2015,-1.15,-2.92,3.138295716,9.8515,-2.77,10.23352101,11.2015,0,11.2015,-1.35,-2.77,3.081460693
21/12/2020 09:00,10.2745,-2.87,10.66781375,11.1445,0,11.1445,-0.87,-2.87,2.998966489,10.0445,-2.77,10.41944721,11.1445,0,11.1445,-1.1,-2.77,2.980419434
21/12/2020 09:30,10.3735,-2.87,10.76319666,11.0635,0,11.0635,-0.69,-2.87,2.951779125,10.2035,-2.77,10.57281005,11.0635,0,11.0635,-0.86,-2.77,2.900431002
21/12/2020 10:00,10.4815,-2.92,10.88063611,11.1715,0,11.1715,-0.69,-2.92,3.000416638,10.3115,-2.77,10.67707508,11.1715,0,11.1715,-0.86,-2.77,2.900431002
21/12/2020 10:30,10.575,-2.88,10.96015625,11.265,0,11.265,-0.69,-2.88,2.961502997,10.405,-2.77,10.76740103,11.265,0,11.265,-0.86,-2.77,2.900431002
21/12/2020 11:00,10.45,-2.88,10.8395987,11.29,0,11.29,-0.84,-2.88,3,10.29,-2.77,10.65631268,11.29,0,11.29,-1,-2.77,2.944978778
21/12/2020 11:30,10.4535,-2.8,10.821999,10.9235,0,10.9235,-0.47,-2.8,2.839172415,10.2435,-2.68,10.58828089,10.9235,0,10.9235,-0.68,-2.68,2.764923145
21/12/2020 12:00,10.6425,-2.96,11.04646578,11.1125,0,11.1125,-0.47,-2.96,2.997081914,10.4325,-2.83,10.80953081,11.1125,0,11.1125,-0.68,-2.83,2.910549776
21/12/2020 12:30,11.1555,-2.61,11.45675697,10.9155,0,10.9155,0.24,-2.61,2.621011255,10.3555,-2.98,10.77574964,10.9155,0,10.9155,-0.56,-2.98,3.032160946
21/12/2020 13:00,11.0645,-1.83,11.21481432,10.4445,0,10.4445,0.62,-1.83,1.93217494,10.8645,-3.24,11.33732597,10.4445,0,10.4445,0.42,-3.24,3.267108814
21/12/2020 13:30,11.2,-1.9,11.36001761,8.13,0,8.13,3.07,-1.9,3.610387791,11.27,-1.75,11.40506028,8.13,0,8.13,3.14,-1.75,3.594732257
21/12/2020 14:00,10.645,-1.65,10.77211794,7.415,0,7.415,3.23,-1.65,3.627037359,10.385,-1.49,10.49134524,7.415,0,7.415,2.97,-1.49,3.322800024
21/12/2020 14:30,10.7435,-1.73,10.88189746,7.5135,0,7.5135,3.23,-1.73,3.66412336,10.4835,-1.57,10.60040906,7.5135,0,7.5135,2.97,-1.57,3.359434476
21/12/2020 15:00,10.6465,-1.73,10.78614214,7.6265,0,7.6265,3.02,-1.73,3.480416642,10.3965,-1.62,10.52195857,7.6265,0,7.6265,2.77,-1.62,3.208940635
21/12/2020 15:30,10.8055,-1.73,10.94311337,7.5155,0,7.5155,3.29,-1.73,3.717122543,10.5255,-1.62,10.64943896,7.5155,0,7.5155,3.01,-1.62,3.418259791
21/12/2020 16:00,10.9265,-1.68,11.05489947,7.4065,0,7.4065,3.52,-1.68,3.900358958,10.6365,-1.54,10.74740584,7.4065,0,7.4065,3.23,-1.54,3.578337603
21/12/2020 16:30,11.521,-1.5,11.61823743,7.781,0,7.781,3.74,-1.5,4.02959055,11.211,-1.36,11.29318914,7.781,0,7.781,3.43,-1.36,3.689783191
21/12/2020 17:00,12.1615,-1.5,12.25365587,7.8315,0,7.8315,4.33,-1.5,4.582455674,11.8315,-1.36,11.90940772,7.8315,0,7.8315,4,-1.36,4.224878696
21/12/2020 17:30,12.5075,-2.34,12.72451006,10.3875,0,10.3875,2.12,-2.34,3.157530681,12.5275,-2.19,12.71748231,10.3875,0,10.3875,2.14,-2.19,3.061976486
21/12/2020 18:00,12.593,-2.63,12.86470167,11.643,0,11.643,0.95,-2.63,2.796319009,12.313,-2.48,12.56026946,11.643,0,11.643,0.67,-2.48,2.568910275
21/12/2020 18:30,12.7215,-2.73,13.0111284,12.1115,0,12.1115,0.61,-2.73,2.797320146,12.0615,-2.58,12.33434969,12.1115,0,12.1115,-0.05,-2.58,2.580484451
21/12/2020 19:00,12.176,-3.59,12.69421427,12.026,0,12.026,0.15,-3.59,3.593132338,11.426,-2.03,11.60492895,12.026,0,12.026,-0.6,-2.03,2.116813643
21/12/2020 19:30,11.4475,-2.91,11.81157721,12.1375,0,12.1375,-0.69,-2.91,2.99068554,11.2875,-2.74,11.61530268,12.1375,0,12.1375,-0.85,-2.74,2.868815086
21/12/2020 20:00,11.1735,-2.65,11.48344906,11.9835,0,11.9835,-0.81,-2.65,2.77102869,10.9035,-2.52,11.19092097,11.9835,0,11.9835,-1.08,-2.52,2.741678318
21/12/2020 20:30,10.641,-2.6,10.95403492,11.911,0,11.911,-1.27,-2.6,2.893596378,10.391,-2.48,10.68284985,11.911,0,11.911,-1.52,-2.48,2.908745434
21/12/2020 21:00,10.1135,-2.64,10.45239122,12.1835,0,12.1835,-2.07,-2.64,3.35477272,9.8935,-2.48,10.1995952,12.1835,0,12.1835,-2.29,-2.48,3.375574025
21/12/2020 21:30,9.636,-2.4,9.93038247,11.946,0,11.946,-2.31,-2.4,3.331080906,9.436,-2.22,9.693631724,11.946,0,11.946,-2.51,-2.22,3.350895403
21/12/2020 22:00,9.148,-2.51,9.486095298,12.198,0,12.198,-3.05,-2.51,3.950012658,8.948,-2.39,9.261684728,12.198,0,12.198,-3.25,-2.39,4.034178975
21/12/2020 22:30,8.5335,-2.51,8.894982982,11.9435,0,11.9435,-3.41,-2.51,4.234170521,8.3635,-1.96,8.590095008,11.9435,0,11.9435,-3.58,-1.96,4.081421321
21/12/2020 23:00,8.07,-2.32,8.396862509,12.13,0,12.13,-4.06,-2.32,4.676109494,7.93,-2.21,8.232192903,12.13,0,12.13,-4.2,-2.21,4.745956173
21/12/2020 23:30,8.1835,-2.15,8.461215767,11.6135,0,11.6135,-3.43,-2.15,4.048135373,8.0335,-2.04,8.288469234,11.6135,0,11.6135,-3.58,-2.04,4.12043687
22/12/2020 00:00,7.9445,-2.2,8.243487141,11.7545,0,11.7545,-3.81,-2.2,4.399556796,7.8045,-2.04,8.066710621,11.7545,0,11.7545,-3.95,-2.04,4.4456833
22/12/2020 00:30,9.409,-2.01,9.621298301,11.069,0,11.069,-1.66,-2.01,2.606856344,9.209,-1.88,9.398940419,11.069,0,11.069,-1.86,-1.88,2.644617175
22/12/2020 01:00,9.402,0.91,9.445935846,10.592,0,10.592,-1.19,0.91,1.498065419,9.302,-4.62,10.38612555,10.592,0,10.592,-1.29,-4.62,4.796717628
22/12/2020 01:30,10.0645,1.85,10.23311586,9.0445,0,9.0445,1.02,1.85,2.112557692,10.0545,-4.62,11.06514213,9.0445,0,9.0445,1.01,-4.62,4.729111967
22/12/2020 02:00,9.357,2.63,9.719585845,5.917,0,5.917,3.44,2.63,4.330184754,9.377,-3.92,10.16339161,5.917,0,5.917,3.46,-3.92,5.228575332
22/12/2020 02:30,9.238,-0.4,9.246655828,3.508,0,3.508,5.73,-0.4,5.743944638,9.038,0.15,9.039244659,3.508,0,3.508,5.53,0.15,5.532033984
22/12/2020 03:00,8.9295,0.36,8.936753899,2.2895,0,2.2895,6.64,0.36,6.649751875,8.7395,0.49,8.753225705,2.2895,0,2.2895,6.45,0.49,6.468585626
22/12/2020 03:30,8.448,0.52,8.463988658,1.808,0,1.808,6.64,0.52,6.660330322,8.258,0.56,8.276965869,1.808,0,1.808,6.45,0.56,6.474264437
22/12/2020 04:00,8.1805,0.52,8.197010446,1.5005,0,1.5005,6.68,0.52,6.700208952,8.0005,0.56,8.020074828,1.5005,0,1.5005,6.5,0.56,6.524078479
22/12/2020 04:30,7.925,0.56,7.944760852,0.815,0,0.815,7.11,0.56,7.132019349,7.745,0.66,7.7730705,0.815,0,0.815,6.93,0.66,6.961357626
22/12/2020 05:00,7.764,0.72,7.797313383,0.374,0,0.374,7.39,0.72,7.424991582,7.584,0.79,7.62503482,0.374,0,0.374,7.21,0.79,7.253151039
22/12/2020 05:30,7.901,0.72,7.933738148,0.251,0,0.251,7.65,0.72,7.68380765,7.731,0.79,7.77125865,0.251,0,0.251,7.48,0.79,7.521602223
22/12/2020 06:00,8.071,0.72,8.103051339,0.131,0,0.131,7.94,0.72,7.972578002,7.891,0.79,7.930446457,0.131,0,0.131,7.76,0.79,7.800108974
22/12/2020 06:30,8.876,0.57,8.894283333,0.066,0,0.066,8.81,0.57,8.828420017,8.686,0.6,8.706698341,0.066,0,0.066,8.62,0.6,8.640856439
22/12/2020 07:00,9.4475,0.53,9.462354688,0.0075,0,0.0075,9.44,0.53,9.454866472,9.2375,0.54,9.25327003,0.0075,0,0.0075,9.23,0.54,9.245782822
22/12/2020 07:30,9.536,0.57,9.553020255,0.006,0,0.006,9.53,0.57,9.547030952,9.296,0.54,9.311670956,0.006,0,0.006,9.29,0.54,9.305681061
22/12/2020 08:00,9.748,0.57,9.764650736,0.048,0,0.048,9.7,0.57,9.71673299,9.488,0.58,9.505711125,0.048,0,0.048,9.44,0.58,9.457801013
22/12/2020 08:30,10.1105,0.57,10.12655471,0.1305,0,0.1305,9.98,0.57,9.996264302,9.8205,0.58,9.837612528,0.1305,0,0.1305,9.69,0.58,9.707342582
22/12/2020 09:00,10.378,-0.49,10.3895613,0.628,0,0.628,9.75,-0.49,9.762305056,10.078,0.42,10.08674794,0.628,0,0.628,9.45,0.42,9.459328729
22/12/2020 09:30,10.4115,-0.6,10.42877424,1.1115,0,1.1115,9.3,-0.6,9.31933474,10.1015,-0.35,10.10756164,1.1115,0,1.1115,8.99,-0.35,8.996810546
22/12/2020 10:00,10.358,-0.53,10.3715507,1.128,0,1.128,9.23,-0.53,9.245204162,10.058,-0.56,10.07357752,1.128,0,1.128,8.93,-0.56,8.947541562
22/12/2020 10:30,10.3395,-0.53,10.35307492,1.9495,0,1.9495,8.39,-0.53,8.4067235,10.0495,-0.5,10.06193074,1.9495,0,1.9495,8.1,-0.5,8.115417426
22/12/2020 11:00,10.3355,-0.53,10.34908016,1.7755,0,1.7755,8.56,-0.53,8.576392015,10.0655,-0.5,10.07791101,1.7755,0,1.7755,8.29,-0.5,8.30506472
22/12/2020 11:30,10.306,-0.53,10.31961899,2.186,0,2.186,8.12,-0.53,8.137278415,10.076,-0.54,10.09045965,2.186,0,2.186,7.89,-0.54,7.908457498
22/12/2020 12:00,10.279,-0.61,10.2970841,2.689,0,2.689,7.59,-0.61,7.614473061,10.019,-0.54,10.0335418,2.689,0,2.689,7.33,-0.54,7.349863944
22/12/2020 12:30,10.532,-0.65,10.55203886,2.502,0,2.502,8.03,-0.65,8.056264643,10.242,-0.54,10.25622562,2.502,0,2.502,7.74,-0.54,7.758814342
22/12/2020 13:00,10.465,-0.76,10.49256046,3.075,0,3.075,7.39,-0.76,7.428977049,10.175,-0.64,10.1951079,3.075,0,3.075,7.1,-0.64,7.128786713
22/12/2020 13:30,10.3285,-0.71,10.35287459,3.2185,0,3.2185,7.11,-0.71,7.145362132,10.0885,-0.6,10.10632635,3.2185,0,3.2185,6.87,-0.6,6.8961511
22/12/2020 14:00,10.168,-1.04,10.22104809,5.078,0,5.078,5.09,-1.04,5.19516121,9.948,-0.92,9.99045064,5.078,0,5.078,4.87,-0.92,4.956137609
22/12/2020 14:30,10.013,-1.72,10.15965398,8.223,0,8.223,1.79,-1.72,2.482438317,9.933,-1.59,10.05945272,8.223,0,8.223,1.71,-1.59,2.334994647
22/12/2020 15:00,9.8295,-1.44,9.934418466,7.8195,0,7.8195,2.01,-1.44,2.472589735,9.6395,-1.32,9.729458374,7.8195,0,7.8195,1.82,-1.32,2.248288238
22/12/2020 15:30,10.0015,-0.88,10.04013955,5.0015,0,5.0015,5,-0.88,5.076849417,9.7915,-0.78,9.822518631,5.0015,0,5.0015,4.79,-0.78,4.853091798
22/12/2020 16:00,10.3,-0.74,10.32654831,3.82,0,3.82,6.48,-0.74,6.522116221,10.02,-0.62,10.03916331,3.82,0,3.82,6.2,-0.62,6.230922885
22/12/2020 16:30,11.0165,-0.89,11.05239215,4.8065,0,4.8065,6.21,-0.89,6.273452,10.7165,-0.77,10.74412734,4.8065,0,4.8065,5.91,-0.77,5.959949664
22/12/2020 17:00,11.7995,-0.58,11.81374624,3.9095,0,3.9095,7.89,-0.58,7.911289402,11.4795,-0.85,11.51092612,3.9095,0,3.9095,7.57,-0.85,7.617571792
22/12/2020 17:30,12.3045,-0.71,12.32496735,2.6645,0,2.6645,9.64,-0.71,9.666110904,11.9345,-0.63,11.95111669,2.6645,0,2.6645,9.27,-0.63,9.291383105
22/12/2020 18:00,12.158,1.01,12.19987967,2.308,0,2.308,9.85,1.01,9.901646328,11.878,-2.66,12.17220128,2.308,0,2.308,9.57,-2.66,9.932799203
22/12/2020 18:30,12.062,-0.61,12.07741462,2.122,0,2.122,9.94,-0.61,9.958699714,11.742,-0.45,11.75061973,2.122,0,2.122,9.62,-0.45,9.630519197
22/12/2020 19:00,11.674,-0.67,11.69321068,3.124,0,3.124,8.55,-0.67,8.576211285,11.364,-0.55,11.37730179,3.124,0,3.124,8.24,-0.55,8.258335183
22/12/2020 19:30,11.264,-0.67,11.28390872,2.794,0,2.794,8.47,-0.67,8.496458086,10.954,-0.6,10.97042005,2.794,0,2.794,8.16,-0.6,8.182029088
22/12/2020 20:00,10.8625,-0.62,10.88017951,2.2725,0,2.2725,8.59,-0.62,8.61234579,10.5825,-0.65,10.60244341,2.2725,0,2.2725,8.31,-0.65,8.335382415
22/12/2020 20:30,10.271,-0.62,10.28969587,2.581,0,2.581,7.69,-0.62,7.714953013,10.011,-0.44,10.0206647,2.581,0,2.581,7.43,-0.44,7.443016861
22/12/2020 21:00,9.81,-0.58,9.827130812,2.93,0,2.93,6.88,-0.58,6.904404391,9.55,-0.44,9.560130752,2.93,0,2.93,6.62,-0.44,6.634606243
22/12/2020 21:30,9.401,-0.88,9.442097278,2.521,0,2.521,6.88,-0.88,6.93605075,9.141,0.13,9.14192436,2.521,0,2.521,6.62,0.13,6.621276312
22/12/2020 22:00,8.9695,-0.08,8.969856757,2.3095,0,2.3095,6.66,-0.08,6.660480463,8.7495,0.62,8.771439463,2.3095,0,2.3095,6.44,0.62,6.469775885
22/12/2020 22:30,8.373,3.12,8.93540872,2.643,0,2.643,5.73,3.12,6.524362038,8.193,-2.47,8.557227881,2.643,0,2.643,5.55,-2.47,6.07481687
22/12/2020 23:00,7.953,0,7.953,3.043,0,3.043,4.91,0,4.91,7.773,0.66,7.800969747,3.043,0,3.043,4.73,0.66,4.775824536
22/12/2020 23:30,8.002,-0.16,8.00359944,3.492,0,3.492,4.51,-0.16,4.512837245,7.822,0.61,7.845749422,3.492,0,3.492,4.33,0.61,4.372756568
23/12/2020 00:00,7.7985,-0.46,7.812054931,3.6485,0,3.6485,4.15,-0.46,4.175416147,7.6285,0.26,7.632929467,3.6485,0,3.6485,3.98,0.26,3.988483421
23/12/2020 00:30,9.2215,-0.54,9.237297346,3.4215,0,3.4215,5.8,-0.54,5.82508369,8.9915,-0.45,9.002753593,3.4215,0,3.4215,5.57,-0.45,5.588148173
23/12/2020 01:00,9.617,-0.6,9.635698677,3.097,0,3.097,6.52,-0.6,6.54754916,9.377,-0.51,9.3908588,3.097,0,3.097,6.28,-0.51,6.300674567
23/12/2020 01:30,9.5615,-0.49,9.574047329,3.1215,0,3.1215,6.44,-0.49,6.458614402,9.3115,0.07,9.311763112,3.1215,0,3.1215,6.19,0.07,6.190395787
23/12/2020 02:00,9.2345,-0.49,9.247491025,3.8145,0,3.8145,5.42,-0.49,5.442104372,9.0045,-0.29,9.009168677,3.8145,0,3.8145,5.19,-0.29,5.198095805
23/12/2020 02:30,9.0905,-0.54,9.106524598,4.2505,0,4.2505,4.84,-0.54,4.870030801,8.8605,-0.33,8.866643122,4.2505,0,4.2505,4.61,-0.33,4.621796188
23/12/2020 03:00,8.6525,-0.54,8.669334245,5.0125,0,5.0125,3.64,-0.54,3.679836953,8.4525,-0.48,8.466118133,5.0125,0,5.0125,3.44,-0.48,3.473326935
23/12/2020 03:30,8.2,-0.54,8.217761252,5.59,0,5.59,2.61,-0.54,2.665276721,8.02,-0.48,8.034351249,5.59,0,5.59,2.43,-0.48,2.476953774
23/12/2020 04:00,7.9985,1.04,8.065829297,5.0285,0,5.0285,2.97,1.04,3.146823796,7.8285,-3.24,8.4724856,5.0285,0,5.0285,2.8,-3.24,4.282242403
23/12/2020 04:30,7.6675,-1.1,7.746002598,8.0275,0,8.0275,-0.36,-1.1,1.157410904,7.4375,-1.02,7.50711704,8.0275,0,8.0275,-0.59,-1.02,1.178346299
23/12/2020 05:00,7.3125,-0.95,7.373951197,7.6725,0,7.6725,-0.36,-0.95,1.015923225,7.0125,-0.85,7.063827309,7.6725,0,7.6725,-0.66,-0.85,1.076150547
23/12/2020 05:30,7.927,-0.84,7.971381875,6.867,0,6.867,1.06,-0.84,1.352479205,7.767,-0.8,7.808091252,6.867,0,6.867,0.9,-0.8,1.204159458
23/12/2020 06:00,7.7765,-0.92,7.830731272,7.4865,0,7.4865,0.29,-0.92,0.964624279,7.5465,-0.87,7.596483545,7.4865,0,7.4865,0.06,-0.87,0.872066511
23/12/2020 06:30,8.4415,-0.92,8.491485279,5.7315,0,5.7315,2.71,-0.92,2.86190496,8.4515,-0.87,8.49616103,5.7315,0,5.7315,2.72,-0.87,2.855748588
23/12/2020 07:00,8.741,-0.75,8.773116949,6.201,0,6.201,2.54,-0.75,2.64841462,8.541,-0.71,8.570459789,6.201,0,6.201,2.34,-0.71,2.445342512
23/12/2020 07:30,8.84,-0.56,8.857719797,4.46,0,4.46,4.38,-0.56,4.415653972,8.64,-0.53,8.656240523,4.46,0,4.46,4.18,-0.53,4.213466506
23/12/2020 08:00,9.169,-0.86,9.209243237,5.749,0,5.749,3.42,-0.86,3.526471324,8.929,-0.92,8.976270996,5.749,0,5.749,3.18,-0.92,3.31040783
23/12/2020 08:30,9.5075,-1.01,9.560996614,6.1675,0,6.1675,3.34,-1.01,3.489369571,9.2575,-0.92,9.303101969,6.1675,0,6.1675,3.09,-0.92,3.224050248
23/12/2020 09:00,9.678,-0.77,9.708583007,4.488,0,4.488,5.19,-0.77,5.246808554,9.438,-0.72,9.465423604,4.488,0,4.488,4.95,-0.72,5.002089563
23/12/2020 09:30,9.9285,-0.6,9.946613104,1.8385,0,1.8385,8.09,-0.6,8.112219178,9.6985,-0.51,9.711900033,1.8385,0,1.8385,7.86,-0.51,7.876528423
23/12/2020 10:00,10.1815,-0.22,10.18387658,1.2115,0,1.2115,8.97,-0.22,8.972697476,9.9215,0.57,9.937860044,1.2115,0,1.2115,8.71,0.57,8.72863105
23/12/2020 10:30,10.33,0.58,10.34626986,0.69,0,0.69,9.64,0.58,9.657432371,10.09,0.52,10.10339052,0.69,0,0.69,9.4,0.52,9.414371992
23/12/2020 11:00,10.364,0.58,10.38021657,0.544,0,0.544,9.82,0.58,9.837113398,10.124,0.52,10.13734561,0.544,0,0.544,9.58,0.52,9.594102355
