Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/12/2020 11:30,10.478,0.58,10.4940404,0.348,0,0.348,10.13,0.58,10.14659056,10.228,0.58,10.24443185,0.348,0,0.348,9.88,0.58,9.897009649
23/12/2020 12:00,10.543,0.58,10.55894166,0.283,0,0.283,10.26,0.58,10.27638069,10.293,0.62,10.31165598,0.283,0,0.283,10.01,0.62,10.02918242
23/12/2020 12:30,10.695,0.58,10.71071543,0.395,0,0.395,10.3,0.58,10.31631717,10.405,0.53,10.41848957,0.395,0,0.395,10.01,0.53,10.02402115
23/12/2020 13:00,10.5405,0.69,10.56306017,0.2805,0,0.2805,10.26,0.69,10.28317558,10.2405,0.53,10.25420598,0.2805,0,0.2805,9.96,0.53,9.974091437
23/12/2020 13:30,10.374,0.53,10.38752983,0.524,0,0.524,9.85,0.53,9.864248578,10.084,0.58,10.10066612,0.524,0,0.524,9.56,0.58,9.577577982
23/12/2020 14:00,10.188,0.65,10.20871412,1.118,0,1.118,9.07,0.65,9.093261241,9.908,0.58,9.924961662,1.118,0,1.118,8.79,0.58,8.809114598
23/12/2020 14:30,10.1185,-0.53,10.13237101,2.6985,0,2.6985,7.42,-0.53,7.438904489,9.8585,-0.5,9.87117127,2.6985,0,2.6985,7.16,-0.5,7.177436868
23/12/2020 15:00,9.975,-0.66,9.996810741,4.425,0,4.425,5.55,-0.66,5.589105474,9.715,-0.57,9.731707199,4.425,0,4.425,5.29,-0.57,5.320620265
23/12/2020 15:30,10.0045,-0.76,10.03332548,4.9645,0,4.9645,5.04,-0.76,5.096979498,9.7445,-0.63,9.764844098,4.9645,0,4.9645,4.78,-0.63,4.821337989
23/12/2020 16:00,10.379,-0.82,10.41134194,9.079,0,9.079,1.3,-0.82,1.537010085,10.149,-2.68,10.4968853,9.079,0,9.079,1.07,-2.68,2.885706153
23/12/2020 16:30,11.206,-2.68,11.52201528,12.046,0,12.046,-0.84,-2.68,2.808558349,10.966,-3.91,11.64221869,12.046,0,12.046,-1.08,-3.91,4.056414673
23/12/2020 17:00,11.673,0.59,11.68790097,12.253,0,12.253,-0.58,0.59,0.827345152,11.613,-6.29,13.20703862,12.253,0,12.253,-0.64,-6.29,6.322475781
23/12/2020 17:30,11.777,0.59,11.79176954,12.287,0,12.287,-0.51,0.59,0.779871784,11.737,-6.24,13.29265846,12.287,0,12.287,-0.55,-6.24,6.264191887
23/12/2020 18:00,11.748,0.53,11.75994915,12.308,0,12.308,-0.56,0.53,0.771038261,11.758,-6.19,13.28783895,12.308,0,12.308,-0.55,-6.19,6.214386534
23/12/2020 18:30,11.675,0.53,11.68702379,12.235,0,12.235,-0.56,0.53,0.771038261,11.685,-6.04,13.15373806,12.235,0,12.235,-0.55,-6.04,6.064989695
23/12/2020 19:00,11.6645,0.64,11.68204435,12.2245,0,12.2245,-0.56,0.64,0.850411665,11.6345,-6.11,13.14129713,12.2245,0,12.2245,-0.59,-6.11,6.138419992
23/12/2020 19:30,11.4795,-0.51,11.49082331,12.2295,0,12.2295,-0.75,-0.51,0.906972987,11.3295,-4.95,12.36365926,12.2295,0,12.2295,-0.9,-4.95,5.031152949
23/12/2020 20:00,11.1535,-0.6,11.16962677,12.2135,0,12.2135,-1.06,-0.6,1.218031198,10.9635,-4.56,11.87400237,12.2135,0,12.2135,-1.25,-4.56,4.728223768
23/12/2020 20:30,10.6655,0.83,10.69774697,12.2455,0,12.2455,-1.58,0.83,1.784740878,10.5255,-5.78,12.00810352,12.2455,0,12.2455,-1.72,-5.78,6.030489201
23/12/2020 21:00,10.425,-2.34,10.68439165,12.375,0,12.375,-1.95,-2.34,3.045997374,10.185,-2.71,10.53937024,12.375,0,12.375,-2.19,-2.71,3.484278978
23/12/2020 21:30,10.043,-2.56,10.36414246,12.383,0,12.383,-2.34,-2.56,3.468313711,9.813,-2.41,10.10460633,12.383,0,12.383,-2.57,-2.41,3.523208765
23/12/2020 22:00,9.473,-2.44,9.782194488,12.313,0,12.313,-2.84,-2.44,3.744222216,9.263,-2.29,9.541869261,12.313,0,12.313,-3.05,-2.29,3.814000524
23/12/2020 22:30,8.9195,-2.39,9.234152925,12.2895,0,12.2895,-3.37,-2.39,4.131464631,8.7295,-2.29,9.024869542,12.2895,0,12.2895,-3.56,-2.29,4.232930427
23/12/2020 23:00,8.562,-2.31,8.868142083,12.312,0,12.312,-3.75,-2.31,4.404384179,8.392,-2.19,8.673048138,12.312,0,12.312,-3.92,-2.19,4.490267253
23/12/2020 23:30,8.558,-2.41,8.890864075,12.378,0,12.378,-3.82,-2.41,4.516691267,8.398,-2.28,8.702,12.378,0,12.378,-3.98,-2.28,4.586807168
24/12/2020 00:00,8.3185,-2.33,8.638653961,12.4085,0,12.4085,-4.09,-2.33,4.707122263,8.1585,-2.21,8.452527566,12.4085,0,12.4085,-4.25,-2.21,4.790260953
24/12/2020 00:30,9.741,-2.4,10.03230188,12.431,0,12.431,-2.69,-2.4,3.605010402,9.501,-2.26,9.76609446,12.431,0,12.431,-2.93,-2.26,3.700337822
24/12/2020 01:00,10.019,-2.4,10.30244442,12.419,0,12.419,-2.4,-2.4,3.39411255,9.769,-2.26,10.02701157,12.419,0,12.419,-2.65,-2.26,3.48282931
24/12/2020 01:30,10.0355,-2.36,10.3092609,12.3555,0,12.3555,-2.32,-2.36,3.309380607,9.7855,-2.22,10.03416216,12.3555,0,12.3555,-2.57,-2.22,3.39607126
24/12/2020 02:00,9.7315,-2.21,9.979288163,12.1015,0,12.1015,-2.37,-2.21,3.240524649,9.4915,-2.06,9.712475084,12.1015,0,12.1015,-2.61,-2.06,3.325011278
24/12/2020 02:30,9.6745,-2.35,9.955824941,12.4545,0,12.4545,-2.78,-2.35,3.640178567,9.4345,-2.21,9.689885977,12.4545,0,12.4545,-3.02,-2.21,3.742258676
24/12/2020 03:00,9.3265,-2.35,9.618009266,12.4965,0,12.4965,-3.17,-2.35,3.946061327,9.1065,-2.21,9.370829326,12.4965,0,12.4965,-3.39,-2.21,4.046751784
24/12/2020 03:30,8.9675,-2.35,9.270305079,12.4675,0,12.4675,-3.5,-2.35,4.2157443,8.7675,-2.21,9.041745199,12.4675,0,12.4675,-3.7,-2.21,4.309767975
24/12/2020 04:00,8.658,-2.26,8.948103933,12.368,0,12.368,-3.71,-2.26,4.344156995,8.458,-2.12,8.719642424,12.368,0,12.368,-3.91,-2.12,4.447752241
24/12/2020 04:30,8.3575,-2.31,8.670865369,12.4975,0,12.4975,-4.14,-2.31,4.740854353,8.1775,-2.18,8.463090821,12.4975,0,12.4975,-4.32,-2.18,4.838884169
24/12/2020 05:00,8.158,-2.31,8.478741888,12.488,0,12.488,-4.33,-2.31,4.907647094,7.978,-2.18,8.270482694,12.488,0,12.488,-4.51,-2.18,5.00924146
24/12/2020 05:30,8.1725,-2.19,8.460842526,12.4225,0,12.4225,-4.25,-2.19,4.781066827,7.9725,-2.13,8.252130407,12.4225,0,12.4225,-4.45,-2.13,4.933497745
24/12/2020 06:00,8.29,-2.24,8.58729876,12.26,0,12.26,-3.97,-2.24,4.558343998,8.11,-2.13,8.385046213,12.26,0,12.26,-4.15,-2.13,4.664697203
24/12/2020 06:30,8.884,-2.07,9.121971059,11.574,0,11.574,-2.69,-2.07,3.39425986,8.674,-1.93,8.886122664,11.574,0,11.574,-2.9,-1.93,3.483518336
24/12/2020 07:00,9.399,-2.27,9.669234768,11.789,0,11.789,-2.39,-2.27,3.296209945,9.169,-2.14,9.415421446,11.789,0,11.789,-2.62,-2.14,3.382898166
24/12/2020 07:30,9.4575,-2.37,9.749933654,11.9375,0,11.9375,-2.48,-2.37,3.430349836,9.2375,-2.26,9.509942495,11.9375,0,11.9375,-2.7,-2.26,3.521022579
24/12/2020 08:00,9.57,-1.93,9.762673814,10.64,0,10.64,-1.07,-1.93,2.206762334,9.23,-1.82,9.407725549,10.64,0,10.64,-1.41,-1.82,2.302281477
24/12/2020 08:30,10.467,-1.59,10.58707651,8.877,0,8.877,1.59,-1.59,2.248599564,10.157,-1.36,10.24764602,8.877,0,8.877,1.28,-1.36,1.867618805
24/12/2020 09:00,10.556,-1.22,10.62626632,7.816,0,7.816,2.74,-1.22,2.999333259,10.346,-1.09,10.40325987,7.816,0,7.816,2.53,-1.09,2.754813968
24/12/2020 09:30,10.7595,-1,10.80587064,5.9495,0,5.9495,4.81,-1,4.912850496,10.5295,-0.94,10.57137504,5.9495,0,5.9495,4.58,-0.94,4.675467891
24/12/2020 10:00,11.093,-1.32,11.17125996,6.893,0,6.893,4.2,-1.32,4.402544719,10.973,-1.39,11.06068845,6.893,0,6.893,4.08,-1.39,4.310278413
24/12/2020 10:30,10.9885,-1.74,11.12540931,9.6885,0,9.6885,1.3,-1.74,2.172003683,10.8885,-1.39,10.9768635,9.6885,0,9.6885,1.2,-1.39,1.836327857
24/12/2020 11:00,11.071,-1.57,11.18176824,9.991,0,9.991,1.08,-1.57,1.905597019,10.881,-1.45,10.97718821,9.991,0,9.991,0.89,-1.45,1.701352403
24/12/2020 11:30,11.193,-1.92,11.35648048,10.313,0,10.313,0.88,-1.92,2.112060605,11.063,-1.81,11.21008782,10.313,0,10.313,0.75,-1.81,1.959234544
24/12/2020 12:00,11.059,-2.07,11.25106133,11.389,0,11.389,-0.33,-2.07,2.096139308,10.769,-1.93,10.94057864,11.389,0,11.389,-0.62,-1.93,2.027140844
24/12/2020 12:30,11.015,-1.94,11.18453508,10.565,0,10.565,0.45,-1.94,1.991506967,10.785,-1.82,10.93748714,10.565,0,10.565,0.22,-1.82,1.833248483
24/12/2020 13:00,10.3905,-1.45,10.49118631,10.4405,0,10.4405,-0.05,-1.45,1.450861813,10.4205,-1.35,10.50758394,10.4405,0,10.4405,-0.02,-1.35,1.35014814
24/12/2020 13:30,10.4085,-1.69,10.54480783,10.7685,0,10.7685,-0.36,-1.69,1.727917822,10.3385,-1.59,10.46005173,10.7685,0,10.7685,-0.43,-1.59,1.647118696
24/12/2020 14:00,10.7095,-1.78,10.85641701,10.5895,0,10.5895,0.12,-1.78,1.784040358,10.3895,-1.65,10.51970581,10.5895,0,10.5895,-0.2,-1.65,1.662077014
24/12/2020 14:30,10.3805,-1.99,10.56952602,11.1005,0,11.1005,-0.72,-1.99,2.116246677,10.2005,-1.87,10.3704918,11.1005,0,11.1005,-0.9,-1.87,2.075307206
24/12/2020 15:00,10.323,-2.17,10.54861266,11.713,0,11.713,-1.39,-2.17,2.577013776,10.123,-2.04,10.32650614,11.713,0,11.713,-1.59,-2.04,2.586445437
24/12/2020 15:30,10.6215,-2.3,10.86767051,11.9615,0,11.9615,-1.34,-2.3,2.661879036,10.3715,-2.17,10.59608004,11.9615,0,11.9615,-1.59,-2.17,2.690167281
24/12/2020 16:00,11.0015,-2.09,11.19826336,10.8615,0,10.8615,0.14,-2.09,2.094683747,10.4015,-1.95,10.5827077,10.8615,0,10.8615,-0.46,-1.95,2.003521899
24/12/2020 16:30,11.799,-4.33,12.56842476,10.849,0,10.849,0.95,-4.33,4.432989962,11.379,0.05,11.37910985,10.849,0,10.849,0.53,0.05,0.532353266
24/12/2020 17:00,12.31,-5.83,13.62075622,11.42,0,11.42,0.89,-5.83,5.897541861,12.09,0.9,12.12345248,11.42,0,11.42,0.67,0.9,1.12200713
24/12/2020 17:30,12.74,-3.4,13.18588639,11,0,11,1.74,-3.4,3.819371676,12.32,-1.57,12.41963365,11,0,11,1.32,-1.57,2.051170398
24/12/2020 18:00,12.666,-2.43,12.89699407,10.686,0,10.686,1.98,-2.43,3.134533458,12.266,-2.26,12.47246391,10.686,0,10.686,1.58,-2.26,2.757535131
24/12/2020 18:30,12.4845,-1.79,12.61217032,8.8745,0,8.8745,3.61,-1.79,4.029416831,12.0945,-1.64,12.20518456,8.8745,0,8.8745,3.22,-1.64,3.613585477
24/12/2020 19:00,12.321,-1.47,12.40838188,7.561,0,7.561,4.76,-1.47,4.981816938,11.931,-1.33,12.00490154,7.561,0,7.561,4.37,-1.33,4.567909806
24/12/2020 19:30,11.888,-1.67,12.0047259,8.168,0,8.168,3.72,-1.67,4.077658642,11.528,-1.53,11.62908784,8.168,0,8.168,3.36,-1.53,3.691950704
24/12/2020 20:00,11.2975,-0.79,11.32508747,5.5775,0,5.5775,5.72,-0.79,5.774296494,10.9675,-0.71,10.99045751,5.5775,0,5.5775,5.39,-0.71,5.436561413
24/12/2020 20:30,10.7665,-0.17,10.76784204,4.9665,0,4.9665,5.8,-0.17,5.802490844,10.4765,-1.09,10.53305047,4.9665,0,4.9665,5.51,-1.09,5.616778436
24/12/2020 21:00,10.4015,-0.82,10.4337722,5.9715,0,5.9715,4.43,-0.82,4.50525249,10.0815,-0.72,10.10717776,5.9715,0,5.9715,4.11,-0.72,4.172589124
24/12/2020 21:30,10.1095,-1,10.15883804,6.6595,0,6.6595,3.45,-1,3.592005011,9.7895,-0.87,9.828082735,6.6595,0,6.6595,3.13,-0.87,3.248661263
24/12/2020 22:00,9.577,-0.57,9.593947519,6.497,0,6.497,3.08,-0.57,3.132299475,9.307,-1.22,9.386620744,6.497,0,6.497,2.81,-1.22,3.063413129
24/12/2020 22:30,9.023,-0.69,9.04934412,4.903,0,4.903,4.12,-0.69,4.177379561,8.783,-0.74,8.814118731,4.903,0,4.903,3.88,-0.74,3.949936708
24/12/2020 23:00,8.8255,0.62,8.847251,2.4855,0,2.4855,6.34,0.62,6.370243323,8.5955,0.68,8.622355841,2.4855,0,2.4855,6.11,0.68,6.147723156
24/12/2020 23:30,8.83,0.77,8.863509463,0.89,0,0.89,7.94,0.77,7.977248899,8.61,0.87,8.653843077,0.89,0,0.89,7.72,0.87,7.768867356
25/12/2020 00:00,8.737,0.63,8.759684298,1.237,0,1.237,7.5,0.63,7.526413489,8.497,0.7,8.525784949,1.237,0,1.237,7.26,0.7,7.293668487
25/12/2020 00:30,10.2655,0.55,10.28022326,1.2755,0,1.2755,8.99,0.55,9.006808536,9.9455,0.54,9.960149108,1.2755,0,1.2755,8.67,0.54,8.686800332
25/12/2020 01:00,10.5815,0.63,10.60023784,1.0515,0,1.0515,9.53,0.63,9.550801014,10.2615,0.54,10.27569863,1.0515,0,1.0515,9.21,0.54,9.225817037
25/12/2020 01:30,10.7,0.51,10.71214731,0.65,0,0.65,10.05,0.51,10.06293198,10.38,0.54,10.39403675,0.65,0,0.65,9.73,0.54,9.744973063
25/12/2020 02:00,10.275,0.51,10.28764915,1.075,0,1.075,9.2,0.51,9.214125026,9.985,0.54,9.999591242,1.075,0,1.075,8.91,0.54,8.926348638
25/12/2020 02:30,10.3175,0.68,10.33988425,1.4375,0,1.4375,8.88,0.68,8.905997979,10.0175,0.54,10.03204397,1.4375,0,1.4375,8.58,0.54,8.596976213
25/12/2020 03:00,10.017,0.52,10.03048797,1.647,0,1.647,8.37,0.52,8.386137371,9.727,0.54,9.741977674,1.647,0,1.647,8.08,0.54,8.09802445
25/12/2020 03:30,9.666,0.58,9.683385565,0.756,0,0.756,8.91,0.58,8.92885771,9.386,0.69,9.411328068,0.756,0,0.756,8.63,0.69,8.657540066
25/12/2020 04:00,9.492,0.66,9.514917971,0.512,0,0.512,8.98,0.66,9.004221232,9.222,0.77,9.254090123,0.512,0,0.512,8.71,0.77,8.74396935
25/12/2020 04:30,9.251,0.74,9.280549607,0.221,0,0.221,9.03,0.74,9.060270415,9.001,0.84,9.040110674,0.221,0,0.221,8.78,0.84,8.820090702
25/12/2020 05:00,9.0355,0.9,9.080212566,0.1055,0,0.1055,8.93,0.9,8.975238158,8.7955,1,8.852164721,0.1055,0,0.1055,8.69,1,8.74734817
25/12/2020 05:30,9.0375,0.82,9.074624304,0.1075,0,0.1075,8.93,0.82,8.967569347,8.7575,0.93,8.806742091,0.1075,0,0.1075,8.65,0.93,8.699850573
25/12/2020 06:00,9.0965,0.74,9.126549855,0.1665,0,0.1665,8.93,0.74,8.960608238,8.8565,0.81,8.893463456,0.1665,0,0.1665,8.69,0.81,8.727668646
25/12/2020 06:30,9.449,0.74,9.477932317,0.089,0,0.089,9.36,0.74,9.389206569,9.179,0.81,9.21466988,0.089,0,0.089,9.09,0.81,9.126017751
25/12/2020 07:00,9.9265,0.53,9.940638926,0.5665,0,0.5665,9.36,0.53,9.374993333,9.6565,0.57,9.673308237,0.5665,0,0.5665,9.09,0.57,9.107853754
25/12/2020 07:30,9.7995,0.58,9.816649136,1.0195,0,1.0195,8.78,0.58,8.799136321,9.5395,0.51,9.553123063,1.0195,0,1.0195,8.52,0.51,8.535250436
25/12/2020 08:00,10.0725,0.51,10.08540313,0.4225,0,0.4225,9.65,0.51,9.663467287,9.7825,0.57,9.799092114,0.4225,0,0.4225,9.36,0.57,9.377339708
25/12/2020 08:30,10.4885,0.51,10.50089197,0.9685,0,0.9685,9.52,0.51,9.533650927,10.1885,0.57,10.20443199,0.9685,0,0.9685,9.22,0.57,9.237602503
25/12/2020 09:00,10.939,0.56,10.95332466,0.819,0,0.819,10.12,0.56,10.13548223,10.619,0.66,10.63949064,0.819,0,0.819,9.8,0.66,9.822199346
25/12/2020 09:30,11.3355,0.6,11.35136821,0.4955,0,0.4955,10.84,0.6,10.85659247,11.0155,0.54,11.02872795,0.4955,0,0.4955,10.52,0.54,10.5338502
25/12/2020 10:00,11.619,0.6,11.63448155,0.859,0,0.859,10.76,0.6,10.77671564,11.289,0.66,11.30827666,0.859,0,0.859,10.43,0.66,10.45086121
25/12/2020 10:30,11.729,0.53,11.74096849,0.609,0,0.609,11.12,0.53,11.13262323,11.469,0.56,11.4826635,0.609,0,0.609,10.86,0.56,10.87442872
25/12/2020 11:00,11.743,0.57,11.75682563,0.703,0,0.703,11.04,0.57,11.05470488,11.563,0.52,11.57468656,0.703,0,0.703,10.86,0.52,10.87244223
25/12/2020 11:30,11.893,0.57,11.90665146,0.673,0,0.673,11.22,0.57,11.23446928,11.653,0.66,11.6716755,0.673,0,0.673,10.98,0.66,10.99981818
25/12/2020 12:00,12.047,0.48,12.05655875,0.877,0,0.877,11.17,0.48,11.18030858,11.857,0.66,11.87535469,0.877,0,0.877,10.98,0.66,10.99981818
25/12/2020 12:30,12.0345,0.57,12.04799113,1.7045,0,1.7045,10.33,0.57,10.34571409,11.8645,0.58,11.87866829,1.7045,0,1.7045,10.16,0.58,10.17654165
25/12/2020 13:00,11.784,0.52,11.7954676,3.484,0,3.484,8.3,0.52,8.316273204,11.564,0.58,11.578536,3.484,0,3.484,8.08,0.58,8.100790085
25/12/2020 13:30,11.6545,0.52,11.6660949,3.1145,0,3.1145,8.54,0.52,8.555816735,11.4545,0.58,11.46917479,3.1145,0,3.1145,8.34,0.58,8.360143539
25/12/2020 14:00,11.46,0.56,11.47367422,3.14,0,3.14,8.32,0.56,8.338824857,11.21,0.58,11.22499443,3.14,0,3.14,8.07,0.58,8.090815781
25/12/2020 14:30,11.2395,0.56,11.25344215,2.4795,0,2.4795,8.76,0.56,8.777881293,10.9895,0.58,11.00479488,2.4795,0,2.4795,8.51,0.58,8.529742083
25/12/2020 15:00,10.819,0.62,10.83675048,2.309,0,2.309,8.51,0.62,8.532555303,10.559,0.58,10.57491754,2.309,0,2.309,8.25,0.58,8.270362749
25/12/2020 15:30,10.72,0.52,10.73260453,2.25,0,2.25,8.47,0.52,8.485947207,10.43,0.65,10.45023445,2.25,0,2.25,8.18,0.65,8.205784545
25/12/2020 16:00,10.757,0.52,10.76956123,1.547,0,1.547,9.21,0.52,9.224668016,10.447,0.61,10.46479379,1.547,0,1.547,8.9,0.61,8.920880001
25/12/2020 16:30,10.8055,0.52,10.81800491,1.1655,0,1.1655,9.64,0.52,9.654014709,10.4855,0.66,10.50625101,1.1655,0,1.1655,9.32,0.66,9.343339874
25/12/2020 17:00,10.9075,0.57,10.92238327,1.4575,0,1.4575,9.45,0.57,9.467174869,10.5875,0.57,10.60283246,1.4575,0,1.4575,9.13,0.57,9.147775686
25/12/2020 17:30,10.9515,0.62,10.96903607,0.8415,0,0.8415,10.11,0.62,10.12899304,10.6215,0.67,10.64261069,0.8415,0,0.8415,9.78,0.67,9.802923033
25/12/2020 18:00,10.6955,0.67,10.71646491,0.5355,0,0.5355,10.16,0.67,10.18206757,10.3755,0.51,10.38802677,0.5355,0,0.5355,9.84,0.51,9.8532076
25/12/2020 18:30,10.5925,0.54,10.60625552,0.4325,0,0.4325,10.16,0.54,10.17434027,10.2725,0.51,10.28515222,0.4325,0,0.4325,9.84,0.51,9.8532076
25/12/2020 19:00,10.436,0.54,10.44996153,0.416,0,0.416,10.02,0.54,10.03454035,10.136,0.57,10.15201438,0.416,0,0.416,9.72,0.57,9.736698619
25/12/2020 19:30,10.1905,0.54,10.20479741,0.4605,0,0.4605,9.73,0.54,9.744973063,9.8905,0.62,9.909913736,0.4605,0,0.4605,9.43,0.62,9.450359782
25/12/2020 20:00,9.87,0.58,9.887026853,0.96,0,0.96,8.91,0.58,8.92885771,9.59,0.51,9.603551426,0.96,0,0.96,8.63,0.51,8.645056391
25/12/2020 20:30,9.555,0.58,9.572587163,1.895,0,1.895,7.66,0.58,7.681926842,9.295,0.51,9.308980879,1.895,0,1.895,7.4,0.51,7.417553505
25/12/2020 21:00,9.274,0.52,9.288566951,2.284,0,2.284,6.99,0.52,7.00931523,9.024,0.51,9.03840008,2.284,0,2.284,6.74,0.51,6.759267712
25/12/2020 21:30,9.1035,0.61,9.123914305,0.8035,0,0.8035,8.3,0.61,8.322385475,8.8635,0.71,8.891891376,0.8035,0,0.8035,8.06,0.71,8.091211281
25/12/2020 22:00,8.7805,0.61,8.801663493,1.0805,0,1.0805,7.7,0.61,7.724124546,8.5605,0.71,8.589892913,1.0805,0,1.0805,7.48,0.71,7.513620965
25/12/2020 22:30,8.335,0.34,8.341931731,2.915,0,2.915,5.42,0.34,5.430653736,8.135,0.55,8.153571303,2.915,0,2.915,5.22,0.55,5.248895122
25/12/2020 23:00,8.1605,-0.17,8.162270533,1.3605,0,1.3605,6.8,-0.17,6.802124668,7.8905,1.48,8.02810004,1.3605,0,1.3605,6.53,1.48,6.69561797
25/12/2020 23:30,8.368,-2.11,8.629920278,1.508,0,1.508,6.86,-2.11,7.177165179,7.918,3.35,8.597512664,1.508,0,1.508,6.41,3.35,7.232606722
26/12/2020 00:00,8.0615,0.52,8.078253663,2.7815,0,2.7815,5.28,0.52,5.30554427,7.8715,0.53,7.889322674,2.7815,0,2.7815,5.09,0.53,5.11751893
26/12/2020 00:30,9.598,-2.08,9.820794469,2.488,0,2.488,7.11,-2.08,7.40800243,9.308,1.57,9.439479011,2.488,0,2.488,6.82,1.57,6.998378384
26/12/2020 01:00,9.973,0.61,9.991637954,2.273,0,2.273,7.7,0.61,7.724124546,9.683,0.52,9.696952563,2.273,0,2.273,7.41,0.52,7.428223206
26/12/2020 01:30,10.024,0.53,10.03800159,1.804,0,1.804,8.22,0.53,8.237068653,9.744,0.52,9.75786534,1.804,0,1.804,7.94,0.52,7.957009488
26/12/2020 02:00,9.779,0.64,9.799920459,2.339,0,2.339,7.44,0.64,7.467476147,9.499,0.52,9.51322243,2.339,0,2.339,7.16,0.52,7.178857848
26/12/2020 02:30,9.662,0.64,9.68317324,3.012,0,3.012,6.65,0.64,6.680726008,9.392,0.52,9.406384215,3.012,0,3.012,6.38,0.52,6.401156146
26/12/2020 03:00,9.3525,0.69,9.377918546,4.6225,0,4.6225,4.73,0.69,4.780062761,9.0925,-3.15,9.622684462,4.6225,0,4.6225,4.47,-3.15,5.468400132
26/12/2020 03:30,8.9915,-0.58,9.010187137,5.5815,0,5.5815,3.41,-0.58,3.458973836,8.7615,-0.57,8.780021768,5.5815,0,5.5815,3.18,-0.57,3.230681043
26/12/2020 04:00,8.7145,-0.7,8.742568859,6.5245,0,6.5245,2.19,-0.7,2.299152018,8.5045,-0.67,8.530851086,6.5245,0,6.5245,1.98,-0.67,2.090287062
26/12/2020 04:30,8.39,-0.63,8.413619911,6.48,0,6.48,1.91,-0.63,2.011218536,8.23,-0.57,8.249715147,6.48,0,6.48,1.75,-0.57,1.840489065
26/12/2020 05:00,8.12,-0.63,8.144402986,5.24,0,5.24,2.88,-0.63,2.948101084,7.94,-0.53,7.957669257,5.24,0,5.24,2.7,-0.53,2.751526849
26/12/2020 05:30,8.0155,-0.51,8.031708427,5.5955,0,5.5955,2.42,-0.51,2.473155879,7.8255,-0.33,7.832454931,5.5955,0,5.5955,2.23,-0.33,2.254284809
26/12/2020 06:00,8.139,-0.76,8.174406462,6.099,0,6.099,2.04,-0.76,2.176970372,8.019,-0.76,8.054933954,6.099,0,6.099,1.92,-0.76,2.06494552
26/12/2020 06:30,8.459,-0.76,8.49307253,6.419,0,6.419,2.04,-0.76,2.176970372,8.299,-0.76,8.333726717,6.419,0,6.419,1.88,-0.76,2.027806697
26/12/2020 07:00,8.417,-0.76,8.451241861,6.467,0,6.467,1.95,-0.76,2.092868844,8.247,-0.7,8.276654457,6.467,0,6.467,1.78,-0.7,1.912694435
26/12/2020 07:30,8.129,-1.82,8.330248556,6.109,0,6.109,2.02,-1.82,2.718970393,7.939,0.99,8.000488798,6.109,0,6.109,1.83,0.99,2.080624906
26/12/2020 08:00,8.2175,-1.7,8.391502026,5.9875,0,5.9875,2.23,-1.7,2.804086304,7.9675,0.79,8.006569568,5.9875,0,5.9875,1.98,0.79,2.131783291
26/12/2020 08:30,8.816,-1.1,8.884360191,7.886,0,7.886,0.93,-1.1,1.440451318,8.616,-0.98,8.671554417,7.886,0,7.886,0.73,-0.98,1.222006547
26/12/2020 09:00,8.832,-0.96,8.884020711,7.472,0,7.472,1.36,-0.96,1.664692164,8.672,-0.87,8.715531194,7.472,0,7.472,1.2,-0.87,1.482194319
26/12/2020 09:30,9.105,-1.42,9.215065111,9.125,0,9.125,-0.02,-1.42,1.420140838,8.655,-1.31,8.75357784,9.125,0,9.125,-0.47,-1.31,1.391761474
26/12/2020 10:00,9.413,-1.19,9.48792227,8.643,0,8.643,0.77,-1.19,1.417391971,9.153,-1.07,9.215330108,8.643,0,8.643,0.51,-1.07,1.185326959
26/12/2020 10:30,9.517,-1.5,9.634484366,9.597,0,9.597,-0.08,-1.5,1.502131818,9.147,-1.37,9.249027462,9.597,0,9.597,-0.45,-1.37,1.442012483
26/12/2020 11:00,9.779,-2.07,9.99568612,9.859,0,9.859,-0.08,-2.07,2.071545317,9.349,-1.16,9.420690049,9.859,0,9.859,-0.51,-1.16,1.267162184
26/12/2020 11:30,9.722,-1.95,9.915633313,10.612,0,10.612,-0.89,-1.95,2.143501808,9.622,-1.81,9.790760134,10.612,0,10.612,-0.99,-1.81,2.063055986
26/12/2020 12:00,10.1455,-2.11,10.36258994,11.1655,0,11.1655,-1.02,-2.11,2.343608329,9.9355,-1.97,10.12892197,11.1655,0,11.1655,-1.23,-1.97,2.322455597
26/12/2020 12:30,10.254,-2.21,10.48945261,11.404,0,11.404,-1.15,-2.21,2.491304879,10.014,-2.06,10.22368798,11.404,0,11.404,-1.39,-2.06,2.485095572
26/12/2020 13:00,10.1385,-2.21,10.37657372,11.7585,0,11.7585,-1.62,-2.21,2.740164229,9.9185,-2.06,10.13016497,11.7585,0,11.7585,-1.84,-2.06,2.76210065
26/12/2020 13:30,10.0445,-2.41,10.32957309,12.3645,0,12.3645,-2.32,-2.41,3.345220471,9.8245,-2.25,10.07885411,12.3645,0,12.3645,-2.54,-2.25,3.393243286
26/12/2020 14:00,9.902,-2.41,10.19106,12.342,0,12.342,-2.44,-2.41,3.429533496,9.682,-2.25,9.940001207,12.342,0,12.342,-2.66,-2.25,3.483977612
26/12/2020 14:30,9.8375,-2.36,10.1166203,12.2775,0,12.2775,-2.44,-2.36,3.394583921,9.6175,-2.21,9.868151106,12.2775,0,12.2775,-2.66,-2.21,3.458279919
26/12/2020 15:00,9.8965,-2.46,10.1976621,12.3365,0,12.3365,-2.44,-2.46,3.464852089,9.6765,-2.32,9.950731242,12.3365,0,12.3365,-2.66,-2.32,3.529589211
26/12/2020 15:30,9.9265,-2.41,10.21486673,12.1665,0,12.1665,-2.24,-2.41,3.290243152,9.6665,-2.26,9.927175945,12.1665,0,12.1665,-2.5,-2.26,3.370103856
26/12/2020 16:00,10.0435,-2.41,10.32860069,12.1035,0,12.1035,-2.06,-2.41,3.17044161,9.7735,-2.26,10.03139583,12.1035,0,12.1035,-2.33,-2.26,3.245997535
26/12/2020 16:30,10.6205,-2.52,10.91537541,12.1505,0,12.1505,-1.53,-2.52,2.948101084,10.3205,-2.36,10.5868938,12.1505,0,12.1505,-1.83,-2.36,2.986385775
26/12/2020 17:00,11.0805,-2.65,11.39297943,12.2505,0,12.2505,-1.17,-2.65,2.896791328,10.7705,-2.5,11.05683817,12.2505,0,12.2505,-1.48,-2.5,2.905236651
26/12/2020 17:30,11.3305,-2.65,11.63626788,12.2105,0,12.2105,-0.88,-2.65,2.792292965,10.9905,-2.5,11.27125061,12.2105,0,12.2105,-1.22,-2.5,2.78179798
26/12/2020 18:00,11.1085,-2.48,11.38196698,11.9885,0,11.9885,-0.88,-2.48,2.631501473,10.7685,-2.3,11.01138467,11.9885,0,11.9885,-1.22,-2.3,2.603536057
26/12/2020 18:30,11.019,-2.62,11.32619799,12.309,0,12.309,-1.29,-2.62,2.920359567,10.709,-2.45,10.98568073,12.309,0,12.309,-1.6,-2.45,2.926174978
26/12/2020 19:00,10.8035,-2.53,11.09578804,12.1935,0,12.1935,-1.39,-2.53,2.88669361,10.5035,-2.36,10.76536633,12.1935,0,12.1935,-1.69,-2.36,2.902705634
26/12/2020 19:30,10.427,-2.53,10.72954934,12.247,0,12.247,-1.82,-2.53,3.116616755,10.147,-2.36,10.4178313,12.247,0,12.247,-2.1,-2.36,3.15905049
26/12/2020 20:00,10.091,-2.46,10.38652401,12.151,0,12.151,-2.06,-2.46,3.208613408,9.831,-2.3,10.0964628,12.151,0,12.151,-2.32,-2.3,3.26686394
26/12/2020 20:30,9.693,-2.34,9.9714517,12.303,0,12.303,-2.61,-2.34,3.505381577,9.473,-2.3,9.748216709,12.303,0,12.303,-2.83,-2.3,3.64676569
26/12/2020 21:00,9.44,-2.34,9.725697918,12.23,0,12.23,-2.79,-2.34,3.641387098,9.23,-2.22,9.493223899,12.23,0,12.23,-3,-2.22,3.73207717
26/12/2020 21:30,9.1085,-2.34,9.404274148,12.0085,0,12.0085,-2.9,-2.34,3.726338686,8.9185,-2.22,9.190649719,12.0085,0,12.0085,-3.09,-2.22,3.804799601
26/12/2020 22:00,8.791,-2.63,9.175978476,12.001,0,12.001,-3.21,-2.63,4.149819273,8.611,-1.75,8.78702572,12.001,0,12.001,-3.39,-1.75,3.815049148
26/12/2020 22:30,8.257,-2.23,8.552832806,12.247,0,12.247,-3.99,-2.23,4.570886129,8.107,-2.12,8.37960912,12.247,0,12.247,-4.14,-2.12,4.651236395
26/12/2020 23:00,7.7485,-2.03,8.010003262,11.3985,0,11.3985,-3.65,-2.03,4.17652966,7.7385,-1.9,7.968336228,11.3985,0,11.3985,-3.66,-1.9,4.123784669
26/12/2020 23:30,8.258,-0.91,8.307987963,6.688,0,6.688,1.57,-0.91,1.814662503,8.098,-0.85,8.142487581,6.688,0,6.688,1.41,-0.85,1.64638999
27/12/2020 00:00,8.232,-0.84,8.274746159,7.122,0,7.122,1.11,-0.84,1.392012931,8.092,-0.74,8.125765441,7.122,0,7.122,0.97,-0.74,1.220040983
27/12/2020 00:30,9.877,-0.84,9.912654992,7.347,0,7.347,2.53,-0.84,2.665801943,9.687,-0.95,9.73347158,7.347,0,7.347,2.34,-0.95,2.525490051
27/12/2020 01:00,10.042,0.6,10.05990875,3.682,0,3.682,6.36,0.6,6.388239194,9.832,0.68,9.855487,3.682,0,3.682,6.15,0.68,6.187479293
27/12/2020 01:30,10.1655,0.6,10.18319156,3.5055,0,3.5055,6.66,0.6,6.686972409,9.9655,0.68,9.988673098,3.5055,0,3.5055,6.46,0.68,6.495690879
27/12/2020 02:00,10.0685,0.6,10.0863617,3.5885,0,3.5885,6.48,0.6,6.507718494,9.8685,0.68,9.891900336,3.5885,0,3.5885,6.28,0.68,6.316708003
27/12/2020 02:30,10.095,-0.18,10.09660463,3.465,0,3.465,6.63,-0.18,6.632442989,9.895,0.18,9.896637055,3.465,0,3.465,6.43,0.18,6.432518947
27/12/2020 03:00,9.7615,-1.71,9.91014542,8.6915,0,8.6915,1.07,-1.71,2.017176244,9.5515,-1.61,9.686240357,8.6915,0,8.6915,0.86,-1.61,1.825294497
27/12/2020 03:30,9.254,-2.68,9.634257418,11.504,0,11.504,-2.25,-2.68,3.499271353,9.044,-1.53,9.172504347,11.504,0,11.504,-2.46,-1.53,2.896981187
27/12/2020 04:00,8.73,-2.21,9.005387277,11.73,0,11.73,-3,-2.21,3.72613741,8.55,-2.08,8.799369296,11.73,0,11.73,-3.18,-2.08,3.799842102
27/12/2020 04:30,8.5285,-2.12,8.78804371,11.6685,0,11.6685,-3.14,-2.12,3.788667312,8.3585,-1.99,8.592125596,11.6685,0,11.6685,-3.31,-1.99,3.86214966
27/12/2020 05:00,8.2055,-2.12,8.474941312,11.7255,0,11.7255,-3.52,-2.12,4.109111826,8.0455,-1.99,8.287953321,11.7255,0,11.7255,-3.68,-1.99,4.183598929
27/12/2020 05:30,8.105,-1.88,8.320181789,11.225,0,11.225,-3.12,-1.88,3.642636408,7.945,-1.76,8.137605606,11.225,0,11.225,-3.28,-1.76,3.72236484
27/12/2020 06:00,8.113,-2.01,8.358281462,11.363,0,11.363,-3.25,-2.01,3.821334845,7.953,-1.88,8.172185081,11.363,0,11.363,-3.41,-1.88,3.893905494
27/12/2020 06:30,8.4025,-1.94,8.623549516,11.2025,0,11.2025,-2.8,-1.94,3.40640573,8.2325,-1.82,8.431278447,11.2025,0,11.2025,-2.97,-1.82,3.483288676
27/12/2020 07:00,8.6585,-1.94,8.873174305,10.9085,0,10.9085,-2.25,-1.94,2.970875292,8.4885,-1.82,8.681418792,10.9085,0,10.9085,-2.42,-1.82,3.028002642
27/12/2020 07:30,8.4825,-1.88,8.68833737,10.6525,0,10.6525,-2.17,-1.88,2.871114766,8.3325,-1.75,8.514285422,10.6525,0,10.6525,-2.32,-1.75,2.906011012
27/12/2020 08:00,8.4435,-1.56,8.586401589,8.8335,0,8.8335,-0.39,-1.56,1.608011194,8.2735,-1.46,8.401333361,8.8335,0,8.8335,-0.56,-1.46,1.563713529
27/12/2020 08:30,9.056,-1.29,9.147416903,8.056,0,8.056,1,-1.29,1.632207095,8.716,-1.18,8.795513402,8.056,0,8.056,0.66,-1.18,1.352035502
27/12/2020 09:00,9.048,-1.48,9.168244325,9.298,0,9.298,-0.25,-1.48,1.500966355,8.518,-1.35,8.624315857,9.298,0,9.298,-0.78,-1.35,1.559134375
27/12/2020 09:30,9.1815,-1.66,9.330355955,10.5115,0,10.5115,-1.33,-1.66,2.12708721,9.1015,-1.53,9.229203771,10.5115,0,10.5115,-1.41,-1.53,2.080624906
27/12/2020 10:00,9.5545,-1.47,9.666921446,9.7745,0,9.7745,-0.22,-1.47,1.486371421,9.2945,-1.34,9.390597971,9.7745,0,9.7745,-0.48,-1.34,1.423376268
27/12/2020 10:30,9.389,-1.47,9.503379452,10.059,0,10.059,-0.67,-1.47,1.615487543,9.269,-1.38,9.37116647,10.059,0,10.059,-0.79,-1.38,1.590125781
27/12/2020 11:00,9.156,-1.38,9.259413372,10.546,0,10.546,-1.39,-1.38,1.958698548,9.136,-1.27,9.223849305,10.546,0,10.546,-1.41,-1.27,1.897630101
27/12/2020 11:30,9.3235,-1.33,9.417884701,10.4335,0,10.4335,-1.11,-1.33,1.732339459,9.2635,-1.21,9.342190977,10.4335,0,10.4335,-1.17,-1.21,1.683151805
27/12/2020 12:00,10.517,-1.33,10.6007636,9.077,0,9.077,1.44,-1.33,1.960229578,10.427,-1.21,10.49697237,9.077,0,9.077,1.35,-1.21,1.812898232
27/12/2020 12:30,9.273,-1.59,9.408327641,11.773,0,11.773,-2.5,-1.59,2.962785851,9.253,-1.46,9.367476128,11.773,0,11.773,-2.52,-1.46,2.912387337
27/12/2020 13:00,9.1735,-1.5,9.295326904,11.2135,0,11.2135,-2.04,-1.5,2.532113742,9.1635,-1.39,9.268324134,11.2135,0,11.2135,-2.05,-1.39,2.476812468
27/12/2020 13:30,8.981,-1.75,9.149910437,13.001,0,13.001,-4.02,-1.75,4.384392774,9.061,-1.64,9.208220295,13.001,0,13.001,-3.94,-1.64,4.267692585
27/12/2020 14:00,9.18,-0.99,9.233228038,9.5,0,9.5,-0.32,-0.99,1.040432602,8.91,-0.89,8.95433973,9.5,0,9.5,-0.59,-0.89,1.06780148
27/12/2020 14:30,9.7545,-1.26,9.835541177,9.0045,0,9.0045,0.75,-1.26,1.466321929,9.6245,-1.15,9.692961377,9.0045,0,9.0045,0.62,-1.15,1.306483831
27/12/2020 15:00,9.8685,0.57,9.884947762,8.0285,0,8.0285,1.84,0.57,1.926265818,9.7585,-2.63,10.10669195,8.0285,0,8.0285,1.73,-2.63,3.147983482
27/12/2020 15:30,10.439,1.21,10.50889247,8.239,0,8.239,2.2,1.21,2.510796686,10.389,-3.54,10.97556017,8.239,0,8.239,2.15,-3.54,4.141750838
27/12/2020 16:00,10.536,-2.09,10.74129396,10.806,0,10.806,-0.27,-2.09,2.107368027,10.126,-1.94,10.31016372,10.806,0,10.806,-0.68,-1.94,2.055723717
27/12/2020 16:30,11.3705,-1.91,11.52980357,9.5805,0,9.5805,1.79,-1.91,2.61767072,11.1905,-1.78,11.33118221,9.5805,0,9.5805,1.61,-1.78,2.400104164
27/12/2020 17:00,12.268,-1.2,12.32654956,7.578,0,7.578,4.69,-1.2,4.841084589,11.958,-1.65,12.07129918,7.578,0,7.578,4.38,-1.65,4.680480745
27/12/2020 17:30,12.718,-1.58,12.81576857,7.448,0,7.448,5.27,-1.58,5.501754266,12.338,-1.41,12.41830681,7.448,0,7.448,4.89,-1.41,5.089223909
27/12/2020 18:00,12.6255,-1.71,12.7407751,7.8255,0,7.8255,4.8,-1.71,5.095498013,12.2755,-1.68,12.38992737,7.8255,0,7.8255,4.45,-1.68,4.756563886
27/12/2020 18:30,12.2445,-1.15,12.29838527,5.6345,0,5.6345,6.61,-1.15,6.709292064,11.9145,-1.04,11.95980394,5.6345,0,5.6345,6.28,-1.04,6.365532185
27/12/2020 19:00,12.05,-0.73,12.07209178,3.48,0,3.48,8.57,-0.73,8.601034821,11.73,-0.63,11.74690598,3.48,0,3.48,8.25,-0.63,8.274019579
27/12/2020 19:30,11.5705,-1.15,11.6275092,5.6805,0,5.6805,5.89,-1.15,6.001216543,11.2605,-1.24,11.32856832,5.6805,0,5.6805,5.58,-1.24,5.716117564
27/12/2020 20:00,11.644,-1.69,11.7660034,8.674,0,8.674,2.97,-1.69,3.417162566,11.444,-1.55,11.54849064,8.674,0,8.674,2.77,-1.55,3.174177059
27/12/2020 20:30,10.6095,-2.29,10.85382837,11.3995,0,11.3995,-0.79,-2.29,2.42243679,10.4095,-2.15,10.629214,11.3995,0,11.3995,-0.99,-2.15,2.3669812
27/12/2020 21:00,10.2035,-2.06,10.40937137,11.1535,0,11.1535,-0.95,-2.06,2.268501708,10.0235,-1.95,10.21141774,11.1535,0,11.1535,-1.13,-1.95,2.253752427
27/12/2020 21:30,9.742,-1.96,9.937211078,10.942,0,10.942,-1.2,-1.96,2.298173188,9.552,-1.84,9.727605255,10.942,0,10.942,-1.39,-1.84,2.306013877
27/12/2020 22:00,9.2845,-1.82,9.46120184,10.7045,0,10.7045,-1.42,-1.82,2.308419373,9.0845,-1.7,9.242193476,10.7045,0,10.7045,-1.62,-1.7,2.348275963
27/12/2020 22:30,8.737,-1.42,8.851642164,10.087,0,10.087,-1.35,-1.42,1.959311103,8.557,-1.51,8.689208767,10.087,0,10.087,-1.53,-1.51,2.149651134
27/12/2020 23:00,8.5675,-1.42,8.684380015,9.9175,0,9.9175,-1.35,-1.42,1.959311103,8.3875,-1.31,8.489184663,9.9175,0,9.9175,-1.53,-1.31,2.014199593
27/12/2020 23:30,8.4965,-1.06,8.562366043,8.3465,0,8.3465,0.15,-1.06,1.070560601,8.2765,-0.95,8.33084343,8.3465,0,8.3465,-0.07,-0.95,0.952575456
28/12/2020 00:00,8.437,-0.91,8.485933596,7.637,0,7.637,0.8,-0.91,1.211651765,8.187,-0.86,8.23204525,7.637,0,7.637,0.55,-0.86,1.020832993
28/12/2020 00:30,9.847,-2.71,10.21310477,8.347,0,8.347,1.5,-2.71,3.097434422,9.547,0.47,9.558562078,8.347,0,8.347,1.2,0.47,1.288759093
28/12/2020 01:00,10.2805,-1.34,10.36746258,8.8305,0,8.8305,1.45,-1.34,1.974360656,10.0305,-1.2,10.10202605,8.8305,0,8.8305,1.2,-1.2,1.697056275
28/12/2020 01:30,10.4455,-1.22,10.51650466,8.4455,0,8.4455,2,-1.22,2.342733446,10.4255,-1.09,10.48232561,8.4455,0,8.4455,1.98,-1.09,2.260199106
28/12/2020 02:00,10.0865,-1.28,10.16739309,8.7665,0,8.7665,1.32,-1.28,1.83869519,9.9565,-1.14,10.02155139,8.7665,0,8.7665,1.19,-1.14,1.647938106
28/12/2020 02:30,9.8615,-1.62,9.993677114,10.0615,0,10.0615,-0.2,-1.62,1.632298992,9.4715,-1.55,9.597489893,10.0615,0,10.0615,-0.59,-1.55,1.658493292
28/12/2020 03:00,9.746,-1.32,9.834984291,9.106,0,9.106,0.64,-1.32,1.466969666,9.466,-1.2,9.541758538,9.106,0,9.106,0.36,-1.2,1.252836781
28/12/2020 03:30,8.842,-1.85,9.033463566,10.842,0,10.842,-2,-1.85,2.724426545,8.552,-1.72,8.72325077,10.842,0,10.842,-2.29,-1.72,2.864000698
28/12/2020 04:00,9.078,-1.95,9.285073182,11.078,0,11.078,-2,-1.95,2.793295545,8.908,-1.82,9.092021997,11.078,0,11.078,-2.17,-1.82,2.832189965
28/12/2020 04:30,8.717,-2.1,8.966386619,11.727,0,11.727,-3.01,-2.1,3.670163484,8.527,-1.97,8.751607224,11.727,0,11.727,-3.2,-1.97,3.757778599
28/12/2020 05:00,8.4325,-1.74,8.610148445,10.8825,0,10.8825,-2.45,-1.74,3.005012479,8.2525,-1.62,8.410003344,10.8825,0,10.8825,-2.63,-1.62,3.08889948
28/12/2020 05:30,8.3305,-1.5,8.464468693,10.1105,0,10.1105,-1.78,-1.5,2.327745691,8.1605,-1.38,8.276361535,10.1105,0,10.1105,-1.95,-1.38,2.388911886
28/12/2020 06:00,8.1715,-1.24,8.265047625,9.1015,0,9.1015,-0.93,-1.24,1.55,8.0315,-1.12,8.1092165,9.1015,0,9.1015,-1.07,-1.12,1.548967398
28/12/2020 06:30,8.766,-1.56,8.903727085,9.746,0,9.746,-0.98,-1.56,1.842281195,8.526,-1.46,8.650102658,9.746,0,9.746,-1.22,-1.46,1.902629759
28/12/2020 07:00,9.1875,-1.62,9.329231279,8.3975,0,8.3975,0.79,-1.62,1.802359565,8.9875,-1.54,9.118484318,8.3975,0,8.3975,0.59,-1.54,1.649151297
28/12/2020 07:30,8.924,-1.62,9.069849833,8.524,0,8.524,0.4,-1.62,1.668652151,8.714,-1.78,8.893941533,8.524,0,8.524,0.19,-1.78,1.790111728
28/12/2020 08:00,9.147,-2.43,9.464275408,12.137,0,12.137,-2.99,-2.43,3.85292097,8.957,-2.29,9.245104056,12.137,0,12.137,-3.18,-2.29,3.918737041
28/12/2020 08:30,9.4265,-2.47,9.744732026,12.1265,0,12.1265,-2.7,-2.47,3.659357867,9.2165,-2.29,9.49673482,12.1265,0,12.1265,-2.91,-2.29,3.702998785
28/12/2020 09:00,9.834,-2.47,10.13945048,12.164,0,12.164,-2.33,-2.47,3.395555919,9.604,-2.35,9.887331086,12.164,0,12.164,-2.56,-2.35,3.475068345
28/12/2020 09:30,10.3115,-2.52,10.61496266,12.1015,0,12.1015,-1.79,-2.52,3.091035425,10.0815,-2.35,10.35177001,12.1015,0,12.1015,-2.02,-2.35,3.098854627
28/12/2020 10:00,10.7755,-1.87,10.93655797,11.9755,0,11.9755,-1.2,-1.87,2.22191359,10.5755,-3.05,11.00652989,11.9755,0,11.9755,-1.4,-3.05,3.355964839
28/12/2020 10:30,10.911,0.75,10.93674636,12.481,0,12.481,-1.57,0.75,1.739942528,10.781,-5.87,12.27545767,12.481,0,12.481,-1.7,-5.87,6.111211009
28/12/2020 11:00,11.011,-1.81,11.15877327,12.921,0,12.921,-1.91,-1.81,2.631387467,10.761,-3.32,11.26150616,12.921,0,12.921,-2.16,-3.32,3.960807998
28/12/2020 11:30,11.2215,-2.7,11.541753,12.8815,0,12.8815,-1.66,-2.7,3.169479453,10.9315,-2.52,11.21820361,12.8815,0,12.8815,-1.95,-2.52,3.186361561
28/12/2020 12:00,11.2735,-2.64,11.57848877,12.5835,0,12.5835,-1.31,-2.64,2.947151167,10.9935,-2.47,11.2675615,12.5835,0,12.5835,-1.59,-2.47,2.937515957
28/12/2020 12:30,11.421,-2.68,11.73122504,12.731,0,12.731,-1.31,-2.68,2.983035367,11.141,-2.47,11.41151966,12.731,0,12.731,-1.59,-2.47,2.937515957
28/12/2020 13:00,11.452,-2.57,11.73683109,12.582,0,12.582,-1.13,-2.57,2.807454363,11.142,-2.39,11.39544927,12.582,0,12.582,-1.44,-2.39,2.790286724
28/12/2020 13:30,11.3365,-2.57,11.62416157,12.5765,0,12.5765,-1.24,-2.57,2.853506615,11.0765,-2.39,11.3314144,12.5765,0,12.5765,-1.5,-2.39,2.821719334
28/12/2020 14:00,11.1965,-2.62,11.49895701,12.7465,0,12.7465,-1.55,-2.62,3.04415834,10.9165,-2.45,11.18805042,12.7465,0,12.7465,-1.83,-2.45,3.058005886
28/12/2020 14:30,11.082,-2.62,11.38749858,12.632,0,12.632,-1.55,-2.62,3.04415834,10.802,-2.45,11.07635789,12.632,0,12.632,-1.83,-2.45,3.058005886
28/12/2020 15:00,10.9525,-2.28,11.18729888,11.6025,0,11.6025,-0.65,-2.28,2.370843732,10.6125,-2.13,10.82414229,11.6025,0,11.6025,-0.99,-2.13,2.348829496
28/12/2020 15:30,11.2945,-2.53,11.57439546,12.1845,0,12.1845,-0.89,-2.53,2.681976883,11.0345,-2.37,11.28614594,12.1845,0,12.1845,-1.15,-2.37,2.634274094
28/12/2020 16:00,11.269,-2.61,11.56730137,12.229,0,12.229,-0.96,-2.61,2.780953074,11.029,-2.45,11.29784674,12.229,0,12.229,-1.2,-2.45,2.728094573
28/12/2020 16:30,12.014,-2.55,12.28164061,11.864,0,11.864,0.15,-2.55,2.554407955,11.274,-2.38,11.52247699,11.864,0,11.864,-0.59,-2.38,2.452039967
28/12/2020 17:00,12.99,0.02,12.9900154,12.08,0,12.08,0.91,0.02,0.910219754,12.89,-5.56,14.03800912,12.08,0,12.08,0.81,-5.56,5.618692019
28/12/2020 17:30,13.403,0.67,13.4197358,11.733,0,11.733,1.67,0.67,1.799388785,13.203,-6.08,14.53566679,11.733,0,11.733,1.47,-6.08,6.255181852
28/12/2020 18:00,13.3435,0.62,13.35789625,11.8835,0,11.8835,1.46,0.62,1.586190405,13.1435,-6.08,14.48164329,11.8835,0,11.8835,1.26,-6.08,6.209186742
28/12/2020 18:30,13.1405,0.62,13.15511841,12.1705,0,12.1705,0.97,0.62,1.151216748,12.9505,-6.16,14.34088736,12.1705,0,12.1705,0.78,-6.16,6.209186742
28/12/2020 19:00,12.979,-0.75,13.00065156,12.099,0,12.099,0.88,-0.75,1.156243919,12.879,-4.59,13.67248116,12.099,0,12.099,0.78,-4.59,4.655802831
28/12/2020 19:30,12.664,-2.61,12.93015839,12.064,0,12.064,0.6,-2.61,2.678077669,12.114,-2.47,12.36324779,12.064,0,12.064,0.05,-2.47,2.470506021
28/12/2020 20:00,11.5665,-2.61,11.85731935,12.1465,0,12.1465,-0.58,-2.61,2.673667893,11.4665,-2.47,11.729515,12.1465,0,12.1465,-0.68,-2.47,2.561893831
28/12/2020 20:30,11.165,-0.96,11.20619583,12.005,0,12.005,-0.84,-0.96,1.275617498,10.965,-3.75,11.58851695,12.005,0,12.005,-1.04,-3.75,3.891542111
28/12/2020 21:00,10.594,1.18,10.65951387,11.694,0,11.694,-1.1,1.18,1.613195586,10.494,-5.55,11.87124829,11.694,0,11.694,-1.2,-5.55,5.678247969
28/12/2020 21:30,10.259,-0.78,10.28860928,11.739,0,11.739,-1.48,-0.78,1.672961446,10.079,-3.47,10.65960323,11.739,0,11.739,-1.66,-3.47,3.846621895
28/12/2020 22:00,9.7575,-2.01,9.962374529,11.3675,0,11.3675,-1.61,-2.01,2.575305807,9.5675,-1.89,9.752392335,11.3675,0,11.3675,-1.8,-1.89,2.61
28/12/2020 22:30,9.1245,-1.74,9.288923525,11.3445,0,11.3445,-2.22,-1.74,2.820638226,8.9545,-1.95,9.164364149,11.3445,0,11.3445,-2.39,-1.95,3.084574525
28/12/2020 23:00,8.703,-1.84,8.89538133,11.223,0,11.223,-2.52,-1.84,3.1202564,8.523,-1.73,8.696805678,11.223,0,11.223,-2.7,-1.73,3.206696119
28/12/2020 23:30,8.685,-1.75,8.859555576,11.035,0,11.035,-2.35,-1.75,2.930017065,8.525,-1.64,8.681314705,11.035,0,11.035,-2.51,-1.64,2.998282842
29/12/2020 00:00,8.455,-1.79,8.642402733,11.235,0,11.235,-2.78,-1.79,3.306433123,8.285,-1.69,8.455609085,11.235,0,11.235,-2.95,-1.69,3.399794111
29/12/2020 00:30,9.9255,-1.9,10.10571869,11.1655,0,11.1655,-1.24,-1.9,2.268832299,9.7455,-1.77,9.904931613,11.1655,0,11.1655,-1.42,-1.77,2.26920691
29/12/2020 01:00,10.099,-1.77,10.25293621,10.549,0,10.549,-0.45,-1.77,1.826307751,9.899,-1.63,10.03230288,10.549,0,10.549,-0.65,-1.63,1.754821928
29/12/2020 01:30,10.482,-1.77,10.63039153,10.612,0,10.612,-0.13,-1.77,1.77476759,10.082,-1.63,10.21291457,10.612,0,10.612,-0.53,-1.63,1.714001167
29/12/2020 02:00,10.2105,-1.97,10.39880812,11.1405,0,11.1405,-0.93,-1.97,2.178485713,10.0205,-1.83,10.1862319,11.1405,0,11.1405,-1.12,-1.83,2.145530237
29/12/2020 02:30,10.1985,-1.97,10.38702567,11.1285,0,11.1285,-0.93,-1.97,2.178485713,9.9585,-1.83,10.12524677,11.1285,0,11.1285,-1.17,-1.83,2.172049723
29/12/2020 03:00,10.059,-2.12,10.27997476,11.709,0,11.709,-1.65,-2.12,2.686428856,9.809,-1.99,10.00882516,11.709,0,11.709,-1.9,-1.99,2.751381471
29/12/2020 03:30,9.7125,-2.04,9.92442725,11.6325,0,11.6325,-1.92,-2.04,2.801428207,9.4725,-1.9,9.661172613,11.6325,0,11.6325,-2.16,-1.9,2.87673426
29/12/2020 04:00,9.4925,-2.14,9.730732565,11.8025,0,11.8025,-2.31,-2.14,3.14892045,9.2625,-2.01,9.478080304,11.8025,0,11.8025,-2.54,-2.01,3.239089378
29/12/2020 04:30,9.206,-2.3,9.488963906,11.656,0,11.656,-2.45,-2.3,3.36043152,8.986,-1.56,9.120405473,11.656,0,11.656,-2.67,-1.56,3.092329219
29/12/2020 05:00,8.849,-4.14,9.769565036,10.859,0,10.859,-2.01,-4.14,4.602140806,8.579,0.85,8.6210058,10.859,0,10.859,-2.28,0.85,2.433289954
29/12/2020 05:30,8.8075,-1.77,8.983593727,10.9975,0,10.9975,-2.19,-1.77,2.815848007,8.6075,-1.65,8.764220231,10.9975,0,10.9975,-2.39,-1.65,2.904238282
29/12/2020 06:00,8.892,-1.85,9.082409592,10.882,0,10.882,-1.99,-1.85,2.717094036,8.692,-1.74,8.864449447,10.882,0,10.882,-2.19,-1.74,2.797087771
29/12/2020 06:30,9.152,-2.21,9.415051991,10.372,0,10.372,-1.22,-2.21,2.524381112,8.932,-1.26,9.020433692,10.372,0,10.372,-1.44,-1.26,1.913426246
29/12/2020 07:00,9.923,-1.33,10.01173456,8.803,0,8.803,1.12,-1.33,1.738763929,9.643,-1.2,9.71737871,8.803,0,8.803,0.84,-1.2,1.464786674
29/12/2020 07:30,9.7525,-1.33,9.842771777,8.8725,0,8.8725,0.88,-1.33,1.594772711,9.5025,-1.2,9.57796984,8.8725,0,8.8725,0.63,-1.2,1.35532284
29/12/2020 08:00,9.6755,-1.59,9.805274104,9.5355,0,9.5355,0.14,-1.59,1.596151622,9.3855,-1.46,9.498379349,9.5355,0,9.5355,-0.15,-1.46,1.467685252
29/12/2020 08:30,10.6235,-1.66,10.75241146,9.1735,0,9.1735,1.45,-1.66,2.204109798,10.2435,-1.55,10.3601058,9.1735,0,9.1735,1.07,-1.55,1.883454273
29/12/2020 09:00,10.4845,-0.99,10.5311367,6.7545,0,6.7545,3.73,-0.99,3.859144983,10.2445,-0.88,10.28222642,6.7545,0,6.7545,3.49,-0.88,3.59923603
29/12/2020 09:30,11.6445,-1.84,11.78897707,9.4145,0,9.4145,2.23,-1.84,2.891107054,10.9545,-1.72,11.08870913,9.4145,0,9.4145,1.54,-1.72,2.308679276
29/12/2020 10:00,11.429,-1.84,11.57616694,9.899,0,9.899,1.53,-1.84,2.393010656,11.059,-1.72,11.19195608,9.899,0,9.899,1.16,-1.72,2.074608397
29/12/2020 10:30,10.4135,-1.84,10.57480885,11.2435,0,11.2435,-0.83,-1.84,2.018539076,10.3435,-1.77,10.49385021,11.2435,0,11.2435,-0.9,-1.77,1.985673689
29/12/2020 11:00,10.1595,-1.55,10.27705893,11.1495,0,11.1495,-0.99,-1.55,1.839184602,9.9195,-1.43,10.02204471,11.1495,0,11.1495,-1.23,-1.43,1.886213137
29/12/2020 11:30,11.1415,-1.62,11.25865988,10.0115,0,10.0115,1.13,-1.62,1.975170879,10.8115,-1.5,10.91505988,10.0115,0,10.0115,0.8,-1.5,1.7
29/12/2020 12:00,10.88,-1.59,10.99556729,10.9,0,10.9,-0.02,-1.59,1.590125781,10.4,-2.41,10.67558429,10.9,0,10.9,-0.5,-2.41,2.461320784
29/12/2020 12:30,11.1595,2.08,11.35168887,7.5095,0,7.5095,3.65,2.08,4.20105939,11.1395,-4.41,11.98067445,7.5095,0,7.5095,3.63,-4.41,5.711829829
29/12/2020 13:00,11.3455,2.08,11.53459016,8.0755,0,8.0755,3.27,2.08,3.875474165,11.1755,-4.45,12.02889439,8.0755,0,8.0755,3.1,-4.45,5.423329236
29/12/2020 13:30,10.7915,0.89,10.82813799,12.0115,0,12.0115,-1.22,0.89,1.510132445,10.6415,-5.62,12.03436422,12.0115,0,12.0115,-1.37,-5.62,5.784574315
29/12/2020 14:00,10.959,1.02,11.00636548,11.849,0,11.849,-0.89,1.02,1.353698637,10.829,-5.52,12.15473739,11.849,0,11.849,-1.02,-5.52,5.613448138
29/12/2020 14:30,10.831,1.02,10.87892279,12.201,0,12.201,-1.37,1.02,1.708010539,10.671,-5.52,12.01418499,12.201,0,12.201,-1.53,-5.52,5.728114873
29/12/2020 15:00,11.722,1.35,11.79948236,10.722,0,10.722,1,1.35,1.680029762,11.502,-5.14,12.59823813,10.722,0,10.722,0.78,-5.14,5.198846026
29/12/2020 15:30,11.3415,0.08,11.34178215,9.6015,0,9.6015,1.74,0.08,1.74183811,11.1515,-3.38,11.65248266,9.6015,0,9.6015,1.55,-3.38,3.71845398
29/12/2020 16:00,12.0465,-2.3,12.26410055,10.9565,0,10.9565,1.09,-2.3,2.54521119,11.7765,-2.13,11.96757504,10.9565,0,10.9565,0.82,-2.13,2.282389099
29/12/2020 16:30,12.275,-2.12,12.45672609,10.195,0,10.195,2.08,-2.12,2.969983165,11.945,-1.94,12.10151334,10.195,0,10.195,1.75,-1.94,2.612680616
29/12/2020 17:00,13.218,-2.37,13.42879086,10.398,0,10.398,2.82,-2.37,3.683653078,12.848,-2.19,13.03331132,10.398,0,10.398,2.45,-2.19,3.286122335
29/12/2020 17:30,13.8,-2.14,13.96494182,9.54,0,9.54,4.26,-2.14,4.767305319,13.41,-1.95,13.55103686,9.54,0,9.54,3.87,-1.95,4.333520509
29/12/2020 18:00,13.845,-2.18,14.01557794,9.535,0,9.535,4.31,-2.18,4.829958592,13.445,-2.01,13.59441521,9.535,0,9.535,3.91,-2.01,4.396384879
29/12/2020 18:30,13.6145,-1.82,13.73561103,8.8745,0,8.8745,4.74,-1.82,5.07740091,13.2045,-1.67,13.3096852,8.8745,0,8.8745,4.33,-1.67,4.640883537
29/12/2020 19:00,13.3105,-1.69,13.41735854,8.5705,0,8.5705,4.74,-1.69,5.032265891,12.9005,-1.53,12.99091222,8.5705,0,8.5705,4.33,-1.53,4.592363226
29/12/2020 19:30,12.736,-0.96,12.77212966,6.866,0,6.866,5.87,-0.96,5.947982851,12.396,-1.16,12.45015727,6.866,0,6.866,5.53,-1.16,5.650353971
29/12/2020 20:00,12.096,-0.87,12.12724684,6.226,0,6.226,5.87,-0.87,5.93412167,11.756,-0.78,11.78184773,6.226,0,6.226,5.53,-0.78,5.584738132
29/12/2020 20:30,11.49,-1.23,11.55564797,7.13,0,7.13,4.36,-1.23,4.530176597,11.18,-1.28,11.25303515,7.13,0,7.13,4.05,-1.28,4.247458063
29/12/2020 21:00,11.0315,-0.97,11.07406394,6.7215,0,6.7215,4.31,-0.97,4.417804885,10.7215,-0.84,10.7543555,6.7215,0,6.7215,4,-0.84,4.087248463
29/12/2020 21:30,10.504,-0.9,10.54248623,7.204,0,7.204,3.3,-0.9,3.420526275,10.234,-0.84,10.26841546,7.204,0,7.204,3.03,-0.84,3.144280522
29/12/2020 22:00,9.9775,-0.62,9.996744783,6.3175,0,6.3175,3.66,-0.62,3.712142239,9.7275,-0.6,9.745986674,6.3175,0,6.3175,3.41,-0.6,3.462383572
29/12/2020 22:30,9.3335,-0.81,9.368581656,6.4335,0,6.4335,2.9,-0.81,3.010996513,9.1835,-0.82,9.220036456,6.4335,0,6.4335,2.75,-0.82,2.869651547
29/12/2020 23:00,9.013,-0.67,9.037868609,6.913,0,6.913,2.1,-0.67,2.204291269,8.863,-0.74,8.893838822,6.913,0,6.913,1.95,-0.74,2.085689334
29/12/2020 23:30,8.955,-0.81,8.991558541,6.075,0,6.075,2.88,-0.81,2.991738625,8.835,-0.74,8.865936217,6.075,0,6.075,2.76,-0.74,2.857481409
30/12/2020 00:00,9.189,-0.93,9.235941804,8.199,0,8.199,0.99,-0.93,1.358307771,8.869,-0.84,8.908690196,8.199,0,8.199,0.67,-0.84,1.074476617
30/12/2020 00:30,10.2365,-1.13,10.29868109,8.9865,0,8.9865,1.25,-1.13,1.685051928,10.0265,-1.24,10.10288584,8.9865,0,8.9865,1.04,-1.24,1.618394266
30/12/2020 01:00,10.52,-0.74,10.5459945,5.74,0,5.74,4.78,-0.74,4.836941182,10.23,-0.69,10.25324339,5.74,0,5.74,4.49,-0.69,4.542708443
30/12/2020 01:30,10.6005,-0.57,10.61581369,5.6005,0,5.6005,5,-0.57,5.03238512,10.3105,-0.54,10.32463124,5.6005,0,5.6005,4.71,-0.54,4.740854353
30/12/2020 02:00,10.4605,-0.52,10.47341684,5.3305,0,5.3305,5.13,-0.52,5.156287424,10.1705,-0.54,10.18482549,5.3305,0,5.3305,4.84,-0.54,4.870030801
30/12/2020 02:30,10.4075,-0.58,10.42364889,4.2075,0,4.2075,6.2,-0.58,6.227069937,10.1175,-0.54,10.13190043,4.2075,0,4.2075,5.91,-0.54,5.934618775
30/12/2020 03:00,9.999,-0.5,10.01149345,4.939,0,4.939,5.06,-0.5,5.084643547,9.729,-0.13,9.729868499,4.939,0,4.939,4.79,-0.13,4.791763767
30/12/2020 03:30,9.7055,-0.5,9.718370761,5.2755,0,5.2755,4.43,-0.5,4.45812741,9.4555,0.51,9.469243911,5.2755,0,5.2755,4.18,0.51,4.210997507
30/12/2020 04:00,9.4785,-0.45,9.489176057,4.4585,0,4.4585,5.02,-0.45,5.040128967,9.2185,0.16,9.219888408,4.4585,0,4.4585,4.76,0.16,4.762688316
30/12/2020 04:30,9.1615,-0.52,9.176245542,4.8515,0,4.8515,4.31,-0.52,4.341255579,8.9315,-0.45,8.942829097,4.8515,0,4.8515,4.08,-0.45,4.104741161
30/12/2020 05:00,8.9395,0.56,8.957022957,3.5395,0,3.5395,5.4,0.56,5.428959385,8.7195,0.64,8.742956036,3.5395,0,3.5395,5.18,0.64,5.219386937
30/12/2020 05:30,8.9045,0.56,8.922091697,3.1245,0,3.1245,5.78,0.56,5.807064663,8.6745,0.58,8.693868543,3.1245,0,3.1245,5.55,0.58,5.58022401
30/12/2020 06:00,8.9395,0.51,8.954035975,3.0295,0,3.0295,5.91,0.51,5.931964262,8.7095,0.51,8.724419193,3.0295,0,3.0295,5.68,0.51,5.702850165
30/12/2020 06:30,9.371,0.33,9.376808679,2.241,0,2.241,7.13,0.33,7.137632661,9.131,0.61,9.15135296,2.241,0,2.241,6.89,0.61,6.916950195
30/12/2020 07:00,9.786,0.59,9.803769479,1.576,0,1.576,8.21,0.59,8.231172456,9.536,0.53,9.550717041,1.576,0,1.576,7.96,0.53,7.97762496
30/12/2020 07:30,9.5535,0.52,9.567641415,0.9035,0,0.9035,8.65,0.52,8.665615962,9.3135,0.53,9.328568071,0.9035,0,0.9035,8.41,0.53,8.426683808
30/12/2020 08:00,9.6795,0.52,9.6934576,0.7095,0,0.7095,8.97,0.52,8.985059822,9.4295,0.53,9.444383,0.7095,0,0.7095,8.72,0.53,8.736091804
30/12/2020 08:30,10,0.63,10.01982535,0.62,0,0.62,9.38,0.63,9.40113291,9.72,0.53,9.734438864,0.62,0,0.62,9.1,0.53,9.115421
30/12/2020 09:00,10.3465,0.52,10.35955898,0.2565,0,0.2565,10.09,0.52,10.10339052,10.0465,0.53,10.06047028,0.2565,0,0.2565,9.79,0.53,9.804335776
30/12/2020 09:30,10.792,1.77,10.93618599,0.322,0,0.322,10.47,1.77,10.61855922,10.532,-0.16,10.53321527,0.322,0,0.322,10.21,-0.16,10.2112536
