Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/12/2020 10:00,11.0455,0.54,11.05869207,0.3555,0,0.3555,10.69,0.54,10.70363023,10.7255,0.55,10.73959265,0.3555,0,0.3555,10.37,0.55,10.3845751
30/12/2020 10:30,11.324,0.54,11.336868,0.364,0,0.364,10.96,0.54,10.97329486,11.024,0.66,11.04373922,0.364,0,0.364,10.66,0.66,10.68041198
30/12/2020 11:00,11.3265,0.54,11.33936516,0.5165,0,0.5165,10.81,0.54,10.82347911,11.0065,0.58,11.02177128,0.5165,0,0.5165,10.49,0.58,10.50602208
30/12/2020 11:30,11.2405,0.54,11.25346348,0.8205,0,0.8205,10.42,0.54,10.43398294,10.9305,0.65,10.9498096,0.8205,0,0.8205,10.11,0.65,10.1308736
30/12/2020 12:00,11.4825,0.54,11.49519057,1.2525,0,1.2525,10.23,0.54,10.24424229,11.1625,0.57,11.17704372,1.2525,0,1.2525,9.91,0.57,9.926378997
30/12/2020 12:30,11.61,-0.5,11.62076159,2.18,0,2.18,9.43,-0.5,9.443246264,11.32,0.53,11.33240045,2.18,0,2.18,9.14,0.53,9.155353625
30/12/2020 13:00,11.5725,-0.5,11.58329643,3.1825,0,3.1825,8.39,-0.5,8.404885484,11.2425,-0.5,11.25361303,3.1825,0,3.1825,8.06,-0.5,8.075493793
30/12/2020 13:30,11.4765,-0.5,11.48738666,2.0565,0,2.0565,9.42,-0.5,9.433260306,11.1365,-0.03,11.13654041,2.0565,0,2.0565,9.08,-0.03,9.080049559
30/12/2020 14:00,11.459,0.59,11.47417888,1.359,0,1.359,10.1,0.59,10.117218,11.139,0.58,11.15408988,1.359,0,1.359,9.78,0.58,9.797183269
30/12/2020 14:30,11.4115,0.44,11.41997952,1.7315,0,1.7315,9.68,0.44,9.68999484,11.1215,0.53,11.13412153,1.7315,0,1.7315,9.39,0.53,9.404945508
30/12/2020 15:00,11.3455,-0.41,11.35290581,1.7755,0,1.7755,9.57,-0.41,9.578778628,11.0555,0.53,11.06819679,1.7755,0,1.7755,9.28,0.53,9.295122377
30/12/2020 15:30,11.4625,0.26,11.46544837,0.9325,0,0.9325,10.53,0.26,10.53320939,11.1425,0.53,11.15509777,0.9325,0,0.9325,10.21,0.53,10.22374687
30/12/2020 16:00,11.666,0.58,11.68040907,0.426,0,0.426,11.24,0.58,11.25495446,11.316,0.63,11.33352355,0.426,0,0.426,10.89,0.63,10.90820792
30/12/2020 16:30,12.2355,0.63,12.25170846,0.3455,0,0.3455,11.89,0.63,11.9066788,11.8455,0.52,11.85690812,0.3455,0,0.3455,11.5,0.52,11.51175052
30/12/2020 17:00,13.0615,-0.57,13.0739314,0.2815,0,0.2815,12.78,-0.57,12.79270495,12.6415,0.3,12.6450592,0.2815,0,0.2815,12.36,0.3,12.36364024
30/12/2020 17:30,13.4865,-0.5,13.49576535,0.2665,0,0.2665,13.22,-0.5,13.22945199,13.0465,0.63,13.06170212,0.2665,0,0.2665,12.78,0.63,12.79551875
30/12/2020 18:00,13.638,0,13.638,0.238,0,0.238,13.4,0,13.4,13.188,0.51,13.19785755,0.238,0,0.238,12.95,0.51,12.96003858
30/12/2020 18:30,13.6095,0,13.6095,0.3295,0,0.3295,13.28,0,13.28,13.1695,0.51,13.17937139,0.3295,0,0.3295,12.84,0.51,12.85012451
30/12/2020 19:00,13.359,0,13.359,0.389,0,0.389,12.97,0,12.97,12.939,0.63,12.95432827,0.389,0,0.389,12.55,0.63,12.5658028
30/12/2020 19:30,12.7955,3.37,13.23184493,0.7055,0,0.7055,12.09,3.37,12.55089638,12.4355,-2.74,12.73378421,0.7055,0,0.7055,11.73,-2.74,12.04576689
30/12/2020 20:00,12.31,2.77,12.61780488,0.87,0,0.87,11.44,2.77,11.77057773,11.96,-1.67,12.07602998,0.87,0,0.87,11.09,-1.67,11.21503455
30/12/2020 20:30,11.728,0.58,11.74233299,1.138,0,1.138,10.59,0.58,10.60587102,11.388,0.64,11.40596967,1.138,0,1.138,10.25,0.64,10.26996105
30/12/2020 21:00,11.1475,0.66,11.16702092,1.0975,0,1.0975,10.05,0.66,10.07164833,10.8475,0.53,10.86043997,1.0975,0,1.0975,9.75,0.53,9.764394502
30/12/2020 21:30,10.6715,0.52,10.68416175,0.8215,0,0.8215,9.85,0.52,9.863716338,10.3815,0.53,10.39502007,0.8215,0,0.8215,9.56,0.53,9.574680151
30/12/2020 22:00,10.1695,0.66,10.19089448,0.3195,0,0.3195,9.85,0.66,9.872086912,9.8795,0.74,9.90717519,0.3195,0,0.3195,9.56,0.74,9.588597395
30/12/2020 22:30,9.579,0.93,9.624039744,0.059,0,0.059,9.52,0.93,9.565317559,9.349,1.02,9.40447771,0.059,0,0.059,9.29,1.02,9.345827946
30/12/2020 23:00,9.2605,1,9.314336275,0.0005,0,0.0005,9.26,1,9.313839165,9.0305,1.09,9.096044759,0.0005,0,0.0005,9.03,1.09,9.095548362
30/12/2020 23:30,9.168,1.05,9.227931729,0.018,0,0.018,9.15,1.05,9.21004886,8.948,1.09,9.014144663,0.018,0,0.018,8.93,1.09,8.996277008
31/12/2020 00:00,8.864,1.05,8.925973112,0.014,0,0.014,8.85,1.05,8.912070467,8.654,1.14,8.728763715,0.014,0,0.014,8.64,1.14,8.71488382
31/12/2020 00:30,10.4,0.8,10.43072385,0.02,0,0.02,10.38,0.8,10.41078287,10.1,1.02,10.15137429,0.02,0,0.02,10.08,1.02,10.13147571
31/12/2020 01:00,10.8745,2.43,11.14269493,0.1045,0,0.1045,10.77,2.43,11.04073367,10.7145,-0.73,10.73933938,0.1045,0,0.1045,10.61,-0.73,10.63508345
31/12/2020 01:30,11.0125,0.57,11.02724155,0.1825,0,0.1825,10.83,0.57,10.84498963,10.6825,0.67,10.70349038,0.1825,0,0.1825,10.5,0.67,10.52135448
31/12/2020 02:00,10.684,0.46,10.69389807,0.754,0,0.754,9.93,0.46,9.940648872,10.354,0.73,10.37970212,0.754,0,0.754,9.6,0.73,9.627715201
31/12/2020 02:30,10.573,0.56,10.58781984,1.813,0,1.813,8.76,0.56,8.777881293,10.263,0.53,10.27667597,1.813,0,1.813,8.45,0.53,8.466604987
31/12/2020 03:00,10.313,0.56,10.32819292,1.513,0,1.513,8.8,0.56,8.817800179,10.013,0.53,10.02701695,1.513,0,1.513,8.5,0.53,8.5165075
31/12/2020 03:30,10.1285,0.56,10.14396926,0.7385,0,0.7385,9.39,0.56,9.406683794,9.8385,0.67,9.861287048,0.7385,0,0.7385,9.1,0.67,9.124631499
31/12/2020 04:00,9.874,0.65,9.895371443,1.444,0,1.444,8.43,0.65,8.455022176,9.604,0.6,9.622723939,1.444,0,1.444,8.16,0.6,8.182029088
31/12/2020 04:30,9.4435,-0.6,9.462541532,4.3335,0,4.3335,5.11,-0.6,5.145104469,9.1935,-0.57,9.211153144,4.3335,0,4.3335,4.86,-0.57,4.893311762
31/12/2020 05:00,9.146,0.55,9.16252236,3.566,0,3.566,5.58,0.55,5.607040217,8.916,0.6,8.936165621,3.566,0,3.566,5.35,0.6,5.383539728
31/12/2020 05:30,9.138,0.11,9.138662046,3.478,0,3.478,5.66,0.11,5.661068804,8.898,0.55,8.914981997,3.478,0,3.478,5.42,0.55,5.447834432
31/12/2020 06:00,9.1525,-0.46,9.164052392,4.1625,0,4.1625,4.99,-0.46,5.011157551,8.9125,-0.03,8.912550491,4.1625,0,4.1625,4.75,-0.03,4.750094736
31/12/2020 06:30,9.5065,2.97,9.959640669,3.8665,0,3.8665,5.64,2.97,6.374205833,9.2665,-2.64,9.635228189,3.8665,0,3.8665,5.4,-2.64,6.010790297
31/12/2020 07:00,9.988,-1.08,10.04622038,5.428,0,5.428,4.56,-1.08,4.686149806,9.738,-1.08,9.797706058,5.428,0,5.428,4.31,-1.08,4.443253313
31/12/2020 07:30,9.7015,-0.41,9.710159744,2.9615,0,2.9615,6.74,-0.41,6.752458811,9.4715,0.13,9.472392108,2.9615,0,2.9615,6.51,0.13,6.511297874
31/12/2020 08:00,9.8265,-0.63,9.84667468,4.6665,0,4.6665,5.16,-0.63,5.198317035,9.5665,-0.53,9.581170192,4.6665,0,4.6665,4.9,-0.53,4.928579917
31/12/2020 08:30,10.112,-0.56,10.12749446,4.952,0,4.952,5.16,-0.56,5.190298643,9.802,-0.53,9.816318251,4.952,0,4.952,4.85,-0.53,4.878872821
31/12/2020 09:00,10.2505,-0.56,10.26578542,3.9705,0,3.9705,6.28,-0.56,6.304918715,9.9705,-0.53,9.984576618,3.9705,0,3.9705,6,-0.53,6.023362848
31/12/2020 09:30,10.593,0.37,10.59945984,4.993,0,4.993,5.6,0.37,5.612209903,10.343,-1.67,10.47695323,4.993,0,4.993,5.35,-1.67,5.604587407
31/12/2020 10:00,10.94,-0.22,10.94221184,5.05,0,5.05,5.89,-0.22,5.894107227,10.65,-1.11,10.70768883,5.05,0,5.05,5.6,-1.11,5.708949115
31/12/2020 10:30,10.6015,-0.78,10.63015533,6.2715,0,6.2715,4.33,-0.78,4.399693171,10.3915,-0.76,10.41925488,6.2715,0,6.2715,4.12,-0.76,4.189510711
31/12/2020 11:00,10.6515,3.27,11.14214307,3.5115,0,3.5115,7.14,3.27,7.853184068,10.6315,-2.62,10.94957498,3.5115,0,3.5115,7.12,-2.62,7.586751611
31/12/2020 11:30,10.3615,-0.73,10.38718356,5.0415,0,5.0415,5.32,-0.73,5.369851022,10.2415,-0.63,10.26085875,5.0415,0,5.0415,5.2,-0.63,5.238024437
31/12/2020 12:00,10.128,-0.57,10.14402701,5.408,0,5.408,4.72,-0.57,4.754292797,10.078,-0.29,10.08217159,5.408,0,5.408,4.67,-0.29,4.678995619
31/12/2020 12:30,10.1555,0.53,10.16932054,4.5855,0,4.5855,5.57,0.53,5.595158622,10.0655,0.57,10.08162637,4.5855,0,4.5855,5.48,0.57,5.509564411
31/12/2020 13:00,10.4885,0.53,10.50188232,2.8085,0,2.8085,7.68,0.53,7.698266039,10.3485,0.62,10.3670561,2.8085,0,2.8085,7.54,0.62,7.565447773
31/12/2020 13:30,10.321,0.59,10.33784992,3.241,0,3.241,7.08,0.59,7.104540801,10.231,0.62,10.24976883,3.241,0,3.241,6.99,0.62,7.017442554
31/12/2020 14:00,9.8675,0.59,9.885122976,4.1275,0,4.1275,5.74,0.59,5.770242629,9.7575,0.53,9.771883455,4.1275,0,4.1275,5.63,0.53,5.654891688
31/12/2020 14:30,9.6255,0.51,9.639001517,3.5455,0,3.5455,6.08,0.51,6.101352309,9.5855,0.53,9.600141158,3.5455,0,3.5455,6.04,0.53,6.063208721
31/12/2020 15:00,9.76,0.51,9.773315712,3.04,0,3.04,6.72,0.51,6.739324892,9.68,0.53,9.69449844,3.04,0,3.04,6.64,0.53,6.661118525
31/12/2020 15:30,10.542,0.39,10.54921153,2.522,0,2.522,8.02,0.39,8.029476944,10.262,0.53,10.2756773,2.522,0,2.522,7.74,0.53,7.758124773
31/12/2020 16:00,11.2415,0.23,11.24385264,1.4515,0,1.4515,9.79,0.23,9.792701364,10.8915,0.49,10.90251679,1.4515,0,1.4515,9.44,0.49,9.452708607
31/12/2020 16:30,12.114,0.49,12.12390597,0.144,0,0.144,11.97,0.49,11.98002504,11.724,0.53,11.73597359,0.144,0,0.144,11.58,0.53,11.59212233
31/12/2020 17:00,12.8925,2.48,13.12885967,0.0225,0,0.0225,12.87,2.48,13.10676543,12.4925,-0.71,12.51265984,0.0225,0,0.0225,12.47,-0.71,12.49019616
31/12/2020 17:30,13.385,0.54,13.39588836,0.015,0,0.015,13.37,0.54,13.38090057,12.955,0.64,12.97079893,0.015,0,0.015,12.94,0.64,12.95581723
31/12/2020 18:00,13.434,0.54,13.44484868,0.004,0,0.004,13.43,0.54,13.44085191,13.014,0.64,13.0297274,0.004,0,0.004,13.01,0.64,13.02573223
31/12/2020 18:30,13.28,0.54,13.29097438,0,0,0,13.28,0.54,13.29097438,12.85,0.71,12.86959984,0,0,0,12.85,0.71,12.86959984
31/12/2020 19:00,12.8925,0.66,12.90938249,0.0125,0,0.0125,12.88,0.66,12.89689885,12.4925,0.51,12.50290591,0.0125,0,0.0125,12.48,0.51,12.49041633
31/12/2020 19:30,12.3665,0.52,12.37742793,0.0165,0,0.0165,12.35,0.52,12.36094252,11.9965,0.51,12.00733577,0.0165,0,0.0165,11.98,0.51,11.99085068
31/12/2020 20:00,11.752,0.61,11.7678207,0.002,0,0.002,11.75,0.61,11.76582339,11.412,0.69,11.43284059,0.002,0,0.002,11.41,0.69,11.43084424
31/12/2020 20:30,11.111,0.73,11.13495492,0.001,0,0.001,11.11,0.73,11.13395707,10.791,0.84,10.82364453,0.001,0,0.001,10.79,0.84,10.82264755
31/12/2020 21:00,10.6915,0.77,10.71919177,0.0015,0,0.0015,10.69,0.77,10.71769565,10.3915,0.89,10.42954324,0.0015,0,0.0015,10.39,0.89,10.42804871
31/12/2020 21:30,10.345,0.88,10.38236124,0.005,0,0.005,10.34,0.88,10.37737925,10.075,0.98,10.12255032,0.005,0,0.005,10.07,0.98,10.11757382
31/12/2020 22:00,9.9265,0.88,9.965430359,0.0165,0,0.0165,9.91,0.88,9.948994924,9.6665,0.98,9.716049725,0.0165,0,0.0165,9.65,0.98,9.699634014
31/12/2020 22:30,9.494,0.98,9.544445296,0.034,0,0.034,9.46,0.98,9.510625637,9.254,1.08,9.316808252,0.034,0,0.034,9.22,1.08,9.283038296
31/12/2020 23:00,9.3085,0.98,9.359945099,0.0485,0,0.0485,9.26,0.98,9.311713054,9.0585,1.13,9.128708685,0.0485,0,0.0485,9.01,1.13,9.080583682
31/12/2020 23:30,9.5145,0.98,9.564837178,0.0945,0,0.0945,9.42,0.98,9.470839456,9.2645,1.08,9.327237547,0.0945,0,0.0945,9.17,1.08,9.233379663
01/01/2021 00:00,9.4435,0.8,9.477325163,0.2835,0,0.2835,9.16,0.8,9.194868134,9.1835,0.91,9.228476161,0.2835,0,0.2835,8.9,0.91,8.946401511
01/01/2021 00:30,11.042,0.55,11.05568921,0.572,0,0.572,10.47,0.55,10.48443608,10.722,0.59,10.73822071,0.572,0,0.572,10.15,0.59,10.16713332
01/01/2021 01:00,11.413,0.55,11.42624475,0.813,0,0.813,10.6,0.55,10.61425928,11.063,0.51,11.07474916,0.813,0,0.813,10.25,0.51,10.26267996
01/01/2021 01:30,11.42,0.75,11.44460135,0.82,0,0.82,10.6,0.75,10.62649989,11.07,0.51,11.08174174,0.82,0,0.82,10.25,0.51,10.26267996
01/01/2021 02:00,11.195,0.54,11.2080161,1.065,0,1.065,10.13,0.54,10.14438268,10.855,0.51,10.86697405,1.065,0,1.065,9.79,0.51,9.803274963
01/01/2021 02:30,11.177,0.54,11.19003704,1.047,0,1.047,10.13,0.54,10.14438268,10.837,0.58,10.8525098,1.047,0,1.047,9.79,0.58,9.807165748
01/01/2021 03:00,10.8375,0.54,10.85094495,1.0875,0,1.0875,9.75,0.54,9.764942396,10.5075,0.58,10.52349544,1.0875,0,1.0875,9.42,0.58,9.437838736
01/01/2021 03:30,10.3235,1.07,10.37880303,1.3735,0,1.3735,8.95,1.07,9.013733965,10.0735,0.18,10.07510805,1.3735,0,1.3735,8.7,0.18,8.70186187
01/01/2021 04:00,10.16,0.64,10.18013752,0.94,0,0.94,9.22,0.64,9.242185889,9.86,0.75,9.8884832,0.94,0,0.94,8.92,0.75,8.951474739
01/01/2021 04:30,9.856,0.75,9.884494727,0.516,0,0.516,9.34,0.75,9.370064034,9.576,0.86,9.614539823,0.516,0,0.516,9.06,0.86,9.100725246
01/01/2021 05:00,9.545,0.75,9.574420348,0.335,0,0.335,9.21,0.75,9.240487,9.275,0.86,9.31478529,0.335,0,0.335,8.94,0.86,8.981269398
01/01/2021 05:30,9.408,0.75,9.437847424,0.198,0,0.198,9.21,0.75,9.240487,9.178,0.86,9.218203947,0.198,0,0.198,8.98,0.86,9.021086409
01/01/2021 06:00,9.5,0.88,9.540670836,0.08,0,0.08,9.42,0.88,9.461014745,9.24,0.98,9.291824363,0.08,0,0.08,9.16,0.98,9.212274421
01/01/2021 06:30,9.6575,0.88,9.697510312,0.0275,0,0.0275,9.63,0.88,9.670124094,9.3875,0.98,9.438514515,0.0275,0,0.0275,9.36,0.98,9.411163584
01/01/2021 07:00,9.935,0.8,9.967157318,0.005,0,0.005,9.93,0.8,9.962173458,9.665,0.91,9.707745619,0.005,0,0.005,9.66,0.91,9.702767646
01/01/2021 07:30,9.43,0.9,9.47285068,0,0,0,9.43,0.9,9.47285068,9.19,1.01,9.245333958,0,0,0,9.19,1.01,9.245333958
01/01/2021 08:00,9.43,0.86,9.469134068,0,0,0,9.43,0.86,9.469134068,9.19,0.96,9.240005411,0,0,0,9.19,0.96,9.240005411
01/01/2021 08:30,9.3975,0.86,9.436768846,0.0075,0,0.0075,9.39,0.86,9.42930008,9.1475,1,9.201997405,0.0075,0,0.0075,9.14,1,9.194541859
01/01/2021 09:00,9.522,0.66,9.544845939,0.242,0,0.242,9.28,0.66,9.303440224,9.262,0.77,9.293952012,0.242,0,0.242,9.02,0.77,9.052806195
01/01/2021 09:30,9.8365,0.61,9.855396098,0.6565,0,0.6565,9.18,0.61,9.200244562,9.5565,0.77,9.587470587,0.6565,0,0.6565,8.9,0.77,8.93324689
01/01/2021 10:00,10.402,0.55,10.41653032,1.002,0,1.002,9.4,0.55,9.416076678,10.132,0.64,10.15219306,1.002,0,1.002,9.13,0.64,9.152404056
01/01/2021 10:30,10.4995,0.62,10.5177897,1.5095,0,1.5095,8.99,0.62,9.011353949,10.1995,0.51,10.21224267,1.5095,0,1.5095,8.69,0.51,8.704952613
01/01/2021 11:00,10.507,0.62,10.52527667,2.457,0,2.457,8.05,0.62,8.073840474,10.317,0.51,10.32959772,2.457,0,2.457,7.86,0.51,7.876528423
01/01/2021 11:30,10.872,0.62,10.88966409,1.802,0,1.802,9.07,0.62,9.091166042,10.652,0.51,10.66420199,1.802,0,1.802,8.85,0.51,8.864682735
01/01/2021 12:00,10.781,0.58,10.79659025,2.461,0,2.461,8.32,0.58,8.340191844,10.521,0.51,10.53335374,2.461,0,2.461,8.06,0.51,8.076119117
01/01/2021 12:30,10.2935,0.58,10.30982746,4.8835,0,4.8835,5.41,0.58,5.441001746,10.0135,0.51,10.02647906,4.8835,0,4.8835,5.13,0.51,5.155288547
01/01/2021 13:00,10.0895,0.52,10.10289118,4.1995,0,4.1995,5.89,0.52,5.912909605,9.8795,0.51,9.892654864,4.1995,0,4.1995,5.68,0.51,5.702850165
01/01/2021 13:30,9.95,0.57,9.96631326,3.24,0,3.24,6.71,0.57,6.734166615,9.69,0.68,9.713830346,3.24,0,3.24,6.45,0.68,6.485745909
01/01/2021 14:00,9.845,0.64,9.865780506,2.325,0,2.325,7.52,0.64,7.547184906,9.685,0.74,9.713229381,2.325,0,2.325,7.36,0.74,7.397107543
01/01/2021 14:30,9.932,0.64,9.952598857,1.292,0,1.292,8.64,0.64,8.663671277,9.802,0.74,9.829893387,1.292,0,1.292,8.51,0.74,8.542113322
01/01/2021 15:00,10.19,0.58,10.20649303,0.94,0,0.94,9.25,0.58,9.268165946,9.98,0.65,10.00114493,0.94,0,0.94,9.04,0.65,9.063338237
01/01/2021 15:30,10.5515,0.52,10.56430557,1.9515,0,1.9515,8.6,0.52,8.615706587,10.2715,0.52,10.28465421,1.9515,0,1.9515,8.32,0.52,8.336234162
01/01/2021 16:00,10.9615,3.12,11.39688037,2.4615,0,2.4615,8.5,3.12,9.054523731,10.6915,-2.73,11.03453997,2.4615,0,2.4615,8.23,-2.73,8.67097457
01/01/2021 16:30,11.7865,-0.35,11.79169548,2.3065,0,2.3065,9.48,-0.35,9.48645877,11.4265,-0.12,11.4271301,2.3065,0,2.3065,9.12,-0.12,9.12078944
01/01/2021 17:00,12.649,-0.09,12.64932018,0.559,0,0.559,12.09,-0.09,12.09033498,12.259,0.54,12.27088754,0.559,0,0.559,11.7,0.54,11.71245491
01/01/2021 17:30,13.085,-0.49,13.09417141,1.305,0,1.305,11.78,-0.49,11.7901866,12.675,0.54,12.68649774,1.305,0,1.305,11.37,0.54,11.382816
01/01/2021 18:00,13.039,0.75,13.06055209,1.329,0,1.329,11.71,0.75,11.73399335,12.629,0,12.629,1.329,0,1.329,11.3,0,11.3
01/01/2021 18:30,12.642,0.69,12.66081609,1.132,0,1.132,11.51,0.69,11.53066347,12.252,0.54,12.26389432,1.132,0,1.132,11.12,0.54,11.13310379
01/01/2021 19:00,12.275,0.51,12.28559014,1.025,0,1.025,11.25,0.51,11.26155407,11.915,0.54,11.9272304,1.025,0,1.025,10.89,0.54,10.90338021
01/01/2021 19:30,11.7895,0.51,11.80052585,0.7795,0,0.7795,11.01,0.51,11.02180566,11.4395,0.54,11.45223822,0.7795,0,0.7795,10.66,0.54,10.67366854
01/01/2021 20:00,11.199,0.66,11.21843131,0.889,0,0.889,10.31,0.66,10.33110352,10.859,0.5,10.87050509,0.889,0,0.889,9.97,0.5,9.982529739
01/01/2021 20:30,10.6745,0.51,10.6866763,1.0345,0,1.0345,9.64,0.51,9.653481237,10.3445,0.5,10.35657667,1.0345,0,1.0345,9.31,0.5,9.323416756
01/01/2021 21:00,10.2655,0.51,10.27816084,1.1555,0,1.1555,9.11,0.51,9.124264354,9.9555,0.55,9.970681032,1.1555,0,1.1555,8.8,0.55,8.817170748
01/01/2021 21:30,9.9595,0.51,9.972549336,1.1095,0,1.1095,8.85,0.51,8.864682735,9.6595,0.64,9.680678708,1.1095,0,1.1095,8.55,0.64,8.573919757
01/01/2021 22:00,9.487,0.57,9.504108007,1.307,0,1.307,8.18,0.57,8.199835364,9.207,0.64,9.229217139,1.307,0,1.307,7.9,0.64,7.925881654
01/01/2021 22:30,8.9645,0.67,8.989502781,1.3345,0,1.3345,7.63,0.67,7.659360287,8.7045,0.75,8.736751127,1.3345,0,1.3345,7.37,0.75,7.408063175
01/01/2021 23:00,8.629,0.96,8.682237097,1.359,0,1.359,7.27,0.96,7.333109845,8.409,0.59,8.429672651,1.359,0,1.359,7.05,0.59,7.074644867
01/01/2021 23:30,8.7355,0.66,8.760397266,1.4655,0,1.4655,7.27,0.66,7.29989726,8.5155,0.76,8.549347358,1.4655,0,1.4655,7.05,0.76,7.090846212
02/01/2021 00:00,8.4485,0.66,8.474240512,1.6885,0,1.6885,6.76,0.66,6.792142519,8.2285,0.76,8.263522993,1.6885,0,1.6885,6.54,0.76,6.584010936
02/01/2021 00:30,10.0325,0.51,10.04545451,1.8225,0,1.8225,8.21,0.51,8.225825187,9.7325,0.59,9.75036698,1.8225,0,1.8225,7.91,0.59,7.931973273
02/01/2021 01:00,10.596,-0.78,10.62467016,1.636,0,1.636,8.96,-0.78,8.993886813,10.236,0.86,10.27206386,1.636,0,1.636,8.6,0.86,8.642893034
02/01/2021 01:30,10.646,0.53,10.65918458,1.486,0,1.486,9.16,0.53,9.175320158,10.316,0.53,10.3296058,1.486,0,1.486,8.83,0.53,8.845891702
02/01/2021 02:00,10.555,0.53,10.56829811,1.305,0,1.305,9.25,0.53,9.265171342,10.235,0.53,10.24871333,1.305,0,1.305,8.93,0.53,8.945714058
02/01/2021 02:30,10.667,0.53,10.68015866,0.937,0,0.937,9.73,0.53,9.744424047,10.327,0.57,10.34271865,0.937,0,0.937,9.39,0.57,9.407284412
02/01/2021 03:00,10.473,0.53,10.4864021,0.943,0,0.943,9.53,0.53,9.544726293,10.163,0.57,10.1789719,0.943,0,0.943,9.22,0.57,9.237602503
02/01/2021 03:30,10.0255,0.58,10.0422632,1.2155,0,1.2155,8.81,0.58,8.829071299,9.7255,0.63,9.745883759,1.2155,0,1.2155,8.51,0.63,8.53328776
02/01/2021 04:00,9.7425,0.58,9.759749292,1.7425,0,1.7425,8,0.58,8.020997444,9.4625,0.59,9.480875817,1.7425,0,1.7425,7.72,0.59,7.742512512
02/01/2021 04:30,9.4675,0.52,9.481769679,2.1175,0,2.1175,7.35,0.52,7.368371598,9.2075,0.52,9.222171992,2.1175,0,2.1175,7.09,0.52,7.109043536
02/01/2021 05:00,9.1605,0.52,9.175247149,2.3905,0,2.3905,6.77,0.52,6.78994109,8.9005,0.52,8.915677218,2.3905,0,2.3905,6.51,0.52,6.530735028
02/01/2021 05:30,9.1975,0.52,9.212187919,2.5375,0,2.5375,6.66,0.52,6.680269456,8.9375,0.61,8.958292597,2.5375,0,2.5375,6.4,0.61,6.429004589
02/01/2021 06:00,9.144,0.52,9.158773717,2.664,0,2.664,6.48,0.52,6.500830716,8.884,0.61,8.904917518,2.664,0,2.664,6.22,0.61,6.249839998
02/01/2021 06:30,9.299,0.28,9.303214552,3.139,0,3.139,6.16,0.28,6.166360353,9.029,0.49,9.042286271,3.139,0,3.139,5.89,0.49,5.91034686
02/01/2021 07:00,9.526,0.5,9.539112957,2.606,0,2.606,6.92,0.5,6.938040069,9.256,0.49,9.268960891,2.606,0,2.606,6.65,0.49,6.668028194
02/01/2021 07:30,9.175,0.5,9.188613878,2.565,0,2.565,6.61,0.5,6.628883767,8.925,0.57,8.943183158,2.565,0,2.565,6.36,0.57,6.385491367
02/01/2021 08:00,9.1495,0.55,9.166016051,1.4095,0,1.4095,7.74,0.55,7.759516738,8.8895,0.57,8.907755624,1.4095,0,1.4095,7.48,0.57,7.501686477
02/01/2021 08:30,9.388,0.55,9.404097192,1.878,0,1.878,7.51,0.55,7.530112881,9.118,0.57,9.135799035,1.878,0,1.878,7.24,0.57,7.262403184
02/01/2021 09:00,9.441,1.38,9.541324908,2.891,0,2.891,6.55,1.38,6.693795635,9.221,-0.58,9.239222965,2.891,0,2.891,6.33,-0.58,6.356516342
02/01/2021 09:30,9.9905,0.52,10.0040237,1.4305,0,1.4305,8.56,0.52,8.575779848,9.7405,0.55,9.756015593,1.4305,0,1.4305,8.31,0.55,8.328181074
02/01/2021 10:00,10.145,-0.34,10.15069579,3.425,0,3.425,6.72,-0.34,6.728595693,9.855,0.55,9.870335607,3.425,0,3.425,6.43,0.55,6.453479682
02/01/2021 10:30,10.2225,-0.56,10.23782722,4.0625,0,4.0625,6.16,-0.56,6.18540217,9.9225,-0.51,9.935597931,4.0625,0,4.0625,5.86,-0.51,5.882150967
02/01/2021 11:00,9.9845,-0.56,10.00019201,4.4445,0,4.4445,5.54,-0.56,5.568231317,9.7545,-0.05,9.754628145,4.4445,0,4.4445,5.31,-0.05,5.3102354
02/01/2021 11:30,9.833,0.12,9.833732201,4.433,0,4.433,5.4,0.12,5.401333169,9.653,0.53,9.667538932,4.433,0,4.433,5.22,0.53,5.246837143
02/01/2021 12:00,10.1225,0.58,10.13910283,3.7025,0,3.7025,6.42,0.58,6.446146135,9.8725,0.6,9.890715659,3.7025,0,3.7025,6.17,0.6,6.199104774
02/01/2021 12:30,10.499,-0.49,10.5104282,3.529,0,3.529,6.97,-0.49,6.987202588,10.249,0.16,10.25024883,3.529,0,3.529,6.72,0.16,6.721904492
02/01/2021 13:00,10.1725,-0.86,10.20878819,7.2725,0,7.2725,2.9,-0.86,3.024830574,9.8925,-0.8,9.924795023,7.2725,0,7.2725,2.62,-0.8,2.739415996
02/01/2021 13:30,10.3575,-0.79,10.38758424,7.3275,0,7.3275,3.03,-0.79,3.131293662,10.2075,-0.88,10.24536267,7.3275,0,7.3275,2.88,-0.88,3.011444836
02/01/2021 14:00,10.47,-1.03,10.52054181,7.76,0,7.76,2.71,-1.03,2.899137803,10.25,-0.93,10.29210377,7.76,0,7.76,2.49,-0.93,2.658006772
02/01/2021 14:30,10.4275,-1.26,10.50334976,8.6675,0,8.6675,1.76,-1.26,2.164532282,10.1875,-1.13,10.24997835,8.6675,0,8.6675,1.52,-1.13,1.894016895
02/01/2021 15:00,10.798,-1.31,10.87717353,8.768,0,8.768,2.03,-1.31,2.415988411,10.528,-1.17,10.59281285,8.768,0,8.768,1.76,-1.17,2.113409567
02/01/2021 15:30,10.973,-1.55,11.08193255,9.283,0,9.283,1.69,-1.55,2.293163753,10.873,-1.39,10.96148845,9.283,0,9.283,1.59,-1.39,2.111918559
02/01/2021 16:00,11.1155,-1.16,11.17586418,7.8255,0,7.8255,3.29,-1.16,3.48850971,10.7755,-1.02,10.82366852,7.8255,0,7.8255,2.95,-1.02,3.121361882
02/01/2021 16:30,11.7565,-1.16,11.8135893,7.2665,0,7.2665,4.49,-1.16,4.637423854,11.3765,-1.02,11.42213431,7.2665,0,7.2665,4.11,-1.02,4.234678264
02/01/2021 17:00,12.4835,-1.09,12.53099646,6.6535,0,6.6535,5.83,-1.09,5.931020148,12.0735,-0.89,12.1062588,6.6535,0,6.6535,5.42,-0.89,5.492585912
02/01/2021 17:30,12.8755,-1.09,12.92155564,6.4355,0,6.4355,6.44,-1.09,6.531592455,12.4555,-0.95,12.49167644,6.4355,0,6.4355,6.02,-0.95,6.094497518
02/01/2021 18:00,12.9875,-1.43,13.06598853,7.4175,0,7.4175,5.57,-1.43,5.750634748,12.5675,-1.26,12.63050499,7.4175,0,7.4175,5.15,-1.26,5.301895887
02/01/2021 18:30,12.9005,-0.77,12.9234593,4.4305,0,4.4305,8.47,-0.77,8.504927983,12.5005,-0.71,12.52064696,4.4305,0,4.4305,8.07,-0.71,8.101172755
02/01/2021 19:00,12.5865,-0.7,12.60595027,3.7365,0,3.7365,8.85,-0.7,8.877640452,12.2265,-0.63,12.24272038,3.7365,0,3.7365,8.49,-0.63,8.513342469
02/01/2021 19:30,12.0575,-0.53,12.06914273,2.6875,0,2.6875,9.37,-0.53,9.384977357,11.7075,-0.24,11.7099597,2.6875,0,2.6875,9.02,-0.24,9.02319234
02/01/2021 20:00,11.3605,-0.59,11.37581031,4.0405,0,4.0405,7.32,-0.59,7.34373883,11.0005,-0.59,11.01631065,4.0405,0,4.0405,6.96,-0.59,6.984962419
02/01/2021 20:30,10.7945,0.95,10.83622306,4.9745,0,4.9745,5.82,0.95,5.897024674,10.5345,-2.22,10.7658762,4.9745,0,4.9745,5.56,-2.22,5.986818855
02/01/2021 21:00,10.367,-0.92,10.40774178,7.347,0,7.347,3.02,-0.92,3.157023915,10.047,-0.83,10.08122557,7.347,0,7.347,2.7,-0.83,2.824694674
02/01/2021 21:30,10.0495,-1.11,10.11061572,8.3195,0,8.3195,1.73,-1.11,2.055480479,9.8495,-0.99,9.899128762,8.3195,0,8.3195,1.53,-0.99,1.822361106
02/01/2021 22:00,9.586,-0.87,9.625398485,7.336,0,7.336,2.25,-0.87,2.412343259,9.306,-0.77,9.337801454,7.336,0,7.336,1.97,-0.77,2.115135929
02/01/2021 22:30,9.547,0.06,9.547188539,6.667,0,6.667,2.88,0.06,2.880624932,9.347,-1.48,9.463445937,6.667,0,6.667,2.68,-1.48,3.061502899
02/01/2021 23:00,9.01,-0.87,9.051905877,7.71,0,7.71,1.3,-0.87,1.564257012,8.94,-0.82,8.977527499,7.71,0,7.71,1.23,-0.82,1.478276023
02/01/2021 23:30,8.8035,-0.77,8.837109949,7.3435,0,7.3435,1.46,-0.77,1.650605949,8.6835,-0.71,8.712477963,7.3435,0,7.3435,1.34,-0.71,1.516476179
03/01/2021 00:00,8.5935,0.54,8.610449596,4.8735,0,4.8735,3.72,0.54,3.758989226,8.3835,0.64,8.407893449,4.8735,0,4.8735,3.51,0.64,3.567870513
03/01/2021 00:30,10.1535,0.13,10.15433219,4.0035,0,4.0035,6.15,0.13,6.15137383,9.8735,0.42,9.882428965,4.0035,0,4.0035,5.87,0.42,5.885006372
03/01/2021 01:00,10.7585,0.04,10.75857436,3.9285,0,3.9285,6.83,0.04,6.830117129,10.4385,-0.96,10.48255132,3.9285,0,3.9285,6.51,-0.96,6.580402723
03/01/2021 01:30,10.931,-1.01,10.97756171,7.181,0,7.181,3.75,-1.01,3.88363232,10.591,-0.89,10.62832917,7.181,0,7.181,3.41,-0.89,3.524230412
03/01/2021 02:00,10.6925,-0.94,10.73373916,7.0225,0,7.0225,3.67,-0.94,3.788469348,10.3625,-0.85,10.39730284,7.0225,0,7.0225,3.34,-0.85,3.446461954
03/01/2021 02:30,10.6905,-0.62,10.70846349,5.4405,0,5.4405,5.25,-0.62,5.286482763,10.3605,-0.6,10.37785914,5.4405,0,5.4405,4.92,-0.6,4.956450343
03/01/2021 03:00,10.3625,-0.32,10.36743972,4.9625,0,4.9625,5.4,-0.32,5.409473172,10.0725,-0.88,10.11086822,4.9625,0,4.9625,5.11,-0.88,5.185219378
03/01/2021 03:30,10.077,0.17,10.07843386,3.287,0,3.287,6.79,0.17,6.792127796,9.797,0.48,9.808751653,3.287,0,3.287,6.51,0.48,6.527671867
03/01/2021 04:00,9.7715,-0.53,9.785862877,5.3415,0,5.3415,4.43,-0.53,4.461591644,9.4915,-0.48,9.503629425,5.3415,0,5.3415,4.15,-0.48,4.177666813
03/01/2021 04:30,9.582,-0.53,9.596646498,4.102,0,4.102,5.48,-0.53,5.505569907,9.312,-0.06,9.312193297,4.102,0,4.102,5.21,-0.06,5.210345478
03/01/2021 05:00,9.2255,0.58,9.243714094,3.4755,0,3.4755,5.75,0.58,5.779178142,8.9755,0.59,8.994870775,3.4755,0,3.4755,5.5,0.59,5.531554935
03/01/2021 05:30,9.2245,0.32,9.230048767,3.0645,0,3.0645,6.16,0.32,6.168306088,8.9745,0.55,8.991337512,3.0645,0,3.0645,5.91,0.55,5.935537044
03/01/2021 06:00,9.1295,-0.6,9.14919506,4.0995,0,4.0995,5.03,-0.6,5.065658891,8.8795,-0.53,8.895303269,4.0995,0,4.0995,4.78,-0.53,4.809293087
03/01/2021 06:30,9.306,-0.56,9.322834118,4.776,0,4.776,4.53,-0.56,4.564482446,9.046,-0.61,9.066543774,4.776,0,4.776,4.27,-0.61,4.313351365
03/01/2021 07:00,9.4665,-0.38,9.474123825,4.2765,0,4.2765,5.19,-0.38,5.203892774,9.2165,0.55,9.232896201,4.2765,0,4.2765,4.94,0.55,4.970523111
03/01/2021 07:30,9.095,0.57,9.112843958,3.765,0,3.765,5.33,0.57,5.360391777,8.855,0.55,8.872064303,3.765,0,3.765,5.09,0.55,5.119628893
03/01/2021 08:00,9.0825,-0.21,9.084927421,3.5925,0,3.5925,5.49,-0.21,5.494014925,8.8425,0.46,8.854456858,3.5925,0,3.5925,5.25,0.46,5.270113851
03/01/2021 08:30,9.2075,-0.55,9.223912199,4.5775,0,4.5775,4.63,-0.55,4.662552949,8.9475,-0.4,8.956436582,4.5775,0,4.5775,4.37,-0.4,4.388268451
03/01/2021 09:00,9.3615,-1.07,9.422450968,6.5715,0,6.5715,2.79,-1.07,2.988143236,9.0715,0.07,9.071770073,6.5715,0,6.5715,2.5,0.07,2.500979808
03/01/2021 09:30,9.7735,-0.53,9.787859942,6.0435,0,6.0435,3.73,-0.53,3.767465992,9.4935,-0.51,9.507188977,6.0435,0,6.0435,3.45,-0.51,3.487491935
03/01/2021 10:00,9.9025,-0.71,9.92792054,7.2825,0,7.2825,2.62,-0.71,2.714498112,9.6725,-0.68,9.696373356,7.2825,0,7.2825,2.39,-0.68,2.48485412
03/01/2021 10:30,9.73,-0.61,9.749102523,8.09,0,8.09,1.64,-0.61,1.749771414,9.64,-0.57,9.656836956,8.09,0,8.09,1.55,-0.57,1.651484181
03/01/2021 11:00,9.9895,-0.77,10.01913221,8.9995,0,8.9995,0.99,-0.77,1.254192968,9.9795,-0.72,10.00543953,8.9995,0,8.9995,0.98,-0.72,1.216059209
03/01/2021 11:30,9.8465,-0.72,9.87278898,8.2865,0,8.2865,1.56,-0.72,1.718138528,9.8365,-0.67,9.859291671,8.2865,0,8.2865,1.55,-0.67,1.688608895
03/01/2021 12:00,9.2875,-0.87,9.328159317,10.3775,0,10.3775,-1.09,-0.87,1.394632568,9.3075,-0.8,9.34181761,10.3775,0,10.3775,-1.07,-0.8,1.336001497
03/01/2021 12:30,10.0995,-0.79,10.13035045,9.2395,0,9.2395,0.86,-0.79,1.167775663,9.9795,-0.71,10.0047249,9.2395,0,9.2395,0.74,-0.71,1.025524256
03/01/2021 13:00,10.009,-0.7,10.03344811,7.659,0,7.659,2.35,-0.7,2.452039967,9.819,-0.64,9.839835415,7.659,0,7.659,2.16,-0.64,2.252820454
03/01/2021 13:30,9.4365,-0.59,9.454926348,8.6065,0,8.6065,0.83,-0.59,1.018331969,9.4265,-0.56,9.443119307,8.6065,0,8.6065,0.82,-0.56,0.992975327
03/01/2021 14:00,9.7195,-0.59,9.737390834,8.4095,0,8.4095,1.31,-0.59,1.436732404,9.6895,-0.56,9.705668975,8.4095,0,8.4095,1.28,-0.56,1.397139936
03/01/2021 14:30,9.406,-0.59,9.424485981,7.506,0,7.506,1.9,-0.59,1.989497424,9.316,-0.56,9.332816081,7.506,0,7.506,1.81,-0.56,1.894650364
03/01/2021 15:00,9.361,-0.59,9.379574671,7.191,0,7.191,2.17,-0.59,2.248777446,9.181,-0.56,9.198062894,7.191,0,7.191,1.99,-0.56,2.067292916
03/01/2021 15:30,9.786,-0.66,9.808231033,6.196,0,6.196,3.59,-0.66,3.65016438,9.596,-0.6,9.614739518,6.196,0,6.196,3.4,-0.6,3.4525353
03/01/2021 16:00,10.552,-0.48,10.56291172,4.872,0,4.872,5.68,-0.48,5.700245609,10.282,-0.75,10.30931734,4.872,0,4.872,5.41,-0.75,5.46173965
03/01/2021 16:30,11.602,-0.84,11.6323688,4.272,0,4.272,7.33,-0.84,7.377973977,11.242,-0.75,11.26699002,4.272,0,4.272,6.97,-0.75,7.010235374
03/01/2021 17:00,12.7345,-0.91,12.76697263,5.0245,0,5.0245,7.71,-0.91,7.763517244,12.3445,-0.75,12.36726244,5.0245,0,5.0245,7.32,-0.75,7.35832182
03/01/2021 17:30,13.5435,-1.02,13.58185526,4.2735,0,4.2735,9.27,-1.02,9.325947673,13.0835,-0.84,13.11043753,4.2735,0,4.2735,8.81,-0.84,8.849954802
03/01/2021 18:00,13.297,-0.78,13.31985769,3.537,0,3.537,9.76,-0.78,9.791118424,12.847,-0.62,12.86195199,3.537,0,3.537,9.31,-0.62,9.33062163
03/01/2021 18:30,12.9875,-0.78,13.01090144,4.7375,0,4.7375,8.25,-0.78,8.286790694,12.5775,-0.97,12.61484864,4.7375,0,4.7375,7.84,-0.97,7.899778478
03/01/2021 19:00,12.5715,-1.01,12.61200667,5.6315,0,5.6315,6.94,-1.01,7.013109154,12.1815,-0.85,12.21111961,5.6315,0,5.6315,6.55,-0.85,6.604922407
03/01/2021 19:30,11.962,-0.85,11.99216177,5.822,0,5.822,6.14,-0.85,6.198556284,11.602,-0.78,11.62819006,5.822,0,5.822,5.78,-0.78,5.832392305
03/01/2021 20:00,11.359,-0.81,11.38784356,6.159,0,6.159,5.2,-0.81,5.262708428,11.019,-0.69,11.04058246,6.159,0,6.159,4.86,-0.69,4.908737108
03/01/2021 20:30,10.9385,-0.64,10.95720686,5.1485,0,5.1485,5.79,-0.64,5.825263943,10.6085,-0.61,10.62602335,5.1485,0,5.1485,5.46,-0.61,5.493969421
03/01/2021 21:00,10.538,-0.51,10.55033383,5.028,0,5.028,5.51,-0.51,5.533552205,10.218,-0.5,10.230226,5.028,0,5.028,5.19,-0.5,5.214029152
03/01/2021 21:30,10.127,-0.63,10.14657721,5.527,0,5.527,4.6,-0.63,4.642940878,9.827,-0.5,9.839711835,5.527,0,5.527,4.3,-0.5,4.328972164
03/01/2021 22:00,9.694,-0.55,9.709589899,5.354,0,5.354,4.34,-0.55,4.374711419,9.424,-0.56,9.440623708,5.354,0,5.354,4.07,-0.56,4.108345166
03/01/2021 22:30,8.9685,2.58,9.332223328,4.9185,0,4.9185,4.05,2.58,4.801968346,8.7585,-3.4,9.395281914,4.9185,0,4.9185,3.84,-3.4,5.128898517
03/01/2021 23:00,8.571,-0.52,8.586759633,5.301,0,5.301,3.27,-0.52,3.311087435,8.351,-0.5,8.365954877,5.301,0,5.301,3.05,-0.5,3.090711892
03/01/2021 23:30,8.624,-0.01,8.624005798,3.724,0,3.724,4.9,-0.01,4.900010204,8.414,0.43,8.424980475,3.724,0,3.724,4.69,0.43,4.709670901
04/01/2021 00:00,8.628,-0.38,8.63636405,3.628,0,3.628,5,-0.38,5.014419209,8.408,0.31,8.413712855,3.628,0,3.628,4.78,0.31,4.790041753
04/01/2021 00:30,10.2965,-0.38,10.30350971,3.5665,0,3.5665,6.73,-0.38,6.740719546,9.9865,-0.49,9.998514002,3.5665,0,3.5665,6.42,-0.49,6.438672223
04/01/2021 01:00,10.8055,-0.62,10.82327262,3.8955,0,3.8955,6.91,-0.62,6.937759004,10.4855,-0.55,10.49991477,3.8955,0,3.8955,6.59,-0.55,6.612911613
04/01/2021 01:30,10.9055,-0.67,10.92606197,4.4655,0,4.4655,6.44,-0.67,6.474758683,10.5755,-0.6,10.5925068,4.4655,0,4.4655,6.11,-0.6,6.13938922
04/01/2021 02:00,10.7355,-0.88,10.77150687,6.2255,0,6.2255,4.51,-0.88,4.595051686,10.4155,-0.75,10.44246811,6.2255,0,6.2255,4.19,-0.75,4.256594883
04/01/2021 02:30,10.7895,-1.17,10.85275128,8.0295,0,8.0295,2.76,-1.17,2.997749156,10.4595,-1.04,10.51107703,8.0295,0,8.0295,2.43,-1.04,2.64319882
04/01/2021 03:00,10.547,-1.04,10.59815121,7.837,0,7.837,2.71,-1.04,2.902705634,10.217,-0.91,10.25744554,7.837,0,7.837,2.38,-0.91,2.548038461
04/01/2021 03:30,10.158,-1.17,10.22515839,8.028,0,8.028,2.13,-1.17,2.430185178,9.838,-0.73,9.865046579,8.028,0,8.028,1.81,-0.73,1.951665955
04/01/2021 04:00,9.886,-0.87,9.924207575,7.456,0,7.456,2.43,-0.87,2.581046299,9.646,-0.82,9.680791083,7.456,0,7.456,2.19,-0.82,2.338482414
04/01/2021 04:30,9.704,-0.47,9.715375237,3.964,0,3.964,5.74,-0.47,5.759210015,9.434,0.03,9.4340477,3.964,0,3.964,5.47,0.03,5.470082266
04/01/2021 05:00,9.463,-0.53,9.477830395,4.583,0,4.583,4.88,-0.53,4.908696365,9.203,-0.42,9.212578846,4.583,0,4.583,4.62,-0.42,4.639051627
04/01/2021 05:30,9.4025,-0.53,9.41742567,5.7025,0,5.7025,3.7,-0.53,3.737766713,9.1525,-0.51,9.16669822,5.7025,0,5.7025,3.45,-0.51,3.487491935
04/01/2021 06:00,9.548,-1.52,9.668231689,9.918,0,9.918,-0.37,-1.52,1.564384863,9.238,-1.46,9.352659729,9.918,0,9.918,-0.68,-1.46,1.610589954
04/01/2021 06:30,10.222,0.46,10.23234499,9.862,0,9.862,0.36,0.46,0.584123275,9.842,-3.62,10.48662787,9.862,0,9.862,-0.02,-3.62,3.620055248
04/01/2021 07:00,10.7215,-0.8,10.75130514,7.9415,0,7.9415,2.78,-0.8,2.892818695,10.4415,-1.7,10.57898493,7.9415,0,7.9415,2.5,-1.7,3.023243292
04/01/2021 07:30,10.7175,-0.85,10.75115372,6.0175,0,6.0175,4.7,-0.85,4.776243294,10.3975,-0.73,10.42309485,6.0175,0,6.0175,4.38,-0.73,4.440416647
04/01/2021 08:00,10.863,-1.01,10.90985192,6.543,0,6.543,4.32,-1.01,4.436496365,10.523,-0.89,10.56056954,6.543,0,6.543,3.98,-0.89,4.078296213
04/01/2021 08:30,11.266,-1.3,11.34075641,7.096,0,7.096,4.17,-1.3,4.367940018,10.906,-1.14,10.96542001,7.096,0,7.096,3.81,-1.14,3.976895774
04/01/2021 09:00,11.3635,-1.66,11.48410781,8.3735,0,8.3735,2.99,-1.66,3.419897659,11.0035,-1.49,11.10392328,8.3735,0,8.3735,2.63,-1.49,3.022747095
04/01/2021 09:30,11.316,-1.12,11.37129087,7.236,0,7.236,4.08,-1.12,4.230933703,11.016,-0.96,11.05775095,7.236,0,7.236,3.78,-0.96,3.9
04/01/2021 10:00,11.252,-0.58,11.26693854,9.232,0,9.232,2.02,-0.58,2.101618424,11.082,-2.32,11.32224024,9.232,0,9.232,1.85,-2.32,2.967305175
04/01/2021 10:30,11.1895,-1.68,11.31491539,10.3695,0,10.3695,0.82,-1.68,1.869438418,11.0295,-1.54,11.13649273,10.3695,0,10.3695,0.66,-1.54,1.675470083
04/01/2021 11:00,10.5,-1.58,10.61821077,10.83,0,10.83,-0.33,-1.58,1.614094173,10.37,-1.46,10.47227291,10.83,0,10.83,-0.46,-1.46,1.530751449
04/01/2021 11:30,10.4275,-2.08,10.63292792,12.9275,0,12.9275,-2.5,-2.08,3.252137758,10.3675,-1.96,10.55114478,12.9275,0,12.9275,-2.56,-1.96,3.224158805
04/01/2021 12:00,10.52,-1.66,10.65016432,11.27,0,11.27,-0.75,-1.66,1.821565261,10.52,-1.54,10.63212114,11.27,0,11.27,-0.75,-1.54,1.712921481
04/01/2021 12:30,10.526,-0.72,10.550596,8.176,0,8.176,2.35,-0.72,2.457824241,10.536,-0.62,10.55422645,8.176,0,8.176,2.36,-0.62,2.440081966
04/01/2021 13:00,11.0625,-1.15,11.12211339,9.5325,0,9.5325,1.53,-1.15,1.914001045,11.0525,-1.07,11.10417292,9.5325,0,9.5325,1.52,-1.07,1.858843727
04/01/2021 13:30,10.453,-1.61,10.57626158,11.583,0,11.583,-1.13,-1.61,1.966977377,10.283,-1.47,10.38754008,11.583,0,11.583,-1.3,-1.47,1.962371015
04/01/2021 14:00,10.5895,-1.94,10.76573779,11.8395,0,11.8395,-1.25,-1.94,2.307834483,10.4995,-1.81,10.65437001,11.8395,0,11.8395,-1.34,-1.81,2.252043516
04/01/2021 14:30,11.137,-1.8,11.28152335,10.607,0,10.607,0.53,-1.8,1.876406139,10.897,-1.67,11.02422374,10.607,0,10.607,0.29,-1.67,1.694992625
04/01/2021 15:00,11.0675,-1.37,11.15197096,8.5975,0,8.5975,2.47,-1.37,2.824499956,10.8775,-1.22,10.94570264,8.5975,0,8.5975,2.28,-1.22,2.585884762
04/01/2021 15:30,11.268,-0.66,11.28731252,5.838,0,5.838,5.43,-0.66,5.469963437,10.978,-0.59,10.993843,5.838,0,5.838,5.14,-0.59,5.173751057
04/01/2021 16:00,11.5095,-1.22,11.57397902,8.0695,0,8.0695,3.44,-1.22,3.649931506,11.1895,-1.08,11.24149947,8.0695,0,8.0695,3.12,-1.08,3.301635958
04/01/2021 16:30,12.3315,-1.63,12.43876168,8.6915,0,8.6915,3.64,-1.63,3.988295375,11.9515,-1.46,12.04034685,8.6915,0,8.6915,3.26,-1.46,3.57200224
04/01/2021 17:00,13.211,-1.9,13.34692927,8.891,0,8.891,4.32,-1.9,4.719364364,12.801,-1.72,12.91603658,8.891,0,8.891,3.91,-1.72,4.271592209
04/01/2021 17:30,13.7665,-2.02,13.91391111,9.0965,0,9.0965,4.67,-2.02,5.088152907,13.3165,-1.84,13.44301946,9.0965,0,9.0965,4.22,-1.84,4.603694169
04/01/2021 18:00,13.6645,-2.19,13.83888219,9.9645,0,9.9645,3.7,-2.19,4.299546488,13.2345,-1.99,13.38327651,9.9645,0,9.9645,3.27,-1.99,3.827923719
04/01/2021 18:30,13.5705,-2.05,13.72446612,9.5405,0,9.5405,4.03,-2.05,4.521437824,13.1505,-1.86,13.28138736,9.5405,0,9.5405,3.61,-1.86,4.060997414
04/01/2021 19:00,13.267,-1.89,13.40094732,9.087,0,9.087,4.18,-1.89,4.587428474,12.867,-1.71,12.98013055,9.087,0,9.087,3.78,-1.71,4.148795006
04/01/2021 19:30,12.7445,-1.59,12.84330099,8.6045,0,8.6045,4.14,-1.59,4.434828069,12.3845,-1.44,12.46793649,8.6045,0,8.6045,3.78,-1.44,4.04499691
04/01/2021 20:00,12.1455,-0.93,12.18105374,6.8755,0,6.8755,5.27,-0.93,5.351429716,11.7855,-0.78,11.81128318,6.8755,0,6.8755,4.91,-0.78,4.971569169
04/01/2021 20:30,11.255,-0.77,11.28130866,6.775,0,6.775,4.48,-0.77,4.545690267,10.935,-0.7,10.95738221,6.775,0,6.775,4.16,-0.7,4.21848314
04/01/2021 21:00,10.8595,-0.96,10.90185031,7.3495,0,7.3495,3.51,-0.96,3.638914673,10.5395,-0.89,10.57701093,7.3495,0,7.3495,3.19,-0.89,3.31182729
04/01/2021 21:30,10.553,-0.86,10.58798418,6.793,0,6.793,3.76,-0.86,3.857097354,10.243,-0.79,10.27341954,6.793,0,6.793,3.45,-0.79,3.539293715
04/01/2021 22:00,10.148,-0.58,10.16456118,5.698,0,5.698,4.45,-0.58,4.487638577,9.868,-0.54,9.882763986,5.698,0,5.698,4.17,-0.54,4.204818664
04/01/2021 22:30,9.527,-0.42,9.536253405,3.857,0,3.857,5.67,-0.42,5.685534276,9.277,-0.16,9.278379654,3.857,0,3.857,5.42,-0.16,5.422361109
04/01/2021 23:00,9.08,0.19,9.081987668,4.77,0,4.77,4.31,0.19,4.314185902,8.86,-1.19,8.939558155,4.77,0,4.77,4.09,-1.19,4.25960092
04/01/2021 23:30,9.132,-0.63,9.153705479,6.162,0,6.162,2.97,-0.63,3.036083003,8.912,-0.6,8.932174651,6.162,0,6.162,2.75,-0.6,2.814693589
05/01/2021 00:00,8.964,-0.53,8.979654559,5.944,0,5.944,3.02,-0.53,3.066153943,8.744,-0.52,8.759448384,5.944,0,5.944,2.8,-0.52,2.847876402
05/01/2021 00:30,10.68,-0.86,10.71456952,4.75,0,4.75,5.93,-0.86,5.992036382,10.37,0,10.37,4.75,0,4.75,5.62,0,5.62
05/01/2021 01:00,11.148,-0.43,11.15628989,3.498,0,3.498,7.65,-0.43,7.662075437,10.828,-0.09,10.82837402,3.498,0,3.498,7.33,-0.09,7.330552503
05/01/2021 01:30,11.3515,-0.57,11.36580187,3.2815,0,3.2815,8.07,-0.57,8.090105067,11.0315,-0.41,11.03911646,3.2815,0,3.2815,7.75,-0.41,7.760837584
05/01/2021 02:00,11.1125,-0.39,11.11934154,3.0425,0,3.0425,8.07,-0.39,8.079418296,10.7925,-0.08,10.7927965,3.0425,0,3.0425,7.75,-0.08,7.750412892
05/01/2021 02:30,11.254,-0.62,11.27106543,4.104,0,4.104,7.15,-0.62,7.176830777,10.944,-0.57,10.9588337,4.104,0,4.104,6.84,-0.57,6.86370891
05/01/2021 03:00,11.016,-0.62,11.03343355,5.946,0,5.946,5.07,-0.62,5.107768593,10.696,-0.62,10.71395427,5.946,0,5.946,4.75,-0.62,4.790292267
05/01/2021 03:30,10.721,-1.09,10.77626749,7.481,0,7.481,3.24,-1.09,3.418435315,10.421,-1.01,10.46983004,7.481,0,7.481,2.94,-1.01,3.108649224
05/01/2021 04:00,10.4905,-0.68,10.51251589,6.2705,0,6.2705,4.22,-0.68,4.274435635,10.1805,-0.62,10.19936176,6.2705,0,6.2705,3.91,-0.62,3.958850843
05/01/2021 04:30,10.254,-0.52,10.26717663,5.144,0,5.144,5.11,-0.52,5.136389783,9.984,-0.54,9.998592701,5.144,0,5.144,4.84,-0.54,4.870030801
05/01/2021 05:00,10.0245,-0.6,10.04243996,5.9145,0,5.9145,4.11,-0.6,4.153564734,9.7545,-0.58,9.77172811,5.9145,0,5.9145,3.84,-0.58,3.883555072
05/01/2021 05:30,9.9975,-0.6,10.01548832,5.6075,0,5.6075,4.39,-0.6,4.430812567,9.7175,-0.58,9.734793591,5.6075,0,5.6075,4.11,-0.58,4.150722829
05/01/2021 06:00,10.002,-0.69,10.02577199,5.952,0,5.952,4.05,-0.69,4.108357336,9.732,-0.65,9.753682587,5.952,0,5.952,3.78,-0.65,3.83547911
05/01/2021 06:30,10.575,-0.75,10.60156238,5.545,0,5.545,5.03,-0.75,5.085607142,10.275,-0.65,10.29553908,5.545,0,5.545,4.73,-0.65,4.774452848
05/01/2021 07:00,11.1325,-0.82,11.16265901,5.2825,0,5.2825,5.85,-0.82,5.907190534,10.8225,-0.73,10.84709206,5.2825,0,5.2825,5.54,-0.73,5.587888689
05/01/2021 07:30,10.898,-1.19,10.96277812,6.778,0,6.778,4.12,-1.19,4.288414625,10.578,-1.07,10.63197931,6.778,0,6.778,3.8,-1.07,3.947771523
05/01/2021 08:00,11.213,-1.05,11.26205439,5.953,0,5.953,5.26,-1.05,5.363776655,10.863,-0.91,10.90104899,5.953,0,5.953,4.91,-0.91,4.993615924
05/01/2021 08:30,11.5815,-1.59,11.6901344,7.5515,0,7.5515,4.03,-1.59,4.332320394,11.2115,-1.42,11.30106775,7.5515,0,7.5515,3.66,-1.42,3.925812018
05/01/2021 09:00,11.668,-1.33,11.7435567,6.618,0,6.618,5.05,-1.33,5.2222026,11.318,-1.17,11.37831376,6.618,0,6.618,4.7,-1.17,4.843438861
05/01/2021 09:30,11.6565,-1.38,11.73790408,7.4365,0,7.4365,4.22,-1.38,4.439909909,11.3365,-1.21,11.40089173,7.4365,0,7.4365,3.9,-1.21,4.083393197
05/01/2021 10:00,11.376,-1.65,11.49503702,9.136,0,9.136,2.24,-1.65,2.782103521,11.146,-1.58,11.25742937,9.136,0,9.136,2.01,-1.58,2.556657975
05/01/2021 10:30,11.4135,-1.74,11.5453706,10.1335,0,10.1335,1.28,-1.74,2.160092591,11.1635,-1.58,11.27475642,10.1335,0,10.1335,1.03,-1.58,1.886080592
05/01/2021 11:00,10.5115,-1.65,10.64021298,10.5715,0,10.5715,-0.06,-1.65,1.651090549,10.3515,-1.52,10.4625022,10.5715,0,10.5715,-0.22,-1.52,1.535838533
05/01/2021 11:30,10.0005,-1.61,10.12926948,11.2805,0,11.2805,-1.28,-1.61,2.056817931,9.9505,-1.48,10.05996274,11.2805,0,11.2805,-1.33,-1.48,1.989798985
05/01/2021 12:00,10.1195,-1.66,10.25474916,11.9895,0,11.9895,-1.87,-1.66,2.50049995,10.1295,-1.53,10.24439702,11.9895,0,11.9895,-1.86,-1.53,2.40842272
05/01/2021 12:30,9.9325,-1.4,10.03068075,11.3525,0,11.3525,-1.42,-1.4,1.994091272,9.9825,-1.28,10.06422904,11.3525,0,11.3525,-1.37,-1.28,1.874913331
05/01/2021 13:00,10.06,-1.4,10.15694836,11.36,0,11.36,-1.3,-1.4,1.910497317,10.08,-1.28,10.16094484,11.36,0,11.36,-1.28,-1.28,1.81019336
05/01/2021 13:30,9.767,-1.47,9.877003037,11.267,0,11.267,-1.5,-1.47,2.100214275,9.767,-1.35,9.859857453,11.267,0,11.267,-1.5,-1.35,2.018043607
05/01/2021 14:00,10.2985,-0.76,10.32650484,7.0585,0,7.0585,3.24,-0.76,3.327942307,10.1785,-0.74,10.20536439,7.0585,0,7.0585,3.12,-0.74,3.206555785
05/01/2021 14:30,10.4955,-0.57,10.51096667,5.5355,0,5.5355,4.96,-0.57,4.99264459,10.2555,-0.54,10.26970692,5.5355,0,5.5355,4.72,-0.54,4.750789408
05/01/2021 15:00,10.7525,-0.57,10.76759752,4.6925,0,4.6925,6.06,-0.57,6.0867479,10.4525,-0.54,10.46643952,4.6925,0,4.6925,5.76,-0.54,5.785257125
05/01/2021 15:30,11.111,-0.72,11.1343038,5.051,0,5.051,6.06,-0.72,6.102622387,10.811,-0.58,10.82654705,5.051,0,5.051,5.76,-0.58,5.789127741
05/01/2021 16:00,11.2775,-1.17,11.3380292,6.5475,0,6.5475,4.73,-1.17,4.872555798,10.9075,-0.73,10.93190085,6.5475,0,6.5475,4.36,-0.73,4.420689991
05/01/2021 16:30,11.594,-0.58,11.60849844,3.944,0,3.944,7.65,-0.58,7.671955422,11.174,-0.53,11.1865623,3.944,0,3.944,7.23,-0.53,7.249399975
05/01/2021 17:00,13.1285,-0.88,13.15796003,4.8085,0,4.8085,8.32,-0.88,8.366409027,12.6685,-0.72,12.6889437,4.8085,0,4.8085,7.86,-0.72,7.892908209
05/01/2021 17:30,13.883,-1.16,13.93137786,5.453,0,5.453,8.43,-1.16,8.509435939,13.393,-0.96,13.42736195,5.453,0,5.453,7.94,-0.96,7.997824704
05/01/2021 18:00,13.9175,-1.55,14.0035462,7.1075,0,7.1075,6.81,-1.55,6.98416781,13.4575,-1.44,13.53432327,7.1075,0,7.1075,6.35,-1.44,6.511228763
05/01/2021 18:30,13.75,-1.45,13.82624316,6.8,0,6.8,6.95,-1.45,7.099647879,13.3,-1.26,13.35955089,6.8,0,6.8,6.5,-1.26,6.620996904
05/01/2021 19:00,13.38,-1.4,13.45304427,7.06,0,7.06,6.32,-1.4,6.473206315,12.94,-1.13,12.98924555,7.06,0,7.06,5.88,-1.13,5.987595511
05/01/2021 19:30,12.88,-1.16,12.93213053,6.49,0,6.49,6.39,-1.16,6.49443608,12.48,-0.99,12.51920525,6.49,0,6.49,5.99,-0.99,6.071260166
05/01/2021 20:00,12.3155,-0.93,12.35056437,6.1455,0,6.1455,6.17,-0.93,6.239695505,11.9455,-0.78,11.97093857,6.1455,0,6.1455,5.8,-0.78,5.852213257
05/01/2021 20:30,11.821,-0.75,11.84476851,5.851,0,5.851,5.97,-0.75,6.016926126,11.481,-0.63,11.49827209,5.851,0,5.851,5.63,-0.63,5.66513901
05/01/2021 21:00,11.172,-0.75,11.19714624,6.582,0,6.582,4.59,-0.75,4.650870886,10.852,-0.63,10.87027157,6.582,0,6.582,4.27,-0.63,4.316225203
05/01/2021 21:30,10.72,-1.11,10.77731414,7.78,0,7.78,2.94,-1.11,3.142562649,10.41,-1,10.45792044,7.78,0,7.78,2.63,-1,2.813698633
05/01/2021 22:00,10.0795,-1.04,10.13301141,7.7295,0,7.7295,2.35,-1.04,2.569844353,9.7995,-0.94,9.8444807,7.7295,0,7.7295,2.07,-0.94,2.273433527
05/01/2021 22:30,9.419,-0.68,9.443514229,6.499,0,6.499,2.92,-0.68,2.998132752,9.169,-0.61,9.189268796,6.499,0,6.499,2.67,-0.61,2.738795356
05/01/2021 23:00,9.0235,-0.51,9.037900876,5.6135,0,5.6135,3.41,-0.51,3.447926913,8.7935,-0.5,8.807703574,5.6135,0,5.6135,3.18,-0.5,3.219068188
05/01/2021 23:30,9.078,-0.65,9.101240795,6.198,0,6.198,2.88,-0.65,2.952439669,8.848,-0.24,8.851254374,6.198,0,6.198,2.65,-0.24,2.66084573
06/01/2021 00:00,8.8205,-0.65,8.844417462,6.5905,0,6.5905,2.23,-0.65,2.322800034,8.6105,-0.59,8.630690022,6.5905,0,6.5905,2.02,-0.59,2.104400152
06/01/2021 00:30,10.63,-1.2,10.6975184,6.86,0,6.86,3.77,-1.2,3.956374603,10.31,-0.59,10.32686787,6.86,0,6.86,3.45,-0.59,3.500085713
06/01/2021 01:00,11.057,-0.82,11.08736438,6.507,0,6.507,4.55,-0.82,4.623299687,10.737,-0.72,10.76111374,6.507,0,6.507,4.23,-0.72,4.290839079
06/01/2021 01:30,11.1875,-0.64,11.20579119,5.7575,0,5.7575,5.43,-0.64,5.467586305,10.8675,-0.58,10.88296634,5.7575,0,5.7575,5.11,-0.58,5.142810516
06/01/2021 02:00,11.087,-0.53,11.09966076,4.947,0,4.947,6.14,-0.53,6.162832141,10.767,-0.51,10.77907181,4.947,0,4.947,5.82,-0.51,5.842302628
06/01/2021 02:30,11.131,-0.53,11.14361077,4.991,0,4.991,6.14,-0.53,6.162832141,10.811,-0.51,10.82302273,4.991,0,4.991,5.82,-0.51,5.842302628
06/01/2021 03:00,11.0105,-0.53,11.02324863,4.4805,0,4.4805,6.53,-0.53,6.551473117,10.6905,-0.51,10.70265809,4.4805,0,4.4805,6.21,-0.51,6.230906836
06/01/2021 03:30,10.6935,-0.42,10.70174482,4.5835,0,4.5835,6.11,-0.42,6.12441834,10.3935,0.63,10.41257616,4.5835,0,4.5835,5.81,0.63,5.84405681
06/01/2021 04:00,10.347,-0.55,10.36160745,5.547,0,5.547,4.8,-0.55,4.831407662,10.057,-0.65,10.07798338,5.547,0,5.547,4.51,-0.65,4.556599609
06/01/2021 04:30,10.1455,-0.55,10.16039715,5.7155,0,5.7155,4.43,-0.55,4.464011649,9.8555,-0.5,9.868175123,5.7155,0,5.7155,4.14,-0.5,4.170083932
06/01/2021 05:00,10.0365,0.63,10.05625339,4.5965,0,4.5965,5.44,0.63,5.476358279,9.7665,0.53,9.780870219,4.5965,0,4.5965,5.17,0.53,5.197095343
06/01/2021 05:30,9.985,-0.64,10.00548974,4.635,0,4.635,5.35,-0.64,5.388144393,9.705,-0.56,9.721143194,4.635,0,4.635,5.07,-0.56,5.100833265
06/01/2021 06:00,9.9665,-0.47,9.977575971,4.2365,0,4.2365,5.73,-0.47,5.749243428,9.6865,0.51,9.69991661,4.2365,0,4.2365,5.45,0.51,5.473810373
06/01/2021 06:30,10.716,-0.38,10.72273547,4.246,0,4.246,6.47,-0.38,6.481149589,10.426,-0.89,10.46391781,4.246,0,4.246,6.18,-0.89,6.243756882
06/01/2021 07:00,11.148,-0.55,11.16155921,3.428,0,3.428,7.72,-0.55,7.739567171,10.828,-0.63,10.846312,3.428,0,3.428,7.4,-0.63,7.42676915
06/01/2021 07:30,10.975,-0.63,10.99306713,4.275,0,4.275,6.7,-0.63,6.72955422,10.675,-0.56,10.68967843,4.275,0,4.275,6.4,-0.56,6.424453284
06/01/2021 08:00,11.3525,-0.79,11.37995414,5.1625,0,5.1625,6.19,-0.79,6.24020833,11.0425,-1.14,11.10118941,5.1625,0,5.1625,5.88,-1.14,5.989490796
06/01/2021 08:30,11.6395,-0.91,11.67501864,4.4795,0,4.4795,7.16,-0.91,7.217596553,11.2695,-0.88,11.30380601,4.4795,0,4.4795,6.79,-0.88,6.846787568
06/01/2021 09:00,11.505,-0.91,11.54093259,4.595,0,4.595,6.91,-0.91,6.969662833,11.135,-0.74,11.15956204,4.595,0,4.595,6.54,-0.74,6.581732295
06/01/2021 09:30,11.695,-0.98,11.73598845,5.385,0,5.385,6.31,-0.98,6.38564797,11.335,-0.81,11.36390448,5.385,0,5.385,5.95,-0.81,6.004881348
06/01/2021 10:00,11.63,-1.13,11.68476786,6.22,0,6.22,5.41,-1.13,5.526753116,11.28,-0.95,11.31993375,6.22,0,6.22,5.06,-0.95,5.148407521
06/01/2021 10:30,11.42,-0.89,11.45462789,6.01,0,6.01,5.41,-0.89,5.482718304,11.07,-0.73,11.09404345,6.01,0,6.01,5.06,-0.73,5.112386918
06/01/2021 11:00,11.2095,-0.6,11.22554632,5.0095,0,5.0095,6.2,-0.6,6.228964601,10.9095,-0.55,10.92335527,5.0095,0,5.0095,5.9,-0.55,5.92558014
