Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/01/2021 11:30,11.2475,-0.5,11.2586081,4.2075,0,4.2075,7.04,-0.5,7.057733347,10.9875,-0.5,10.99887068,4.2075,0,4.2075,6.78,-0.5,6.798411579
06/01/2021 12:00,11.472,-0.5,11.48289093,3.822,0,3.822,7.65,-0.5,7.666322456,11.232,-0.5,11.24312341,3.822,0,3.822,7.41,-0.5,7.426849938
06/01/2021 12:30,11.7265,-0.6,11.74183982,4.0765,0,4.0765,7.65,-0.6,7.673493337,11.4865,-0.5,11.49737719,4.0765,0,4.0765,7.41,-0.5,7.426849938
06/01/2021 13:00,11.537,-0.78,11.56333728,4.417,0,4.417,7.12,-0.78,7.162597294,11.427,-0.68,11.4472149,4.417,0,4.417,7.01,-0.68,7.042904231
06/01/2021 13:30,11.393,-0.53,11.40532108,3.933,0,3.933,7.46,-0.53,7.47880338,11.203,-0.61,11.21959487,3.933,0,3.933,7.27,-0.61,7.295546587
06/01/2021 14:00,11.11,-0.72,11.13330589,4.98,0,4.98,6.13,-0.72,6.172139013,10.84,-0.61,10.85714972,4.98,0,4.98,5.86,-0.61,5.891663602
06/01/2021 14:30,11.167,-0.62,11.18419818,4.017,0,4.017,7.15,-0.62,7.176830777,10.947,-0.61,10.96398235,4.017,0,4.017,6.93,-0.61,6.956795239
06/01/2021 15:00,11.4385,-0.62,11.45529058,3.1685,0,3.1685,8.27,-0.62,8.293208064,11.1385,-0.55,11.15207076,3.1685,0,3.1685,7.97,-0.55,7.988954875
06/01/2021 15:30,11.7315,-0.37,11.73733327,1.4415,0,1.4415,10.29,-0.37,10.29664994,11.4015,-0.23,11.40381963,1.4415,0,1.4415,9.96,-0.23,9.962655269
06/01/2021 16:00,11.994,-0.51,12.00483802,0.904,0,0.904,11.09,-0.51,11.10172059,11.654,0.41,11.66120989,0.904,0,0.904,10.75,0.41,10.75781576
06/01/2021 16:30,12.582,0.51,12.59233195,0.862,0,0.862,11.72,0.51,11.73109117,12.202,0.59,12.21625573,0.862,0,0.862,11.34,0.59,11.35533795
06/01/2021 17:00,13.4605,-0.36,13.46531323,1.1205,0,1.1205,12.34,-0.36,12.3452501,13.0505,-3.56,13.52734823,1.1205,0,1.1205,11.93,-3.56,12.44983936
06/01/2021 17:30,14.0995,1.14,14.14551166,0.9795,0,0.9795,13.12,1.14,13.16943431,13.8295,-3.59,14.28786794,0.9795,0,0.9795,12.85,-3.59,13.34206131
06/01/2021 18:00,14.084,-0.51,14.09323086,1.524,0,1.524,12.56,-0.51,12.57035003,13.624,0,13.624,1.524,0,1.524,12.1,0,12.1
06/01/2021 18:30,13.787,0,13.787,1.097,0,1.097,12.69,0,12.69,13.337,0.51,13.34674751,1.097,0,1.097,12.24,0.51,12.25062039
06/01/2021 19:00,13.3265,-0.51,13.33625518,1.2965,0,1.2965,12.03,-0.51,12.04080562,12.8965,0,12.8965,1.2965,0,1.2965,11.6,0,11.6
06/01/2021 19:30,12.8275,3.1,13.19677068,1.3575,0,1.3575,11.47,3.1,11.8815361,12.4275,-1.78,12.55432819,1.3575,0,1.3575,11.07,-1.78,11.21219425
06/01/2021 20:00,12.227,0.58,12.24074871,1.177,0,1.177,11.05,0.58,11.06521125,11.867,0.6,11.88215843,1.177,0,1.177,10.69,0.6,10.70682493
06/01/2021 20:30,11.627,0.58,11.64145734,1.247,0,1.247,10.38,0.58,10.39619161,11.277,0.52,11.28898264,1.247,0,1.247,10.03,0.52,10.04347052
06/01/2021 21:00,11.056,0.52,11.0682219,1.496,0,1.496,9.56,0.52,9.574131814,10.746,0.52,10.75857407,1.496,0,1.496,9.25,0.52,9.264604687
06/01/2021 21:30,10.741,0.69,10.76313992,0.981,0,0.981,9.76,0.69,9.784359969,10.451,0.44,10.46025817,0.981,0,0.981,9.47,0.44,9.480216242
06/01/2021 22:00,10.1195,0.64,10.13971796,0.8695,0,0.8695,9.25,0.64,9.272114106,9.8495,0.71,9.875056975,0.8695,0,0.8695,8.98,0.71,9.008024201
06/01/2021 22:30,9.455,0.64,9.476635743,0.895,0,0.895,8.56,0.64,8.583891891,9.215,0.71,9.24231167,0.895,0,0.895,8.32,0.71,8.350239518
06/01/2021 23:00,8.997,0.78,9.030747976,0.747,0,0.747,8.25,0.78,8.286790694,8.767,0.86,8.809079918,0.747,0,0.747,8.02,0.86,8.065977932
06/01/2021 23:30,9.0555,0.78,9.089030765,0.5155,0,0.5155,8.54,0.78,8.57554663,8.8255,0.86,8.86730231,0.5155,0,0.5155,8.31,0.86,8.354382084
07/01/2021 00:00,8.935,0.89,8.97921628,0.395,0,0.395,8.54,0.89,8.586250637,8.705,0.96,8.757775117,0.395,0,0.395,8.31,0.96,8.365267479
07/01/2021 00:30,10.7405,0.79,10.76951439,0.1505,0,0.1505,10.59,0.79,10.6194256,10.4405,0.76,10.46812496,0.1505,0,0.1505,10.29,0.76,10.31802791
07/01/2021 01:00,11.1835,0.57,11.19801644,0.3035,0,0.3035,10.88,0.57,10.89492083,10.8535,0.68,10.87478102,0.3035,0,0.3035,10.55,0.68,10.57189198
07/01/2021 01:30,11.401,0.51,11.41240119,0.521,0,0.521,10.88,0.51,10.89194657,11.071,0.6,11.08724677,0.521,0,0.521,10.55,0.6,10.56704784
07/01/2021 02:00,11.1905,0.51,11.20211544,0.6305,0,0.6305,10.56,0.51,10.57230817,10.8505,0.6,10.86707644,0.6305,0,0.6305,10.22,0.6,10.23759737
07/01/2021 02:30,11.254,0.51,11.26554996,0.464,0,0.464,10.79,0.51,10.8020461,10.914,0.6,10.93048014,0.464,0,0.464,10.45,0.6,10.46721071
07/01/2021 03:00,11.18,0.55,11.19352045,0.39,0,0.39,10.79,0.55,10.80400852,10.84,0.67,10.86068598,0.39,0,0.39,10.45,0.67,10.47145644
07/01/2021 03:30,10.9105,0.6,10.92698541,0.3605,0,0.3605,10.55,0.6,10.56704784,10.5805,0.67,10.60169233,0.3605,0,0.3605,10.22,0.67,10.24193829
07/01/2021 04:00,10.7105,0.66,10.73081592,0.3605,0,0.3605,10.35,0.66,10.37102213,10.3805,0.77,10.40901918,0.3605,0,0.3605,10.02,0.77,10.04954228
07/01/2021 04:30,10.48,0.66,10.50076188,0.22,0,0.22,10.26,0.66,10.28120615,10.17,0.77,10.1991078,0.22,0,0.22,9.95,0.77,9.979749496
07/01/2021 05:00,10.2585,0.75,10.28587975,0.3485,0,0.3485,9.91,0.75,9.938339902,9.9385,0.86,9.975639441,0.3485,0,0.3485,9.59,0.86,9.628483785
07/01/2021 05:30,10.261,0.7,10.2848491,0.351,0,0.351,9.91,0.7,9.934691742,9.941,0.82,9.974762203,0.351,0,0.351,9.59,0.82,9.624993506
07/01/2021 06:00,10.4175,0.74,10.44374963,0.1975,0,0.1975,10.22,0.74,10.24675558,10.1075,0.82,10.14070788,0.1975,0,0.1975,9.91,0.82,9.943867457
07/01/2021 06:30,11.048,0.61,11.06482734,0.188,0,0.188,10.86,0.61,10.87711818,10.728,0.57,10.74313195,0.188,0,0.188,10.54,0.57,10.55540146
07/01/2021 07:00,11.593,0.57,11.60700431,0.193,0,0.193,11.4,0.57,11.4142411,11.263,0.53,11.27546314,0.193,0,0.193,11.07,0.53,11.08268018
07/01/2021 07:30,11.5385,-0.21,11.54041084,0.1385,0,0.1385,11.4,-0.21,11.40193405,11.2085,0.82,11.23845507,0.1385,0,0.1385,11.07,0.82,11.10032882
07/01/2021 08:00,11.782,0.56,11.79530093,0.072,0,0.072,11.71,0.56,11.72338262,11.422,0.53,11.43428983,0.072,0,0.072,11.35,0.53,11.36236771
07/01/2021 08:30,12.14,0.56,12.15290912,0.01,0,0.01,12.13,0.56,12.14291975,11.75,0.53,11.76194712,0.01,0,0.01,11.74,0.53,11.75195728
07/01/2021 09:00,11.9705,3.4,12.44398932,0.2205,0,0.2205,11.75,3.4,12.23202763,11.9605,-3.1,12.35570962,0.2205,0,0.2205,11.74,-3.1,12.14238856
07/01/2021 09:30,11.9725,3.4,12.44591323,0.8725,0,0.8725,11.1,3.4,11.6090482,12.0825,-3.1,12.47384489,0.8725,0,0.8725,11.21,-3.1,11.63073944
07/01/2021 10:00,11.805,3.3,12.25757011,1.625,0,1.625,10.18,3.3,10.70151391,11.715,-2.24,11.9272304,1.625,0,1.625,10.09,-2.24,10.33565189
07/01/2021 10:30,11.3655,0.62,11.38239826,2.1955,0,2.1955,9.17,0.62,9.190935752,11.2155,0.52,11.22754827,2.1955,0,2.1955,9.02,0.52,9.03497648
07/01/2021 11:00,10.8045,-1.88,10.96684185,2.6645,0,2.6645,8.14,-1.88,8.35428034,10.7145,0.73,10.73933938,2.6645,0,2.6645,8.05,0.73,8.083031609
07/01/2021 11:30,10.446,0.57,10.46153985,3.536,0,3.536,6.91,0.57,6.93346955,10.436,0.51,10.44845424,3.536,0,3.536,6.9,0.51,6.918822154
07/01/2021 12:00,10.1455,0.57,10.16149941,4.1055,0,4.1055,6.04,0.57,6.066836078,10.1555,0.51,10.1682978,4.1055,0,4.1055,6.05,0.51,6.071457815
07/01/2021 12:30,10.189,0.57,10.20493121,4.399,0,4.399,5.79,0.57,5.817989343,10.219,0.51,10.23171838,4.399,0,4.399,5.82,0.51,5.842302628
07/01/2021 13:00,10.1755,0.52,10.18877815,4.4255,0,4.4255,5.75,0.52,5.773465164,10.2455,0.51,10.25818552,4.4255,0,4.4255,5.82,0.51,5.842302628
07/01/2021 13:30,10.0325,0.52,10.04596716,4.0525,0,4.0525,5.98,0.52,6.002566118,10.0525,0.61,10.07099083,4.0525,0,4.0525,6,0.61,6.030928618
07/01/2021 14:00,9.799,0.52,9.812787626,3.499,0,3.499,6.3,0.52,6.32142389,9.809,0.61,9.827948972,3.499,0,3.499,6.31,0.61,6.339416377
07/01/2021 14:30,9.8265,0.56,9.842443917,2.6265,0,2.6265,7.2,0.56,7.221744941,9.7965,0.65,9.818040143,2.6265,0,2.6265,7.17,0.65,7.199402753
07/01/2021 15:00,10.001,0.56,10.01666616,1.811,0,1.811,8.19,0.56,8.209122974,9.911,0.65,9.93229183,1.811,0,1.811,8.1,0.65,8.126038395
07/01/2021 15:30,10.5055,0.56,10.52041493,1.3255,0,1.3255,9.18,0.56,9.197064749,10.3455,0.6,10.36288426,1.3255,0,1.3255,9.02,0.6,9.039933628
07/01/2021 16:00,11.0065,0.56,11.02073692,0.5465,0,0.5465,10.46,0.56,10.47497971,10.7465,0.6,10.76323661,0.5465,0,0.5465,10.2,0.6,10.21763182
07/01/2021 16:30,11.9615,0.51,11.97236745,0.3915,0,0.3915,11.57,0.51,11.58123482,11.6215,0.6,11.63697823,0.3915,0,0.3915,11.23,0.6,11.24601707
07/01/2021 17:00,12.997,0.61,13.01130697,0.447,0,0.447,12.55,0.61,12.56481596,12.607,0.51,12.61731148,0.447,0,0.447,12.16,0.51,12.1706902
07/01/2021 17:30,13.7235,0.51,13.73297318,0.4735,0,0.4735,13.25,0.51,13.25981146,13.2935,0.57,13.30571465,0.4735,0,0.4735,12.82,0.57,12.83266535
07/01/2021 18:00,13.8825,0.55,13.89339074,0.5125,0,0.5125,13.37,0.55,13.38130786,13.4425,0.57,13.45457938,0.5125,0,0.5125,12.93,0.57,12.94255771
07/01/2021 18:30,13.8755,0.55,13.88639623,0.5855,0,0.5855,13.29,0.55,13.30137587,13.4455,0.51,13.4551689,0.5855,0,0.5855,12.86,0.51,12.87010878
07/01/2021 19:00,13.4475,0.62,13.46178503,0.4875,0,0.4875,12.96,0.62,12.97482177,13.0375,0.51,13.04747126,0.4875,0,0.4875,12.55,0.51,12.56035828
07/01/2021 19:30,12.9015,0.52,12.91197515,0.1115,0,0.1115,12.79,0.52,12.80056639,12.5215,0.55,12.5335734,0.1115,0,0.1115,12.41,0.55,12.42218177
07/01/2021 20:00,12.174,0.52,12.18510057,0.044,0,0.044,12.13,0.52,12.1411408,11.824,0.67,11.84296736,0.044,0,0.044,11.78,0.67,11.7990381
07/01/2021 20:30,11.5,0.71,11.52189655,0,0,0,11.5,0.71,11.52189655,11.19,0.81,11.21927805,0,0,0,11.19,0.81,11.21927805
07/01/2021 21:00,10.973,0.78,11.00068766,0.003,0,0.003,10.97,0.78,10.99769521,10.683,0.9,10.72084367,0.003,0,0.003,10.68,0.9,10.71785426
07/01/2021 21:30,10.5375,0.86,10.57253547,0.0075,0,0.0075,10.53,0.86,10.56506034,10.2675,0.97,10.31321755,0.0075,0,0.0075,10.26,0.97,10.30575082
07/01/2021 22:00,10.0105,0.97,10.05738586,0.0105,0,0.0105,10,0.97,10.04693486,9.7605,1.06,9.817889806,0.0105,0,0.0105,9.75,1.06,9.807451249
07/01/2021 22:30,9.4475,1.04,9.504570282,0.0175,0,0.0175,9.43,1.04,9.487175554,9.2275,1.14,9.297653266,0.0175,0,0.0175,9.21,1.14,9.280285556
07/01/2021 23:00,8.99,1.14,9.061992055,0.02,0,0.02,8.97,1.14,9.042151293,8.78,1.21,8.862984825,0.02,0,0.02,8.76,1.21,8.843172508
07/01/2021 23:30,8.949,0.99,9.003593782,0.059,0,0.059,8.89,0.99,8.944953885,8.749,1.05,8.811781942,0.059,0,0.059,8.69,1.05,8.753205127
08/01/2021 00:00,8.7515,0.92,8.799724555,0.3315,0,0.3315,8.42,0.92,8.47011216,8.5615,0.97,8.616274267,0.3315,0,0.3315,8.23,0.97,8.286965669
08/01/2021 00:30,10.4795,0.55,10.49392302,0.9895,0,0.9895,9.49,0.55,9.505924468,10.2095,0.6,10.22711544,0.9895,0,0.9895,9.22,0.6,9.239502151
08/01/2021 01:00,10.937,0.6,10.95344553,1.357,0,1.357,9.58,0.6,9.598770755,10.627,0.65,10.64686005,1.357,0,1.357,9.27,0.65,9.292760623
08/01/2021 01:30,11.146,0.6,11.16213761,0.676,0,0.676,10.47,0.6,10.48717789,10.836,0.65,10.8554777,0.676,0,0.676,10.16,0.65,10.18077109
08/01/2021 02:00,10.8695,0.6,10.8860475,2.1295,0,2.1295,8.74,0.6,8.760570758,10.5495,0.58,10.56543185,2.1295,0,2.1295,8.42,0.58,8.439952607
08/01/2021 02:30,10.9055,-0.36,10.91144034,3.0455,0,3.0455,7.86,-0.36,7.868239956,10.5955,0.34,10.60095374,3.0455,0,3.0455,7.55,0.34,7.557651752
08/01/2021 03:00,10.912,0.69,10.93379367,1.232,0,1.232,9.68,0.69,9.704560783,10.602,0.75,10.62849491,1.232,0,1.232,9.37,0.75,9.399968085
08/01/2021 03:30,10.669,0.84,10.70201668,0.319,0,0.319,10.35,0.84,10.38403101,10.389,0.93,10.4305427,0.319,0,0.319,10.07,0.93,10.11285321
08/01/2021 04:00,10.4125,0.9,10.45132318,0.1125,0,0.1125,10.3,0.9,10.33924562,10.1125,0.97,10.15891511,0.1125,0,0.1125,10,0.97,10.04693486
08/01/2021 04:30,10.125,0.82,10.15815067,0.125,0,0.125,10,0.82,10.03356367,9.845,0.92,9.887892849,0.125,0,0.125,9.72,0.92,9.763442016
08/01/2021 05:00,9.764,0.74,9.792001634,0.274,0,0.274,9.49,0.74,9.518807698,9.514,0.82,9.549272014,0.274,0,0.274,9.24,0.82,9.276313923
08/01/2021 05:30,9.7945,0.86,9.832183392,0.2045,0,0.2045,9.59,0.86,9.628483785,9.5445,0.95,9.591662017,0.2045,0,0.2045,9.34,0.95,9.388189389
08/01/2021 06:00,9.876,0.69,9.900074545,0.286,0,0.286,9.59,0.69,9.614790689,9.626,0.77,9.656747693,0.286,0,0.286,9.34,0.77,9.371686081
08/01/2021 06:30,10.437,0.58,10.45310332,0.247,0,0.247,10.19,0.58,10.20649303,10.157,0.6,10.17470633,0.247,0,0.247,9.91,0.6,9.928146856
08/01/2021 07:00,11.019,0.52,11.03126289,0.459,0,0.459,10.56,0.52,10.57279528,10.729,0.54,10.74258074,0.459,0,0.459,10.27,0.54,10.28418689
08/01/2021 07:30,10.6205,-0.38,10.627296,1.6405,0,1.6405,8.98,-0.38,8.988036493,10.3305,0.54,10.34460392,1.6405,0,1.6405,8.69,0.54,8.70676174
08/01/2021 08:00,10.907,1.07,10.95935897,1.167,0,1.167,9.74,1.07,9.798596838,10.597,-1.25,10.67046901,1.167,0,1.167,9.43,-1.25,9.512486531
08/01/2021 08:30,11.279,-0.5,11.2900771,1.189,0,1.189,10.09,-0.5,10.10238091,10.929,0.63,10.94714305,1.189,0,1.189,9.74,0.63,9.760353477
08/01/2021 09:00,11.635,0.51,11.64617212,0.705,0,0.705,10.93,0.51,10.94189198,11.025,0.63,11.04298533,0.705,0,0.705,10.32,0.63,10.33921177
08/01/2021 09:30,11.875,-0.61,11.89065705,1.045,0,1.045,10.83,-0.61,10.84716553,11.225,-0.48,11.23525812,1.045,0,1.045,10.18,-0.48,10.19131002
08/01/2021 10:00,11.598,-0.61,11.61403048,1.578,0,1.578,10.02,-0.61,10.03855069,11.028,-0.13,11.0287662,1.578,0,1.578,9.45,-0.13,9.450894138
08/01/2021 10:30,11.041,0,11.041,2.851,0,2.851,8.19,0,8.19,10.661,0.51,10.6731917,2.851,0,2.851,7.81,0.51,7.826634015
08/01/2021 11:00,11.0775,-0.58,11.09267354,2.2975,0,2.2975,8.78,-0.58,8.799136321,10.8875,-0.5,10.89897501,2.2975,0,2.2975,8.59,-0.5,8.6045395
08/01/2021 11:30,10.9075,0.51,10.91941648,2.2475,0,2.2475,8.66,0.51,8.675004323,10.6575,0.51,10.6696957,2.2475,0,2.2475,8.41,0.51,8.425449543
08/01/2021 12:00,10.414,0.61,10.43185008,3.774,0,3.774,6.64,0.61,6.667960708,10.184,0.59,10.20107622,3.774,0,3.774,6.41,0.59,6.437095618
08/01/2021 12:30,10.2195,-0.75,10.24698396,5.1495,0,5.1495,5.07,-0.75,5.125173168,10.1895,-0.55,10.20433292,5.1495,0,5.1495,5.04,-0.55,5.069921104
08/01/2021 13:00,9.993,-0.53,10.00704497,6.073,0,6.073,3.92,-0.53,3.955666821,9.903,1.31,9.989269693,6.073,0,6.073,3.83,1.31,4.04783893
08/01/2021 13:30,9.6655,-0.3,9.670154614,6.4255,0,6.4255,3.24,-0.3,3.253859247,9.7255,0,9.7255,6.4255,0,6.4255,3.3,0,3.3
08/01/2021 14:00,9.543,-0.53,9.557706262,6.643,0,6.643,2.9,-0.53,2.948033243,9.563,-0.53,9.577675553,6.643,0,6.643,2.92,-0.53,2.967709555
08/01/2021 14:30,9.611,-0.53,9.625602371,6.291,0,6.291,3.32,-0.53,3.362038072,9.601,-0.57,9.617905229,6.291,0,6.291,3.31,-0.57,3.358719994
08/01/2021 15:00,9.792,-0.53,9.806332852,5.262,0,5.262,4.53,-0.53,4.560899034,9.722,-0.57,9.73869519,5.262,0,5.262,4.46,-0.57,4.496276237
08/01/2021 15:30,10.346,-0.57,10.36168982,3.676,0,3.676,6.67,-0.57,6.694311018,10.186,-0.66,10.20735989,3.676,0,3.676,6.51,-0.66,6.543370691
08/01/2021 16:00,10.803,-0.57,10.81802704,3.223,0,3.223,7.58,-0.57,7.601401187,10.543,-0.53,10.55631323,3.223,0,3.223,7.32,-0.53,7.339162078
08/01/2021 16:30,11.6415,2.79,11.97115793,2.0215,0,2.0215,9.62,2.79,10.01641153,11.3415,-2.32,11.57635617,2.0215,0,2.0215,9.32,-2.32,9.604415651
08/01/2021 17:00,12.623,0.51,12.63329842,1.363,0,1.363,11.26,0.51,11.27154382,12.253,0.58,12.26671957,1.363,0,1.363,10.89,0.58,10.90543443
08/01/2021 17:30,13.2325,-0.52,13.24271333,1.5925,0,1.5925,11.64,-0.52,11.65160933,12.8225,0.51,12.83263832,1.5925,0,1.5925,11.23,0.51,11.24157462
08/01/2021 18:00,13.2915,0.51,13.30128085,1.6515,0,1.6515,11.64,0.51,11.65116732,12.8815,0.55,12.8932363,1.6515,0,1.6515,11.23,0.55,11.24346032
08/01/2021 18:30,13.1135,0.58,13.12632021,1.4735,0,1.4735,11.64,0.58,11.65444121,12.7035,0.55,12.71540059,1.4735,0,1.4735,11.23,0.55,11.24346032
08/01/2021 19:00,12.85,0.53,12.86092532,1.04,0,1.04,11.81,0.53,11.82188648,12.46,0.66,12.47746769,1.04,0,1.04,11.42,0.66,11.43905591
08/01/2021 19:30,12.331,0.57,12.34416708,0.831,0,0.831,11.5,0.57,11.51411742,11.961,0.57,11.97457394,0.831,0,0.831,11.13,0.57,11.14458613
08/01/2021 20:00,11.737,0.27,11.74010515,0.547,0,0.547,11.19,0.27,11.1932569,11.367,0.57,11.3812824,0.547,0,0.547,10.82,0.57,10.83500346
08/01/2021 20:30,11.1965,0.52,11.2085687,0.6665,0,0.6665,10.53,0.52,10.54283169,10.8565,0.51,10.8684724,0.6665,0,0.6665,10.19,0.51,10.20275453
08/01/2021 21:00,10.7305,0.58,10.74616351,0.3605,0,0.3605,10.37,0.58,10.3862072,10.4005,0.62,10.41896349,0.3605,0,0.3605,10.04,0.62,10.05912521
08/01/2021 21:30,10.258,0.7,10.28185606,0.498,0,0.498,9.76,0.7,9.78507026,9.978,0.62,9.99724382,0.498,0,0.498,9.48,0.62,9.500252628
08/01/2021 22:00,9.782,0.7,9.807014021,0.512,0,0.512,9.27,0.7,9.296391773,9.522,0.79,9.554715276,0.512,0,0.512,9.01,0.79,9.04456743
08/01/2021 22:30,9.2445,0.78,9.277347695,0.5945,0,0.5945,8.65,0.78,8.68509643,8.9945,0.87,9.036477757,0.5945,0,0.5945,8.4,0.87,8.444933392
08/01/2021 23:00,8.9455,0.86,8.986744141,0.5155,0,0.5155,8.43,0.86,8.473753596,8.7055,0.95,8.757181639,0.5155,0,0.5155,8.19,0.95,8.244913584
08/01/2021 23:30,9.065,0.69,9.091222415,1.125,0,1.125,7.94,0.69,7.969924717,8.825,0.76,8.85766476,1.125,0,1.125,7.7,0.76,7.737415589
09/01/2021 00:00,8.8585,0.69,8.885331859,1.6085,0,1.6085,7.25,0.69,7.282760466,8.6185,0.76,8.65194442,1.6085,0,1.6085,7.01,0.76,7.051077932
09/01/2021 00:30,10.3885,2.97,10.80471343,2.6185,0,2.6185,7.77,2.97,8.318281072,10.1885,-1.88,10.36049865,2.6185,0,2.6185,7.57,-1.88,7.799955128
09/01/2021 01:00,11.0255,1.24,11.09501015,1.5055,0,1.5055,9.52,1.24,9.600416658,10.6855,0.26,10.6886627,1.5055,0,1.5055,9.18,0.26,9.183681179
09/01/2021 01:30,11.225,0.52,11.23703809,0.935,0,0.935,10.29,0.52,10.30313059,10.875,0.55,10.88889916,0.935,0,0.935,9.94,0.55,9.955204669
09/01/2021 02:00,11.007,0.52,11.01927625,0.717,0,0.717,10.29,0.52,10.30313059,10.657,0.63,10.67560532,0.717,0,0.717,9.94,0.63,9.959944779
09/01/2021 02:30,11.016,0.52,11.02826623,0.626,0,0.626,10.39,0.52,10.40300437,10.666,0.63,10.68458965,0.626,0,0.626,10.04,0.63,10.05974652
09/01/2021 03:00,10.7935,0.59,10.80961342,0.6235,0,0.6235,10.17,0.59,10.18709969,10.4435,0.71,10.46760681,0.6235,0,0.6235,9.82,0.71,9.84563355
09/01/2021 03:30,10.547,-0.98,10.59243168,0.417,0,0.417,10.13,-0.98,10.17729335,10.027,2.41,10.31255686,0.417,0,0.417,9.61,2.41,9.907582954
09/01/2021 04:00,10.1415,0.66,10.16295342,0.8015,0,0.8015,9.34,0.66,9.36329002,9.8215,0.77,9.851637542,0.8015,0,0.8015,9.02,0.77,9.052806195
09/01/2021 04:30,9.936,0.66,9.957896163,0.976,0,0.976,8.96,0.66,8.984275152,9.646,0.77,9.676684143,0.976,0,0.976,8.67,0.77,8.704125459
09/01/2021 05:00,9.6145,0.66,9.637126659,1.3345,0,1.3345,8.28,0.66,8.306262698,9.3345,0.77,9.366204688,1.3345,0,1.3345,8,0.77,8.036970822
09/01/2021 05:30,9.7085,0.55,9.724066652,1.6185,0,1.6185,8.09,0.55,8.108674368,9.4185,0.66,9.441596382,1.6185,0,1.6185,7.8,0.66,7.827873274
09/01/2021 06:00,9.6735,0.55,9.689122883,1.6235,0,1.6235,8.05,0.55,8.068766944,9.3835,0.66,9.406682319,1.6235,0,1.6235,7.76,0.66,7.788016436
09/01/2021 06:30,10.011,0.55,10.026097,1.091,0,1.091,8.92,0.55,8.936940192,9.711,0.58,9.728305145,1.091,0,1.091,8.62,0.58,8.639490726
09/01/2021 07:00,10.241,0.55,10.25575843,0.931,0,0.931,9.31,0.55,9.326231822,9.941,0.55,9.956203142,0.931,0,0.931,9.01,0.55,9.026771294
09/01/2021 07:30,9.8265,0.55,9.841880016,1.0865,0,1.0865,8.74,0.55,8.757288393,9.5465,0.55,9.562330378,1.0865,0,1.0865,8.46,0.55,8.4778594
09/01/2021 08:00,10.029,0.55,10.04406994,0.539,0,0.539,9.49,0.55,9.505924468,9.749,0.65,9.770644861,0.539,0,0.539,9.21,0.65,9.232908534
09/01/2021 08:30,10.1965,1.26,10.2740553,0.2265,0,0.2265,9.97,1.26,10.04930346,9.9665,0.02,9.966520067,0.2265,0,0.2265,9.74,0.02,9.740020534
09/01/2021 09:00,10.374,1.64,10.50283181,0.634,0,0.634,9.74,1.64,9.877104839,10.144,-0.14,10.14496604,0.634,0,0.634,9.51,-0.14,9.511030438
09/01/2021 09:30,10.5135,2.16,10.73309286,1.5135,0,1.5135,9,2.16,9.255571295,10.2035,0.21,10.20566079,1.5135,0,1.5135,8.69,0.21,8.692537029
09/01/2021 10:00,10.5565,0.51,10.56881224,1.6365,0,1.6365,8.92,0.51,8.934567701,10.2365,0.59,10.25348878,1.6365,0,1.6365,8.6,0.59,8.620214614
09/01/2021 10:30,10.5565,0.51,10.56881224,1.3565,0,1.3565,9.2,0.51,9.214125026,10.2565,0.65,10.27707606,1.3565,0,1.3565,8.9,0.65,8.923704388
09/01/2021 11:00,10.613,0.51,10.62524677,1.413,0,1.413,9.2,0.51,9.214125026,10.313,0.65,10.33346355,1.413,0,1.413,8.9,0.65,8.923704388
09/01/2021 11:30,10.886,0.51,10.89793999,1.066,0,1.066,9.82,0.51,9.833234463,10.606,0.65,10.6258993,1.066,0,1.066,9.54,0.65,9.562117966
09/01/2021 12:00,10.8645,0.51,10.87646359,1.3345,0,1.3345,9.53,0.51,9.543636623,10.5945,0.65,10.61442086,1.3345,0,1.3345,9.26,0.65,9.282785142
09/01/2021 12:30,10.857,0.58,10.87248127,1.617,0,1.617,9.24,0.58,9.258185567,10.587,0.7,10.61011635,1.617,0,1.617,8.97,0.7,8.997271809
09/01/2021 13:00,10.8595,0.75,10.88536817,1.0195,0,1.0195,9.84,0.75,9.868540926,10.5795,0.88,10.616036,1.0195,0,1.0195,9.56,0.88,9.600416658
09/01/2021 13:30,11.0645,0.68,11.08537596,0.6045,0,0.6045,10.46,0.68,10.48207995,10.7945,0.8,10.82410413,0.6045,0,0.6045,10.19,0.8,10.2213551
09/01/2021 14:00,10.893,0.76,10.91948025,0.553,0,0.553,10.34,0.76,10.36789275,10.613,0.89,10.65025206,0.553,0,0.553,10.06,0.89,10.09929205
09/01/2021 14:30,10.8245,0.76,10.85114742,0.4145,0,0.4145,10.41,0.76,10.43770569,10.5545,0.89,10.59195781,0.4145,0,0.4145,10.14,0.89,10.17898325
09/01/2021 15:00,10.912,0.76,10.93843426,0.322,0,0.322,10.59,0.76,10.61723599,10.632,0.89,10.66918572,0.322,0,0.322,10.31,0.89,10.34834286
09/01/2021 15:30,11.174,0.71,11.19653411,0.184,0,0.184,10.99,0.71,11.01291061,10.874,0.83,10.90563047,0.184,0,0.184,10.69,0.83,10.72217329
09/01/2021 16:00,11.377,0.71,11.39913282,0.087,0,0.087,11.29,0.71,11.31230304,11.057,0.83,11.08810845,0.087,0,0.087,10.97,0.83,11.00135446
09/01/2021 16:30,12.025,0.53,12.03667417,0.015,0,0.015,12.01,0.53,12.02168873,11.675,0.67,11.69420904,0.015,0,0.015,11.66,0.67,11.67923371
09/01/2021 17:00,12.94,0.72,12.96001543,0,0,0,12.94,0.72,12.96001543,12.54,0.49,12.54956971,0,0,0,12.54,0.49,12.54956971
09/01/2021 17:30,13.53,0.53,13.54037666,0,0,0,13.53,0.53,13.54037666,13.08,0.49,13.08917492,0,0,0,13.08,0.49,13.08917492
09/01/2021 18:00,13.58,0.62,13.5941458,0,0,0,13.58,0.62,13.5941458,13.13,0.49,13.13914,0,0,0,13.13,0.49,13.13914
09/01/2021 18:30,13.455,0.62,13.46927708,0.005,0,0.005,13.45,0.62,13.46428238,13.005,0.49,13.01422779,0.005,0,0.005,13,0.49,13.00923134
09/01/2021 19:00,13.0115,0.51,13.02149117,0.0015,0,0.0015,13.01,0.51,13.01999232,12.5815,0.63,12.59726328,0.0015,0,0.0015,12.58,0.63,12.59576516
09/01/2021 19:30,12.492,0.56,12.50454573,0.002,0,0.002,12.49,0.56,12.50254774,12.082,0.63,12.09841411,0.002,0,0.002,12.08,0.63,12.09641682
09/01/2021 20:00,11.92,0.56,11.93314711,0,0,0,11.92,0.56,11.93314711,11.56,0.73,11.58302637,0,0,0,11.56,0.73,11.58302637
09/01/2021 20:30,11.28,0.68,11.30047787,0,0,0,11.28,0.68,11.30047787,10.95,0.79,10.97846073,0,0,0,10.95,0.79,10.97846073
09/01/2021 21:00,10.721,0.79,10.75006702,0.001,0,0.001,10.72,0.79,10.74906973,10.391,0.89,10.42904507,0.001,0,0.001,10.39,0.89,10.42804871
09/01/2021 21:30,10.324,0.86,10.35975753,0.014,0,0.014,10.31,0.86,10.34580591,10.014,0.93,10.05709183,0.014,0,0.014,10,0.93,10.0431519
09/01/2021 22:00,9.846,0.98,9.894650878,0.066,0,0.066,9.78,0.98,9.828977566,9.536,1.06,9.594732722,0.066,0,0.066,9.47,1.06,9.52913952
09/01/2021 22:30,9.2935,1.11,9.359553528,0.0135,0,0.0135,9.28,1.11,9.34614894,9.0335,1.2,9.11285478,0.0135,0,0.0135,9.02,1.2,9.099472512
09/01/2021 23:00,8.9605,1.18,9.037862593,0.0005,0,0.0005,8.96,1.18,9.037366873,8.7005,1.27,8.792701533,0.0005,0,0.0005,8.7,1.27,8.792206776
09/01/2021 23:30,9.0935,1.11,9.160995702,0.0035,0,0.0035,9.09,1.11,9.157521499,8.8335,1.21,8.915986892,0.0035,0,0.0035,8.83,1.21,8.912519285
10/01/2021 00:00,8.9685,1.15,9.041929675,0.0185,0,0.0185,8.95,1.15,9.023580221,8.7085,1.26,8.799180203,0.0185,0,0.0185,8.69,1.26,8.780871255
10/01/2021 00:30,10.627,0.88,10.66337325,0.007,0,0.007,10.62,0.88,10.65639714,10.277,1,10.32553771,0.007,0,0.007,10.27,1,10.31857064
10/01/2021 01:00,11.1805,0.88,11.21507825,0.0205,0,0.0205,11.16,0.88,11.19464158,10.8205,0.89,10.85704012,0.0205,0,0.0205,10.8,0.89,10.83660925
10/01/2021 01:30,11.299,0.81,11.32799634,0.019,0,0.019,11.28,0.81,11.30904505,10.939,0.93,10.97846169,0.019,0,0.019,10.92,0.93,10.9595301
10/01/2021 02:00,11.165,0.81,11.19434344,0.015,0,0.015,11.15,0.81,11.17938281,10.795,0.93,10.83498616,0.015,0,0.015,10.78,0.93,10.82004159
10/01/2021 02:30,11.261,0.74,11.28528781,0.201,0,0.201,11.06,0.74,11.08472823,10.881,0.88,10.91652697,0.201,0,0.201,10.68,0.88,10.71619335
10/01/2021 03:00,11.132,0.74,11.15656865,0.152,0,0.152,10.98,0.74,11.004908,10.752,0.88,10.7879518,0.152,0,0.152,10.6,0.88,10.63646558
10/01/2021 03:30,10.8395,0.7,10.862079,0.1195,0,0.1195,10.72,0.7,10.74283017,10.4895,0.8,10.51996246,0.1195,0,0.1195,10.37,0.8,10.40081247
10/01/2021 04:00,10.6205,0.76,10.64765797,0.1105,0,0.1105,10.51,0.76,10.53744276,10.2905,0.89,10.32891525,0.1105,0,0.1105,10.18,0.89,10.21883066
10/01/2021 04:30,10.377,0.76,10.40479356,0.207,0,0.207,10.17,0.76,10.19835771,10.057,0.89,10.09630373,0.207,0,0.207,9.85,0.89,9.890126389
10/01/2021 05:00,10.052,0.9,10.09221007,0.102,0,0.102,9.95,0.9,9.990620601,9.752,1.01,9.804162585,0.102,0,0.102,9.65,1.01,9.702710961
10/01/2021 05:30,9.9105,0.95,9.955928397,0.0705,0,0.0705,9.84,0.95,9.885752374,9.6005,1.06,9.658840523,0.0705,0,0.0705,9.53,1.06,9.588769473
10/01/2021 06:00,9.8755,0.91,9.917338365,0.0355,0,0.0355,9.84,0.91,9.881988666,9.5655,1.02,9.619729219,0.0355,0,0.0355,9.53,1.02,9.584430082
10/01/2021 06:30,10.092,0.99,10.140442,0.002,0,0.002,10.09,0.99,10.13845156,9.772,1.08,9.83149958,0.002,0,0.002,9.77,1.08,9.829511687
10/01/2021 07:00,10.26,0.93,10.3020629,0,0,0,10.26,0.93,10.3020629,9.95,1.08,10.00844144,0,0,0,9.95,1.08,10.00844144
10/01/2021 07:30,9.82,0.93,9.863939375,0,0,0,9.82,0.93,9.863939375,9.54,1.03,9.595441626,0,0,0,9.54,1.03,9.595441626
10/01/2021 08:00,9.82,0.99,9.8697771,0,0,0,9.82,0.99,9.8697771,9.49,1.08,9.551256462,0,0,0,9.49,1.08,9.551256462
10/01/2021 08:30,9.8895,0.89,9.929466766,0.0195,0,0.0195,9.87,0.89,9.910045409,9.5895,1.01,9.64254169,0.0195,0,0.0195,9.57,1.01,9.623149173
10/01/2021 09:00,10.082,0.89,10.12120665,0.212,0,0.212,9.87,0.89,9.910045409,9.782,1.01,9.834003457,0.212,0,0.212,9.57,1.01,9.623149173
10/01/2021 09:30,10.34,0.81,10.37167778,0.51,0,0.51,9.83,0.81,9.863315872,10.08,0.91,10.12099303,0.51,0,0.51,9.57,0.91,9.613168052
10/01/2021 10:00,10.6,0.75,10.62649989,0.77,0,0.77,9.83,0.75,9.858569876,10.34,0.87,10.37653603,0.77,0,0.77,9.57,0.87,9.609464085
10/01/2021 10:30,10.846,0.71,10.86921414,0.876,0,0.876,9.97,0.71,9.995248871,10.586,0.83,10.6184884,0.876,0,0.876,9.71,0.83,9.745409176
10/01/2021 11:00,10.7655,1.67,10.89425951,1.1255,0,1.1255,9.64,1.67,9.783583188,10.5855,-0.14,10.58642575,1.1255,0,1.1255,9.46,-0.14,9.461035884
10/01/2021 11:30,10.429,2.61,10.75063445,1.709,0,1.709,8.72,2.61,9.102225003,10.609,-1,10.65602557,1.709,0,1.709,8.9,-1,8.956003573
10/01/2021 12:00,10.4265,4.06,11.1890796,1.2565,0,1.2565,9.17,4.06,10.02858415,10.8165,-2.52,11.10617271,1.2565,0,1.2565,9.56,-2.52,9.886556529
10/01/2021 12:30,10.4875,4.01,11.22798986,1.8875,0,1.8875,8.6,4.01,9.488946201,10.7775,-2.52,11.06819345,1.8875,0,1.8875,8.89,-2.52,9.240265148
10/01/2021 13:00,10.4765,4.01,11.217716,2.3465,0,2.3465,8.13,4.01,9.06515306,10.9265,-2.59,11.22926989,2.3465,0,2.3465,8.58,-2.59,8.962393653
10/01/2021 13:30,10.506,4.01,11.24527172,1.126,0,1.126,9.38,4.01,10.20120091,10.886,-2.59,11.18986577,1.126,0,1.126,9.76,-2.59,10.09780669
10/01/2021 14:00,10.583,4.01,11.31724299,0.813,0,0.813,9.77,4.01,10.56091852,10.763,-2.54,11.05865132,0.813,0,0.813,9.95,-2.54,10.26908467
10/01/2021 14:30,10.725,3.9,11.41208241,0.555,0,0.555,10.17,3.9,10.89214855,10.855,-2.6,11.16203498,0.555,0,0.555,10.3,-2.6,10.62308806
10/01/2021 15:00,11.0355,1.76,11.17496578,0.4955,0,0.4955,10.54,1.76,10.68593468,10.8855,-0.49,10.89652285,0.4955,0,0.4955,10.39,-0.49,10.40154796
10/01/2021 15:30,11.38,0.51,11.39142221,0.6,0,0.6,10.78,0.51,10.79205726,11.06,0.52,11.07221748,0.6,0,0.6,10.46,0.52,10.47291745
10/01/2021 16:00,11.8335,1.26,11.90039168,0.5135,0,0.5135,11.32,1.26,11.38990781,11.4835,0.3,11.487418,0.5135,0,0.5135,10.97,0.3,10.97410133
10/01/2021 16:30,12.5645,0.55,12.57653212,0.6145,0,0.6145,11.95,0.55,11.96265021,12.1645,0.55,12.17692737,0.6145,0,0.6145,11.55,0.55,11.56308782
10/01/2021 17:00,13.2715,-0.1,13.27187674,0.8215,0,0.8215,12.45,-0.1,12.4504016,12.8115,0.55,12.82330036,0.8215,0,0.8215,11.99,0.55,12.00260805
10/01/2021 17:30,13.6835,-0.59,13.69621379,1.2335,0,1.2335,12.45,-0.59,12.46397208,13.2235,-0.02,13.22351512,1.2335,0,1.2335,11.99,-0.02,11.99001668
10/01/2021 18:00,13.4465,-0.5,13.45579289,1.1065,0,1.1065,12.34,-0.5,12.35012551,12.9865,0.63,13.00177227,1.1065,0,1.1065,11.88,0.63,11.89669282
10/01/2021 18:30,12.944,-0.27,12.94681567,1.684,0,1.684,11.26,-0.27,11.26323666,12.524,-1.46,12.60881343,1.684,0,1.684,10.84,-1.46,10.93787914
10/01/2021 19:00,12.532,0.57,12.54495612,0.962,0,0.962,11.57,0.57,11.58403211,12.112,0.59,12.12636153,0.962,0,0.962,11.15,0.59,11.16559895
10/01/2021 19:30,12.1015,-1.44,12.18687418,0.9715,0,0.9715,11.13,-1.44,11.22276704,11.7015,1.68,11.82148477,0.9715,0,0.9715,10.73,1.68,10.86072281
10/01/2021 20:00,11.3765,0.58,11.39127527,1.2665,0,1.2665,10.11,0.58,10.12662333,11.0065,0.53,11.01925325,1.2665,0,1.2665,9.74,0.53,9.754409259
10/01/2021 20:30,10.8225,0.52,10.83498529,1.1625,0,1.1625,9.66,0.52,9.673985735,10.4525,0.53,10.46592835,1.1625,0,1.1625,9.29,0.53,9.305106125
10/01/2021 21:00,10.307,0.52,10.32010896,1.357,0,1.357,8.95,0.52,8.965093418,9.967,0.53,9.981081555,1.357,0,1.357,8.61,0.53,8.626297004
10/01/2021 21:30,9.841,0.52,9.854728865,1.521,0,1.521,8.32,0.52,8.336234162,9.531,0.6,9.549867067,1.521,0,1.521,8.01,0.6,8.032440476
10/01/2021 22:00,9.3015,0.59,9.320193252,1.9615,0,1.9615,7.34,0.59,7.363674355,9.0115,0.6,9.031452389,1.9615,0,1.9615,7.05,0.6,7.075485849
10/01/2021 22:30,8.828,0.59,8.847693711,1.698,0,1.698,7.13,0.59,7.154369294,8.578,0.69,8.605706479,1.698,0,1.698,6.88,0.69,6.914513721
10/01/2021 23:00,8.399,0.7,8.42811966,1.829,0,1.829,6.57,0.7,6.607185482,8.199,0.51,8.214846377,1.829,0,1.829,6.37,0.51,6.3903834
10/01/2021 23:30,8.5585,0.53,8.574894883,1.8485,0,1.8485,6.71,0.53,6.7308989,8.3485,0.58,8.36862308,1.8485,0,1.8485,6.5,0.58,6.525825618
11/01/2021 00:00,8.431,0.53,8.447642334,2.011,0,2.011,6.42,0.53,6.441839799,8.211,0.58,8.231459227,2.011,0,2.011,6.2,0.58,6.227069937
11/01/2021 00:30,10.024,0.62,10.04315568,2.414,0,2.414,7.61,0.62,7.63521447,9.734,0.68,9.75772289,2.414,0,2.414,7.32,0.68,7.35151685
11/01/2021 01:00,10.52,-0.58,10.53597646,3.79,0,3.79,6.73,-0.58,6.754946336,10.2,-0.55,10.21481767,3.79,0,3.79,6.41,-0.55,6.433552673
11/01/2021 01:30,10.6955,-0.53,10.70862364,4.3055,0,4.3055,6.39,-0.53,6.411941984,10.3655,-0.51,10.37803884,4.3055,0,4.3055,6.06,-0.51,6.081422531
11/01/2021 02:00,10.4605,-0.53,10.47391809,4.5105,0,4.5105,5.95,-0.53,5.973558403,10.1205,-0.51,10.13334201,4.5105,0,4.5105,5.61,-0.51,5.633134119
11/01/2021 02:30,10.5165,-0.61,10.53417639,5.1065,0,5.1065,5.41,-0.61,5.444281403,10.1865,-0.55,10.20133728,5.1065,0,5.1065,5.08,-0.55,5.109686879
11/01/2021 03:00,10.312,-1,10.36037374,5.192,0,5.192,5.12,-1,5.216742278,9.992,0.8,10.02397446,5.192,0,5.192,4.8,0.8,4.866210024
11/01/2021 03:30,9.9025,-0.27,9.906180205,4.2525,0,4.2525,5.65,-0.27,5.656447648,9.6225,0.58,9.639964017,4.2525,0,4.2525,5.37,0.58,5.401231341
11/01/2021 04:00,9.6815,-0.57,9.698264909,4.6115,0,4.6115,5.07,-0.57,5.101940807,9.4215,-0.56,9.438128112,4.6115,0,4.6115,4.81,-0.56,4.842489029
11/01/2021 04:30,9.464,-0.52,9.478274949,4.324,0,4.324,5.14,-0.52,5.166236541,9.214,-0.04,9.214086824,4.324,0,4.324,4.89,-0.04,4.890163596
11/01/2021 05:00,9.2275,-0.58,9.245710154,4.5875,0,4.5875,4.64,-0.58,4.676109494,8.9775,-0.48,8.990322922,4.5875,0,4.5875,4.39,-0.48,4.416163493
11/01/2021 05:30,9.1355,-0.97,9.186852576,4.1455,0,4.1455,4.99,-0.97,5.083404371,8.8955,0.78,8.929631585,4.1455,0,4.1455,4.75,0.78,4.813616104
11/01/2021 06:00,9.1015,-0.53,9.116918462,4.9615,0,4.9615,4.14,-0.53,4.173787249,8.8615,-0.52,8.876743899,4.9615,0,4.9615,3.9,-0.52,3.934513947
11/01/2021 06:30,9.5555,-0.53,9.570187054,4.3755,0,4.3755,5.18,-0.53,5.207043307,9.3155,-0.52,9.330002157,4.3755,0,4.3755,4.94,-0.52,4.967293025
11/01/2021 07:00,10.1465,-0.71,10.17131074,4.9665,0,4.9665,5.18,-0.71,5.228431887,9.9065,-0.66,9.928461223,4.9665,0,4.9665,4.94,-0.66,4.98389406
11/01/2021 07:30,10.281,-0.8,10.3120784,5.101,0,5.101,5.18,-0.8,5.241412023,10.041,-0.82,10.07442708,5.101,0,5.101,4.94,-0.82,5.007594233
11/01/2021 08:00,10.4235,-0.84,10.45729182,4.7135,0,4.7135,5.71,-0.84,5.771455622,10.1335,-0.7,10.15764846,4.7135,0,4.7135,5.42,-0.7,5.465016011
11/01/2021 08:30,10.6735,-1.57,10.7883503,7.1735,0,7.1735,3.5,-1.57,3.836000521,10.3535,-1.41,10.44906992,7.1735,0,7.1735,3.18,-1.41,3.478577295
11/01/2021 09:00,10.8725,-1.7,11.00460159,7.7825,0,7.7825,3.09,-1.7,3.52676906,10.5525,-1.53,10.66283997,7.7825,0,7.7825,2.77,-1.53,3.164458879
11/01/2021 09:30,10.8705,-1.2,10.93653374,6.4005,0,6.4005,4.47,-1.2,4.628271816,10.5605,-1.04,10.61158613,6.4005,0,6.4005,4.16,-1.04,4.288029851
11/01/2021 10:00,10.8435,-1.53,10.95090828,7.8335,0,7.8335,3.01,-1.53,3.376536687,10.5535,-1.37,10.6420516,7.8335,0,7.8335,2.72,-1.37,3.045537719
11/01/2021 10:30,10.8265,-1.59,10.94263233,8.2965,0,8.2965,2.53,-1.59,2.988143236,10.6365,-1.44,10.73353307,8.2965,0,8.2965,2.34,-1.44,2.747580754
11/01/2021 11:00,10.9875,-1.24,11.05724904,6.7675,0,6.7675,4.22,-1.24,4.398408803,10.7475,-1.09,10.80263191,6.7675,0,6.7675,3.98,-1.09,4.126560311
11/01/2021 11:30,11.1765,-1.64,11.29618308,8.8965,0,8.8965,2.28,-1.64,2.808558349,11.0165,-1.5,11.11815058,8.8965,0,8.8965,2.12,-1.5,2.596998267
11/01/2021 12:00,11.37,-1.82,11.51474272,9.84,0,9.84,1.53,-1.82,2.377666924,11.1,-1.66,11.22343976,9.84,0,9.84,1.26,-1.66,2.084034549
11/01/2021 12:30,11.246,-1.97,11.41724205,9.436,0,9.436,1.81,-1.97,2.675256997,11.036,-1.81,11.18344294,9.436,0,9.436,1.6,-1.81,2.415802144
11/01/2021 13:00,11.788,-2.35,12.01996023,10.778,0,10.778,1.01,-2.35,2.55785066,11.308,-2.19,11.5181146,10.778,0,10.778,0.53,-2.19,2.253219918
11/01/2021 13:30,11.13,-1.87,11.28600018,10.07,0,10.07,1.06,-1.87,2.149534833,11,-1.71,11.13212019,10.07,0,10.07,0.93,-1.71,1.946535384
11/01/2021 14:00,10.992,-1.61,11.10928279,9.062,0,9.062,1.93,-1.61,2.513364279,10.852,-1.46,10.94977187,9.062,0,9.062,1.79,-1.46,2.309913418
11/01/2021 14:30,10.6125,-1.35,10.69802114,8.3225,0,8.3225,2.29,-1.35,2.658307732,10.4425,-1.2,10.51122287,8.3225,0,8.3225,2.12,-1.2,2.436062397
11/01/2021 15:00,10.839,-1.73,10.97619337,8.959,0,8.959,1.88,-1.73,2.554858117,10.629,-1.58,10.74579178,8.959,0,8.959,1.67,-1.58,2.298978034
11/01/2021 15:30,11.135,-1.97,11.30792311,10.085,0,10.085,1.05,-1.97,2.232353019,10.975,-1.82,11.12488315,10.085,0,10.085,0.89,-1.82,2.025956564
11/01/2021 16:00,11.1985,-1.8,11.34223974,9.2285,0,9.2285,1.97,-1.8,2.668501452,11.0085,-1.64,11.12998977,9.2285,0,9.2285,1.78,-1.64,2.420330556
11/01/2021 16:30,11.641,-1.33,11.71673082,8.751,0,8.751,2.89,-1.33,3.181351914,11.341,-1.74,11.47370389,8.751,0,8.751,2.59,-1.74,3.120208326
11/01/2021 17:00,12.4,-1.66,12.51061949,8.57,0,8.57,3.83,-1.66,4.174266403,12.04,-1.47,12.12940642,8.57,0,8.57,3.47,-1.47,3.768527564
11/01/2021 17:30,13.0315,-1.92,13.17218252,9.3315,0,9.3315,3.7,-1.92,4.16850093,12.6315,-1.73,12.74941929,9.3315,0,9.3315,3.3,-1.73,3.725976382
11/01/2021 18:00,12.984,-1.77,13.10408929,8.784,0,8.784,4.2,-1.77,4.557729698,12.594,-1.58,12.69272374,8.784,0,8.784,3.81,-1.58,4.124621195
11/01/2021 18:30,12.763,-1.92,12.90660951,9.683,0,9.683,3.08,-1.92,3.629435218,12.393,-1.76,12.51734992,9.683,0,9.683,2.71,-1.76,3.231361942
11/01/2021 19:00,12.3655,-1.92,12.51367213,10.0655,0,10.0655,2.3,-1.92,2.996064085,12.0555,-1.76,12.18329513,10.0655,0,10.0655,1.99,-1.76,2.656633208
11/01/2021 19:30,11.9215,-2.09,12.10331617,10.7915,0,10.7915,1.13,-2.09,2.375920874,11.6915,-1.93,11.84972878,10.7915,0,10.7915,0.9,-1.93,2.129530465
11/01/2021 20:00,11.486,-1.71,11.61259213,10.546,0,10.546,0.94,-1.71,1.951332878,11.176,-1.97,11.34829837,10.546,0,10.546,0.63,-1.97,2.068284313
11/01/2021 20:30,10.5035,-4.62,11.47466393,11.2135,0,11.2135,-0.71,-4.62,4.674237906,10.0635,0.71,10.08851487,11.2135,0,11.2135,-1.15,0.71,1.351517665
11/01/2021 21:00,10.2835,-5.39,11.61044669,11.4335,0,11.4335,-1.15,-5.39,5.511315632,9.9335,1.39,10.03028027,11.4335,0,11.4335,-1.5,1.39,2.045018337
11/01/2021 21:30,9.851,-4.7,10.91476986,11.621,0,11.621,-1.77,-4.7,5.022240536,9.541,0.64,9.562441163,11.621,0,11.621,-2.08,0.64,2.176235281
11/01/2021 22:00,9.3005,-1.93,9.498642021,11.3105,0,11.3105,-2.01,-1.93,2.786574959,9.0905,-1.81,9.26894224,11.3105,0,11.3105,-2.22,-1.81,2.864349839
11/01/2021 22:30,8.7865,-1.89,8.98747363,11.2165,0,11.2165,-2.43,-1.89,3.078473648,8.6065,-1.81,8.794767891,11.2165,0,11.2165,-2.61,-1.81,3.176192689
11/01/2021 23:00,8.359,-1.84,8.559116835,11.309,0,11.309,-2.95,-1.84,3.476794501,8.209,-1.73,8.3893135,11.309,0,11.309,-3.1,-1.73,3.550056338
11/01/2021 23:30,8.427,-1.84,8.625539345,11.217,0,11.217,-2.79,-1.84,3.342110112,8.277,-1.73,8.455863587,11.217,0,11.217,-2.94,-1.73,3.411231449
12/01/2021 00:00,8.2575,-1.84,8.4600181,11.3875,0,11.3875,-3.13,-1.84,3.630771268,8.1075,-1.73,8.290021487,11.3875,0,11.3875,-3.28,-1.73,3.708274531
12/01/2021 00:30,9.907,-1.84,10.07642045,11.167,0,11.167,-1.26,-1.84,2.230067264,9.697,-1.68,9.841453602,11.167,0,11.167,-1.47,-1.68,2.232330621
12/01/2021 01:00,10.1605,-1.77,10.31351833,10.8505,0,10.8505,-0.69,-1.77,1.899736824,10.0305,-1.64,10.16368684,10.8505,0,10.8505,-0.82,-1.64,1.833575742
12/01/2021 01:30,10.3345,-1.89,10.50590264,11.1045,0,11.1045,-0.77,-1.89,2.040833163,10.1945,-1.75,10.34361302,11.1045,0,11.1045,-0.91,-1.75,1.972460393
12/01/2021 02:00,10.3055,-1.89,10.47737707,11.3255,0,11.3255,-1.02,-1.89,2.147673159,10.0755,-1.75,10.22634833,11.3255,0,11.3255,-1.25,-1.75,2.150581317
12/01/2021 02:30,10.424,-2.01,10.61601978,11.564,0,11.564,-1.14,-2.01,2.310779089,10.174,-1.87,10.34442729,11.564,0,11.564,-1.39,-1.87,2.330021459
12/01/2021 03:00,10.1565,-2.01,10.35348213,11.5965,0,11.5965,-1.44,-2.01,2.472589735,9.9165,-1.87,10.09127704,11.5965,0,11.5965,-1.68,-1.87,2.513821792
12/01/2021 03:30,9.8375,-2.01,10.04074232,11.6475,0,11.6475,-1.81,-2.01,2.7048475,9.6175,-1.87,9.797612273,11.6475,0,11.6475,-2.03,-1.87,2.760036232
12/01/2021 04:00,9.5595,-2.09,9.785302256,11.9695,0,11.9695,-2.41,-2.09,3.190015674,9.3495,-1.96,9.552735223,11.9695,0,11.9695,-2.62,-1.96,3.272002445
12/01/2021 04:30,9.2375,-1.95,9.441075482,11.6475,0,11.6475,-2.41,-1.95,3.100096773,9.0275,-1.83,9.211115907,11.6475,0,11.6475,-2.62,-1.83,3.195825402
12/01/2021 05:00,8.9405,-1.95,9.150685234,11.7205,0,11.7205,-2.78,-1.95,3.395717892,8.7505,-1.83,8.939807059,11.7205,0,11.7205,-2.97,-1.83,3.488524043
12/01/2021 05:30,8.9195,-1.95,9.130168687,11.6995,0,11.6995,-2.78,-1.95,3.395717892,8.7295,-1.83,8.919252785,11.6995,0,11.6995,-2.97,-1.83,3.488524043
12/01/2021 06:00,8.8845,-1.82,9.068998856,11.3145,0,11.3145,-2.43,-1.82,3.036000659,8.7045,-1.69,8.867041234,11.3145,0,11.3145,-2.61,-1.69,3.109372927
12/01/2021 06:30,9.3555,-2.28,9.629318784,11.5555,0,11.5555,-2.2,-2.28,3.168343416,9.1555,-2.15,9.404556356,11.5555,0,11.5555,-2.4,-2.15,3.222188697
12/01/2021 07:00,9.8185,-2.35,10.0958131,11.2785,0,11.2785,-1.46,-2.35,2.766604417,9.5985,-2.2,9.847395709,11.2785,0,11.2785,-1.68,-2.2,2.768104044
12/01/2021 07:30,9.667,-2.35,9.948537028,11.277,0,11.277,-1.61,-2.35,2.848613698,9.437,-2.2,9.69004484,11.277,0,11.277,-1.84,-2.2,2.868030683
12/01/2021 08:00,9.9425,-2.45,10.23991241,11.2525,0,11.2525,-1.31,-2.45,2.778236851,9.7025,-2.3,9.97138437,11.2525,0,11.2525,-1.55,-2.3,2.77353565
12/01/2021 08:30,10.6055,-2.08,10.80754506,10.1255,0,10.1255,0.48,-2.08,2.13466625,10.2755,-1.92,10.45333919,10.1255,0,10.1255,0.15,-1.92,1.925850461
12/01/2021 09:00,10.518,-2.08,10.72169408,9.658,0,9.658,0.86,-2.08,2.250777643,10.408,-1.92,10.58361299,9.658,0,9.658,0.75,-1.92,2.061286006
12/01/2021 09:30,10.53,-2.01,10.72012127,9.42,0,9.42,1.11,-2.01,2.296127174,10.32,-1.84,10.48274773,9.42,0,9.42,0.9,-1.84,2.048316382
12/01/2021 10:00,10.531,-2.01,10.72110353,9.301,0,9.301,1.23,-2.01,2.356480426,10.291,-1.84,10.4541992,9.301,0,9.301,0.99,-1.84,2.089425758
12/01/2021 10:30,10.408,-1.92,10.58361299,9.348,0,9.348,1.06,-1.92,2.19317122,10.198,-1.75,10.34706258,9.348,0,9.348,0.85,-1.75,1.945507646
12/01/2021 11:00,10.517,-2.03,10.71112454,9.457,0,9.457,1.06,-2.03,2.290087335,10.257,-1.86,10.4242817,9.457,0,9.457,0.8,-1.86,2.024746898
12/01/2021 11:30,10.48,-1.96,10.66170718,9.26,0,9.26,1.22,-1.96,2.308679276,10.25,-1.79,10.40512374,9.26,0,9.26,0.99,-1.79,2.045531716
12/01/2021 12:00,11.3795,-2.28,11.60566328,10.2495,0,10.2495,1.13,-2.28,2.544661078,11.0595,-2.11,11.25898043,10.2495,0,10.2495,0.81,-2.11,2.260132739
12/01/2021 12:30,10.702,-2.34,10.95483473,10.792,0,10.792,-0.09,-2.34,2.34173013,10.212,-2.18,10.44209481,10.792,0,10.792,-0.58,-2.18,2.255836874
12/01/2021 13:00,11.261,-2.27,11.48751588,10.401,0,10.401,0.86,-2.27,2.427447219,10.871,-2.1,11.07197548,10.401,0,10.401,0.47,-2.1,2.151952602
12/01/2021 13:30,10.8435,-2.27,11.07855551,10.2235,0,10.2235,0.62,-2.27,2.353146829,10.7535,-2.1,10.95663097,10.2235,0,10.2235,0.53,-2.1,2.165848563
12/01/2021 14:00,10.454,-2.27,10.6976173,10.524,0,10.524,-0.07,-2.27,2.271079039,9.924,-2.1,10.14375552,10.524,0,10.524,-0.6,-2.1,2.184032967
12/01/2021 14:30,10.0615,-2.36,10.33457219,10.6415,0,10.6415,-0.58,-2.36,2.430226327,9.9415,-2.19,10.17985866,10.6415,0,10.6415,-0.7,-2.19,2.299152018
12/01/2021 15:00,10.592,-2.36,10.85173092,10.432,0,10.432,0.16,-2.36,2.365417511,9.882,-2.19,10.12175993,10.432,0,10.432,-0.55,-2.19,2.258007972
12/01/2021 15:30,10.68,-2.24,10.91237829,10.07,0,10.07,0.61,-2.24,2.321572743,10.6,-2.07,10.80022685,10.07,0,10.07,0.53,-2.07,2.136773268
12/01/2021 16:00,10.8025,-2.1,11.00472654,9.8025,0,9.8025,1,-2.1,2.32594067,10.5825,-1.95,10.76066012,9.8025,0,9.8025,0.78,-1.95,2.100214275
12/01/2021 16:30,11.3245,-2.05,11.50855335,10.1345,0,10.1345,1.19,-2.05,2.370358623,11.2945,-1.88,11.44989652,10.1345,0,10.1345,1.16,-1.88,2.209072203
12/01/2021 17:00,11.9185,-2.09,12.10036124,10.0585,0,10.0585,1.86,-2.09,2.797802709,11.5885,-1.92,11.74647744,10.0585,0,10.0585,1.53,-1.92,2.455056008
12/01/2021 17:30,12.445,-2.02,12.60787155,9.895,0,9.895,2.55,-2.02,3.253136948,12.105,-1.84,12.24404447,9.895,0,9.895,2.21,-1.84,2.875708608
12/01/2021 18:00,12.5145,-2.02,12.67647862,9.5145,0,9.5145,3,-2.02,3.616683564,12.1645,-1.84,12.30287203,9.5145,0,9.5145,2.65,-1.84,3.226158707
12/01/2021 18:30,12.108,-1.63,12.21722407,8.538,0,8.538,3.57,-1.63,3.924512709,11.768,-1.46,11.85822179,8.538,0,8.538,3.23,-1.46,3.544643847
12/01/2021 19:00,11.709,-1.4,11.79239929,8.089,0,8.089,3.62,-1.4,3.881288446,11.359,-1.27,11.42977607,8.089,0,8.089,3.27,-1.27,3.507962372
12/01/2021 19:30,11.19,-1.33,11.26876213,7.95,0,7.95,3.24,-1.33,3.50235635,10.88,-1.2,10.94597643,7.95,0,7.95,2.93,-1.2,3.166212248
12/01/2021 20:00,10.6655,-1.23,10.73619068,7.7755,0,7.7755,2.89,-1.23,3.140859755,10.3755,-1.11,10.43470652,7.7755,0,7.7755,2.6,-1.11,2.827030244
12/01/2021 20:30,10.0865,-1,10.13594999,6.9665,0,6.9665,3.12,-1,3.276339421,9.8265,-0.93,9.87041044,6.9665,0,6.9665,2.86,-0.93,3.007407521
12/01/2021 21:00,9.646,-0.83,9.681643249,6.846,0,6.846,2.8,-0.83,2.920428051,9.396,-0.71,9.422787061,6.846,0,6.846,2.55,-0.71,2.6469983
12/01/2021 21:30,9.256,-0.83,9.29313919,7.206,0,7.206,2.05,-0.83,2.211650967,9.066,-0.71,9.093759179,7.206,0,7.206,1.86,-0.71,1.990904317
12/01/2021 22:00,8.8425,-0.73,8.872581713,6.7125,0,6.7125,2.13,-0.73,2.251621638,8.6425,-0.65,8.666908691,6.7125,0,6.7125,1.93,-0.65,2.036516634
12/01/2021 22:30,8.267,-0.53,8.283971813,6.057,0,6.057,2.21,-0.53,2.272663635,8.087,-0.51,8.103065408,6.057,0,6.057,2.03,-0.51,2.093083849
12/01/2021 23:00,8.027,-0.69,8.056601579,7.057,0,7.057,0.97,-0.69,1.190378091,7.947,-0.64,7.972729081,7.057,0,7.057,0.89,-0.64,1.096220781
12/01/2021 23:30,7.922,-0.55,7.941069449,6.562,0,6.562,1.36,-0.55,1.467003749,7.782,-0.52,7.799354076,6.562,0,6.562,1.22,-0.52,1.326197572
13/01/2021 00:00,7.8145,-0.55,7.833831135,5.6545,0,5.6545,2.16,-0.55,2.228923507,7.6545,-0.52,7.672142481,5.6545,0,5.6545,2,-0.52,2.066494616
13/01/2021 00:30,9.5705,-0.55,9.586290745,5.4505,0,5.4505,4.12,-0.55,4.156549049,9.3405,-0.52,9.354963402,5.4505,0,5.4505,3.89,-0.52,3.924601891
13/01/2021 01:00,10.06,-0.55,10.07502357,5.71,0,5.71,4.35,-0.55,4.384632254,9.81,-0.52,9.823772188,5.71,0,5.71,4.1,-0.52,4.132844057
13/01/2021 01:30,10.1675,-0.55,10.18236496,5.9375,0,5.9375,4.23,-0.55,4.265606639,9.9175,-0.6,9.935633158,5.9375,0,5.9375,3.98,-0.6,4.02497205
13/01/2021 02:00,9.9475,-0.71,9.972805836,6.9075,0,6.9075,3.04,-0.71,3.121810372,9.6975,-0.6,9.716043755,6.9075,0,6.9075,2.79,-0.6,2.853786958
13/01/2021 02:30,9.9965,-0.71,10.02168211,6.3065,0,6.3065,3.69,-0.71,3.757685458,9.7565,-0.6,9.774931828,6.3065,0,6.3065,3.45,-0.6,3.501785259
13/01/2021 03:00,9.6105,-0.55,9.62622513,5.2705,0,5.2705,4.34,-0.55,4.374711419,9.3805,-0.55,9.39661004,5.2705,0,5.2705,4.11,-0.55,4.146637192
13/01/2021 03:30,9.1895,-0.64,9.211759346,6.9295,0,6.9295,2.26,-0.64,2.34887207,8.9695,-0.55,8.98634688,6.9295,0,6.9295,2.04,-0.55,2.112841688
13/01/2021 04:00,9.247,-0.93,9.293648853,8.367,0,8.367,0.88,-0.93,1.280351514,8.877,-0.8,8.912975317,8.367,0,8.367,0.51,-0.8,0.948736001
13/01/2021 04:30,8.793,-0.77,8.826649931,7.973,0,7.973,0.82,-0.77,1.124855546,8.643,-0.68,8.669708703,7.973,0,7.973,0.67,-0.68,0.954620343
13/01/2021 05:00,8.6725,-0.77,8.70661566,7.8525,0,7.8525,0.82,-0.77,1.124855546,8.4225,-0.68,8.449905695,7.8525,0,7.8525,0.57,-0.68,0.887299273
13/01/2021 05:30,8.255,-0.87,8.300718342,8.315,0,8.315,-0.06,-0.87,0.872066511,7.715,-0.77,7.75332993,8.315,0,8.315,-0.6,-0.77,0.976165969
13/01/2021 06:00,8.304,-0.95,8.358164631,8.444,0,8.444,-0.14,-0.95,0.960260381,7.944,-0.85,7.989345155,8.444,0,8.444,-0.5,-0.85,0.986154146
13/01/2021 06:30,9.06,-1.16,9.133958616,8.21,0,8.21,0.85,-1.16,1.43808901,8.82,-1.05,8.882280113,8.21,0,8.21,0.61,-1.05,1.214331092
13/01/2021 07:00,9.152,-4.34,10.12890438,9.632,0,9.632,-0.48,-4.34,4.3664631,8.782,0.75,8.813967552,9.632,0,9.632,-0.85,0.75,1.133578405
13/01/2021 07:30,9.7435,-2.68,10.10535463,8.2435,0,8.2435,1.5,-2.68,3.071221255,9.4235,-0.23,9.426306395,8.2435,0,8.2435,1.18,-0.23,1.202206305
13/01/2021 08:00,9.513,-1.25,9.594773004,7.343,0,7.343,2.17,-1.25,2.504276343,9.263,-1.14,9.332886424,7.343,0,7.343,1.92,-1.14,2.232935288
13/01/2021 08:30,9.789,-1.02,9.841997815,6.269,0,6.269,3.52,-1.02,3.664805588,9.519,-0.9,9.561451825,6.269,0,6.269,3.25,-0.9,3.372313746
13/01/2021 09:00,9.8955,-1.02,9.947930451,5.9655,0,5.9655,3.93,-1.02,4.060209354,9.6155,-0.9,9.657527647,5.9655,0,5.9655,3.65,-0.9,3.759321747
13/01/2021 09:30,10.0455,0.4,10.05346061,5.8555,0,5.8555,4.19,0.4,4.209049774,9.8855,-2.35,10.16098471,5.8555,0,5.8555,4.03,-2.35,4.665125936
13/01/2021 10:00,10.103,-1.12,10.164891,6.233,0,6.233,3.87,-1.12,4.028808757,9.853,-0.99,9.902611221,6.233,0,6.233,3.62,-0.99,3.752932187
13/01/2021 10:30,10.032,-1.3,10.11587979,7.442,0,7.442,2.59,-1.3,2.89794755,9.792,-1.17,9.86165118,7.442,0,7.442,2.35,-1.17,2.625147615
13/01/2021 11:00,10.1215,-1.19,10.19121495,6.6515,0,6.6515,3.47,-1.19,3.668378388,9.8915,-1.06,9.948134109,6.6515,0,6.6515,3.24,-1.06,3.40898812
13/01/2021 11:30,10.23,-1,10.27875965,6.01,0,6.01,4.22,-1,4.336865227,10.03,-0.87,10.0676611,6.01,0,6.01,4.02,-0.87,4.113064551
13/01/2021 12:00,10.1655,-1.58,10.28755512,8.1755,0,8.1755,1.99,-1.58,2.540964384,10.0255,-1.45,10.12981492,8.1755,0,8.1755,1.85,-1.45,2.350531855
13/01/2021 12:30,10.1125,-1.49,10.2216807,8.5025,0,8.5025,1.61,-1.49,2.193672719,9.9725,-1.36,10.06480781,8.5025,0,8.5025,1.47,-1.36,2.00262328
13/01/2021 13:00,10.257,-1.11,10.31688659,6.707,0,6.707,3.55,-1.11,3.719489212,10.107,-0.99,10.15537045,6.707,0,6.707,3.4,-0.99,3.541200361
