Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/01/2021 13:30,10.097,-0.89,10.13614863,5.797,0,5.797,4.3,-0.89,4.391138804,9.947,-0.84,9.982404971,5.797,0,5.797,4.15,-0.84,4.234158712
13/01/2021 14:00,9.982,-1.34,10.0715403,7.722,0,7.722,2.26,-1.34,2.627394146,9.782,-1.21,9.856552338,7.722,0,7.722,2.06,-1.21,2.389079321
13/01/2021 14:30,9.963,-0.99,10.01206617,6.003,0,6.003,3.96,-0.99,4.081874569,9.773,-0.86,9.810765974,6.003,0,6.003,3.77,-0.86,3.86684626
13/01/2021 15:00,10.0995,-1.1,10.15922735,6.3295,0,6.3295,3.77,-1.1,3.92720002,9.8795,-0.97,9.927004596,6.3295,0,6.3295,3.55,-0.97,3.680135867
13/01/2021 15:30,10.2275,-0.73,10.25351921,4.7375,0,4.7375,5.49,-0.73,5.538321045,10.0275,-0.61,10.04603684,4.7375,0,4.7375,5.29,-0.61,5.32505399
13/01/2021 16:00,10.452,-0.86,10.48732111,5.542,0,5.542,4.91,-0.86,4.984746734,10.202,-0.72,10.22737523,5.542,0,5.542,4.66,-0.72,4.715294264
13/01/2021 16:30,10.9585,-1.12,11.01558542,7.1185,0,7.1185,3.84,-1.12,4,10.6685,-0.97,10.71250635,7.1185,0,7.1185,3.55,-0.97,3.680135867
13/01/2021 17:00,11.734,-1.07,11.78268458,6.574,0,6.574,5.16,-1.07,5.269772291,11.414,-0.92,11.45101725,6.574,0,6.574,4.84,-0.92,4.926662156
13/01/2021 17:30,12.4055,-1.15,12.45868895,7.8555,0,7.8555,4.55,-1.15,4.693080012,12.0955,-1.75,12.22144101,7.8555,0,7.8555,4.24,-1.75,4.586948877
13/01/2021 18:00,12.447,-1.3,12.51470371,7.117,0,7.117,5.33,-1.3,5.48624644,12.087,-1.13,12.1397063,7.117,0,7.117,4.97,-1.13,5.09684216
13/01/2021 18:30,12.027,-1.34,12.10141847,7.687,0,7.687,4.34,-1.34,4.542158077,11.677,-1.18,11.73647004,7.687,0,7.687,3.99,-1.18,4.160829244
13/01/2021 19:00,11.5965,-1.44,11.68556427,8.1565,0,8.1565,3.44,-1.44,3.729235847,11.2765,-1.28,11.34891414,8.1565,0,8.1565,3.12,-1.28,3.372358225
13/01/2021 19:30,11.0445,-0.98,11.08789341,6.8845,0,6.8845,4.16,-0.98,4.273874121,10.7445,-0.86,10.77886266,6.8845,0,6.8845,3.86,-0.86,3.954642841
13/01/2021 20:00,10.5105,-0.89,10.54811406,6.4905,0,6.4905,4.02,-0.89,4.117341375,10.2305,-0.79,10.2609566,6.4905,0,6.4905,3.74,-0.79,3.822525343
13/01/2021 20:30,9.9635,-1.11,10.02514001,7.7035,0,7.7035,2.26,-1.11,2.517876089,9.6935,-1.01,9.745975695,7.7035,0,7.7035,1.99,-1.01,2.231636171
13/01/2021 21:00,9.476,-1.28,9.562059192,8.166,0,8.166,1.31,-1.28,1.831529416,9.246,-0.79,9.279688357,8.166,0,8.166,1.08,-0.79,1.338095662
13/01/2021 21:30,9.3795,-1.11,9.444952104,8.4495,0,8.4495,0.93,-1.11,1.448102206,9.1495,-1,9.203985563,8.4495,0,8.4495,0.7,-1,1.220655562
13/01/2021 22:00,8.3655,-1.33,8.470566112,9.1755,0,9.1755,-0.81,-1.33,1.55724115,8.2755,-1.23,8.366409042,9.1755,0,9.1755,-0.9,-1.23,1.524106296
13/01/2021 22:30,8.2585,-1.49,8.391836643,9.8085,0,9.8085,-1.55,-1.49,2.150023256,8.0585,-1.39,8.177500978,9.8085,0,9.8085,-1.75,-1.39,2.234860175
13/01/2021 23:00,7.865,-1.49,8.004893816,9.945,0,9.945,-2.08,-1.49,2.558612905,7.685,-1.39,7.809694296,9.945,0,9.945,-2.26,-1.39,2.653243298
13/01/2021 23:30,7.9635,-1.76,8.155668719,10.1535,0,10.1535,-2.19,-1.76,2.809572921,7.7935,-1.23,7.889964655,10.1535,0,10.1535,-2.36,-1.23,2.661296676
14/01/2021 00:00,7.7925,-1.6,7.955064817,10.3125,0,10.3125,-2.52,-1.6,2.985029313,7.6325,-1.5,7.778499614,10.3125,0,10.3125,-2.68,-1.5,3.071221255
14/01/2021 00:30,8.9675,-1.6,9.1091194,10.2075,0,10.2075,-1.24,-1.6,2.024252949,8.8975,-1.5,9.023054153,10.2075,0,10.2075,-1.31,-1.5,1.991506967
14/01/2021 01:00,10.1725,-1.51,10.28396112,9.3525,0,9.3525,0.82,-1.51,1.718284028,10.0425,-1.27,10.12248518,9.3525,0,9.3525,0.69,-1.27,1.445337331
14/01/2021 01:30,10.0565,-1.31,10.14146401,8.8665,0,8.8665,1.19,-1.31,1.769802249,9.8165,-1.19,9.888365499,8.8665,0,8.8665,0.95,-1.19,1.522694979
14/01/2021 02:00,9.773,-1.19,9.845183035,8.413,0,8.413,1.36,-1.19,1.807124788,9.533,-1.06,9.591751091,8.413,0,8.413,1.12,-1.06,1.542076522
14/01/2021 02:30,9.7485,-0.99,9.798640327,7.7585,0,7.7585,1.99,-0.99,2.222656069,9.4885,-0.88,9.529219918,7.7585,0,7.7585,1.73,-0.88,1.940953374
14/01/2021 03:00,9.393,-0.99,9.44502774,7.713,0,7.713,1.68,-0.99,1.95,9.153,-0.88,9.195205762,7.713,0,7.713,1.44,-0.88,1.687601849
14/01/2021 03:30,9.436,-0.6,9.455056637,8.736,0,8.736,0.7,-0.6,0.921954446,9.046,-1.53,9.174476334,8.736,0,8.736,0.31,-1.53,1.561089363
14/01/2021 04:00,8.6545,-1.29,8.750112585,9.7845,0,9.7845,-1.13,-1.29,1.714934401,8.4845,-1.18,8.566162516,9.7845,0,9.7845,-1.3,-1.18,1.755676508
14/01/2021 04:30,8.4365,-1.46,8.561900037,10.2565,0,10.2565,-1.82,-1.46,2.333238093,8.2565,-1.35,8.366139626,10.2565,0,10.2565,-2,-1.35,2.412985702
14/01/2021 05:00,8.181,-1.21,8.269997642,9.291,0,9.291,-1.11,-1.21,1.642010962,8.031,-1.11,8.107346113,9.291,0,9.291,-1.26,-1.11,1.679196236
14/01/2021 05:30,8.177,-1.27,8.275036495,9.637,0,9.637,-1.46,-1.27,1.935071058,8.017,-1.16,8.100486961,9.637,0,9.637,-1.62,-1.16,1.992485885
14/01/2021 06:00,8.3205,-1.58,8.469186516,10.2405,0,10.2405,-1.92,-1.58,2.486523678,8.1405,-1.47,8.272160555,10.2405,0,10.2405,-2.1,-1.47,2.563376679
14/01/2021 06:30,8.532,-1.58,8.677063098,9.322,0,9.322,-0.79,-1.58,1.766493702,8.452,-1.47,8.578881279,9.322,0,9.322,-0.87,-1.47,1.708156901
14/01/2021 07:00,9.128,-3.23,9.682627949,9.588,0,9.588,-0.46,-3.23,3.262590995,8.658,-0.41,8.667702348,9.588,0,9.588,-0.93,-0.41,1.016366076
14/01/2021 07:30,9.6255,-2.48,9.939851621,8.7855,0,8.7855,0.84,-2.48,2.618396456,9.4055,-0.71,9.432260082,8.7855,0,8.7855,0.62,-0.71,0.94260278
14/01/2021 08:00,9.4775,-1.37,9.576006801,7.5575,0,7.5575,1.92,-1.37,2.358664877,9.2575,-1.27,9.344207096,7.5575,0,7.5575,1.7,-1.27,2.12200377
14/01/2021 08:30,9.938,-0.86,9.975141302,8.528,0,8.528,1.41,-0.86,1.651575006,9.828,-2.49,10.13852474,8.528,0,8.528,1.3,-2.49,2.808932181
14/01/2021 09:00,10.359,-1.99,10.5484113,9.349,0,9.349,1.01,-1.99,2.231636171,10.099,-1.86,10.26885588,9.349,0,9.349,0.75,-1.86,2.00551739
14/01/2021 09:30,10.32,-2.04,10.51969581,9.39,0,9.39,0.93,-2.04,2.241985727,9.99,-1.92,10.17283146,9.39,0,9.39,0.6,-1.92,2.011566554
14/01/2021 10:00,10.051,-2.19,10.28682172,10.131,0,10.131,-0.08,-2.19,2.1914607,9.521,-2.06,9.741305919,10.131,0,10.131,-0.61,-2.06,2.148418023
14/01/2021 10:30,9.6205,-2.27,9.88468109,10.7405,0,10.7405,-1.12,-2.27,2.531264506,9.5805,-2.15,9.818782015,10.7405,0,10.7405,-1.16,-2.15,2.442969505
14/01/2021 11:00,9.7915,-2.27,10.0511876,11.1315,0,11.1315,-1.34,-2.27,2.636000759,9.6015,-2.15,9.839273461,11.1315,0,11.1315,-1.53,-2.15,2.638825496
14/01/2021 11:30,9.783,-2.27,10.0429074,11.203,0,11.203,-1.42,-2.27,2.677554855,9.673,-2.19,9.917813721,11.203,0,11.203,-1.53,-2.19,2.671516423
14/01/2021 12:00,9.962,-2.41,10.24936798,11.452,0,11.452,-1.49,-2.41,2.833407842,9.822,-2.29,10.08542433,11.452,0,11.452,-1.63,-2.29,2.810871751
14/01/2021 12:30,9.9295,-2.41,10.21778206,11.8795,0,11.8795,-1.95,-2.41,3.100096773,9.8595,-2.29,10.12194844,11.8795,0,11.8795,-2.02,-2.29,3.053604428
14/01/2021 13:00,9.9405,-2.23,10.18756302,11.2805,0,11.2805,-1.34,-2.23,2.601634102,9.8505,-2.12,10.07604834,11.2805,0,11.2805,-1.43,-2.12,2.557205506
14/01/2021 13:30,9.8745,-2.16,10.10798448,11.2145,0,11.2145,-1.34,-2.16,2.541889061,9.7845,-2.01,9.988820764,11.2145,0,11.2145,-1.43,-2.01,2.466779277
14/01/2021 14:00,9.749,-2.35,10.02823519,11.739,0,11.739,-1.99,-2.35,3.079383055,9.589,-2.24,9.847158016,11.739,0,11.739,-2.15,-2.24,3.104851043
14/01/2021 14:30,9.5165,-2.04,9.732696042,10.7665,0,10.7665,-1.25,-2.04,2.392509143,9.3765,-1.93,9.573069113,10.7665,0,10.7665,-1.39,-1.93,2.37844487
14/01/2021 15:00,9.7105,-1.83,9.881432601,9.9105,0,9.9105,-0.2,-1.83,1.840896521,9.4705,-1.72,9.625423121,9.9105,0,9.9105,-0.44,-1.72,1.775387282
14/01/2021 15:30,9.7985,-1.9,9.981012085,10.1985,0,10.1985,-0.4,-1.9,1.941648784,9.5085,-1.79,9.675519224,10.1985,0,10.1985,-0.69,-1.79,1.918384737
14/01/2021 16:00,10.651,-4.64,11.61780534,10.451,0,10.451,0.2,-4.64,4.644308345,9.811,0.71,9.836657003,10.451,0,10.451,-0.64,0.71,0.955876561
14/01/2021 16:30,11.5765,-3.06,11.97409505,10.6465,0,10.6465,0.93,-3.06,3.19820262,11.1565,-0.93,11.19519505,10.6465,0,10.6465,0.51,-0.93,1.060660172
14/01/2021 17:00,11.8675,-2.02,12.03818742,10.1875,0,10.1875,1.68,-2.02,2.627318024,11.6575,-1.88,11.80812035,10.1875,0,10.1875,1.47,-1.88,2.386482768
14/01/2021 17:30,12.471,-2.11,12.64823865,10.351,0,10.351,2.12,-2.11,2.991070043,12.121,-1.97,12.28004646,10.351,0,10.351,1.77,-1.97,2.648357982
14/01/2021 18:00,12.486,-1.99,12.64358715,9.936,0,9.936,2.55,-1.99,3.234594256,12.126,-1.85,12.26631061,9.936,0,9.936,2.19,-1.85,2.866810074
14/01/2021 18:30,12.3575,-1.92,12.50576692,9.8075,0,9.8075,2.55,-1.92,3.192005639,11.9975,-1.78,12.12882543,9.8075,0,9.8075,2.19,-1.78,2.822144575
14/01/2021 19:00,11.7525,-1.39,11.83441406,8.6525,0,8.6525,3.1,-1.39,3.397366627,11.4325,-1.28,11.50393221,8.6525,0,8.6525,2.78,-1.28,3.060522831
14/01/2021 19:30,11.258,-1.33,11.33628969,8.508,0,8.508,2.75,-1.33,3.054734031,10.948,-1.2,11.01356909,8.508,0,8.508,2.44,-1.2,2.719117504
14/01/2021 20:00,10.719,-1.26,10.79280135,8.359,0,8.359,2.36,-1.26,2.675294376,10.429,-1.12,10.48896759,8.359,0,8.359,2.07,-1.12,2.353571754
14/01/2021 20:30,10.0975,-0.64,10.11776192,6.2275,0,6.2275,3.87,-0.64,3.922562938,9.8275,-0.57,9.844016266,6.2275,0,6.2275,3.6,-0.57,3.644845676
14/01/2021 21:00,9.5675,-0.53,9.582168661,5.4775,0,5.4775,4.09,-0.53,4.124196892,9.3175,-0.52,9.331999049,5.4775,0,5.4775,3.84,-0.52,3.875048387
14/01/2021 21:30,9.25,-0.38,9.257802115,4.26,0,4.26,4.99,-0.38,5.004448022,9.03,0.62,9.051259581,4.26,0,4.26,4.77,0.62,4.810124739
14/01/2021 22:00,8.7115,0.17,8.713158569,3.6115,0,3.6115,5.1,0.17,5.102832547,8.5015,0.62,8.524077795,3.6115,0,3.6115,4.89,0.62,4.929147999
14/01/2021 22:30,8.279,0.51,8.294693545,2.969,0,2.969,5.31,0.51,5.334435303,8.089,0.51,8.105061443,2.969,0,2.969,5.12,0.51,5.145337695
14/01/2021 23:00,7.9225,0.57,7.942978424,2.6125,0,2.6125,5.31,0.57,5.340505594,7.7325,0.62,7.757316305,2.6125,0,2.6125,5.12,0.62,5.157402447
14/01/2021 23:30,8.14,0.57,8.159932598,2.58,0,2.58,5.56,0.57,5.589141258,7.96,0.57,7.980382196,2.58,0,2.58,5.38,0.57,5.410110905
15/01/2021 00:00,7.989,0.53,8.006561122,2.559,0,2.559,5.43,0.53,5.455804249,7.819,0.57,7.839748784,2.559,0,2.559,5.26,0.57,5.290793891
15/01/2021 00:30,9.5565,0.97,9.605602128,2.7665,0,2.7665,6.79,0.97,6.858935778,9.3065,0.47,9.318360492,2.7665,0,2.7665,6.54,0.47,6.55686663
15/01/2021 01:00,9.9815,0.68,10.00463604,2.1715,0,2.1715,7.81,0.68,7.839547181,9.7015,0.52,9.715425994,2.1715,0,2.1715,7.53,0.52,7.547933492
15/01/2021 01:30,10.196,0.55,10.21082347,1.966,0,1.966,8.23,0.55,8.248357412,9.926,0.52,9.939611461,1.966,0,1.966,7.96,0.52,7.976966842
15/01/2021 02:00,9.94,0.55,9.955204669,2.15,0,2.15,7.79,0.55,7.809391782,9.68,0.52,9.69395688,2.15,0,2.15,7.53,0.52,7.547933492
15/01/2021 02:30,9.963,0.55,9.978169622,1.613,0,1.613,8.35,0.55,8.368094168,9.703,0.58,9.720319388,1.613,0,1.613,8.09,0.58,8.110764452
15/01/2021 03:00,9.701,0.55,9.716578667,1.181,0,1.181,8.52,0.55,8.537733891,9.461,0.65,9.48330222,1.181,0,1.181,8.28,0.65,8.305474098
15/01/2021 03:30,9.4375,0.55,9.453512905,1.3275,0,1.3275,8.11,0.55,8.128628421,9.1975,0.65,9.220439591,1.3275,0,1.3275,7.87,0.65,7.896796819
15/01/2021 04:00,9.104,0.73,9.133220462,0.944,0,0.944,8.16,0.73,8.192588114,8.874,0.82,8.911805429,0.944,0,0.944,7.93,0.82,7.972283236
15/01/2021 04:30,8.864,0.73,8.894008995,0.564,0,0.564,8.3,0.73,8.332040566,8.644,0.82,8.682806919,0.564,0,0.564,8.08,0.82,8.121502324
15/01/2021 05:00,8.588,0.78,8.623348769,0.398,0,0.398,8.19,0.78,8.227059013,8.378,0.89,8.425139999,0.398,0,0.398,7.98,0.89,8.029476944
15/01/2021 05:30,8.613,0.87,8.656827883,0.163,0,0.163,8.45,0.87,8.494668916,8.383,0.97,8.43893293,0.163,0,0.163,8.22,0.97,8.277034493
15/01/2021 06:00,8.747,0.99,8.802846642,0.067,0,0.067,8.68,0.99,8.73627495,8.547,1.08,8.614964248,0.067,0,0.067,8.48,1.08,8.548496944
15/01/2021 06:30,9.295,0.7,9.32132099,0.095,0,0.095,9.2,0.7,9.226592004,9.055,0.8,9.090270898,0.095,0,0.095,8.96,0.8,8.99564339
15/01/2021 07:00,9.953,0.58,9.969885105,0.043,0,0.043,9.91,0.58,9.926958245,9.693,0.68,9.716822989,0.043,0,0.043,9.65,0.68,9.673928881
15/01/2021 07:30,9.7715,0.64,9.792436482,0.0015,0,0.0015,9.77,0.64,9.790939689,9.5115,0.75,9.541023648,0.0015,0,0.0015,9.51,0.75,9.53952829
15/01/2021 08:00,10.12,0.58,10.13660693,0,0,0,10.12,0.58,10.13660693,9.84,0.7,9.864866953,0,0,0,9.84,0.7,9.864866953
15/01/2021 08:30,10.2275,0.54,10.24174576,0.0075,0,0.0075,10.22,0.54,10.2342562,9.9375,0.65,9.958735173,0.0075,0,0.0075,9.93,0.65,9.951251178
15/01/2021 09:00,10.352,0.54,10.36607467,0.132,0,0.132,10.22,0.54,10.2342562,10.062,0.58,10.0787025,0.132,0,0.132,9.93,0.58,9.946924148
15/01/2021 09:30,10.2325,0.54,10.24673881,0.5225,0,0.5225,9.71,0.54,9.725003856,10.0025,0.63,10.0223204,0.5225,0,0.5225,9.48,0.63,9.500910483
15/01/2021 10:00,10.3095,0.66,10.33060454,1.1495,0,1.1495,9.16,0.66,9.183746512,10.0695,0.52,10.08291774,1.1495,0,1.1495,8.92,0.52,8.935144095
15/01/2021 10:30,10.154,0.58,10.17055141,2.014,0,2.014,8.14,0.58,8.16063723,9.954,0.57,9.970306715,2.014,0,2.014,7.94,0.57,7.960433405
15/01/2021 11:00,10.031,0.58,10.04775403,2.001,0,2.001,8.03,0.58,8.050919202,9.801,0.64,9.821873599,2.001,0,2.001,7.8,0.64,7.826212366
15/01/2021 11:30,9.9055,0.58,9.922465936,2.0155,0,2.0155,7.89,0.58,7.911289402,9.6455,0.52,9.659506729,2.0155,0,2.0155,7.63,0.52,7.647699
15/01/2021 12:00,9.79,-0.14,9.79100097,3.02,0,3.02,6.77,-0.14,6.771447408,9.44,0.6,9.459048578,3.02,0,3.02,6.42,0.6,6.447976427
15/01/2021 12:30,9.7365,0.53,9.750914431,3.6865,0,3.6865,6.05,0.53,6.073170506,9.4165,0.6,9.43559602,3.6865,0,3.6865,5.73,0.6,5.761327972
15/01/2021 13:00,9.839,-0.16,9.840300859,4.789,0,4.789,5.05,-0.16,5.052534018,9.499,0.6,9.5179305,4.789,0,4.789,4.71,0.6,4.748062763
15/01/2021 13:30,9.7825,-0.75,9.811208195,4.8525,0,4.8525,4.93,-0.75,4.98672237,9.4325,0.55,9.448521379,4.8525,0,4.8525,4.58,0.55,4.612905809
15/01/2021 14:00,15.046,-1.95,15.17183628,6.156,0,6.156,8.89,-1.95,9.101351548,10.136,0.63,10.15555986,6.156,0,6.156,3.98,0.63,4.029553325
15/01/2021 14:30,11.6775,-1.28,11.74744254,6.4575,0,6.4575,5.22,-1.28,5.374644174,9.0375,-0.51,9.051878603,6.4575,0,6.4575,2.58,-0.51,2.629923953
15/01/2021 15:00,9.613,-0.53,9.627599337,5.423,0,5.423,4.19,-0.53,4.223387266,9.413,-0.51,9.426805875,5.423,0,5.423,3.99,-0.51,4.022461933
15/01/2021 15:30,9.731,-0.57,9.747679775,5.641,0,5.641,4.09,-0.57,4.129527818,9.481,-0.51,9.494706999,5.641,0,5.641,3.84,-0.51,3.873719143
15/01/2021 16:00,10.1575,-0.57,10.17348054,5.0375,0,5.0375,5.12,-0.57,5.15163081,9.8775,-0.51,9.890657524,5.0375,0,5.0375,4.84,-0.51,4.86679566
15/01/2021 16:30,10.8365,-0.29,10.84037971,5.0865,0,5.0865,5.75,-0.29,5.757308399,10.5465,-1.04,10.59765362,5.0865,0,5.0865,5.46,-1.04,5.558165165
15/01/2021 17:00,11.6765,-0.72,11.69867737,4.6465,0,4.6465,7.03,-0.72,7.06677437,11.3065,-0.58,11.32136662,4.6465,0,4.6465,6.66,-0.58,6.685207551
15/01/2021 17:30,12.3615,-0.72,12.38245058,4.8515,0,4.8515,7.51,-0.72,7.544435035,11.9615,-0.58,11.97555353,4.8515,0,4.8515,7.11,-0.58,7.133617596
15/01/2021 18:00,12.4635,-0.88,12.49452809,5.9035,0,5.9035,6.56,-0.88,6.618761213,12.0535,-0.71,12.07439283,5.9035,0,5.9035,6.15,-0.71,6.190848084
15/01/2021 18:30,12.195,1.76,12.32134834,7.235,0,7.235,4.96,1.76,5.263002945,12.025,-3.78,12.605119,7.235,0,7.235,4.79,-3.78,6.101843984
15/01/2021 19:00,11.8965,-0.38,11.90256746,7.7265,0,7.7265,4.17,-0.38,4.187278352,11.5865,-1.86,11.73484479,7.7265,0,7.7265,3.86,-1.86,4.284763704
15/01/2021 19:30,11.2975,-1.24,11.36534673,8.4475,0,8.4475,2.85,-1.24,3.108070141,10.9575,-1.16,11.01872979,8.4475,0,8.4475,2.51,-1.16,2.765085894
15/01/2021 20:00,10.703,-1.37,10.79032479,9.193,0,9.193,1.51,-1.37,2.038872237,10.393,-1.23,10.46553147,9.193,0,9.193,1.2,-1.23,1.718400419
15/01/2021 20:30,10.1845,-1.11,10.24481041,8.4945,0,8.4945,1.69,-1.11,2.021929771,9.8945,-0.99,9.943904175,8.4945,0,8.4945,1.4,-0.99,1.71467198
15/01/2021 21:00,10.0285,-1.05,10.08331851,8.2985,0,8.2985,1.73,-1.05,2.023709465,9.9585,-0.93,10.00183094,8.2985,0,8.2985,1.66,-0.93,1.902761152
15/01/2021 21:30,9.334,-0.69,9.359468788,8.274,0,8.274,1.06,-0.69,1.264792473,9.204,-1.04,9.262570701,8.274,0,8.274,0.93,-1.04,1.395170241
15/01/2021 22:00,8.741,-1.27,8.832778781,9.471,0,9.471,-0.73,-1.27,1.464854942,8.511,-1.17,8.591043068,9.471,0,9.471,-0.96,-1.17,1.513439791
15/01/2021 22:30,8.162,-1.13,8.23985097,9.162,0,9.162,-1,-1.13,1.508940025,7.992,-1.03,8.05809928,9.162,0,9.162,-1.17,-1.03,1.558781575
15/01/2021 23:00,7.9605,-1.55,8.109997549,10.3005,0,10.3005,-2.34,-1.55,2.806795326,7.8005,-1.45,7.934122526,10.3005,0,10.3005,-2.5,-1.45,2.890069203
15/01/2021 23:30,8.3,-1.36,8.410683682,9.83,0,9.83,-1.53,-1.36,2.047071078,8.12,-1.26,8.217177131,9.83,0,9.83,-1.71,-1.26,2.12407627
16/01/2021 00:00,8.182,-1.85,8.388541232,11.372,0,11.372,-3.19,-1.85,3.687627964,8.002,-1.75,8.191123488,11.372,0,11.372,-3.37,-1.75,3.797288506
16/01/2021 00:30,9.7205,-2.04,9.932256554,11.7905,0,11.7905,-2.07,-2.04,2.90628629,9.4705,-1.92,9.663165643,11.7905,0,11.7905,-2.32,-1.92,3.011444836
16/01/2021 01:00,10.2815,-2.04,10.48192932,11.4615,0,11.4615,-1.18,-2.04,2.356692598,10.0115,-1.92,10.19394586,11.4615,0,11.4615,-1.45,-1.92,2.4060133
16/01/2021 01:30,10.4355,-2.28,10.68166936,12.0055,0,12.0055,-1.57,-2.28,2.768266606,10.1655,-2.14,10.38831027,12.0055,0,12.0055,-1.84,-2.14,2.822268591
16/01/2021 02:00,10.233,-2.22,10.47104049,11.873,0,11.873,-1.64,-2.22,2.760072463,9.973,-2.08,10.18759682,11.873,0,11.873,-1.9,-2.08,2.817161692
16/01/2021 02:30,10.145,-2.06,10.35203482,11.525,0,11.525,-1.38,-2.06,2.479516082,9.885,-1.83,10.05296598,11.525,0,11.525,-1.64,-1.83,2.457335956
16/01/2021 03:00,9.708,-1.78,9.869836068,10.898,0,10.898,-1.19,-1.78,2.141144554,9.468,-1.66,9.612420299,10.898,0,10.898,-1.43,-1.66,2.191004336
16/01/2021 03:30,8.9295,-1.47,9.049688959,9.8295,0,9.8295,-0.9,-1.47,1.723629891,8.8195,-1.35,8.922223952,9.8295,0,9.8295,-1.01,-1.35,1.686001186
16/01/2021 04:00,8.976,-1.03,9.034903209,9.996,0,9.996,-1.02,-1.03,1.449586148,8.806,-1.81,8.99009099,9.996,0,9.996,-1.19,-1.81,2.166148656
16/01/2021 04:30,8.5455,-1.28,8.640831572,9.4455,0,9.4455,-0.9,-1.28,1.5647364,8.3955,-1.17,8.476633781,9.4455,0,9.4455,-1.05,-1.17,1.572068701
16/01/2021 05:00,8.1425,-1.02,8.206138327,8.5125,0,8.5125,-0.37,-1.02,1.085034562,7.9125,-0.91,7.964656694,8.5125,0,8.5125,-0.6,-0.91,1.09
16/01/2021 05:30,8.5685,-0.78,8.603928885,7.1585,0,7.1585,1.41,-0.78,1.61136588,8.3585,-0.73,8.390317172,7.1585,0,7.1585,1.2,-0.73,1.404599587
16/01/2021 06:00,8.2355,-1.51,8.372786887,9.6255,0,9.6255,-1.39,-1.51,2.05236449,8.0655,-1.41,8.187819627,9.6255,0,9.6255,-1.56,-1.41,2.102783869
16/01/2021 06:30,8.622,-4.05,9.525827208,10.572,0,10.572,-1.95,-4.05,4.494997219,8.362,0.41,8.372045389,10.572,0,10.572,-2.21,0.41,2.247709946
16/01/2021 07:00,8.584,-1.96,8.80492226,9.534,0,9.534,-0.95,-1.96,2.178095498,8.384,-1.23,8.473745099,9.534,0,9.534,-1.15,-1.23,1.683864603
16/01/2021 07:30,8.461,-0.67,8.487486141,5.141,0,5.141,3.32,-0.67,3.386930764,8.271,-0.61,8.293463752,5.141,0,5.141,3.13,-0.61,3.188886953
16/01/2021 08:00,8.439,-0.51,8.454396549,4.179,0,4.179,4.26,-0.51,4.29041956,8.249,-0.52,8.265373615,4.179,0,4.179,4.07,-0.52,4.103084206
16/01/2021 08:30,8.567,-0.89,8.613105654,6.067,0,6.067,2.5,-0.89,2.653695536,8.357,-0.64,8.381470575,6.067,0,6.067,2.29,-0.64,2.377751038
16/01/2021 09:00,8.812,-1.19,8.891987629,7.112,0,7.112,1.7,-1.19,2.075114455,8.592,-0.97,8.646581058,7.112,0,7.112,1.48,-0.97,1.769547965
16/01/2021 09:30,9.03,-0.98,9.083022625,6.65,0,6.65,2.38,-0.98,2.573868684,8.8,-0.85,8.840955831,6.65,0,6.65,2.15,-0.85,2.311925604
16/01/2021 10:00,9.251,-0.64,9.273111722,5.371,0,5.371,3.88,-0.64,3.932429275,9.021,-0.57,9.038990043,5.371,0,5.371,3.65,-0.57,3.694238758
16/01/2021 10:30,9.0065,-0.64,9.0292105,6.1165,0,6.1165,2.89,-0.64,2.960016892,8.8465,-0.53,8.862362115,6.1165,0,6.1165,2.73,-0.53,2.780971053
16/01/2021 11:00,8.618,-0.64,8.641731539,8.018,0,8.018,0.6,-0.64,0.877268488,8.518,-0.63,8.541265948,8.018,0,8.018,0.5,-0.63,0.804300939
16/01/2021 11:30,8.3405,-0.73,8.372385577,9.2405,0,9.2405,-0.9,-0.73,1.158835623,8.1605,-0.63,8.184782236,9.2405,0,9.2405,-1.08,-0.63,1.250319959
16/01/2021 12:00,8.625,-0.56,8.643160591,6.595,0,6.595,2.03,-0.56,2.105825254,8.645,-0.56,8.663118665,6.595,0,6.595,2.05,-0.56,2.125111762
16/01/2021 12:30,8.74,-0.52,8.755455442,5.93,0,5.93,2.81,-0.52,2.857708873,8.69,-0.5,8.704372464,5.93,0,5.93,2.76,-0.5,2.804924241
16/01/2021 13:00,8.7945,-0.57,8.812952414,5.2445,0,5.2445,3.55,-0.57,3.595469371,8.6545,0.07,8.654783085,5.2445,0,5.2445,3.41,0.07,3.410718399
16/01/2021 13:30,8.6885,-0.63,8.711310593,6.1585,0,6.1585,2.53,-0.63,2.607259097,8.5885,-0.58,8.60806205,6.1585,0,6.1585,2.43,-0.58,2.498259394
16/01/2021 14:00,8.3805,-0.55,8.398528457,6.7305,0,6.7305,1.65,-0.55,1.739252713,8.3005,-0.58,8.320739165,6.7305,0,6.7305,1.57,-0.58,1.673708457
16/01/2021 14:30,8.323,-0.55,8.341152738,5.773,0,5.773,2.55,-0.55,2.608639492,8.253,-0.35,8.26041821,5.773,0,5.773,2.48,-0.35,2.504575812
16/01/2021 15:00,8.437,-0.55,8.454907983,6.427,0,6.427,2.01,-0.55,2.083890592,8.367,-0.53,8.383769379,6.427,0,6.427,1.94,-0.53,2.01109423
16/01/2021 15:30,8.7765,-0.55,8.793716635,5.6265,0,5.6265,3.15,-0.55,3.197655391,8.6265,-0.53,8.642765891,5.6265,0,5.6265,3,-0.53,3.046456959
16/01/2021 16:00,9.0525,-0.5,9.066297825,5.1725,0,5.1725,3.88,-0.5,3.912083844,8.8725,-0.53,8.888315715,5.1725,0,5.1725,3.7,-0.53,3.737766713
16/01/2021 16:30,9.623,-0.37,9.630110539,5.883,0,5.883,3.74,-0.37,3.758257575,9.403,-0.86,9.442245972,5.883,0,5.883,3.52,-0.86,3.623534186
16/01/2021 17:00,10.584,-0.62,10.60214393,5.364,0,5.364,5.22,-0.62,5.256690974,10.284,-0.57,10.29978427,5.364,0,5.364,4.92,-0.57,4.952908237
16/01/2021 17:30,11.663,-0.8,11.690405,5.283,0,5.283,6.38,-0.8,6.42996112,11.283,-0.67,11.30287525,5.283,0,5.283,6,-0.67,6.037292439
16/01/2021 18:00,11.9315,-0.87,11.96317651,5.6215,0,5.6215,6.31,-0.87,6.36969387,11.5315,-0.71,11.55333684,5.6215,0,5.6215,5.91,-0.71,5.952495275
16/01/2021 18:30,11.656,-0.62,11.67247771,6.596,0,6.596,5.06,-0.62,5.097842681,11.306,-1.24,11.37379602,6.596,0,6.596,4.71,-1.24,4.870492788
16/01/2021 19:00,11.263,-0.71,11.2853564,5.383,0,5.383,5.88,-0.71,5.922710528,10.923,-0.6,10.93946658,5.383,0,5.383,5.54,-0.6,5.572396253
16/01/2021 19:30,10.7125,-0.86,10.74696498,6.1925,0,6.1925,4.52,-0.86,4.601086828,10.3925,-0.74,10.41881261,6.1925,0,6.1925,4.2,-0.74,4.264692251
16/01/2021 20:00,10.0755,0.24,10.07835801,3.8355,0,3.8355,6.24,0.24,6.244613679,9.8055,-1.3,9.891300736,3.8355,0,3.8355,5.97,-1.3,6.1099018
16/01/2021 20:30,9.461,0.76,9.491476229,2.851,0,2.851,6.61,0.76,6.653547926,9.211,0.35,9.217647259,2.851,0,2.851,6.36,0.35,6.369623223
16/01/2021 21:00,9.161,0.51,9.175185066,3.321,0,3.321,5.84,0.51,5.862226539,8.921,0.54,8.937328516,3.321,0,3.321,5.6,0.54,5.625975471
16/01/2021 21:30,8.743,-0.05,8.74314297,4.283,0,4.283,4.46,-0.05,4.46028026,8.523,0.47,8.535949215,4.283,0,4.283,4.24,0.47,4.265969995
16/01/2021 22:00,8.376,-0.54,8.393388827,5.096,0,5.096,3.28,-0.54,3.324154028,8.166,-0.12,8.166881657,5.096,0,5.096,3.07,-0.12,3.072344382
16/01/2021 22:30,7.98,-0.54,7.998249809,4.96,0,4.96,3.02,-0.54,3.067898303,7.79,-0.61,7.813846684,4.96,0,4.96,2.83,-0.61,2.894995682
16/01/2021 23:00,7.6615,-0.06,7.661734937,3.6515,0,3.6515,4.01,-0.06,4.010448853,7.4715,1.05,7.544919632,3.6515,0,3.6515,3.82,1.05,3.961678937
16/01/2021 23:30,7.7965,0.51,7.813162756,3.7865,0,3.7865,4.01,0.51,4.042301325,7.6565,0.53,7.674821969,3.7865,0,3.7865,3.87,0.53,3.906123398
17/01/2021 00:00,7.7405,-0.49,7.755993827,5.7505,0,5.7505,1.99,-0.49,2.049438948,7.5905,-0.23,7.593983819,5.7505,0,5.7505,1.84,-0.23,1.854319282
17/01/2021 00:30,9.468,-0.77,9.499259129,7.138,0,7.138,2.33,-0.77,2.453935614,9.248,-0.75,9.27836214,7.138,0,7.138,2.11,-0.75,2.239330257
17/01/2021 01:00,10.232,-1.22,10.30447592,8.902,0,8.902,1.33,-1.22,1.804799158,10.102,-1.12,10.16389709,8.902,0,8.902,1.2,-1.12,1.641462762
17/01/2021 01:30,10.4295,-1.22,10.50061285,8.9495,0,8.9495,1.48,-1.22,1.918019812,10.2595,-1.12,10.32045252,8.9495,0,8.9495,1.31,-1.12,1.723513853
17/01/2021 02:00,9.981,-1.39,10.0773241,9.771,0,9.771,0.21,-1.39,1.405773808,9.471,-1.28,9.557104216,9.771,0,9.771,-0.3,-1.28,1.314686274
17/01/2021 02:30,9.541,-1.49,9.656644396,10.111,0,10.111,-0.57,-1.49,1.595305613,9.221,-1.38,9.323692455,10.111,0,10.111,-0.89,-1.38,1.642102311
17/01/2021 03:00,9.5265,-1.31,9.616147994,9.6465,0,9.6465,-0.12,-1.31,1.315484702,9.2665,-1.2,9.34387619,9.6465,0,9.6465,-0.38,-1.2,1.258729518
17/01/2021 03:30,9.1585,-1.19,9.235487115,8.9085,0,8.9085,0.25,-1.19,1.215976973,8.6885,-0.84,8.729010955,8.9085,0,8.9085,-0.22,-0.84,0.868331734
17/01/2021 04:00,8.6685,-1.02,8.728304088,8.8285,0,8.8285,-0.16,-1.02,1.03247276,8.3585,-0.93,8.410078611,8.8285,0,8.8285,-0.47,-0.93,1.042017274
17/01/2021 04:30,8.02,-0.95,8.076069589,8.75,0,8.75,-0.73,-0.95,1.1980818,7.87,-0.84,7.91470151,8.75,0,8.75,-0.88,-0.84,1.216552506
17/01/2021 05:00,7.853,-1.03,7.920259402,9.093,0,9.093,-1.24,-1.03,1.611986352,7.783,-0.93,7.838366475,9.093,0,9.093,-1.31,-0.93,1.606549097
17/01/2021 05:30,7.834,-0.94,7.89019366,8.564,0,8.564,-0.73,-0.94,1.190168055,7.654,-0.84,7.699955584,8.564,0,8.564,-0.91,-0.84,1.238426421
17/01/2021 06:00,8.3555,-0.74,8.388204829,7.2955,0,7.2955,1.06,-0.74,1.292749009,8.1955,-0.68,8.223662216,7.2955,0,7.2955,0.9,-0.68,1.128007092
17/01/2021 06:30,8.2405,-0.56,8.259506054,5.6305,0,5.6305,2.61,-0.56,2.669400682,8.0705,-0.57,8.090603825,5.6305,0,5.6305,2.44,-0.57,2.505693517
17/01/2021 07:00,8.442,-0.5,8.456793955,4.522,0,4.522,3.92,-0.5,3.951759102,8.262,0.56,8.280956708,4.522,0,4.522,3.74,0.56,3.781692743
17/01/2021 07:30,8.2165,-0.5,8.231699232,3.6065,0,3.6065,4.61,-0.5,4.637035691,8.0365,0.33,8.043272484,3.6065,0,3.6065,4.43,0.33,4.442274192
17/01/2021 08:00,8.267,0.04,8.26709677,2.577,0,2.577,5.69,0.04,5.690140596,8.077,0.55,8.095704355,2.577,0,2.577,5.5,0.55,5.527431592
17/01/2021 08:30,8.4415,0.6,8.462796361,1.7215,0,1.7215,6.72,0.6,6.746732542,8.2615,0.55,8.279787573,1.7215,0,1.7215,6.54,0.55,6.563086164
17/01/2021 09:00,8.6125,0.53,8.628792282,1.7225,0,1.7225,6.89,0.53,6.91035455,8.4325,0.62,8.455262045,1.7225,0,1.7225,6.71,0.62,6.738582937
17/01/2021 09:30,8.844,0.53,8.85986659,1.634,0,1.634,7.21,0.53,7.229453645,8.684,0.58,8.703347402,1.634,0,1.634,7.05,0.58,7.073817922
17/01/2021 10:00,8.8095,0.61,8.830593992,2.1995,0,2.1995,6.61,0.61,6.638087074,8.6795,0.68,8.706096729,2.1995,0,2.1995,6.48,0.68,6.515581325
17/01/2021 10:30,8.728,0.61,8.749290486,2.788,0,2.788,5.94,0.61,5.971239402,8.678,0.68,8.704601312,2.788,0,2.788,5.89,0.68,5.929123038
17/01/2021 11:00,8.497,0.61,8.518867824,3.767,0,3.767,4.73,0.61,4.769171836,8.527,0.68,8.554070902,3.767,0,3.767,4.76,0.68,4.808326112
17/01/2021 11:30,8.484,0.52,8.499920941,4.734,0,4.734,3.75,0.52,3.785881667,8.544,0.68,8.571017209,4.734,0,4.734,3.81,0.68,3.870206713
17/01/2021 12:00,8.4105,0.52,8.426559811,5.5205,0,5.5205,2.89,0.52,2.936409372,8.5805,0.55,8.598109109,5.5205,0,5.5205,3.06,0.55,3.10903522
17/01/2021 12:30,8.636,0.52,8.651641232,4.236,0,4.236,4.4,0.52,4.430620724,8.836,0.55,8.853100926,4.236,0,4.236,4.6,0.55,4.632763754
17/01/2021 13:00,8.8795,0.52,8.89471305,2.6195,0,2.6195,6.26,0.52,6.281560316,8.9595,0.55,8.976365648,2.6195,0,2.6195,6.34,0.55,6.363811751
17/01/2021 13:30,8.822,1.81,9.005763932,2.252,0,2.252,6.57,1.81,6.814763385,8.932,-0.51,8.946548161,2.252,0,2.252,6.68,-0.51,6.699440275
17/01/2021 14:00,8.814,0.7,8.841752994,2.154,0,2.154,6.66,0.7,6.696685747,8.764,0.78,8.798641713,2.154,0,2.154,6.61,0.78,6.655862078
17/01/2021 14:30,8.771,0.77,8.804734011,1.951,0,1.951,6.82,0.77,6.863330096,8.651,0.84,8.69168574,1.951,0,1.951,6.7,0.84,6.752451407
17/01/2021 15:00,8.9835,0.73,9.01311113,1.4635,0,1.4635,7.52,0.73,7.555349098,8.8735,0.84,8.913170157,1.4635,0,1.4635,7.41,0.84,7.457459353
17/01/2021 15:30,9.373,0.66,9.396208225,1.413,0,1.413,7.96,0.66,7.987314943,9.213,0.75,9.243477106,1.413,0,1.413,7.8,0.75,7.835974732
17/01/2021 16:00,10.038,1.48,10.14651881,1.208,0,1.208,8.83,1.48,8.953172622,9.898,-0.14,9.898990049,1.208,0,1.208,8.69,-0.14,8.69112766
17/01/2021 16:30,10.912,0.53,10.92486357,0.942,0,0.942,9.97,0.53,9.984077323,10.612,0.52,10.62473266,0.942,0,0.942,9.67,0.52,9.683971293
17/01/2021 17:00,11.949,-0.21,11.9508452,0.719,0,0.719,11.23,-0.21,11.23196332,11.579,0.91,11.61470366,0.719,0,0.719,10.86,0.91,10.89805946
17/01/2021 17:30,12.555,0.51,12.56535415,0.625,0,0.625,11.93,0.51,11.94089611,12.135,0.61,12.15032201,0.625,0,0.625,11.51,0.61,11.52615287
17/01/2021 18:00,12.415,3.41,12.87479417,0.485,0,0.485,11.93,3.41,12.40777982,12.085,-2.99,12.44939055,0.485,0,0.485,11.6,-2.99,11.97915272
17/01/2021 18:30,12.001,0.59,12.01549421,0.381,0,0.381,11.62,0.59,11.63496884,11.611,0.66,11.62974295,0.381,0,0.381,11.23,0.66,11.24937776
17/01/2021 19:00,11.616,0.51,11.62719037,0.226,0,0.226,11.39,0.51,11.40141219,11.256,0.53,11.26847088,0.226,0,0.226,11.03,0.53,11.04272611
17/01/2021 19:30,10.814,2.48,11.0947283,0.264,0,0.264,10.55,2.48,10.83756892,10.704,-1.14,10.7645351,0.264,0,0.264,10.44,-1.14,10.50205694
17/01/2021 20:00,10.3795,0.62,10.39800078,0.2695,0,0.2695,10.11,0.62,10.12899304,10.0995,0.71,10.12442592,0.2695,0,0.2695,9.83,0.71,9.855607541
17/01/2021 20:30,10.0335,0.72,10.05930029,0.1135,0,0.1135,9.92,0.72,9.946094711,9.7635,0.81,9.797042015,0.1135,0,0.1135,9.65,0.81,9.683935151
17/01/2021 21:00,9.519,0.99,9.570342784,0.059,0,0.059,9.46,0.99,9.511661264,9.279,1.04,9.337100246,0.059,0,0.059,9.22,1.04,9.278469701
17/01/2021 21:30,9.1875,1.04,9.246175223,0.0475,0,0.0475,9.14,1.04,9.198978204,8.9575,1.13,9.02849413,0.0475,0,0.0475,8.91,1.13,8.981369606
17/01/2021 22:00,8.789,1.18,8.867858873,0.019,0,0.019,8.77,1.18,8.849028195,8.579,1.25,8.66958713,0.019,0,0.019,8.56,1.25,8.650786091
17/01/2021 22:30,8.328,1.04,8.39268634,0.168,0,0.168,8.16,1.04,8.226007537,8.138,1.03,8.202922894,0.168,0,0.168,7.97,1.03,8.036280234
17/01/2021 23:00,7.8715,0.94,7.927427846,0.5815,0,0.5815,7.29,0.94,7.350353733,7.7015,0.99,7.764869751,0.5815,0,0.5815,7.12,0.99,7.188497757
17/01/2021 23:30,8.0775,0.94,8.132011206,0.3975,0,0.3975,7.68,0.94,7.737312195,7.8975,0.99,7.959309408,0.3975,0,0.3975,7.5,0.99,7.565057832
18/01/2021 00:00,7.946,0.84,7.990276341,0.516,0,0.516,7.43,0.84,7.477332412,7.766,0.89,7.816831583,0.516,0,0.516,7.25,0.89,7.304423317
18/01/2021 00:30,9.4055,0.7,9.431512617,0.7155,0,0.7155,8.69,0.7,8.718147739,9.1555,0.79,9.189520132,0.7155,0,0.7155,8.44,0.79,8.476892119
18/01/2021 01:00,9.977,0.61,9.995630495,0.707,0,0.707,9.27,0.61,9.290048439,9.717,0.69,9.741467497,0.707,0,0.707,9.01,0.69,9.036382019
18/01/2021 01:30,10.1275,0.61,10.14585414,0.5975,0,0.5975,9.53,0.61,9.549502605,9.8575,0.69,9.881619617,0.5975,0,0.5975,9.26,0.69,9.285671758
18/01/2021 02:00,9.98,0.61,9.998624905,0.78,0,0.78,9.2,0.61,9.220200649,9.72,0.69,9.744459965,0.78,0,0.78,8.94,0.69,8.96658798
18/01/2021 02:30,9.931,0.61,9.949716629,0.731,0,0.731,9.2,0.61,9.220200649,9.671,0.69,9.695583582,0.731,0,0.731,8.94,0.69,8.96658798
18/01/2021 03:00,9.6175,0.61,9.636825528,0.9475,0,0.9475,8.67,0.61,8.691432563,9.3575,0.69,9.382905001,0.9475,0,0.9475,8.41,0.69,8.438258114
18/01/2021 03:30,9.3045,0.61,9.324474261,1.3845,0,1.3845,7.92,0.61,7.943456427,9.0645,0.69,9.090723857,1.3845,0,1.3845,7.68,0.69,7.710933796
18/01/2021 04:00,9.0515,0.61,9.072031319,1.2015,0,1.2015,7.85,0.61,7.873664966,8.8115,0.69,8.838474543,1.2015,0,1.2015,7.61,0.69,7.641217181
18/01/2021 04:30,8.779,0.61,8.800167101,1.729,0,1.729,7.05,0.61,7.076340862,8.549,0.69,8.576800161,1.729,0,1.729,6.82,0.69,6.854815825
18/01/2021 05:00,8.5195,0.57,8.538546729,1.5495,0,1.5495,6.97,0.57,6.993268192,8.2995,0.66,8.325701187,1.5495,0,1.5495,6.75,0.66,6.782189912
18/01/2021 05:30,8.455,0.71,8.484758394,0.935,0,0.935,7.52,0.71,7.553442924,8.235,0.77,8.270920445,0.935,0,0.935,7.3,0.77,7.340497258
18/01/2021 06:00,8.6255,0.71,8.654672163,0.6755,0,0.6755,7.95,0.71,7.981641435,8.4055,0.77,8.440694891,0.6755,0,0.6755,7.73,0.77,7.768255918
18/01/2021 06:30,9.1965,0.56,9.213534189,1.0365,0,1.0365,8.16,0.56,8.179193114,8.9865,0.53,9.002115432,1.0365,0,1.0365,7.95,0.53,7.967647081
18/01/2021 07:00,9.9025,0.56,9.918321746,1.2625,0,1.2625,8.64,0.56,8.658129128,9.6625,0.62,9.6823709,1.2625,0,1.2625,8.4,0.62,8.422849874
18/01/2021 07:30,9.8715,-3.21,10.38029924,1.7815,0,1.7815,8.09,-3.21,8.703573979,9.6015,3.02,10.06524725,1.7815,0,1.7815,7.82,3.02,8.382887331
18/01/2021 08:00,10.0655,-0.48,10.07693854,1.7155,0,1.7155,8.35,-0.48,8.363785028,9.7755,-0.25,9.778696245,1.7155,0,1.7155,8.06,-0.25,8.063876239
18/01/2021 08:30,10.3565,-0.48,10.36761748,1.9465,0,1.9465,8.41,-0.48,8.423686841,10.0065,-0.42,10.01531039,1.9465,0,1.9465,8.06,-0.42,8.07093551
18/01/2021 09:00,10.3355,-0.55,10.35012368,2.6355,0,2.6355,7.7,-0.55,7.719617866,10.0255,-0.63,10.04527502,2.6355,0,2.6355,7.39,-0.63,7.416805242
18/01/2021 09:30,10.565,-0.55,10.57930645,2.865,0,2.865,7.7,-0.55,7.719617866,10.295,-0.54,10.30915249,2.865,0,2.865,7.43,-0.54,7.449597305
18/01/2021 10:00,10.671,-0.6,10.68785484,3.261,0,3.261,7.41,-0.6,7.434251812,10.411,-0.54,10.42499501,3.261,0,3.261,7.15,-0.54,7.170362613
18/01/2021 10:30,10.553,-0.55,10.5673227,3.273,0,3.273,7.28,-0.55,7.300746537,10.293,-0.54,10.30715523,3.273,0,3.273,7.02,-0.54,7.040738598
18/01/2021 11:00,10.4185,-0.55,10.43300734,3.5685,0,3.5685,6.85,-0.55,6.872044819,10.2085,-0.54,10.22277224,3.5685,0,3.5685,6.64,-0.54,6.661921645
18/01/2021 11:30,10.466,-0.55,10.48044159,3.546,0,3.546,6.92,-0.55,6.941822527,10.266,-0.54,10.28019241,3.546,0,3.546,6.72,-0.54,6.741661516
18/01/2021 12:00,10.439,-0.75,10.46590756,4.539,0,4.539,5.9,-0.75,5.947478457,10.199,-0.65,10.21969183,4.539,0,4.539,5.66,-0.65,5.697201067
18/01/2021 12:30,10.5295,-0.75,10.55617688,4.4495,0,4.4495,6.08,-0.75,6.126083578,10.2495,-0.6,10.26704681,4.4495,0,4.4495,5.8,-0.6,5.830951895
18/01/2021 13:00,10.615,-0.69,10.63740217,4.375,0,4.375,6.24,-0.69,6.278033131,10.365,-0.6,10.38235161,4.375,0,4.375,5.99,-0.6,6.019975083
18/01/2021 13:30,10.5855,-0.6,10.60249076,4.0855,0,4.0855,6.5,-0.6,6.527633568,10.3455,-0.55,10.36010957,4.0855,0,4.0855,6.26,-0.55,6.284114894
18/01/2021 14:00,10.422,-0.75,10.44895133,4.822,0,4.822,5.6,-0.75,5.65,10.152,-0.65,10.17278743,4.822,0,4.822,5.33,-0.65,5.369487871
18/01/2021 14:30,10.363,-0.9,10.40200793,5.293,0,5.293,5.07,-0.9,5.149262083,10.113,-0.77,10.14227139,5.293,0,5.293,4.82,-0.77,4.881116676
18/01/2021 15:00,10.423,-0.85,10.45760149,4.893,0,4.893,5.53,-0.85,5.594944146,10.163,-0.73,10.18918392,4.893,0,4.893,5.27,-0.73,5.320319539
18/01/2021 15:30,10.583,-0.81,10.61395256,4.403,0,4.403,6.18,-0.81,6.232856488,10.293,-0.68,10.31543741,4.403,0,4.403,5.89,-0.68,5.929123038
18/01/2021 16:00,10.8515,-0.66,10.87155243,4.0615,0,4.0615,6.79,-0.66,6.822001173,10.5415,-0.61,10.55913454,4.0615,0,4.0615,6.48,-0.61,6.508648093
18/01/2021 16:30,11.258,-0.73,11.28164279,4.748,0,4.748,6.51,-0.73,6.550801478,10.948,-0.61,10.9649808,4.748,0,4.748,6.2,-0.61,6.229935794
18/01/2021 17:00,11.7615,-0.73,11.78413265,6.0815,0,6.0815,5.68,-0.73,5.726718083,11.4415,-1.2,11.5042567,6.0815,0,6.0815,5.36,-1.2,5.492686046
18/01/2021 17:30,12.3565,-1.09,12.40448275,6.2665,0,6.2665,6.09,-1.09,6.18677622,11.9765,-0.94,12.01333227,6.2665,0,6.2665,5.71,-0.94,5.786855796
18/01/2021 18:00,12.369,-1.3,12.43712833,6.959,0,6.959,5.41,-1.3,5.564000359,11.989,-1.15,12.04402844,6.959,0,6.959,5.03,-1.15,5.159786817
18/01/2021 18:30,12.107,-1.08,12.15507503,6.377,0,6.377,5.73,-1.08,5.83089187,11.737,-0.92,11.7730017,6.377,0,6.377,5.36,-0.92,5.438382112
18/01/2021 19:00,11.673,-1.24,11.73867663,7.553,0,7.553,4.12,-1.24,4.302557379,11.333,-1.11,11.38722921,7.553,0,7.553,3.78,-1.11,3.939606579
18/01/2021 19:30,11.1055,-1.36,11.18846416,8.2755,0,8.2755,2.83,-1.36,3.139824836,10.7955,-1.23,10.86534492,8.2755,0,8.2755,2.52,-1.23,2.804157628
18/01/2021 20:00,10.499,-1.64,10.62631644,8.739,0,8.739,1.76,-1.64,2.405659993,10.249,-1.06,10.3036693,8.739,0,8.739,1.51,-1.06,1.844911922
18/01/2021 20:30,10.0855,-1.43,10.18637375,9.1755,0,9.1755,0.91,-1.43,1.694992625,9.9555,-1.32,10.04262815,9.1755,0,9.1755,0.78,-1.32,1.533231881
18/01/2021 21:00,9.408,-0.93,9.453854452,7.748,0,7.748,1.66,-0.93,1.902761152,9.208,-0.84,9.246235126,7.748,0,7.748,1.46,-0.84,1.684399003
18/01/2021 21:30,8.9155,-0.54,8.931838571,6.2255,0,6.2255,2.69,-0.54,2.743665431,8.7055,-0.52,8.721016584,6.2255,0,6.2255,2.48,-0.52,2.533929754
18/01/2021 22:00,8.9775,-1,9.033023096,7.7775,0,7.7775,1.2,-1,1.562049935,8.6875,-0.94,8.738206695,7.7775,0,7.7775,0.91,-0.94,1.308319533
18/01/2021 22:30,8.146,-1.77,8.336079174,10.426,0,10.426,-2.28,-1.77,2.886399141,7.976,-1.68,8.151010735,10.426,0,10.426,-2.45,-1.68,2.970673324
18/01/2021 23:00,7.8,-1.82,8.009519336,11.11,0,11.11,-3.31,-1.82,3.777366808,7.65,-1.83,7.865837527,11.11,0,11.11,-3.46,-1.83,3.91414103
18/01/2021 23:30,7.8795,-1.94,8.114808701,11.2895,0,11.2895,-3.41,-1.94,3.923225714,7.7495,-1.83,7.962640909,11.2895,0,11.2895,-3.54,-1.83,3.985034504
19/01/2021 00:00,7.708,-1.89,7.936331898,11.208,0,11.208,-3.5,-1.89,3.977700341,7.578,-1.83,7.795831194,11.208,0,11.208,-3.63,-1.83,4.065193722
19/01/2021 00:30,9.434,-2.4,9.734493104,11.214,0,11.214,-1.78,-2.4,2.988042838,9.204,-1.46,9.319078066,11.214,0,11.214,-2.01,-1.46,2.484290643
19/01/2021 01:00,9.825,-2.15,10.05749099,11.525,0,11.525,-1.7,-2.15,2.740894015,9.585,-2.04,9.799684944,11.525,0,11.525,-1.94,-2.04,2.815173174
19/01/2021 01:30,9.9055,-2.21,10.14904085,11.7855,0,11.7855,-1.88,-2.21,2.901465147,9.6655,-2.1,9.891000468,11.7855,0,11.7855,-2.12,-2.1,2.984024129
19/01/2021 02:00,9.6615,-2.06,9.878673102,11.4815,0,11.4815,-1.82,-2.06,2.748817928,9.4415,-1.95,9.640768758,11.4815,0,11.4815,-2.04,-1.95,2.822073706
19/01/2021 02:30,9.6965,-2.17,9.936348034,11.6165,0,11.6165,-1.92,-2.17,2.897464409,9.4665,-2.06,9.688045327,11.6165,0,11.6165,-2.15,-2.06,2.977599704
19/01/2021 03:00,9.4525,-2.24,9.714286194,11.8325,0,11.8325,-2.38,-2.24,3.268332908,9.2425,-2.14,9.487012504,11.8325,0,11.8325,-2.59,-2.14,3.35971725
19/01/2021 03:30,9.108,-2.24,9.379406378,12.048,0,12.048,-2.94,-2.24,3.696106059,8.908,-2.14,9.161444428,12.048,0,12.048,-3.14,-2.14,3.799894735
19/01/2021 04:00,8.739,-2.1,8.987776199,11.759,0,11.759,-3.02,-2.1,3.678369204,8.549,-2.01,8.782112559,11.759,0,11.759,-3.21,-2.01,3.78737376
19/01/2021 04:30,8.3865,-2.16,8.660195278,12.0065,0,12.0065,-3.62,-2.16,4.215447782,8.2165,-2.06,8.470801158,12.0065,0,12.0065,-3.79,-2.06,4.313664336
19/01/2021 05:00,8.1535,-2.02,8.399997753,11.6135,0,11.6135,-3.46,-2.02,4.006494727,7.9835,-1.93,8.213475041,11.6135,0,11.6135,-3.63,-1.93,4.111179879
19/01/2021 05:30,8.103,-1.98,8.341403299,11.563,0,11.563,-3.46,-1.98,3.986477142,7.933,-1.89,8.15503458,11.563,0,11.563,-3.63,-1.89,4.092554215
19/01/2021 06:00,8.2045,-1.98,8.440036745,11.1345,0,11.1345,-2.93,-1.98,3.53628336,8.0145,-1.89,8.234337268,11.1345,0,11.1345,-3.12,-1.89,3.647807561
19/01/2021 06:30,8.5535,-1.81,8.742909256,9.8635,0,9.8635,-1.31,-1.81,2.234323164,8.4235,-1.7,8.593331848,9.8635,0,9.8635,-1.44,-1.7,2.227913822
19/01/2021 07:00,8.8615,-1.89,9.060810242,9.9015,0,9.9015,-1.04,-1.89,2.157243612,8.6515,-1.78,8.832714886,9.9015,0,9.9015,-1.25,-1.78,2.175063217
19/01/2021 07:30,8.9765,-2.27,9.259074049,10.6965,0,10.6965,-1.72,-2.27,2.84803441,8.8065,-2.17,9.069914126,10.6965,0,10.6965,-1.89,-2.17,2.877672671
19/01/2021 08:00,9.5265,-1.61,9.661589013,8.3565,0,8.3565,1.17,-1.61,1.990226118,9.3865,-1.52,9.508773961,8.3565,0,8.3565,1.03,-1.52,1.836110018
19/01/2021 08:30,9.575,-2.35,9.859164518,10.175,0,10.175,-0.6,-2.35,2.425386567,9.285,-2.25,9.55372833,10.175,0,10.175,-0.89,-2.25,2.419628071
19/01/2021 09:00,9.722,-1.46,9.831016428,7.512,0,7.512,2.21,-1.46,2.64871667,9.562,-1.35,9.656828879,7.512,0,7.512,2.05,-1.35,2.454587542
19/01/2021 09:30,9.83,-1.67,9.970847507,8.26,0,8.26,1.57,-1.67,2.292116925,9.59,-1.56,9.716053726,8.26,0,8.26,1.33,-1.56,2.05
19/01/2021 10:00,10.3615,-1.92,10.53788794,9.2315,0,9.2315,1.13,-1.92,2.227846494,10.0815,-1.8,10.24092976,9.2315,0,9.2315,0.85,-1.8,1.990602924
19/01/2021 10:30,9.804,-2.33,10.07706882,10.814,0,10.814,-1.01,-2.33,2.539488137,9.624,-2.23,9.878981526,10.814,0,10.814,-1.19,-2.23,2.527647127
19/01/2021 11:00,9.89,-2.64,10.23629327,11.81,0,11.81,-1.92,-2.64,3.264352922,9.65,-2.54,9.978682278,11.81,0,11.81,-2.16,-2.54,3.334246542
19/01/2021 11:30,10.057,-2.81,10.44219081,12.017,0,12.017,-1.96,-2.81,3.426032691,9.857,-2.7,10.22010024,12.017,0,12.017,-2.16,-2.7,3.457687088
19/01/2021 12:00,10.1835,-2.67,10.52770498,11.7235,0,11.7235,-1.54,-2.67,3.082288111,9.9335,-2.55,10.25558005,11.7235,0,11.7235,-1.79,-2.55,3.115541686
19/01/2021 12:30,10.6,-2.72,10.94341811,11.59,0,11.59,-0.99,-2.72,2.89456387,10.37,-2.61,10.69340919,11.59,0,11.59,-1.22,-2.61,2.881058833
19/01/2021 13:00,10.3915,-2.72,10.74158611,12.1415,0,12.1415,-1.75,-2.72,3.234331461,10.1515,-2.54,10.46444228,12.1415,0,12.1415,-1.99,-2.54,3.226716597
19/01/2021 13:30,10.358,-2.8,10.72977931,12.178,0,12.178,-1.82,-2.8,3.339520924,10.118,-2.68,10.46691569,12.178,0,12.178,-2.06,-2.68,3.380236678
19/01/2021 14:00,10.2495,-2.8,10.62507648,12.1795,0,12.1795,-1.93,-2.8,3.400720512,10.0195,-2.72,10.38213756,12.1795,0,12.1795,-2.16,-2.72,3.473326935
19/01/2021 14:30,10.096,-2.76,10.46646148,12.336,0,12.336,-2.24,-2.76,3.55460265,9.876,-2.65,10.22535457,12.336,0,12.336,-2.46,-2.65,3.615812495
19/01/2021 15:00,9.92,-2.76,10.29679562,12.16,0,12.16,-2.24,-2.76,3.55460265,9.7,-2.69,10.06608663,12.16,0,12.16,-2.46,-2.69,3.64522976
19/01/2021 15:30,10.1165,-2.76,10.48623728,11.8965,0,11.8965,-1.78,-2.76,3.284204622,9.8665,-2.62,10.20843878,11.8965,0,11.8965,-2.03,-2.62,3.314407941
19/01/2021 16:00,10.254,-2.55,10.56631516,11.894,0,11.894,-1.64,-2.55,3.031847622,9.984,-2.44,10.27783323,11.894,0,11.894,-1.91,-2.44,3.098661001
19/01/2021 16:30,10.7685,-2.38,11.02837215,12.1285,0,12.1285,-1.36,-2.38,2.741167634,10.4885,-2.26,10.72922328,12.1285,0,12.1285,-1.64,-2.26,2.792346683
19/01/2021 17:00,11.3345,-3.38,11.82773394,12.1345,0,12.1345,-0.8,-3.38,3.473384517,11.1745,-1.21,11.23981985,12.1345,0,12.1345,-0.96,-1.21,1.544571138
19/01/2021 17:30,12.559,-5.63,13.76318935,12.049,0,12.049,0.51,-5.63,5.653052273,11.459,1.09,11.51072461,12.049,0,12.049,-0.59,1.09,1.239435355
19/01/2021 18:00,12.5605,-4.34,13.2891595,12.1305,0,12.1305,0.43,-4.34,4.361249821,11.5405,-0.29,11.54414311,12.1305,0,12.1305,-0.59,-0.29,0.657419197
19/01/2021 18:30,11.528,-2.29,11.75324993,12.088,0,12.088,-0.56,-2.29,2.357477465,11.398,-2.14,11.597155,12.088,0,12.088,-0.69,-2.14,2.248488381
19/01/2021 19:00,10.9505,-2.23,11.17525616,11.6105,0,11.6105,-0.66,-2.23,2.325618197,10.8505,-2.1,11.05184827,11.6105,0,11.6105,-0.76,-2.1,2.233293532
19/01/2021 19:30,10.7475,-2.23,10.97641363,11.5975,0,11.5975,-0.85,-2.23,2.386503719,10.5475,-2.1,10.7545226,11.5975,0,11.5975,-1.05,-2.1,2.347871376
19/01/2021 20:00,10.338,-2.18,10.56535111,11.588,0,11.588,-1.25,-2.18,2.512946478,10.068,-2.06,10.2765862,11.588,0,11.588,-1.52,-2.06,2.560078124
19/01/2021 20:30,9.816,-2.14,10.04656439,11.556,0,11.556,-1.74,-2.14,2.758115299,9.556,-2.02,9.767166222,11.556,0,11.556,-2,-2.02,2.84260444
19/01/2021 21:00,9.265,-1.99,9.47630334,11.455,0,11.455,-2.19,-1.99,2.959087697,9.055,-1.9,9.252190281,11.455,0,11.455,-2.4,-1.9,3.061045573
19/01/2021 21:30,8.9175,-2.07,9.154600278,11.7975,0,11.7975,-2.88,-2.07,3.546730889,8.7175,-1.98,8.939530539,11.7975,0,11.7975,-3.08,-1.98,3.661529735
19/01/2021 22:00,8.4945,-1.79,8.681050066,10.8245,0,10.8245,-2.33,-1.79,2.938196726,8.3145,-1.69,8.484515911,10.8245,0,10.8245,-2.51,-1.69,3.025921347
19/01/2021 22:30,7.9455,-2.13,8.226048277,11.8055,0,11.8055,-3.86,-2.13,4.408684611,7.7855,-2.03,8.045800784,11.8055,0,11.8055,-4.02,-2.03,4.503476435
19/01/2021 23:00,7.641,-2.01,7.900948108,11.811,0,11.811,-4.17,-2.01,4.62914679,7.461,-1.95,7.711615979,11.811,0,11.811,-4.35,-1.95,4.767074575
19/01/2021 23:30,7.6845,-2.09,7.96364491,11.8545,0,11.8545,-4.17,-2.09,4.664439945,7.5845,-2.01,7.846320173,11.8545,0,11.8545,-4.27,-2.01,4.719427931
20/01/2021 00:00,7.5945,-2.03,7.861127798,11.7645,0,11.7645,-4.17,-2.03,4.637865889,7.4545,-1.95,7.705327394,11.7645,0,11.7645,-4.31,-1.95,4.730602499
20/01/2021 00:30,9.28,-2.31,9.563184616,11.67,0,11.67,-2.39,-2.31,3.323883271,9.06,-1.81,9.239031335,11.67,0,11.67,-2.61,-1.81,3.176192689
20/01/2021 01:00,9.7745,-2.04,9.985111429,11.3245,0,11.3245,-1.55,-2.04,2.56204996,9.5445,-1.93,9.737678381,11.3245,0,11.3245,-1.78,-1.93,2.625509474
20/01/2021 01:30,9.751,-1.95,9.944068634,11.141,0,11.141,-1.39,-1.95,2.394702487,9.531,-1.84,9.706985165,11.141,0,11.141,-1.61,-1.84,2.444933537
20/01/2021 02:00,9.5605,-2.11,9.790569966,11.6205,0,11.6205,-2.06,-2.11,2.948847232,9.3405,-2,9.552221744,11.6205,0,11.6205,-2.28,-2,3.032886414
20/01/2021 02:30,9.5405,-2.26,9.804526518,11.9505,0,11.9505,-2.41,-2.26,3.303891645,9.3205,-2.15,9.565261118,11.9505,0,11.9505,-2.63,-2.15,3.396969237
20/01/2021 03:00,9.2125,-2.18,9.466919047,11.9125,0,11.9125,-2.7,-2.18,3.470216132,9.0025,-2.08,9.239664834,11.9125,0,11.9125,-2.91,-2.08,3.576940033
20/01/2021 03:30,8.79,-2.18,9.056296152,11.67,0,11.67,-2.88,-2.18,3.612035437,8.59,-2.08,8.838240775,11.67,0,11.67,-3.08,-2.08,3.716557547
20/01/2021 04:00,8.4025,-1.8,8.59313716,11.1025,0,11.1025,-2.7,-1.8,3.244996148,8.2125,-1.7,8.386605765,11.1025,0,11.1025,-2.89,-1.7,3.352924097
20/01/2021 04:30,8.0685,-1.84,8.275644522,11.1185,0,11.1185,-3.05,-1.84,3.562035935,7.8885,-1.75,8.080280456,11.1185,0,11.1185,-3.23,-1.75,3.67360858
20/01/2021 05:00,7.771,-1.62,7.938062799,10.451,0,10.451,-2.68,-1.62,3.13158107,7.591,-1.53,7.743654241,10.451,0,10.451,-2.86,-1.53,3.243532025
20/01/2021 05:30,7.8165,-1.43,7.946230065,9.8265,0,9.8265,-2.01,-1.43,2.466779277,7.6365,-1.34,7.753175624,9.8265,0,9.8265,-2.19,-1.34,2.567430622
20/01/2021 06:00,7.903,-1.38,8.022581193,9.313,0,9.313,-1.41,-1.38,1.972941966,7.743,-1.29,7.849722861,9.313,0,9.313,-1.57,-1.29,2.031994094
20/01/2021 06:30,8.625,-1.99,8.851594489,10.215,0,10.215,-1.59,-1.99,2.547194535,8.445,-1.89,8.653908077,10.215,0,10.215,-1.77,-1.89,2.589401475
20/01/2021 07:00,9.0995,-2.5,9.436678454,11.3595,0,11.3595,-2.26,-2.5,3.370103856,8.8995,-2.39,9.214835878,11.3595,0,11.3595,-2.46,-2.39,3.429825068
20/01/2021 07:30,9.0935,-2.59,9.455148981,11.4135,0,11.4135,-2.32,-2.59,3.477139629,8.8835,-2.47,9.220491974,11.4135,0,11.4135,-2.53,-2.47,3.535788455
20/01/2021 08:00,9.327,-2.59,9.679929184,11.497,0,11.497,-2.17,-2.59,3.378905148,9.087,-2.65,9.465520007,11.497,0,11.497,-2.41,-2.65,3.581982691
20/01/2021 08:30,9.558,-2.72,9.937492843,11.428,0,11.428,-1.87,-2.72,3.300802933,9.298,-2.6,9.65467783,11.428,0,11.428,-2.13,-2.6,3.361086134
20/01/2021 09:00,9.8295,-2.93,10.25689867,11.8095,0,11.8095,-1.98,-2.93,3.53628336,9.5695,-2.83,9.979189859,11.8095,0,11.8095,-2.24,-2.83,3.609224293
20/01/2021 09:30,10.0435,-2.93,10.46216002,11.7735,0,11.7735,-1.73,-2.93,3.40261664,9.7735,-2.83,10.17497923,11.7735,0,11.7735,-2,-2.83,3.465385981
20/01/2021 10:00,10.19,-2.88,10.58916899,11.77,0,11.77,-1.58,-2.88,3.284935311,9.93,-2.77,10.30911247,11.77,0,11.77,-1.84,-2.77,3.325432303
20/01/2021 10:30,10.098,-2.76,10.46839071,11.788,0,11.788,-1.69,-2.76,3.236309627,9.838,-2.64,10.18606126,11.788,0,11.788,-1.95,-2.64,3.28208775
20/01/2021 11:00,10.0895,-2.76,10.46019169,11.7095,0,11.7095,-1.62,-2.76,3.200312485,9.8395,-2.64,10.18751001,11.7095,0,11.7095,-1.87,-2.64,3.235197057
20/01/2021 11:30,10.259,-2.89,10.65829165,11.999,0,11.999,-1.74,-2.89,3.373381093,10.009,-2.78,10.3879007,11.999,0,11.999,-1.99,-2.78,3.418844834
20/01/2021 12:00,10.1675,-2.79,10.54334654,11.9075,0,11.9075,-1.74,-2.79,3.288114961,9.8675,-2.68,10.2249673,11.9075,0,11.9075,-2.04,-2.68,3.36808551
20/01/2021 12:30,10.101,-2.37,10.37531209,10.631,0,10.631,-0.53,-2.37,2.428538655,9.701,-2.26,9.960773113,10.631,0,10.631,-0.93,-2.26,2.443869882
