Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/01/2021 13:00,10.3015,-2.65,10.63688875,11.4715,0,11.4715,-1.17,-2.65,2.896791328,10.0615,-2.54,10.37715675,11.4715,0,11.4715,-1.41,-2.54,2.905116177
20/01/2021 13:30,10.09,-2.46,10.38555246,11.04,0,11.04,-0.95,-2.46,2.63706276,9.87,-2.34,10.14359404,11.04,0,11.04,-1.17,-2.34,2.616199534
20/01/2021 14:00,9.956,-2.46,10.25541496,10.736,0,10.736,-0.78,-2.46,2.58069758,9.786,-2.34,10.06187835,10.736,0,10.736,-0.95,-2.34,2.525490051
20/01/2021 14:30,10.022,-2.46,10.31950018,10.962,0,10.962,-0.94,-2.46,2.633476789,9.832,-2.39,10.11831626,10.962,0,10.962,-1.13,-2.39,2.643671689
20/01/2021 15:00,10.0745,-2.69,10.42744697,11.4245,0,11.4245,-1.35,-2.69,3.00975082,9.8445,-2.59,10.17950295,11.4245,0,11.4245,-1.58,-2.59,3.03389189
20/01/2021 15:30,10.0675,-2.69,10.42068406,11.5075,0,11.5075,-1.44,-2.69,3.0511801,9.8375,-2.59,10.17273347,11.5075,0,11.5075,-1.67,-2.59,3.081720299
20/01/2021 16:00,10.294,-2.56,10.60754618,11.434,0,11.434,-1.14,-2.56,2.802356152,10.074,-2.45,10.36764081,11.434,0,11.434,-1.36,-2.45,2.802159881
20/01/2021 16:30,10.6175,-2.45,10.89650431,11.3075,0,11.3075,-0.69,-2.45,2.545309411,10.4975,-2.33,10.75297197,11.3075,0,11.3075,-0.81,-2.33,2.466779277
20/01/2021 17:00,11.6165,-2.16,11.81561138,10.5565,0,10.5565,1.06,-2.16,2.406075643,11.4365,-2.04,11.61701908,10.5565,0,10.5565,0.88,-2.04,2.221711052
20/01/2021 17:30,12.011,-2.1,12.19319979,10.061,0,10.061,1.95,-2.1,2.865745976,11.661,-1.97,11.82623444,10.061,0,10.061,1.6,-1.97,2.537892827
20/01/2021 18:00,12.069,-2.01,12.23523032,9.689,0,9.689,2.38,-2.01,3.115204648,11.709,-1.88,11.85896627,9.689,0,9.689,2.02,-1.88,2.759492707
20/01/2021 18:30,12.9465,0.34,12.95096376,10.9965,0,10.9965,1.95,0.34,1.979419107,12.5865,-4.97,13.53221646,10.9965,0,10.9965,1.59,-4.97,5.218141432
20/01/2021 19:00,11.7625,1.03,11.80751059,11.1625,0,11.1625,0.6,1.03,1.192015101,11.7025,-5.56,12.95616094,11.1625,0,11.1625,0.54,-5.56,5.586161473
20/01/2021 19:30,11.253,-1.51,11.35385877,9.573,0,9.573,1.68,-1.51,2.2588714,10.983,-1.99,11.16182731,9.573,0,9.573,1.41,-1.99,2.438893192
20/01/2021 20:00,10.646,-1.3,10.72507883,8.046,0,8.046,2.6,-1.3,2.906888371,10.386,-1.21,10.45624675,8.046,0,8.046,2.34,-1.21,2.634331035
20/01/2021 20:30,10.2185,-1.86,10.3864018,10.2385,0,10.2385,-0.02,-1.86,1.860107524,9.8685,-1.77,10.02597588,10.2385,0,10.2385,-0.37,-1.77,1.808258831
20/01/2021 21:00,9.5535,-1.86,9.73288047,10.3035,0,10.3035,-0.75,-1.86,2.00551739,9.4535,-1.77,9.617773248,10.3035,0,10.3035,-0.85,-1.77,1.963517252
20/01/2021 21:30,9.155,-1.74,9.318885395,9.905,0,9.905,-0.75,-1.74,1.894755921,9.095,-1.66,9.24524878,9.905,0,9.905,-0.81,-1.66,1.847078775
20/01/2021 22:00,9.0325,-1.83,9.21601629,10.3325,0,10.3325,-1.3,-1.83,2.244749429,8.8425,-1.76,9.015952875,10.3325,0,10.3325,-1.49,-1.76,2.306013877
20/01/2021 22:30,8.3995,-1.61,8.552409032,9.5895,0,9.5895,-1.19,-1.61,2.00204895,8.2795,-1.52,8.417869104,9.5895,0,9.5895,-1.31,-1.52,2.006614064
20/01/2021 23:00,8.263,-1.73,8.442160209,10.083,0,10.083,-1.82,-1.73,2.511035643,8.093,-1.65,8.259488422,10.083,0,10.083,-1.99,-1.65,2.585072533
20/01/2021 23:30,8.295,-1.57,8.442270133,9.445,0,9.445,-1.15,-1.57,1.946124354,8.165,-1.48,8.29804947,9.445,0,9.445,-1.28,-1.48,1.956731969
21/01/2021 00:00,7.9585,-1.46,8.091311528,8.9085,0,8.9085,-0.95,-1.46,1.741866815,7.8285,-1.37,7.947472067,8.9085,0,8.9085,-1.08,-1.37,1.744505661
21/01/2021 00:30,10.12,-1.46,10.22477384,8.76,0,8.76,1.36,-1.46,1.995294464,10.17,-1.37,10.26186143,8.76,0,8.76,1.41,-1.37,1.965960325
21/01/2021 01:00,10.605,-3.75,11.2484899,9.835,0,9.835,0.77,-3.75,3.828237192,9.965,0.22,9.967428204,9.835,0,9.835,0.13,0.22,0.255538647
21/01/2021 01:30,10.8175,-4.89,11.8714113,9.0075,0,9.0075,1.81,-4.89,5.214230528,10.4975,1.86,10.66100869,9.0075,0,9.0075,1.49,1.86,2.383212118
21/01/2021 02:00,10.1215,-3.79,10.80781487,8.3815,0,8.3815,1.74,-3.79,4.170335718,9.7815,1.29,9.86619695,8.3815,0,8.3815,1.4,1.29,1.90370691
21/01/2021 02:30,10.0995,-1.68,10.23827623,9.5895,0,9.5895,0.51,-1.68,1.755704987,9.8395,-1.57,9.963968098,9.5895,0,9.5895,0.25,-1.57,1.589779859
21/01/2021 03:00,9.6885,-2.02,9.896839508,10.6085,0,10.6085,-0.92,-2.02,2.21963961,9.4685,-1.92,9.661205528,10.6085,0,10.6085,-1.14,-1.92,2.232935288
21/01/2021 03:30,8.96,-2.02,9.184878878,10.66,0,10.66,-1.7,-2.02,2.640151511,8.82,-1.92,9.026560807,10.66,0,10.66,-1.84,-1.92,2.659323222
21/01/2021 04:00,9.166,-1.71,9.324143714,9.686,0,9.686,-0.52,-1.71,1.787316424,8.906,-1.61,9.050355573,9.686,0,9.686,-0.78,-1.61,1.788994131
21/01/2021 04:30,8.879,-1.75,9.049814418,10.039,0,10.039,-1.16,-1.75,2.09954757,8.669,-1.66,8.826503328,10.039,0,10.039,-1.37,-1.66,2.152324325
21/01/2021 05:00,8.4335,-1.62,8.587684336,9.7235,0,9.7235,-1.29,-1.62,2.070869383,8.2435,-1.53,8.384282453,9.7235,0,9.7235,-1.48,-1.53,2.12868504
21/01/2021 05:30,8.591,-1.37,8.699550621,8.701,0,8.701,-0.11,-1.37,1.374408964,8.351,-1.28,8.448526558,8.701,0,8.701,-0.35,-1.28,1.326989073
21/01/2021 06:00,8.5285,-1.61,8.679136607,9.1985,0,9.1985,-0.67,-1.61,1.743846324,8.4285,-1.51,8.562693049,9.1985,0,9.1985,-0.77,-1.51,1.694992625
21/01/2021 06:30,9.074,-2.07,9.307114268,9.974,0,9.974,-0.9,-2.07,2.257188517,8.864,-1.94,9.073813752,9.974,0,9.974,-1.11,-1.94,2.235106261
21/01/2021 07:00,10.018,-1.68,10.15788974,7.938,0,7.938,2.08,-1.68,2.673723995,9.908,-1.57,10.03161821,7.938,0,7.938,1.97,-1.57,2.519087136
21/01/2021 07:30,10.12,-2.21,10.35849893,9.51,0,9.51,0.61,-2.21,2.292640399,9.69,-2.09,9.91283007,9.51,0,9.51,0.18,-2.09,2.097736876
21/01/2021 08:00,10.665,-1.85,10.82426556,8.175,0,8.175,2.49,-1.85,3.102031592,10.025,-1.73,10.17317674,8.175,0,8.175,1.85,-1.73,2.532863992
21/01/2021 08:30,10.5505,-1.35,10.63651965,5.6505,0,5.6505,4.9,-1.35,5.082568248,10.2405,-1.22,10.31291619,5.6505,0,5.6505,4.59,-1.22,4.749368379
21/01/2021 09:00,10.568,-1.07,10.62203013,4.448,0,4.448,6.12,-1.07,6.212833492,10.268,-1.08,10.32464159,4.448,0,4.448,5.82,-1.08,5.919358073
21/01/2021 09:30,10.7875,-0.54,10.80100719,1.4775,0,1.4775,9.31,-0.54,9.325647431,10.4975,-0.55,10.51189832,1.4775,0,1.4775,9.02,-0.55,9.036752735
21/01/2021 10:00,10.6995,-0.93,10.73984172,4.0995,0,4.0995,6.6,-0.93,6.665200672,10.4095,-0.86,10.44496483,4.0995,0,4.0995,6.31,-0.86,6.368335732
21/01/2021 10:30,10.3595,-0.6,10.37686081,3.6595,0,3.6595,6.7,-0.6,6.726812024,10.1395,-0.55,10.15440595,3.6595,0,3.6595,6.48,-0.55,6.503299163
21/01/2021 11:00,10.448,-0.51,10.46043995,2.888,0,2.888,7.56,-0.51,7.577182854,10.218,-0.68,10.24060174,2.888,0,2.888,7.33,-0.68,7.361474037
21/01/2021 11:30,10.604,-0.6,10.62096116,2.114,0,2.114,8.49,-0.6,8.511175007,10.364,-0.42,10.37250674,2.114,0,2.114,8.25,-0.42,8.260683991
21/01/2021 12:00,10.5635,0,10.5635,1.9735,0,1.9735,8.59,0,8.59,10.3035,0.2,10.30544091,1.9735,0,1.9735,8.33,0.2,8.332400614
21/01/2021 12:30,10.5875,0.51,10.59977624,1.6975,0,1.6975,8.89,0.51,8.90461678,10.3275,0.63,10.34669784,1.6975,0,1.6975,8.63,0.63,8.65296481
21/01/2021 13:00,10.3975,0.51,10.4100003,1.4475,0,1.4475,8.95,0.51,8.96451895,10.1575,0.58,10.17404572,1.4475,0,1.4475,8.71,0.58,8.729289776
21/01/2021 13:30,10.3285,0.57,10.34421637,1.4285,0,1.4285,8.9,0.57,8.91823413,10.0885,0.58,10.10515869,1.4285,0,1.4285,8.66,0.58,8.679400901
21/01/2021 14:00,10.2375,0.71,10.26209073,1.2275,0,1.2275,9.01,0.71,9.037931179,9.9775,0.52,9.9910413,1.2275,0,1.2275,8.75,0.52,8.76543781
21/01/2021 14:30,10.186,-0.61,10.20424892,1.926,0,1.926,8.26,-0.61,8.282493586,9.976,-0.57,9.992270813,1.926,0,1.926,8.05,-0.57,8.070154893
21/01/2021 15:00,9.9105,2.54,10.2308167,2.9705,0,2.9705,6.94,2.54,7.39020974,9.9205,-3.05,10.37876776,2.9705,0,2.9705,6.95,-3.05,7.589795781
21/01/2021 15:30,10.2445,3.35,10.77832456,1.3045,0,1.3045,8.94,3.35,9.547046664,10.3745,-3.16,10.84508415,1.3045,0,1.3045,9.07,-3.16,9.604712385
21/01/2021 16:00,10.195,3.35,10.7312872,2.065,0,2.065,8.13,3.35,8.793145057,10.335,-3.21,10.82202962,2.065,0,2.065,8.27,-3.21,8.87113296
21/01/2021 16:30,10.5105,2.6,10.82730854,3.0205,0,3.0205,7.49,2.6,7.928436164,10.4705,-3.38,11.00253472,3.0205,0,3.0205,7.45,-3.38,8.18088626
21/01/2021 17:00,11.4035,-0.44,11.41198546,2.1135,0,2.1135,9.29,-0.44,9.300413969,11.1135,-1.26,11.18469858,2.1135,0,2.1135,9,-1.26,9.087772004
21/01/2021 17:30,12.432,-0.54,12.44372227,2.712,0,2.712,9.72,-0.54,9.734988444,12.082,-0.52,12.09318502,2.712,0,2.712,9.37,-0.52,9.384417936
21/01/2021 18:00,12.661,-0.54,12.67251045,2.411,0,2.411,10.25,-0.54,10.26421453,12.281,-0.57,12.29422063,2.411,0,2.411,9.87,-0.57,9.886445266
21/01/2021 18:30,12.688,-0.54,12.69948597,2.218,0,2.218,10.47,-0.54,10.48391625,12.308,-0.07,12.30819906,2.218,0,2.218,10.09,-0.07,10.09024281
21/01/2021 19:00,12.329,-0.5,12.33913453,2.489,0,2.489,9.84,-0.5,9.852695063,11.969,0.51,11.97986064,2.489,0,2.489,9.48,0.51,9.493708443
21/01/2021 19:30,11.8025,-0.55,11.81530813,2.8225,0,2.8225,8.98,-0.55,8.996827219,11.4725,-0.55,11.48567613,2.8225,0,2.8225,8.65,-0.55,8.667467912
21/01/2021 20:00,11.104,-0.55,11.11761287,3.074,0,3.074,8.03,-0.55,8.048813577,10.794,0.51,10.80604164,3.074,0,3.074,7.72,0.51,7.736827515
21/01/2021 20:30,10.5315,-0.55,10.5458519,3.2215,0,3.2215,7.31,-0.55,7.330661635,10.2515,-0.02,10.25151951,3.2215,0,3.2215,7.03,-0.02,7.030028449
21/01/2021 21:00,10.0115,2.39,10.29282431,3.3115,0,3.3115,6.7,2.39,7.113515305,9.7615,-0.79,9.79341525,3.3115,0,3.3115,6.45,-0.79,6.498199751
21/01/2021 21:30,9.604,0.64,9.625300826,2.984,0,2.984,6.62,0.64,6.650864605,9.374,0.58,9.391926107,2.984,0,2.984,6.39,0.58,6.416268386
21/01/2021 22:00,9.116,0.54,9.131979851,2.656,0,2.656,6.46,0.54,6.48253037,8.896,0.52,8.911184882,2.656,0,2.656,6.24,0.52,6.261629181
21/01/2021 22:30,8.7495,0.54,8.766147971,2.0295,0,2.0295,6.72,0.54,6.741661516,8.5395,0.52,8.555317659,2.0295,0,2.0295,6.51,0.52,6.530735028
21/01/2021 23:00,8.425,0.54,8.442287901,1.395,0,1.395,7.03,0.54,7.050709184,8.235,0.63,8.259063204,1.395,0,1.395,6.84,0.63,6.868951885
21/01/2021 23:30,8.513,0.54,8.530109554,1.583,0,1.583,6.93,0.54,6.951007121,8.333,0.63,8.356781019,1.583,0,1.583,6.75,0.63,6.779336251
22/01/2021 00:00,8.4115,0.54,8.42881559,1.3315,0,1.3315,7.08,0.54,7.100563358,8.2315,0.63,8.255573405,1.3315,0,1.3315,6.9,0.63,6.928701177
22/01/2021 00:30,10.1,0.79,10.13084893,1.57,0,1.57,8.53,0.79,8.566504538,9.83,0.36,9.836589856,1.57,0,1.57,8.26,0.36,8.267841314
22/01/2021 01:00,10.453,0.6,10.47020578,1.443,0,1.443,9.01,0.6,9.029955703,10.153,0.62,10.17191275,1.443,0,1.443,8.71,0.62,8.732038708
22/01/2021 01:30,10.5235,0.6,10.5405907,1.3735,0,1.3735,9.15,0.6,9.169651029,10.2335,0.57,10.24936204,1.3735,0,1.3735,8.86,0.57,8.878316282
22/01/2021 02:00,10.4005,0.66,10.42142026,1.0905,0,1.0905,9.31,0.66,9.333364881,10.1105,0.52,10.12386341,1.0905,0,1.0905,9.02,0.52,9.03497648
22/01/2021 02:30,10.4965,0.56,10.5114277,0.8765,0,0.8765,9.62,0.56,9.636285591,10.2165,0.52,10.22972494,0.8765,0,0.8765,9.34,0.52,9.354464175
22/01/2021 03:00,10.1815,0.56,10.19688885,0.8015,0,0.8015,9.38,0.56,9.396701549,9.9015,0.52,9.915145095,0.8015,0,0.8015,9.1,0.52,9.114845034
22/01/2021 03:30,9.886,0.56,9.90184811,0.546,0,0.546,9.34,0.56,9.356772948,9.646,0.62,9.665904821,0.546,0,0.546,9.1,0.62,9.121096425
22/01/2021 04:00,9.547,0.56,9.563409904,0.957,0,0.957,8.59,0.56,8.60823443,9.277,0.57,9.294494553,0.957,0,0.957,8.32,0.57,8.339502383
22/01/2021 04:30,9.42,0.6,9.439088939,0.62,0,0.62,8.8,0.6,8.820430828,9.18,0.68,9.205150732,0.62,0,0.62,8.56,0.68,8.586966868
22/01/2021 05:00,9.1015,0.72,9.129934406,0.2315,0,0.2315,8.87,0.72,8.899174119,8.8715,0.8,8.90749753,0.2315,0,0.2315,8.64,0.8,8.676957992
22/01/2021 05:30,9.0885,0.81,9.124523672,0.2685,0,0.2685,8.82,0.81,8.857115783,8.8585,0.68,8.884560892,0.2685,0,0.2685,8.59,0.68,8.616872983
22/01/2021 06:00,9.0645,0.63,9.086366724,0.4845,0,0.4845,8.58,0.63,8.603098279,8.8445,0.72,8.873757955,0.4845,0,0.4845,8.36,0.72,8.390947503
22/01/2021 06:30,9.8275,-0.18,9.829148297,1.9975,0,1.9975,7.83,-0.18,7.832068692,9.5775,-0.04,9.577583529,1.9975,0,1.9975,7.58,-0.04,7.58010554
22/01/2021 07:00,10.581,-0.57,10.59634187,0.691,0,0.691,9.89,-0.57,9.906412065,10.311,-0.57,10.326743,0.691,0,0.691,9.62,-0.57,9.636871899
22/01/2021 07:30,10.548,0.63,10.56679724,0.728,0,0.728,9.82,0.63,9.840188006,10.278,0.55,10.29270538,0.728,0,0.728,9.55,0.55,9.565824585
22/01/2021 08:00,10.6435,2.95,11.04475406,0.5035,0,0.5035,10.14,2.95,10.56040245,10.3735,-2.75,10.73182194,0.5035,0,0.5035,9.87,-2.75,10.24594554
22/01/2021 08:30,10.959,-0.55,10.97279276,1.269,0,1.269,9.69,-0.55,9.705596324,10.669,-0.58,10.68475367,1.269,0,1.269,9.4,-0.58,9.417876618
22/01/2021 09:00,10.8255,-0.79,10.85428718,3.1855,0,3.1855,7.64,-0.79,7.680735642,10.5455,-0.9,10.58383533,3.1855,0,3.1855,7.36,-0.9,7.414822992
22/01/2021 09:30,10.8885,-0.6,10.90501867,2.5885,0,2.5885,8.3,-0.6,8.321658489,10.6585,-0.55,10.67268112,2.5885,0,2.5885,8.07,-0.55,8.088720542
22/01/2021 10:00,10.7785,-0.64,10.79748407,1.5485,0,1.5485,9.23,-0.64,9.25216191,10.6185,-0.38,10.62529728,1.5485,0,1.5485,9.07,-0.38,9.077956819
22/01/2021 10:30,10.105,0.56,10.12050518,2.405,0,2.405,7.7,0.56,7.72033678,10.045,0.6,10.06290341,2.405,0,2.405,7.64,0.6,7.663523994
22/01/2021 11:00,9.992,-0.84,10.02724608,4.872,0,4.872,5.12,-0.84,5.188448708,9.872,-0.81,9.905174607,4.872,0,4.872,5,-0.81,5.06518509
22/01/2021 11:30,9.5,0.86,9.53884689,4.6,0,4.6,4.9,0.86,4.974896984,9.6,-1.57,9.727533089,4.6,0,4.6,5,-1.57,5.240696519
22/01/2021 12:00,9.851,-0.64,9.871767876,7.831,0,7.831,2.02,-0.64,2.11896201,9.911,-0.6,9.929145029,7.831,0,7.831,2.08,-0.6,2.16480946
22/01/2021 12:30,9.775,-1.04,9.830169124,8.365,0,8.365,1.41,-1.04,1.752055935,9.815,-0.96,9.861836796,8.365,0,8.365,1.45,-0.96,1.738993962
22/01/2021 13:00,9.3135,-1.69,9.465589377,10.8035,0,10.8035,-1.49,-1.69,2.253042388,9.2135,-1.58,9.347993488,10.8035,0,10.8035,-1.59,-1.58,2.241539649
22/01/2021 13:30,9.491,-1.85,9.669621554,11.551,0,11.551,-2.06,-1.85,2.768772291,9.391,-1.75,9.552663555,11.551,0,11.551,-2.16,-1.75,2.779946043
22/01/2021 14:00,9.1105,-1.66,9.2604973,10.9105,0,10.9105,-1.8,-1.66,2.448591432,9.0205,-1.56,9.154398956,10.9105,0,10.9105,-1.89,-1.56,2.450652974
22/01/2021 14:30,9.225,-2,9.43931274,11.615,0,11.615,-2.39,-2,3.116424233,9.155,-1.9,9.35008155,11.615,0,11.615,-2.46,-1.9,3.108311439
22/01/2021 15:00,9.155,-1.94,9.358291778,12.105,0,12.105,-2.95,-1.94,3.530736467,9.065,-1.84,9.249855404,12.105,0,12.105,-3.04,-1.84,3.55347717
22/01/2021 15:30,9.7745,-1.75,9.929921966,9.7945,0,9.7945,-0.02,-1.75,1.750114282,9.5145,-1.64,9.654807624,9.7945,0,9.7945,-0.28,-1.64,1.663730747
22/01/2021 16:00,10.348,-1.36,10.4369873,7.898,0,7.898,2.45,-1.36,2.802159881,10.128,-1.24,10.20362602,7.898,0,7.898,2.23,-1.24,2.551568145
22/01/2021 16:30,10.96,-1.36,11.04405723,7.18,0,7.18,3.78,-1.36,4.017212964,10.83,-1.24,10.90075685,7.18,0,7.18,3.65,-1.24,3.854880024
22/01/2021 17:00,11.67,-1.08,11.71986775,6.76,0,6.76,4.91,-1.08,5.027375061,11.33,-0.95,11.36975813,6.76,0,6.76,4.57,-0.95,4.667697505
22/01/2021 17:30,12.4,-1.25,12.46284478,7.27,0,7.27,5.13,-1.25,5.280094696,12.01,-1.11,12.06118568,7.27,0,7.27,4.74,-1.11,4.868233766
22/01/2021 18:00,12.744,-0.79,12.76846255,4.134,0,4.134,8.61,-0.79,8.646166781,12.374,-0.74,12.39610729,4.134,0,4.134,8.24,-0.74,8.273161427
22/01/2021 18:30,12.5655,-0.71,12.58554291,4.5155,0,4.5155,8.05,-0.71,8.081249903,12.1755,-0.74,12.19796705,4.5155,0,4.5155,7.66,-0.74,7.695661115
22/01/2021 19:00,12.193,-0.52,12.20408329,3.793,0,3.793,8.4,-0.52,8.416079848,11.823,-0.53,11.83487343,3.793,0,3.793,8.03,-0.53,8.047471653
22/01/2021 19:30,11.824,-0.52,11.83542885,2.754,0,2.754,9.07,-0.52,9.084894056,11.464,0.51,11.4753386,2.754,0,2.754,8.71,0.51,8.724918338
22/01/2021 20:00,11.0975,0.43,11.10582758,1.8375,0,1.8375,9.26,0.43,9.269978425,10.7575,0.51,10.76958245,1.8375,0,1.8375,8.92,0.51,8.934567701
22/01/2021 20:30,10.598,0.51,10.61026409,1.338,0,1.338,9.26,0.51,9.274033642,10.258,0.57,10.27382421,1.338,0,1.338,8.92,0.57,8.93819333
22/01/2021 21:00,10.3335,0.51,10.34607763,0.7135,0,0.7135,9.62,0.51,9.633509226,10.0535,0.57,10.06964559,0.7135,0,0.7135,9.34,0.57,9.357376769
22/01/2021 21:30,9.9705,0.65,9.991665039,0.2405,0,0.2405,9.73,0.65,9.751687034,9.7005,0.75,9.729450151,0.2405,0,0.2405,9.46,0.75,9.489683873
22/01/2021 22:00,9.5105,0.83,9.546649163,0.1005,0,0.1005,9.41,0.83,9.446533756,9.2605,0.93,9.307081189,0.1005,0,0.1005,9.16,0.93,9.20708966
22/01/2021 22:30,8.995,1.07,9.058417356,0.005,0,0.005,8.99,1.07,9.05345238,8.765,1.15,8.840120191,0.005,0,0.005,8.76,1.15,8.835162704
22/01/2021 23:00,8.744,1.03,8.804455463,0.004,0,0.004,8.74,1.03,8.800482941,8.524,1.08,8.592146181,0.004,0,0.004,8.52,1.08,8.588177921
22/01/2021 23:30,8.804,1.08,8.869995265,0.004,0,0.004,8.8,1.08,8.866025039,8.614,1.15,8.690425536,0.004,0,0.004,8.61,1.15,8.686460729
23/01/2021 00:00,8.744,0.99,8.799865681,0.004,0,0.004,8.74,0.99,8.795891086,8.534,1.04,8.5971365,0.004,0,0.004,8.53,1.04,8.593165889
23/01/2021 00:30,10.308,0.83,10.34136181,0.008,0,0.008,10.3,0.83,10.33338763,10.008,0.93,10.05111755,0.008,0,0.008,10,0.93,10.0431519
23/01/2021 01:00,10.7185,0.71,10.74198968,0.0085,0,0.0085,10.71,0.71,10.73350828,10.3985,0.83,10.43157238,0.0085,0,0.0085,10.39,0.83,10.42309935
23/01/2021 01:30,10.781,0.58,10.79659025,0.131,0,0.131,10.65,0.58,10.66578173,10.471,0.7,10.49437187,0.131,0,0.131,10.34,0.7,10.3636673
23/01/2021 02:00,10.5155,0.58,10.53148329,0.3955,0,0.3955,10.12,0.58,10.13660693,10.2155,0.7,10.23945508,0.3955,0,0.3955,9.82,0.7,9.84491747
23/01/2021 02:30,10.484,0.52,10.49688792,0.474,0,0.474,10.01,0.52,10.02349739,10.194,0.63,10.21344878,0.474,0,0.474,9.72,0.63,9.740395269
23/01/2021 03:00,10.2975,0.52,10.31062104,0.5875,0,0.5875,9.71,0.52,9.723913821,10.0075,0.63,10.02731052,0.5875,0,0.5875,9.42,0.63,9.441043375
23/01/2021 03:30,9.8865,0.58,9.903498485,0.7765,0,0.7765,9.11,0.58,9.128444555,9.6165,0.7,9.641943386,0.7765,0,0.7765,8.84,0.7,8.867671622
23/01/2021 04:00,9.7215,0.58,9.738786488,0.9115,0,0.9115,8.81,0.58,8.829071299,9.4615,0.7,9.487359077,0.9115,0,0.9115,8.55,0.7,8.578607113
23/01/2021 04:30,9.2595,0.58,9.277647345,1.4095,0,1.4095,7.85,0.58,7.871397589,9.0095,0.7,9.036652602,1.4095,0,1.4095,7.6,0.7,7.632168761
23/01/2021 05:00,8.9905,0.58,9.009189212,1.8505,0,1.8505,7.14,0.58,7.163518688,8.7505,0.7,8.778453751,1.8505,0,1.8505,6.9,0.7,6.935416354
23/01/2021 05:30,8.8825,0.58,8.901415969,2.6225,0,2.6225,6.26,0.58,6.286811593,8.6425,0.57,8.661276248,2.6225,0,2.6225,6.02,0.57,6.046924838
23/01/2021 06:00,8.8795,0.58,8.898422346,3.4495,0,3.4495,5.43,0.58,5.460888206,8.6295,0.51,8.644557262,3.4495,0,3.4495,5.18,0.51,5.205045629
23/01/2021 06:30,9.0845,0.24,9.087669682,3.4445,0,3.4445,5.64,0.24,5.645104073,8.8345,0.59,8.854179253,3.4445,0,3.4445,5.39,0.59,5.422195127
23/01/2021 07:00,9.3855,-0.11,9.386144589,4.2355,0,4.2355,5.15,-0.11,5.151174623,9.1455,0.55,9.162023262,4.2355,0,4.2355,4.91,0.55,4.940708451
23/01/2021 07:30,9.06,-0.5,9.07378642,4.29,0,4.29,4.77,-0.5,4.79613386,8.83,-0.18,8.831834464,4.29,0,4.29,4.54,-0.18,4.543566881
23/01/2021 08:00,9.217,-0.5,9.230551934,3.697,0,3.697,5.52,-0.5,5.542598668,8.977,0.3,8.982011412,3.697,0,3.697,5.28,0.3,5.28851586
23/01/2021 08:30,9.3735,0.51,9.387363967,3.4635,0,3.4635,5.91,0.51,5.931964262,9.1235,0.58,9.141917318,3.4635,0,3.4635,5.66,0.58,5.689639707
23/01/2021 09:00,9.4335,-0.22,9.436064977,3.6235,0,3.6235,5.81,-0.22,5.81416374,9.2035,0.54,9.219328189,3.6235,0,3.6235,5.58,0.54,5.606068141
23/01/2021 09:30,9.293,2.4,9.597908574,3.853,0,3.853,5.44,2.4,5.945889336,9.143,-0.51,9.157212949,3.853,0,3.853,5.29,-0.51,5.31452726
23/01/2021 10:00,9.2845,0.52,9.299050503,4.2845,0,4.2845,5,0.52,5.026967277,9.1945,0.52,9.209192703,4.2845,0,4.2845,4.91,0.52,4.937458861
23/01/2021 10:30,8.957,-0.47,8.969322661,6.217,0,6.217,2.74,-0.47,2.780017986,8.927,0.27,8.931082185,6.217,0,6.217,2.71,0.27,2.723416971
23/01/2021 11:00,8.8,0.3,8.805112151,7.03,0,7.03,1.77,0.3,1.795243716,8.87,0.55,8.887035501,7.03,0,7.03,1.84,0.55,1.920442657
23/01/2021 11:30,8.985,-0.34,8.991430643,7.605,0,7.605,1.38,-0.34,1.42126704,9.085,0.04,9.085088057,7.605,0,7.605,1.48,0.04,1.480540442
23/01/2021 12:00,8.9895,2.54,9.341451185,7.7095,0,7.7095,1.28,2.54,2.844292531,9.0995,-2.54,9.44735414,7.7095,0,7.7095,1.39,-2.54,2.895461967
23/01/2021 12:30,8.459,3.39,9.113000658,8.199,0,8.199,0.26,3.39,3.399955882,8.899,-2.9,9.359604746,8.199,0,8.199,0.7,-2.9,2.983286778
23/01/2021 13:00,8.151,0.53,8.16821284,8.151,0,8.151,0,0.53,0.53,8.781,0.51,8.795797917,8.151,0,8.151,0.63,0.51,0.810555365
23/01/2021 13:30,8.294,0.58,8.314254988,7.524,0,7.524,0.77,0.58,0.964002075,8.304,0.61,8.326374721,7.524,0,7.524,0.78,0.61,0.990202
23/01/2021 14:00,7.778,0.63,7.80347256,6.628,0,6.628,1.15,0.63,1.311258937,7.978,0.66,8.005253525,6.628,0,6.628,1.35,0.66,1.502697574
23/01/2021 14:30,7.943,0.73,7.976474723,5.063,0,5.063,2.88,0.73,2.971077246,8.143,0.75,8.177465928,5.063,0,5.063,3.08,0.75,3.17
23/01/2021 15:00,8.03,0.85,8.074862228,3.89,0,3.89,4.14,0.85,4.22635777,8.14,0.87,8.186360608,3.89,0,3.89,4.25,0.87,4.338133239
23/01/2021 15:30,8.3525,0.85,8.395639121,2.5325,0,2.5325,5.82,0.85,5.881742939,8.3225,0.87,8.367849559,2.5325,0,2.5325,5.79,0.87,5.854997865
23/01/2021 16:00,8.982,1.14,9.054055666,1.182,0,1.182,7.8,1.14,7.882867499,8.832,0.65,8.855886404,1.182,0,1.182,7.65,0.65,7.677564718
23/01/2021 16:30,10.0465,1,10.09614591,0.2265,0,0.2265,9.82,1,9.870785176,9.7965,0.77,9.826714214,0.2265,0,0.2265,9.57,0.77,9.600927039
23/01/2021 17:00,11.0555,2.14,11.26071402,0.0155,0,0.0155,11.04,2.14,11.24549688,10.9055,-0.62,10.92310992,0.0155,0,0.0155,10.89,-0.62,10.90763494
23/01/2021 17:30,12.21,0.72,12.23121008,0,0,0,12.21,0.72,12.23121008,11.84,0.46,11.84893244,0,0,0,11.84,0.46,11.84893244
23/01/2021 18:00,12.79,0.34,12.79451836,0,0,0,12.79,0.34,12.79451836,12.37,0.53,12.38134888,0,0,0,12.37,0.53,12.38134888
23/01/2021 18:30,12.74,0.53,12.75101957,0,0,0,12.74,0.53,12.75101957,12.32,0.53,12.33139489,0,0,0,12.32,0.53,12.33139489
23/01/2021 19:00,12.3,0.53,12.3114134,0,0,0,12.3,0.53,12.3114134,11.92,0.63,11.93663688,0,0,0,11.92,0.63,11.93663688
23/01/2021 19:30,11.81,0.97,11.84976793,0,0,0,11.81,0.97,11.84976793,11.49,0.34,11.49502936,0,0,0,11.49,0.34,11.49502936
23/01/2021 20:00,11.2585,0.62,11.27555862,0.0385,0,0.0385,11.22,0.62,11.23711707,10.9285,0.73,10.95285407,0.0385,0,0.0385,10.89,0.73,10.91443998
23/01/2021 20:30,10.637,0.51,10.64921917,0.707,0,0.707,9.93,0.51,9.943088052,10.317,0.58,10.33329033,0.707,0,0.707,9.61,0.58,9.627486692
23/01/2021 21:00,10.1475,0.51,10.16030788,1.5375,0,1.5375,8.61,0.51,8.625091304,9.8375,0.53,9.851766656,1.5375,0,1.5375,8.3,0.53,8.316904472
23/01/2021 21:30,9.673,0.51,9.686435309,1.533,0,1.533,8.14,0.51,8.15596101,9.383,0.6,9.402164059,1.533,0,1.533,7.85,0.6,7.872896544
23/01/2021 22:00,9.3735,0.68,9.398132913,1.1535,0,1.1535,8.22,0.68,8.248078564,9.1135,0.76,9.145134348,1.1535,0,1.1535,7.96,0.76,7.996199097
23/01/2021 22:30,8.88,0.68,8.905997979,1.59,0,1.59,7.29,0.68,7.32164599,8.64,0.76,8.673361517,1.59,0,1.59,7.05,0.76,7.090846212
23/01/2021 23:00,8.515,0.68,8.542108932,2.015,0,2.015,6.5,0.68,6.535472439,8.275,0.76,8.309827014,2.015,0,2.015,6.26,0.76,6.30596543
23/01/2021 23:30,8.559,0.73,8.590074563,1.969,0,1.969,6.59,0.73,6.630309193,8.329,0.76,8.363602155,1.969,0,1.969,6.36,0.76,6.405247848
24/01/2021 00:00,8.486,0.59,8.506485526,2.666,0,2.666,5.82,0.59,5.849829057,8.246,0.68,8.273990331,2.666,0,2.666,5.58,0.68,5.621280993
24/01/2021 00:30,9.99,0.59,10.00740726,3.26,0,3.26,6.73,0.59,6.755812312,9.71,0.58,9.727306924,3.26,0,3.26,6.45,0.58,6.476025015
24/01/2021 01:00,10.4295,-0.8,10.4601372,4.9895,0,4.9895,5.44,-0.8,5.498508889,10.1095,-0.73,10.13582213,4.9895,0,4.9895,5.12,-0.73,5.171779191
24/01/2021 01:30,10.5645,-0.56,10.57933175,3.5845,0,3.5845,6.98,-0.56,7.00242815,10.2445,-0.24,10.24731088,3.5845,0,3.5845,6.66,-0.24,6.664322921
24/01/2021 02:00,10.437,-0.56,10.45201268,4.767,0,4.767,5.67,-0.56,5.697587209,10.137,-0.54,10.15137276,4.767,0,4.767,5.37,-0.54,5.397082545
24/01/2021 02:30,10.53,-0.52,10.54283169,4.64,0,4.64,5.89,-0.52,5.912909605,10.22,-0.47,10.23080153,4.64,0,4.64,5.58,-0.47,5.599758923
24/01/2021 03:00,10.315,0.55,10.3296527,1.675,0,1.675,8.64,0.55,8.657488088,10.025,0.6,10.04293906,1.675,0,1.675,8.35,0.6,8.371529132
24/01/2021 03:30,9.9375,0.55,9.952708488,1.1275,0,1.1275,8.81,0.55,8.827151296,9.6675,0.68,9.691385672,1.1275,0,1.1275,8.54,0.68,8.567029824
24/01/2021 04:00,9.727,-0.49,9.739334115,3.837,0,3.837,5.89,-0.49,5.91034686,9.477,-0.07,9.477258517,3.837,0,3.837,5.64,-0.07,5.64043438
24/01/2021 04:30,9.3625,-0.61,9.382350785,4.0925,0,4.0925,5.27,-0.61,5.305186142,9.1125,-0.52,9.127324704,4.0925,0,4.0925,5.02,-0.52,5.04686041
24/01/2021 05:00,8.9555,-0.61,8.976250902,5.0855,0,5.0855,3.87,-0.61,3.917779984,8.7155,-0.56,8.733472405,5.0855,0,5.0855,3.63,-0.56,3.6729416
24/01/2021 05:30,8.878,-0.61,8.898931621,5.778,0,5.778,3.1,-0.61,3.159446154,8.658,-0.56,8.676091516,5.778,0,5.778,2.88,-0.56,2.933939331
24/01/2021 06:00,9.2125,-1.12,9.280331689,7.2925,0,7.2925,1.92,-1.12,2.222791038,8.9525,-1.1,9.019825733,7.2925,0,7.2925,1.66,-1.1,1.99138143
24/01/2021 06:30,9.3135,-1.06,9.373626953,7.9035,0,7.9035,1.41,-1.06,1.764001134,9.2035,-0.94,9.251378938,7.9035,0,7.9035,1.3,-0.94,1.60424437
24/01/2021 07:00,9.473,-1.44,9.581822843,9.063,0,9.063,0.41,-1.44,1.497230777,9.043,-1.32,9.138831928,9.063,0,9.063,-0.02,-1.32,1.320151506
24/01/2021 07:30,9.026,-1.13,9.096459531,7.986,0,7.986,1.04,-1.13,1.535740864,8.876,-1.02,8.934415258,7.986,0,7.986,0.89,-1.02,1.353698637
24/01/2021 08:00,8.991,-1.28,9.081656292,8.761,0,8.761,0.23,-1.28,1.300499904,8.621,-1.19,8.702743303,8.761,0,8.761,-0.14,-1.19,1.198206994
24/01/2021 08:30,9.02,-1.84,9.205759067,10.71,0,10.71,-1.69,-1.84,2.498339449,8.76,-1.71,8.92534033,10.71,0,10.71,-1.95,-1.71,2.59356897
24/01/2021 09:00,9.9695,-1.17,10.03791962,8.2695,0,8.2695,1.7,-1.17,2.063710251,9.5295,-1.12,9.595090945,8.2695,0,8.2695,1.26,-1.12,1.685823241
24/01/2021 09:30,9.862,-1.36,9.95533244,9.192,0,9.192,0.67,-1.36,1.516080473,9.582,-1.26,9.664487777,9.192,0,9.192,0.39,-1.26,1.318976876
24/01/2021 10:00,9.986,-1.17,10.05430734,9.066,0,9.066,0.92,-1.17,1.48838839,9.696,-1.06,9.753769323,9.066,0,9.066,0.63,-1.06,1.233085561
24/01/2021 10:30,9.7345,-1.36,9.829043201,10.2045,0,10.2045,-0.47,-1.36,1.438923209,9.4545,-1.26,9.538090493,10.2045,0,10.2045,-0.75,-1.26,1.466321929
24/01/2021 11:00,9.616,-1.51,9.733835626,10.366,0,10.366,-0.75,-1.51,1.686001186,9.436,-1.41,9.540764959,10.366,0,10.366,-0.93,-1.41,1.689082591
24/01/2021 11:30,9.912,-1.82,10.07770529,11.812,0,11.812,-1.9,-1.82,2.63104542,9.812,-1.72,9.961613524,11.812,0,11.812,-2,-1.72,2.637877935
24/01/2021 12:00,10.1485,-2.31,10.4080811,14.0785,0,14.0785,-3.93,-2.31,4.558618212,10.0985,-2.21,10.33749497,14.0785,0,14.0785,-3.98,-2.21,4.55241694
24/01/2021 12:30,10.541,-2.31,10.79114364,13.581,0,13.581,-3.04,-2.31,3.818075431,10.331,-2.21,10.56473667,13.581,0,13.581,-3.25,-2.21,3.930216279
24/01/2021 13:00,10.0325,-2.35,10.30405533,14.4025,0,14.4025,-4.37,-2.35,4.96179403,10.0125,-2.21,10.25349971,14.4025,0,14.4025,-4.39,-2.21,4.914895726
24/01/2021 13:30,10.183,-2.27,10.43294728,13.523,0,13.523,-3.34,-2.27,4.038378387,10.123,-2.17,10.35297199,13.523,0,13.523,-3.4,-2.17,4.033472449
24/01/2021 14:00,10.4895,-2.17,10.71160633,12.6095,0,12.6095,-2.12,-2.17,3.033694118,10.3795,-2.07,10.5838991,12.6095,0,12.6095,-2.23,-2.07,3.042663307
24/01/2021 14:30,10.517,-2.23,10.75082271,12.577,0,12.577,-2.06,-2.23,3.035868904,10.427,-2.12,10.640335,12.577,0,12.577,-2.15,-2.12,3.019420474
24/01/2021 15:00,10.6135,-2.23,10.84524238,12.4535,0,12.4535,-1.84,-2.23,2.891107054,10.4735,-2.12,10.68590671,12.4535,0,12.4535,-1.98,-2.12,2.900827468
24/01/2021 15:30,10.5735,-2.07,10.77421933,12.1435,0,12.1435,-1.57,-2.07,2.598037721,10.3435,-1.94,10.52385824,12.1435,0,12.1435,-1.8,-1.94,2.64643156
24/01/2021 16:00,11.5955,-1.75,11.72681202,10.5855,0,10.5855,1.01,-1.75,2.020544481,11.3355,-1.62,11.4506751,10.5855,0,10.5855,0.75,-1.62,1.785189066
24/01/2021 16:30,12.109,-1.93,12.26184248,10.689,0,10.689,1.42,-1.93,2.396101,11.889,-1.79,12.02299551,10.689,0,10.689,1.2,-1.79,2.155017401
24/01/2021 17:00,12.7955,-1.93,12.94023648,9.9655,0,9.9655,2.83,-1.93,3.425463472,12.4455,-1.79,12.57356633,9.9655,0,9.9655,2.48,-1.79,3.05851271
24/01/2021 17:30,13.2615,-2.34,13.46636485,11.1215,0,11.1215,2.14,-2.34,3.170993535,12.8615,-2.15,13.03996481,11.1215,0,11.1215,1.74,-2.15,2.765881415
24/01/2021 18:00,13.116,-2.25,13.30759017,10.836,0,10.836,2.28,-2.25,3.20326396,12.716,-2.06,12.88178,10.836,0,10.836,1.88,-2.06,2.788906596
24/01/2021 18:30,13.001,-2.5,13.2391843,11.601,0,11.601,1.4,-2.5,2.865309756,12.671,-2.3,12.87805269,11.601,0,11.601,1.07,-2.3,2.536710468
24/01/2021 19:00,12.3485,-1.81,12.4804468,10.7785,0,10.7785,1.57,-1.81,2.396038397,12.0685,-2.16,12.26027293,10.7785,0,10.7785,1.29,-2.16,2.515889505
24/01/2021 19:30,11.9025,-1.87,12.04850224,10.3325,0,10.3325,1.57,-1.87,2.44167975,11.5625,-1.74,11.69269029,10.3325,0,10.3325,1.23,-1.74,2.130844903
24/01/2021 20:00,11.314,-3.56,11.86086827,9.664,0,9.664,1.65,-3.56,3.923786437,11.084,0.71,11.10671671,9.664,0,9.664,1.42,0.71,1.587608264
24/01/2021 20:30,10.856,-4.43,11.72508576,8.166,0,8.166,2.69,-4.43,5.182759883,10.336,2.5,10.6340442,8.166,0,8.166,2.17,2.5,3.310422934
24/01/2021 21:00,10.419,-4.64,11.4054882,9.159,0,9.159,1.26,-4.64,4.808034942,10.109,2.28,10.36292821,9.159,0,9.159,0.95,2.28,2.47
24/01/2021 21:30,9.991,-4.82,11.09290228,9.701,0,9.701,0.29,-4.82,4.828716185,9.441,2.13,9.678294323,9.701,0,9.701,-0.26,2.13,2.14580987
24/01/2021 22:00,9.666,-4.58,10.69616548,5.676,0,5.676,3.99,-4.58,6.074248925,9.326,1.53,9.450670664,5.676,0,5.676,3.65,1.53,3.957701353
24/01/2021 22:30,8.927,-0.82,8.96458192,6.487,0,6.487,2.44,-0.82,2.574101785,8.767,-0.76,8.799880056,6.487,0,6.487,2.28,-0.76,2.403331022
24/01/2021 23:00,9.004,-0.94,9.05293411,7.834,0,7.834,1.17,-0.94,1.500833102,8.824,-0.85,8.864844951,7.834,0,7.834,0.99,-0.85,1.304837155
24/01/2021 23:30,8.9585,-0.87,9.000645657,7.7885,0,7.7885,1.17,-0.87,1.458012346,8.8285,-0.78,8.862889611,7.7885,0,7.7885,1.04,-0.78,1.3
25/01/2021 00:00,8.8875,-0.92,8.934990557,7.7775,0,7.7775,1.11,-0.92,1.441700385,8.5675,-0.85,8.609561908,7.7775,0,7.7775,0.79,-0.85,1.160430954
25/01/2021 00:30,10.2045,-0.79,10.23503396,6.6645,0,6.6645,3.54,-0.79,3.627078714,9.9245,-0.69,9.948457179,6.6645,0,6.6645,3.26,-0.69,3.332221481
25/01/2021 01:00,10.667,-0.91,10.70574561,7.037,0,7.037,3.63,-0.91,3.74232548,10.357,-0.82,10.38941043,7.037,0,7.037,3.32,-0.82,3.419766074
25/01/2021 01:30,11.0045,-1.17,11.0665225,7.3145,0,7.3145,3.69,-1.17,3.87104637,10.6345,-1.03,10.68426367,7.3145,0,7.3145,3.32,-1.03,3.476104141
25/01/2021 02:00,10.8555,-0.84,10.88795115,6.4955,0,6.4955,4.36,-0.84,4.440180177,10.5155,-0.73,10.54080833,6.4955,0,6.4955,4.02,-0.73,4.085743506
25/01/2021 02:30,10.9515,-0.52,10.96383839,4.6415,0,4.6415,6.31,-0.52,6.331390053,10.6215,-0.51,10.63373698,4.6415,0,4.6415,5.98,-0.51,6.00170809
25/01/2021 03:00,10.817,-0.35,10.8226609,2.917,0,2.917,7.9,-0.35,7.907749364,10.487,-0.45,10.49665037,2.917,0,2.917,7.57,-0.45,7.58336337
25/01/2021 03:30,10.437,0.51,10.44945305,1.087,0,1.087,9.35,0.51,9.363898761,10.137,0.6,10.15474121,1.087,0,1.087,9.05,0.6,9.069867695
25/01/2021 04:00,10.3235,0.51,10.33608979,0.8135,0,0.8135,9.51,0.51,9.523665261,10.0235,0.6,10.04144174,0.8135,0,0.8135,9.21,0.6,9.229523281
25/01/2021 04:30,10.051,0.58,10.06772075,0.501,0,0.501,9.55,0.58,9.567596354,9.771,0.69,9.795332613,0.501,0,0.501,9.27,0.69,9.295644141
25/01/2021 05:00,9.806,0.71,9.831670051,0.256,0,0.256,9.55,0.71,9.576356301,9.566,0.78,9.597747444,0.256,0,0.256,9.31,0.78,9.342617406
25/01/2021 05:30,9.9155,0.71,9.940887297,0.0655,0,0.0655,9.85,0.71,9.875555681,9.6255,0.78,9.65705184,0.0655,0,0.0655,9.56,0.78,9.591767303
25/01/2021 06:00,10.0105,0.88,10.04910495,0.0005,0,0.0005,10.01,0.88,10.04860687,9.7405,1,9.791697516,0.0005,0,0.0005,9.74,1,9.791200131
25/01/2021 06:30,10.68,0.64,10.69915885,0,0,0,10.68,0.64,10.69915885,10.38,0.73,10.40563789,0,0,0,10.38,0.73,10.40563789
25/01/2021 07:00,11.42,0.56,11.43372205,0,0,0,11.42,0.56,11.43372205,11.09,0.51,11.10172059,0,0,0,11.09,0.51,11.10172059
25/01/2021 07:30,11.29,0.69,11.31106538,0,0,0,11.29,0.69,11.31106538,10.96,0.51,10.97185946,0,0,0,10.96,0.51,10.97185946
25/01/2021 08:00,11.62,3.21,12.05522708,0,0,0,11.62,3.21,12.05522708,11.33,-1.56,11.43689206,0,0,0,11.33,-1.56,11.43689206
25/01/2021 08:30,11.992,0.51,12.00283983,0.092,0,0.092,11.9,0.51,11.91092356,11.642,0.6,11.65745101,0.092,0,0.092,11.55,0.6,11.56557392
25/01/2021 09:00,11.897,0.56,11.9101725,0.617,0,0.617,11.28,0.56,11.29389215,11.577,0.6,11.59253764,0.617,0,0.617,10.96,0.6,10.97641107
25/01/2021 09:30,10.393,0.56,10.40807614,1.153,0,1.153,9.24,0.56,9.256954143,10.153,0.56,10.16843198,1.153,0,1.153,9,0.56,9.017405392
25/01/2021 10:00,8.608,0.56,8.626196381,1.928,0,1.928,6.68,0.56,6.703431957,8.448,0.52,8.463988658,1.928,0,1.928,6.52,0.52,6.540703326
25/01/2021 10:30,7.8665,3.3,8.530640202,2.9565,0,2.9565,4.91,3.3,5.915919202,7.8665,-0.38,7.875672813,2.9565,0,2.9565,4.91,-0.38,4.924682731
25/01/2021 11:00,7.6085,0.6,7.632121085,3.9185,0,3.9185,3.69,0.6,3.738462251,7.6185,0.57,7.639793338,3.9185,0,3.9185,3.7,0.57,3.743647954
25/01/2021 11:30,7.389,0.6,7.413320511,4.639,0,4.639,2.75,0.6,2.814693589,7.449,0.57,7.470776466,4.639,0,4.639,2.81,0.57,2.867228627
25/01/2021 12:00,7.2535,-0.5,7.270712637,5.3935,0,5.3935,1.86,-0.5,1.926032191,7.3035,0.51,7.321284877,5.3935,0,5.3935,1.91,0.51,1.976916791
25/01/2021 12:30,7.2605,-0.5,7.277696081,5.8905,0,5.8905,1.37,-0.5,1.458389523,7.1705,0,7.1705,5.8905,0,5.8905,1.28,0,1.28
25/01/2021 13:00,7.508,0.59,7.531146261,4.198,0,4.198,3.31,0.59,3.362171917,7.588,0.59,7.610902969,4.198,0,4.198,3.39,0.59,3.440959169
25/01/2021 13:30,7.2145,-2.59,7.665318666,5.5345,0,5.5345,1.68,-2.59,3.08715079,7.3345,2.76,7.836612167,5.5345,0,5.5345,1.8,2.76,3.295087252
25/01/2021 14:00,7.22,-0.48,7.235938087,5.54,0,5.54,1.68,-0.48,1.747226373,7.26,0.61,7.285581651,5.54,0,5.54,1.72,0.61,1.824965753
25/01/2021 14:30,7.435,-0.61,7.459981568,3.845,0,3.845,3.59,-0.61,3.641455753,7.465,-0.55,7.485233797,3.845,0,3.845,3.62,-0.55,3.66154339
25/01/2021 15:00,7.2335,-0.48,7.249408407,4.0635,0,4.0635,3.17,-0.48,3.206134745,7.2235,-0.32,7.230584503,4.0635,0,4.0635,3.16,-0.32,3.176161205
25/01/2021 15:30,7.7895,0,7.7895,2.6295,0,2.6295,5.16,0,5.16,7.5595,0.53,7.578056496,2.6295,0,2.6295,4.93,0.53,4.958407002
25/01/2021 16:00,8.058,0.51,8.07412311,1.508,0,1.508,6.55,0.51,6.56982496,7.808,0.62,7.832577098,1.508,0,1.508,6.3,0.62,6.330434424
25/01/2021 16:30,8.2885,0.56,8.307396238,1.5785,0,1.5785,6.71,0.56,6.733327558,8.0385,0.53,8.055953218,1.5785,0,1.5785,6.46,0.53,6.481705023
25/01/2021 17:00,8.972,0.6,8.992040035,1.362,0,1.362,7.61,0.6,7.633616443,8.622,0.53,8.638274365,1.362,0,1.362,7.26,0.53,7.279320023
25/01/2021 17:30,9.7565,1.29,9.841412107,1.4865,0,1.4865,8.27,1.29,8.370005974,9.3465,0.2,9.348639594,1.4865,0,1.4865,7.86,0.2,7.862544118
25/01/2021 18:00,10.208,0,10.208,1.558,0,1.558,8.65,0,8.65,9.748,0.55,9.763503674,1.558,0,1.558,8.19,0.55,8.208446869
25/01/2021 18:30,10.0565,3.38,10.6093163,1.8065,0,1.8065,8.25,3.38,8.915542608,9.6165,-2.25,9.876212445,1.8065,0,1.8065,7.81,-2.25,8.127644185
25/01/2021 19:00,9.8485,0.53,9.862750745,2.3885,0,2.3885,7.46,0.53,7.47880338,9.4385,0.59,9.456922451,2.3885,0,2.3885,7.05,0.59,7.074644867
25/01/2021 19:30,9.4775,0.53,9.492307741,2.1675,0,2.1675,7.31,0.53,7.329188222,9.0875,0.59,9.106632542,2.1675,0,2.1675,6.92,0.59,6.945106191
25/01/2021 20:00,8.9665,0.11,8.967174708,1.8865,0,1.8865,7.08,0.11,7.080854468,8.5965,0.59,8.616722825,1.8865,0,1.8865,6.71,0.59,6.735888954
25/01/2021 20:30,8.58,0.56,8.598255637,1.66,0,1.66,6.92,0.56,6.942621983,8.23,0.64,8.254847061,1.66,0,1.66,6.57,0.64,6.601098393
25/01/2021 21:00,8.0195,3.49,8.745997956,2.0395,0,2.0395,5.98,3.49,6.923907856,7.9295,-2.97,8.467459492,2.0395,0,2.0395,5.89,-2.97,6.596438433
25/01/2021 21:30,7.82,3.42,8.535150848,2.34,0,2.34,5.48,3.42,6.459628472,7.62,-3.01,8.19295429,2.34,0,2.34,5.28,-3.01,6.077705159
25/01/2021 22:00,7.6055,0.55,7.625360991,2.5155,0,2.5155,5.09,0.55,5.119628893,7.3255,0.69,7.357924317,2.5155,0,2.5155,4.81,0.69,4.859238623
25/01/2021 22:30,7.2335,0.6,7.258341563,2.7535,0,2.7535,4.48,0.6,4.52,6.9735,0.69,7.007553228,2.7535,0,2.7535,4.22,0.69,4.276037886
25/01/2021 23:00,6.886,0.65,6.916610152,2.566,0,2.566,4.32,0.65,4.368626787,6.626,0.69,6.661829779,2.566,0,2.566,4.06,0.69,4.118215633
25/01/2021 23:30,6.7595,0.65,6.790680397,2.4395,0,2.4395,4.32,0.65,4.368626787,6.4995,0.64,6.530934102,2.4395,0,2.4395,4.06,0.64,4.110133818
26/01/2021 00:00,6.6615,0.59,6.68757671,2.6015,0,2.6015,4.06,0.59,4.102645488,6.4115,0.64,6.443363427,2.6015,0,2.6015,3.81,0.64,3.86337935
26/01/2021 00:30,7.8145,3.53,8.574806718,2.0045,0,2.0045,5.81,3.53,6.798308613,7.5945,-2.9,8.129356078,2.0045,0,2.0045,5.59,-2.9,6.297467745
26/01/2021 01:00,8.304,3.05,8.846406954,2.114,0,2.114,6.19,3.05,6.90062316,7.954,-2.08,8.221466779,2.114,0,2.114,5.84,-2.08,6.199354805
26/01/2021 01:30,8.4115,-0.52,8.427557905,2.3315,0,2.3315,6.08,-0.52,6.102196326,8.0415,0.11,8.042252312,2.3315,0,2.3315,5.71,0.11,5.711059446
26/01/2021 02:00,8.327,-0.52,8.343220541,2.997,0,2.997,5.33,-0.52,5.35530578,7.977,0.3,7.982639225,2.997,0,2.997,4.98,0.3,4.989027961
26/01/2021 02:30,8.312,0,8.312,3.242,0,3.242,5.07,0,5.07,7.952,0.63,7.976916948,3.242,0,3.242,4.71,0.63,4.751946969
26/01/2021 03:00,7.969,3.16,8.572663588,3.449,0,3.449,4.52,3.16,5.515070262,7.809,-3.5,8.557480996,3.449,0,3.449,4.36,-3.5,5.591028528
26/01/2021 03:30,7.8635,-0.52,7.880674606,3.6735,0,3.6735,4.19,-0.52,4.222144005,7.5335,-0.5,7.550074321,3.6735,0,3.6735,3.86,-0.5,3.892248707
26/01/2021 04:00,7.7565,-0.82,7.799723857,4.0765,0,4.0765,3.68,-0.82,3.770251981,7.4365,-0.66,7.465730524,4.0765,0,4.0765,3.36,-0.66,3.424207938
26/01/2021 04:30,7.5245,-0.5,7.541094102,4.1645,0,4.1645,3.36,-0.5,3.396998675,7.2145,0,7.2145,4.1645,0,4.1645,3.05,0,3.05
26/01/2021 05:00,7.3625,-0.5,7.379458398,4.4225,0,4.4225,2.94,-0.5,2.982213943,7.0625,-0.46,7.077464677,4.4225,0,4.4225,2.64,-0.46,2.67977611
26/01/2021 05:30,7.2125,-0.64,7.240839471,3.7125,0,3.7125,3.5,-0.64,3.558033165,6.9225,-0.46,6.937766662,3.7125,0,3.7125,3.21,-0.46,3.242792007
26/01/2021 06:00,7.3125,-0.64,7.340453409,4.6325,0,4.6325,2.68,-0.64,2.755358416,7.0025,-0.65,7.032603092,4.6325,0,4.6325,2.37,-0.65,2.457519074
26/01/2021 06:30,8.0565,-1.02,8.12081229,6.2865,0,6.2865,1.77,-1.02,2.042865634,8.1365,-0.97,8.194115709,6.2865,0,6.2865,1.85,-0.97,2.088875295
26/01/2021 07:00,8.2925,-0.52,8.308787893,3.4525,0,3.4525,4.84,-0.52,4.867853737,7.9825,-0.58,8.003543356,3.4525,0,3.4525,4.53,-0.58,4.566979308
26/01/2021 07:30,8.2385,-0.82,8.279207827,4.6285,0,4.6285,3.61,-0.82,3.701958941,7.9185,-0.72,7.951166094,4.6285,0,4.6285,3.29,-0.72,3.367862824
26/01/2021 08:00,8.5105,-1.77,8.692612395,6.2005,0,6.2005,2.31,-1.77,2.910154635,8.1205,-0.51,8.136499263,6.2005,0,6.2005,1.92,-0.51,1.986579976
26/01/2021 08:30,9.129,-1.55,9.259651235,7.559,0,7.559,1.57,-1.55,2.206218484,8.609,-1.4,8.72209155,7.559,0,7.559,1.05,-1.4,1.75
26/01/2021 09:00,9.0125,-1.89,9.208542569,8.8725,0,8.8725,0.14,-1.89,1.895178092,8.3325,-1.73,8.510197192,8.8725,0,8.8725,-0.54,-1.73,1.812318956
26/01/2021 09:30,9.029,-2.62,9.401448878,11.039,0,11.039,-2.01,-2.62,3.302196239,8.669,-2.45,9.008554879,11.039,0,11.039,-2.37,-2.45,3.408724101
26/01/2021 10:00,9.0105,-2.71,9.4092088,11.1205,0,11.1205,-2.11,-2.71,3.434559652,8.6605,-2.55,9.02810945,11.1205,0,11.1205,-2.46,-2.55,3.543176541
26/01/2021 10:30,9.2945,-2.77,9.698485977,11.4645,0,11.4645,-2.17,-2.77,3.518778197,8.9445,-2.61,9.31752007,11.4645,0,11.4645,-2.52,-2.61,3.628015987
26/01/2021 11:00,9.2665,-2.77,9.671655611,11.6065,0,11.6065,-2.34,-2.77,3.626086044,8.9365,-2.61,9.309840614,11.6065,0,11.6065,-2.67,-2.61,3.733764856
26/01/2021 11:30,9.1685,-2.73,9.566310274,11.6685,0,11.6685,-2.5,-2.73,3.701742833,8.8485,-2.61,9.225402552,11.6685,0,11.6685,-2.82,-2.61,3.842460149
26/01/2021 12:00,9.098,-2.51,9.437886628,11.018,0,11.018,-1.92,-2.51,3.160142402,8.798,-2.36,9.109028708,11.018,0,11.018,-2.22,-2.36,3.240061728
26/01/2021 12:30,9.042,-2.16,9.296416729,10.042,0,10.042,-1,-2.16,2.380252087,8.842,-2.01,9.06758314,10.042,0,10.042,-1.2,-2.01,2.340961341
26/01/2021 13:00,9.2025,-2.16,9.452597857,10.2525,0,10.2525,-1.05,-2.16,2.401686907,8.9125,-2.01,9.136342608,10.2525,0,10.2525,-1.34,-2.01,2.415719355
26/01/2021 13:30,9.531,-1.72,9.684955395,8.391,0,8.391,1.14,-1.72,2.063492186,9.271,-1.57,9.402996384,8.391,0,8.391,0.88,-1.57,1.799805545
26/01/2021 14:00,8.9665,-0.96,9.017744854,5.3665,0,5.3665,3.6,-0.96,3.725801927,8.6665,-0.82,8.705206617,5.3665,0,5.3665,3.3,-0.82,3.400352923
26/01/2021 14:30,8.809,-0.96,8.861155737,5.209,0,5.209,3.6,-0.96,3.725801927,8.509,-0.82,8.548419795,5.209,0,5.209,3.3,-0.82,3.400352923
26/01/2021 15:00,8.5675,-0.75,8.600264894,3.8975,0,3.8975,4.67,-0.75,4.729841435,8.2675,-0.66,8.293802279,3.8975,0,3.8975,4.37,-0.66,4.419558802
26/01/2021 15:30,8.4145,-0.64,8.43880384,2.0045,0,2.0045,6.41,-0.64,6.441870846,8.0845,-0.66,8.111395703,2.0045,0,2.0045,6.08,-0.66,6.115717456
26/01/2021 16:00,8.3555,-0.31,8.361248726,1.7155,0,1.7155,6.64,-0.31,6.647232507,8.0155,0.38,8.024502492,1.7155,0,1.7155,6.3,0.38,6.311449913
26/01/2021 16:30,8.685,0,8.685,3.015,0,3.015,5.67,0,5.67,8.315,0.38,8.323678574,3.015,0,3.015,5.3,0.38,5.313605179
26/01/2021 17:00,9.258,-0.57,9.275530389,3.588,0,3.588,5.67,-0.57,5.69857877,8.888,-0.73,8.917928235,3.588,0,3.588,5.3,-0.73,5.350037383
26/01/2021 17:30,9.7025,-0.79,9.734608685,2.1025,0,2.1025,7.6,-0.79,7.640948894,9.2725,-0.51,9.286514753,2.1025,0,2.1025,7.17,-0.51,7.188115191
26/01/2021 18:00,9.7245,0.53,9.738932192,1.1445,0,1.1445,8.58,0.53,8.596353878,9.2745,0.62,9.295200388,1.1445,0,1.1445,8.13,0.62,8.153606564
26/01/2021 18:30,9.466,0.53,9.480825702,1.506,0,1.506,7.96,0.53,7.97762496,9.026,0.62,9.04726898,1.506,0,1.506,7.52,0.62,7.545515224
26/01/2021 19:00,9.128,0.62,9.149031861,1.348,0,1.348,7.78,0.62,7.804665271,8.718,0.52,8.733494375,1.348,0,1.348,7.37,0.52,7.388321866
26/01/2021 19:30,8.631,0.53,8.647257426,1.131,0,1.131,7.5,0.53,7.518703346,8.261,0.52,8.277349878,1.131,0,1.131,7.13,0.52,7.148936984
26/01/2021 20:00,8.3195,-0.56,8.338325986,3.2395,0,3.2395,5.08,-0.56,5.110772936,7.9795,-0.38,7.988543062,3.2395,0,3.2395,4.74,-0.38,4.755207672
26/01/2021 20:30,7.813,-0.23,7.81638465,2.773,0,2.773,5.04,-0.23,5.045245286,7.513,0.21,7.51593434,2.773,0,2.773,4.74,0.21,4.744649618
26/01/2021 21:00,7.5395,0.46,7.553519726,3.3195,0,3.3195,4.22,0.46,4.244997055,7.2495,0.56,7.271096908,3.3195,0,3.3195,3.93,0.56,3.969697721
26/01/2021 21:30,7.141,-0.24,7.14503191,3.511,0,3.511,3.63,-0.24,3.637925233,6.891,0.43,6.904403015,3.511,0,3.511,3.38,0.43,3.407242287
26/01/2021 22:00,6.7295,0.38,6.740220341,2.5495,0,2.5495,4.18,0.38,4.197237187,6.4795,0.51,6.499540003,2.5495,0,2.5495,3.93,0.51,3.962953444
26/01/2021 22:30,6.2845,0.56,6.309400942,1.1645,0,1.1645,5.12,0.56,5.150533953,6.0545,0.58,6.082217544,1.1645,0,1.1645,4.89,0.58,4.924276597
26/01/2021 23:00,6.0405,0.65,6.075371614,0.5405,0,0.5405,5.5,0.65,5.538275905,5.8305,0.75,5.878539806,0.5405,0,0.5405,5.29,0.75,5.342901833
26/01/2021 23:30,6.125,0.65,6.159393233,0.535,0,0.535,5.59,0.65,5.627663814,5.915,0.75,5.962359013,0.535,0,0.535,5.38,0.75,5.432025405
27/01/2021 00:00,6.0235,0.52,6.045903758,1.6135,0,1.6135,4.41,0.52,4.440551768,5.8135,0.61,5.84541549,1.6135,0,1.6135,4.2,0.61,4.244066446
27/01/2021 00:30,7.2715,0.52,7.290069427,2.6015,0,2.6015,4.67,0.52,4.698861564,6.9815,0.53,7.001588552,2.6015,0,2.6015,4.38,0.53,4.411949682
27/01/2021 01:00,7.6895,3.29,8.363761728,2.6195,0,2.6195,5.07,3.29,6.043922567,7.4795,-3.3,8.175140381,2.6195,0,2.6195,4.86,-3.3,5.874487212
27/01/2021 01:30,7.8115,3.4,8.519362197,2.2915,0,2.2915,5.52,3.4,6.483085685,7.7915,-3.24,8.438309798,2.2915,0,2.2915,5.5,-3.24,6.383384682
27/01/2021 02:00,7.646,3.24,8.304150529,3.166,0,3.166,4.48,3.24,5.528833512,7.616,-3.45,8.360978172,3.166,0,3.166,4.45,-3.45,5.630719315
27/01/2021 02:30,7.6975,2.83,8.201244189,4.7075,0,4.7075,2.99,2.83,4.116916322,7.6475,-3.87,8.570948387,4.7075,0,4.7075,2.94,-3.87,4.860092592
27/01/2021 03:00,7.5545,2.57,7.979684847,6.1145,0,6.1145,1.44,2.57,2.945929395,7.5045,-4.17,8.585244333,6.1145,0,6.1145,1.39,-4.17,4.395565948
27/01/2021 03:30,7.305,-0.07,7.305335379,5.705,0,5.705,1.6,-0.07,1.601530518,7.095,-1.35,7.222293611,5.705,0,5.705,1.39,-1.35,1.937679024
27/01/2021 04:00,7.0085,-0.69,7.042383989,5.6685,0,5.6685,1.34,-0.69,1.507215977,6.7585,-0.59,6.784203877,5.6685,0,5.6685,1.09,-0.59,1.239435355
27/01/2021 04:30,6.798,-0.55,6.8202129,3.478,0,3.478,3.32,-0.55,3.365248876,6.558,-0.45,6.573421027,3.478,0,3.478,3.08,-0.45,3.112699793
27/01/2021 05:00,6.591,-0.46,6.607032693,3.561,0,3.561,3.03,-0.46,3.064718584,6.351,0.61,6.380227347,3.561,0,3.561,2.79,0.61,2.855906161
27/01/2021 05:30,6.4735,-0.46,6.489822975,2.9735,0,2.9735,3.5,-0.46,3.530099149,6.2435,0.17,6.245813978,2.9735,0,2.9735,3.27,0.17,3.274415978
27/01/2021 06:00,6.554,-0.51,6.573812897,3.054,0,3.054,3.5,-0.51,3.536961973,6.324,0.17,6.326284534,3.054,0,3.054,3.27,0.17,3.274415978
27/01/2021 06:30,7.051,-0.6,7.076482248,2.571,0,2.571,4.48,-0.6,4.52,6.801,-0.44,6.815218338,2.571,0,2.571,4.23,-0.44,4.252822592
27/01/2021 07:00,7.534,-0.53,7.552619148,2.864,0,2.864,4.67,-0.53,4.699978723,7.254,-0.58,7.277150266,2.864,0,2.864,4.39,-0.58,4.428148597
27/01/2021 07:30,7.4815,-0.6,7.505520785,2.8115,0,2.8115,4.67,-0.6,4.708386135,7.2015,-0.53,7.220976544,2.8115,0,2.8115,4.39,-0.53,4.421877429
27/01/2021 08:00,7.7065,-0.77,7.744871997,3.6465,0,3.6465,4.06,-0.77,4.1323722,7.3965,-0.66,7.425887977,3.6465,0,3.6465,3.75,-0.66,3.807637063
27/01/2021 08:30,7.837,-0.64,7.863089024,3.017,0,3.017,4.82,-0.64,4.862303981,7.497,-0.55,7.517147664,3.017,0,3.017,4.48,-0.55,4.513634899
27/01/2021 09:00,7.918,-0.77,7.955351909,3.228,0,3.228,4.69,-0.77,4.752788655,7.588,-0.67,7.617522169,3.228,0,3.228,4.36,-0.67,4.411178981
27/01/2021 09:30,7.886,-0.58,7.907300171,1.846,0,1.846,6.04,-0.58,6.06778378,7.556,-0.62,7.581394067,1.846,0,1.846,5.71,-0.62,5.743561613
27/01/2021 10:00,7.9395,-0.5,7.955228485,2.0795,0,2.0795,5.86,-0.5,5.881292375,7.6395,-0.27,7.644269766,2.0795,0,2.0795,5.56,-0.27,5.566551895
27/01/2021 10:30,7.9995,-0.54,8.017705423,2.6495,0,2.6495,5.35,-0.54,5.377183278,7.6895,-0.52,7.707062362,2.6495,0,2.6495,5.04,-0.52,5.066754385
27/01/2021 11:00,8.099,-0.54,8.116982259,2.299,0,2.299,5.8,-0.54,5.82508369,7.799,-0.52,7.816316332,2.299,0,2.299,5.5,-0.52,5.524527129
27/01/2021 11:30,8.0975,-0.5,8.112922177,2.1575,0,2.1575,5.94,-0.5,5.961006626,7.7875,-0.69,7.818008458,2.1575,0,2.1575,5.63,-0.69,5.672124822
27/01/2021 12:00,8.031,-0.5,8.046549633,1.971,0,1.971,6.06,-0.5,6.080592076,7.741,-0.5,7.757130977,1.971,0,1.971,5.77,-0.5,5.791623261
27/01/2021 12:30,8.0195,-0.15,8.020902708,0.9995,0,0.9995,7.02,-0.15,7.021602381,7.7295,0.26,7.733871621,0.9995,0,0.9995,6.73,0.26,6.735020416
27/01/2021 13:00,8.1205,0.51,8.136499263,0.9305,0,0.9305,7.19,0.51,7.208064928,7.8405,0.69,7.870803024,0.9305,0,0.9305,6.91,0.69,6.944364622
27/01/2021 13:30,7.9115,-2.59,8.324658086,1.4715,0,1.4715,6.44,-2.59,6.941303912,7.6615,3.08,8.25741983,1.4715,0,1.4715,6.19,3.08,6.913935204
27/01/2021 14:00,7.738,0,7.738,1.948,0,1.948,5.79,0,5.79,7.518,0.51,7.535278628,1.948,0,1.948,5.57,0.51,5.593299563
27/01/2021 14:30,7.6595,-0.48,7.674525409,1.5695,0,1.5695,6.09,-0.48,6.108886969,7.4295,0.51,7.44698397,1.5695,0,1.5695,5.86,0.51,5.882150967
27/01/2021 15:00,7.6035,0.63,7.62955518,1.0535,0,1.0535,6.55,0.63,6.58022796,7.3535,0.55,7.374039751,1.0535,0,1.0535,6.3,0.55,6.323962365
27/01/2021 15:30,7.766,-0.07,7.766315471,0.996,0,0.996,6.77,-0.07,6.770361881,7.496,0.55,7.516150344,0.996,0,0.996,6.5,0.55,6.523227729
