Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/01/2021 16:00,7.8795,-0.53,7.897304619,1.2695,0,1.2695,6.61,-0.53,6.631214067,7.6095,-0.21,7.612397142,1.2695,0,1.2695,6.34,-0.21,6.343476965
27/01/2021 16:30,8.3905,-0.63,8.414118507,2.9305,0,2.9305,5.46,-0.63,5.496225978,8.0905,-0.58,8.111263172,2.9305,0,2.9305,5.16,-0.58,5.192494584
27/01/2021 17:00,8.9115,-0.71,8.939738936,3.7615,0,3.7615,5.15,-0.71,5.198711379,8.5815,-0.63,8.604594252,3.7615,0,3.7615,4.82,-0.63,4.86099784
27/01/2021 17:30,9.2155,-0.62,9.236332619,3.4755,0,3.4755,5.74,-0.62,5.773387221,8.8655,-0.63,8.887856336,3.4755,0,3.4755,5.39,-0.63,5.426693284
27/01/2021 18:00,9.32,-0.75,9.350128341,4.92,0,4.92,4.4,-0.75,4.463462781,8.95,-0.68,8.975795229,4.92,0,4.92,4.03,-0.68,4.086967091
27/01/2021 18:30,9.32,-1.09,9.383522793,6.19,0,6.19,3.13,-1.09,3.314362684,8.95,-0.93,8.998188707,6.19,0,6.19,2.76,-0.93,2.912473176
27/01/2021 19:00,9.109,-0.85,9.148572621,5.839,0,5.839,3.27,-0.85,3.378668377,8.769,-0.71,8.797696346,5.839,0,5.839,2.93,-0.71,3.014796842
27/01/2021 19:30,8.754,-1.11,8.824092928,7.114,0,7.114,1.64,-1.11,1.980328256,8.524,-0.97,8.579013696,7.114,0,7.114,1.41,-0.97,1.711432149
27/01/2021 20:00,8.391,-1.37,8.502104504,8.131,0,8.131,0.26,-1.37,1.394453298,7.921,-1.24,8.017470985,8.131,0,8.131,-0.21,-1.24,1.257656551
27/01/2021 20:30,7.8555,-1.49,7.995560034,8.7155,0,8.7155,-0.86,-1.49,1.720377865,7.5855,-1.37,7.708223547,8.7155,0,8.7155,-1.13,-1.37,1.775894141
27/01/2021 21:00,7.296,-1.2,7.394025696,7.846,0,7.846,-0.55,-1.2,1.320037878,7.016,-1.11,7.103263757,7.846,0,7.846,-0.83,-1.11,1.386001443
27/01/2021 21:30,7.0935,-1.13,7.182941059,7.5235,0,7.5235,-0.43,-1.13,1.209049213,6.6935,-1.05,6.775355507,7.5235,0,7.5235,-0.83,-1.05,1.338431918
27/01/2021 22:00,6.999,-0.73,7.036966747,6.299,0,6.299,0.7,-0.73,1.011385189,6.719,-0.69,6.754336459,6.299,0,6.299,0.42,-0.69,0.807774721
27/01/2021 22:30,6.328,-0.73,6.369967347,6.558,0,6.558,-0.23,-0.73,0.765375725,5.978,-0.69,6.017689258,6.558,0,6.558,-0.58,-0.69,0.901387819
27/01/2021 23:00,5.8255,-0.67,5.863902306,6.6255,0,6.6255,-0.8,-0.67,1.043503713,5.6155,-0.63,5.650729179,6.6255,0,6.6255,-1.01,-0.63,1.190378091
27/01/2021 23:30,6.153,-0.91,6.219928376,7.423,0,7.423,-1.27,-0.91,1.562369995,6.113,-0.84,6.170443177,7.423,0,7.423,-1.31,-0.84,1.556181223
28/01/2021 00:00,6.482,-1.39,6.629360753,8.942,0,8.942,-2.46,-1.39,2.825544195,6.312,-1.31,6.446506341,8.942,0,8.942,-2.63,-1.31,2.938196726
28/01/2021 00:30,7.6725,-1.84,7.890047924,10.0425,0,10.0425,-2.37,-1.84,3.000416638,7.4125,-1.74,7.613984256,10.0425,0,10.0425,-2.63,-1.74,3.15349013
28/01/2021 01:00,8.0435,-2.07,8.305588014,10.4635,0,10.4635,-2.42,-2.07,3.184540783,7.8335,-1.97,8.077414329,10.4635,0,10.4635,-2.63,-1.97,3.286000609
28/01/2021 01:30,8.1265,-2.32,8.451177566,11.3265,0,11.3265,-3.2,-2.32,3.952518185,7.8865,-2.21,8.190298056,11.3265,0,11.3265,-3.44,-2.21,4.088728409
28/01/2021 02:00,7.898,-2.28,8.220511176,11.448,0,11.448,-3.55,-2.28,4.219111281,7.668,-2.17,7.969135712,11.448,0,11.448,-3.78,-2.17,4.358589221
28/01/2021 02:30,7.889,-2.28,8.211864648,11.499,0,11.499,-3.61,-2.28,4.26971896,7.669,-2.17,7.970097929,11.499,0,11.499,-3.83,-2.17,4.402022263
28/01/2021 03:00,7.6035,-2.41,7.976296901,11.9135,0,11.9135,-4.31,-2.41,4.938036047,7.3935,-2.3,7.742986649,11.9135,0,11.9135,-4.52,-2.3,5.071528369
28/01/2021 03:30,7.38,-2.35,7.745121045,11.77,0,11.77,-4.39,-2.35,4.979417637,7.19,-2.24,7.530849886,11.77,0,11.77,-4.58,-2.24,5.098431131
28/01/2021 04:00,7.09,-2.19,7.420525588,11.53,0,11.53,-4.44,-2.19,4.950727219,6.91,-2.09,7.219155075,11.53,0,11.53,-4.62,-2.09,5.070749452
28/01/2021 04:30,6.8525,-2.19,7.193945805,11.5325,0,11.5325,-4.68,-2.19,5.167059125,6.6925,-2.09,7.011252117,11.5325,0,11.5325,-4.84,-2.09,5.271973065
28/01/2021 05:00,6.6615,-2.01,6.958137844,10.9715,0,10.9715,-4.31,-2.01,4.755649272,6.5115,-1.9,6.783040045,10.9715,0,10.9715,-4.46,-1.9,4.847844882
28/01/2021 05:30,6.732,-1.9,6.994985633,10.792,0,10.792,-4.06,-1.9,4.482588538,6.572,-1.9,6.841139086,10.792,0,10.792,-4.22,-1.9,4.628001729
28/01/2021 06:00,6.7055,-1.98,6.991718691,10.6955,0,10.6955,-3.99,-1.98,4.454267617,6.5355,-1.9,6.806082592,10.6955,0,10.6955,-4.16,-1.9,4.573357629
28/01/2021 06:30,7.0115,-1.98,7.285707395,10.1315,0,10.1315,-3.12,-1.98,3.695240182,6.8415,-1.9,7.100431131,10.1315,0,10.1315,-3.29,-1.9,3.799223605
28/01/2021 07:00,7.4745,-2.06,7.753176784,9.7045,0,9.7045,-2.23,-2.06,3.035868904,7.2845,-1.9,7.528209631,9.7045,0,9.7045,-2.42,-1.9,3.076751534
28/01/2021 07:30,7.398,-1.91,7.6405827,9.038,0,9.038,-1.64,-1.91,2.517478898,7.208,-1.82,7.434222488,9.038,0,9.038,-1.83,-1.82,2.580949438
28/01/2021 08:00,7.6745,-1.31,7.785502569,6.7545,0,6.7545,0.92,-1.31,1.600781059,7.5045,-1.17,7.595157684,6.7545,0,6.7545,0.75,-1.17,1.389748179
28/01/2021 08:30,7.678,-1.97,7.926700701,8.658,0,8.658,-0.98,-1.97,2.200295435,7.438,-1.85,7.664616364,8.658,0,8.658,-1.22,-1.85,2.216055053
28/01/2021 09:00,7.945,-2.58,8.353407987,10.775,0,10.775,-2.83,-2.58,3.829529997,7.695,-2.46,8.078652425,10.775,0,10.775,-3.08,-2.46,3.941826988
28/01/2021 09:30,8.0065,-2.24,8.313942642,9.6065,0,9.6065,-1.6,-2.24,2.752744085,7.8165,-2.14,8.104151544,9.6065,0,9.6065,-1.79,-2.14,2.789928314
28/01/2021 10:00,7.836,-2.15,8.12560127,9.806,0,9.806,-1.97,-2.15,2.916058984,7.656,-2.05,7.925707287,9.806,0,9.806,-2.15,-2.05,2.970690156
28/01/2021 10:30,7.725,-2.15,8.018611164,10.235,0,10.235,-2.51,-2.15,3.304935703,7.555,-2.05,7.828187849,10.235,0,10.235,-2.68,-2.05,3.374151745
28/01/2021 11:00,7.548,-2.06,7.824059304,10.058,0,10.058,-2.51,-2.06,3.247106404,7.468,-1.97,7.723465802,10.058,0,10.058,-2.59,-1.97,3.254074369
28/01/2021 11:30,7.324,-2.15,7.633051552,10.454,0,10.454,-3.13,-2.15,3.797288506,7.184,-2.06,7.473516977,10.454,0,10.454,-3.27,-2.06,3.864776837
28/01/2021 12:00,7.7175,-2.35,8.06736055,10.5075,0,10.5075,-2.79,-2.35,3.647821268,7.5875,-2.26,7.916928461,10.5075,0,10.5075,-2.92,-2.26,3.692424678
28/01/2021 12:30,7.524,-1.73,7.720328749,9.234,0,9.234,-1.71,-1.73,2.432488438,7.464,-1.64,7.642047893,9.234,0,9.234,-1.77,-1.64,2.412985702
28/01/2021 13:00,7.602,-1.78,7.807611927,10.072,0,10.072,-2.47,-1.78,3.044552512,7.382,-1.64,7.561978842,10.072,0,10.072,-2.69,-1.64,3.150507896
28/01/2021 13:30,7.5425,-1.78,7.74969072,8.5125,0,8.5125,-0.97,-1.78,2.027140844,7.3925,-1.64,7.572229279,8.5125,0,8.5125,-1.12,-1.64,1.985950654
28/01/2021 14:00,7.878,-2.08,8.147961954,9.008,0,9.008,-1.13,-2.08,2.367129063,7.688,-1.96,7.933911015,9.008,0,9.008,-1.32,-1.96,2.363048878
28/01/2021 14:30,8.1925,-1.38,8.307915277,6.7525,0,6.7525,1.44,-1.38,1.994492417,7.8525,-1.27,7.954536834,6.7525,0,6.7525,1.1,-1.27,1.680148803
28/01/2021 15:00,7.856,-1.52,8.00169582,7.156,0,7.156,0.7,-1.52,1.673439572,7.566,-1.4,7.694436692,7.156,0,7.156,0.41,-1.4,1.458800877
28/01/2021 15:30,7.9065,-1.98,8.150652873,8.8565,0,8.8565,-0.95,-1.98,2.196110198,7.6565,-1.86,7.879187284,8.8565,0,8.8565,-1.2,-1.86,2.213504009
28/01/2021 16:00,7.963,-1.12,8.041378551,6.193,0,6.193,1.77,-1.12,2.094588265,7.693,-1,7.757721895,6.193,0,6.193,1.5,-1,1.802775638
28/01/2021 16:30,8.2235,-0.8,8.262321239,5.4735,0,5.4735,2.75,-0.8,2.864000698,7.9435,-0.68,7.97255243,5.4735,0,5.4735,2.47,-0.68,2.561893831
28/01/2021 17:00,8.914,-1.24,8.99983311,7.034,0,7.034,1.88,-1.24,2.252110122,8.734,-1.08,8.800520212,7.034,0,7.034,1.7,-1.08,2.014050645
28/01/2021 17:30,9.49,-4.55,10.52438122,9.61,0,9.61,-0.12,-4.55,4.551582143,8.86,0.75,8.891687129,9.61,0,9.61,-0.75,0.75,1.060660172
28/01/2021 18:00,9.34,-5.39,10.78367748,9.95,0,9.95,-0.61,-5.39,5.424407802,8.93,1.46,9.048563422,9.95,0,9.95,-1.02,1.46,1.781010949
28/01/2021 18:30,9.399,-4.62,10.47308937,9.859,0,9.859,-0.46,-4.62,4.642843956,8.919,0.66,8.943386439,9.859,0,9.859,-0.94,0.66,1.148564321
28/01/2021 19:00,9.152,-2.28,9.43172858,10.732,0,10.732,-1.58,-2.28,2.773950252,8.832,-2.12,9.082875316,10.732,0,10.732,-1.9,-2.12,2.84682279
28/01/2021 19:30,8.6995,-2.37,9.016551461,11.2195,0,11.2195,-2.52,-2.37,3.459378557,8.3995,-2.23,8.690483315,11.2195,0,11.2195,-2.82,-2.23,3.595177325
28/01/2021 20:00,8.3085,-2.27,8.613017604,11.2985,0,11.2985,-2.99,-2.27,3.754064464,8.0485,-2.13,8.325578193,11.2985,0,11.2985,-3.25,-2.13,3.885794642
28/01/2021 20:30,7.845,-1.77,8.042196528,10.065,0,10.065,-2.22,-1.77,2.839242857,7.615,-1.63,7.787497994,10.065,0,10.065,-2.45,-1.63,2.942685848
28/01/2021 21:00,7.499,-1.81,7.714343848,10.319,0,10.319,-2.82,-1.81,3.350895403,7.269,-1.68,7.460613983,10.319,0,10.319,-3.05,-1.68,3.48208271
28/01/2021 21:30,7.279,-1.91,7.525419656,10.739,0,10.739,-3.46,-1.91,3.952176615,7.079,-1.8,7.304261838,10.739,0,10.739,-3.66,-1.8,4.078676256
28/01/2021 22:00,6.853,-1.91,7.114190678,10.373,0,10.373,-3.52,-1.91,4.004809608,6.713,-1.46,6.869932241,10.373,0,10.373,-3.66,-1.46,3.940456826
28/01/2021 22:30,6.4875,-1.62,6.68670743,10.0075,0,10.0075,-3.52,-1.62,3.874893547,6.3475,-1.53,6.529292171,10.0075,0,10.0075,-3.66,-1.53,3.966925762
28/01/2021 23:00,6.358,-1.26,6.481648247,9.628,0,9.628,-3.27,-1.26,3.504354434,6.198,-1.64,6.411302832,9.628,0,9.628,-3.43,-1.64,3.801907416
28/01/2021 23:30,6.4365,-1.63,6.639686156,9.9065,0,9.9065,-3.47,-1.63,3.83377099,6.2865,-1.52,6.467648897,9.9065,0,9.9065,-3.62,-1.52,3.926168616
29/01/2021 00:00,6.337,-2.07,6.666518507,11.287,0,11.287,-4.95,-2.07,5.365389082,6.187,-1.95,6.487023123,11.287,0,11.287,-5.1,-1.95,5.460082417
29/01/2021 00:30,7.615,-2.4,7.984248556,11.625,0,11.625,-4.01,-2.4,4.673339277,7.395,-2.09,7.684668178,11.625,0,11.625,-4.23,-2.09,4.71815642
29/01/2021 01:00,7.9795,-2.4,8.33261185,11.6095,0,11.6095,-3.63,-2.4,4.351654858,7.7195,-2.23,8.035146561,11.6095,0,11.6095,-3.89,-2.23,4.483859944
29/01/2021 01:30,7.9885,-2.4,8.341230859,11.6185,0,11.6185,-3.63,-2.4,4.351654858,7.7685,-2.23,8.082233123,11.6185,0,11.6185,-3.85,-2.23,4.449202176
29/01/2021 02:00,7.8065,-2.35,8.152542073,11.7465,0,11.7465,-3.94,-2.35,4.58760286,7.5565,-2.23,7.878679601,11.7465,0,11.7465,-4.19,-2.23,4.746472374
29/01/2021 02:30,7.8105,-2.35,8.156372371,11.6205,0,11.6205,-3.81,-2.35,4.476449486,7.5705,-2.23,7.892108099,11.6205,0,11.6205,-4.05,-2.23,4.623353761
29/01/2021 03:00,7.5395,-2.29,7.879604067,11.6195,0,11.6195,-4.08,-2.29,4.67872846,7.3095,-2.16,7.62196761,11.6195,0,11.6195,-4.31,-2.16,4.820964634
29/01/2021 03:30,7.1545,-2.15,7.47056693,11.2945,0,11.2945,-4.14,-2.15,4.664986602,6.9345,-2.03,7.225523528,11.2945,0,11.2945,-4.36,-2.03,4.809417844
29/01/2021 04:00,6.9375,-2.51,7.37760166,11.6975,0,11.6975,-4.76,-2.51,5.381235918,6.7375,-1.82,6.978990346,11.6975,0,11.6975,-4.96,-1.82,5.283370137
29/01/2021 04:30,6.8845,-2.45,7.307451009,12.1545,0,12.1545,-5.27,-2.45,5.811660692,6.7145,-2.33,7.107278681,12.1545,0,12.1545,-5.44,-2.33,5.917981075
29/01/2021 05:00,6.75,-2.5,7.198090024,12.28,0,12.28,-5.53,-2.5,6.068846678,6.59,-2.38,7.006604028,12.28,0,12.28,-5.69,-2.38,6.167698112
29/01/2021 05:30,6.7845,-2.5,7.230452285,12.2445,0,12.2445,-5.46,-2.5,6.005131139,6.6145,-2.38,7.029652214,12.2445,0,12.2445,-5.63,-2.38,6.112389058
29/01/2021 06:00,6.841,-2.55,7.300806873,12.211,0,12.211,-5.37,-2.55,5.944695114,6.671,-2.42,7.096382247,12.211,0,12.211,-5.54,-2.42,6.04549419
29/01/2021 06:30,7.2695,-2.81,7.793698111,12.0495,0,12.0495,-4.78,-2.81,5.544772313,7.0695,-2.66,7.553372111,12.0495,0,12.0495,-4.98,-2.66,5.645883456
29/01/2021 07:00,7.5985,-2.85,8.115399081,12.0285,0,12.0285,-4.43,-2.85,5.26758009,7.3785,-2.7,7.856988116,12.0285,0,12.0285,-4.65,-2.7,5.377034499
29/01/2021 07:30,7.553,-2.85,8.072812955,11.983,0,11.983,-4.43,-2.85,5.26758009,7.333,-2.7,7.814274694,11.983,0,11.983,-4.65,-2.7,5.377034499
29/01/2021 08:00,7.671,-2.85,8.183320903,11.951,0,11.951,-4.28,-2.85,5.142071567,7.431,-2.7,7.906311466,11.951,0,11.951,-4.52,-2.7,5.265016619
29/01/2021 08:30,7.8915,-2.95,8.42486037,11.9615,0,11.9615,-4.07,-2.95,5.026668877,7.6415,-2.81,8.141782498,11.9615,0,11.9615,-4.32,-2.81,5.15349396
29/01/2021 09:00,8.1665,-3.06,8.720970259,12.0165,0,12.0165,-3.85,-3.06,4.917936559,7.9065,-2.91,8.425012893,12.0165,0,12.0165,-4.11,-2.91,5.035891182
29/01/2021 09:30,8.262,-3.06,8.81046219,12.032,0,12.032,-3.77,-3.06,4.855563819,8.022,-2.91,8.533497759,12.032,0,12.032,-4.01,-2.91,4.954614011
29/01/2021 10:00,8.1435,-3.06,8.699436318,12.4935,0,12.4935,-4.35,-3.06,5.318467824,7.9835,-2.81,8.463590978,12.4935,0,12.4935,-4.51,-2.81,5.313774553
29/01/2021 10:30,7.431,-2.67,7.89611683,13.841,0,13.841,-6.41,-2.67,6.943846196,7.441,-2.55,7.865810893,13.841,0,13.841,-6.4,-2.55,6.889303303
29/01/2021 11:00,7.1135,-2.27,7.466912498,13.4535,0,13.4535,-6.34,-2.27,6.734129491,7.2435,-2.16,7.558696465,13.4535,0,13.4535,-6.21,-2.16,6.574929657
29/01/2021 11:30,7.1735,-2.27,7.524094779,12.6735,0,12.6735,-5.5,-2.27,5.950033613,7.3335,-2.16,7.64498674,12.6735,0,12.6735,-5.34,-2.16,5.760312492
29/01/2021 12:00,6.9275,-2.33,7.308840965,13.8975,0,13.8975,-6.97,-2.33,7.349136004,7.0975,-2.22,7.436592382,13.8975,0,13.8975,-6.8,-2.22,7.15320907
29/01/2021 12:30,6.814,-2.14,7.142142256,13.184,0,13.184,-6.37,-2.14,6.719858629,7.084,-2.03,7.369121793,13.184,0,13.184,-6.1,-2.03,6.428911261
29/01/2021 13:00,7.7065,-1.86,7.927782934,12.7365,0,12.7365,-5.03,-1.86,5.362881688,7.9765,-1.48,8.112641509,12.7365,0,12.7365,-4.76,-1.48,4.984776825
29/01/2021 13:30,7.995,-1.3,8.100001543,12.085,0,12.085,-4.09,-1.3,4.291631391,8.235,-1.2,8.321972422,12.085,0,12.085,-3.85,-1.2,4.03267901
29/01/2021 14:00,7.7495,-1.3,7.857782782,11.4195,0,11.4195,-3.67,-1.3,3.893443206,7.9595,-1.2,8.049449686,11.4195,0,11.4195,-3.46,-1.2,3.66218514
29/01/2021 14:30,7.74,-1,7.80433213,9.88,0,9.88,-2.14,-1,2.362117694,7.87,-0.9,7.921294086,9.88,0,9.88,-2.01,-0.9,2.202294258
29/01/2021 15:00,7.784,-0.75,7.820048337,9.794,0,9.794,-2.01,-0.75,2.145367101,7.784,-1.58,7.942736053,9.794,0,9.794,-2.01,-1.58,2.556657975
29/01/2021 15:30,8.763,-0.52,8.778414948,6.793,0,6.793,1.97,-0.52,2.037473926,8.753,-1.11,8.823100872,6.793,0,6.793,1.96,-1.11,2.252487514
29/01/2021 16:00,8.7285,-0.7,8.756523982,5.5885,0,5.5885,3.14,-0.7,3.217079421,8.6185,-0.64,8.642230166,5.5885,0,5.5885,3.03,-0.64,3.096853242
29/01/2021 16:30,9.556,-0.56,9.572394476,4.236,0,4.236,5.32,-0.56,5.349392489,9.336,-0.49,9.348849983,4.236,0,4.236,5.1,-0.49,5.123485142
29/01/2021 17:00,10.463,-0.62,10.4813534,1.923,0,1.923,8.54,-0.62,8.562476277,10.173,-0.49,10.18479401,1.923,0,1.923,8.25,-0.49,8.264538705
29/01/2021 17:30,11.592,2.92,11.95411494,0.882,0,0.882,10.71,2.92,11.10092339,11.262,-2.97,11.64704014,0.882,0,0.882,10.38,-2.97,10.79654111
29/01/2021 18:00,11.979,-0.22,11.98102003,0.189,0,0.189,11.79,-0.22,11.79205241,11.609,0.53,11.62109207,0.189,0,0.189,11.42,0.53,11.43229198
29/01/2021 18:30,11.8655,0.66,11.88384156,0.2255,0,0.2255,11.64,0.66,11.65869633,11.5155,0.53,11.52769015,0.2255,0,0.2255,11.29,0.53,11.30243337
29/01/2021 19:00,11.4225,1.95,11.58775242,0.3825,0,0.3825,11.04,1.95,11.21089203,11.0925,-0.59,11.1081797,0.3825,0,0.3825,10.71,-0.59,10.72623886
29/01/2021 19:30,10.907,0.52,10.91938867,0.757,0,0.757,10.15,0.52,10.16331147,10.597,0.68,10.61879508,0.757,0,0.757,9.84,0.68,9.86346795
29/01/2021 20:00,10.2385,0.66,10.25975059,1.3385,0,1.3385,8.9,0.66,8.924438358,9.9285,0.62,9.947839577,1.3385,0,1.3385,8.59,0.62,8.61234579
29/01/2021 20:30,9.691,0.55,9.706594717,1.221,0,1.221,8.47,0.55,8.487838358,9.411,0.52,9.425355219,1.221,0,1.221,8.19,0.52,8.206491333
29/01/2021 21:00,9.215,0.55,9.231398865,2.115,0,2.115,7.1,0.55,7.121270954,8.975,0.52,8.990051446,2.115,0,2.115,6.86,0.52,6.879680225
29/01/2021 21:30,8.884,0.63,8.906309898,2.914,0,2.914,5.97,0.63,6.003149174,8.664,0.59,8.684065638,2.914,0,2.914,5.75,0.59,5.780190308
29/01/2021 22:00,8.531,-0.75,8.563904542,6.011,0,6.011,2.52,-0.75,2.629239434,8.381,-0.67,8.407738162,6.011,0,6.011,2.37,-0.67,2.462884488
29/01/2021 22:30,8.122,-0.93,8.175070887,8.032,0,8.032,0.09,-0.93,0.93434469,7.672,-0.84,7.717848405,8.032,0,8.032,-0.36,-0.84,0.913892773
29/01/2021 23:00,7.74,-1.35,7.856850514,9.58,0,9.58,-1.84,-1.35,2.282126202,7.62,-1.25,7.721845634,9.58,0,9.58,-1.96,-1.25,2.32467202
29/01/2021 23:30,8.0565,-1.89,8.275221583,11.0965,0,11.0965,-3.04,-1.89,3.579622885,7.8665,-1.79,8.06758466,11.0965,0,11.0965,-3.23,-1.79,3.692830892
30/01/2021 00:00,7.9715,-1.89,8.192491211,11.1615,0,11.1615,-3.19,-1.89,3.707856524,7.7815,-1.79,7.984725559,11.1615,0,11.1615,-3.38,-1.79,3.824722212
30/01/2021 00:30,9.424,-1.66,9.569084387,9.834,0,9.834,-0.41,-1.66,1.709883037,9.134,-1.54,9.262912933,9.834,0,9.834,-0.7,-1.54,1.691626436
30/01/2021 01:00,9.8215,-0.67,9.844326399,3.3615,0,3.3615,6.46,-0.67,6.494651646,9.5415,-0.24,9.544517916,3.3615,0,3.3615,6.18,-0.24,6.184658438
30/01/2021 01:30,9.8865,0.55,9.901786821,1.9865,0,1.9865,7.9,0.55,7.919122426,9.6365,0.65,9.658396981,1.9865,0,1.9865,7.65,0.65,7.677564718
30/01/2021 02:00,9.49,-0.44,9.500194735,3.54,0,3.54,5.95,-0.44,5.966246726,9.26,0.53,9.275154985,3.54,0,3.54,5.72,0.53,5.744501719
30/01/2021 02:30,9.4215,-0.67,9.445293127,5.1515,0,5.1515,4.27,-0.67,4.322244787,9.2015,-0.57,9.219137826,5.1515,0,5.1515,4.05,-0.57,4.089914425
30/01/2021 03:00,9.1285,-0.99,9.182026587,7.8185,0,7.8185,1.31,-0.99,1.642010962,8.9385,-0.87,8.980739516,7.8185,0,7.8185,1.12,-0.87,1.418203088
30/01/2021 03:30,8.7475,-0.66,8.772363208,6.1775,0,6.1775,2.57,-0.66,2.653394053,8.5375,-0.6,8.558557487,6.1775,0,6.1775,2.36,-0.6,2.435077001
30/01/2021 04:00,8.377,-0.05,8.377149217,4.237,0,4.237,4.14,-0.05,4.140301921,8.177,0.43,8.188298297,4.237,0,4.237,3.94,0.43,3.963395009
30/01/2021 04:30,8.07,-0.58,8.090815781,4.42,0,4.42,3.65,-0.58,3.695794908,7.88,-0.44,7.892274704,4.42,0,4.42,3.46,-0.44,3.487864676
30/01/2021 05:00,7.8045,-0.58,7.826021994,5.7045,0,5.7045,2.1,-0.58,2.178623419,7.6245,-0.53,7.642898681,5.7045,0,5.7045,1.92,-0.53,1.991808224
30/01/2021 05:30,7.8415,-0.67,7.870071299,6.5815,0,6.5815,1.26,-0.67,1.427059915,7.7115,-0.59,7.734037254,6.5815,0,6.5815,1.13,-0.59,1.274754878
30/01/2021 06:00,7.89,-0.67,7.918396302,6.03,0,6.03,1.86,-0.67,1.976992666,7.75,-0.59,7.772425619,6.03,0,6.03,1.72,-0.59,1.818378398
30/01/2021 06:30,8.065,-0.51,8.081109144,4.255,0,4.255,3.81,-0.51,3.84398231,7.865,-0.17,7.866837039,4.255,0,4.255,3.61,-0.17,3.614000553
30/01/2021 07:00,8.3275,-0.21,8.330147433,3.2475,0,3.2475,5.08,-0.21,5.084338698,8.1175,0.32,8.123804912,3.2475,0,3.2475,4.87,0.32,4.880502023
30/01/2021 07:30,8.0725,-0.52,8.089230881,3.9625,0,3.9625,4.11,-0.52,4.142764777,7.8725,-0.14,7.873744741,3.9625,0,3.9625,3.91,-0.14,3.912505591
30/01/2021 08:00,8.121,-0.58,8.141685391,4.511,0,4.511,3.61,-0.58,3.65629594,7.921,-0.51,7.937401401,4.511,0,4.511,3.41,-0.51,3.447926913
30/01/2021 08:30,8.2935,-0.62,8.316642487,5.4535,0,5.4535,2.84,-0.62,2.906888371,8.0835,-0.57,8.103571574,5.4535,0,5.4535,2.63,-0.57,2.691059271
30/01/2021 09:00,8.457,-0.53,8.473591269,4.207,0,4.207,4.25,-0.53,4.282919565,8.247,-0.05,8.247151569,4.207,0,4.207,4.04,-0.05,4.040309394
30/01/2021 09:30,8.6095,-0.57,8.62834806,5.4795,0,5.4795,3.13,-0.57,3.181477644,8.4195,-0.67,8.446116282,5.4795,0,5.4795,2.94,-0.67,3.015377257
30/01/2021 10:00,9.0355,-1.11,9.103425743,7.6455,0,7.6455,1.39,-1.11,1.778819833,8.9555,-1.01,9.012273867,7.6455,0,7.6455,1.31,-1.01,1.654146306
30/01/2021 10:30,8.88,-1.37,8.985059822,9.12,0,9.12,-0.24,-1.37,1.390863041,8.5,-1.24,8.589970896,9.12,0,9.12,-0.62,-1.24,1.386362146
30/01/2021 11:00,8.9905,-1.73,9.155435012,10.0505,0,10.0505,-1.06,-1.73,2.028915967,8.8005,-1.59,8.942980501,10.0505,0,10.0505,-1.25,-1.59,2.022523177
30/01/2021 11:30,9.158,-1.93,9.359159364,10.788,0,10.788,-1.63,-1.93,2.526222476,8.958,-1.8,9.137054449,10.788,0,10.788,-1.83,-1.8,2.566885272
30/01/2021 12:00,9.271,-2.06,9.497106981,11.221,0,11.221,-1.95,-2.06,2.836564824,9.031,-1.93,9.23492615,11.221,0,11.221,-2.19,-1.93,2.919075196
30/01/2021 12:30,9.3475,-2.11,9.582685232,11.9175,0,11.9175,-2.57,-2.11,3.32520676,9.0975,-1.93,9.299968078,11.9175,0,11.9175,-2.82,-1.93,3.417206461
30/01/2021 13:00,9.198,-1.94,9.400361908,10.878,0,10.878,-1.68,-1.94,2.566320323,8.978,-1.82,9.160615918,10.878,0,10.878,-1.9,-1.82,2.63104542
30/01/2021 13:30,9.1345,-1.82,9.314048006,10.3145,0,10.3145,-1.18,-1.82,2.169055094,8.9345,-1.69,9.092930784,10.3145,0,10.3145,-1.38,-1.69,2.181857007
30/01/2021 14:00,9.1075,-1.95,9.313917342,10.9075,0,10.9075,-1.8,-1.95,2.653770902,8.8475,-1.82,9.032754632,10.9075,0,10.9075,-2.06,-1.82,2.748817928
30/01/2021 14:30,8.9215,-2.06,9.15624171,11.7315,0,11.7315,-2.81,-2.06,3.484207227,8.6615,-1.93,8.87392147,11.7315,0,11.7315,-3.07,-1.93,3.626265296
30/01/2021 15:00,8.994,-2.06,9.22689742,11.534,0,11.534,-2.54,-2.06,3.270351663,8.764,-1.93,8.973995543,11.534,0,11.534,-2.77,-1.93,3.376062796
30/01/2021 15:30,9.1885,-2.06,9.416588143,11.1085,0,11.1085,-1.92,-2.06,2.816025568,8.9785,-1.93,9.183592012,11.1085,0,11.1085,-2.13,-1.93,2.874334706
30/01/2021 16:00,9.4045,-1.91,9.596495207,10.7145,0,10.7145,-1.31,-1.91,2.316074265,9.1645,-1.77,9.333860951,10.7145,0,10.7145,-1.55,-1.77,2.35274308
30/01/2021 16:30,9.863,-2.11,10.08617217,11.033,0,11.033,-1.17,-2.11,2.412674864,9.583,-1.97,9.783393532,11.033,0,11.033,-1.45,-1.97,2.446098935
30/01/2021 17:00,10.4775,-2.23,10.71218494,10.9875,0,10.9875,-0.51,-2.23,2.287575135,10.1775,-2.1,10.39189618,10.9875,0,10.9875,-0.81,-2.1,2.250799858
30/01/2021 17:30,10.9415,-2.59,11.24386598,11.6415,0,11.6415,-0.7,-2.59,2.682927506,10.8315,-2.44,11.10292719,11.6415,0,11.6415,-0.81,-2.44,2.570933683
30/01/2021 18:00,11.3845,-2.72,11.70492376,11.9945,0,11.9945,-0.61,-2.72,2.787561659,11.1845,-2.56,11.47373698,11.9945,0,11.9945,-0.81,-2.56,2.685088453
30/01/2021 18:30,11.944,-2.39,12.18077321,11.144,0,11.144,0.8,-2.39,2.520337279,11.254,-2.26,11.47868093,11.144,0,11.144,0.11,-2.26,2.262675408
30/01/2021 19:00,11.2075,-1.83,11.35592164,10.0975,0,10.0975,1.11,-1.83,2.140327078,11.0275,-1.97,11.20208267,10.0975,0,10.0975,0.93,-1.97,2.178485713
30/01/2021 19:30,10.636,-1.68,10.76786404,8.976,0,8.976,1.66,-1.68,2.361778991,10.366,-1.57,10.48421938,8.976,0,8.976,1.39,-1.57,2.096902477
30/01/2021 20:00,10.012,-1.34,10.10127438,8.132,0,8.132,1.88,-1.34,2.308679276,9.722,-1.24,9.800759358,8.132,0,8.132,1.59,-1.24,2.016358103
30/01/2021 20:30,9.5305,-1.27,9.614745459,8.1605,0,8.1605,1.37,-1.27,1.86810064,9.4405,-1.15,9.510286024,8.1605,0,8.1605,1.28,-1.15,1.720726591
30/01/2021 21:00,9.212,-0.96,9.261886633,6.552,0,6.552,2.66,-0.96,2.827932107,9.052,-0.98,9.104894508,6.552,0,6.552,2.5,-0.98,2.685218799
30/01/2021 21:30,8.8995,-0.66,8.923939727,5.3395,0,5.3395,3.56,-0.66,3.620662923,8.6595,-0.63,8.682386783,5.3395,0,5.3395,3.32,-0.63,3.379245478
30/01/2021 22:00,8.5305,-0.5,8.545140739,4.1005,0,4.1005,4.43,-0.5,4.45812741,8.3105,-0.41,8.320607565,4.1005,0,4.1005,4.21,-0.41,4.229917257
30/01/2021 22:30,8.1525,0.49,8.167212269,2.3925,0,2.3925,5.76,0.49,5.780804442,7.9625,0.55,7.981472687,2.3925,0,2.3925,5.57,0.55,5.597088529
30/01/2021 23:00,7.9305,0.58,7.95168097,1.8405,0,1.8405,6.09,0.58,6.117556702,7.7305,0.66,7.758622961,1.8405,0,1.8405,5.89,0.66,5.926862576
30/01/2021 23:30,8.069,0.58,8.089818354,1.719,0,1.719,6.35,0.58,6.376433172,7.869,0.66,7.896629724,1.719,0,1.719,6.15,0.66,6.18531325
31/01/2021 00:00,8.0025,0.63,8.027260196,1.4325,0,1.4325,6.57,0.63,6.600136362,7.8025,0.72,7.835649702,1.4325,0,1.4325,6.37,0.72,6.410561598
31/01/2021 00:30,9.5435,0.63,9.564271653,0.5835,0,0.5835,8.96,0.63,8.98212113,9.2835,0.72,9.311378644,0.5835,0,0.5835,8.7,0.72,8.729742264
31/01/2021 01:00,10.013,0.63,10.03279966,0.353,0,0.353,9.66,0.63,9.68052168,9.723,0.72,9.749621993,0.353,0,0.353,9.37,0.72,9.39762204
31/01/2021 01:30,10.1385,0.85,10.17406911,0.0485,0,0.0485,10.09,0.85,10.12573948,9.8585,0.95,9.904166913,0.0485,0,0.0485,9.81,0.95,9.855891639
31/01/2021 02:00,9.931,0.76,9.960038203,0.061,0,0.061,9.87,0.76,9.899217141,9.661,0.86,9.699202081,0.061,0,0.061,9.6,0.86,9.638443858
31/01/2021 02:30,9.87,0.86,9.907396227,0,0,0,9.87,0.86,9.907396227,9.6,0.98,9.649891191,0,0,0,9.6,0.98,9.649891191
31/01/2021 03:00,9.6205,0.99,9.671303958,0.0005,0,0.0005,9.62,0.99,9.670806585,9.3705,1.05,9.429144725,0.0005,0,0.0005,9.37,1.05,9.428647835
31/01/2021 03:30,9.163,0.91,9.208076292,0.073,0,0.073,9.09,0.91,9.135436498,8.923,1,8.978860117,0.073,0,0.073,8.85,1,8.906317982
31/01/2021 04:00,8.901,0.99,8.955886388,0.021,0,0.021,8.88,0.99,8.935015389,8.671,1.08,8.737999828,0.021,0,0.021,8.65,1.08,8.717161235
31/01/2021 04:30,8.5375,0.77,8.572152953,0.4175,0,0.4175,8.12,0.77,8.156426914,8.3275,0.86,8.37178931,0.4175,0,0.4175,7.91,0.86,7.956613601
31/01/2021 05:00,8.157,0.77,8.193262415,0.907,0,0.907,7.25,0.77,7.290774993,7.957,0.86,8.003339865,0.907,0,0.907,7.05,0.86,7.102260204
31/01/2021 05:30,8.043,0.6,8.06534866,3.223,0,3.223,4.82,0.6,4.85720084,7.823,0.63,7.84832651,3.223,0,3.223,4.6,0.63,4.642940878
31/01/2021 06:00,8.098,0.6,8.120197288,3.538,0,3.538,4.56,0.6,4.599304295,7.888,0.55,7.907151447,3.538,0,3.538,4.35,0.55,4.384632254
31/01/2021 06:30,8.3245,-0.44,8.336120216,4.8245,0,4.8245,3.5,-0.44,3.527548724,8.1045,0.61,8.127423962,4.8245,0,4.8245,3.28,0.61,3.336240399
31/01/2021 07:00,8.488,-0.52,8.503913452,5.978,0,5.978,2.51,-0.52,2.563298656,8.268,-0.5,8.283104732,5.978,0,5.978,2.29,-0.5,2.343949658
31/01/2021 07:30,8.1945,-0.56,8.213612497,5.5745,0,5.5745,2.62,-0.56,2.679178979,7.9845,-0.5,8.000140014,5.5745,0,5.5745,2.41,-0.5,2.461320784
31/01/2021 08:00,8.4245,-0.69,8.45270964,6.7545,0,6.7545,1.67,-0.69,1.8069311,8.2845,-0.63,8.308419841,6.7545,0,6.7545,1.53,-0.63,1.654629868
31/01/2021 08:30,8.3525,-1.65,8.513915448,9.9825,0,9.9825,-1.63,-1.65,2.319353358,8.1625,-1.54,8.306503852,9.9825,0,9.9825,-1.82,-1.54,2.384114091
31/01/2021 09:00,8.8265,-1.04,8.887558846,8.0965,0,8.0965,0.73,-1.04,1.270629765,8.5965,-0.93,8.646659022,8.0965,0,8.0965,0.5,-0.93,1.055888252
31/01/2021 09:30,9.3355,-1.04,9.393250782,8.4255,0,8.4255,0.91,-1.04,1.381918956,9.3055,-0.93,9.351857048,8.4255,0,8.4255,0.88,-0.93,1.280351514
31/01/2021 10:00,9.2,-1.66,9.348561387,9.47,0,9.47,-0.27,-1.66,1.681814496,8.75,-0.99,8.805827616,9.47,0,9.47,-0.72,-0.99,1.224132346
31/01/2021 10:30,9.913,-1.66,10.05102826,8.083,0,8.083,1.83,-1.66,2.470728637,9.703,-0.51,9.716393827,8.083,0,8.083,1.62,-0.51,1.698381583
31/01/2021 11:00,10.0015,-1,10.05136818,7.4815,0,7.4815,2.52,-1,2.711162112,9.7315,-0.88,9.771207308,7.4815,0,7.4815,2.25,-0.88,2.415967715
31/01/2021 11:30,10.2665,-1.48,10.37262851,9.0165,0,9.0165,1.25,-1.48,1.937240305,10.0565,-1.36,10.14804376,9.0165,0,9.0165,1.04,-1.36,1.712074765
31/01/2021 12:00,10.8635,-1.73,11.00038782,10.0135,0,10.0135,0.85,-1.73,1.927537289,10.3135,-1.62,10.43995605,10.0135,0,10.0135,0.3,-1.62,1.647543626
31/01/2021 12:30,10.5475,-2.39,10.81489049,11.9475,0,11.9475,-1.4,-2.39,2.769855592,10.2675,-2.25,10.51113963,11.9475,0,11.9475,-1.68,-2.25,2.80800641
31/01/2021 13:00,10.6105,-2.75,10.96107706,12.3205,0,12.3205,-1.71,-2.75,3.238302024,10.3505,-2.08,10.55742631,12.3205,0,12.3205,-1.97,-2.08,2.864838564
31/01/2021 13:30,10.297,-2.37,10.56622492,12.687,0,12.687,-2.39,-2.37,3.365857989,10.017,-2.22,10.26005307,12.687,0,12.687,-2.67,-2.22,3.472362308
31/01/2021 14:00,10.264,-2.19,10.49503673,11.504,0,11.504,-1.24,-2.19,2.516684327,10.034,-2.04,10.23927517,11.504,0,11.504,-1.47,-2.04,2.514458192
31/01/2021 14:30,10.4915,-2,10.6804294,10.4415,0,10.4415,0.05,-2,2.000624902,10.1315,-1.85,10.29901899,10.4415,0,10.4415,-0.31,-1.85,1.875793166
31/01/2021 15:00,10.5785,-0.93,10.6193014,6.5285,0,6.5285,4.05,-0.93,4.155406117,10.2685,-0.87,10.30528953,6.5285,0,6.5285,3.74,-0.87,3.839856768
31/01/2021 15:30,10.851,-1.7,10.98336019,8.911,0,8.911,1.94,-1.7,2.579457307,10.611,-1.56,10.72506042,8.911,0,8.911,1.7,-1.56,2.307292786
31/01/2021 16:00,11.3125,-1.35,11.39276772,8.2625,0,8.2625,3.05,-1.35,3.335416016,11.0725,-1.21,11.13841803,8.2625,0,8.2625,2.81,-1.21,3.059444394
31/01/2021 16:30,11.1665,-1.5,11.26679734,9.0765,0,9.0765,2.09,-1.5,2.572566812,10.8865,-1.35,10.96988524,9.0765,0,9.0765,1.81,-1.35,2.258007972
31/01/2021 17:00,11.339,-1.16,11.3981806,7.029,0,7.029,4.31,-1.16,4.463373164,10.979,-0.9,11.01582684,7.029,0,7.029,3.95,-0.9,4.05123438
31/01/2021 17:30,12.1385,-1,12.1796216,5.4685,0,5.4685,6.67,-1,6.744545945,11.7385,-0.84,11.76851657,5.4685,0,5.4685,6.27,-0.84,6.326017705
31/01/2021 18:00,12.325,-0.88,12.35637588,4.215,0,4.215,8.11,-0.88,8.157603815,11.925,-0.71,11.94611757,4.215,0,4.215,7.71,-0.71,7.742622295
31/01/2021 18:30,12.238,-0.57,12.25126704,2.298,0,2.298,9.94,-0.57,9.956329645,11.848,-0.53,11.8598484,2.298,0,2.298,9.55,-0.53,9.5646955
31/01/2021 19:00,11.7165,1.62,11.82796569,1.4665,0,1.4665,10.25,1.62,10.37722988,11.3965,-2.39,11.6444112,1.4665,0,1.4665,9.93,-2.39,10.21356941
31/01/2021 19:30,11.1675,0.67,11.18758045,1.2775,0,1.2775,9.89,0.67,9.912668662,10.8475,0.56,10.86194533,1.2775,0,1.2775,9.57,0.56,9.586370533
31/01/2021 20:00,10.5,0.54,10.51387654,1.36,0,1.36,9.14,0.54,9.155937964,10.19,0.56,10.20537603,1.36,0,1.36,8.83,0.56,8.847739824
31/01/2021 20:30,10.03,0.54,10.04452587,1.23,0,1.23,8.8,0.54,8.816552614,9.74,0.56,9.75608528,1.23,0,1.23,8.51,0.56,8.528405478
31/01/2021 21:00,9.577,0.54,9.592211893,0.947,0,0.947,8.63,0.54,8.646878049,9.307,0.56,9.323832313,0.947,0,0.947,8.36,0.56,8.378734988
31/01/2021 21:30,9.151,0.54,9.166918839,1.051,0,1.051,8.1,0.54,8.117980044,8.911,0.66,8.935408273,1.051,0,1.051,7.86,0.66,7.88766125
31/01/2021 22:00,8.741,0.58,8.760221515,1.131,0,1.131,7.61,0.58,7.632070492,8.511,0.66,8.536552056,1.131,0,1.131,7.38,0.66,7.409453421
31/01/2021 22:30,8.29,0.45,8.302204527,0.93,0,0.93,7.36,0.45,7.373743961,8.07,0.93,8.123410614,0.93,0,0.93,7.14,0.93,7.200312493
31/01/2021 23:00,8.007,0.8,8.046865787,0.877,0,0.877,7.13,0.8,7.174740413,7.817,0.86,7.864164863,0.877,0,0.877,6.94,0.86,6.993082296
31/01/2021 23:30,8.0955,0.8,8.134932099,0.8655,0,0.8655,7.23,0.8,7.274125377,7.9155,0.86,7.962081402,0.8655,0,0.8655,7.05,0.86,7.102260204
01/02/2021 00:00,7.8905,0.75,7.926063982,0.9505,0,0.9505,6.94,0.75,6.980408298,7.7005,0.86,7.748374039,0.9505,0,0.9505,6.75,0.86,6.804564644
01/02/2021 00:30,9.4765,0.6,9.495475357,1.0865,0,1.0865,8.39,0.6,8.411426752,9.2065,0.63,9.228030248,1.0865,0,1.0865,8.12,0.63,8.144402986
01/02/2021 01:00,9.881,0.53,9.895203939,1.091,0,1.091,8.79,0.53,8.805963888,9.591,0.63,9.611669002,1.091,0,1.091,8.5,0.63,8.523315083
01/02/2021 01:30,10.0235,0.53,10.03750229,1.3235,0,1.3235,8.7,0.53,8.716128728,9.7335,0.58,9.750765214,1.3235,0,1.3235,8.41,0.58,8.429976275
01/02/2021 02:00,9.7465,0.57,9.763153294,1.2065,0,1.2065,8.54,0.57,8.55900111,9.4665,0.65,9.488789293,1.2065,0,1.2065,8.26,0.65,8.285535589
01/02/2021 02:30,9.755,0.57,9.771638808,1.215,0,1.215,8.54,0.57,8.55900111,9.475,0.65,9.497269344,1.215,0,1.215,8.26,0.65,8.285535589
01/02/2021 03:00,9.41,0.67,9.433822131,1.17,0,1.17,8.24,0.67,8.267194204,9.15,0.77,9.182341749,1.17,0,1.17,7.98,0.77,8.017063053
01/02/2021 03:30,8.9975,0.8,9.03299542,1.1175,0,1.1175,7.88,0.8,7.920505034,8.7675,0.77,8.801247426,1.1175,0,1.1175,7.65,0.77,7.688653978
01/02/2021 04:00,8.7345,0.76,8.767501939,1.0845,0,1.0845,7.65,0.76,7.687658941,8.5045,0.83,8.5449061,1.0845,0,1.0845,7.42,0.83,7.46627752
01/02/2021 04:30,8.5515,0.7,8.580102112,1.2615,0,1.2615,7.29,0.7,7.323530569,8.3315,0.77,8.36700617,1.2615,0,1.2615,7.07,0.77,7.111807084
01/02/2021 05:00,8.2765,0.7,8.306049136,1.5065,0,1.5065,6.77,0.7,6.806092859,8.0665,0.77,8.103167421,1.5065,0,1.5065,6.56,0.77,6.605035958
01/02/2021 05:30,8.325,0.7,8.354377595,1.555,0,1.555,6.77,0.7,6.806092859,8.115,0.77,8.151449258,1.555,0,1.555,6.56,0.77,6.605035958
01/02/2021 06:00,8.341,0.65,8.366288365,1.391,0,1.391,6.95,0.65,6.980329505,8.131,0.73,8.163703878,1.391,0,1.391,6.74,0.73,6.779417379
01/02/2021 06:30,9.032,0.56,9.049343844,1.182,0,1.182,7.85,0.56,7.869949174,8.812,0.56,8.829775988,1.182,0,1.182,7.63,0.56,7.650522858
01/02/2021 07:00,9.644,0.56,9.660245131,1.154,0,1.154,8.49,0.56,8.508448742,9.384,0.63,9.405123923,1.154,0,1.154,8.23,0.63,8.25407778
01/02/2021 07:30,9.704,0.15,9.705159247,1.054,0,1.054,8.65,0.15,8.65130048,9.454,0.59,9.472392306,1.054,0,1.054,8.4,0.59,8.420694746
01/02/2021 08:00,10.107,-3.12,10.57761074,1.107,0,1.107,9,-3.12,9.525460619,9.577,3.32,10.13613975,1.107,0,1.107,8.47,3.32,9.097433704
01/02/2021 08:30,10.2475,-0.91,10.28782563,1.2475,0,1.2475,9,-0.91,9.045888569,9.9475,0.74,9.974986529,1.2475,0,1.2475,8.7,0.74,8.731414547
01/02/2021 09:00,9.1265,2.92,9.582244113,1.1565,0,1.1565,7.97,2.92,8.488068096,9.1665,-3.33,9.752621301,1.1565,0,1.1565,8.01,-3.33,8.674618147
01/02/2021 09:30,9.2535,-0.5,9.266998557,1.5435,0,1.5435,7.71,-0.5,7.7261957,8.9635,0.63,8.985612514,1.5435,0,1.5435,7.42,0.63,7.446697254
01/02/2021 10:00,9.27,-0.46,9.281406143,1.61,0,1.61,7.66,-0.46,7.67379958,9.03,-0.5,9.043832152,1.61,0,1.61,7.42,-0.5,7.436827281
01/02/2021 10:30,9.266,-0.5,9.279480373,1.926,0,1.926,7.34,-0.5,7.357010262,8.986,-0.5,8.999899777,1.926,0,1.926,7.06,-0.5,7.077683237
01/02/2021 11:00,9.2375,-0.64,9.259643959,1.7375,0,1.7375,7.5,-0.64,7.527257137,8.9775,-0.5,8.991412917,1.7375,0,1.7375,7.24,-0.5,7.257244656
01/02/2021 11:30,9.0775,-0.51,9.091815344,1.5075,0,1.5075,7.57,-0.51,7.587160207,8.8275,0.12,8.828315595,1.5075,0,1.5075,7.32,0.12,7.32098354
01/02/2021 12:00,9.0605,0,9.0605,1.6505,0,1.6505,7.41,0,7.41,8.8205,-0.12,8.821316242,1.6505,0,1.6505,7.17,-0.12,7.171004114
01/02/2021 12:30,9.189,-0.51,9.203141909,1.709,0,1.709,7.48,-0.51,7.497366204,8.919,0.51,8.933569331,1.709,0,1.709,7.21,0.51,7.228014942
01/02/2021 13:00,9.36,-0.51,9.373883934,1.37,0,1.37,7.99,-0.51,8.006260051,9.12,-0.4,9.128767715,1.37,0,1.37,7.75,-0.4,7.760315715
01/02/2021 13:30,9.3835,0.51,9.397349214,0.7835,0,0.7835,8.6,0.51,8.615108821,9.1635,0.23,9.166385997,0.7835,0,0.7835,8.38,0.23,8.38315573
01/02/2021 14:00,9.3905,1.45,9.501788792,0.8705,0,0.8705,8.52,1.45,8.642505424,9.2505,-2.54,9.592880185,0.8705,0,0.8705,8.38,-2.54,8.756483312
01/02/2021 14:30,9.2,3.19,9.737355904,0.75,0,0.75,8.45,3.19,9.032087245,9.13,-3.3,9.70808426,0.75,0,0.75,8.38,-3.3,9.006353313
01/02/2021 15:00,9.085,0.6,9.104791321,0.595,0,0.595,8.49,0.6,8.511175007,8.865,0.53,8.880829072,0.595,0,0.595,8.27,0.53,8.286965669
01/02/2021 15:30,9.163,-0.24,9.166142537,0.403,0,0.403,8.76,-0.24,8.763287055,8.913,0.59,8.932506311,0.403,0,0.403,8.51,0.59,8.530427891
01/02/2021 16:00,9.4,-0.24,9.403063331,0.98,0,0.98,8.42,-0.24,8.423419733,9.14,0.59,9.159022874,0.98,0,0.98,8.16,0.59,8.181301852
01/02/2021 16:30,9.8335,0,9.8335,2.1235,0,2.1235,7.71,0,7.71,9.5335,0.55,9.549351928,2.1235,0,2.1235,7.41,0.55,7.43038357
01/02/2021 17:00,10.3885,-0.45,10.39824179,1.7185,0,1.7185,8.67,-0.45,8.681670346,10.0685,0.06,10.06867877,1.7185,0,1.7185,8.35,0.06,8.350215566
01/02/2021 17:30,10.9145,-0.57,10.92937374,1.6345,0,1.6345,9.28,-0.57,9.297488908,10.5545,-0.56,10.56934578,1.6345,0,1.6345,8.92,-0.56,8.937561189
01/02/2021 18:00,10.8665,-0.57,10.88143935,3.1565,0,3.1565,7.71,-0.57,7.731041327,10.4965,-0.5,10.50840198,3.1565,0,3.1565,7.34,-0.5,7.357010262
01/02/2021 18:30,10.6555,-0.57,10.67073476,2.2155,0,2.2155,8.44,-0.57,8.459225733,10.2855,-0.42,10.29407161,2.2155,0,2.2155,8.07,-0.42,8.080921977
01/02/2021 19:00,10.291,-0.5,10.30313938,2.381,0,2.381,7.91,-0.5,7.925787027,9.941,0.21,9.943217839,2.381,0,2.381,7.56,0.21,7.562916104
01/02/2021 19:30,9.884,-0.5,9.896638621,2.564,0,2.564,7.32,-0.5,7.337056631,9.564,-0.07,9.564256166,2.564,0,2.564,7,-0.07,7.000349991
01/02/2021 20:00,9.238,-0.55,9.254358108,3.208,0,3.208,6.03,-0.55,6.055030966,8.958,-0.39,8.966485599,3.208,0,3.208,5.75,-0.39,5.763210911
01/02/2021 20:30,8.8285,-0.71,8.857003571,5.6185,0,5.6185,3.21,-0.71,3.287582699,8.5785,-0.64,8.60234051,5.6185,0,5.6185,2.96,-0.64,3.028398917
01/02/2021 21:00,8.5235,-1.61,8.674223438,9.2535,0,9.2535,-0.73,-1.61,1.767766953,8.2535,-1.44,8.37817774,9.2535,0,9.2535,-1,-1.44,1.75316856
01/02/2021 21:30,8.4005,-1.71,8.572776694,10.0405,0,10.0405,-1.64,-1.71,2.369324798,8.1505,-1.83,8.353415484,10.0405,0,10.0405,-1.89,-1.83,2.630779352
01/02/2021 22:00,7.63,-1.58,7.791873972,9.27,0,9.27,-1.64,-1.58,2.277279078,7.5,-1.46,7.6407853,9.27,0,9.27,-1.77,-1.46,2.294449825
01/02/2021 22:30,7.4005,-0.92,7.457466074,6.0105,0,6.0105,1.39,-0.92,1.666883319,7.1605,-0.93,7.220641263,6.0105,0,6.0105,1.15,-0.93,1.478986139
01/02/2021 23:00,6.817,-1.68,7.020960689,9.367,0,9.367,-2.55,-1.68,3.053669923,6.607,-1.56,6.788670636,9.367,0,9.367,-2.76,-1.56,3.170362755
01/02/2021 23:30,7.1255,-1.68,7.320870867,9.3055,0,9.3055,-2.18,-1.68,2.752235455,6.9655,-1.56,7.138052273,9.3055,0,9.3055,-2.34,-1.56,2.812329995
02/02/2021 00:00,7.0525,-1.79,7.276115464,9.6325,0,9.6325,-2.58,-1.79,3.140143309,6.8725,-1.67,7.07249293,9.6325,0,9.6325,-2.76,-1.67,3.225910724
02/02/2021 00:30,8.4195,-1.84,8.618212126,9.5695,0,9.5695,-1.15,-1.84,2.16981566,8.1995,-1.67,8.36783725,9.5695,0,9.5695,-1.37,-1.67,2.160046296
02/02/2021 01:00,8.99,-2.37,9.297150101,10.89,0,10.89,-1.9,-2.37,3.037581275,8.73,-2.24,9.012796458,10.89,0,10.89,-2.16,-2.24,3.111784054
02/02/2021 01:30,9.0075,-2.61,9.378014515,11.5975,0,11.5975,-2.59,-2.61,3.676982458,8.7275,-2.48,9.073018034,11.5975,0,11.5975,-2.87,-2.48,3.793059451
02/02/2021 02:00,8.726,-2.55,9.090961225,11.646,0,11.646,-2.92,-2.55,3.876712525,8.466,-2.3,8.772864754,11.646,0,11.646,-3.18,-2.3,3.92458915
02/02/2021 02:30,8.7575,-2.44,9.091061888,11.8375,0,11.8375,-3.08,-2.44,3.929376541,8.5075,-2.3,8.812919848,11.8375,0,11.8375,-3.33,-2.3,4.047085371
02/02/2021 03:00,8.424,-2.33,8.740290384,11.574,0,11.574,-3.15,-2.33,3.918086268,8.194,-2.21,8.486797747,11.574,0,11.574,-3.38,-2.21,4.038378387
02/02/2021 03:30,8.0695,-2.14,8.348438791,11.1395,0,11.1395,-3.07,-2.14,3.742258676,7.8595,-2.02,8.114933164,11.1395,0,11.1395,-3.28,-2.02,3.852116301
02/02/2021 04:00,7.253,-1.69,7.447288701,8.313,0,8.313,-1.06,-1.69,1.994918545,7.033,-0.74,7.071823598,8.313,0,8.313,-1.28,-0.74,1.478512766
02/02/2021 04:30,7.192,-1.02,7.263970264,7.522,0,7.522,-0.33,-1.02,1.072054103,6.702,-0.94,6.767599574,7.522,0,7.522,-0.82,-0.94,1.24739729
02/02/2021 05:00,7.1945,-1.48,7.345150118,8.8645,0,8.8645,-1.67,-1.48,2.231434516,7.0045,-1.39,7.14108677,8.8645,0,8.8645,-1.86,-1.39,2.322003445
02/02/2021 05:30,7.1975,-1.52,7.356249469,8.8675,0,8.8675,-1.67,-1.52,2.25816297,7.0075,-1.43,7.15191976,8.8675,0,8.8675,-1.86,-1.43,2.346167087
02/02/2021 06:00,6.8595,-1.37,6.994972498,8.1595,0,8.1595,-1.3,-1.37,1.888623838,6.6595,-1.28,6.78139663,8.1595,0,8.1595,-1.5,-1.28,1.971902635
02/02/2021 06:30,7.8205,-2.07,8.089815835,9.4905,0,9.4905,-1.67,-2.07,2.659661633,7.6005,-1.89,7.831966563,9.4905,0,9.4905,-1.89,-1.89,2.672863633
02/02/2021 07:00,8.2195,-1.74,8.401653424,8.3095,0,8.3095,-0.09,-1.74,1.742326031,7.8895,-1.65,8.060192941,8.3095,0,8.3095,-0.42,-1.65,1.702615635
02/02/2021 07:30,8.338,-1.34,8.444989284,6.538,0,6.538,1.8,-1.34,2.24401426,8.108,-1.25,8.203789612,6.538,0,6.538,1.57,-1.25,2.006838309
02/02/2021 08:00,8.405,-1.13,8.480620555,5.405,0,5.405,3,-1.13,3.20576044,8.155,-1.03,8.219788623,5.405,0,5.405,2.75,-1.03,2.936562616
02/02/2021 08:30,8.488,-1.04,8.55147613,5.018,0,5.018,3.47,-1.04,3.622499137,8.228,-0.93,8.280391537,5.018,0,5.018,3.21,-0.93,3.342005386
02/02/2021 09:00,8.68,-1.31,8.778297101,6.17,0,6.17,2.51,-1.31,2.831289459,8.45,-1.2,8.534781778,6.17,0,6.17,2.28,-1.2,2.576509266
02/02/2021 09:30,8.616,-1.52,8.749048863,7.306,0,7.306,1.31,-1.52,2.006614064,8.446,-1.41,8.562885962,7.306,0,7.306,1.14,-1.41,1.813201588
02/02/2021 10:00,8.38,-1.9,8.592694572,9.16,0,9.16,-0.78,-1.9,2.053874388,8.2,-1.79,8.393098355,9.16,0,9.16,-0.96,-1.79,2.031181922
02/02/2021 10:30,8.371,-2.27,8.673323527,10.641,0,10.641,-2.27,-2.27,3.210264787,8.331,-2.19,8.6140386,10.641,0,10.641,-2.31,-2.19,3.183111685
02/02/2021 11:00,8.4615,-2.46,8.811843295,11.6215,0,11.6215,-3.16,-2.46,4.0046473,8.3515,-2.36,8.678545515,11.6215,0,11.6215,-3.27,-2.36,4.03267901
02/02/2021 11:30,8.382,-2.76,8.824710987,12.572,0,12.572,-4.19,-2.76,5.017339933,8.272,-2.66,8.689164747,12.572,0,12.572,-4.3,-2.66,5.056243665
02/02/2021 12:00,8.388,-2.76,8.830410183,12.578,0,12.578,-4.19,-2.76,5.017339933,8.278,-2.66,8.694876882,12.578,0,12.578,-4.3,-2.66,5.056243665
02/02/2021 12:30,8.735,-2.85,9.188183988,12.405,0,12.405,-3.67,-2.85,4.646654711,8.625,-2.75,9.052796529,12.405,0,12.405,-3.78,-2.75,4.674494625
02/02/2021 13:00,8.8755,-2.85,9.321856052,12.1555,0,12.1555,-3.28,-2.85,4.34521576,8.7655,-2.75,9.186756242,12.1555,0,12.1555,-3.39,-2.75,4.3651575
02/02/2021 13:30,8.4725,-3.16,9.042613353,14.5925,0,14.5925,-6.12,-3.16,6.887670143,8.4825,-3.08,9.02436736,14.5925,0,14.5925,-6.11,-3.08,6.842404548
02/02/2021 14:00,8.521,-3.12,9.074240519,13.581,0,13.581,-5.06,-3.12,5.944577361,8.351,-3.01,8.876897037,13.581,0,13.581,-5.23,-3.01,6.03431852
02/02/2021 14:30,8.296,-2.97,8.811612565,13.756,0,13.756,-5.46,-2.97,6.215504807,8.226,-2.87,8.712288792,13.756,0,13.756,-5.53,-2.87,6.230393246
02/02/2021 15:00,8.2995,-2.91,8.794873521,13.5895,0,13.5895,-5.29,-2.91,6.037565735,8.1495,-2.81,8.620350935,13.5895,0,13.5895,-5.44,-2.81,6.122883308
02/02/2021 15:30,8.6715,-2.75,9.097110104,12.1215,0,12.1215,-3.45,-2.75,4.411915684,8.4315,-2.64,8.835145287,12.1215,0,12.1215,-3.69,-2.64,4.53714668
02/02/2021 16:00,8.8355,-3.23,9.407388599,12.6155,0,12.6155,-3.78,-3.23,4.97205189,8.6455,-2.81,9.090696907,12.6155,0,12.6155,-3.97,-2.81,4.863846215
02/02/2021 16:30,9.02,-2.93,9.483949599,12.64,0,12.64,-3.62,-2.93,4.657177257,8.77,-2.81,9.209180202,12.64,0,12.64,-3.87,-2.81,4.78257253
02/02/2021 17:00,9.701,-2.72,10.07510799,11.111,0,11.111,-1.41,-2.72,3.063739545,9.431,-2.57,9.774899539,11.111,0,11.111,-1.68,-2.57,3.070390855
02/02/2021 17:30,10.468,-2.96,10.87844768,11.878,0,11.878,-1.41,-2.96,3.278673512,10.148,-2.8,10.5271983,11.878,0,11.878,-1.73,-2.8,3.291337114
02/02/2021 18:00,10.7435,-2.9,11.12801834,11.8935,0,11.8935,-1.15,-2.9,3.119695498,10.4035,-2.74,10.75827181,11.8935,0,11.8935,-1.49,-2.74,3.118926097
02/02/2021 18:30,10.45,-2.5,10.7448825,11.19,0,11.19,-0.74,-2.5,2.607220742,10.22,-2.35,10.4867011,11.19,0,11.19,-0.97,-2.35,2.542321773
02/02/2021 19:00,10.3785,-2.74,10.73409811,11.9285,0,11.9285,-1.55,-2.74,3.148031131,10.0785,-2.58,10.40348798,11.9285,0,11.9285,-1.85,-2.58,3.174728335
02/02/2021 19:30,9.863,-2.82,10.25822446,12.383,0,12.383,-2.52,-2.82,3.781904282,9.563,-2.68,9.931433381,12.383,0,12.383,-2.82,-2.68,3.890347028
02/02/2021 20:00,10.5605,-2.69,10.89771812,12.1705,0,12.1705,-1.61,-2.69,3.134996013,10.2805,-2.56,10.59444573,12.1705,0,12.1705,-1.89,-2.56,3.182090508
02/02/2021 20:30,8.848,-3.98,9.701933003,11.998,0,11.998,-3.15,-3.98,5.075716698,8.548,-0.92,8.597366108,11.998,0,11.998,-3.45,-0.92,3.57056018
02/02/2021 21:00,8.532,-5.49,10.14569485,11.172,0,11.172,-2.64,-5.49,6.091773141,8.202,1.27,8.299741201,11.172,0,11.172,-2.97,1.27,3.230139316
02/02/2021 21:30,8.177,-2.71,8.614373396,11.097,0,11.097,-2.92,-2.71,3.983779612,7.937,-1.53,8.083122478,11.097,0,11.097,-3.16,-1.53,3.510911563
02/02/2021 22:00,7.7555,-1.69,7.937498362,9.9655,0,9.9655,-2.21,-1.69,2.782121493,7.5355,-1.59,7.701419366,9.9655,0,9.9655,-2.43,-1.59,2.90396281
02/02/2021 22:30,7.1175,-1.26,7.228167558,8.2275,0,8.2275,-1.11,-1.26,1.679196236,7.0075,-1.17,7.104502534,8.2275,0,8.2275,-1.22,-1.17,1.690354992
02/02/2021 23:00,6.9955,-1.48,7.150344065,8.7255,0,8.7255,-1.73,-1.48,2.276686188,6.7855,-1.38,6.924406852,8.7255,0,8.7255,-1.94,-1.38,2.380756182
02/02/2021 23:30,6.8645,-1.11,6.953665239,7.4845,0,7.4845,-0.62,-1.11,1.271416533,6.7245,-1.09,6.812268363,7.4845,0,7.4845,-0.76,-1.09,1.328796448
03/02/2021 00:00,6.933,-0.67,6.965298917,5.263,0,5.263,1.67,-0.67,1.799388785,6.773,-0.63,6.802237058,5.263,0,5.263,1.51,-0.63,1.636154027
03/02/2021 00:30,8.3375,-0.75,8.371165167,3.5075,0,3.5075,4.83,-0.75,4.887882977,8.0675,-0.23,8.070777921,3.5075,0,3.5075,4.56,-0.23,4.565796754
03/02/2021 01:00,8.729,0.23,8.732029604,3.149,0,3.149,5.58,0.23,5.584738132,8.459,-1.94,8.678610545,3.149,0,3.149,5.31,-1.94,5.653291077
03/02/2021 01:30,8.788,-0.44,8.799008126,2.088,0,2.088,6.7,-0.44,6.714432217,8.508,0.44,8.51936993,2.088,0,2.088,6.42,0.44,6.435060217
03/02/2021 02:00,8.5215,-1.8,8.709532838,1.4215,0,1.4215,7.1,-1.8,7.324616031,8.2415,2.36,8.572742983,1.4215,0,1.4215,6.82,2.36,7.216785988
03/02/2021 02:30,8.441,0.55,8.458899515,1.091,0,1.091,7.35,0.55,7.370549505,8.191,0.53,8.208128959,1.091,0,1.091,7.1,0.53,7.119754209
03/02/2021 03:00,8.1835,0.6,8.205465998,0.9435,0,0.9435,7.24,0.6,7.264819337,7.9335,0.53,7.951183701,0.9435,0,0.9435,6.99,0.53,7.010064194
03/02/2021 03:30,7.852,0.53,7.869866835,0.732,0,0.732,7.12,0.53,7.139698873,7.632,0.62,7.657142026,0.732,0,0.732,6.9,0.62,6.927799073
03/02/2021 04:00,7.582,0.6,7.605703386,0.352,0,0.352,7.23,0.6,7.254853548,7.362,0.69,7.394264264,0.352,0,0.352,7.01,0.69,7.043876773
03/02/2021 04:30,7.281,0.66,7.310852276,0.351,0,0.351,6.93,0.66,6.961357626,7.081,0.69,7.114538706,0.351,0,0.351,6.73,0.69,6.765279004
03/02/2021 05:00,7.2155,0.66,7.245622144,0.2855,0,0.2855,6.93,0.66,6.961357626,7.0155,0.69,7.049350342,0.2855,0,0.2855,6.73,0.69,6.765279004
03/02/2021 05:30,7.2635,0.66,7.293423904,0.3335,0,0.3335,6.93,0.66,6.961357626,7.0635,0.74,7.102156873,0.3335,0,0.3335,6.73,0.74,6.770561277
03/02/2021 06:00,7.2755,0.58,7.298582071,0.6255,0,0.6255,6.65,0.58,6.675245314,7.0655,0.67,7.097195943,0.6255,0,0.6255,6.44,0.67,6.474758683
03/02/2021 06:30,7.835,0.49,7.850307319,1.145,0,1.145,6.69,0.49,6.707920691,7.585,0.6,7.60869404,1.145,0,1.145,6.44,0.6,6.467889919
03/02/2021 07:00,8.465,-0.46,8.47748931,1.245,0,1.245,7.22,-0.46,7.234638899,8.205,0.02,8.205024375,1.245,0,1.245,6.96,0.02,6.960028736
03/02/2021 07:30,8.5915,-0.71,8.620787218,1.1515,0,1.1515,7.44,-0.71,7.473800907,8.3415,-0.58,8.361639926,1.1515,0,1.1515,7.19,-0.58,7.213355668
03/02/2021 08:00,8.582,-0.27,8.586246211,1.142,0,1.142,7.44,-0.27,7.444897582,8.332,0,8.332,1.142,0,1.142,7.19,0,7.19
03/02/2021 08:30,8.773,-0.67,8.798546982,1.843,0,1.843,6.93,-0.67,6.962312834,8.493,-0.65,8.517837108,1.843,0,1.843,6.65,-0.65,6.681691403
03/02/2021 09:00,8.7645,-0.67,8.790071686,1.7545,0,1.7545,7.01,-0.67,7.041945754,8.5245,-0.59,8.544893226,1.7545,0,1.7545,6.77,-0.59,6.79566038
03/02/2021 09:30,8.782,-0.62,8.803858472,3.312,0,3.312,5.47,-0.62,5.505024977,8.602,-0.59,8.622209926,3.312,0,3.312,5.29,-0.59,5.322800015
03/02/2021 10:00,8.519,-0.79,8.555551473,5.619,0,5.619,2.9,-0.79,3.00567796,8.379,-0.72,8.409877585,5.619,0,5.619,2.76,-0.72,2.852367438
03/02/2021 10:30,8.6805,-1.13,8.753740929,5.4205,0,5.4205,3.26,-1.13,3.450289843,8.5605,-0.55,8.578150165,5.4205,0,5.4205,3.14,-0.55,3.187804887
03/02/2021 11:00,7.9915,-1.21,8.082584503,8.4215,0,8.4215,-0.43,-1.21,1.284133949,7.8815,-1.11,7.95928026,8.4215,0,8.4215,-0.54,-1.11,1.234382437
03/02/2021 11:30,7.764,-1.21,7.857722062,9.184,0,9.184,-1.42,-1.21,1.86560982,7.694,-1.11,7.77365654,9.184,0,9.184,-1.49,-1.11,1.858009688
03/02/2021 12:00,7.791,-1.38,7.912274073,10.961,0,10.961,-3.17,-1.38,3.45735448,7.821,-1.3,7.928306313,10.961,0,10.961,-3.14,-1.3,3.398470244
03/02/2021 12:30,8.202,-1.14,8.280845609,7.762,0,7.762,0.44,-1.14,1.22196563,8.052,-1.05,8.120172658,7.762,0,7.762,0.29,-1.05,1.089311709
03/02/2021 13:00,7.811,-1.41,7.937242657,11.161,0,11.161,-3.35,-1.41,3.634638909,7.921,-1.34,8.033544734,11.161,0,11.161,-3.24,-1.34,3.506165997
03/02/2021 13:30,7.682,-1.77,7.883274954,13.172,0,13.172,-5.49,-1.77,5.768275305,7.842,-1.71,8.026273357,13.172,0,13.172,-5.33,-1.71,5.597588767
03/02/2021 14:00,7.476,-1.84,7.699102285,13.466,0,13.466,-5.99,-1.84,6.266234914,7.536,-1.77,7.741072019,13.466,0,13.466,-5.93,-1.77,6.188521633
03/02/2021 14:30,7.4875,-1.48,7.63236898,11.2075,0,11.2075,-3.72,-1.48,4.003598381,7.5975,-1.41,7.727231474,11.2075,0,11.2075,-3.61,-1.41,3.875590278
03/02/2021 15:00,7.4735,-1.14,7.559947239,9.8835,0,9.8835,-2.41,-1.14,2.666027007,7.5335,-1.08,7.610520498,9.8835,0,9.8835,-2.35,-1.08,2.58629078
03/02/2021 15:30,7.6405,-1.2,7.734160604,9.2105,0,9.2105,-1.57,-1.2,1.976081982,7.6305,-1.14,7.715188284,9.2105,0,9.2105,-1.58,-1.14,1.94833262
