Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/02/2021 16:00,7.6365,-1.08,7.712491961,8.1765,0,8.1765,-0.54,-1.08,1.207476708,7.5565,-1.01,7.623699381,8.1765,0,8.1765,-0.62,-1.01,1.185116028
03/02/2021 16:30,8.545,-1.08,8.61298003,6.985,0,6.985,1.56,-1.08,1.897366596,8.395,-0.97,8.450853507,6.985,0,6.985,1.41,-0.97,1.711432149
03/02/2021 17:00,9.2665,-1.08,9.329224097,6.2565,0,6.2565,3.01,-1.08,3.197889929,8.9765,-1,9.032029243,6.2565,0,6.2565,2.72,-1,2.89799931
03/02/2021 17:30,10.114,-1.3,10.1972053,5.724,0,5.724,4.39,-1.3,4.578438598,9.754,-0.96,9.801128302,5.724,0,5.724,4.03,-0.96,4.142764777
03/02/2021 18:00,10.481,-0.88,10.51787816,4.021,0,4.021,6.46,-0.88,6.519662568,10.081,-0.79,10.11190689,4.021,0,4.021,6.06,-0.79,6.111276462
03/02/2021 18:30,10.469,-0.47,10.47954489,3.039,0,3.039,7.43,-0.47,7.444850569,10.099,-0.79,10.12985197,3.039,0,3.039,7.06,-0.79,7.104062218
03/02/2021 19:00,10.1195,-0.33,10.12487927,3.2395,0,3.2395,6.88,-0.33,6.887909697,9.7995,-1.07,9.857743162,3.2395,0,3.2395,6.56,-1.07,6.646690906
03/02/2021 19:30,9.7145,-0.6,9.733011366,3.6745,0,3.6745,6.04,-0.6,6.069728165,9.3845,-0.6,9.403661003,3.6745,0,3.6745,5.71,-0.6,5.741437102
03/02/2021 20:00,9.223,-0.9,9.266807919,5.203,0,5.203,4.02,-0.9,4.119514535,8.913,-0.8,8.948830594,5.203,0,5.203,3.71,-0.8,3.795273376
03/02/2021 20:30,8.865,-0.58,8.88395323,3.225,0,3.225,5.64,-0.58,5.669744262,8.565,-0.54,8.582005884,3.225,0,3.225,5.34,-0.54,5.367233924
03/02/2021 21:00,8.4145,-0.53,8.431174903,2.8145,0,2.8145,5.6,-0.53,5.625024444,8.1545,-0.15,8.15587949,2.8145,0,2.8145,5.34,-0.15,5.342106326
03/02/2021 21:30,8.0845,-0.2,8.086973491,3.1345,0,3.1345,4.95,-0.2,4.954038756,7.8245,0.44,7.836861633,3.1345,0,3.1345,4.69,0.44,4.710594442
03/02/2021 22:00,7.722,2.84,8.227690077,2.882,0,2.882,4.84,2.84,5.611702059,7.492,-1.65,7.671542479,2.882,0,2.882,4.61,-1.65,4.896386423
03/02/2021 22:30,7.3025,0.51,7.320287307,2.2725,0,2.2725,5.03,0.51,5.055788761,7.0825,0.53,7.102302884,2.2725,0,2.2725,4.81,0.53,4.839111489
03/02/2021 23:00,7.0455,0.64,7.074508481,3.3755,0,3.3755,3.67,0.64,3.725385886,6.8455,0.59,6.870878419,3.3755,0,3.3755,3.47,0.59,3.519801131
03/02/2021 23:30,7.0435,-0.59,7.068167531,3.9635,0,3.9635,3.08,-0.59,3.136000638,6.8435,-0.55,6.86556569,3.9635,0,3.9635,2.88,-0.55,2.932047066
04/02/2021 00:00,6.8795,-0.08,6.879965134,3.1495,0,3.1495,3.73,-0.08,3.73085781,6.6795,0.42,6.692691555,3.1495,0,3.1495,3.53,0.42,3.554898029
04/02/2021 00:30,8.3695,-0.35,8.376815042,2.9295,0,2.9295,5.44,-0.35,5.451247564,8.0895,-0.52,8.106195794,2.9295,0,2.9295,5.16,-0.52,5.186135363
04/02/2021 01:00,8.769,-0.5,8.783243194,3.419,0,3.419,5.35,-0.5,5.373313689,8.479,0.51,8.494324046,3.419,0,3.419,5.06,0.51,5.085636637
04/02/2021 01:30,8.94,-0.55,8.956902366,4.02,0,4.02,4.92,-0.55,4.950646422,8.65,-0.6,8.670784278,4.02,0,4.02,4.63,-0.6,4.668715027
04/02/2021 02:00,8.7865,-0.55,8.803697079,3.6765,0,3.6765,5.11,-0.55,5.139513596,8.5165,-0.66,8.542035603,3.6765,0,3.6765,4.84,-0.66,4.884792728
04/02/2021 02:30,8.753,-0.61,8.774229824,3.183,0,3.183,5.57,-0.61,5.603302598,8.473,-0.44,8.484416833,3.183,0,3.183,5.29,-0.44,5.308267137
04/02/2021 03:00,8.4755,0.42,8.485900085,1.8755,0,1.8755,6.6,0.42,6.613350134,8.2055,0.61,8.228142576,1.8755,0,1.8755,6.33,0.61,6.359323863
04/02/2021 03:30,8.1355,0.55,8.154070165,1.4555,0,1.4555,6.68,0.55,6.702603972,7.8755,0.53,7.893313642,1.4555,0,1.4555,6.42,0.53,6.441839799
04/02/2021 04:00,7.8115,0.55,7.830838541,1.5115,0,1.5115,6.3,0.55,6.323962365,7.5715,0.53,7.590027157,1.5115,0,1.5115,6.06,0.53,6.083132417
04/02/2021 04:30,7.402,0.55,7.42240554,1.282,0,1.282,6.12,0.55,6.144664352,7.182,0.53,7.201529282,1.282,0,1.282,5.9,0.53,5.923757254
04/02/2021 05:00,7.167,0.55,7.18807269,1.357,0,1.357,5.81,0.55,5.83597464,6.957,0.53,6.977159092,1.357,0,1.357,5.6,0.53,5.625024444
04/02/2021 05:30,7.3535,0.55,7.374039751,1.3935,0,1.3935,5.96,0.55,5.985323717,7.1435,0.53,7.163134248,1.3935,0,1.3935,5.75,0.53,5.774374425
04/02/2021 06:00,7.4595,0.68,7.490429911,1.4995,0,1.4995,5.96,0.68,5.998666518,7.2495,0.57,7.271873916,1.4995,0,1.4995,5.75,0.57,5.778183105
04/02/2021 06:30,8.0285,0.92,8.081040295,1.3085,0,1.3085,6.72,0.92,6.782683835,7.7985,0.45,7.811472476,1.3085,0,1.3085,6.49,0.45,6.505582218
04/02/2021 07:00,8.6135,0.51,8.628585182,1.7135,0,1.7135,6.9,0.51,6.918822154,8.3335,0.6,8.355071648,1.7135,0,1.7135,6.62,0.6,6.647134721
04/02/2021 07:30,8.609,-0.47,8.621820051,1.799,0,1.799,6.81,-0.47,6.826199528,8.359,-0.06,8.359215334,1.799,0,1.799,6.56,-0.06,6.560274385
04/02/2021 08:00,8.863,-0.51,8.877661235,1.903,0,1.903,6.96,-0.51,6.97866033,8.593,-0.37,8.600962097,1.903,0,1.903,6.69,-0.37,6.700223877
04/02/2021 08:30,8.8935,-0.63,8.915786126,1.4735,0,1.4735,7.42,-0.63,7.446697254,8.6135,-0.58,8.633005401,1.4735,0,1.4735,7.14,-0.58,7.163518688
04/02/2021 09:00,8.865,0.04,8.865090242,1.305,0,1.305,7.56,0.04,7.560105819,8.655,0.65,8.679373537,1.305,0,1.305,7.35,0.65,7.37868552
04/02/2021 09:30,8.5715,0,8.5715,2.2015,0,2.2015,6.37,0,6.37,8.3715,0.53,8.388260383,2.2015,0,2.2015,6.17,0.53,6.192721534
04/02/2021 10:00,8.7745,-0.47,8.787078596,1.6045,0,1.6045,7.17,-0.47,7.185387951,8.5345,0.58,8.55418554,1.6045,0,1.6045,6.93,0.58,6.954228929
04/02/2021 10:30,8.685,0.27,8.689195878,1.205,0,1.205,7.48,0.27,7.484871408,8.465,0.52,8.480956609,1.205,0,1.205,7.26,0.52,7.278598766
04/02/2021 11:00,8.6005,0.22,8.60331333,1.5205,0,1.5205,7.08,0.22,7.083417254,8.4105,0.52,8.426559811,1.5205,0,1.5205,6.89,0.52,6.909594778
04/02/2021 11:30,8.637,0.53,8.653246154,1.177,0,1.177,7.46,0.53,7.47880338,8.487,0.59,8.507483118,1.177,0,1.177,7.31,0.59,7.333771199
04/02/2021 12:00,8.5445,0.64,8.568435111,1.0845,0,1.0845,7.46,0.64,7.487402754,8.3545,0.54,8.371933483,1.0845,0,1.0845,7.27,0.54,7.290027435
04/02/2021 12:30,9,0.64,9.022726861,0.6,0,0.6,8.4,0.64,8.424345672,8.78,0.54,8.796590248,0.6,0,0.6,8.18,0.54,8.197804584
04/02/2021 13:00,9.1055,0.64,9.12796419,0.3455,0,0.3455,8.76,0.64,8.783347881,8.8955,0.54,8.911875238,0.3455,0,0.3455,8.55,0.54,8.56703566
04/02/2021 13:30,8.9255,0.54,8.941820298,0.5655,0,0.5655,8.36,0.54,8.377422038,8.7955,0.58,8.814602671,0.5655,0,0.5655,8.23,0.58,8.250412111
04/02/2021 14:00,8.681,0.54,8.697779084,0.971,0,0.971,7.71,0.54,7.728887371,8.581,0.58,8.600579108,0.971,0,0.971,7.61,0.58,7.632070492
04/02/2021 14:30,8.635,0.54,8.651868295,0.975,0,0.975,7.66,0.54,7.679010353,8.465,0.53,8.48157562,0.975,0,0.975,7.49,0.53,7.508728255
04/02/2021 15:00,8.3705,0.6,8.39197654,1.4005,0,1.4005,6.97,0.6,6.995777298,8.2505,0.53,8.267505685,1.4005,0,1.4005,6.85,0.53,6.870473055
04/02/2021 15:30,8.339,0.6,8.360557457,1.489,0,1.489,6.85,0.6,6.876227163,8.149,0.61,8.171799129,1.489,0,1.489,6.66,0.61,6.687877092
04/02/2021 16:00,8.618,0.66,8.643235737,0.948,0,0.948,7.67,0.66,7.698343978,8.498,0.54,8.515139694,0.948,0,0.948,7.55,0.54,7.569286624
04/02/2021 16:30,9.0915,2.84,9.524755758,0.7015,0,0.7015,8.39,2.84,8.857635125,8.9515,-1.4,9.060317448,0.7015,0,0.7015,8.25,-1.4,8.367944789
04/02/2021 17:00,9.6015,1.61,9.73554838,0.7115,0,0.7115,8.89,1.61,9.034611226,9.3115,0.39,9.319663741,0.7115,0,0.7115,8.6,0.39,8.608838481
04/02/2021 17:30,10.27,-0.5,10.28216417,0.42,0,0.42,9.85,-0.5,9.862682191,9.91,0.63,9.930005035,0.42,0,0.42,9.49,0.63,9.510888497
04/02/2021 18:00,10.581,0.57,10.59634187,0.381,0,0.381,10.2,0.57,10.21591406,10.181,0.56,10.19638961,0.381,0,0.381,9.8,0.56,9.81598696
04/02/2021 18:30,10.5425,0.82,10.57434188,0.3425,0,0.3425,10.2,0.82,10.2329077,10.1425,0.56,10.15794793,0.3425,0,0.3425,9.8,0.56,9.81598696
04/02/2021 19:00,10.184,2.7,10.53583675,0.464,0,0.464,9.72,2.7,10.08803251,9.834,-1.64,9.969812235,0.464,0,0.464,9.37,-1.64,9.512439225
04/02/2021 19:30,9.7405,0.3,9.745118791,0.6305,0,0.6305,9.11,0.3,9.114938288,9.3805,0.75,9.410434647,0.6305,0,0.6305,8.75,0.75,8.782084035
04/02/2021 20:00,9.306,0.73,9.334588154,1.086,0,1.086,8.22,0.73,8.25235118,8.976,0.53,8.991633667,1.086,0,1.086,7.89,0.53,7.907780978
04/02/2021 20:30,8.872,0.6,8.892265403,1.792,0,1.792,7.08,0.6,7.105378245,8.542,0.62,8.564471029,1.792,0,1.792,6.75,0.62,6.778414269
04/02/2021 21:00,8.4265,0.43,8.437464207,2.5965,0,2.5965,5.83,0.43,5.845836125,8.1065,0.57,8.126514766,2.5965,0,2.5965,5.51,0.57,5.5394043
04/02/2021 21:30,8.1505,0.55,8.169036066,2.4705,0,2.4705,5.68,0.55,5.706566393,7.8505,0.64,7.876544309,2.4705,0,2.4705,5.38,0.64,5.417933185
04/02/2021 22:00,7.6735,2.71,8.137979003,1.8835,0,1.8835,5.79,2.71,6.392824102,7.4435,-0.2,7.446186423,1.8835,0,1.8835,5.56,-0.2,5.563595959
04/02/2021 22:30,7.271,0.53,7.290290872,1.781,0,1.781,5.49,0.53,5.515523547,7.051,0.53,7.070891104,1.781,0,1.781,5.27,0.53,5.296583805
04/02/2021 23:00,6.9085,0.53,6.928800203,1.9285,0,1.9285,4.98,0.53,5.008123401,6.6985,0.57,6.722707955,1.9285,0,1.9285,4.77,0.57,4.803935886
04/02/2021 23:30,7.1105,0.53,7.130225119,1.7105,0,1.7105,5.4,0.53,5.425946922,6.9005,0.53,6.920823668,1.7105,0,1.7105,5.19,0.53,5.21699147
05/02/2021 00:00,7.0295,0.53,7.049451769,1.4995,0,1.4995,5.53,0.53,5.555339774,6.8195,0.53,6.840064345,1.4995,0,1.4995,5.32,0.53,5.346335193
05/02/2021 00:30,8.372,0.64,8.396426859,1.382,0,1.382,6.99,0.64,7.01923785,8.092,0.53,8.109338074,1.382,0,1.382,6.71,0.53,6.7308989
05/02/2021 01:00,8.7195,0.64,8.742956036,1.4695,0,1.4695,7.25,0.64,7.278193457,8.4195,0.57,8.438772437,1.4695,0,1.4695,6.95,0.57,6.973334927
05/02/2021 01:30,8.9405,0.64,8.963377726,1.1305,0,1.1305,7.81,0.64,7.836178916,8.6505,0.57,8.669258922,1.1305,0,1.1305,7.52,0.57,7.541571454
05/02/2021 02:00,8.7185,0.73,8.749008072,1.3585,0,1.3585,7.36,0.73,7.396113844,8.4385,0.52,8.454506624,1.3585,0,1.3585,7.08,0.52,7.099070362
05/02/2021 02:30,8.791,0.64,8.814265766,1.681,0,1.681,7.11,0.64,7.138746389,8.491,0.52,8.50690784,1.681,0,1.681,6.81,0.52,6.829824302
05/02/2021 03:00,8.537,0.64,8.56095608,1.717,0,1.717,6.82,0.64,6.849963504,8.267,0.52,8.283338035,1.717,0,1.717,6.55,0.52,6.5706088
05/02/2021 03:30,8.156,0.64,8.181071812,2.076,0,2.076,6.08,0.64,6.113591416,7.886,0.63,7.911124825,2.076,0,2.076,5.81,0.63,5.84405681
05/02/2021 04:00,7.921,0.57,7.941482292,2.661,0,2.661,5.26,0.57,5.290793891,7.661,0.63,7.686860282,2.661,0,2.661,5,0.63,5.039533709
05/02/2021 04:30,7.6855,0.15,7.686963656,2.7155,0,2.7155,4.97,0.15,4.972263066,7.4355,0.58,7.458086903,2.7155,0,2.7155,4.72,0.58,4.755502077
05/02/2021 05:00,7.4545,0.58,7.477029507,2.9645,0,2.9645,4.49,0.58,4.527306042,7.2145,0.55,7.235434351,2.9645,0,2.9645,4.25,0.55,4.285440467
05/02/2021 05:30,7.389,-0.44,7.402088962,3.369,0,3.369,4.02,-0.44,4.044007913,7.149,0.32,7.156158257,3.369,0,3.369,3.78,0.32,3.793520792
05/02/2021 06:00,7.4685,-0.5,7.48521825,3.3885,0,3.3885,4.08,-0.5,4.110523081,7.2285,0.52,7.247179607,3.3885,0,3.3885,3.84,0.52,3.875048387
05/02/2021 06:30,8.0005,-0.5,8.016108797,3.1305,0,3.1305,4.87,-0.5,4.895600065,7.7305,-0.19,7.732834555,3.1305,0,3.1305,4.6,-0.19,4.603922241
05/02/2021 07:00,8.563,-0.6,8.583994932,3.563,0,3.563,5,-0.6,5.035871325,8.293,-0.54,8.310562496,3.563,0,3.563,4.73,-0.54,4.760724735
05/02/2021 07:30,8.701,-0.73,8.731569218,3.451,0,3.451,5.25,-0.73,5.300509409,8.421,-0.62,8.443793046,3.451,0,3.451,4.97,-0.62,5.008522736
05/02/2021 08:00,8.789,-0.87,8.83195454,4.249,0,4.249,4.54,-0.87,4.622607489,8.499,-0.77,8.53380929,4.249,0,4.249,4.25,-0.77,4.319189739
05/02/2021 08:30,8.983,-0.75,9.014254767,3.643,0,3.643,5.34,-0.75,5.392411334,8.683,-0.65,8.70729516,3.643,0,3.643,5.04,-0.65,5.081741827
05/02/2021 09:00,9.0105,-0.56,9.027885148,2.8605,0,2.8605,6.15,-0.56,6.175443304,8.7005,-0.52,8.716025485,2.8605,0,2.8605,5.84,-0.52,5.863104979
05/02/2021 09:30,8.978,-0.56,8.99544796,1.718,0,1.718,7.26,-0.56,7.281565766,8.708,-0.38,8.716287283,1.718,0,1.718,6.99,-0.38,7.000321421
05/02/2021 10:00,9.183,-0.76,9.214395748,2.953,0,2.953,6.23,-0.76,6.276185147,8.913,-0.67,8.938146844,2.953,0,2.953,5.96,-0.67,5.997541163
05/02/2021 10:30,9.0365,-0.9,9.081207643,4.7565,0,4.7565,4.28,-0.9,4.373602634,8.8065,-0.8,8.842762139,4.7565,0,4.7565,4.05,-0.8,4.12825629
05/02/2021 11:00,8.8655,-0.59,8.885110593,4.0055,0,4.0055,4.86,-0.59,4.895681771,8.7455,-0.57,8.764055582,4.0055,0,4.0055,4.74,-0.57,4.774149139
05/02/2021 11:30,8.6165,-0.59,8.636675995,5.0465,0,5.0465,3.57,-0.59,3.618425072,8.4365,-0.57,8.455733691,5.0465,0,5.0465,3.39,-0.57,3.437586363
05/02/2021 12:00,8.5105,-0.75,8.543483496,6.3105,0,6.3105,2.2,-0.75,2.32432786,8.3705,-0.65,8.395699509,6.3105,0,6.3105,2.06,-0.65,2.160115738
05/02/2021 12:30,8.7475,-0.75,8.779593171,6.9675,0,6.9675,1.78,-0.75,1.931553779,8.7075,-0.65,8.731726991,6.9675,0,6.9675,1.74,-0.65,1.857444481
05/02/2021 13:00,8.789,-0.65,8.81300295,6.689,0,6.689,2.1,-0.65,2.198294794,8.709,-0.65,8.73322283,6.689,0,6.689,2.02,-0.65,2.12200377
05/02/2021 13:30,8.2535,-0.6,8.275280192,6.6935,0,6.6935,1.56,-0.6,1.671406593,8.2335,-0.5,8.248667908,6.6935,0,6.6935,1.54,-0.5,1.619135572
05/02/2021 14:00,8.042,-0.55,8.06078557,6.152,0,6.152,1.89,-0.55,1.968400366,8.062,-0.57,8.082124968,6.152,0,6.152,1.91,-0.57,1.993238571
05/02/2021 14:30,7.9905,-0.51,8.006759035,5.0505,0,5.0505,2.94,-0.51,2.983906835,7.9905,-0.57,8.010804594,5.0505,0,5.0505,2.94,-0.57,2.994745398
05/02/2021 15:00,8.093,-0.51,8.109053521,4.363,0,4.363,3.73,-0.51,3.764704504,8.053,-0.39,8.062438155,4.363,0,4.363,3.69,-0.39,3.71055252
05/02/2021 15:30,8.296,0.06,8.296216969,2.836,0,2.836,5.46,0.06,5.46032966,8.166,0.39,8.175307701,2.836,0,2.836,5.33,0.39,5.344249246
05/02/2021 16:00,8.5575,-0.3,8.56275693,1.8275,0,1.8275,6.73,-0.3,6.73668316,8.3775,0.63,8.401155055,1.8275,0,1.8275,6.55,0.63,6.58022796
05/02/2021 16:30,9.067,3.02,9.556719573,1.107,0,1.107,7.96,3.02,8.513636121,8.887,-2.46,9.2211913,1.107,0,1.107,7.78,-2.46,8.159656856
05/02/2021 17:00,9.689,-0.54,9.704036325,1.279,0,1.279,8.41,-0.54,8.427318672,9.379,-0.46,9.390273745,1.279,0,1.279,8.1,-0.46,8.113051214
05/02/2021 17:30,11.4635,0.09,11.46385329,0.7135,0,0.7135,10.75,0.09,10.75037674,11.1135,0.55,11.12710125,0.7135,0,0.7135,10.4,0.55,10.41453311
05/02/2021 18:00,12.0235,3.08,12.4117264,1.0335,0,1.0335,10.99,3.08,11.41343507,12.0235,-3.4,12.49498108,1.0335,0,1.0335,10.99,-3.4,11.50391672
05/02/2021 18:30,12.0485,3.04,12.42609964,1.4785,0,1.4785,10.57,3.04,10.99847717,12.0785,-3.46,12.56430508,1.4785,0,1.4785,10.6,-3.46,11.15040806
05/02/2021 19:00,11.944,3.32,12.39683573,0.384,0,0.384,11.56,3.32,12.02730227,11.774,-3.08,12.170188,0.384,0,0.384,11.39,-3.08,11.79908895
05/02/2021 19:30,11.528,0.61,11.54412768,0.328,0,0.328,11.2,0.61,11.21659931,11.208,0.53,11.22052423,0.328,0,0.328,10.88,0.53,10.89290136
05/02/2021 20:00,10.845,0.57,10.85996892,0.105,0,0.105,10.74,0.57,10.75511506,10.545,0.63,10.56380258,0.105,0,0.105,10.44,0.63,10.45899135
05/02/2021 20:30,10.394,0.57,10.40961748,0.124,0,0.124,10.27,0.57,10.28580575,10.094,0.63,10.11364109,0.124,0,0.124,9.97,0.63,9.989884884
05/02/2021 21:00,10.0435,0.69,10.067174,0.0735,0,0.0735,9.97,0.69,9.993848108,9.7535,0.81,9.787076287,0.0735,0,0.0735,9.68,0.81,9.713830346
05/02/2021 21:30,9.582,0.69,9.606811334,0.142,0,0.142,9.44,0.69,9.465183569,9.322,0.81,9.357124772,0.142,0,0.142,9.18,0.81,9.21566601
05/02/2021 22:00,9.1415,0.69,9.1675036,0.4015,0,0.4015,8.74,0.69,8.767194534,8.8915,0.81,8.928318557,0.4015,0,0.4015,8.49,0.81,8.528552046
05/02/2021 22:30,8.575,0.78,8.610402139,0.445,0,0.445,8.13,0.78,8.167331265,8.345,0.88,8.391270762,0.445,0,0.445,7.9,0.88,7.948861554
05/02/2021 23:00,8.233,0.93,8.28535992,0.473,0,0.473,7.76,0.93,7.815529413,8.013,1.03,8.078927466,0.473,0,0.473,7.54,1.03,7.610026281
05/02/2021 23:30,8.415,0.89,8.461933881,0.295,0,0.295,8.12,0.89,8.168629016,8.195,0.97,8.25220728,0.295,0,0.295,7.9,0.97,7.959327861
06/02/2021 00:00,8.353,0.94,8.405724775,0.123,0,0.123,8.23,0.94,8.283507711,8.133,1.03,8.197962491,0.123,0,0.123,8.01,1.03,8.075951956
06/02/2021 00:30,9.8835,1.28,9.966040952,0.2035,0,0.2035,9.68,1.28,9.764261365,9.6435,0.46,9.654464887,0.2035,0,0.2035,9.44,0.46,9.451200982
06/02/2021 01:00,10.415,1.68,10.54962677,0.015,0,0.015,10.4,1.68,10.53481846,10.195,-0.06,10.19517656,0.015,0,0.015,10.18,-0.06,10.18017682
06/02/2021 01:30,10.455,0.69,10.47774427,0.055,0,0.055,10.4,0.69,10.42286429,10.185,0.78,10.21482379,0.055,0,0.055,10.13,0.78,10.15998524
06/02/2021 02:00,10.171,1.26,10.24874827,0.021,0,0.021,10.15,1.26,10.2279079,9.931,0.62,9.950334718,0.021,0,0.021,9.91,0.62,9.92937561
06/02/2021 02:30,10.2555,0.8,10.28665545,0.0155,0,0.0155,10.24,0.8,10.27120246,9.9755,0.9,10.01601718,0.0155,0,0.0155,9.96,0.9,10.00057998
06/02/2021 03:00,9.9005,0.8,9.932769012,0.0305,0,0.0305,9.87,0.8,9.902368404,9.6205,0.86,9.658862265,0.0305,0,0.0305,9.59,0.86,9.628483785
06/02/2021 03:30,9.615,0.96,9.662806269,0.005,0,0.005,9.61,0.96,9.657831019,9.345,1.04,9.402692434,0.005,0,0.005,9.34,1.04,9.397723129
06/02/2021 04:00,9.3915,1.01,9.445653617,0.0015,0,0.0015,9.39,1.01,9.444162218,9.1415,1.13,9.211076064,0.0015,0,0.0015,9.14,1.13,9.209587396
06/02/2021 04:30,9.122,1.01,9.177743949,0.012,0,0.012,9.11,1.01,9.16581693,8.882,1.08,8.947419963,0.012,0,0.012,8.87,1.08,8.93550782
06/02/2021 05:00,8.746,1.15,8.821281993,0.006,0,0.006,8.74,1.15,8.815333232,8.516,1.22,8.602944612,0.006,0,0.006,8.51,1.22,8.597005293
06/02/2021 05:30,8.69,1.15,8.765762945,0,0,0,8.69,1.15,8.765762945,8.51,1.22,8.597005293,0,0,0,8.51,1.22,8.597005293
06/02/2021 06:00,8.6905,1.15,8.766258623,0.0005,0,0.0005,8.69,1.15,8.765762945,8.4305,1.22,8.518317337,0.0005,0,0.0005,8.43,1.22,8.517822492
06/02/2021 06:30,8.953,1.01,9.00978962,0.003,0,0.003,8.95,1.01,9.006808536,8.713,1.09,8.780915043,0.003,0,0.003,8.71,1.09,8.777938255
06/02/2021 07:00,9.1,3.28,9.673076036,0,0,0,9.1,3.28,9.673076036,9.11,-1.27,9.198097629,0,0,0,9.11,-1.27,9.198097629
06/02/2021 07:30,8.921,4.18,9.851732893,0.001,0,0.001,8.92,4.18,9.850827376,9.051,-2.33,9.346095495,0.001,0,0.001,9.05,-2.33,9.345127072
06/02/2021 08:00,9.1685,1.26,9.254674076,0.0085,0,0.0085,9.16,1.26,9.246253295,8.9685,0.66,8.992752207,0.0085,0,0.0085,8.96,0.66,8.984275152
06/02/2021 08:30,9.3625,0.89,9.404706601,0.3125,0,0.3125,9.05,0.89,9.09365713,9.1125,0.97,9.163981463,0.3125,0,0.3125,8.8,0.97,8.85329882
06/02/2021 09:00,9.2135,0.89,9.256386025,1.1635,0,1.1635,8.05,0.89,8.099049327,8.9935,0.97,9.045658752,1.1635,0,1.1635,7.83,0.97,7.889854245
06/02/2021 09:30,9.1815,0.89,9.224534799,1.8715,0,1.8715,7.31,0.89,7.363979902,9.0415,0.97,9.093383432,1.8715,0,1.8715,7.17,0.97,7.235316164
06/02/2021 10:00,8.8575,0.89,8.902101227,3.4275,0,3.4275,5.43,0.89,5.502453998,8.8475,0.97,8.900514381,3.4275,0,3.4275,5.42,0.97,5.506114783
06/02/2021 10:30,8.557,1.96,8.778601768,4.557,0,4.557,4,1.96,4.454391092,8.737,-0.19,8.739065682,4.557,0,4.557,4.18,-0.19,4.184315954
06/02/2021 11:00,8.2595,2.77,8.711615249,4.8995,0,4.8995,3.36,2.77,4.354595274,8.5295,-0.93,8.580050714,4.8995,0,4.8995,3.63,-0.93,3.747238984
06/02/2021 11:30,8.2985,0.83,8.339904211,4.0685,0,4.0685,4.23,0.83,4.310661202,8.2985,0.89,8.346089039,4.0685,0,4.0685,4.23,0.89,4.322614949
06/02/2021 12:00,8.6785,0.64,8.702066551,3.1285,0,3.1285,5.55,0.64,5.586779036,8.6085,0.67,8.634533702,3.1285,0,3.1285,5.48,0.67,5.520806101
06/02/2021 12:30,8.903,0.71,8.931265812,2.423,0,2.423,6.48,0.71,6.518780561,8.763,0.78,8.797645651,2.423,0,2.423,6.34,0.78,6.387800874
06/02/2021 13:00,8.577,0.58,8.596588219,4.017,0,4.017,4.56,0.58,4.596737974,8.477,0.62,8.499642875,4.017,0,4.017,4.46,0.62,4.502887962
06/02/2021 13:30,8.1215,0.58,8.14218412,6.1115,0,6.1115,2.01,0.58,2.092008604,8.1215,0.62,8.145131199,6.1115,0,6.1115,2.01,0.62,2.103449548
06/02/2021 14:00,8.038,0.54,8.05611842,6.148,0,6.148,1.89,0.54,1.96562967,8.058,0.54,8.076073551,6.148,0,6.148,1.91,0.54,1.984867754
06/02/2021 14:30,7.7135,0.61,7.737582455,5.1735,0,5.1735,2.54,0.61,2.612221277,7.8535,0.66,7.881184064,5.1735,0,5.1735,2.68,0.66,2.760072463
06/02/2021 15:00,8.085,0.61,8.107979095,3.175,0,3.175,4.91,0.61,4.947746962,8.155,0.66,8.181663951,3.175,0,3.175,4.98,0.66,5.023544565
06/02/2021 15:30,8.84,0.61,8.861021386,2.07,0,2.07,6.77,0.61,6.797425983,8.68,0.54,8.696781014,2.07,0,2.07,6.61,0.54,6.632020808
06/02/2021 16:00,9.325,3.26,9.878422192,1.985,0,1.985,7.34,3.26,8.031388423,9.175,-0.75,9.205602913,1.985,0,1.985,7.19,-0.75,7.229010997
06/02/2021 16:30,9.892,-0.11,9.892611586,2.482,0,2.482,7.41,-0.11,7.410816419,9.672,0.4,9.680267765,2.482,0,2.482,7.19,0.4,7.201117969
06/02/2021 17:00,10.4255,-0.52,10.43846015,4.4555,0,4.4555,5.97,-0.52,5.992603775,10.1255,-0.6,10.14326132,4.4555,0,4.4555,5.67,-0.6,5.701657654
06/02/2021 17:30,11.1145,-0.58,11.1296231,3.0645,0,3.0645,8.05,-0.58,8.070867364,10.7645,-0.53,10.77753962,3.0645,0,3.0645,7.7,-0.53,7.718218706
06/02/2021 18:00,11.739,-0.51,11.75007323,2.799,0,2.799,8.94,-0.51,8.954535164,11.359,-0.32,11.36350655,2.799,0,2.799,8.56,-0.32,8.56597922
06/02/2021 18:30,11.652,-0.51,11.66315583,3.092,0,3.092,8.56,-0.51,8.575179298,11.272,-0.32,11.27654131,3.092,0,3.092,8.18,-0.32,8.186256776
06/02/2021 19:00,11.481,-0.51,11.49232183,2.651,0,2.651,8.83,-0.51,8.844715937,11.111,-0.38,11.11749617,2.651,0,2.651,8.46,-0.38,8.468529979
06/02/2021 19:30,10.9525,-0.18,10.95397901,2.4325,0,2.4325,8.52,-0.18,8.521901196,10.6125,0.5,10.62427203,2.4325,0,2.4325,8.18,0.5,8.195266927
06/02/2021 20:00,10.2945,0.51,10.30712522,2.7045,0,2.7045,7.59,0.51,7.60711509,9.9845,0.63,10.00435606,2.7045,0,2.7045,7.28,0.63,7.307208769
06/02/2021 20:30,9.9335,0.95,9.978823691,2.9335,0,2.9335,7,0.95,7.064170157,9.6535,-0.39,9.66137476,2.9335,0,2.9335,6.72,-0.39,6.731307451
06/02/2021 21:00,9.4265,0.53,9.441387729,2.0665,0,2.0665,7.36,0.53,7.379058205,9.1665,0.57,9.184205042,2.0665,0,2.0665,7.1,0.57,7.122843533
06/02/2021 21:30,9.158,0.53,9.173323498,1.618,0,1.618,7.54,0.53,7.558604369,8.918,0.57,8.936197402,1.618,0,1.618,7.3,0.57,7.322219609
06/02/2021 22:00,8.8445,0.53,8.860365695,1.6645,0,1.6645,7.18,0.53,7.199534707,8.6145,0.57,8.633337144,1.6645,0,1.6645,6.95,0.57,6.973334927
06/02/2021 22:30,8.4595,0.53,8.476086376,1.5695,0,1.5695,6.89,0.53,6.91035455,8.2395,0.64,8.264318499,1.5695,0,1.5695,6.67,0.64,6.700634298
06/02/2021 23:00,8.241,0.53,8.258025248,2.251,0,2.251,5.99,0.53,6.0134017,8.011,0.59,8.032696994,2.251,0,2.251,5.76,0.59,5.790138168
06/02/2021 23:30,8.1995,0.57,8.219288306,2.2095,0,2.2095,5.99,0.57,6.017059082,8.0295,0.65,8.055766273,2.2095,0,2.2095,5.82,0.65,5.856184765
07/02/2021 00:00,8.1915,0.57,8.211307585,2.9515,0,2.9515,5.24,0.57,5.270910737,7.9815,0.65,8.007923717,2.9515,0,2.9515,5.03,0.65,5.071824129
07/02/2021 00:30,9.8895,0.57,9.905912893,1.7295,0,1.7295,8.16,0.57,8.179883862,9.5995,0.53,9.614119838,1.7295,0,1.7295,7.87,0.53,7.887826063
07/02/2021 01:00,10.421,0.64,10.44063413,1.111,0,1.111,9.31,0.64,9.331971925,10.121,0.53,10.13486759,1.111,0,1.111,9.01,0.53,9.025574774
07/02/2021 01:30,10.536,0.51,10.54833617,0.716,0,0.716,9.82,0.51,9.833234463,10.256,0.53,10.26968529,0.716,0,0.716,9.54,0.53,9.55471088
07/02/2021 02:00,10.3525,0.57,10.36817999,0.6825,0,0.6825,9.67,0.57,9.686784812,10.0625,0.65,10.08347193,0.6825,0,0.6825,9.38,0.65,9.40249435
07/02/2021 02:30,10.325,0.57,10.34072169,0.505,0,0.505,9.82,0.57,9.836528859,10.025,0.65,10.04605022,0.505,0,0.505,9.52,0.65,9.542164325
07/02/2021 03:00,10.079,0.57,10.0951048,0.719,0,0.719,9.36,0.57,9.377339708,9.779,0.69,9.803312756,0.719,0,0.719,9.06,0.69,9.086236845
07/02/2021 03:30,9.696,0.72,9.722695922,1.206,0,1.206,8.49,0.72,8.520475339,9.436,0.55,9.452015446,1.206,0,1.206,8.23,0.55,8.248357412
07/02/2021 04:00,9.458,0.61,9.477650764,1.218,0,1.218,8.24,0.61,8.262548033,9.198,0.71,9.225361998,1.218,0,1.218,7.98,0.71,8.011522951
07/02/2021 04:30,9.049,0.61,9.069536978,1.349,0,1.349,7.7,0.61,7.724124546,8.809,0.71,8.837566464,1.349,0,1.349,7.46,0.71,7.493710696
07/02/2021 05:00,8.7985,0.61,8.819620301,1.2185,0,1.2185,7.58,0.61,7.604505244,8.5585,0.71,8.587899758,1.2185,0,1.2185,7.34,0.71,7.374259285
07/02/2021 05:30,8.687,0.69,8.714359931,1.107,0,1.107,7.58,0.69,7.611340224,8.447,0.76,8.48112074,1.107,0,1.107,7.34,0.76,7.379241153
07/02/2021 06:00,8.65,0.69,8.677476592,1.21,0,1.21,7.44,0.69,7.471927462,8.42,0.62,8.442795745,1.21,0,1.21,7.21,0.62,7.236608322
07/02/2021 06:30,8.944,0.56,8.961514158,1.124,0,1.124,7.82,0.56,7.84002551,8.694,0.62,8.716079164,1.124,0,1.124,7.57,0.62,7.59534726
07/02/2021 07:00,9.1235,3.1,9.635779795,2.1335,0,2.1335,6.99,3.1,7.646574396,8.9035,-0.69,8.930196652,2.1335,0,2.1335,6.77,-0.69,6.805071638
07/02/2021 07:30,8.792,0.6,8.812449376,2.132,0,2.132,6.66,0.6,6.686972409,8.572,0.67,8.598144218,2.132,0,2.132,6.44,0.67,6.474758683
07/02/2021 08:00,8.807,2.91,9.275308566,3.437,0,3.437,5.37,2.91,6.107781921,8.617,-3.19,9.188513971,3.437,0,3.437,5.18,-3.19,6.083461186
07/02/2021 08:30,8.9505,3.21,9.508709179,2.7205,0,2.7205,6.23,3.21,7.00835216,8.7805,-3,9.278856624,2.7205,0,2.7205,6.06,-3,6.761922803
07/02/2021 09:00,9.174,0.55,9.190472023,2.274,0,2.274,6.9,0.55,6.921885581,8.904,0.56,8.921592683,2.274,0,2.274,6.63,0.56,6.653608044
07/02/2021 09:30,9.644,0.55,9.659670595,1.584,0,1.584,8.06,0.55,8.078743714,9.394,0.52,9.408381157,1.584,0,1.584,7.81,0.52,7.827291997
07/02/2021 10:00,9.779,0.55,9.794454605,2.449,0,2.449,7.33,0.55,7.350605417,9.509,0.65,9.531189905,2.449,0,2.449,7.06,0.65,7.089858955
07/02/2021 10:30,9.8195,0.35,9.825735609,3.2095,0,3.2095,6.61,0.35,6.619259777,9.5795,0.58,9.597042266,3.2095,0,3.2095,6.37,0.58,6.396350522
07/02/2021 11:00,9.1225,0.61,9.142871882,6.5525,0,6.5525,2.57,0.61,2.641401143,8.9925,0.58,9.011185064,6.5525,0,6.5525,2.44,0.58,2.507987241
07/02/2021 11:30,9.0965,0.61,9.116929979,6.1865,0,6.1865,2.91,0.61,2.973247383,9.2365,0.58,9.254692445,6.1865,0,6.1865,3.05,0.58,3.104657791
07/02/2021 12:00,9.3425,-0.62,9.363050051,7.9725,0,7.9725,1.37,-0.62,1.503761949,9.4125,-0.6,9.431604119,7.9725,0,7.9725,1.44,-0.6,1.56
07/02/2021 12:30,9.2305,-0.42,9.240050338,5.1805,0,5.1805,4.05,-0.42,4.071719538,9.2705,-0.08,9.270845175,5.1805,0,5.1805,4.09,-0.08,4.090782321
07/02/2021 13:00,9.403,-3.08,9.894584832,5.353,0,5.353,4.05,-3.08,5.088113599,9.373,2.79,9.779428869,5.353,0,5.353,4.02,2.79,4.893311762
07/02/2021 13:30,9.5225,-0.49,9.535098649,5.0925,0,5.0925,4.43,-0.49,4.45701694,9.3625,-0.33,9.368313949,5.0925,0,5.0925,4.27,-0.33,4.282732772
07/02/2021 14:00,9.4825,-0.59,9.500837134,5.7925,0,5.7925,3.69,-0.59,3.736870348,9.3725,-0.55,9.388623768,5.7925,0,5.7925,3.58,-0.55,3.622002209
07/02/2021 14:30,9.7345,-0.8,9.767317454,8.7245,0,8.7245,1.01,-0.8,1.28844868,9.5745,-0.72,9.601533745,8.7245,0,8.7245,0.85,-0.72,1.113956911
07/02/2021 15:00,9.3825,-0.8,9.416544284,9.4025,0,9.4025,-0.02,-0.8,0.800249961,8.8525,-0.72,8.881731602,9.4025,0,9.4025,-0.55,-0.72,0.906035319
07/02/2021 15:30,9.627,-0.52,9.641033606,6.437,0,6.437,3.19,-0.52,3.232104578,9.397,-0.5,9.410292716,6.437,0,6.437,2.96,-0.5,3.001932711
07/02/2021 16:00,9.9665,2.32,10.23296254,4.4565,0,4.4565,5.51,2.32,5.978503157,9.7165,-2.55,10.04553992,4.4565,0,4.4565,5.26,-2.55,5.845519652
07/02/2021 16:30,10.9585,-0.08,10.95879201,3.2785,0,3.2785,7.68,-0.08,7.680416655,10.6385,0.53,10.65169387,3.2785,0,3.2785,7.36,0.53,7.379058205
07/02/2021 17:00,11.9325,2.21,12.13542979,2.1925,0,2.1925,9.74,2.21,9.987577284,11.5725,-0.19,11.57405963,2.1925,0,2.1925,9.38,-0.19,9.38192411
07/02/2021 17:30,12.3905,2.65,12.67071388,3.6105,0,3.6105,8.78,2.65,9.171199485,12.3305,-3.8,12.90276057,3.6105,0,3.6105,8.72,-3.8,9.512013457
07/02/2021 18:00,12.7985,1.26,12.86037333,2.6885,0,2.6885,10.11,1.26,10.18821378,12.5985,-3.42,13.0544476,2.6885,0,2.6885,9.91,-3.42,10.48353471
07/02/2021 18:30,12.861,-0.97,12.89752771,4.001,0,4.001,8.86,-0.97,8.912940031,12.441,-0.8,12.46669487,4.001,0,4.001,8.44,-0.8,8.477829911
07/02/2021 19:00,12.413,-0.61,12.42797928,3.833,0,3.833,8.58,-0.61,8.601656817,12.043,-0.8,12.0695422,3.833,0,3.833,8.21,-0.8,8.248884773
07/02/2021 19:30,11.931,-0.34,11.93584354,4.131,0,4.131,7.8,-0.34,7.80740674,11.611,-0.98,11.65228394,4.131,0,4.131,7.48,-0.98,7.543924708
07/02/2021 20:00,11.323,-0.56,11.33683946,3.323,0,3.323,8,-0.56,8.019576049,10.983,-0.53,10.99578051,3.323,0,3.323,7.66,-0.53,7.678313617
07/02/2021 20:30,10.8875,-0.84,10.91985605,5.5175,0,5.5175,5.37,-0.84,5.43530128,10.5675,-0.77,10.59551586,5.5175,0,5.5175,5.05,-0.77,5.108365688
07/02/2021 21:00,10.3195,-0.57,10.33523005,3.7895,0,3.7895,6.53,-0.57,6.55483028,10.0295,-0.5,10.0419555,3.7895,0,3.7895,6.24,-0.5,6.26
07/02/2021 21:30,9.954,-0.09,9.954406863,2.904,0,2.904,7.05,-0.09,7.050574445,9.694,0.29,9.698336765,2.904,0,2.904,6.79,0.29,6.796190109
07/02/2021 22:00,9.3795,-0.54,9.395031679,3.9395,0,3.9395,5.44,-0.54,5.466735772,9.1395,-0.07,9.139768063,3.9395,0,3.9395,5.2,-0.07,5.200471133
07/02/2021 22:30,8.821,-0.54,8.837513281,4.941,0,4.941,3.88,-0.54,3.917397095,8.621,-0.51,8.636072082,4.941,0,4.941,3.68,-0.51,3.715171598
07/02/2021 23:00,8.501,-0.64,8.525057243,6.521,0,6.521,1.98,-0.64,2.080865205,8.311,-0.59,8.331915806,6.521,0,6.521,1.79,-0.59,1.884728097
07/02/2021 23:30,8.7775,-0.86,8.81952982,6.9575,0,6.9575,1.82,-0.86,2.012958022,8.6375,-0.81,8.675396605,6.9575,0,6.9575,1.68,-0.81,1.865073725
08/02/2021 00:00,8.5145,-0.58,8.534231673,5.4645,0,5.4645,3.05,-0.58,3.104657791,8.3245,-0.55,8.342649474,5.4645,0,5.4645,2.86,-0.55,2.912404505
08/02/2021 00:30,10.2325,-0.58,10.24892464,5.2725,0,5.2725,4.96,-0.58,4.993796151,9.9525,-0.6,9.970569505,5.2725,0,5.2725,4.68,-0.6,4.71830478
08/02/2021 01:00,10.6955,-0.68,10.71709477,5.4855,0,5.4855,5.21,-0.68,5.254188805,10.3855,-0.6,10.40281742,5.4855,0,5.4855,4.9,-0.6,4.936598019
08/02/2021 01:30,11.0565,-1.24,11.12581648,7.7365,0,7.7365,3.32,-1.24,3.544009029,10.7365,-1.12,10.79475948,7.7365,0,7.7365,3,-1.12,3.20224921
08/02/2021 02:00,10.8075,-0.68,10.82887142,6.8475,0,6.8475,3.96,-0.68,4.017959681,10.5175,-1.02,10.56684467,6.8475,0,6.8475,3.67,-1.02,3.809107507
08/02/2021 02:30,10.823,-1.24,10.89380232,8.143,0,8.143,2.68,-1.24,2.952964612,10.513,-1.13,10.57355517,8.143,0,8.143,2.37,-1.13,2.625604692
08/02/2021 03:00,10.721,-1.39,10.81073268,8.811,0,8.811,1.91,-1.39,2.362244695,10.541,-1.27,10.61723038,8.811,0,8.811,1.73,-1.27,2.146112765
08/02/2021 03:30,10.307,-1.22,10.37895221,8.357,0,8.357,1.95,-1.22,2.300195644,10.087,-1.11,10.14788988,8.357,0,8.357,1.73,-1.11,2.055480479
08/02/2021 04:00,10.025,-1,10.07475186,7.615,0,7.615,2.41,-1,2.609233604,9.745,-0.91,9.787396232,7.615,0,7.615,2.13,-0.91,2.316246964
08/02/2021 04:30,9.8325,-1,9.883220945,7.5725,0,7.5725,2.26,-1,2.471355903,9.5925,-0.91,9.635567251,7.5725,0,7.5725,2.02,-0.91,2.215513484
08/02/2021 05:00,9.792,-1.21,9.866476777,8.702,0,8.702,1.09,-1.21,1.628557644,9.612,-1.11,9.675879495,8.702,0,8.702,0.91,-1.11,1.435339681
08/02/2021 05:30,9.5055,-0.77,9.536636213,6.9655,0,6.9655,2.54,-0.77,2.654147697,9.2455,-0.69,9.271211908,6.9655,0,6.9655,2.28,-0.69,2.382120904
08/02/2021 06:00,9.6545,-0.65,9.676356249,5.2945,0,5.2945,4.36,-0.65,4.408185568,9.3845,-0.58,9.402406088,5.2945,0,5.2945,4.09,-0.58,4.130919994
08/02/2021 06:30,10.1895,-0.88,10.22742931,5.5495,0,5.5495,4.64,-0.88,4.722711086,9.8895,-0.83,9.924268751,5.5495,0,5.5495,4.34,-0.83,4.418653641
08/02/2021 07:00,10.7095,-1.31,10.78932297,7.2095,0,7.2095,3.5,-1.31,3.737124563,10.4195,-1.17,10.48498356,7.2095,0,7.2095,3.21,-1.17,3.416577235
08/02/2021 07:30,10.813,-0.87,10.84794308,5.013,0,5.013,5.8,-0.87,5.864887041,10.523,-0.84,10.55647332,5.013,0,5.013,5.51,-0.84,5.573661274
08/02/2021 08:00,11.0575,-0.33,11.06242316,3.4075,0,3.4075,7.65,-0.33,7.657114339,10.7475,-1.09,10.80263191,3.4075,0,3.4075,7.34,-1.09,7.420491897
08/02/2021 08:30,11.485,-0.54,11.49768781,2.525,0,2.525,8.96,-0.54,8.976257572,11.145,-0.5,11.15621015,2.525,0,2.525,8.62,-0.5,8.634488983
08/02/2021 09:00,11.312,-0.54,11.32488163,3.822,0,3.822,7.49,-0.54,7.509440725,11.042,-0.5,11.05331462,3.822,0,3.822,7.22,-0.5,7.237292311
08/02/2021 09:30,10.8755,-0.64,10.89431504,5.6755,0,5.6755,5.2,-0.64,5.239236586,10.7055,-0.59,10.72174567,5.6755,0,5.6755,5.03,-0.59,5.064484179
08/02/2021 10:00,10.903,-1.21,10.9699366,9.463,0,9.463,1.44,-1.21,1.880877455,10.873,-1.1,10.92850077,9.463,0,9.463,1.41,-1.1,1.788323237
08/02/2021 10:30,9.6195,-1.4,9.720842569,11.3195,0,11.3195,-1.7,-1.4,2.202271555,9.6795,-1.24,9.758602372,11.3195,0,11.3195,-1.64,-1.24,2.056015564
08/02/2021 11:00,9.839,-2.3,10.10425262,15.369,0,15.369,-5.53,-2.3,5.989232004,9.999,-2.21,10.24031743,15.369,0,15.369,-5.37,-2.21,5.80697856
08/02/2021 11:30,9.655,-2.19,9.900258835,15.435,0,15.435,-5.78,-2.19,6.180978887,9.855,-2.1,10.07626047,15.435,0,15.435,-5.58,-2.1,5.962080174
08/02/2021 12:00,9.5655,-2.37,9.854729334,16.0155,0,16.0155,-6.45,-2.37,6.871637359,9.7855,-2.28,10.04760719,16.0155,0,16.0155,-6.23,-2.28,6.634101296
08/02/2021 12:30,9.5425,-1.99,9.747789814,15.1425,0,15.1425,-5.6,-1.99,5.943071596,9.7625,-1.9,9.94567274,15.1425,0,15.1425,-5.38,-1.9,5.705646326
08/02/2021 13:00,9.455,-2.24,9.716718839,15.825,0,15.825,-6.37,-2.24,6.752369954,9.655,-2.15,9.891487502,15.825,0,15.825,-6.17,-2.15,6.533865625
08/02/2021 13:30,9.732,-2.48,10.04301867,15.062,0,15.062,-5.33,-2.48,5.878715846,9.972,-2.39,10.25440803,15.062,0,15.062,-5.09,-2.39,5.623184151
08/02/2021 14:00,9.323,-1.85,9.504779272,13.523,0,13.523,-4.2,-1.85,4.589389938,9.513,-1.75,9.672624721,13.523,0,13.523,-4.01,-1.75,4.375225708
08/02/2021 14:30,9.748,-2.66,10.10441013,14.948,0,14.948,-5.2,-2.66,5.840856102,9.868,-2.56,10.19465664,14.948,0,14.948,-5.08,-2.56,5.688585061
08/02/2021 15:00,9.766,-2.14,9.99771754,13.126,0,13.126,-3.36,-2.14,3.983616447,9.896,-2.05,10.10610291,13.126,0,13.126,-3.23,-2.05,3.825624132
08/02/2021 15:30,10.412,-1.33,10.49660155,8.532,0,8.532,1.88,-1.33,2.302889489,10.462,-1.24,10.53522871,8.532,0,8.532,1.93,-1.24,2.294013949
08/02/2021 16:00,10.7645,-1.11,10.82157845,7.2245,0,7.2245,3.54,-1.11,3.709946091,10.5245,-0.99,10.57096023,7.2245,0,7.2245,3.3,-0.99,3.445301148
08/02/2021 16:30,11.9465,-1.66,12.06127946,9.5365,0,9.5365,2.41,-1.66,2.926380016,11.6965,-1.58,11.80273325,9.5365,0,9.5365,2.16,-1.58,2.676191324
08/02/2021 17:00,12.437,-1.57,12.53570377,7.727,0,7.727,4.71,-1.57,4.964775926,12.067,-1.41,12.14909828,7.727,0,7.727,4.34,-1.41,4.563299245
08/02/2021 17:30,13.199,-1.44,13.27731904,6.009,0,6.009,7.19,-1.44,7.332782555,12.809,-1.27,12.87180566,6.009,0,6.009,6.8,-1.27,6.917579056
08/02/2021 18:00,13.566,-1.44,13.64221228,8.616,0,8.616,4.95,-1.44,5.155201257,13.156,-2.24,13.34533387,8.616,0,8.616,4.54,-2.24,5.062529012
08/02/2021 18:30,13.5645,-0.7,13.58254984,5.1245,0,5.1245,8.44,-0.7,8.468978687,13.1545,-1.04,13.19554736,5.1245,0,5.1245,8.03,-1.04,8.09706737
08/02/2021 19:00,13.2435,-1,13.28120071,5.8335,0,5.8335,7.41,-1,7.477171925,12.8435,-0.94,12.87785278,5.8335,0,5.8335,7.01,-0.94,7.072743456
08/02/2021 19:30,12.745,-0.9,12.77673765,4.635,0,4.635,8.11,-0.9,8.159785536,12.345,-0.75,12.36776152,4.635,0,4.635,7.71,-0.75,7.746392709
08/02/2021 20:00,12.274,-0.65,12.29119913,2.694,0,2.694,9.58,-0.65,9.602025828,11.894,-0.61,11.90963207,2.694,0,2.694,9.2,-0.61,9.220200649
08/02/2021 20:30,11.893,-1.64,12.00554243,8.713,0,8.713,3.18,-1.64,3.577988262,11.883,-1.53,11.98109298,8.713,0,8.713,3.17,-1.53,3.519914772
08/02/2021 21:00,11.1695,-1.36,11.25199228,8.1695,0,8.1695,3,-1.36,3.2938731,10.8095,-1.23,10.87925504,8.1695,0,8.1695,2.64,-1.23,2.912473176
08/02/2021 21:30,10.765,-0.7,10.78773493,6.495,0,6.495,4.27,-0.7,4.326996649,10.435,-0.78,10.46411129,6.495,0,6.495,3.94,-0.78,4.016466108
08/02/2021 22:00,10.3905,-1.53,10.50254209,9.0005,0,9.0005,1.39,-1.53,2.067123605,10.1605,-1.39,10.25513824,9.0005,0,9.0005,1.16,-1.39,1.810441935
08/02/2021 22:30,9.5535,-0.68,9.57766998,6.3035,0,6.3035,3.25,-0.68,3.320376485,9.2835,-0.59,9.302229424,6.3035,0,6.3035,2.98,-0.59,3.037844631
08/02/2021 23:00,9.057,-0.58,9.07555227,5.607,0,5.607,3.45,-0.58,3.498413926,8.817,-0.52,8.832320703,5.607,0,5.607,3.21,-0.52,3.25184563
08/02/2021 23:30,9.098,-0.52,9.112848292,4.988,0,4.988,4.11,-0.52,4.142764777,8.858,-0.42,8.867951511,4.988,0,4.988,3.87,-0.42,3.892723982
09/02/2021 00:00,8.9985,-0.67,9.023408572,6.1485,0,6.1485,2.85,-0.67,2.927695339,8.7585,-0.59,8.778349631,6.1485,0,6.1485,2.61,-0.59,2.675855004
09/02/2021 00:30,10.7985,-1.21,10.86608035,6.7385,0,6.7385,4.06,-1.21,4.236472589,10.4485,-0.47,10.45906555,6.7385,0,6.7385,3.71,-0.47,3.73965239
09/02/2021 01:00,11.2445,-0.7,11.26626736,5.6045,0,5.6045,5.64,-0.7,5.683273704,10.8945,-0.6,10.91100959,5.6045,0,5.6045,5.29,-0.6,5.32391773
09/02/2021 01:30,11.3775,-0.7,11.39901339,6.5375,0,6.5375,4.84,-0.7,4.89035786,11.0575,-0.89,11.0932595,6.5375,0,6.5375,4.52,-0.89,4.606788469
09/02/2021 02:00,11.2015,-0.91,11.23840301,7.3015,0,7.3015,3.9,-0.91,4.004759668,10.8915,-0.8,10.92084119,7.3015,0,7.3015,3.59,-0.8,3.678056552
09/02/2021 02:30,11.3795,-1.23,11.44578177,8.2695,0,8.2695,3.11,-1.23,3.344398302,11.0695,-1.1,11.12402042,8.2695,0,8.2695,2.8,-1.1,3.008321791
09/02/2021 03:00,11.164,-1.09,11.217085,7.864,0,7.864,3.3,-1.09,3.475356097,10.844,-0.97,10.887297,7.864,0,7.864,2.98,-0.97,3.13389534
09/02/2021 03:30,10.859,-0.88,10.89459871,7.219,0,7.219,3.64,-0.88,3.744863148,10.559,-0.77,10.58703835,7.219,0,7.219,3.34,-0.77,3.427608496
09/02/2021 04:00,10.619,-0.93,10.65964638,7.549,0,7.549,3.07,-0.93,3.207771812,10.329,-0.82,10.36149801,7.549,0,7.549,2.78,-0.82,2.898413359
09/02/2021 04:30,10.3735,-1.03,10.42450969,8.0135,0,8.0135,2.36,-1.03,2.574975728,10.1035,-0.93,10.14621172,8.0135,0,8.0135,2.09,-0.93,2.287575135
09/02/2021 05:00,10.145,-0.86,10.1813862,7.575,0,7.575,2.57,-0.86,2.7100738,9.895,-0.76,9.92414354,7.575,0,7.575,2.32,-0.76,2.441311123
09/02/2021 05:30,10.258,-1.29,10.33879413,9.068,0,9.068,1.19,-1.29,1.755049857,10.128,-1.17,10.195356,9.068,0,9.068,1.06,-1.17,1.57876534
09/02/2021 06:00,10.3655,-1.61,10.48978981,9.5655,0,9.5655,0.8,-1.61,1.797804216,10.2155,-1.22,10.28809216,9.5655,0,9.5655,0.65,-1.22,1.382353066
09/02/2021 06:30,10.8725,-2.01,11.05673353,9.5925,0,9.5925,1.28,-2.01,2.382960344,10.6825,-1.62,10.80463818,9.5925,0,9.5925,1.09,-1.62,1.952562419
09/02/2021 07:00,11.4125,-1.91,11.57122536,9.0725,0,9.0725,2.34,-1.91,3.020546308,11.1725,-1.76,11.31027658,9.0725,0,9.0725,2.1,-1.76,2.74
09/02/2021 07:30,11.8,-2.68,12.10051239,11.23,0,11.23,0.57,-2.68,2.739945255,10.96,-2.53,11.24822208,11.23,0,11.23,-0.27,-2.53,2.544366326
09/02/2021 08:00,11.9315,-2.64,12.22007742,10.8815,0,10.8815,1.05,-2.64,2.841144136,11.8715,-2.45,12.12167531,10.8815,0,10.8815,0.99,-2.45,2.642460974
09/02/2021 08:30,11.954,-2.2,12.15475693,9.094,0,9.094,2.86,-2.2,3.608268283,11.574,-2.01,11.74723695,9.094,0,9.094,2.48,-2.01,3.192256255
09/02/2021 09:00,12.07,-2.13,12.25650032,9.08,0,9.08,2.99,-2.13,3.671103376,11.69,-1.93,11.84824882,9.08,0,9.08,2.61,-1.93,3.246074552
09/02/2021 09:30,12.081,-2.51,12.33898946,10.551,0,10.551,1.53,-2.51,2.93955779,11.781,-2.31,12.00533469,10.551,0,10.551,1.23,-2.31,2.617059419
09/02/2021 10:00,11.975,-2.78,12.29345456,12.045,0,12.045,-0.07,-2.78,2.780881155,11.315,-2.59,11.6076408,12.045,0,12.045,-0.73,-2.59,2.690910627
09/02/2021 10:30,11.8705,-3.06,12.25856314,13.3105,0,13.3105,-1.44,-3.06,3.381892961,11.6305,-2.88,11.98177492,13.3105,0,13.3105,-1.68,-2.88,3.334186557
09/02/2021 11:00,11.7705,-3.06,12.16175441,13.2105,0,13.2105,-1.44,-3.06,3.381892961,11.5305,-2.88,11.88473097,13.2105,0,13.2105,-1.68,-2.88,3.334186557
09/02/2021 11:30,11.4835,-3.16,11.91034728,14.9835,0,14.9835,-3.5,-3.16,4.715463922,11.1435,-2.97,11.53249723,14.9835,0,14.9835,-3.84,-2.97,4.854533963
09/02/2021 12:00,11.6635,-3.23,12.10248455,14.1635,0,14.1635,-2.5,-3.23,4.08447059,11.3235,-3.02,11.71930255,14.1635,0,14.1635,-2.84,-3.02,4.145600077
09/02/2021 12:30,12.138,-3.23,12.56041178,13.838,0,13.838,-1.7,-3.23,3.650054794,11.798,-3.02,12.17839086,13.838,0,13.838,-2.04,-3.02,3.644447832
09/02/2021 13:00,12.38,-3.23,12.79442457,13.77,0,13.77,-1.39,-3.23,3.516390195,12.02,-2.98,12.38389276,13.77,0,13.77,-1.75,-2.98,3.455850112
09/02/2021 13:30,12.1975,-3.17,12.6026944,12.8075,0,12.8075,-0.61,-3.17,3.228157369,12.0375,-2.98,12.40087925,12.8075,0,12.8075,-0.77,-2.98,3.077872642
09/02/2021 14:00,12.1245,-3.17,12.53205491,12.5845,0,12.5845,-0.46,-3.17,3.203201523,11.8645,-2.98,12.23301926,12.5845,0,12.5845,-0.72,-2.98,3.065746239
09/02/2021 14:30,12.3115,-3.3,12.74609871,12.8815,0,12.8815,-0.57,-3.3,3.34886548,12.1615,-3.11,12.55285554,12.8815,0,12.8815,-0.72,-3.11,3.192256255
09/02/2021 15:00,12.963,-3.08,13.32387965,12.313,0,12.313,0.65,-3.08,3.14784053,12.063,-2.89,12.40435686,12.313,0,12.313,-0.25,-2.89,2.900792995
09/02/2021 15:30,12.7205,-3.13,13.09992444,12.5605,0,12.5605,0.16,-3.13,3.134086789,11.9805,-2.89,12.32414217,12.5605,0,12.5605,-0.58,-2.89,2.947626164
09/02/2021 16:00,12.9735,-3.25,13.37438605,12.6835,0,12.6835,0.29,-3.25,3.262912809,12.1035,-3.05,12.48187535,12.6835,0,12.6835,-0.58,-3.05,3.104657791
09/02/2021 16:30,13.544,-3.03,13.87879087,13.044,0,13.044,0.5,-3.03,3.070977043,12.464,-2.83,12.78124391,13.044,0,13.044,-0.58,-2.83,2.88882329
09/02/2021 17:00,13.7325,-3.07,14.07147669,13.0025,0,13.0025,0.73,-3.07,3.1555982,13.5425,-2.83,13.83503546,13.0025,0,13.0025,0.54,-2.83,2.881058833
09/02/2021 17:30,14.1925,-3.07,14.52074228,12.9825,0,12.9825,1.21,-3.07,3.299848481,13.8325,-2.89,14.13117675,12.9825,0,12.9825,0.85,-2.89,3.012407675
09/02/2021 18:00,14.549,-3.13,14.88187828,13.219,0,13.219,1.33,-3.13,3.400852834,14.129,-2.89,14.4215374,13.219,0,13.219,0.91,-2.89,3.029884486
09/02/2021 18:30,14.488,-3.05,14.80556125,13.158,0,13.158,1.33,-3.05,3.327371335,14.068,-2.84,14.35180212,13.158,0,13.158,0.91,-2.84,2.982230709
09/02/2021 19:00,14.055,-2.9,14.35106355,13.005,0,13.005,1.05,-2.9,3.084234103,13.695,-2.71,13.96055604,13.005,0,13.005,0.69,-2.71,2.796462051
09/02/2021 19:30,13.6185,-2.73,13.88943635,12.1885,0,12.1885,1.43,-2.73,3.081850094,13.2285,-2.56,13.47393084,12.1885,0,12.1885,1.04,-2.56,2.763186566
09/02/2021 20:00,13.0425,-2.54,13.28752822,11.7825,0,11.7825,1.26,-2.54,2.835348303,12.7225,-2.38,12.94319923,11.7825,0,11.7825,0.94,-2.38,2.558906016
09/02/2021 20:30,12.6225,-2.38,12.84491753,11.7125,0,11.7125,0.91,-2.38,2.548038461,12.4925,-2.24,12.69173575,11.7125,0,11.7125,0.78,-2.24,2.371919054
09/02/2021 21:00,12.111,-4.61,12.95871988,11.761,0,11.761,0.35,-4.61,4.623267243,11.101,0.14,11.10188277,11.761,0,11.761,-0.66,0.14,0.674685112
09/02/2021 21:30,11.498,-3.3,11.9621906,11.288,0,11.288,0.21,-3.3,3.306675067,10.808,-0.66,10.82813299,11.288,0,11.288,-0.48,-0.66,0.816088231
09/02/2021 22:00,10.528,-1.81,10.68245683,10.848,0,10.848,-0.32,-1.81,1.83806964,10.068,-1.68,10.20720451,10.848,0,10.848,-0.78,-1.68,1.852241885
09/02/2021 22:30,9.9,-1.62,10.03166985,10.31,0,10.31,-0.41,-1.62,1.671077497,9.58,-1.5,9.696721095,10.31,0,10.31,-0.73,-1.5,1.668202626
09/02/2021 23:00,9.4855,-1.62,9.622843148,10.3055,0,10.3055,-0.82,-1.62,1.815709228,9.3455,-1.5,9.465113325,10.3055,0,10.3055,-0.96,-1.5,1.78089865
09/02/2021 23:30,9.4365,-1.62,9.57454606,10.4165,0,10.4165,-0.98,-1.62,1.893356807,9.2365,-1.5,9.357506733,10.4165,0,10.4165,-1.18,-1.5,1.90850727
10/02/2021 00:00,9.499,-1.8,9.668040184,11.009,0,11.009,-1.51,-1.8,2.349489306,9.289,-1.68,9.439699201,11.009,0,11.009,-1.72,-1.68,2.404329428
10/02/2021 00:30,10.8565,-2.24,11.08517895,11.5965,0,11.5965,-0.74,-2.24,2.359067612,10.6465,-2.07,10.84586844,11.5965,0,11.5965,-0.95,-2.07,2.277586442
10/02/2021 01:00,11.832,-1.97,11.99487907,10.792,0,10.792,1.04,-1.97,2.227666941,11.632,-1.81,11.77198046,10.792,0,10.792,0.84,-1.81,1.995419755
10/02/2021 01:30,11.928,-2.01,12.09616815,10.718,0,10.718,1.21,-2.01,2.346103152,11.688,-1.86,11.83507262,10.718,0,10.718,0.97,-1.86,2.097736876
10/02/2021 02:00,11.7955,-2.01,11.9655305,10.8155,0,10.8155,0.98,-2.01,2.236179778,11.6055,-1.82,11.74734141,10.8155,0,10.8155,0.79,-1.82,1.984061491
10/02/2021 02:30,11.9145,-2.06,12.09127414,10.9345,0,10.9345,0.98,-2.06,2.28122774,11.7245,-1.91,11.87905721,10.9345,0,10.9345,0.79,-1.91,2.066930091
10/02/2021 03:00,11.7355,-1.71,11.85942917,9.9455,0,9.9455,1.79,-1.71,2.475520147,11.4355,-1.56,11.541415,9.9455,0,9.9455,1.49,-1.56,2.157243612
10/02/2021 03:30,11.4025,-1.2,11.46547017,8.2325,0,8.2325,3.17,-1.2,3.389527991,11.0725,-1.04,11.12123448,8.2325,0,8.2325,2.84,-1.04,3.024433831
10/02/2021 04:00,11.2395,-1.12,11.29516535,8.1595,0,8.1595,3.08,-1.12,3.277315975,10.9095,-0.97,10.95253807,8.1595,0,8.1595,2.75,-0.97,2.916058984
10/02/2021 04:30,11.1005,-1.53,11.20544512,9.4105,0,9.4105,1.69,-1.53,2.279692962,10.8705,-1.39,10.95900863,9.4105,0,9.4105,1.46,-1.39,2.015862098
10/02/2021 05:00,10.8495,-1.47,10.94863235,9.4295,0,9.4295,1.42,-1.47,2.043844417,10.5795,-1.33,10.66277263,9.4295,0,9.4295,1.15,-1.33,1.758237754
10/02/2021 05:30,10.802,-1.21,10.86955859,8.182,0,8.182,2.62,-1.21,2.885914067,10.492,-1.08,10.54743874,8.182,0,8.182,2.31,-1.08,2.55
10/02/2021 06:00,10.7465,-0.84,10.7792793,6.7165,0,6.7165,4.03,-0.84,4.116612685,10.4365,-0.73,10.46199944,6.7165,0,6.7165,3.72,-0.73,3.790949749
10/02/2021 06:30,11.2285,-1.01,11.27383308,5.8485,0,5.8485,5.38,-1.01,5.473983924,10.9085,-0.89,10.94474633,5.8485,0,5.8485,5.06,-0.89,5.137674571
10/02/2021 07:00,11.642,-0.69,11.66242959,3.902,0,3.902,7.74,-0.69,7.77069495,11.302,-0.61,11.31844972,3.902,0,3.902,7.4,-0.61,7.425099326
10/02/2021 07:30,11.727,-0.69,11.74728177,3.897,0,3.897,7.83,-0.69,7.860343504,11.367,-0.61,11.38335579,3.897,0,3.897,7.47,-0.61,7.494864909
10/02/2021 08:00,12.0255,-0.99,12.06618209,4.4355,0,4.4355,7.59,-0.99,7.654292913,11.6555,-0.85,11.68645285,4.4355,0,4.4355,7.22,-0.85,7.269862447
10/02/2021 08:30,12.196,-1.23,12.25786751,5.296,0,5.296,6.9,-1.23,7.008773074,11.796,-1.08,11.84533731,5.296,0,5.296,6.5,-1.08,6.589112232
10/02/2021 09:00,12.3225,-1.59,12.42465719,6.7025,0,6.7025,5.62,-1.59,5.840590724,11.9325,-1.43,12.01788069,6.7025,0,6.7025,5.23,-1.43,5.42197381
10/02/2021 09:30,12.1595,-0.99,12.19973525,5.1095,0,5.1095,7.05,-0.99,7.1191713,11.7895,-0.84,11.81938705,5.1095,0,5.1095,6.68,-0.84,6.732607222
10/02/2021 10:00,11.9055,-0.64,11.92268972,5.4955,0,5.4955,6.41,-0.64,6.441870846,11.5955,-0.66,11.61426796,5.4955,0,5.4955,6.1,-0.66,6.13560103
10/02/2021 10:30,11.428,-0.87,11.46106819,7.408,0,7.408,4.02,-0.87,4.113064551,11.178,-0.75,11.20313278,7.408,0,7.408,3.77,-0.75,3.84387825
10/02/2021 11:00,11.532,-1.09,11.58339864,9.022,0,9.022,2.51,-1.09,2.736457564,11.542,-0.97,11.58268812,9.022,0,9.022,2.52,-0.97,2.70024073
10/02/2021 11:30,10.4765,-1.31,10.55808469,9.9465,0,9.9465,0.53,-1.31,1.413152504,10.1365,-1.19,10.20611249,9.9465,0,9.9465,0.19,-1.19,1.205072612
10/02/2021 12:00,10.4795,-1.16,10.54350607,8.0895,0,8.0895,2.39,-1.16,2.656633208,10.3195,-1.05,10.37278074,8.0895,0,8.0895,2.23,-1.05,2.464832652
10/02/2021 12:30,10.9195,-1.16,10.98094168,7.8795,0,7.8795,3.04,-1.16,3.253797781,10.7395,-1.05,10.79070712,7.8795,0,7.8795,2.86,-1.05,3.046653902
10/02/2021 13:00,10.811,-0.91,10.84923136,6.571,0,6.571,4.24,-0.91,4.336553931,10.581,-0.79,10.61045056,6.571,0,6.571,4.01,-0.79,4.087077195
10/02/2021 13:30,10.595,-0.73,10.62011888,6.435,0,6.435,4.16,-0.73,4.223564845,10.445,-0.63,10.46398227,6.435,0,6.435,4.01,-0.63,4.059187111
10/02/2021 14:00,10.3485,-0.81,10.38015184,7.8085,0,7.8085,2.54,-0.81,2.666027007,10.2985,-0.75,10.32577369,7.8085,0,7.8085,2.49,-0.75,2.600499952
10/02/2021 14:30,10.191,-1.01,10.24092676,8.051,0,8.051,2.14,-1.01,2.366368526,10.061,-0.91,10.10207013,8.051,0,8.051,2.01,-0.91,2.206399782
10/02/2021 15:00,10.1305,-1.09,10.18897101,8.2705,0,8.2705,1.86,-1.09,2.1558525,9.9905,-0.98,10.03845059,8.2705,0,8.2705,1.72,-0.98,1.979595918
10/02/2021 15:30,10.3645,-0.82,10.39688705,6.7645,0,6.7645,3.6,-0.82,3.692208011,10.1445,-0.71,10.16931562,6.7645,0,6.7645,3.38,-0.71,3.45376606
10/02/2021 16:00,11.038,-1.11,11.09367135,7.138,0,7.138,3.9,-1.11,4.054885942,10.738,-1.01,10.78539494,7.138,0,7.138,3.6,-1.01,3.738997192
10/02/2021 16:30,12.2195,-0.76,12.24311154,4.0295,0,4.0295,8.19,-0.76,8.225186928,11.8795,-0.84,11.90916119,4.0295,0,4.0295,7.85,-0.84,7.894814754
