Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/02/2021 17:00,12.828,-0.53,12.83894404,3.338,0,3.338,9.49,-0.53,9.504788267,12.428,-0.58,12.44152659,3.338,0,3.338,9.09,-0.58,9.108485055
10/02/2021 17:30,13.598,-0.53,13.60832481,2.728,0,2.728,10.87,-0.53,10.88291321,13.158,0.51,13.16788001,2.728,0,2.728,10.43,0.51,10.4424614
10/02/2021 18:00,14.0285,-0.53,14.03850819,2.8885,0,2.8885,11.14,-0.53,11.15260059,13.5685,-0.55,13.57964257,2.8885,0,2.8885,10.68,-0.55,10.69415261
10/02/2021 18:30,14.1825,-0.53,14.19239959,2.9125,0,2.9125,11.27,-0.53,11.28245541,13.7225,-0.51,13.73197387,2.9125,0,2.9125,10.81,-0.51,10.82202384
10/02/2021 19:00,13.843,-0.61,13.85643349,3.943,0,3.943,9.9,-0.61,9.918775126,13.393,-0.51,13.40270678,3.943,0,3.943,9.45,-0.51,9.463751899
10/02/2021 19:30,13.166,0.66,13.18253223,4.126,0,4.126,9.04,0.66,9.0640609,12.906,-1.9,13.04510774,4.126,0,4.126,8.78,-1.9,8.983228818
10/02/2021 20:00,12.532,2.88,12.85867116,3.842,0,3.842,8.69,2.88,9.15480748,12.432,-3.66,12.9595611,3.842,0,3.842,8.59,-3.66,9.337221214
10/02/2021 20:30,12.0065,-0.53,12.01819214,3.7565,0,3.7565,8.25,-0.53,8.267006713,11.6665,-0.6,11.6819186,3.7565,0,3.7565,7.91,-0.6,7.932723366
10/02/2021 21:00,11.5545,-0.53,11.56664905,3.5545,0,3.5545,8,-0.53,8.017537028,11.2345,-0.27,11.237744,3.5545,0,3.5545,7.68,-0.27,7.684744628
10/02/2021 21:30,10.9765,-0.84,11.00859447,3.9765,0,3.9765,7,-0.84,7.050219855,10.6865,1.46,10.78577221,3.9765,0,3.9765,6.71,1.46,6.867000801
10/02/2021 22:00,10.38,0.57,10.39563851,4.47,0,4.47,5.91,0.57,5.937423684,10.12,0.64,10.14021696,4.47,0,4.47,5.65,0.64,5.686132253
10/02/2021 22:30,9.788,-0.32,9.793229498,4.748,0,4.748,5.04,-0.32,5.050148513,9.548,0.57,9.564998902,4.748,0,4.748,4.8,0.57,4.833725271
10/02/2021 23:00,9.484,-0.5,9.497170947,4.444,0,4.444,5.04,-0.5,5.064740862,9.244,0.57,9.261556889,4.444,0,4.444,4.8,0.57,4.833725271
10/02/2021 23:30,9.5715,-0.5,9.584550707,4.7515,0,4.7515,4.82,-0.5,4.845864216,9.3615,-0.36,9.36841941,4.7515,0,4.7515,4.61,-0.36,4.624035034
11/02/2021 00:00,9.3505,-0.59,9.369095487,6.3805,0,6.3805,2.97,-0.59,3.028035667,9.1305,-0.55,9.147050358,6.3805,0,6.3805,2.75,-0.55,2.804460732
11/02/2021 00:30,11.08,-0.59,11.09569736,6.23,0,6.23,4.85,-0.59,4.885754804,10.77,-0.66,10.79020389,6.23,0,6.23,4.54,-0.66,4.587722747
11/02/2021 01:00,11.5825,-1.04,11.6290974,7.3025,0,7.3025,4.28,-1.04,4.404543109,11.2625,-0.91,11.29920379,7.3025,0,7.3025,3.96,-0.91,4.063213014
11/02/2021 01:30,11.795,-1.57,11.89903042,9.235,0,9.235,2.56,-1.57,3.00308175,11.465,-1.44,11.55507789,9.235,0,9.235,2.23,-1.44,2.65452444
11/02/2021 02:00,11.6425,-1.48,11.73619215,9.1325,0,9.1325,2.51,-1.48,2.913846255,11.3625,-1.35,11.44241698,9.1325,0,9.1325,2.23,-1.35,2.606798803
11/02/2021 02:30,11.799,-1.85,11.94315289,10.269,0,10.269,1.53,-1.85,2.400708229,11.479,-1.72,11.60714612,10.269,0,10.269,1.21,-1.72,2.102974084
11/02/2021 03:00,11.727,-1.93,11.88475616,10.667,0,10.667,1.06,-1.93,2.201930971,11.537,-1.8,11.67657351,10.667,0,10.667,0.87,-1.8,1.99922485
11/02/2021 03:30,11.6795,-1.99,11.84781922,11.0195,0,11.0195,0.66,-1.99,2.096592474,11.3295,-1.86,11.48116589,11.0195,0,11.0195,0.31,-1.86,1.885656384
11/02/2021 04:00,11.4855,-2.04,11.66526083,11.1555,0,11.1555,0.33,-2.04,2.066518812,10.6055,-1.92,10.77789545,11.1555,0,11.1555,-0.55,-1.92,1.997223072
11/02/2021 04:30,11.0165,-1.96,11.1894983,10.9165,0,10.9165,0.1,-1.96,1.962549362,10.2865,-1.84,10.44976948,10.9165,0,10.9165,-0.63,-1.84,1.944865034
11/02/2021 05:00,11.0195,-1.75,11.15759294,10.4995,0,10.4995,0.52,-1.75,1.825623181,10.0195,-1.62,10.14961971,10.4995,0,10.4995,-0.48,-1.62,1.689615341
11/02/2021 05:30,10.6935,-1.59,10.81106111,9.6035,0,9.6035,1.09,-1.59,1.927744796,10.5035,-1.46,10.60448548,9.6035,0,9.6035,0.9,-1.46,1.715109326
11/02/2021 06:00,10.6415,-2.29,10.88511012,11.3315,0,11.3315,-0.69,-2.29,2.39169396,10.3515,-2.17,10.57650473,11.3315,0,11.3315,-0.98,-2.17,2.381029189
11/02/2021 06:30,11.042,-2.87,11.40888531,12.222,0,12.222,-1.18,-2.87,3.103111342,10.832,-2.74,11.1731743,12.222,0,12.222,-1.39,-2.74,3.072409478
11/02/2021 07:00,11.6255,-3.16,12.04731714,12.3655,0,12.3655,-0.74,-3.16,3.245489177,11.4755,-3.02,11.86623362,12.3655,0,12.3655,-0.89,-3.02,3.148412298
11/02/2021 07:30,11.484,-3.07,11.88726865,12.304,0,12.304,-0.82,-3.07,3.177624899,11.304,-2.92,11.67505101,12.304,0,12.304,-1,-2.92,3.086486676
11/02/2021 08:00,11.6655,-3.13,12.07811203,12.3655,0,12.3655,-0.7,-3.13,3.207319753,11.4655,-2.97,11.8439263,12.3655,0,12.3655,-0.9,-2.97,3.103369137
11/02/2021 08:30,12.077,-3.32,12.5250281,12.697,0,12.697,-0.62,-3.32,3.377395446,11.877,-4.43,12.6762782,12.697,0,12.697,-0.82,-4.43,4.50525249
11/02/2021 09:00,12.0805,0.51,12.09126049,12.8305,0,12.8305,-0.75,0.51,0.906972987,11.9105,-6.34,13.49279846,12.8305,0,12.8305,-0.92,-6.34,6.406403047
11/02/2021 09:30,12.3075,-3.39,12.76583943,12.9475,0,12.9475,-0.64,-3.39,3.449884056,12.1475,-4.46,12.94037697,12.9475,0,12.9475,-0.8,-4.46,4.531180862
11/02/2021 10:00,12.3615,-3.39,12.81790865,12.8915,0,12.8915,-0.53,-3.39,3.431180555,12.2415,-3.23,12.66045901,12.8915,0,12.8915,-0.65,-3.23,3.294753405
11/02/2021 10:30,12.451,-3.39,12.90424353,12.981,0,12.981,-0.53,-3.39,3.431180555,12.211,-3.23,12.63097071,12.981,0,12.981,-0.77,-3.23,3.320512009
11/02/2021 11:00,12.4105,-3.39,12.86517043,13.1505,0,13.1505,-0.74,-3.39,3.469827085,12.1605,-3.23,12.58215642,13.1505,0,13.1505,-0.99,-3.23,3.378313189
11/02/2021 11:30,12.243,-2.99,12.60282306,12.533,0,12.533,-0.29,-2.99,3.004030626,11.963,-2.83,12.29317978,12.533,0,12.533,-0.57,-2.83,2.886832174
11/02/2021 12:00,11.999,-3.29,12.44186887,13.519,0,13.519,-1.52,-3.29,3.624155074,11.839,-3.13,12.24576747,13.519,0,13.519,-1.68,-3.13,3.552365409
11/02/2021 12:30,12.138,-2.99,12.50084573,13.138,0,13.138,-1,-2.99,3.152792413,11.848,-2.84,12.18362442,13.138,0,13.138,-1.29,-2.84,3.119246704
11/02/2021 13:00,12.196,-3.25,12.62160513,13.196,0,13.196,-1,-3.25,3.400367627,12.026,-3.11,12.42162534,13.196,0,13.196,-1.17,-3.11,3.322800024
11/02/2021 13:30,12.105,-3.06,12.48577691,13.025,0,13.025,-0.92,-3.06,3.195309062,11.895,-2.91,12.24577989,13.025,0,13.025,-1.13,-2.91,3.121698256
11/02/2021 14:00,12.159,-3.2,12.57303786,13.159,0,13.159,-1,-3.2,3.352610923,11.969,-3.04,12.34903077,13.159,0,13.159,-1.19,-3.04,3.2646133
11/02/2021 14:30,11.804,-3.06,12.1941796,12.804,0,12.804,-1,-3.06,3.219254572,11.614,-2.9,11.97058879,12.804,0,12.804,-1.19,-2.9,3.134661066
11/02/2021 15:00,12.123,-3.27,12.55627449,13.293,0,13.293,-1.17,-3.27,3.473010222,11.823,-3.12,12.22774423,13.293,0,13.293,-1.47,-3.12,3.448956364
11/02/2021 15:30,12.3325,-3.27,12.75866201,13.0025,0,13.0025,-0.67,-3.27,3.337933492,12.1225,-3.12,12.51756391,13.0025,0,13.0025,-0.88,-3.12,3.241727934
11/02/2021 16:00,12.32,-3.16,12.71880498,12.85,0,12.85,-0.53,-3.16,3.20413795,12.29,-3,12.65085373,12.85,0,12.85,-0.56,-3,3.05181913
11/02/2021 16:30,13.435,-3.01,13.76805451,12.845,0,12.845,0.59,-3.01,3.067278924,12.755,-2.84,13.06734958,12.845,0,12.845,-0.09,-2.84,2.841425698
11/02/2021 17:00,13.7685,-2.95,14.08098336,13.1785,0,13.1785,0.59,-2.95,3.008421513,13.5785,-2.78,13.86016097,13.1785,0,13.1785,0.4,-2.78,2.808629559
11/02/2021 17:30,14.1565,-3.01,14.47296073,13.2365,0,13.2365,0.92,-3.01,3.147459293,13.8765,-2.83,14.16213798,13.2365,0,13.2365,0.64,-2.83,2.901465147
11/02/2021 18:00,14.4705,-3.07,14.79257484,13.2105,0,13.2105,1.26,-3.07,3.318508701,14.0305,-2.87,14.32102756,13.2105,0,13.2105,0.82,-2.87,2.984845055
11/02/2021 18:30,14.4035,-2.96,14.70450313,13.1435,0,13.1435,1.26,-2.96,3.217017252,13.9635,-2.77,14.23559736,13.1435,0,13.1435,0.82,-2.77,2.88882329
11/02/2021 19:00,14.192,-2.85,14.4753364,12.992,0,12.992,1.2,-2.85,3.092329219,13.812,-2.67,14.06770216,12.992,0,12.992,0.82,-2.67,2.793080736
11/02/2021 19:30,13.7715,-2.85,14.06331086,12.6815,0,12.6815,1.09,-2.85,3.05132758,13.4115,-2.67,13.67469313,12.6815,0,12.6815,0.73,-2.67,2.767995665
11/02/2021 20:00,13.3765,-4.73,14.18815183,12.6565,0,12.6565,0.72,-4.73,4.784485343,13.3065,-0.78,13.3293414,12.6565,0,12.6565,0.65,-0.78,1.015332458
11/02/2021 20:30,12.247,-6.09,13.67761342,12.707,0,12.707,-0.46,-6.09,6.107348033,12.027,0.63,12.04348907,12.707,0,12.707,-0.68,0.63,0.926984358
11/02/2021 21:00,11.9,-6.01,13.3315453,12.68,0,12.68,-0.78,-6.01,6.060404277,11.54,0.75,11.56434607,12.68,0,12.68,-1.14,0.75,1.36458785
11/02/2021 21:30,11.5245,-6.01,12.99746899,12.7245,0,12.7245,-1.2,-6.01,6.128629537,11.1145,0.86,11.1477222,12.7245,0,12.7245,-1.61,0.86,1.825294497
11/02/2021 22:00,10.8815,-5.89,12.37332382,12.7015,0,12.7015,-1.82,-5.89,6.16477899,10.5115,0.98,10.55708446,12.7015,0,12.7015,-2.19,0.98,2.399270723
11/02/2021 22:30,10.193,-3.27,10.70467884,12.513,0,12.513,-2.32,-3.27,4.009401452,9.943,-1.35,10.03422887,12.513,0,12.513,-2.57,-1.35,2.90299845
11/02/2021 23:00,9.7695,-2.43,10.06717588,12.7795,0,12.7795,-3.01,-2.43,3.868462227,9.5595,-2.3,9.832295777,12.7795,0,12.7795,-3.22,-2.3,3.957069623
11/02/2021 23:30,9.7795,-2.43,10.07688048,12.6595,0,12.6595,-2.88,-2.43,3.768195855,9.5695,-2.3,9.842018606,12.6595,0,12.6595,-3.09,-2.3,3.852025441
12/02/2021 00:00,9.648,-2.43,9.949311735,12.748,0,12.748,-3.1,-2.43,3.938895784,9.438,-2.3,9.714208357,12.748,0,12.748,-3.31,-2.3,4.03064511
12/02/2021 00:30,11.3925,-2.61,11.68764973,12.6825,0,12.6825,-1.29,-2.61,2.91139142,11.0925,-2.36,11.34077406,12.6825,0,12.6825,-1.59,-2.36,2.845645797
12/02/2021 01:00,11.9085,-2.61,12.1911637,12.6785,0,12.6785,-0.77,-2.61,2.721212965,11.5985,-2.45,11.85443808,12.6785,0,12.6785,-1.08,-2.45,2.677480159
12/02/2021 01:30,11.954,-2.7,12.25512611,12.674,0,12.674,-0.72,-2.7,2.794351445,11.744,-2.54,12.01553727,12.674,0,12.674,-0.93,-2.54,2.704902956
12/02/2021 02:00,11.928,-2.65,12.21882498,12.798,0,12.798,-0.87,-2.65,2.789157579,11.608,-2.49,11.87205812,12.798,0,12.798,-1.19,-2.49,2.759746365
12/02/2021 02:30,12.041,-2.65,12.32915978,12.771,0,12.771,-0.73,-2.65,2.748708788,11.731,-2.49,11.9923501,12.771,0,12.771,-1.04,-2.49,2.698462525
12/02/2021 03:00,11.883,-2.65,12.17489996,12.833,0,12.833,-0.95,-2.65,2.815137652,11.573,-2.49,11.83783887,12.833,0,12.833,-1.26,-2.49,2.790645087
12/02/2021 03:30,11.6095,-2.65,11.90810607,12.8095,0,12.8095,-1.2,-2.65,2.909037642,11.2995,-2.45,11.56205865,12.8095,0,12.8095,-1.51,-2.45,2.87795066
12/02/2021 04:00,11.299,-2.49,11.5701124,12.769,0,12.769,-1.47,-2.49,2.891539382,11.009,-2.34,11.25494029,12.769,0,12.769,-1.76,-2.34,2.928002732
12/02/2021 04:30,11.0835,-2.49,11.3597567,12.7735,0,12.7735,-1.69,-2.49,3.00935209,10.8035,-2.34,11.0540134,12.7735,0,12.7735,-1.97,-2.34,3.058839649
12/02/2021 05:00,10.949,-2.53,11.23750422,12.779,0,12.779,-1.83,-2.53,3.122466973,10.679,-2.39,10.94317783,12.779,0,12.779,-2.1,-2.39,3.181524792
12/02/2021 05:30,10.892,-2.53,11.18197496,12.792,0,12.792,-1.9,-2.53,3.164000632,10.632,-2.39,10.89731728,12.792,0,12.792,-2.16,-2.39,3.221443776
12/02/2021 06:00,10.909,-2.63,11.22154985,12.689,0,12.689,-1.78,-2.63,3.175736135,10.639,-2.48,10.92422633,12.689,0,12.689,-2.05,-2.48,3.217592268
12/02/2021 06:30,11.352,-2.77,11.68506757,12.662,0,12.662,-1.31,-2.77,3.064147516,11.062,-2.63,11.37034494,12.662,0,12.662,-1.6,-2.63,3.078457406
12/02/2021 07:00,11.808,-2.94,12.16850295,12.638,0,12.638,-0.83,-2.94,3.054914074,11.508,-2.8,11.84373522,12.638,0,12.638,-1.13,-2.8,3.019420474
12/02/2021 07:30,11.5325,-2.94,11.90135103,12.5325,0,12.5325,-1,-2.94,3.105414626,11.2225,-2.8,11.56652525,12.5325,0,12.5325,-1.31,-2.8,3.091294227
12/02/2021 08:00,11.7465,-2.94,12.10883406,12.5265,0,12.5265,-0.78,-2.94,3.041710045,11.4665,-3.34,11.94304075,12.5265,0,12.5265,-1.06,-3.34,3.504168946
12/02/2021 08:30,11.959,0.58,11.97305646,12.619,0,12.619,-0.66,0.58,0.878635305,11.779,-6.24,13.32975772,12.619,0,12.619,-0.84,-6.24,6.296284619
12/02/2021 09:00,11.6355,0.58,11.64994679,13.1155,0,13.1155,-1.48,0.58,1.589591142,11.4355,-6.19,13.0033365,13.1155,0,13.1155,-1.68,-6.19,6.413930152
12/02/2021 09:30,11.492,0.52,11.50375869,13.512,0,13.512,-2.02,0.52,2.085857138,11.362,-6.26,12.97238004,13.512,0,13.512,-2.15,-6.26,6.618919851
12/02/2021 10:00,10.6335,-2.9,11.02185657,14.4535,0,14.4535,-3.82,-2.9,4.796081734,10.5735,-3.96,11.29072638,14.4535,0,14.4535,-3.88,-3.96,5.544005772
12/02/2021 10:30,9.629,-2.99,10.08254635,15.409,0,15.409,-5.78,-2.99,6.507572512,9.659,-2.88,10.07922026,15.409,0,15.409,-5.75,-2.88,6.430933058
12/02/2021 11:00,9.3285,-3.12,9.83642782,15.9585,0,15.9585,-6.63,-3.12,7.327434749,9.3485,-3.01,9.82112785,15.9585,0,15.9585,-6.61,-3.01,7.263070976
12/02/2021 11:30,9.694,-3.04,10.15948995,15.314,0,15.314,-5.62,-3.04,6.389522674,9.564,-2.9,9.994003002,15.314,0,15.314,-5.75,-2.9,6.439914596
12/02/2021 12:00,9.874,-3.04,10.33138306,15.854,0,15.854,-5.98,-3.04,6.708353002,9.864,-2.9,10.28146371,15.854,0,15.854,-5.99,-2.9,6.655080766
12/02/2021 12:30,9.467,-3.04,9.943122699,16.307,0,16.307,-6.84,-3.04,7.485131929,9.587,-2.9,10.01601562,16.307,0,16.307,-6.72,-2.9,7.319043653
12/02/2021 13:00,8.5385,-3.28,9.146823615,17.5085,0,17.5085,-8.97,-3.28,9.550879541,8.7585,-3.17,9.314516748,17.5085,0,17.5085,-8.75,-3.17,9.306524593
12/02/2021 13:30,8.3475,-3.14,8.918540029,17.0075,0,17.0075,-8.66,-3.14,9.211688227,8.5875,-3.03,9.106374484,17.0075,0,17.0075,-8.42,-3.03,8.948592068
12/02/2021 14:00,8.1105,-3.5,8.833471019,17.2205,0,17.2205,-9.11,-3.5,9.75920591,8.3105,-2.63,8.71672589,17.2205,0,17.2205,-8.91,-2.63,9.290048439
12/02/2021 14:30,8.3445,-6.33,10.47375674,16.9945,0,16.9945,-8.65,-6.33,10.7187406,8.3645,0.51,8.380033428,16.9945,0,16.9945,-8.63,0.51,8.645056391
12/02/2021 15:00,9.4835,-6.14,11.29762684,15.3335,0,15.3335,-5.85,-6.14,8.48068983,9.4035,0.57,9.420759643,15.3335,0,15.3335,-5.93,0.57,5.957331617
12/02/2021 15:30,9.672,-6.06,11.41364026,14.572,0,14.572,-4.9,-6.06,7.793176503,9.702,0.61,9.721157544,14.572,0,14.572,-4.87,0.61,4.908054604
12/02/2021 16:00,9.922,-5.99,11.58991734,14.722,0,14.722,-4.8,-5.99,7.675942939,9.702,0.67,9.725106889,14.722,0,14.722,-5.02,0.67,5.064513797
12/02/2021 16:30,11.552,-5.84,12.94427688,13.152,0,13.152,-1.6,-5.84,6.05521263,11.182,0.29,11.18575988,13.152,0,13.152,-1.97,0.29,1.991230775
12/02/2021 17:00,12.0965,-2.84,12.42541397,13.0065,0,13.0065,-0.91,-2.84,2.982230709,11.8165,-2.69,12.11881893,13.0065,0,13.0065,-1.19,-2.69,2.941462221
12/02/2021 17:30,12.996,-2.94,13.32439927,12.796,0,12.796,0.2,-2.94,2.946794869,12.106,-2.77,12.41886211,12.796,0,12.796,-0.69,-2.77,2.854645337
12/02/2021 18:00,13.649,-2.52,13.87968303,12.699,0,12.699,0.95,-2.52,2.693120866,13.429,-3.64,13.91357758,12.699,0,12.699,0.73,-3.64,3.712478956
12/02/2021 18:30,13.7415,-0.13,13.74211491,12.6915,0,12.6915,1.05,-0.13,1.058017013,13.5115,-5.97,14.77164623,12.6915,0,12.6915,0.82,-5.97,6.026051775
12/02/2021 19:00,13.654,-2.98,13.97541112,12.714,0,12.714,0.94,-2.98,3.124739989,13.354,-2.81,13.64644335,12.714,0,12.714,0.64,-2.81,2.881961138
12/02/2021 19:30,13.164,-4.12,13.79366869,12.434,0,12.434,0.73,-4.12,4.184172559,13.014,-1.27,13.07582104,12.434,0,12.434,0.58,-1.27,1.396173342
12/02/2021 20:00,12.8925,-5.92,14.1867176,12.3425,0,12.3425,0.55,-5.92,5.945494092,11.7125,0.9,11.74702755,12.3425,0,12.3425,-0.63,0.9,1.098590005
12/02/2021 20:30,11.878,-6.04,13.32548251,12.528,0,12.528,-0.65,-6.04,6.074874484,11.528,0.82,11.55712698,12.528,0,12.528,-1,0.82,1.293213053
12/02/2021 21:00,11.64,-6.04,13.11377901,12.72,0,12.72,-1.08,-6.04,6.135796607,11.23,0.82,11.25989787,12.72,0,12.72,-1.49,0.82,1.700735135
12/02/2021 21:30,11.2095,-4.56,12.10150777,12.6695,0,12.6695,-1.46,-4.56,4.788026733,10.8795,-0.54,10.89289311,12.6695,0,12.6695,-1.79,-0.54,1.869679117
12/02/2021 22:00,10.5875,-1.88,10.75311844,12.6175,0,12.6175,-2.03,-1.88,2.766821281,10.3575,-2.97,10.77491096,12.6175,0,12.6175,-2.26,-2.97,3.732090567
12/02/2021 22:30,9.9945,-2.41,10.2809596,12.5745,0,12.5745,-2.58,-2.41,3.530509878,9.7645,-2.27,10.02488704,12.5745,0,12.5745,-2.81,-2.27,3.612339962
12/02/2021 23:00,9.661,-2.34,9.940348133,12.501,0,12.501,-2.84,-2.34,3.679836953,9.461,-2.21,9.715689425,12.501,0,12.501,-3.04,-2.21,3.75841722
12/02/2021 23:30,9.7465,-2.34,10.02346558,12.3865,0,12.3865,-2.64,-2.34,3.527775503,9.5365,-2.16,9.778058716,12.3865,0,12.3865,-2.85,-2.16,3.576045302
13/02/2021 00:00,9.6395,-2.42,9.938629697,12.6695,0,12.6695,-3.03,-2.42,3.877795766,9.4395,-2.29,9.713303262,12.6695,0,12.6695,-3.23,-2.29,3.959419149
13/02/2021 00:30,11.4565,-0.13,11.45723755,12.5365,0,12.5365,-1.08,-0.13,1.087795937,11.2765,-4.86,12.2792122,12.5365,0,12.5365,-1.26,-4.86,5.020677245
13/02/2021 01:00,11.659,0.84,11.68922072,12.499,0,12.499,-0.84,0.84,1.187939392,11.499,-5.81,12.8834429,12.499,0,12.499,-1,-5.81,5.895430434
13/02/2021 01:30,11.6985,0.84,11.72861894,12.4985,0,12.4985,-0.8,0.84,1.16,11.5785,-5.81,12.95444952,12.4985,0,12.4985,-0.92,-5.81,5.88238897
13/02/2021 02:00,11.6295,0.84,11.65979718,12.7095,0,12.7095,-1.08,0.84,1.36821051,11.4695,-5.92,12.90720071,12.7095,0,12.7095,-1.24,-5.92,6.048470881
13/02/2021 02:30,11.7075,0.84,11.73759585,12.6575,0,12.6575,-0.95,0.84,1.268108828,11.5475,-5.92,12.9765618,12.6575,0,12.6575,-1.11,-5.92,6.023163621
13/02/2021 03:00,11.448,0.84,11.47877624,12.648,0,12.648,-1.2,0.84,1.464786674,11.268,-5.85,12.69607514,12.648,0,12.648,-1.38,-5.85,6.010565697
13/02/2021 03:30,11.3075,0.91,11.34405819,12.6775,0,12.6775,-1.37,0.91,1.64468842,11.1475,-5.85,12.58925162,12.6775,0,12.6775,-1.53,-5.85,6.046767732
13/02/2021 04:00,11.092,-0.53,11.10465506,12.802,0,12.802,-1.71,-0.53,1.790251379,10.892,-4.46,11.76976058,12.802,0,12.802,-1.91,-4.46,4.851772872
13/02/2021 04:30,10.924,-2.48,11.20197197,12.634,0,12.634,-1.71,-2.48,3.012391077,10.644,-2.34,10.8981804,12.634,0,12.634,-1.99,-2.34,3.071758454
13/02/2021 05:00,10.6105,-2.39,10.87634177,12.5005,0,12.5005,-1.89,-2.39,3.046998523,10.3605,-2.23,10.59777619,12.5005,0,12.5005,-2.14,-2.23,3.090711892
13/02/2021 05:30,10.5675,-2.54,10.86847074,12.6975,0,12.6975,-2.13,-2.54,3.314890647,10.3275,-2.39,10.60044132,12.6975,0,12.6975,-2.37,-2.39,3.365857989
13/02/2021 06:00,10.418,-2.48,10.70911406,12.548,0,12.548,-2.13,-2.48,3.269143619,10.178,-2.33,10.44129226,12.548,0,12.548,-2.37,-2.33,3.323522228
13/02/2021 06:30,10.582,-2.62,10.90151934,12.662,0,12.662,-2.08,-2.62,3.345265311,10.322,-2.47,10.61341528,12.662,0,12.662,-2.34,-2.47,3.402425605
13/02/2021 07:00,10.7865,-2.62,11.10013433,12.5765,0,12.5765,-1.79,-2.62,3.173089977,10.5265,-2.47,10.81240502,12.5765,0,12.5765,-2.05,-2.47,3.209890964
13/02/2021 07:30,10.45,-2.76,10.80833475,12.7,0,12.7,-2.25,-2.76,3.560912804,10.2,-2.61,10.52863239,12.7,0,12.7,-2.5,-2.61,3.614152736
13/02/2021 08:00,10.5275,-2.76,10.88328334,12.4975,0,12.4975,-1.97,-2.76,3.390943821,10.2775,-2.61,10.60373077,12.4975,0,12.4975,-2.22,-2.61,3.426441303
13/02/2021 08:30,10.527,-2.63,10.85055893,12.497,0,12.497,-1.97,-2.63,3.286000609,10.277,-2.48,10.5719974,12.497,0,12.497,-2.22,-2.48,3.328483138
13/02/2021 09:00,10.738,-2.76,11.08703044,12.848,0,12.848,-2.11,-2.76,3.474147377,10.448,-2.61,10.769067,12.848,0,12.848,-2.4,-2.61,3.545715725
13/02/2021 09:30,11.134,-2.92,11.51053239,12.984,0,12.984,-1.85,-2.92,3.456718097,10.854,-2.78,11.20436147,12.984,0,12.984,-2.13,-2.78,3.502185032
13/02/2021 10:00,11.2905,-2.85,11.64465071,13.3905,0,13.3905,-2.1,-2.85,3.540127116,11.0205,-2.71,11.3488114,13.3905,0,13.3905,-2.37,-2.71,3.600138886
13/02/2021 10:30,11.3525,-2.89,11.71457879,13.8125,0,13.8125,-2.46,-2.89,3.795220679,11.0925,-2.76,11.4307111,13.8125,0,13.8125,-2.72,-2.76,3.875048387
13/02/2021 11:00,10.876,-2.89,11.25342064,15.386,0,15.386,-4.51,-2.89,5.356510058,10.646,-2.76,10.99795054,15.386,0,15.386,-4.74,-2.76,5.484997721
13/02/2021 11:30,11.0145,-2.89,11.38733113,14.6145,0,14.6145,-3.6,-2.89,4.616503006,10.7445,-2.72,11.08344172,14.6145,0,14.6145,-3.87,-2.72,4.730253693
13/02/2021 12:00,11.018,-2.81,11.37068265,14.388,0,14.388,-3.37,-2.81,4.387824062,10.728,-2.67,11.05526499,14.388,0,14.388,-3.66,-2.67,4.530397334
13/02/2021 12:30,10.778,-2.95,11.17442544,15.778,0,15.778,-5,-2.95,5.805385431,10.508,-2.8,10.87465236,15.778,0,15.778,-5.27,-2.8,5.967654481
13/02/2021 13:00,10.5155,-2.74,10.86661586,15.7055,0,15.7055,-5.19,-2.74,5.868875531,10.2655,-2.6,10.5896407,15.7055,0,15.7055,-5.44,-2.6,6.029394663
13/02/2021 13:30,10.6285,-2.52,10.92315944,14.1385,0,14.1385,-3.51,-2.52,4.320937398,10.3485,-2.38,10.61865586,14.1385,0,14.1385,-3.79,-2.38,4.475321218
13/02/2021 14:00,11.014,-2.76,11.35454957,13.604,0,13.604,-2.59,-2.76,3.784930647,10.744,-2.62,11.05883972,13.604,0,13.604,-2.86,-2.62,3.878659562
13/02/2021 14:30,10.9825,-2.81,11.33628715,14.0425,0,14.0425,-3.06,-2.81,4.15447951,10.6925,-2.67,11.02081922,14.0425,0,14.0425,-3.35,-2.67,4.283853406
13/02/2021 15:00,11.1125,-2.81,11.46227535,13.4825,0,13.4825,-2.37,-2.81,3.676003264,10.8125,-2.67,11.13728226,13.4825,0,13.4825,-2.67,-2.67,3.775950212
13/02/2021 15:30,11.4745,-2.81,11.81356213,13.1145,0,13.1145,-1.64,-2.81,3.253567273,11.1545,-2.67,11.46960201,13.1145,0,13.1145,-1.96,-2.67,3.312174512
13/02/2021 16:00,11.53,-2.77,11.85806898,13.02,0,13.02,-1.49,-2.77,3.145313975,11.22,-2.67,11.53331262,13.02,0,13.02,-1.8,-2.67,3.220077639
13/02/2021 16:30,11.8085,-2.77,12.12903839,12.9185,0,12.9185,-1.11,-2.77,2.984124662,11.5285,-2.63,11.82468656,12.9185,0,12.9185,-1.39,-2.63,2.974726878
13/02/2021 17:00,13.0805,-5.15,14.05780852,12.5105,0,12.5105,0.57,-5.15,5.181447674,11.9105,-0.3,11.91427758,12.5105,0,12.5105,-0.6,-0.3,0.670820393
13/02/2021 17:30,13.106,-2.78,13.39759814,12.536,0,12.536,0.57,-2.78,2.837833681,12.716,-2.61,12.98109225,12.536,0,12.536,0.18,-2.61,2.616199534
13/02/2021 18:00,13.3765,-2.82,13.67052129,12.4765,0,12.4765,0.9,-2.82,2.960135132,13.0865,-2.61,13.34423405,12.4765,0,12.4765,0.61,-2.61,2.6803358
13/02/2021 18:30,13.3625,-2.91,13.67569034,12.5625,0,12.5625,0.8,-2.91,3.017962889,13.1725,-2.74,13.45445488,12.5625,0,12.5625,0.61,-2.74,2.807080334
13/02/2021 19:00,13.099,-2.66,13.36635332,12.479,0,12.479,0.62,-2.66,2.731300057,12.989,-2.74,13.27485296,12.479,0,12.479,0.51,-2.74,2.787059382
13/02/2021 19:30,12.4565,0.81,12.48280787,12.3665,0,12.3665,0.09,0.81,0.814984662,11.8165,-5.89,13.20309707,12.3665,0,12.3665,-0.55,-5.89,5.915623382
13/02/2021 20:00,11.661,-1.97,11.82623444,12.401,0,12.401,-0.74,-1.97,2.104400152,11.431,-2.96,11.80802105,12.401,0,12.401,-0.97,-2.96,3.114883625
13/02/2021 20:30,11.2175,-2.48,11.48837265,12.3775,0,12.3775,-1.16,-2.48,2.737882393,10.9275,-2.35,11.17733225,12.3775,0,12.3775,-1.45,-2.35,2.761340254
13/02/2021 21:00,10.8525,-2.25,11.08328725,11.9425,0,11.9425,-1.09,-2.25,2.500119997,10.5925,-2.14,10.8065099,11.9425,0,11.9425,-1.35,-2.14,2.530237143
13/02/2021 21:30,10.168,-1.65,10.30100597,10.608,0,10.608,-0.44,-1.65,1.707659217,9.878,-1.56,10.00042419,10.608,0,10.608,-0.73,-1.56,1.722353042
13/02/2021 22:00,9.819,-1.77,9.977257188,11.099,0,11.099,-1.28,-1.77,2.184330561,9.609,-1.65,9.749634916,11.099,0,11.099,-1.49,-1.65,2.223195898
13/02/2021 22:30,9.4255,-1.87,9.609211739,11.3355,0,11.3355,-1.91,-1.87,2.673013281,9.2155,-1.75,9.380188711,11.3355,0,11.3355,-2.12,-1.75,2.74898163
13/02/2021 23:00,9.042,-1.74,9.207896828,11.092,0,11.092,-2.05,-1.74,2.688884527,8.842,-1.62,8.989180385,11.092,0,11.092,-2.25,-1.62,2.772525924
13/02/2021 23:30,9.002,-1.57,9.137882906,10.562,0,10.562,-1.56,-1.57,2.213255521,8.842,-1.46,8.961727735,10.562,0,10.562,-1.72,-1.46,2.256102835
14/02/2021 00:00,8.918,-1.93,9.124451984,11.508,0,11.508,-2.59,-1.93,3.23001548,8.738,-1.81,8.923493935,11.508,0,11.508,-2.77,-1.81,3.308927319
14/02/2021 00:30,10.7485,-2.26,10.9835264,11.8085,0,11.8085,-1.06,-2.26,2.496237168,10.4785,-2.11,10.68882885,11.8085,0,11.8085,-1.33,-2.11,2.494193256
14/02/2021 01:00,11.3315,-2.53,11.61050353,12.2815,0,12.2815,-0.95,-2.53,2.702480342,11.0315,-2.37,11.28321285,12.2815,0,12.2815,-1.25,-2.37,2.67944024
14/02/2021 01:30,11.245,-2.39,11.49617871,11.895,0,11.895,-0.65,-2.39,2.476812468,11.005,-2.23,11.22866533,11.895,0,11.895,-0.89,-2.23,2.401041441
14/02/2021 02:00,10.982,-0.67,11.00241901,11.762,0,11.762,-0.78,-0.67,1.028250942,10.872,-3.68,11.47792595,11.762,0,11.762,-0.89,-3.68,3.786092973
14/02/2021 02:30,11.015,1.09,11.06879962,11.845,0,11.845,-0.83,1.09,1.370036496,10.915,-5.4,12.17773481,11.845,0,11.845,-0.93,-5.4,5.479498152
14/02/2021 03:00,10.826,-2.26,11.05937955,12.006,0,12.006,-1.18,-2.26,2.549509757,10.566,-2.12,10.77658369,12.006,0,12.006,-1.44,-2.12,2.562810957
14/02/2021 03:30,10.5685,-2.26,10.80744152,11.8685,0,11.8685,-1.3,-2.26,2.607220742,10.3185,-2.12,10.53403257,11.8685,0,11.8685,-1.55,-2.12,2.626194966
14/02/2021 04:00,10.277,-2.26,10.52256285,12.027,0,12.027,-1.75,-2.26,2.858338678,10.027,-2.15,10.25491243,12.027,0,12.027,-2,-2.15,2.936409372
14/02/2021 04:30,10.1145,-2.32,10.37716292,12.1245,0,12.1245,-2.01,-2.32,3.069609096,9.8745,-2.15,10.10585228,12.1245,0,12.1245,-2.25,-2.15,3.112073264
14/02/2021 05:00,9.767,-2.14,9.998694365,11.817,0,11.817,-2.05,-2.14,2.963460815,9.567,-2,9.773816501,11.817,0,11.817,-2.25,-2,3.010398645
14/02/2021 05:30,9.555,-2.14,9.791712057,11.825,0,11.825,-2.27,-2.14,3.119695498,9.325,-2,9.537065849,11.825,0,11.825,-2.5,-2,3.201562119
14/02/2021 06:00,9.404,-2.29,9.678807571,12.144,0,12.144,-2.74,-2.29,3.570952254,9.184,-2.16,9.434588279,12.144,0,12.144,-2.96,-2.16,3.664314397
14/02/2021 06:30,9.587,-2.29,9.856706803,11.897,0,11.897,-2.31,-2.29,3.252721937,9.367,-2.12,9.603910089,11.897,0,11.897,-2.53,-2.12,3.300802933
14/02/2021 07:00,9.8175,-2.29,10.08104192,11.7175,0,11.7175,-1.9,-2.29,2.975583976,9.5975,-2.12,9.828855796,11.7175,0,11.7175,-2.12,-2.12,2.998132752
14/02/2021 07:30,9.429,-2.48,9.749689277,12.259,0,12.259,-2.83,-2.48,3.762884532,9.229,-2.36,9.52596667,12.259,0,12.259,-3.03,-2.36,3.840637968
14/02/2021 08:00,9.311,-2.48,9.635617313,12.141,0,12.141,-2.83,-2.48,3.762884532,9.111,-2.36,9.411690656,12.141,0,12.141,-3.03,-2.36,3.840637968
14/02/2021 08:30,9.4335,-2.43,9.741448673,12.0235,0,12.0235,-2.59,-2.43,3.551478565,9.2335,-2.3,9.515646181,12.0235,0,12.0235,-2.79,-2.3,3.615812495
14/02/2021 09:00,9.655,-2.37,9.941625873,11.965,0,11.965,-2.31,-2.37,3.309531689,9.445,-2.23,9.704685724,11.965,0,11.965,-2.52,-2.23,3.365011144
14/02/2021 09:30,9.9685,-2.43,10.2604041,12.0885,0,12.0885,-2.12,-2.43,3.224794567,9.7485,-2.29,10.01385801,12.0885,0,12.0885,-2.34,-2.29,3.274095295
14/02/2021 10:00,10.1945,-2.43,10.48011118,12.0845,0,12.0845,-1.89,-2.43,3.078473648,9.9645,-2.29,10.22425353,12.0845,0,12.0845,-2.12,-2.29,3.120656982
14/02/2021 10:30,10.487,-1.13,10.54770444,12.227,0,12.227,-1.74,-1.13,2.074728898,10.277,-3.78,10.95012005,12.227,0,12.227,-1.95,-3.78,4.253339864
14/02/2021 11:00,10.762,-0.91,10.80040481,12.382,0,12.382,-1.62,-0.91,1.858090418,10.572,-4.23,11.38683819,12.382,0,12.382,-1.81,-4.23,4.600978157
14/02/2021 11:30,10.859,-2.72,11.19447547,12.659,0,12.659,-1.8,-2.72,3.261656021,10.629,-2.59,10.94000644,12.659,0,12.659,-2.03,-2.59,3.290744597
14/02/2021 12:00,10.9145,-2.66,11.23396236,12.5945,0,12.5945,-1.68,-2.66,3.146108708,10.6645,-2.54,10.96280805,12.5945,0,12.5945,-1.93,-2.54,3.190062695
14/02/2021 12:30,11.035,-2.75,11.37249863,12.785,0,12.785,-1.75,-2.75,3.259601203,10.775,-2.61,11.08660115,12.785,0,12.785,-2.01,-2.61,3.294267749
14/02/2021 13:00,10.9345,-2.68,11.25813884,12.7745,0,12.7745,-1.84,-2.68,3.250846044,10.6645,-2.55,10.96512929,12.7745,0,12.7745,-2.11,-2.55,3.309773406
14/02/2021 13:30,10.863,-2.68,11.18870721,12.703,0,12.703,-1.84,-2.68,3.250846044,10.593,-2.55,10.89560228,12.703,0,12.703,-2.11,-2.55,3.309773406
14/02/2021 14:00,10.7125,-2.88,11.09288314,12.8425,0,12.8425,-2.13,-2.88,3.582080401,10.4525,-2.21,10.68357881,12.8425,0,12.8425,-2.39,-2.21,3.255180487
14/02/2021 14:30,10.7105,-2.57,11.0145227,12.6105,0,12.6105,-1.9,-2.57,3.196075719,10.4605,-2.44,10.74130626,12.6105,0,12.6105,-2.15,-2.44,3.252091635
14/02/2021 15:00,10.744,-2.61,11.05647485,12.644,0,12.644,-1.9,-2.61,3.22832774,10.494,-2.5,10.78767982,12.644,0,12.644,-2.15,-2.5,3.297347419
14/02/2021 15:30,10.938,-2.61,11.24508533,12.508,0,12.508,-1.57,-2.61,3.045816803,10.668,-2.5,10.95701711,12.508,0,12.508,-1.84,-2.5,3.104126286
14/02/2021 16:00,11.247,-2.71,11.56888538,12.577,0,12.577,-1.33,-2.71,3.018774586,10.937,-2.57,11.23489515,12.577,0,12.577,-1.64,-2.57,3.048688243
14/02/2021 16:30,11.6395,-2.52,11.90917127,12.7195,0,12.7195,-1.08,-2.52,2.741678318,11.3395,-3.39,11.83538594,12.7195,0,12.7195,-1.38,-3.39,3.660122949
14/02/2021 17:00,11.842,0.17,11.84322017,12.522,0,12.522,-0.68,0.17,0.700927956,11.742,-5.72,13.06112415,12.522,0,12.522,-0.78,-5.72,5.772936861
14/02/2021 17:30,12.7245,-2.78,13.02464204,12.2145,0,12.2145,0.51,-2.78,2.826393462,11.6845,-2.62,11.97463737,12.2145,0,12.2145,-0.53,-2.62,2.673069397
14/02/2021 18:00,12.564,-2.61,12.8322327,11.784,0,11.784,0.78,-2.61,2.724059471,12.494,-2.47,12.73581313,11.784,0,11.784,0.71,-2.47,2.570019455
14/02/2021 18:30,12.0865,-1.85,12.22726389,9.5865,0,9.5865,2.5,-1.85,3.110064308,11.7065,-1.71,11.83073295,9.5865,0,9.5865,2.12,-1.71,2.723692347
14/02/2021 19:00,11.648,-1.85,11.79399864,9.828,0,9.828,1.82,-1.85,2.595168588,11.308,-1.79,11.44879749,9.828,0,9.828,1.48,-1.79,2.322606295
14/02/2021 19:30,11.1015,-1.61,11.217638,8.9015,0,8.9015,2.2,-1.61,2.726187815,10.7915,-1.49,10.89387774,8.9015,0,8.9015,1.89,-1.49,2.406698984
14/02/2021 20:00,10.386,-0.89,10.42406332,6.626,0,6.626,3.76,-0.89,3.863896997,10.106,-0.8,10.13761491,6.626,0,6.626,3.48,-0.8,3.570770225
14/02/2021 20:30,9.9575,-0.66,9.979348989,5.7775,0,5.7775,4.18,-0.66,4.231784494,9.6675,-0.58,9.684882872,5.7775,0,5.7775,3.89,-0.58,3.933001398
14/02/2021 21:00,9.5095,-0.57,9.526567601,4.1795,0,4.1795,5.33,-0.57,5.360391777,9.2395,-0.52,9.254121258,4.1795,0,4.1795,5.06,-0.52,5.086649192
14/02/2021 21:30,9.131,0.32,9.136605551,3.881,0,3.881,5.25,0.32,5.25974334,8.891,-3.21,9.45272347,3.881,0,3.881,5.01,-3.21,5.950142855
14/02/2021 22:00,8.61,-0.51,8.625091304,3.88,0,3.88,4.73,-0.51,4.757415265,8.4,0.63,8.42359187,3.88,0,3.88,4.52,0.63,4.563693679
14/02/2021 22:30,8.148,0.25,8.151834395,3.678,0,3.678,4.47,0.25,4.476985593,7.968,0.67,7.996119309,3.678,0,3.678,4.29,0.67,4.342004146
14/02/2021 23:00,7.8585,0.46,7.871951616,3.1285,0,3.1285,4.73,0.46,4.752315225,7.6785,0.57,7.69962741,3.1285,0,3.1285,4.55,0.57,4.585564306
14/02/2021 23:30,8.0175,0.66,8.044619708,2.8175,0,2.8175,5.2,0.66,5.241717276,7.8375,0.57,7.858199937,2.8175,0,2.8175,5.02,0.57,5.052256921
15/02/2021 00:00,7.987,0.55,8.005914626,2.787,0,2.787,5.2,0.55,5.229005642,7.807,0.52,7.824298627,2.787,0,2.787,5.02,0.52,5.04686041
15/02/2021 00:30,9.6605,-0.33,9.666134711,2.3805,0,2.3805,7.28,-0.33,7.287475557,9.4105,0.32,9.415939159,2.3805,0,2.3805,7.03,0.32,7.037279304
15/02/2021 01:00,10.2435,0.48,10.25473999,1.4635,0,1.4635,8.78,0.48,8.79311094,9.9635,0.51,9.976544104,1.4635,0,1.4635,8.5,0.51,8.515286255
15/02/2021 01:30,10.3295,0.68,10.3518583,1.3395,0,1.3395,8.99,0.68,9.015680784,10.0495,0.51,10.06243262,1.3395,0,1.3395,8.71,0.51,8.724918338
15/02/2021 02:00,10.0625,0.51,10.07541593,1.0725,0,1.0725,8.99,0.51,9.004454453,9.7825,0.57,9.799092114,1.0725,0,1.0725,8.71,0.57,8.72863105
15/02/2021 02:30,10.0015,0.51,10.01449461,1.5115,0,1.5115,8.49,0.51,8.505304227,9.7215,0.57,9.738196047,1.5115,0,1.5115,8.21,0.57,8.229763059
15/02/2021 03:00,9.745,0.61,9.764073177,2.395,0,2.395,7.35,0.61,7.375269487,9.475,0.57,9.492129635,2.395,0,2.395,7.08,0.57,7.102907855
15/02/2021 03:30,9.469,0.61,9.488627983,2.329,0,2.329,7.14,0.61,7.166010047,9.219,0.53,9.234222274,2.329,0,2.329,6.89,0.53,6.91035455
15/02/2021 04:00,9.1905,0.52,9.205199088,1.8905,0,1.8905,7.3,0.52,7.318497113,8.9505,0.53,8.96617813,1.8905,0,1.8905,7.06,0.53,7.079865818
15/02/2021 04:30,8.93,0.52,8.945127165,1.49,0,1.49,7.44,0.52,7.458149905,8.7,0.62,8.722063976,1.49,0,1.49,7.21,0.62,7.236608322
15/02/2021 05:00,8.608,0.52,8.623692017,3.148,0,3.148,5.46,0.52,5.484706009,8.388,0.51,8.403489989,3.148,0,3.148,5.24,0.51,5.264760203
15/02/2021 05:30,8.592,-0.46,8.604304969,3.442,0,3.442,5.15,-0.46,5.170502877,8.362,0,8.362,3.442,0,3.442,4.92,0,4.92
15/02/2021 06:00,8.5755,0.53,8.591862444,2.2555,0,2.2555,6.32,0.53,6.342184166,8.3455,0.53,8.362312494,2.2555,0,2.2555,6.09,0.53,6.113018894
15/02/2021 06:30,9.1735,-0.55,9.189972919,3.3235,0,3.3235,5.85,-0.55,5.875797818,8.9235,-0.43,8.933854277,3.3235,0,3.3235,5.6,-0.43,5.616484666
15/02/2021 07:00,9.6155,-0.55,9.631216966,3.0255,0,3.0255,6.59,-0.55,6.612911613,9.3655,-0.66,9.388726764,3.0255,0,3.0255,6.34,-0.66,6.374260741
15/02/2021 07:30,9.5515,-0.64,9.572917646,3.7615,0,3.7615,5.79,-0.64,5.825263943,9.3015,-0.57,9.318948559,3.7615,0,3.7615,5.54,-0.57,5.569245909
15/02/2021 08:00,9.6115,-0.16,9.612831646,3.5615,0,3.5615,6.05,-0.16,6.052115333,9.3915,-1.2,9.46785468,3.5615,0,3.5615,5.83,-1.2,5.952218074
15/02/2021 08:30,9.853,2.53,10.1726353,3.803,0,3.803,6.05,2.53,6.557697767,9.873,-4,10.6525175,3.803,0,3.803,6.07,-4,7.269449773
15/02/2021 09:00,9.7585,-0.24,9.761450827,4.7085,0,4.7085,5.05,-0.24,5.055699754,9.6885,-1.39,9.787703114,4.7085,0,4.7085,4.98,-1.39,5.170348151
15/02/2021 09:30,9.6815,-0.95,9.727997854,5.5215,0,5.5215,4.16,-0.95,4.267095031,9.5915,-0.88,9.631784479,5.5215,0,5.5215,4.07,-0.88,4.164048511
15/02/2021 10:00,9.4045,-1.14,9.473342612,7.8045,0,7.8045,1.6,-1.14,1.96458647,9.3945,-1.08,9.456375112,7.8045,0,7.8045,1.59,-1.08,1.922108218
15/02/2021 10:30,9.639,-1.27,9.722305334,8.219,0,8.219,1.42,-1.27,1.905072177,9.609,-1.2,9.683639863,8.219,0,8.219,1.39,-1.2,1.836327857
15/02/2021 11:00,8.8515,-1.38,8.958429117,9.2715,0,9.2715,-0.42,-1.38,1.442497834,8.9115,-1.32,9.00873089,9.2715,0,9.2715,-0.36,-1.32,1.36821051
15/02/2021 11:30,8.9145,-0.95,8.964976868,7.6645,0,7.6645,1.25,-0.95,1.570031847,8.9045,-0.89,8.948866981,7.6645,0,7.6645,1.24,-0.89,1.526335481
15/02/2021 12:00,9.3455,-1.3,9.435484632,8.5255,0,8.5255,0.82,-1.3,1.537010085,9.2855,-1.23,9.36661146,8.5255,0,8.5255,0.76,-1.23,1.445856148
15/02/2021 12:30,9.3065,-1.05,9.365545486,7.0465,0,7.0465,2.26,-1.05,2.492007223,9.3065,-0.99,9.359008615,7.0465,0,7.0465,2.26,-0.99,2.467326488
15/02/2021 13:00,9.3125,-0.89,9.354932188,6.1225,0,6.1225,3.19,-0.89,3.31182729,9.3125,-0.82,9.348532305,6.1225,0,6.1225,3.19,-0.82,3.293706119
15/02/2021 13:30,9.346,-1,9.399346573,6.816,0,6.816,2.53,-1,2.72045952,9.376,-0.94,9.423002494,6.816,0,6.816,2.56,-0.94,2.727123026
15/02/2021 14:00,8.8265,-1.08,8.892328281,6.2965,0,6.2965,2.53,-1.08,2.750872589,8.8565,-0.36,8.86381364,6.2965,0,6.2965,2.56,-0.36,2.585188581
15/02/2021 14:30,8.9335,-0.56,8.951034703,4.5535,0,4.5535,4.38,-0.56,4.415653972,8.9335,-0.54,8.94980571,4.5535,0,4.5535,4.38,-0.54,4.413162132
15/02/2021 15:00,9.146,-0.99,9.199424765,7.526,0,7.526,1.62,-0.99,1.89855208,9.166,-0.94,9.2140738,7.526,0,7.526,1.64,-0.94,1.890290983
15/02/2021 15:30,9.2835,-1.11,9.349624177,7.7835,0,7.7835,1.5,-1.11,1.866038585,9.2435,-1.04,9.301821986,7.7835,0,7.7835,1.46,-1.04,1.792540097
15/02/2021 16:00,9.1905,-0.73,9.219446309,6.6005,0,6.6005,2.59,-0.73,2.690910627,9.1205,-0.68,9.145814357,6.6005,0,6.6005,2.52,-0.68,2.610134096
15/02/2021 16:30,9.8535,-0.94,9.89823531,7.0035,0,7.0035,2.85,-0.94,3.001016494,9.7335,-0.88,9.773199182,7.0035,0,7.0035,2.73,-0.88,2.868327039
15/02/2021 17:00,10.504,-1.11,10.56248626,7.094,0,7.094,3.41,-1.11,3.586112101,10.364,-1.04,10.41604992,7.094,0,7.094,3.27,-1.04,3.431399132
15/02/2021 17:30,11.269,-1.2,11.33271199,7.159,0,7.159,4.11,-1.2,4.281600168,11.099,-1.12,11.15536647,7.159,0,7.159,3.94,-1.12,4.096095702
15/02/2021 18:00,11.75,-1.62,11.86115087,8.36,0,8.36,3.39,-1.62,3.757193101,11.55,-1.53,11.65089696,8.36,0,8.36,3.19,-1.53,3.537937252
15/02/2021 18:30,11.7725,-1.43,11.85903269,8.1625,0,8.1625,3.61,-1.43,3.882911279,11.5825,-1.35,11.66090932,8.1625,0,8.1625,3.42,-1.35,3.676805679
15/02/2021 19:00,12.218,-2.06,12.39044487,10.358,0,10.358,1.86,-2.06,2.775463925,12.078,-1.98,12.23921909,10.358,0,10.358,1.72,-1.98,2.622746652
15/02/2021 19:30,10.685,-2.39,10.94903306,11.595,0,11.595,-0.91,-2.39,2.557381473,10.515,-2.31,10.76574777,11.595,0,11.595,-1.08,-2.31,2.55
15/02/2021 20:00,10.4405,-2.61,10.76179075,12.3105,0,12.3105,-1.87,-2.61,3.210763149,10.2705,-2.53,10.57752666,12.3105,0,12.3105,-2.04,-2.53,3.25
15/02/2021 20:30,9.93,-2.4,10.21591406,11.86,0,11.86,-1.93,-2.4,3.079756484,9.78,-2.31,10.04910444,11.86,0,11.86,-2.08,-2.31,3.108456208
15/02/2021 21:00,9.4755,-2.27,9.743613306,11.5655,0,11.5655,-2.09,-2.27,3.085611771,9.3355,-2.19,9.58893426,11.5655,0,11.5655,-2.23,-2.19,3.125539953
15/02/2021 21:30,9.173,-2.66,9.550891529,12.663,0,12.663,-3.49,-2.66,4.388131721,9.033,-2.58,9.394226365,12.663,0,12.663,-3.63,-2.58,4.45345933
15/02/2021 22:00,8.6465,-2.54,9.011856759,12.6665,0,12.6665,-4.02,-2.54,4.755207672,8.5165,-2.46,8.86466989,12.6665,0,12.6665,-4.15,-2.46,4.824323787
15/02/2021 22:30,8.1415,-2.44,8.499271866,12.5415,0,12.5415,-4.4,-2.44,5.031262267,8.0315,-2.36,8.371056818,12.5415,0,12.5415,-4.51,-2.36,5.090157168
15/02/2021 23:00,7.8155,-2.32,8.152572615,12.3755,0,12.3755,-4.56,-2.32,5.116248626,7.7055,-2.24,8.024483177,12.3755,0,12.3755,-4.67,-2.24,5.179430471
15/02/2021 23:30,7.899,-2.32,8.232654554,12.319,0,12.319,-4.42,-2.32,4.991873396,7.799,-2.24,8.114308412,12.319,0,12.319,-4.52,-2.24,5.044601074
16/02/2021 00:00,7.7145,-2.32,8.05579979,12.4545,0,12.4545,-4.74,-2.32,5.277309921,7.6145,-2.24,7.937141189,12.4545,0,12.4545,-4.84,-2.24,5.333216665
16/02/2021 00:30,9.348,-2.44,9.661195785,12.428,0,12.428,-3.08,-2.44,3.929376541,9.218,-2.35,9.512834698,12.428,0,12.428,-3.21,-2.35,3.978265954
16/02/2021 01:00,9.744,-2.33,10.01870431,12.194,0,12.194,-2.45,-2.33,3.381035344,9.614,-2.24,9.871504242,12.194,0,12.194,-2.58,-2.24,3.416723577
16/02/2021 01:30,9.9315,-2.39,10.21502777,12.1815,0,12.1815,-2.25,-2.39,3.282468583,9.8015,-2.31,10.0700299,12.1815,0,12.1815,-2.38,-2.31,3.316700167
16/02/2021 02:00,9.6515,-2.17,9.892439146,11.8315,0,11.8315,-2.18,-2.17,3.075922626,9.5315,-2.09,9.757950207,11.8315,0,11.8315,-2.3,-2.09,3.107748381
16/02/2021 02:30,9.6325,-2.04,9.846149311,11.3725,0,11.3725,-1.74,-2.04,2.681268357,9.5125,-1.96,9.712324966,11.3725,0,11.3725,-1.86,-1.96,2.702073278
16/02/2021 03:00,8.917,-1.82,9.100840016,9.537,0,9.537,-0.62,-1.82,1.922706426,8.737,-0.94,8.787421067,9.537,0,9.537,-0.8,-0.94,1.23434193
16/02/2021 03:30,9.0345,-3.36,9.639076214,6.2945,0,6.2945,2.74,-3.36,4.33557378,9.0345,2.15,9.286801939,6.2945,0,6.2945,2.74,2.15,3.48282931
16/02/2021 04:00,8.4835,-0.48,8.49706845,4.4535,0,4.4535,4.03,-0.48,4.058484939,8.4135,-0.31,8.419209123,4.4535,0,4.4535,3.96,-0.31,3.972115305
16/02/2021 04:30,8.295,-0.54,8.31255827,5.075,0,5.075,3.22,-0.54,3.264965543,8.225,-0.51,8.240796381,5.075,0,5.075,3.15,-0.51,3.191018646
16/02/2021 05:00,8.014,-0.54,8.032172558,4.794,0,4.794,3.22,-0.54,3.264965543,7.944,-0.51,7.960354012,4.794,0,4.794,3.15,-0.51,3.191018646
16/02/2021 05:30,8.1075,-0.61,8.130415503,4.3275,0,4.3275,3.78,-0.61,3.828903237,8.0375,-0.51,8.053664151,4.3275,0,4.3275,3.71,-0.51,3.744889852
16/02/2021 06:00,8.116,-0.29,8.121179471,3.466,0,3.466,4.65,-0.29,4.659034235,8.046,0.5,8.0615207,3.466,0,3.466,4.58,0.5,4.607211738
16/02/2021 06:30,8.65,-0.51,8.665021639,3.65,0,3.65,5,-0.51,5.025942698,8.58,-0.11,8.580705099,3.65,0,3.65,4.93,-0.11,4.931227028
16/02/2021 07:00,9.243,-0.39,9.251224189,3.373,0,3.373,5.87,-0.39,5.882941441,9.153,-0.91,9.198125298,3.373,0,3.373,5.78,-0.91,5.851196459
16/02/2021 07:30,9.2825,-0.53,9.297618311,2.9225,0,2.9225,6.36,-0.53,6.382045127,9.1825,-0.54,9.198364325,2.9225,0,2.9225,6.26,-0.54,6.283247568
16/02/2021 08:00,9.312,-0.53,9.327070494,3.272,0,3.272,6.04,-0.53,6.063208721,9.202,-0.54,9.217830764,3.272,0,3.272,5.93,-0.54,5.954536086
16/02/2021 08:30,9.418,-0.53,9.432901144,3.478,0,3.478,5.94,-0.53,5.963597907,9.288,-0.54,9.303684431,3.478,0,3.478,5.81,-0.54,5.835040703
16/02/2021 09:00,9.548,-0.78,9.579807096,4.308,0,4.308,5.24,-0.78,5.297735365,9.408,-0.69,9.433268999,4.308,0,4.308,5.1,-0.69,5.146464806
16/02/2021 09:30,9.5295,0.78,9.561368639,4.4195,0,4.4195,5.11,0.78,5.169187557,9.5195,-2.32,9.798126364,4.4195,0,4.4195,5.1,-2.32,5.60289211
16/02/2021 10:00,9.382,1.54,9.507550894,4.852,0,4.852,4.53,1.54,4.784610747,9.442,-3.15,9.953585485,4.852,0,4.852,4.59,-3.15,5.566920154
16/02/2021 10:30,9.3915,-0.86,9.430793829,5.4315,0,5.4315,3.96,-0.86,4.052307984,9.2815,-0.78,9.314217211,5.4315,0,5.4315,3.85,-0.78,3.928218426
16/02/2021 11:00,9.2795,-0.99,9.332160535,6.7095,0,6.7095,2.57,-0.99,2.754087871,9.1695,-0.91,9.214544495,6.7095,0,6.7095,2.46,-0.91,2.622918222
16/02/2021 11:30,9.5135,-1.49,9.629474661,8.6235,0,8.6235,0.89,-1.49,1.735569071,9.3435,-1.41,9.449290569,8.6235,0,8.6235,0.72,-1.41,1.583192976
16/02/2021 12:00,8.4065,-1.82,8.601258178,10.0265,0,10.0265,-1.62,-1.82,2.436554945,8.2665,-1.75,8.449705453,10.0265,0,10.0265,-1.76,-1.75,2.481954875
16/02/2021 12:30,9.4275,-2.32,9.708766979,11.7075,0,11.7075,-2.28,-2.32,3.252814166,9.2575,-2.23,9.52230047,11.7075,0,11.7075,-2.45,-2.23,3.312914125
16/02/2021 13:00,9.154,-2.61,9.518813792,13.394,0,13.394,-4.24,-2.61,4.978925587,9.194,-2.54,9.538408463,13.394,0,13.394,-4.2,-2.54,4.908319468
16/02/2021 13:30,8.187,-2.48,8.554377184,15.937,0,15.937,-7.75,-2.48,8.137130944,8.287,-2.41,8.630322648,15.937,0,15.937,-7.65,-2.41,8.020635885
16/02/2021 14:00,8.0265,-2.63,8.446395814,15.6265,0,15.6265,-7.6,-2.63,8.042194974,8.0765,-2.37,8.41705128,15.6265,0,15.6265,-7.55,-2.37,7.913242066
16/02/2021 14:30,7.7985,-2.63,8.230036589,16.3185,0,16.3185,-8.52,-2.63,8.916686604,7.8485,-2.57,8.25856236,16.3185,0,16.3185,-8.47,-2.57,8.851316286
16/02/2021 15:00,7.758,-2.66,8.201351352,15.668,0,15.668,-7.91,-2.66,8.345280103,7.738,-2.57,8.153621527,15.668,0,15.668,-7.93,-2.57,8.336054222
16/02/2021 15:30,8.2555,-2.41,8.600080247,13.0655,0,13.0655,-4.81,-2.41,5.379981413,8.1555,-2.34,8.484561288,13.0655,0,13.0655,-4.91,-2.34,5.439089997
16/02/2021 16:00,8.4835,-2.34,8.800305236,12.6535,0,12.6535,-4.17,-2.34,4.781683804,8.3835,-2.26,8.682780214,12.6535,0,12.6535,-4.27,-2.26,4.831200679
16/02/2021 16:30,9.021,-2.21,9.287762971,12.021,0,12.021,-3,-2.21,3.72613741,8.901,-2.14,9.154638223,12.021,0,12.021,-3.12,-2.14,3.783384728
16/02/2021 17:00,9.747,-2.21,9.994403884,11.297,0,11.297,-1.55,-2.21,2.699370297,9.597,-2.08,9.819817157,11.297,0,11.297,-1.7,-2.08,2.686335794
16/02/2021 17:30,10.7075,-1.76,10.85118225,9.5175,0,9.5175,1.19,-1.76,2.124547011,10.3275,-1.64,10.45690472,9.5175,0,9.5175,0.81,-1.64,1.829125474
16/02/2021 18:00,11.2085,-1.45,11.30190127,8.1785,0,8.1785,3.03,-1.45,3.359077254,10.8885,-1.44,10.98330698,8.1785,0,8.1785,2.71,-1.44,3.068827138
16/02/2021 18:30,11.654,-1.36,11.73308638,6.924,0,6.924,4.73,-1.36,4.921635907,11.294,-1.23,11.36078061,6.924,0,6.924,4.37,-1.23,4.539801758
16/02/2021 19:00,11.329,-0.94,11.36793037,5.419,0,5.419,5.91,-0.94,5.98428776,10.989,-0.82,11.01955176,5.419,0,5.419,5.57,-0.82,5.630035524
16/02/2021 19:30,10.851,-0.64,10.86985745,4.611,0,4.611,6.24,-0.64,6.272734651,10.531,-0.59,10.54751445,4.611,0,4.611,5.92,-0.59,5.949327693
16/02/2021 20:00,10.2985,-0.56,10.31371428,5.1785,0,5.1785,5.12,-0.56,5.150533953,10.0285,-0.67,10.05085629,5.1785,0,5.1785,4.85,-0.67,4.89605964
16/02/2021 20:30,9.8835,-0.77,9.913449059,6.0335,0,6.0335,3.85,-0.77,3.926245025,9.6135,-0.67,9.636819094,6.0335,0,6.0335,3.58,-0.67,3.642155955
16/02/2021 21:00,9.3285,-0.82,9.364470741,6.6385,0,6.6385,2.69,-0.82,2.81220554,9.0885,-0.73,9.117770136,6.6385,0,6.6385,2.45,-0.73,2.556442841
16/02/2021 21:30,9.2815,-1.32,9.374894253,8.4115,0,8.4115,0.87,-1.32,1.580917455,8.9915,-1.06,9.053765639,8.4115,0,8.4115,0.58,-1.06,1.208304597
16/02/2021 22:00,8.5825,-1.62,8.734054399,10.0225,0,10.0225,-1.44,-1.62,2.167487024,8.3825,-1.52,8.519196338,10.0225,0,10.0225,-1.64,-1.52,2.236067977
16/02/2021 22:30,8.0405,-1.76,8.230871172,10.7405,0,10.7405,-2.7,-1.76,3.222979988,7.8405,-1.66,8.014302231,10.7405,0,10.7405,-2.9,-1.66,3.341496671
16/02/2021 23:00,7.6825,-1.35,7.800211936,11.4825,0,11.4825,-3.8,-1.35,4.03267901,7.5125,-2.49,7.914401825,11.4825,0,11.4825,-3.97,-2.49,4.686256502
16/02/2021 23:30,7.8045,0.22,7.807600159,12.1145,0,12.1145,-4.31,0.22,4.315611197,7.6845,-4.56,8.935610793,12.1145,0,12.1145,-4.43,-4.56,6.357554561
17/02/2021 00:00,7.6495,-2.28,7.982058021,12.3595,0,12.3595,-4.71,-2.28,5.232829063,7.4995,-2.18,7.809923191,12.3595,0,12.3595,-4.86,-2.18,5.326537337
17/02/2021 00:30,9.218,-2.42,9.530368513,12.378,0,12.378,-3.16,-2.42,3.980201,8.998,-2.3,9.287303376,12.378,0,12.378,-3.38,-2.3,4.08832484
17/02/2021 01:00,9.6635,-2.42,9.961909067,12.3635,0,12.3635,-2.7,-2.42,3.625796464,9.4235,-2.3,9.700121249,12.3635,0,12.3635,-2.94,-2.3,3.732773768
17/02/2021 01:30,9.818,-2.54,10.14123878,12.578,0,12.578,-2.76,-2.54,3.750893227,9.578,-2.41,9.87654717,12.578,0,12.578,-3,-2.41,3.848129416
17/02/2021 02:00,9.4585,-2.35,9.746061884,12.3985,0,12.3985,-2.94,-2.35,3.763787986,9.2385,-2.22,9.501488423,12.3985,0,12.3985,-3.16,-2.22,3.861864835
17/02/2021 02:30,9.4765,-2.21,9.730783743,11.8165,0,11.8165,-2.34,-2.21,3.218648785,9.2265,-2.08,9.458049601,11.8165,0,11.8165,-2.59,-2.08,3.321821789
17/02/2021 03:00,9.0055,-2.1,9.247109292,10.5155,0,10.5155,-1.51,-2.1,2.586522762,8.8555,-1.18,8.933771894,10.5155,0,10.5155,-1.66,-1.18,2.036663939
17/02/2021 03:30,8.7595,-2.23,9.038901496,12.1095,0,12.1095,-3.35,-2.23,4.024350879,8.5595,-2.1,8.813344442,12.1095,0,12.1095,-3.55,-2.1,4.124621195
17/02/2021 04:00,8.373,-2.05,8.620303301,11.773,0,11.773,-3.4,-2.05,3.970201506,8.183,-1.93,8.407519789,11.773,0,11.773,-3.59,-1.93,4.075904808
17/02/2021 04:30,7.4875,-1.39,7.615428829,9.4575,0,9.4575,-1.97,-1.39,2.411016383,7.4975,-1.2,7.592924749,9.4575,0,9.4575,-1.96,-1.2,2.298173188
17/02/2021 05:00,8.0545,-1.02,8.118828133,7.0845,0,7.0845,0.97,-1.02,1.407586587,7.8945,-0.24,7.898147267,7.0845,0,7.0845,0.81,-0.24,0.84480767
17/02/2021 05:30,7.871,-0.58,7.892340654,6.081,0,6.081,1.79,-0.58,1.881621641,7.721,-0.58,7.742754097,6.081,0,6.081,1.64,-0.58,1.739540169
17/02/2021 06:00,7.891,-0.54,7.909455165,5.981,0,5.981,1.91,-0.54,1.984867754,7.711,-0.52,7.728513505,5.981,0,5.981,1.73,-0.52,1.806460628
17/02/2021 06:30,8.5345,-0.54,8.551566538,5.3045,0,5.3045,3.23,-0.54,3.27482824,8.3345,-0.52,8.350705973,5.3045,0,5.3045,3.03,-0.52,3.074296668
17/02/2021 07:00,9.1355,-0.75,9.166234791,5.3955,0,5.3955,3.74,-0.75,3.814459333,8.8955,-0.66,8.919950687,5.3955,0,5.3955,3.5,-0.66,3.561684994
17/02/2021 07:30,9.3985,-1.19,9.473536945,6.3485,0,6.3485,3.05,-1.19,3.273927305,9.2185,-1.09,9.282717396,6.3485,0,6.3485,2.87,-1.09,3.070016287
17/02/2021 08:00,9.1165,-1.06,9.177917642,6.1365,0,6.1365,2.98,-1.06,3.162910052,8.8665,-0.95,8.917248581,6.1365,0,6.1365,2.73,-0.95,2.890570878
17/02/2021 08:30,9.253,-0.98,9.304751958,6.013,0,6.013,3.24,-0.98,3.384966765,8.973,-0.86,9.014118315,6.013,0,6.013,2.96,-0.86,3.082401661
17/02/2021 09:00,9.24,-0.98,9.291824363,5.9,0,5.9,3.34,-0.98,3.480804505,8.95,-0.77,8.983061839,5.9,0,5.9,3.05,-0.77,3.145695472
17/02/2021 09:30,9.2785,-0.93,9.324991273,5.7385,0,5.7385,3.54,-0.93,3.660122949,9.0185,-0.71,9.046404935,5.7385,0,5.7385,3.28,-0.71,3.355964839
17/02/2021 10:00,9.455,-0.93,9.500627611,5.475,0,5.475,3.98,-0.93,4.087211764,9.265,-0.96,9.314602783,5.475,0,5.475,3.79,-0.96,3.909693083
17/02/2021 10:30,9.525,-0.93,9.570293883,5.545,0,5.545,3.98,-0.93,4.087211764,9.295,-0.85,9.333784066,5.545,0,5.545,3.75,-0.85,3.845126786
17/02/2021 11:00,9.5145,-1.3,9.602901137,7.0245,0,7.0245,2.49,-1.3,2.808932181,9.2645,-1.1,9.329574495,7.0245,0,7.0245,2.24,-1.1,2.495515979
17/02/2021 11:30,9.6225,-1.11,9.68631025,5.7325,0,5.7325,3.89,-1.11,4.045268841,9.4125,-0.93,9.458332636,5.7325,0,5.7325,3.68,-0.93,3.79569493
17/02/2021 12:00,9.766,-1.24,9.844407346,5.826,0,5.826,3.94,-1.24,4.130520548,9.506,-1.04,9.562721161,5.826,0,5.826,3.68,-1.04,3.824133889
17/02/2021 12:30,9.991,1.86,10.16266112,5.441,0,5.441,4.55,1.86,4.915495906,9.941,-3.8,10.6425317,5.441,0,5.441,4.5,-3.8,5.889821729
