Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/02/2021 13:00,10.004,1.46,10.10997606,4.934,0,4.934,5.07,1.46,5.276030705,9.914,-3.17,10.40847232,4.934,0,4.934,4.98,-3.17,5.903329569
17/02/2021 13:30,10.0105,-0.85,10.0465223,5.0005,0,5.0005,5.01,-0.85,5.081594238,9.7405,-0.64,9.761502971,5.0005,0,5.0005,4.74,-0.64,4.783011604
17/02/2021 14:00,10.1995,-1.39,10.29377969,6.9595,0,6.9595,3.24,-1.39,3.525577967,10.0495,-1.17,10.11737863,6.9595,0,6.9595,3.09,-1.17,3.304088377
17/02/2021 14:30,9.679,-2.73,10.05663666,11.329,0,11.329,-1.65,-2.73,3.18989028,9.439,-2.5,9.764462146,11.329,0,11.329,-1.89,-2.5,3.134022974
17/02/2021 15:00,9.887,-2.97,10.32345238,12.087,0,12.087,-2.2,-2.97,3.696065476,9.667,-2.74,10.04781016,12.087,0,12.087,-2.42,-2.74,3.655680511
17/02/2021 15:30,10.066,-2.9,10.47541675,11.816,0,11.816,-1.75,-2.9,3.387107911,9.846,-2.66,10.19898603,11.816,0,11.816,-1.97,-2.66,3.310060422
17/02/2021 16:00,10.315,-2.9,10.71490667,12.225,0,12.225,-1.91,-2.9,3.472477502,10.085,-2.66,10.42990053,12.225,0,12.225,-2.14,-2.66,3.413971295
17/02/2021 16:30,10.6715,-2.99,11.08246418,12.2415,0,12.2415,-1.57,-2.99,3.377128958,10.4815,-2.74,10.83371784,12.2415,0,12.2415,-1.76,-2.74,3.256562605
17/02/2021 17:00,11.3825,-2.89,11.74365387,12.1425,0,12.1425,-0.76,-2.89,2.988260363,11.1525,-2.63,11.45840985,12.1425,0,12.1425,-0.99,-2.63,2.810160138
17/02/2021 17:30,11.7065,-3.01,12.08727605,12.4665,0,12.4665,-0.76,-3.01,3.104464527,11.4765,-2.72,11.79442463,12.4665,0,12.4665,-0.99,-2.72,2.89456387
17/02/2021 18:00,12.097,-2.75,12.40564021,11.967,0,11.967,0.13,-2.75,2.753071013,11.337,-2.45,11.5987098,11.967,0,11.967,-0.63,-2.45,2.52970354
17/02/2021 18:30,12.086,-2.66,12.37525741,11.756,0,11.756,0.33,-2.66,2.680391762,11.286,-2.36,11.53010824,11.756,0,11.756,-0.47,-2.36,2.406345777
17/02/2021 19:00,11.522,-2.88,11.8764845,12.372,0,12.372,-0.85,-2.88,3.002815346,11.272,-2.6,11.56797234,12.372,0,12.372,-1.1,-2.6,2.823118843
17/02/2021 19:30,10.995,-2.74,11.33126758,12.475,0,12.475,-1.48,-2.74,3.114161203,10.705,-2.48,10.98851332,12.475,0,12.475,-1.77,-2.48,3.046850833
17/02/2021 20:00,10.442,-2.69,10.78292465,12.612,0,12.612,-2.17,-2.69,3.456153932,10.162,-2.41,10.44386633,12.612,0,12.612,-2.45,-2.41,3.436655351
17/02/2021 20:30,9.876,-2.69,10.23579386,12.636,0,12.636,-2.76,-2.69,3.854049818,9.636,-2.41,9.932804035,12.636,0,12.636,-3,-2.41,3.848129416
17/02/2021 21:00,9.3135,-2.59,9.666922067,12.6435,0,12.6435,-3.33,-2.59,4.218649073,9.1035,-2.34,9.399431485,12.6435,0,12.6435,-3.54,-2.34,4.24348913
17/02/2021 21:30,9.0835,-2.59,9.445531867,12.6435,0,12.6435,-3.56,-2.59,4.402465218,8.9035,-2.4,9.221296669,12.6435,0,12.6435,-3.74,-2.4,4.443827179
17/02/2021 22:00,8.5195,-2.52,8.884384067,12.6695,0,12.6695,-4.15,-2.52,4.855193096,8.3495,-2.33,8.668509113,12.6695,0,12.6695,-4.32,-2.33,4.908288908
17/02/2021 22:30,8.1215,-2.52,8.50347942,12.6315,0,12.6315,-4.51,-2.52,5.166284932,7.9815,-2.33,8.314640236,12.6315,0,12.6315,-4.65,-2.33,5.201096038
17/02/2021 23:00,7.711,-2.39,8.072894215,12.631,0,12.631,-4.92,-2.39,5.469780617,7.601,-2.22,7.918560538,12.631,0,12.631,-5.03,-2.22,5.49811786
17/02/2021 23:30,7.797,-2.39,8.155078724,12.597,0,12.597,-4.8,-2.39,5.36209847,7.687,-2.22,8.00114798,12.597,0,12.597,-4.91,-2.22,5.388552681
18/02/2021 00:00,7.7015,-2.3,8.037605505,12.5515,0,12.5515,-4.85,-2.3,5.367727638,7.5915,-2.22,7.909441968,12.5515,0,12.5515,-4.96,-2.22,5.434151268
18/02/2021 00:30,9.347,-2.47,9.667849244,12.597,0,12.597,-3.25,-2.47,4.082082802,9.137,-2.22,9.402827713,12.597,0,12.597,-3.46,-2.22,4.110960958
18/02/2021 01:00,9.917,-2.39,10.20093079,12.577,0,12.577,-2.66,-2.39,3.575989374,9.687,-2.42,9.984706756,12.577,0,12.577,-2.89,-2.42,3.7694164
18/02/2021 01:30,10.061,-2.59,10.38902406,12.561,0,12.561,-2.5,-2.59,3.599736101,9.831,-2.33,10.1033391,12.561,0,12.561,-2.73,-2.33,3.589122455
18/02/2021 02:00,9.707,-2.12,9.935806409,12.467,0,12.467,-2.76,-2.12,3.480229877,9.507,-2.48,9.825143714,12.467,0,12.467,-2.96,-2.48,3.861605884
18/02/2021 02:30,9.6815,-2.37,9.967363857,12.4915,0,12.4915,-2.81,-2.37,3.676003264,9.4815,-2.17,9.726651132,12.4915,0,12.4915,-3.01,-2.17,3.710660319
18/02/2021 03:00,9.39,-2.37,9.684472107,12.5,0,12.5,-3.11,-2.37,3.910115088,9.22,-2.17,9.471921664,12.5,0,12.5,-3.28,-2.17,3.93284884
18/02/2021 03:30,9.0205,-2.43,9.342072589,12.5105,0,12.5105,-3.49,-2.43,4.252646235,8.8405,-2.22,9.114978895,12.5105,0,12.5105,-3.67,-2.22,4.289207386
18/02/2021 04:00,8.7395,-2.19,9.009714771,11.8995,0,11.8995,-3.16,-2.19,3.844697647,8.5295,-1.96,8.751798115,11.8995,0,11.8995,-3.37,-1.96,3.898525362
18/02/2021 04:30,8.2765,-1.18,8.36019451,8.6565,0,8.6565,-0.38,-1.18,1.239677377,8.0165,-1.11,8.092982902,8.6565,0,8.6565,-0.64,-1.11,1.281288414
18/02/2021 05:00,8.6775,-0.88,8.722007008,7.6975,0,7.6975,0.98,-0.88,1.317118066,8.3975,-0.75,8.430925587,7.6975,0,7.6975,0.7,-0.75,1.025914226
18/02/2021 05:30,8.284,-1,8.344139021,7.584,0,7.584,0.7,-1,1.220655562,7.984,-0.84,8.028066766,7.584,0,7.584,0.4,-0.84,0.930376268
18/02/2021 06:00,8.0555,-0.68,8.08414994,6.3655,0,6.3655,1.69,-0.68,1.821675053,7.9255,-0.58,7.946694297,6.3655,0,6.3655,1.56,-0.58,1.664331698
18/02/2021 06:30,8.6775,-0.91,8.725084885,6.0675,0,6.0675,2.61,-0.91,2.764091171,8.4875,-0.76,8.521458575,6.0675,0,6.0675,2.42,-0.76,2.536533067
18/02/2021 07:00,9.2415,0.93,9.288176476,5.7615,0,5.7615,3.48,0.93,3.602124373,9.1415,-2.81,9.56363541,5.7615,0,5.7615,3.38,-2.81,4.395509072
18/02/2021 07:30,9.385,0.6,9.404159984,5.185,0,5.185,4.2,0.6,4.242640687,9.245,-2.3,9.526805603,5.185,0,5.185,4.06,-2.3,4.666219026
18/02/2021 08:00,9.488,-0.85,9.52599832,3.858,0,3.858,5.63,-0.85,5.69380365,9.218,-0.76,9.249276945,3.858,0,3.858,5.36,-0.76,5.413612472
18/02/2021 08:30,9.682,-0.85,9.719239888,5.232,0,5.232,4.45,-0.85,4.530452516,9.422,-0.69,9.447231552,5.232,0,5.232,4.19,-0.69,4.246433798
18/02/2021 09:00,9.393,-1.19,9.468080534,7.603,0,7.603,1.79,-1.19,2.14946505,9.223,-1,9.277053897,7.603,0,7.603,1.62,-1,1.903785702
18/02/2021 09:30,9.311,-1.19,9.38673644,8.271,0,8.271,1.04,-1.19,1.580411339,9.241,-1,9.29494922,8.271,0,8.271,0.97,-1,1.393161871
18/02/2021 10:00,8.98,-1.59,9.119676529,10.23,0,10.23,-1.25,-1.59,2.022523177,8.92,-1.44,9.035485598,10.23,0,10.23,-1.31,-1.44,1.946715182
18/02/2021 10:30,8.866,-1.9,9.067301473,11.966,0,11.966,-3.1,-1.9,3.635931793,8.846,-1.76,9.019385567,11.966,0,11.966,-3.12,-1.76,3.582178108
18/02/2021 11:00,8.5815,-2.23,8.866512406,13.8215,0,13.8215,-5.24,-2.23,5.69477831,8.5215,-2.06,8.766958552,13.8215,0,13.8215,-5.3,-2.06,5.686264151
18/02/2021 11:30,8.1295,-2.4,8.476365391,15.5795,0,15.5795,-7.45,-2.4,7.827036476,8.1995,-2.28,8.510593414,15.5795,0,15.5795,-7.38,-2.28,7.724169858
18/02/2021 12:00,8.1695,-2.3,8.487091978,14.8595,0,14.8595,-6.69,-2.3,7.074326823,8.2595,-2.17,8.539803291,14.8595,0,14.8595,-6.6,-2.17,6.947582313
18/02/2021 12:30,8.121,-2.61,8.530107913,16.301,0,16.301,-8.18,-2.61,8.586297223,8.191,-2.45,8.549560281,16.301,0,16.301,-8.11,-2.45,8.471989141
18/02/2021 13:00,8.1095,-2.49,8.483165108,16.0895,0,16.0895,-7.98,-2.49,8.359455724,8.0695,-2.35,8.404720712,16.0895,0,16.0895,-8.02,-2.35,8.357206471
18/02/2021 13:30,7.9985,-2.25,8.308941103,15.5685,0,15.5685,-7.57,-2.25,7.897303337,8.0085,-2.14,8.289491676,15.5685,0,15.5685,-7.56,-2.14,7.857047792
18/02/2021 14:00,7.875,-2.18,8.171170357,15.555,0,15.555,-7.68,-2.18,7.983407794,7.875,-2.07,8.142513433,15.555,0,15.555,-7.68,-2.07,7.954074428
18/02/2021 14:30,7.548,-1.7,7.737073348,12.588,0,12.588,-5.04,-1.7,5.318984866,7.528,-1.59,7.694081102,12.588,0,12.588,-5.06,-1.59,5.303932503
18/02/2021 15:00,7.434,-1.7,7.62590034,13.274,0,13.274,-5.84,-1.7,6.082400842,7.494,-1.63,7.669220039,13.274,0,13.274,-5.78,-1.63,6.005439201
18/02/2021 15:30,7.5905,-1.3,7.70101878,11.1005,0,11.1005,-3.51,-1.3,3.743006813,7.6205,-1.2,7.714403428,11.1005,0,11.1005,-3.48,-1.2,3.681086796
18/02/2021 16:00,8.0635,-1.11,8.13954128,9.0735,0,9.0735,-1.01,-1.11,1.500733154,8.0035,-1.01,8.066976649,9.0735,0,9.0735,-1.07,-1.01,1.471393897
18/02/2021 16:30,8.944,-1.16,9.018909912,9.244,0,9.244,-0.3,-1.16,1.198165264,8.714,-1.13,8.786961705,9.244,0,9.244,-0.53,-1.13,1.248118584
18/02/2021 17:00,9.883,-1.08,9.941835293,6.893,0,6.893,2.99,-1.08,3.179072192,9.593,-0.73,9.620735367,6.893,0,6.893,2.7,-0.73,2.796944762
18/02/2021 17:30,10.6985,-0.84,10.73142592,5.4085,0,5.4085,5.29,-0.84,5.356276692,10.3485,-0.73,10.37421574,5.4085,0,5.4085,4.94,-0.73,4.993645963
18/02/2021 18:00,11.4155,-0.59,11.43073665,2.8355,0,2.8355,8.58,-0.59,8.600261624,11.0455,-0.57,11.06019757,2.8355,0,2.8355,8.21,-0.57,8.229763059
18/02/2021 18:30,11.7585,-0.64,11.77590431,2.5085,0,2.5085,9.25,-0.64,9.272114106,11.3785,-0.51,11.38992372,2.5085,0,2.5085,8.87,-0.51,8.884649684
18/02/2021 19:00,11.518,-0.64,11.53576716,3.658,0,3.658,7.86,-0.64,7.886012934,11.148,-0.61,11.16467662,3.658,0,3.658,7.49,-0.61,7.514798733
18/02/2021 19:30,11.0485,-0.58,11.06371331,3.3485,0,3.3485,7.7,-0.58,7.721813259,10.6985,-0.68,10.72008872,3.3485,0,3.3485,7.35,-0.68,7.381388758
18/02/2021 20:00,10.4965,-0.58,10.51251218,3.0465,0,3.0465,7.45,-0.58,7.472543074,10.1765,-0.54,10.19081706,3.0465,0,3.0465,7.13,-0.54,7.150419568
18/02/2021 20:30,9.9385,1.77,10.09488396,4.1285,0,4.1285,5.81,1.77,6.073631533,9.6385,-2.41,9.935229351,4.1285,0,4.1285,5.51,-2.41,6.014000333
18/02/2021 21:00,9.514,-0.62,9.534180405,4.994,0,4.994,4.52,-0.62,4.562323969,9.244,-0.59,9.262809293,4.994,0,4.994,4.25,-0.59,4.290757509
18/02/2021 21:30,9.1045,-0.56,9.121705994,5.4345,0,5.4345,3.67,-0.56,3.712478956,8.8545,-0.59,8.874134901,5.4345,0,5.4345,3.42,-0.59,3.470518693
18/02/2021 22:00,8.6605,-0.64,8.684115398,6.4005,0,6.4005,2.26,-0.64,2.34887207,8.4305,-0.59,8.451120059,6.4005,0,6.4005,2.03,-0.59,2.114000946
18/02/2021 22:30,8.2225,-0.73,8.254841382,7.2425,0,7.2425,0.98,-0.73,1.222006547,8.0825,-0.64,8.1077991,7.2425,0,7.2425,0.84,-0.64,1.056030303
18/02/2021 23:00,7.617,-0.91,7.671166078,8.057,0,8.057,-0.44,-0.91,1.010791769,7.437,-0.81,7.480980484,8.057,0,8.057,-0.62,-0.81,1.020049018
18/02/2021 23:30,7.655,-1.15,7.740899496,8.945,0,8.945,-1.29,-1.15,1.728178232,7.555,-1.05,7.627615945,8.945,0,8.945,-1.39,-1.05,1.742010333
19/02/2021 00:00,7.922,-1.5,8.062759081,10.022,0,10.022,-2.1,-1.5,2.58069758,7.742,-1.41,7.869349655,10.022,0,10.022,-2.28,-1.41,2.680764816
19/02/2021 00:30,9.46,-1.83,9.635377522,10.96,0,10.96,-1.5,-1.83,2.366199484,9.21,-1.71,9.36740092,10.96,0,10.96,-1.75,-1.71,2.44675295
19/02/2021 01:00,9.9,-2.25,10.15246276,12,0,12,-2.1,-2.25,3.077742679,9.64,-2.12,9.870359669,12,0,12,-2.36,-2.12,3.172380809
19/02/2021 01:30,10.0835,-2.16,10.3122535,11.8335,0,11.8335,-1.75,-2.16,2.779946043,9.8335,-2.03,10.04084769,11.8335,0,11.8335,-2,-2.03,2.849719284
19/02/2021 02:00,9.8575,-2.29,10.12000031,12.1375,0,12.1375,-2.28,-2.29,3.231485726,9.6175,-2.17,9.859270067,12.1375,0,12.1375,-2.52,-2.17,3.325552586
19/02/2021 02:30,9.6905,-2.34,9.969021529,12.3805,0,12.3805,-2.69,-2.34,3.565347108,9.4405,-2.21,9.695727938,12.3805,0,12.3805,-2.94,-2.21,3.678002175
19/02/2021 03:00,9.306,-2.24,9.571793771,12.376,0,12.376,-3.07,-2.24,3.800328933,9.076,-2.09,9.313531876,12.376,0,12.376,-3.3,-2.09,3.906161799
19/02/2021 03:30,8.9695,-2.24,9.244973242,12.3395,0,12.3395,-3.37,-2.24,4.046541733,8.7495,-2.05,8.986448144,12.3395,0,12.3395,-3.59,-2.05,4.13407789
19/02/2021 04:00,8.6815,-3.15,9.235309537,12.1215,0,12.1215,-3.44,-3.15,4.664343469,8.4615,-0.94,8.513552857,12.1215,0,12.1215,-3.66,-0.94,3.778782873
19/02/2021 04:30,8.3,-2.13,8.568949761,12.28,0,12.28,-3.98,-2.13,4.514122285,8.11,-2.02,8.357780806,12.28,0,12.28,-4.17,-2.02,4.633497599
19/02/2021 05:00,8.1215,-2.13,8.396169499,12.3115,0,12.3115,-4.19,-2.13,4.700319138,7.9515,-2.02,8.204069249,12.3115,0,12.3115,-4.36,-2.02,4.805205511
19/02/2021 05:30,8.1925,-2.23,8.490580442,12.3825,0,12.3825,-4.19,-2.23,4.746472374,7.9825,-2.12,8.25921947,12.3825,0,12.3825,-4.4,-2.12,4.884096641
19/02/2021 06:00,8.2715,-2.23,8.566832101,12.1915,0,12.1915,-3.92,-2.23,4.509911307,8.0915,-2.12,8.364614292,12.1915,0,12.1915,-4.1,-2.12,4.615668966
19/02/2021 06:30,8.767,-2.49,9.113747253,12.037,0,12.037,-3.27,-2.49,4.110109488,8.577,-2.37,8.898417219,12.037,0,12.037,-3.46,-2.37,4.193864566
19/02/2021 07:00,9.325,-2.77,9.727719414,12.025,0,12.025,-2.7,-2.77,3.868190792,9.115,-2.53,9.459604907,12.025,0,12.025,-2.91,-2.53,3.856034232
19/02/2021 07:30,9.427,-2.9,9.862977694,12.247,0,12.247,-2.82,-2.9,4.045046353,9.207,-2.77,9.614663229,12.247,0,12.247,-3.04,-2.77,4.112724158
19/02/2021 08:00,9.483,-2.9,9.916515971,12.303,0,12.303,-2.82,-2.9,4.045046353,9.263,-2.77,9.668302281,12.303,0,12.303,-3.04,-2.77,4.112724158
19/02/2021 08:30,9.6285,-1.67,9.772252159,8.5385,0,8.5385,1.09,-1.67,1.994241711,9.3785,-1.53,9.502481899,8.5385,0,8.5385,0.84,-1.53,1.745422585
19/02/2021 09:00,9.7615,-1.26,9.842483541,7.3115,0,7.3115,2.45,-1.26,2.755013612,9.5215,-1.11,9.585982592,7.3115,0,7.3115,2.21,-1.11,2.473095227
19/02/2021 09:30,10.005,-1.37,10.09836249,7.275,0,7.275,2.73,-1.37,3.054472131,9.755,-1.22,9.830993083,7.275,0,7.275,2.48,-1.22,2.763837911
19/02/2021 10:00,9.932,-1.32,10.01933251,7.502,0,7.502,2.43,-1.32,2.765375201,9.692,-1.16,9.761171241,7.502,0,7.502,2.19,-1.16,2.478245347
19/02/2021 10:30,10.108,-1.37,10.2004198,7.578,0,7.578,2.53,-1.37,2.877116612,9.888,-1.22,9.962978671,7.578,0,7.578,2.31,-1.22,2.612374399
19/02/2021 11:00,10.012,-1.37,10.10529782,7.522,0,7.522,2.49,-1.37,2.842006334,9.782,-1.22,9.857784944,7.522,0,7.522,2.26,-1.22,2.568267899
19/02/2021 11:30,10.0005,-1.37,10.09390411,7.6605,0,7.6605,2.34,-1.37,2.711549373,9.7605,-1.22,9.836450592,7.6605,0,7.6605,2.1,-1.22,2.428662183
19/02/2021 12:00,10.049,-1.3,10.13273907,7.559,0,7.559,2.49,-1.3,2.808932181,9.809,-1.16,9.877351922,7.559,0,7.559,2.25,-1.16,2.531422525
19/02/2021 12:30,10.2875,-1.3,10.3693132,7.5175,0,7.5175,2.77,-1.3,3.059885619,10.0475,-1.16,10.11424027,7.5175,0,7.5175,2.53,-1.16,2.783253492
19/02/2021 13:00,10.084,-1.3,10.16745081,7.784,0,7.784,2.3,-1.3,2.641968963,9.884,-1.16,9.951836815,7.784,0,7.784,2.1,-1.16,2.399083158
19/02/2021 13:30,10.11,-1.3,10.19323795,7.81,0,7.81,2.3,-1.3,2.641968963,9.91,-1.16,9.977660046,7.81,0,7.81,2.1,-1.16,2.399083158
19/02/2021 14:00,9.987,-1.24,10.06368566,7.547,0,7.547,2.44,-1.24,2.737005663,9.807,-1.12,9.870747135,7.547,0,7.547,2.26,-1.12,2.522300537
19/02/2021 14:30,10.0015,-1.13,10.065133,7.2715,0,7.2715,2.73,-1.13,2.954623495,9.8215,-1.02,9.874323382,7.2715,0,7.2715,2.55,-1.02,2.746434052
19/02/2021 15:00,9.971,-1.49,10.0817132,8.491,0,8.491,1.48,-1.49,2.100119044,9.771,-1.37,9.866576965,8.491,0,8.491,1.28,-1.37,1.874913331
19/02/2021 15:30,10.074,-1.49,10.18359347,8.344,0,8.344,1.73,-1.49,2.283199509,9.884,-1.37,9.978494676,8.344,0,8.344,1.54,-1.37,2.061188977
19/02/2021 16:00,10.445,-1.73,10.58730018,9.535,0,9.535,0.91,-1.73,1.954737834,10.235,-1.61,10.36085542,9.535,0,9.535,0.7,-1.61,1.755591069
19/02/2021 16:30,10.948,-1.97,11.12383046,10.458,0,10.458,0.49,-1.97,2.03002463,9.898,-1.84,10.0675719,10.458,0,10.458,-0.56,-1.84,1.923330445
19/02/2021 17:00,11.149,-1.97,11.32170928,10.399,0,10.399,0.75,-1.97,2.10793738,11.009,-1.84,11.16170601,10.399,0,10.399,0.61,-1.84,1.938478785
19/02/2021 17:30,11.673,0.32,11.67738537,10.613,0,10.613,1.06,0.32,1.107248843,11.483,-4.38,12.28998328,10.613,0,10.613,0.87,-4.38,4.465568273
19/02/2021 18:00,11.9795,-1.77,12.10955492,11.3895,0,11.3895,0.59,-1.77,1.865743819,11.9895,-3.04,12.36890093,11.3895,0,11.3895,0.6,-3.04,3.098644865
19/02/2021 18:30,11.953,-2.47,12.205536,11.363,0,11.363,0.59,-2.47,2.539488137,11.893,-2.32,12.11717166,11.363,0,11.363,0.53,-2.32,2.379768896
19/02/2021 19:00,11.695,-2.35,11.9287688,11.385,0,11.385,0.31,-2.35,2.370358623,10.805,-2.22,11.03070374,11.385,0,11.385,-0.58,-2.22,2.294515199
19/02/2021 19:30,10.561,-2.26,10.80010745,11.341,0,11.341,-0.78,-2.26,2.39081576,10.551,-2.12,10.76187721,11.341,0,11.341,-0.79,-2.12,2.262410219
19/02/2021 20:00,10.305,-2.12,10.52080914,11.335,0,11.335,-1.03,-2.12,2.356968392,10.055,-2.01,10.25393217,11.335,0,11.335,-1.28,-2.01,2.382960344
19/02/2021 20:30,9.891,-2.12,10.11564536,11.371,0,11.371,-1.48,-2.12,2.585498018,9.661,-2.01,9.867878242,11.371,0,11.371,-1.71,-2.01,2.638977075
19/02/2021 21:00,9.4525,-1.98,9.657647553,11.2625,0,11.2625,-1.81,-1.98,2.682629307,9.2425,-1.85,9.42583186,11.2625,0,11.2625,-2.02,-1.85,2.739142201
19/02/2021 21:30,9.143,-2.06,9.372195527,11.303,0,11.303,-2.16,-2.06,2.984828303,8.953,-1.93,9.158663057,11.303,0,11.303,-2.35,-1.93,3.040953798
19/02/2021 22:00,8.764,-2.06,9.002849327,11.364,0,11.364,-2.6,-2.06,3.317167466,8.594,-1.93,8.8080495,11.364,0,11.364,-2.77,-1.93,3.376062796
19/02/2021 22:30,8.241,-1.99,8.477864177,11.381,0,11.381,-3.14,-1.99,3.717485709,8.081,-1.88,8.296804264,11.381,0,11.381,-3.3,-1.88,3.797946814
19/02/2021 23:00,7.967,-1.91,8.192752224,11.247,0,11.247,-3.28,-1.91,3.795589546,7.817,-1.79,8.019325969,11.247,0,11.247,-3.43,-1.79,3.868979194
19/02/2021 23:30,8.0185,-1.91,8.242841879,11.2285,0,11.2285,-3.21,-1.91,3.735264382,7.8885,-1.79,8.089037783,11.2285,0,11.2285,-3.34,-1.79,3.789419481
20/02/2021 00:00,7.802,-1.83,8.013744693,11.162,0,11.162,-3.36,-1.83,3.826029273,7.672,-1.72,7.862441351,11.162,0,11.162,-3.49,-1.72,3.890822535
20/02/2021 00:30,9.4995,-2.03,9.71397963,11.3395,0,11.3395,-1.84,-2.03,2.739799263,9.2795,-1.88,9.468026207,11.3395,0,11.3395,-2.06,-1.88,2.788906596
20/02/2021 01:00,9.9525,-2.1,10.1716398,11.3625,0,11.3625,-1.41,-2.1,2.52944658,9.7225,-1.97,9.92007592,11.3625,0,11.3625,-1.64,-1.97,2.563298656
20/02/2021 01:30,10.029,-1.96,10.21872991,11.119,0,11.119,-1.09,-1.96,2.242699267,9.799,-1.82,9.966584219,11.119,0,11.119,-1.32,-1.82,2.248288238
20/02/2021 02:00,9.7225,-1.85,9.896944289,10.8625,0,10.8625,-1.14,-1.85,2.173039346,9.5425,-1.72,9.696272802,10.8625,0,10.8625,-1.32,-1.72,2.168132837
20/02/2021 02:30,9.7455,-1.92,9.932832942,11.0355,0,11.0355,-1.29,-1.92,2.313114783,9.5255,-1.78,9.690384422,11.0355,0,11.0355,-1.51,-1.78,2.334202219
20/02/2021 03:00,9.3205,-1.92,9.516203037,11.0205,0,11.0205,-1.7,-1.92,2.564449259,9.1005,-1.78,9.27294453,11.0205,0,11.0205,-1.92,-1.78,2.618167298
20/02/2021 03:30,8.844,-1.68,9.002151743,10.604,0,10.604,-1.76,-1.68,2.433105012,8.624,-1.56,8.763958923,10.604,0,10.604,-1.98,-1.56,2.520714185
20/02/2021 04:00,8.49,-1.92,8.704395441,10.92,0,10.92,-2.43,-1.92,3.096982402,8.29,-1.48,8.421074753,10.92,0,10.92,-2.63,-1.48,3.017830346
20/02/2021 04:30,8.2735,-1.73,8.452437651,10.8735,0,10.8735,-2.6,-1.73,3.122963336,8.1035,-1.61,8.261889145,10.8735,0,10.8735,-2.77,-1.61,3.203903869
20/02/2021 05:00,7.933,-1.81,8.136866043,11.113,0,11.113,-3.18,-1.81,3.659029926,7.783,-1.68,7.962254015,11.113,0,11.113,-3.33,-1.68,3.729785517
20/02/2021 05:30,7.984,-2,8.230689886,11.304,0,11.304,-3.32,-2,3.875874095,7.834,-1.88,8.056423276,11.304,0,11.304,-3.47,-1.88,3.94655546
20/02/2021 06:00,7.9705,-2,8.217595162,11.2905,0,11.2905,-3.32,-2,3.875874095,7.8205,-1.88,8.043296603,11.2905,0,11.2905,-3.47,-1.88,3.94655546
20/02/2021 06:30,8.282,-2.14,8.554012158,11.272,0,11.272,-2.99,-2.14,3.676914467,8.122,-2.02,8.369425548,11.272,0,11.272,-3.15,-2.02,3.742044896
20/02/2021 07:00,8.547,-2.27,8.843308713,11.197,0,11.197,-2.65,-2.27,3.489326583,8.387,-2.14,8.655713084,11.197,0,11.197,-2.81,-2.14,3.532095695
20/02/2021 07:30,8.3585,-2.27,8.661259854,11.2085,0,11.2085,-2.85,-2.27,3.643542232,8.2085,-2.14,8.482869341,11.2085,0,11.2085,-3,-2.14,3.685050882
20/02/2021 08:00,8.459,-2.27,8.758286419,11.119,0,11.119,-2.66,-2.27,3.496927223,8.289,-2.14,8.560789742,11.119,0,11.119,-2.83,-2.14,3.548027621
20/02/2021 08:30,8.7255,-2.23,9.005956376,11.1755,0,11.1755,-2.45,-2.23,3.312914125,8.5455,-2.09,8.797367234,11.1755,0,11.1755,-2.63,-2.09,3.359315406
20/02/2021 09:00,8.7325,-2.17,8.998080698,11.2825,0,11.2825,-2.55,-2.17,3.348342874,8.5425,-2.03,8.780387591,11.2825,0,11.2825,-2.74,-2.03,3.410058651
20/02/2021 09:30,8.935,-2.24,9.211505034,11.385,0,11.385,-2.45,-2.24,3.319653596,8.745,-2.1,8.993610232,11.385,0,11.385,-2.64,-2.1,3.373366271
20/02/2021 10:00,9.224,-2.24,9.492090181,11.514,0,11.514,-2.29,-2.24,3.203388831,9.034,-2.1,9.274866899,11.514,0,11.514,-2.48,-2.1,3.249676907
20/02/2021 10:30,9.4325,-2.32,9.7136222,11.5425,0,11.5425,-2.11,-2.32,3.136000638,9.2325,-2.17,9.484089637,11.5425,0,11.5425,-2.31,-2.17,3.169384798
20/02/2021 11:00,9.509,-2.25,9.771570038,11.719,0,11.719,-2.21,-2.25,3.153823077,9.319,-2.1,9.552683445,11.719,0,11.719,-2.4,-2.1,3.189043744
20/02/2021 11:30,9.593,-2.25,9.853331873,11.913,0,11.913,-2.32,-2.25,3.231857051,9.423,-2.1,9.654166406,11.913,0,11.913,-2.49,-2.1,3.257314845
20/02/2021 12:00,9.536,-2.25,9.797846498,11.946,0,11.946,-2.41,-2.25,3.297059296,9.386,-2.1,9.618055729,11.946,0,11.946,-2.56,-2.1,3.311132737
20/02/2021 12:30,9.387,-2.21,9.643643969,12.657,0,12.657,-3.27,-2.21,3.946770832,9.267,-2.1,9.501962376,12.657,0,12.657,-3.39,-2.1,3.987743723
20/02/2021 13:00,9.4,-2.21,9.656298463,12.33,0,12.33,-2.93,-2.21,3.670013624,9.24,-2.06,9.466847416,12.33,0,12.33,-3.09,-2.06,3.713717814
20/02/2021 13:30,9.445,-2.21,9.700109535,12.105,0,12.105,-2.66,-2.21,3.458279919,9.285,-2.06,9.510774154,12.105,0,12.105,-2.82,-2.06,3.492277194
20/02/2021 14:00,9.4495,-2.14,9.688789927,11.5895,0,11.5895,-2.14,-2.14,3.026417023,9.2795,-1.99,9.490480507,11.5895,0,11.5895,-2.31,-1.99,3.048967038
20/02/2021 14:30,9.2555,-2.14,9.499677902,11.7355,0,11.7355,-2.48,-2.14,3.275667871,9.1255,-1.99,9.339959863,11.7355,0,11.7355,-2.61,-1.99,3.282102984
20/02/2021 15:00,9.285,-2.08,9.515126116,11.325,0,11.325,-2.04,-2.08,2.913417238,9.105,-1.94,9.309383707,11.325,0,11.325,-2.22,-1.94,2.948219802
20/02/2021 15:30,9.2955,-2.08,9.525372447,11.6155,0,11.6155,-2.32,-2.08,3.115894735,9.1555,-1.94,9.358780917,11.6155,0,11.6155,-2.46,-1.94,3.132921959
20/02/2021 16:00,9.2335,-2.08,9.464878354,11.8435,0,11.8435,-2.61,-2.08,3.337439138,9.0735,-1.94,9.278577598,11.8435,0,11.8435,-2.77,-1.94,3.381789467
20/02/2021 16:30,9.83,-2.17,10.06666777,11.38,0,11.38,-1.55,-2.17,2.666720833,9.64,-2.03,9.851421217,11.38,0,11.38,-1.74,-2.03,2.673667893
20/02/2021 17:00,10.136,-2.17,10.36568358,11.276,0,11.276,-1.14,-2.17,2.451224184,9.956,-2.03,10.16084819,11.276,0,11.276,-1.32,-2.03,2.4214252
20/02/2021 17:30,10.5575,-2.24,10.79251621,11.1375,0,11.1375,-0.58,-2.24,2.313871215,10.4375,-2.07,10.64078504,11.1375,0,11.1375,-0.7,-2.07,2.185154457
20/02/2021 18:00,11.292,-4.87,12.29740477,11.132,0,11.132,0.16,-4.87,4.872627628,10.552,0.33,10.5571589,11.132,0,11.132,-0.58,0.33,0.667308025
20/02/2021 18:30,11.306,-5.49,12.56844207,10.316,0,10.316,0.99,-5.49,5.578548198,11.126,1.53,11.23070683,10.316,0,10.316,0.81,1.53,1.731184566
20/02/2021 19:00,10.987,-4.78,11.98175985,8.257,0,8.257,2.73,-4.78,5.504661661,10.427,2.21,10.65863167,8.257,0,8.257,2.17,2.21,3.097256851
20/02/2021 19:30,10.4405,-3.39,10.97707339,6.8805,0,6.8805,3.56,-3.39,4.915862081,9.9605,1.84,10.12902563,6.8805,0,6.8805,3.08,1.84,3.587756959
20/02/2021 20:00,9.8845,-0.57,9.900921182,5.5745,0,5.5745,4.31,-0.57,4.347528033,9.6145,-0.55,9.630218598,5.5745,0,5.5745,4.04,-0.55,4.077266241
20/02/2021 20:30,9.3805,-0.57,9.397801884,5.7505,0,5.7505,3.63,-0.57,3.674479555,9.1305,-0.55,9.147050358,5.7505,0,5.7505,3.38,-0.55,3.424456161
20/02/2021 21:00,9.0165,-0.57,9.034499004,5.3365,0,5.3365,3.68,-0.57,3.723882383,8.7765,-0.6,8.796985407,5.3365,0,5.3365,3.44,-0.6,3.491933562
20/02/2021 21:30,8.6035,-0.49,8.617442326,4.9235,0,4.9235,3.68,-0.49,3.712478956,8.4135,0.54,8.430811482,4.9235,0,4.9235,3.49,0.54,3.531529414
20/02/2021 22:00,8.2755,-0.54,8.293099556,5.3055,0,5.3055,2.97,-0.54,3.01869177,8.0555,-0.23,8.058782802,5.3055,0,5.3055,2.75,-0.23,2.75960142
20/02/2021 22:30,7.9135,0.55,7.932589883,3.3135,0,3.3135,4.6,0.55,4.632763754,7.7335,0.53,7.751639972,3.3135,0,3.3135,4.42,0.53,4.451662611
20/02/2021 23:00,7.7955,0.55,7.814878134,2.3455,0,2.3455,5.45,0.55,5.477681991,7.6055,0.61,7.629923345,2.3455,0,2.3455,5.26,0.61,5.295252591
20/02/2021 23:30,7.82,0.69,7.850382156,1.67,0,1.67,6.15,0.69,6.188586268,7.64,0.78,7.679713536,1.67,0,1.67,5.97,0.78,6.020739157
21/02/2021 00:00,7.678,0.69,7.708941821,1.438,0,1.438,6.24,0.69,6.278033131,7.498,0.78,7.538461647,1.438,0,1.438,6.06,0.78,6.109991817
21/02/2021 00:30,9.1825,0.53,9.197782681,1.5825,0,1.5825,7.6,0.53,7.618457849,8.9325,0.57,8.950667922,1.5825,0,1.5825,7.35,0.57,7.372068909
21/02/2021 01:00,9.469,3.62,10.13737446,1.369,0,1.369,8.1,3.62,8.872113615,9.479,-2.3,9.754047416,1.369,0,1.369,8.11,-2.3,8.429833925
21/02/2021 01:30,9.571,3.7,10.26128847,1.301,0,1.301,8.27,3.7,9.059961369,9.651,-2.8,10.04897015,1.301,0,1.301,8.35,-2.8,8.806957477
21/02/2021 02:00,9.4105,3.26,9.959172167,1.3005,0,1.3005,8.11,3.26,8.740692192,9.4605,-2.28,9.731364768,1.3005,0,1.3005,8.16,-2.28,8.472543892
21/02/2021 02:30,9.496,0.52,9.510226916,1.386,0,1.386,8.11,0.52,8.126653678,9.246,0.58,9.264173789,1.386,0,1.386,7.86,0.58,7.881370439
21/02/2021 03:00,9.0875,0.71,9.115193703,0.8075,0,0.8075,8.28,0.71,8.310385069,8.8475,0.82,8.885418181,0.8075,0,0.8075,8.04,0.82,8.08170774
21/02/2021 03:30,8.606,0.75,8.638618871,0.906,0,0.906,7.7,0.75,7.73643975,8.386,0.82,8.425995253,0.906,0,0.906,7.48,0.82,7.52481229
21/02/2021 04:00,8.3275,0.46,8.340195217,1.4875,0,1.4875,6.84,0.46,6.855450386,8.0875,1.06,8.156669434,1.4875,0,1.4875,6.6,1.06,6.684579269
21/02/2021 04:30,7.92,0.75,7.955432106,1.25,0,1.25,6.67,0.75,6.712033969,7.73,0.82,7.773371212,1.25,0,1.25,6.48,0.82,6.531676661
21/02/2021 05:00,7.628,0.75,7.664782058,0.958,0,0.958,6.67,0.75,6.712033969,7.488,0.86,7.537223892,0.958,0,0.958,6.53,0.86,6.586387477
21/02/2021 05:30,7.652,0.81,7.694751718,0.902,0,0.902,6.75,0.81,6.798426288,7.472,0.86,7.521328606,0.902,0,0.902,6.57,0.86,6.626047087
21/02/2021 06:00,7.6185,0.81,7.661438654,0.7785,0,0.7785,6.84,0.81,6.887793551,7.4385,0.86,7.488049295,0.7785,0,0.7785,6.66,0.86,6.715295973
21/02/2021 06:30,8.035,0.71,8.066308015,0.735,0,0.735,7.3,0.71,7.334446128,7.855,0.78,7.893631927,0.735,0,0.735,7.12,0.78,7.162597294
21/02/2021 07:00,8.164,0.64,8.189047319,1.004,0,1.004,7.16,0.64,7.188546446,7.974,0.75,8.009193218,1.004,0,1.004,6.97,0.75,7.010235374
21/02/2021 07:30,7.9165,0.64,7.942327886,0.8865,0,0.8865,7.03,0.64,7.059072177,7.7365,0.75,7.772768635,0.8865,0,0.8865,6.85,0.75,6.890936076
21/02/2021 08:00,7.8935,0.64,7.919402897,1.0335,0,1.0335,6.86,0.64,6.889789547,7.7035,0.75,7.739923272,1.0335,0,1.0335,6.67,0.75,6.712033969
21/02/2021 08:30,8.0375,0.64,8.062940298,0.7375,0,0.7375,7.3,0.64,7.328001092,7.8475,0.75,7.883257972,0.7375,0,0.7375,7.11,0.75,7.149447531
21/02/2021 09:00,8.1475,0.64,8.172597889,1.0675,0,1.0675,7.08,0.64,7.108867702,7.9675,0.75,8.002721803,1.0675,0,1.0675,6.9,0.75,6.940641181
21/02/2021 09:30,8.4925,0.7,8.52130015,1.0925,0,1.0925,7.4,0.7,7.433034374,8.3125,0.55,8.330675618,1.0925,0,1.0925,7.22,0.55,7.24091845
21/02/2021 10:00,8.6735,0.56,8.691559253,1.2335,0,1.2335,7.44,0.56,7.461045503,8.4935,0.66,8.519104545,1.2335,0,1.2335,7.26,0.66,7.289938271
21/02/2021 10:30,8.8775,0.56,8.895145094,2.0475,0,2.0475,6.83,0.56,6.852919086,8.6975,0.53,8.713633355,2.0475,0,2.0475,6.65,0.53,6.671086868
21/02/2021 11:00,8.882,0.51,8.896629924,2.622,0,2.622,6.26,0.51,6.280740402,8.762,0.53,8.77801481,2.622,0,2.622,6.14,0.53,6.162832141
21/02/2021 11:30,8.7315,0.51,8.746381666,3.7515,0,3.7515,4.98,0.51,5.006046344,8.6315,0.53,8.647756487,3.7515,0,3.7515,4.88,0.53,4.908696365
21/02/2021 12:00,8.855,0.51,8.869674459,4.495,0,4.495,4.36,0.51,4.389726643,8.745,0.58,8.764212743,4.495,0,4.495,4.25,0.58,4.289393897
21/02/2021 12:30,9.126,-0.3,9.130929635,4.686,0,4.686,4.44,-0.3,4.450123594,8.936,0.22,8.938707737,4.686,0,4.686,4.25,0.22,4.255690308
21/02/2021 13:00,8.885,0.51,8.899624992,3.155,0,3.155,5.73,0.51,5.752651563,8.745,0.6,8.765559024,3.155,0,3.155,5.59,0.6,5.622108146
21/02/2021 13:30,8.908,0.55,8.924962969,2.308,0,2.308,6.6,0.55,6.622877018,8.748,0.6,8.76855199,2.308,0,2.308,6.44,0.6,6.467889919
21/02/2021 14:00,8.7465,-0.02,8.746522866,2.3865,0,2.3865,6.36,-0.02,6.360031446,8.5465,1.34,8.650911065,2.3865,0,2.3865,6.16,1.34,6.304062182
21/02/2021 14:30,8.72,-2.66,9.116687995,2.15,0,2.15,6.57,-2.66,7.088053329,8.26,3.9,9.134418427,2.15,0,2.15,6.11,3.9,7.248592967
21/02/2021 15:00,8.7835,-2.59,9.157399863,1.8335,0,1.8335,6.95,-2.59,7.416913105,8.3235,3.94,9.208922426,1.8335,0,1.8335,6.49,3.94,7.592344829
21/02/2021 15:30,9.0665,-2.63,9.440250116,1.7365,0,1.7365,7.33,-2.63,7.787541332,8.5765,3.87,9.409211032,1.7365,0,1.7365,6.84,3.87,7.858912138
21/02/2021 16:00,9.485,-1.06,9.544046574,0.975,0,0.975,8.51,-1.06,8.575762357,9.055,2.5,9.393775865,0.975,0,0.975,8.08,2.5,8.457919366
21/02/2021 16:30,10.2915,0.54,10.30565729,1.1715,0,1.1715,9.12,0.54,9.135972855,10.0215,0.61,10.04004792,1.1715,0,1.1715,8.85,0.61,8.870997689
21/02/2021 17:00,10.8995,2.34,11.14785631,1.0095,0,1.0095,9.89,2.34,10.16305564,10.5995,0.26,10.60268835,1.0095,0,1.0095,9.59,0.26,9.593523857
21/02/2021 17:30,11.403,0.64,11.42094606,0.563,0,0.563,10.84,0.64,10.85887655,11.033,0.54,11.046207,0.563,0,0.563,10.47,0.54,10.48391625
21/02/2021 18:00,11.688,0.64,11.70550913,0.218,0,0.218,11.47,0.64,11.4878414,11.308,0.54,11.32088618,0.218,0,0.218,11.09,0.54,11.1031392
21/02/2021 18:30,11.5905,0.55,11.60354214,0.0105,0,0.0105,11.58,0.55,11.59305395,11.2205,0.62,11.23761631,0.0105,0,0.0105,11.21,0.62,11.22713231
21/02/2021 19:00,11.261,0.67,11.28091401,0.001,0,0.001,11.26,0.67,11.27991578,10.911,0.78,10.93884459,0.001,0,0.001,10.91,0.78,10.93784714
21/02/2021 19:30,10.6935,0.62,10.71145846,0.0035,0,0.0035,10.69,0.62,10.70796433,10.3635,0.72,10.38848075,0.0035,0,0.0035,10.36,0.72,10.38498917
21/02/2021 20:00,10.141,0.76,10.16943858,0.001,0,0.001,10.14,0.76,10.16844138,9.851,0.85,9.8876034,0.001,0,0.001,9.85,0.85,9.886607103
21/02/2021 20:30,9.758,0.72,9.784526764,0.008,0,0.008,9.75,0.72,9.776548471,9.468,0.85,9.506078266,0.008,0,0.008,9.46,0.85,9.498110338
21/02/2021 21:00,9.399,0.72,9.426537063,0.079,0,0.079,9.32,0.72,9.347769787,9.139,0.79,9.173081325,0.079,0,0.079,9.06,0.79,9.094377384
21/02/2021 21:30,8.955,0.81,8.991558541,0.205,0,0.205,8.75,0.81,8.78741145,8.715,0.91,8.76238124,0.205,0,0.205,8.51,0.91,8.558516227
21/02/2021 22:00,8.324,0.81,8.363317284,0.434,0,0.434,7.89,0.81,7.931468969,8.114,0.91,8.164869625,0.434,0,0.434,7.68,0.91,7.733724846
21/02/2021 22:30,7.9995,0.86,8.045595084,0.3695,0,0.3695,7.63,0.86,7.678313617,7.8195,0.91,7.872272877,0.3695,0,0.3695,7.45,0.91,7.50537141
21/02/2021 23:00,7.7305,0.86,7.778189394,0.3505,0,0.3505,7.38,0.86,7.429939434,7.5505,0.91,7.605139726,0.3505,0,0.3505,7.2,0.91,7.257279104
21/02/2021 23:30,7.938,0.93,7.992292787,0.088,0,0.088,7.85,0.93,7.904897216,7.768,0.99,7.830831629,0.088,0,0.088,7.68,0.99,7.743545699
22/02/2021 00:00,7.831,0.93,7.886029483,0.081,0,0.081,7.75,0.93,7.805600553,7.661,0.99,7.724702001,0.081,0,0.081,7.58,0.99,7.644377018
22/02/2021 00:30,9.393,0.62,9.413439807,0.773,0,0.773,8.62,0.62,8.642268221,9.153,0.69,9.178971021,0.773,0,0.773,8.38,0.69,8.408358936
22/02/2021 01:00,9.7795,0.62,9.799133648,1.6195,0,1.6195,8.16,0.62,8.183520025,9.5095,0.69,9.5345,1.6195,0,1.6195,7.89,0.69,7.920113636
22/02/2021 01:30,9.913,0.55,9.928246018,0.463,0,0.463,9.45,0.55,9.46599176,9.653,0.66,9.675536626,0.463,0,0.463,9.19,0.66,9.213669193
22/02/2021 02:00,9.6595,0.7,9.684830419,0.2095,0,0.2095,9.45,0.7,9.475890459,9.4395,0.79,9.472500211,0.2095,0,0.2095,9.23,0.79,9.263746542
22/02/2021 02:30,9.657,0.77,9.687649302,0.127,0,0.127,9.53,0.77,9.561056427,9.417,0.88,9.458027754,0.127,0,0.127,9.29,0.88,9.331586146
22/02/2021 03:00,9.3435,0.97,9.393715572,0.0235,0,0.0235,9.32,0.97,9.370341509,9.1035,1.08,9.167339431,0.0235,0,0.0235,9.08,1.08,9.1440035
22/02/2021 03:30,8.9805,1.02,9.038239887,0.0005,0,0.0005,8.98,1.02,9.037743081,8.7505,1.13,8.823159879,0.0005,0,0.0005,8.75,1.13,8.822663997
22/02/2021 04:00,8.764,1.02,8.823156805,0.004,0,0.004,8.76,1.02,8.819183636,8.544,1.13,8.618401012,0.004,0,0.004,8.54,1.13,8.614435559
22/02/2021 04:30,8.441,1.02,8.502404425,0.001,0,0.001,8.44,1.02,8.501411647,8.221,1.19,8.306680504,0.001,0,0.001,8.22,1.19,8.30569082
22/02/2021 05:00,8.07,1.12,8.147349262,0,0,0,8.07,1.12,8.147349262,7.88,1.19,7.969347527,0,0,0,7.88,1.19,7.969347527
22/02/2021 05:30,8.1305,1.05,8.198019898,0.0005,0,0.0005,8.13,1.05,8.197524016,7.9405,1.19,8.029174319,0.0005,0,0.0005,7.94,1.19,8.028679842
22/02/2021 06:00,8.272,2.23,8.567314865,0.002,0,0.002,8.27,2.23,8.565383821,8.202,-0.17,8.203761576,0.002,0,0.002,8.2,-0.17,8.201762006
22/02/2021 06:30,8.9505,0.78,8.984422644,0.0005,0,0.0005,8.95,0.78,8.983924532,8.7205,0.86,8.762803219,0.0005,0,0.0005,8.72,0.86,8.762305633
22/02/2021 07:00,9.6725,0.57,9.689280482,0.0025,0,0.0025,9.67,0.57,9.686784812,9.4225,0.67,9.446290608,0.0025,0,0.0025,9.42,0.67,9.443796906
22/02/2021 07:30,9.772,0.7,9.797039553,0.002,0,0.002,9.77,0.7,9.795044666,9.512,0.46,9.523116297,0.002,0,0.002,9.51,0.46,9.521118632
22/02/2021 08:00,9.8995,0.53,9.913677433,0.0495,0,0.0495,9.85,0.53,9.864248578,9.6095,0.57,9.626390302,0.0495,0,0.0495,9.56,0.57,9.576977603
22/02/2021 08:30,9.846,0.53,9.860254358,0.376,0,0.376,9.47,0.53,9.48481945,9.616,0.53,9.63059479,0.376,0,0.376,9.24,0.53,9.255187734
22/02/2021 09:00,8.9975,0.53,9.013096374,1.4975,0,1.4975,7.5,0.53,7.518703346,8.8775,0.6,8.897752876,1.4975,0,1.4975,7.38,0.6,7.404350073
22/02/2021 09:30,8.3875,0.53,8.404228474,2.4575,0,2.4575,5.93,0.53,5.953637544,8.3875,0.52,8.403603766,2.4575,0,2.4575,5.93,0.52,5.952755664
22/02/2021 10:00,7.948,0.71,7.979649366,3.168,0,3.168,4.78,0.71,4.832442447,8.018,0.52,8.034844367,3.168,0,3.168,4.85,0.52,4.877796634
22/02/2021 10:30,7.878,0.55,7.897175698,3.558,0,3.558,4.32,0.55,4.354870836,7.918,0.52,7.935056648,3.558,0,3.558,4.36,0.52,4.39089968
22/02/2021 11:00,7.2405,2.21,7.570266855,3.2105,0,3.2105,4.03,2.21,4.596194078,7.4405,0.01,7.44050672,3.2105,0,3.2105,4.23,0.01,4.23001182
22/02/2021 11:30,6.534,0.7,6.571389199,4.724,0,4.724,1.81,0.7,1.940644223,6.744,0.6,6.770637784,4.724,0,4.724,2.02,0.6,2.107225664
22/02/2021 12:00,6.5775,0.58,6.603022509,5.0075,0,5.0075,1.57,0.58,1.673708457,6.8275,0.53,6.848040322,5.0075,0,5.0075,1.82,0.53,1.895600169
22/02/2021 12:30,6.5005,0.58,6.52632364,5.0905,0,5.0905,1.41,0.58,1.524631103,6.7505,0.57,6.774522142,5.0905,0,5.0905,1.66,0.57,1.755135322
22/02/2021 13:00,6.4385,-0.1,6.439276532,5.7185,0,5.7185,0.72,-0.1,0.726911274,6.6185,0.66,6.651326353,5.7185,0,5.7185,0.9,0.66,1.116064514
22/02/2021 13:30,6.399,0.63,6.429937869,5.499,0,5.499,0.9,0.63,1.098590005,6.649,0.66,6.681676511,5.499,0,5.499,1.15,0.66,1.325933633
22/02/2021 14:00,6.13,0.63,6.162288536,5.57,0,5.57,0.56,0.63,0.842911621,6.48,0.66,6.513524392,5.57,0,5.57,0.91,0.66,1.124144119
22/02/2021 14:30,5.8245,-0.25,5.829862799,5.9245,0,5.9245,-0.1,-0.25,0.26925824,6.3645,0.39,6.376437897,5.9245,0,5.9245,0.44,0.39,0.587962584
22/02/2021 15:00,6.214,-2.96,6.882978716,5.554,0,5.554,0.66,-2.96,3.032688576,6.414,2.96,7.064063703,5.554,0,5.554,0.86,2.96,3.082401661
22/02/2021 15:30,6.547,-3.1,7.243839383,5.287,0,5.287,1.26,-3.1,3.346281518,6.457,3.41,7.302119487,5.287,0,5.287,1.17,3.41,3.605135226
22/02/2021 16:00,7.3805,-2.14,7.684489589,3.9105,0,3.9105,3.47,-2.14,4.076824745,7.3205,1.7,7.515299079,3.9105,0,3.9105,3.41,1.7,3.810262458
22/02/2021 16:30,8.2845,0.56,8.303405341,3.5745,0,3.5745,4.71,0.56,4.743174043,8.1845,0.58,8.205025305,3.5745,0,3.5745,4.61,0.58,4.646342648
22/02/2021 17:00,9.344,0.16,9.345369763,3.414,0,3.414,5.93,0.16,5.932158123,9.124,0.21,9.126416383,3.414,0,3.414,5.71,0.21,5.713860341
22/02/2021 17:30,10.261,-0.49,10.27269298,3.181,0,3.181,7.08,-0.49,7.096935959,9.971,0.61,9.989641685,3.181,0,3.181,6.79,0.61,6.817345524
22/02/2021 18:00,10.893,3.16,11.34209191,2.583,0,2.583,8.31,3.16,8.890539916,10.773,-3.24,11.2496724,2.583,0,2.583,8.19,-3.24,8.807593315
22/02/2021 18:30,11.4935,-0.55,11.50665209,3.3135,0,3.3135,8.18,-0.55,8.198469369,11.1135,-0.62,11.13078085,3.3135,0,3.3135,7.8,-0.62,7.824602226
22/02/2021 19:00,11.2545,-0.73,11.27815013,5.4745,0,5.4745,5.78,-0.73,5.825916237,10.8845,-0.62,10.90214384,5.4745,0,5.4745,5.41,-0.62,5.445410912
22/02/2021 19:30,10.688,-0.85,10.72174631,6.858,0,6.858,3.83,-0.85,3.92318748,10.358,-0.87,10.39447276,6.858,0,6.858,3.5,-0.87,3.606508006
22/02/2021 20:00,10.1635,-0.85,10.19898192,7.2635,0,7.2635,2.9,-0.85,3.022002647,9.8835,-0.73,9.910422405,7.2635,0,7.2635,2.62,-0.73,2.719797787
22/02/2021 20:30,9.6815,-0.67,9.7046557,6.7815,0,6.7815,2.9,-0.67,2.976390431,9.4615,-0.61,9.48114351,6.7815,0,6.7815,2.68,-0.61,2.74854507
22/02/2021 21:00,9.283,-1.55,9.41151364,9.613,0,9.613,-0.33,-1.55,1.584739726,9.003,-1.43,9.115860299,9.613,0,9.613,-0.61,-1.43,1.554670383
22/02/2021 21:30,8.944,-1.62,9.089528921,10.034,0,10.034,-1.09,-1.62,1.952562419,8.734,-1.5,8.861870909,10.034,0,10.034,-1.3,-1.5,1.984943324
22/02/2021 22:00,8.5265,-1.62,8.679032334,10.1865,0,10.1865,-1.66,-1.62,2.319482701,8.3265,-1.5,8.460532031,10.1865,0,10.1865,-1.86,-1.5,2.38947693
22/02/2021 22:30,7.9945,-1.51,8.135854611,10.0245,0,10.0245,-2.03,-1.51,2.530019763,7.8145,-1.41,7.940687014,10.0245,0,10.0245,-2.21,-1.41,2.621488127
22/02/2021 23:00,7.694,-1.7,7.8795708,10.744,0,10.744,-3.05,-1.7,3.491776052,7.534,-1.59,7.699951688,10.744,0,10.744,-3.21,-1.59,3.582206024
22/02/2021 23:30,7.7175,-1.84,7.933814105,11.1775,0,11.1775,-3.46,-1.84,3.918826355,7.5675,-1.73,7.76272866,11.1775,0,11.1775,-3.61,-1.73,4.00312378
23/02/2021 00:00,7.6665,-1.79,7.872694726,11.0165,0,11.0165,-3.35,-1.79,3.798236433,7.5265,-1.68,7.711718502,11.0165,0,11.0165,-3.49,-1.68,3.873306081
23/02/2021 00:30,9.151,-1.89,9.344137253,11.211,0,11.211,-2.06,-1.89,2.795657347,8.941,-1.85,9.130387779,11.211,0,11.211,-2.27,-1.85,2.928378391
23/02/2021 01:00,9.519,-2.01,9.728898242,11.509,0,11.509,-1.99,-2.01,2.82846248,9.279,-1.85,9.461624649,11.509,0,11.509,-2.23,-1.85,2.897481665
23/02/2021 01:30,9.694,-2.1,9.918852555,11.634,0,11.634,-1.94,-2.1,2.858950857,9.464,-1.96,9.664827779,11.634,0,11.634,-2.17,-1.96,2.9241238
23/02/2021 02:00,9.4705,-2.1,9.700534534,11.7105,0,11.7105,-2.24,-2.1,3.070439708,9.2405,-1.96,9.446080682,11.7105,0,11.7105,-2.47,-1.96,3.153173005
23/02/2021 02:30,9.453,-2.1,9.683450263,11.693,0,11.693,-2.24,-2.1,3.070439708,9.223,-1.96,9.428962244,11.693,0,11.693,-2.47,-1.96,3.153173005
23/02/2021 03:00,9.103,-2.1,9.342088043,11.563,0,11.563,-2.46,-2.1,3.234439673,8.903,-1.96,9.116194875,11.563,0,11.563,-2.66,-1.96,3.304118642
23/02/2021 03:30,8.641,-1.99,8.86718563,11.651,0,11.651,-3.01,-1.99,3.608351424,8.451,-1.87,8.655420325,11.651,0,11.651,-3.2,-1.87,3.706332419
23/02/2021 04:00,8.3545,-1.99,8.588234408,11.7545,0,11.7545,-3.4,-1.99,3.939555813,8.1745,-1.87,8.385663376,11.7545,0,11.7545,-3.58,-1.87,4.038972642
23/02/2021 04:30,8.153,-2.08,8.414143391,11.833,0,11.833,-3.68,-2.08,4.22715034,7.993,-1.96,8.229802489,11.833,0,11.833,-3.84,-1.96,4.311287511
23/02/2021 05:00,7.9115,-2,8.160381869,11.7415,0,11.7415,-3.83,-2,4.320752249,7.7615,-1.88,7.98594279,11.7415,0,11.7415,-3.98,-1.88,4.401681497
23/02/2021 05:30,7.9525,-2.1,8.225099164,11.7125,0,11.7125,-3.76,-2.1,4.306692466,7.7825,-1.98,8.03042379,11.7125,0,11.7125,-3.93,-1.98,4.400602232
23/02/2021 06:00,8.0625,-2.1,8.33150084,11.6625,0,11.6625,-3.6,-2.1,4.167733197,7.8925,-1.98,8.137072953,11.6625,0,11.6625,-3.77,-1.98,4.258321265
23/02/2021 06:30,8.6545,-2.37,8.973141604,11.5445,0,11.5445,-2.89,-2.37,3.737512542,8.4745,-2.24,8.765543352,11.5445,0,11.5445,-3.07,-2.24,3.800328933
23/02/2021 07:00,9.263,-2.53,9.602294986,11.413,0,11.413,-2.15,-2.53,3.320150599,9.053,-2.39,9.36316768,11.413,0,11.413,-2.36,-2.39,3.358824199
23/02/2021 07:30,9.348,-2.64,9.713634953,11.498,0,11.498,-2.15,-2.64,3.404717316,9.138,-2.49,9.471174373,11.498,0,11.498,-2.36,-2.49,3.430699637
23/02/2021 08:00,9.3995,-2.58,9.747153443,11.5095,0,11.5095,-2.11,-2.58,3.332941644,9.1495,-2.43,9.466691621,11.5095,0,11.5095,-2.36,-2.43,3.387403135
23/02/2021 08:30,9.484,-2.48,9.802890186,11.594,0,11.594,-2.11,-2.48,3.256148031,9.234,-2.35,9.528339625,11.594,0,11.594,-2.36,-2.35,3.330480446
23/02/2021 09:00,9.4545,-2.66,9.821566588,11.8945,0,11.8945,-2.44,-2.66,3.609598316,9.2345,-2.52,9.572167479,11.8945,0,11.8945,-2.66,-2.52,3.664150652
23/02/2021 09:30,9.525,-2.75,9.914036766,11.805,0,11.805,-2.28,-2.75,3.572240193,9.325,-2.61,9.683373637,11.805,0,11.805,-2.48,-2.61,3.600347205
23/02/2021 10:00,9.59,-2.7,9.962835942,11.82,0,11.82,-2.23,-2.7,3.501842372,9.38,-2.56,9.72306536,11.82,0,11.82,-2.44,-2.56,3.536551993
23/02/2021 10:30,9.552,-2.76,9.942751329,11.972,0,11.972,-2.42,-2.76,3.670694757,9.392,-2.63,9.75328478,11.972,0,11.972,-2.58,-2.63,3.684195977
23/02/2021 11:00,9.5075,-2.83,9.919750816,12.0275,0,12.0275,-2.52,-2.83,3.789366702,9.3375,-2.72,9.72560056,12.0275,0,12.0275,-2.69,-2.72,3.825506502
23/02/2021 11:30,9.3135,-2.77,9.716696056,12.2335,0,12.2335,-2.92,-2.77,4.0248354,9.1335,-2.65,9.510169412,12.2335,0,12.2335,-3.1,-2.65,4.078296213
23/02/2021 12:00,9.498,-2.87,9.922142107,12.098,0,12.098,-2.6,-2.87,3.872583117,9.348,-2.74,9.741288621,12.098,0,12.098,-2.75,-2.74,3.882022669
23/02/2021 12:30,9.58,-2.87,10.00066498,12.35,0,12.35,-2.77,-2.87,3.988709064,9.48,-2.74,9.868029185,12.35,0,12.35,-2.87,-2.74,3.967933971
23/02/2021 13:00,9.5175,-2.75,9.906831292,12.3475,0,12.3475,-2.83,-2.75,3.946061327,9.4075,-2.63,9.768211517,12.3475,0,12.3475,-2.94,-2.63,3.944679962
23/02/2021 13:30,9.235,-3.82,9.993879377,12.455,0,12.455,-3.22,-3.82,4.996078462,9.115,-1.48,9.234371933,12.455,0,12.455,-3.34,-1.48,3.65321776
23/02/2021 14:00,9.027,-3.97,9.861421246,12.467,0,12.467,-3.44,-3.97,5.253046735,8.857,-1.28,8.949013856,12.467,0,12.467,-3.61,-1.28,3.830208872
23/02/2021 14:30,8.9195,-2.64,9.301993348,12.3595,0,12.3595,-3.44,-2.64,4.336265675,8.7495,-2.53,9.107944348,12.3595,0,12.3595,-3.61,-2.53,4.408287649
23/02/2021 15:00,8.622,-2.5,8.977131168,12.572,0,12.572,-3.95,-2.5,4.674665763,8.542,-2.39,8.87005434,12.572,0,12.572,-4.03,-2.39,4.685402864
23/02/2021 15:30,9.116,-2.5,9.45258991,12.266,0,12.266,-3.15,-2.5,4.021504694,8.966,-2.39,9.279076247,12.266,0,12.266,-3.3,-2.39,4.074567462
23/02/2021 16:00,9.596,-2.41,9.894004043,11.876,0,11.876,-2.28,-2.41,3.317604558,9.426,-2.3,9.702549974,11.876,0,11.876,-2.45,-2.3,3.36043152
23/02/2021 16:30,10.039,-2.41,10.32422496,11.759,0,11.759,-1.72,-2.41,2.960827587,9.859,-2.3,10.12372861,11.759,0,11.759,-1.9,-2.3,2.983286778
23/02/2021 17:00,10.5675,-2.41,10.83882633,11.9375,0,11.9375,-1.37,-2.41,2.772183255,10.3775,-2.3,10.62932294,11.9375,0,11.9375,-1.56,-2.3,2.779136557
23/02/2021 17:30,10.9925,-1.39,11.08003413,11.8725,0,11.8725,-0.88,-1.39,1.645144371,10.8125,-3.38,11.32848429,11.8725,0,11.8725,-1.06,-3.38,3.542315627
23/02/2021 18:00,11.251,-1.24,11.31912545,11.711,0,11.711,-0.46,-1.24,1.322573249,11.141,-3.65,11.72366756,11.711,0,11.711,-0.57,-3.65,3.694238758
23/02/2021 18:30,11.9075,-2.55,12.17748152,11.7375,0,11.7375,0.17,-2.55,2.555660384,11.1675,-2.44,11.43095168,11.7375,0,11.7375,-0.57,-2.44,2.505693517
23/02/2021 19:00,11.104,-3.6,11.67299516,11.754,0,11.754,-0.65,-3.6,3.658209945,10.994,-1.31,11.07177204,11.754,0,11.754,-0.76,-1.31,1.514496616
23/02/2021 19:30,10.853,-2.02,11.03938445,11.633,0,11.633,-0.78,-2.02,2.165363711,10.603,-2.69,10.93890804,11.633,0,11.633,-1.03,-2.69,2.880451354
23/02/2021 20:00,10.236,-2.28,10.48685348,11.666,0,11.666,-1.43,-2.28,2.691337957,9.986,-2.16,10.21693672,11.666,0,11.666,-1.68,-2.16,2.73642102
23/02/2021 20:30,9.7595,-2.17,9.997836779,11.6395,0,11.6395,-1.88,-2.17,2.871114766,9.5295,-2.1,9.758143791,11.6395,0,11.6395,-2.11,-2.1,2.976927947
23/02/2021 21:00,9.3365,-2.17,9.585360309,11.5465,0,11.5465,-2.21,-2.17,3.097256851,9.1365,-2.1,9.374733716,11.5465,0,11.5465,-2.41,-2.1,3.196576293
23/02/2021 21:30,8.9435,-2.17,9.202993657,11.5635,0,11.5635,-2.62,-2.17,3.40195532,8.7535,-2.1,9.001875485,11.5635,0,11.5635,-2.81,-2.1,3.508005131
23/02/2021 22:00,8.399,-2.1,8.657551675,11.499,0,11.499,-3.1,-2.1,3.744329045,8.239,-1.99,8.475920068,11.499,0,11.499,-3.26,-1.99,3.819384767
23/02/2021 22:30,7.9275,-2.1,8.200930206,11.6675,0,11.6675,-3.74,-2.1,4.289242357,7.7775,-1.99,8.028051211,11.6675,0,11.6675,-3.89,-1.99,4.369462209
23/02/2021 23:00,7.6945,-2.1,7.975921906,11.6945,0,11.6945,-4,-2.1,4.517742799,7.5545,-1.99,7.81220649,11.6945,0,11.6945,-4.14,-1.99,4.593440976
23/02/2021 23:30,7.689,-2.1,7.970616099,11.559,0,11.559,-3.87,-2.1,4.403055757,7.559,-1.99,7.81655813,11.559,0,11.559,-4,-1.99,4.467672772
24/02/2021 00:00,7.5915,-2.1,7.876602837,11.5715,0,11.5715,-3.98,-2.1,4.500044444,7.4715,-1.99,7.731973374,11.5715,0,11.5715,-4.1,-1.99,4.557422517
24/02/2021 00:30,9.136,-2.15,9.385573824,11.656,0,11.656,-2.52,-2.15,3.312536792,8.926,-2.03,9.153926808,11.656,0,11.656,-2.73,-2.03,3.402028806
24/02/2021 01:00,9.5485,-2.19,9.796425483,11.5585,0,11.5585,-2.01,-2.19,2.972574642,9.3085,-2.03,9.527280423,11.5585,0,11.5585,-2.25,-2.03,3.030412513
24/02/2021 01:30,9.5815,-2.12,9.813233017,11.3815,0,11.3815,-1.8,-2.12,2.781078927,9.3515,-2.03,9.569297375,11.3815,0,11.3815,-2.03,-2.03,2.870853532
24/02/2021 02:00,9.371,-2.17,9.618967772,11.621,0,11.621,-2.25,-2.17,3.125923863,9.161,-2.03,9.383220183,11.621,0,11.621,-2.46,-2.03,3.189435687
24/02/2021 02:30,9.222,-2.07,9.451464648,11.532,0,11.532,-2.31,-2.07,3.101773686,9.012,-1.95,9.220555515,11.532,0,11.532,-2.52,-1.95,3.186361561
24/02/2021 03:00,8.9215,-2.52,9.270575077,11.6515,0,11.6515,-2.73,-2.52,3.715279263,8.7115,-1.56,8.850075268,11.6515,0,11.6515,-2.94,-1.56,3.32824278
24/02/2021 03:30,8.4295,-3,8.947428136,11.6995,0,11.6995,-3.27,-3,4.437668307,8.2295,-0.89,8.277485744,11.6995,0,11.6995,-3.47,-0.89,3.582317686
24/02/2021 04:00,8.1825,-2.04,8.432965448,11.7025,0,11.7025,-3.52,-2.04,4.068414925,8.0125,-1.92,8.239329842,11.7025,0,11.7025,-3.69,-1.92,4.159627387
24/02/2021 04:30,7.8725,-1.97,8.115242218,11.6325,0,11.6325,-3.76,-1.97,4.244820373,7.7225,-1.86,7.943337224,11.6325,0,11.6325,-3.91,-1.86,4.32986143
24/02/2021 05:00,7.6615,-2.01,7.920775357,11.6915,0,11.6915,-4.03,-2.01,4.503443127,7.5115,-1.91,7.750531095,11.6915,0,11.6915,-4.18,-1.91,4.595704516
24/02/2021 05:30,7.6685,-1.92,7.905206654,11.4985,0,11.4985,-3.83,-1.92,4.284308579,7.5185,-1.82,7.7356475,11.4985,0,11.4985,-3.98,-1.82,4.376391207
24/02/2021 06:00,7.788,-1.97,8.033295961,11.518,0,11.518,-3.73,-1.97,4.218269787,7.638,-1.86,7.861211357,11.518,0,11.518,-3.88,-1.86,4.302789793
24/02/2021 06:30,8.383,-2.26,8.682297449,11.453,0,11.453,-3.07,-2.26,3.812151623,8.213,-2.13,8.48470795,11.453,0,11.453,-3.24,-2.13,3.877434719
24/02/2021 07:00,8.924,-2.46,9.256855622,11.464,0,11.464,-2.54,-2.46,3.535986425,8.724,-2.33,9.029788259,11.464,0,11.464,-2.74,-2.33,3.59673463
24/02/2021 07:30,9.0235,-2.51,9.366090553,11.3235,0,11.3235,-2.3,-2.51,3.404423593,8.8035,-2.38,9.119540134,11.3235,0,11.3235,-2.52,-2.38,3.466237153
24/02/2021 08:00,9.0885,-2.43,9.407748522,11.0085,0,11.0085,-1.92,-2.43,3.096982402,8.8585,-2.28,9.14720844,11.0085,0,11.0085,-2.15,-2.28,3.133831521
24/02/2021 08:30,9.3055,-2.52,9.640681006,11.1455,0,11.1455,-1.84,-2.52,3.1202564,9.0555,-2.39,9.365584886,11.1455,0,11.1455,-2.09,-2.39,3.17493307
24/02/2021 09:00,9.407,-2.63,9.767729982,11.327,0,11.327,-1.92,-2.63,3.256270873,9.167,-2.51,9.504419446,11.327,0,11.327,-2.16,-2.51,3.311449834
24/02/2021 09:30,9.3155,-2.63,9.679640502,11.2355,0,11.2355,-1.92,-2.63,3.256270873,9.0755,-2.51,9.416198822,11.2355,0,11.2355,-2.16,-2.51,3.311449834
24/02/2021 10:00,9.3605,-2.68,9.736599008,11.4405,0,11.4405,-2.08,-2.68,3.392462233,9.1505,-2.55,9.499165766,11.4405,0,11.4405,-2.29,-2.55,3.427331323
24/02/2021 10:30,9.163,-3.98,9.990043493,11.773,0,11.773,-2.61,-3.98,4.759464256,8.943,-1.18,9.020512679,11.773,0,11.773,-2.83,-1.18,3.066153943
24/02/2021 11:00,8.9375,-5.98,10.75357179,12.0975,0,12.0975,-3.16,-5.98,6.763578934,8.7075,0.85,8.748888858,12.0975,0,12.0975,-3.39,0.85,3.494939198
