Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/02/2021 11:30,9.144,-5.98,10.92580139,11.684,0,11.684,-2.54,-5.98,6.497076266,8.874,0.85,8.914615864,11.684,0,11.684,-2.81,0.85,2.935745221
24/02/2021 12:00,9.238,-5.98,11.00459195,11.628,0,11.628,-2.39,-5.98,6.439914596,8.968,0.8,9.00361172,11.628,0,11.628,-2.66,0.8,2.777696888
24/02/2021 12:30,9.2715,-5.98,11.03272914,11.6615,0,11.6615,-2.39,-5.98,6.439914596,9.0015,0.85,9.041543134,11.6615,0,11.6615,-2.66,0.85,2.792507833
24/02/2021 13:00,8.7525,-3.94,9.598429885,12.4725,0,12.4725,-3.72,-3.94,5.418671424,8.7225,-1.17,8.800619651,12.4725,0,12.4725,-3.75,-1.17,3.928282067
24/02/2021 13:30,8.388,-2.68,8.805733587,12.848,0,12.848,-4.46,-2.68,5.203268204,8.488,-2.6,8.877282467,12.848,0,12.848,-4.36,-2.6,5.076376661
24/02/2021 14:00,8.598,-2.91,9.077097774,12.918,0,12.918,-4.32,-2.91,5.208694654,8.558,-2.82,9.010647258,12.918,0,12.918,-4.36,-2.82,5.192494584
24/02/2021 14:30,8.702,-2.84,9.153709849,12.522,0,12.522,-3.82,-2.84,4.760042017,8.612,-2.75,9.040411716,12.522,0,12.522,-3.91,-2.75,4.78023012
24/02/2021 15:00,8.7195,-2.84,9.170347881,12.2595,0,12.2595,-3.54,-2.84,4.53841382,8.5895,-2.75,9.018980555,12.2595,0,12.2595,-3.67,-2.75,4.586000436
24/02/2021 15:30,8.798,-2.76,9.220759405,12.208,0,12.208,-3.41,-2.76,4.386992136,8.668,-2.66,9.066963328,12.208,0,12.208,-3.54,-2.66,4.428001807
24/02/2021 16:00,8.9975,-2.64,9.376812158,12.0175,0,12.0175,-3.02,-2.64,4.011234224,8.8175,-2.54,9.176050689,12.0175,0,12.0175,-3.2,-2.54,4.085535461
24/02/2021 16:30,9.764,-2.43,10.0618386,11.744,0,11.744,-1.98,-2.43,3.134533458,9.534,-2.31,9.809855045,11.744,0,11.744,-2.21,-2.31,3.196904753
24/02/2021 17:00,10.2845,-2.54,10.59351407,11.2645,0,11.2645,-0.98,-2.54,2.722498852,9.9645,-2.04,10.17117792,11.2645,0,11.2645,-1.3,-2.04,2.419008061
24/02/2021 17:30,11.279,-3.28,11.7462437,9.049,0,9.049,2.23,-3.28,3.966270288,10.859,0.04,10.85907367,9.049,0,9.049,1.81,0.04,1.810441935
24/02/2021 18:00,11.3635,-0.86,11.39599633,5.8135,0,5.8135,5.55,-0.86,5.616235394,11.0035,-0.73,11.02768844,5.8135,0,5.8135,5.19,-0.73,5.241087673
24/02/2021 18:30,11.2575,-0.86,11.29030142,5.0375,0,5.0375,6.22,-0.86,6.27917192,10.9075,-0.77,10.93464477,5.0375,0,5.0375,5.87,-0.77,5.920287155
24/02/2021 19:00,11.0555,-0.42,11.06347505,1.7655,0,1.7655,9.29,-0.42,9.299489233,10.7155,0.07,10.71572864,1.7655,0,1.7655,8.95,0.07,8.950273739
24/02/2021 19:30,10.6935,0.64,10.7126347,1.2735,0,1.2735,9.42,0.64,9.441715946,10.3835,0.66,10.40445444,1.2735,0,1.2735,9.11,0.66,9.133876505
24/02/2021 20:00,10.1845,0.52,10.19776643,0.6345,0,0.6345,9.55,0.52,9.56414659,9.9045,0.55,9.919759082,0.6345,0,0.6345,9.27,0.55,9.28630174
24/02/2021 20:30,9.677,0.29,9.68134438,0.837,0,0.837,8.84,0.29,8.844755508,9.407,0.73,9.435282137,0.837,0,0.837,8.57,0.73,8.601034821
24/02/2021 21:00,9.3325,0.58,9.350505668,0.2825,0,0.2825,9.05,0.58,9.06856659,9.0825,0.67,9.10717883,0.2825,0,0.2825,8.8,0.67,8.825468826
24/02/2021 21:30,8.8765,0.54,8.892910224,0.3565,0,0.3565,8.52,0.54,8.537095525,8.6365,0.88,8.68121721,0.3565,0,0.3565,8.28,0.88,8.326631972
24/02/2021 22:00,8.3515,0.73,8.383343739,0.4215,0,0.4215,7.93,0.73,7.963529368,8.1515,0.8,8.190662504,0.4215,0,0.4215,7.73,0.8,7.771286895
24/02/2021 22:30,7.869,0.79,7.908556189,0.349,0,0.349,7.52,0.79,7.561382149,7.679,0.87,7.728126616,0.349,0,0.349,7.33,0.87,7.381449722
24/02/2021 23:00,7.525,0.84,7.571738572,0.435,0,0.435,7.09,0.84,7.139586823,7.355,0.87,7.406276055,0.435,0,0.435,6.92,0.87,6.974474891
24/02/2021 23:30,7.5975,0.84,7.643795278,0.8275,0,0.8275,6.77,0.84,6.821913221,7.4375,0.87,7.488211152,0.8275,0,0.8275,6.61,0.87,6.667008325
25/02/2021 00:00,7.562,0.74,7.598121084,0.902,0,0.902,6.66,0.74,6.700985002,7.402,0.82,7.447281652,0.902,0,0.902,6.5,0.82,6.551518908
25/02/2021 00:30,8.97,0.67,8.994987493,0.66,0,0.66,8.31,0.67,8.336965875,8.75,0.77,8.783814661,0.66,0,0.66,8.09,0.77,8.126561388
25/02/2021 01:00,9.4105,0.59,9.428977158,0.9005,0,0.9005,8.51,0.59,8.530427891,9.1705,0.69,9.1964216,0.9005,0,0.9005,8.27,0.69,8.298734843
25/02/2021 01:30,9.435,0.55,9.451017141,2.245,0,2.245,7.19,0.55,7.211005478,9.195,0.6,9.214555063,2.245,0,2.245,6.95,0.6,6.975851203
25/02/2021 02:00,9.1905,0.55,9.206942503,2.1005,0,2.1005,7.09,0.55,7.111300866,8.9605,0.52,8.975575761,2.1005,0,2.1005,6.86,0.52,6.879680225
25/02/2021 02:30,9.1635,0.55,9.179990863,1.4235,0,1.4235,7.74,0.55,7.759516738,8.9235,0.65,8.947142128,1.4235,0,1.4235,7.5,0.65,7.528113974
25/02/2021 03:00,8.7745,0.71,8.803178417,0.8345,0,0.8345,7.94,0.71,7.971681128,8.5545,0.78,8.589986627,0.8345,0,0.8345,7.72,0.78,7.759304093
25/02/2021 03:30,8.3925,0.71,8.422479222,0.9025,0,0.9025,7.49,0.71,7.523576277,8.1825,0.78,8.219592828,0.9025,0,0.9025,7.28,0.78,7.321666477
25/02/2021 04:00,8.031,0.8,8.070747239,0.991,0,0.991,7.04,0.8,7.085308744,7.831,0.88,7.880289398,0.991,0,0.991,6.84,0.88,6.89637586
25/02/2021 04:30,7.8585,0.49,7.873761633,1.5785,0,1.5785,6.28,0.49,6.299087235,7.6385,1.01,7.704984247,1.5785,0,1.5785,6.06,1.01,6.143590156
25/02/2021 05:00,7.663,0.65,7.690518123,1.733,0,1.733,5.93,0.65,5.96551758,7.503,0.74,7.539403756,1.733,0,1.733,5.77,0.74,5.817258805
25/02/2021 05:30,7.6925,0.65,7.719912969,1.6525,0,1.6525,6.04,0.65,6.074874484,7.5125,0.74,7.548857943,1.6525,0,1.6525,5.86,0.74,5.90653875
25/02/2021 06:00,7.9145,0.51,7.930914843,1.8245,0,1.8245,6.09,0.51,6.11131737,7.7245,0.6,7.747767436,1.8245,0,1.8245,5.9,0.6,5.930430001
25/02/2021 06:30,8.5675,0.72,8.597700637,1.6475,0,1.6475,6.92,0.72,6.95735582,8.3575,0.38,8.366134487,1.6475,0,1.6475,6.71,0.38,6.720751446
25/02/2021 07:00,9.2845,2.06,9.510286024,1.7745,0,1.7745,7.51,2.06,7.7874065,9.0845,-2.43,9.403884317,1.7745,0,1.7745,7.31,-2.43,7.703310976
25/02/2021 07:30,9.4585,0.51,9.472239558,1.8785,0,1.8785,7.58,0.51,7.597137619,9.1885,0.57,9.206162732,1.8785,0,1.8785,7.31,0.57,7.332189305
25/02/2021 08:00,9.466,0.07,9.466258818,2.116,0,2.116,7.35,0.07,7.350333326,9.216,0.57,9.233610128,2.116,0,2.116,7.1,0.57,7.122843533
25/02/2021 08:30,9.2275,2.94,9.684542129,2.8575,0,2.8575,6.37,2.94,7.015732321,9.0575,-1.27,9.146103337,2.8575,0,2.8575,6.2,-1.27,6.328736051
25/02/2021 09:00,8.871,-0.27,8.875107943,4.071,0,4.071,4.8,-0.27,4.807587753,8.791,-0.02,8.791022751,4.071,0,4.071,4.72,-0.02,4.720042373
25/02/2021 09:30,8.975,0.67,8.999973611,3.065,0,3.065,5.91,0.67,5.947856757,8.845,0.59,8.864655944,3.065,0,3.065,5.78,0.59,5.810034423
25/02/2021 10:00,8.5665,0.56,8.584784345,4.0365,0,4.0365,4.53,0.56,4.564482446,8.6265,0.59,8.646652662,4.0365,0,4.0365,4.59,0.59,4.627764039
25/02/2021 10:30,8.143,-0.52,8.159586325,7.103,0,7.103,1.04,-0.52,1.162755348,8.213,-0.45,8.225318778,7.103,0,7.103,1.11,-0.45,1.197747887
25/02/2021 11:00,7.7415,-0.98,7.803282787,7.1715,0,7.1715,0.57,-0.98,1.133710721,7.9815,2.1,8.253141356,7.1715,0,7.1715,0.81,2.1,2.250799858
25/02/2021 11:30,7.354,-0.51,7.371663042,7.754,0,7.754,-0.4,-0.51,0.648151217,7.674,-0.49,7.689627819,7.754,0,7.754,-0.08,-0.49,0.496487663
25/02/2021 12:00,7.297,-0.51,7.314800681,7.697,0,7.697,-0.4,-0.51,0.648151217,7.617,-0.44,7.629697832,7.697,0,7.697,-0.08,-0.44,0.447213595
25/02/2021 12:30,7.52,-0.51,7.537274043,7.61,0,7.61,-0.09,-0.51,0.517880295,7.76,-0.53,7.778078169,7.61,0,7.61,0.15,-0.53,0.550817574
25/02/2021 13:00,7.038,-0.63,7.066140672,8.838,0,8.838,-1.8,-0.63,1.907065809,7.498,-0.57,7.519634566,8.838,0,8.838,-1.34,-0.57,1.456193668
25/02/2021 13:30,7.1635,-0.58,7.186941787,9.2635,0,9.2635,-2.1,-0.58,2.178623419,7.4235,-0.57,7.445351049,9.2635,0,9.2635,-1.84,-0.57,1.926265818
25/02/2021 14:00,6.9015,0.6,6.92753219,8.2015,0,8.2015,-1.3,0.6,1.431782106,7.0115,-1.95,7.277611713,8.2015,0,8.2015,-1.19,-1.95,2.28442553
25/02/2021 14:30,6.855,-0.73,6.893759859,8.475,0,8.475,-1.62,-0.73,1.776879287,7.005,-0.34,7.013246395,8.475,0,8.475,-1.47,-0.34,1.508807476
25/02/2021 15:00,6.8615,-0.51,6.880427476,8.2815,0,8.2815,-1.42,-0.51,1.508807476,7.0315,-0.52,7.050701543,8.2815,0,8.2815,-1.25,-0.52,1.353846372
25/02/2021 15:30,6.915,-0.37,6.924891696,7.205,0,7.205,-0.29,-0.37,0.470106371,7.365,0.23,7.368590435,7.205,0,7.205,0.16,0.23,0.280178515
25/02/2021 16:00,7.4715,0.56,7.492457024,6.1815,0,6.1815,1.29,0.56,1.406307221,7.5715,0.55,7.591449944,6.1815,0,6.1815,1.39,0.55,1.494857853
25/02/2021 16:30,7.974,0.64,7.999642242,5.244,0,5.244,2.73,0.64,2.804014979,7.994,0.64,8.019578293,5.244,0,5.244,2.75,0.64,2.823490747
25/02/2021 17:00,8.871,0.64,8.894056499,3.851,0,3.851,5.02,0.64,5.060632372,8.721,0.56,8.738961094,3.851,0,3.851,4.87,0.56,4.90209139
25/02/2021 17:30,9.8185,0.64,9.839336474,2.3485,0,2.3485,7.47,0.64,7.497366204,9.5785,0.56,9.594856031,2.3485,0,2.3485,7.23,0.56,7.251654984
25/02/2021 18:00,10.476,2.12,10.68835703,1.626,0,1.626,8.85,2.12,9.100379113,10.186,-0.01,10.18600491,1.626,0,1.626,8.56,-0.01,8.560005841
25/02/2021 18:30,11.162,-0.52,11.17410596,1.542,0,1.542,9.62,-0.52,9.634043803,10.832,-0.19,10.83366623,1.542,0,1.542,9.29,-0.19,9.291942746
25/02/2021 19:00,11.2085,-0.52,11.22055579,1.5885,0,1.5885,9.62,-0.52,9.634043803,10.8785,0.19,10.88015911,1.5885,0,1.5885,9.29,0.19,9.291942746
25/02/2021 19:30,10.8875,0.18,10.88898784,1.7575,0,1.7575,9.13,0.18,9.131774198,10.5575,0.58,10.5734198,1.7575,0,1.7575,8.8,0.58,8.819092924
25/02/2021 20:00,10.402,0.64,10.42166992,1.702,0,1.702,8.7,0.64,8.723508469,10.092,0.66,10.11355842,1.702,0,1.702,8.39,0.66,8.415919439
25/02/2021 20:30,9.8395,0.68,9.86296914,1.7695,0,1.7695,8.07,0.68,8.098598644,9.5495,0.54,9.564755629,1.7695,0,1.7695,7.78,0.54,7.798717843
25/02/2021 21:00,9.4275,0.68,9.451992184,1.9375,0,1.9375,7.49,0.68,7.520804478,9.1575,0.54,9.173407559,1.9375,0,1.9375,7.22,0.54,7.240165744
25/02/2021 21:30,9.0595,0.68,9.084984329,1.6295,0,1.6295,7.43,0.68,7.461052205,8.8495,0.49,8.863055356,1.6295,0,1.6295,7.22,0.49,7.236608322
25/02/2021 22:00,8.691,0.55,8.708385671,1.411,0,1.411,7.28,0.55,7.300746537,8.461,0.62,8.483685579,1.411,0,1.411,7.05,0.62,7.077209902
25/02/2021 22:30,8.096,0.76,8.131593694,1.116,0,1.116,6.98,0.76,7.021253449,7.896,0.73,7.929673133,1.116,0,1.116,6.78,0.73,6.819186168
25/02/2021 23:00,7.6765,0.84,7.722321688,0.6965,0,0.6965,6.98,0.84,7.030362722,7.5365,0.91,7.591240495,0.6965,0,0.6965,6.84,0.91,6.900268111
25/02/2021 23:30,7.843,0.84,7.887854525,0.733,0,0.733,7.11,0.84,7.159448303,7.663,0.91,7.716843202,0.733,0,0.733,6.93,0.91,6.989492113
26/02/2021 00:00,7.702,0.91,7.755572448,0.402,0,0.402,7.3,0.91,7.356500527,7.532,0.98,7.595487081,0.402,0,0.402,7.13,0.98,7.197034111
26/02/2021 00:30,9.2685,0.83,9.305589302,0.1285,0,0.1285,9.14,0.83,9.177608621,9.0285,0.93,9.076271936,0.1285,0,0.1285,8.9,0.93,8.948457968
26/02/2021 01:00,9.772,0.93,9.816154237,0.082,0,0.082,9.69,0.93,9.734526183,9.512,0.72,9.539210869,0.082,0,0.082,9.43,0.72,9.457446801
26/02/2021 01:30,9.926,0.86,9.963186037,0.016,0,0.016,9.91,0.86,9.94724585,9.646,0.95,9.692668157,0.016,0,0.016,9.63,0.95,9.676745321
26/02/2021 02:00,9.56,1.15,9.628919981,0,0,0,9.56,1.15,9.628919981,9.31,1.11,9.375937286,0,0,0,9.31,1.11,9.375937286
26/02/2021 02:30,9.52,1.02,9.574486931,0,0,0,9.52,1.02,9.574486931,9.27,1.11,9.336219792,0,0,0,9.27,1.11,9.336219792
26/02/2021 03:00,9.2,1.06,9.260863891,0,0,0,9.2,1.06,9.260863891,8.95,1.16,9.02486011,0,0,0,8.95,1.16,9.02486011
26/02/2021 03:30,8.84,1.16,8.915783757,0,0,0,8.84,1.16,8.915783757,8.6,1.26,8.691812239,0,0,0,8.6,1.26,8.691812239
26/02/2021 04:00,8.54,1.57,8.6831158,0,0,0,8.54,1.57,8.6831158,8.35,0.91,8.399440458,0,0,0,8.35,0.91,8.399440458
26/02/2021 04:30,8.3,1.24,8.392115347,0,0,0,8.3,1.24,8.392115347,8.1,1.29,8.202079005,0,0,0,8.1,1.29,8.202079005
26/02/2021 05:00,8.16,1.24,8.253677968,0,0,0,8.16,1.24,8.253677968,7.95,1.34,8.062139914,0,0,0,7.95,1.34,8.062139914
26/02/2021 05:30,8.23,1.19,8.315587772,0,0,0,8.23,1.19,8.315587772,8.02,1.29,8.12308439,0,0,0,8.02,1.29,8.12308439
26/02/2021 06:00,8.45,1.11,8.522593502,0,0,0,8.45,1.11,8.522593502,8.23,1.18,8.314162616,0,0,0,8.23,1.18,8.314162616
26/02/2021 06:30,9.27,1.52,9.393790502,0,0,0,9.27,1.52,9.393790502,9.12,-0.02,9.12002193,0,0,0,9.12,-0.02,9.12002193
26/02/2021 07:00,10.09,0.53,10.10391013,0,0,0,10.09,0.53,10.10391013,9.81,0.57,9.82654568,0,0,0,9.81,0.57,9.82654568
26/02/2021 07:30,10.046,0.53,10.05997097,0.036,0,0.036,10.01,0.53,10.02402115,9.766,0.57,9.782620099,0.036,0,0.036,9.73,0.57,9.746681487
26/02/2021 08:00,10.0945,0.42,10.10323365,0.5445,0,0.5445,9.55,0.42,9.559231141,9.8345,0.57,9.85100453,0.5445,0,0.5445,9.29,0.57,9.307470118
26/02/2021 08:30,9.908,0.53,9.922165288,1.708,0,1.708,8.2,0.53,8.217110198,9.738,0.57,9.754667806,1.708,0,1.708,8.03,0.57,8.050204966
26/02/2021 09:00,9.4565,0.53,9.471340573,2.9565,0,2.9565,6.5,0.53,6.521571896,9.3765,0.57,9.393809251,2.9565,0,2.9565,6.42,0.57,6.445254068
26/02/2021 09:30,9.1235,0.53,9.138881346,4.0735,0,4.0735,5.05,0.53,5.077735716,9.1635,0.57,9.181210827,4.0735,0,4.0735,5.09,0.57,5.121816084
26/02/2021 10:00,8.772,0.53,8.787996586,5.022,0,5.022,3.75,0.53,3.787268145,8.902,0.53,8.917763397,5.022,0,5.022,3.88,0.53,3.916031154
26/02/2021 10:30,8.333,0.53,8.349837663,5.753,0,5.753,2.58,0.53,2.633875472,8.523,0.58,8.54271204,5.753,0,5.753,2.77,0.58,2.83007067
26/02/2021 11:00,8.0275,0.53,8.044977082,6.3775,0,6.3775,1.65,0.53,1.733032025,8.2475,0.58,8.267868906,6.3775,0,6.3775,1.87,0.58,1.957881508
26/02/2021 11:30,7.7885,0.71,7.82079486,6.7385,0,6.7385,1.05,0.71,1.267517258,8.0485,0.65,8.074704468,6.7385,0,6.7385,1.31,0.65,1.462395295
26/02/2021 12:00,7.7175,0.61,7.741570012,6.9775,0,6.9775,0.74,0.61,0.959009906,7.8375,0.52,7.854731456,6.9775,0,6.9775,0.86,0.52,1.004987562
26/02/2021 12:30,8.009,0.71,8.040409256,7.269,0,7.269,0.74,0.71,1.025524256,7.909,0.57,7.929513289,7.269,0,7.269,0.64,0.57,0.857029754
26/02/2021 13:00,8.0895,0.64,8.114777277,7.2095,0,7.2095,0.88,0.64,1.088117641,8.0795,0.57,8.099581486,7.2095,0,7.2095,0.87,0.57,1.040096149
26/02/2021 13:30,7.546,0.53,7.564589612,5.226,0,5.226,2.32,0.53,2.379768896,7.616,0.61,7.640389781,5.226,0,5.226,2.39,0.61,2.466617117
26/02/2021 14:00,7.486,0.53,7.504738237,4.846,0,4.846,2.64,0.53,2.69267525,7.476,0.61,7.500845019,4.846,0,4.846,2.63,0.61,2.699814808
26/02/2021 14:30,7.244,0.57,7.266390851,4.674,0,4.674,2.57,0.57,2.632451329,7.214,0.61,7.239744194,4.674,0,4.674,2.54,0.61,2.612221277
26/02/2021 15:00,7.2575,0.7,7.291180031,3.5275,0,3.5275,3.73,0.7,3.795115282,7.2775,0.76,7.317076346,3.5275,0,3.5275,3.75,0.76,3.826238362
26/02/2021 15:30,7.335,0.7,7.368325794,4.155,0,4.155,3.18,0.7,3.256132675,7.335,0.76,7.37426776,4.155,0,4.155,3.18,0.76,3.269556545
26/02/2021 16:00,7.608,0.8,7.649945359,2.958,0,2.958,4.65,0.8,4.718315377,7.518,0.88,7.569327843,2.958,0,2.958,4.56,0.88,4.644136088
26/02/2021 16:30,8.166,0.95,8.221073896,1.966,0,1.966,6.2,0.95,6.272360002,8.076,1.02,8.140158229,1.966,0,1.966,6.11,1.02,6.19455406
26/02/2021 17:00,8.96,0.9,9.005087451,1.23,0,1.23,7.73,0.9,7.782216908,8.82,1.02,8.8787837,1.23,0,1.23,7.59,1.02,7.658230866
26/02/2021 17:30,9.851,0.9,9.892027143,0.421,0,0.421,9.43,0.9,9.47285068,9.621,0.84,9.657600168,0.421,0,0.421,9.2,0.84,9.238268236
26/02/2021 18:00,10.4245,1.35,10.5115508,0.0545,0,0.0545,10.37,1.35,10.45750448,10.1845,0.09,10.18489766,0.0545,0,0.0545,10.13,0.09,10.13039979
26/02/2021 18:30,11.01,0.59,11.02579702,0,0,0,11.01,0.59,11.02579702,10.66,0.71,10.6836183,0,0,0,10.66,0.71,10.6836183
26/02/2021 19:00,11.11,0.66,11.12958669,0,0,0,11.11,0.66,11.12958669,10.76,0.77,10.78751593,0,0,0,10.76,0.77,10.78751593
26/02/2021 19:30,10.8,0.66,10.82014787,0,0,0,10.8,0.66,10.82014787,10.46,0.77,10.48830301,0,0,0,10.46,0.77,10.48830301
26/02/2021 20:00,10.34,0.8,10.3709016,0,0,0,10.34,0.8,10.3709016,10.04,0.91,10.08115569,0,0,0,10.04,0.91,10.08115569
26/02/2021 20:30,9.82,0.88,9.859350891,0,0,0,9.82,0.88,9.859350891,9.54,0.97,9.589186618,0,0,0,9.54,0.97,9.589186618
26/02/2021 21:00,9.49,0.97,9.539444428,0,0,0,9.49,0.97,9.539444428,9.22,1.06,9.28073273,0,0,0,9.22,1.06,9.28073273
26/02/2021 21:30,9.05,1.06,9.11186589,0,0,0,9.05,1.06,9.11186589,8.8,1.14,8.873533682,0,0,0,8.8,1.14,8.873533682
26/02/2021 22:00,8.64,1.11,8.711010274,0,0,0,8.64,1.11,8.711010274,8.42,1.19,8.503675676,0,0,0,8.42,1.19,8.503675676
26/02/2021 22:30,8.17,1.18,8.254774376,0,0,0,8.17,1.18,8.254774376,7.98,1.25,8.07730772,0,0,0,7.98,1.25,8.07730772
26/02/2021 23:00,7.91,1.27,8.011304513,0,0,0,7.91,1.27,8.011304513,7.72,1.33,7.833728359,0,0,0,7.72,1.33,7.833728359
26/02/2021 23:30,8.06,1.21,8.150319012,0,0,0,8.06,1.21,8.150319012,7.87,1.26,7.970225844,0,0,0,7.87,1.26,7.970225844
27/02/2021 00:00,7.9,1.21,7.992127376,0,0,0,7.9,1.21,7.992127376,7.71,1.32,7.822180003,0,0,0,7.71,1.32,7.822180003
27/02/2021 00:30,9.38,1.21,9.457721713,0,0,0,9.38,1.21,9.457721713,9.14,1,9.194541859,0,0,0,9.14,1,9.194541859
27/02/2021 01:00,9.91,0.96,9.956389908,0,0,0,9.91,0.96,9.956389908,9.64,1.05,9.697015005,0,0,0,9.64,1.05,9.697015005
27/02/2021 01:30,10.0255,0.96,10.07135791,0.0055,0,0.0055,10.02,0.96,10.06588297,9.7355,1.05,9.791958959,0.0055,0,0.0055,9.73,1.05,9.786490689
27/02/2021 02:00,9.6875,0.86,9.725597989,0.2575,0,0.2575,9.43,0.86,9.469134068,9.4075,0.96,9.456355336,0.2575,0,0.2575,9.15,0.96,9.200222823
27/02/2021 02:30,9.575,0.86,9.613543831,0.525,0,0.525,9.05,0.86,9.090770044,9.295,0.92,9.340418888,0.525,0,0.525,8.77,0.92,8.818123383
27/02/2021 03:00,9.1845,1.25,9.269171497,0.7145,0,0.7145,8.47,1.25,8.561740477,8.9545,0.7,8.981818872,0.7145,0,0.7145,8.24,0.7,8.269679558
27/02/2021 03:30,8.7975,0.98,8.8519154,1.2175,0,1.2175,7.58,0.98,7.643088381,8.5575,1.08,8.625381513,1.2175,0,1.2175,7.34,1.08,7.419029586
27/02/2021 04:00,8.5625,1.02,8.62303927,1.3425,0,1.3425,7.22,1.02,7.291693905,8.3225,1.08,8.392282541,1.3425,0,1.3425,6.98,1.08,7.063058827
27/02/2021 04:30,8.2685,0.93,8.320636529,1.4585,0,1.4585,6.81,0.93,6.873208858,8.0385,1.02,8.102955155,1.4585,0,1.4585,6.58,1.02,6.658588439
27/02/2021 05:00,8.066,1.02,8.130237143,1.146,0,1.146,6.92,1.02,6.994769474,7.846,1.11,7.924128722,1.146,0,1.146,6.7,1.11,6.791325349
27/02/2021 05:30,8.1015,1.02,8.165457871,0.4915,0,0.4915,7.61,1.02,7.678053139,7.8815,1.07,7.953800491,0.4915,0,0.4915,7.39,1.07,7.467061001
27/02/2021 06:00,8.302,1.02,8.364424906,0.232,0,0.232,8.07,1.02,8.134205554,8.072,1.14,8.152103042,0.232,0,0.232,7.84,1.14,7.922449116
27/02/2021 06:30,8.6665,0.8,8.703345463,0.3965,0,0.3965,8.27,0.8,8.308603974,8.4365,0.9,8.484369879,0.3965,0,0.3965,8.04,0.9,8.090216314
27/02/2021 07:00,9.125,0.64,9.147416302,1.175,0,1.175,7.95,0.64,7.975719403,8.885,0.72,8.914125027,1.175,0,1.175,7.71,0.72,7.743545699
27/02/2021 07:30,8.962,0.56,8.979479049,1.712,0,1.712,7.25,0.56,7.271595423,8.722,0.67,8.747695925,1.712,0,1.712,7.01,0.67,7.041945754
27/02/2021 08:00,8.9055,0.62,8.92705608,2.2255,0,2.2255,6.68,0.62,6.708710755,8.7055,0.71,8.734404974,2.2255,0,2.2255,6.48,0.71,6.518780561
27/02/2021 08:30,8.8145,0.62,8.836278077,3.3945,0,3.3945,5.42,0.62,5.455346002,8.6945,0.71,8.723441422,3.3945,0,3.3945,5.3,0.71,5.347345136
27/02/2021 09:00,8.64,0.62,8.662216806,4.24,0,4.24,4.4,0.62,4.443467115,8.62,0.71,8.649190714,4.24,0,4.24,4.38,0.71,4.437172523
27/02/2021 09:30,8.488,0.56,8.50645308,4.998,0,4.998,3.49,0.56,3.534642839,8.568,0.66,8.59338257,4.998,0,4.998,3.57,0.66,3.630495834
27/02/2021 10:00,8.121,0.56,8.140285069,5.771,0,5.771,2.35,0.56,2.415802144,8.301,0.66,8.327196467,5.771,0,5.771,2.53,0.66,2.614670151
27/02/2021 10:30,7.6825,0.56,7.702882983,6.2425,0,6.2425,1.44,0.56,1.545056633,7.9325,0.56,7.952242215,6.2425,0,6.2425,1.69,0.56,1.780365131
27/02/2021 11:00,7.372,0.56,7.393239074,6.612,0,6.612,0.76,0.56,0.944033898,7.632,0.64,7.658787371,6.612,0,6.612,1.02,0.64,1.204159458
27/02/2021 11:30,7.355,0.56,7.376288023,6.955,0,6.955,0.4,0.56,0.688186021,7.595,0.74,7.63096488,6.955,0,6.955,0.64,0.74,0.978365985
27/02/2021 12:00,6.6105,0.65,6.642379863,7.1505,0,7.1505,-0.54,0.65,0.845044378,6.5905,0.74,6.631914524,7.1505,0,7.1505,-0.56,0.74,0.928008621
27/02/2021 12:30,6.5705,0.65,6.602573002,7.2105,0,7.2105,-0.64,0.65,0.912195155,6.6505,0.74,6.691543189,7.2105,0,7.2105,-0.56,0.74,0.928008621
27/02/2021 13:00,6.4095,0.73,6.450937161,6.4695,0,6.4695,-0.06,0.73,0.732461603,7.0795,0.8,7.124557548,6.4695,0,6.4695,0.61,0.8,1.006031809
27/02/2021 13:30,6.0655,0.73,6.109270844,7.1255,0,7.1255,-1.06,0.73,1.287050893,6.3455,0.75,6.389669025,7.1255,0,7.1255,-0.78,0.75,1.082081328
27/02/2021 14:00,6.0455,0.73,6.089414607,6.8955,0,6.8955,-0.85,0.73,1.12044634,6.4155,0.81,6.466431802,6.8955,0,6.8955,-0.48,0.81,0.94154129
27/02/2021 14:30,5.9835,0.77,6.032841142,6.7435,0,6.7435,-0.76,0.77,1.081896483,6.0535,0.81,6.107451371,6.7435,0,6.7435,-0.69,0.81,1.064048871
27/02/2021 15:00,6.545,0.95,6.613586395,5.725,0,5.725,0.82,0.95,1.254950198,6.685,1,6.759380519,5.725,0,5.725,0.96,1,1.386217876
27/02/2021 15:30,6.594,0.95,6.662081957,5.164,0,5.164,1.43,0.95,1.716799348,6.754,1,6.827628871,5.164,0,5.164,1.59,1,1.878323721
27/02/2021 16:00,6.9695,0.95,7.033948411,5.2695,0,5.2695,1.7,0.95,1.947434209,7.1195,1,7.189386639,5.2695,0,5.2695,1.85,1,2.102974084
27/02/2021 16:30,7.581,0.86,7.629623909,4.121,0,4.121,3.46,0.86,3.565276988,7.591,1.09,7.668857868,4.121,0,4.121,3.47,1.09,3.637169229
27/02/2021 17:00,8.4905,0.86,8.533943417,2.8105,0,2.8105,5.68,0.86,5.744736722,8.3905,0.92,8.4407873,2.8105,0,2.8105,5.58,0.92,5.655333766
27/02/2021 17:30,9.426,0.76,9.456589026,1.766,0,1.766,7.66,0.76,7.697610019,9.196,0.83,9.233380529,1.766,0,1.766,7.43,0.83,7.47621562
27/02/2021 18:00,10.173,0.69,10.19637333,1.353,0,1.353,8.82,0.69,8.846948627,9.883,0.73,9.909923764,1.353,0,1.353,8.53,0.73,8.561179825
27/02/2021 18:30,10.5625,0.55,10.57680983,1.1125,0,1.1125,9.45,0.55,9.46599176,10.2225,0.68,10.24509181,1.1125,0,1.1125,9.11,0.68,9.135343453
27/02/2021 19:00,10.7615,0.55,10.77554557,1.0815,0,1.0815,9.68,0.55,9.69561241,10.4115,0.68,10.43368258,1.0815,0,1.0815,9.33,0.68,9.354747458
27/02/2021 19:30,10.4845,0.55,10.49891615,1.3945,0,1.3945,9.09,0.55,9.106623963,10.1545,0.68,10.17724276,1.3945,0,1.3945,8.76,0.68,8.786353055
27/02/2021 20:00,9.8845,0.73,9.911419689,1.0745,0,1.0745,8.81,0.73,8.840192306,9.5945,0.82,9.629477154,1.0745,0,1.0745,8.52,0.82,8.559369136
27/02/2021 20:30,9.479,0.8,9.512698934,0.919,0,0.919,8.56,0.8,8.597301902,9.209,0.89,9.251906885,0.919,0,0.919,8.29,0.89,8.337637555
27/02/2021 21:00,9.084,0.85,9.123681055,1.004,0,1.004,8.08,0.85,8.124586143,8.834,0.89,8.878719277,1.004,0,1.004,7.83,0.89,7.880418771
27/02/2021 21:30,8.653,0.92,8.701770452,1.593,0,1.593,7.06,0.92,7.119691005,8.423,1,8.482153559,1.593,0,1.593,6.83,1,6.902818265
27/02/2021 22:00,8.2585,0.85,8.302127574,3.1085,0,3.1085,5.15,0.85,5.219674319,8.0485,0.93,8.102052348,3.1085,0,3.1085,4.94,0.93,5.026778292
27/02/2021 22:30,7.8225,0.92,7.876414555,2.2425,0,2.2425,5.58,0.92,5.655333766,7.6225,0.99,7.686521076,2.2425,0,2.2425,5.38,0.99,5.470329058
27/02/2021 23:00,7.665,1,7.729956339,2.265,0,2.265,5.4,1,5.491812087,7.475,1.04,7.54700106,2.265,0,2.265,5.21,1.04,5.312786463
27/02/2021 23:30,7.779,1,7.84301224,2.159,0,2.159,5.62,1,5.708274696,7.589,1.04,7.659929569,2.159,0,2.159,5.43,1.04,5.528697858
28/02/2021 00:00,7.619,0.88,7.669651948,2.309,0,2.309,5.31,0.88,5.382425104,7.429,0.96,7.490770388,2.309,0,2.309,5.12,0.96,5.209222591
28/02/2021 00:30,9.141,1.02,9.197732384,1.441,0,1.441,7.7,1.02,7.767264641,8.921,0.75,8.952471223,1.441,0,1.441,7.48,0.75,7.517506235
28/02/2021 01:00,9.624,0.85,9.66146345,1.394,0,1.394,8.23,0.85,8.273777855,9.354,0.93,9.400117872,1.394,0,1.394,7.96,0.93,8.014143747
28/02/2021 01:30,9.7215,0.75,9.7503878,2.4015,0,2.4015,7.32,0.75,7.35832182,9.4515,0.86,9.490545414,2.4015,0,2.4015,7.05,0.86,7.102260204
28/02/2021 02:00,9.42,0.75,9.449809522,2.91,0,2.91,6.51,0.75,6.553060354,9.15,0.86,9.190326436,2.91,0,2.91,6.24,0.86,6.298984045
28/02/2021 02:30,9.3145,0.65,9.337152149,3.4945,0,3.4945,5.82,0.65,5.856184765,9.0345,0.73,9.063944519,3.4945,0,3.4945,5.54,0.73,5.587888689
28/02/2021 03:00,9.011,0.2,9.013219236,3.891,0,3.891,5.12,0.2,5.123904761,8.721,1.18,8.800468226,3.891,0,3.891,4.83,1.18,4.97205189
28/02/2021 03:30,8.6165,0.57,8.635332782,5.7165,0,5.7165,2.9,0.57,2.955486424,8.3665,0.62,8.389441117,5.7165,0,5.7165,2.65,0.62,2.721562051
28/02/2021 04:00,8.4025,0.63,8.426084871,4.8025,0,4.8025,3.6,0.63,3.654709291,8.1725,0.72,8.204154816,4.8025,0,4.8025,3.37,0.72,3.446055716
28/02/2021 04:30,8.135,0.63,8.159358124,4.535,0,4.535,3.6,0.63,3.654709291,7.905,0.76,7.941449805,4.535,0,4.535,3.37,0.76,3.454634568
28/02/2021 05:00,7.9425,0.84,7.986795744,3.1725,0,3.1725,4.77,0.84,4.843397568,7.7225,0.91,7.775931214,3.1725,0,3.1725,4.55,0.91,4.640107757
28/02/2021 05:30,7.9165,0.99,7.97816221,2.2765,0,2.2765,5.64,0.99,5.726229126,7.6965,1.04,7.766447853,2.2765,0,2.2765,5.42,1.04,5.518876697
28/02/2021 06:00,7.9755,0.91,8.027247364,2.5355,0,2.5355,5.44,0.91,5.515587004,7.7655,0.99,7.828351694,2.5355,0,2.5355,5.23,0.99,5.322875163
28/02/2021 06:30,8.273,0.87,8.318619417,1.963,0,1.963,6.31,0.87,6.36969387,8.053,0.95,8.108841409,1.963,0,1.963,6.09,0.95,6.163651515
28/02/2021 07:00,8.542,0.87,8.586190308,1.502,0,1.502,7.04,0.87,7.093553411,8.322,0.95,8.376048233,1.502,0,1.502,6.82,0.95,6.885847805
28/02/2021 07:30,8.38,0.95,8.433676541,1.28,0,1.28,7.1,0.95,7.163274391,8.18,1.04,8.24584744,1.28,0,1.28,6.9,1.04,6.977936658
28/02/2021 08:00,8.2055,0.95,8.260310542,1.9855,0,1.9855,6.22,0.95,6.292130005,8.0555,1.04,8.122356816,1.9855,0,1.9855,6.07,1.04,6.15844948
28/02/2021 08:30,8.122,0.91,8.172819832,3.412,0,3.412,4.71,0.91,4.797103293,8.042,0.98,8.101491468,3.412,0,3.412,4.63,0.98,4.732578578
28/02/2021 09:00,7.9425,0.82,7.984717043,5.7025,0,5.7025,2.24,0.82,2.385372088,7.9625,0.88,8.010980355,5.7025,0,5.7025,2.26,0.88,2.425283489
28/02/2021 09:30,8.0465,0.76,8.08231169,7.0465,0,7.0465,1,0.76,1.256025477,8.0765,0.82,8.118020217,7.0465,0,7.0465,1.03,0.82,1.316548518
28/02/2021 10:00,7.9055,0.68,7.934691566,7.4055,0,7.4055,0.5,0.68,0.844037914,8.0255,0.75,8.060468364,7.4055,0,7.4055,0.62,0.75,0.973087869
28/02/2021 10:30,7.259,0.62,7.285429363,7.829,0,7.829,-0.57,0.62,0.842199501,7.229,0.66,7.259066125,7.829,0,7.829,-0.6,0.66,0.891964125
28/02/2021 11:00,7.1605,0.62,7.18729158,8.2905,0,8.2905,-1.13,0.62,1.288914272,7.4005,0.66,7.429872156,8.2905,0,8.2905,-0.89,0.66,1.108016245
28/02/2021 11:30,6.9015,0.57,6.924998357,9.0715,0,9.0715,-2.17,0.57,2.243613157,7.2515,0.66,7.28147322,9.0715,0,9.0715,-1.82,0.66,1.935975206
28/02/2021 12:00,6.6045,0.57,6.629051233,10.0745,0,10.0745,-3.47,0.57,3.516503946,6.9745,0.54,6.995373489,10.0745,0,10.0745,-3.1,0.54,3.146680791
28/02/2021 12:30,6.5845,0.57,6.609125528,10.6545,0,10.6545,-4.07,0.57,4.109720185,6.9645,0.58,6.988609322,10.6545,0,10.6545,-3.69,0.58,3.735304539
28/02/2021 13:00,6.33,0.66,6.364314574,11.11,0,11.11,-4.78,0.66,4.825349728,6.72,0.68,6.754317138,11.11,0,11.11,-4.39,0.68,4.44235298
28/02/2021 13:30,6.1485,0.48,6.167207816,11.4985,0,11.4985,-5.35,0.48,5.371489551,6.5585,0.59,6.584984605,11.4985,0,11.4985,-4.94,0.59,4.975108039
28/02/2021 14:00,6.0155,0.53,6.038802882,10.2155,0,10.2155,-4.2,0.53,4.233308399,6.4155,0.59,6.442572487,10.2155,0,10.2155,-3.8,0.59,3.845529872
28/02/2021 14:30,6.032,0.59,6.060785758,9.242,0,9.242,-3.21,0.59,3.263770825,6.432,0.65,6.464760166,9.242,0,9.242,-2.81,0.65,2.884198329
28/02/2021 15:00,6.171,0.65,6.205138274,8.671,0,8.671,-2.5,0.65,2.583118271,6.521,0.69,6.557403526,8.671,0,8.671,-2.15,0.69,2.258007972
28/02/2021 15:30,6.327,0.7,6.365605156,7.937,0,7.937,-1.61,0.7,1.755591069,6.577,0.75,6.619624536,7.937,0,7.937,-1.36,0.75,1.553093687
28/02/2021 16:00,7.39,0.77,7.430006729,6.64,0,6.64,0.75,0.77,1.074895344,7.49,0.82,7.534752816,6.64,0,6.64,0.85,0.82,1.181058847
28/02/2021 16:30,7.868,0.77,7.90558815,5.538,0,5.538,2.33,0.77,2.453935614,7.928,0.82,7.970293847,5.538,0,5.538,2.39,0.82,2.526756815
28/02/2021 17:00,8.721,1.06,8.785183037,3.551,0,3.551,5.17,1.06,5.277546779,8.681,0.47,8.693713878,3.551,0,3.551,5.13,0.47,5.151485223
28/02/2021 17:30,9.6515,0.67,9.674727503,2.0115,0,2.0115,7.64,0.67,7.669322004,9.4215,0.76,9.452103589,2.0115,0,2.0115,7.41,0.76,7.448872398
28/02/2021 18:00,10.206,0.59,10.22303947,1.206,0,1.206,9,0.59,9.019318156,9.906,0.69,9.930001813,1.206,0,1.206,8.7,0.69,8.727319176
28/02/2021 18:30,10.646,0.59,10.66233633,0.716,0,0.716,9.93,0.59,9.947512252,10.316,0.69,10.33905005,0.716,0,0.716,9.6,0.69,9.624764932
28/02/2021 19:00,10.635,0.59,10.6513532,1.185,0,1.185,9.45,0.59,9.468400076,10.305,0.69,10.3280746,1.185,0,1.185,9.12,0.69,9.146064728
28/02/2021 19:30,10.328,0.64,10.34781059,1.628,0,1.628,8.7,0.64,8.723508469,10.008,0.73,10.03458838,1.628,0,1.628,8.38,0.73,8.411735849
28/02/2021 20:00,9.799,0.73,9.826153927,1.299,0,1.299,8.5,0.73,8.531289469,9.509,0.82,9.544290492,1.299,0,1.299,8.21,0.82,8.250848441
28/02/2021 20:30,9.4215,0.77,9.452912898,0.4615,0,0.4615,8.96,0.77,8.993025075,9.1515,0.82,9.188163704,0.4615,0,0.4615,8.69,0.82,8.728602408
28/02/2021 21:00,8.9725,0.88,9.015550801,0.8725,0,0.8725,8.1,0.88,8.147662241,8.7325,0.96,8.785109917,0.8725,0,0.8725,7.86,0.96,7.918408931
28/02/2021 21:30,8.5225,0.95,8.575284616,1.6425,0,1.6425,6.88,0.95,6.945278972,8.3025,1.03,8.36614644,1.6425,0,1.6425,6.66,1.03,6.739176508
28/02/2021 22:00,8.074,1.26,8.171724175,2.614,0,2.614,5.46,1.26,5.603498907,7.894,0.73,7.927681628,2.614,0,2.614,5.28,0.73,5.330225136
28/02/2021 22:30,7.6525,1.1,7.73115491,2.6725,0,2.6725,4.98,1.1,5.100039216,7.4825,0.84,7.529502391,2.6725,0,2.6725,4.81,0.84,4.88279633
28/02/2021 23:00,7.3165,0.99,7.383174944,2.7165,0,2.7165,4.6,0.99,4.705326769,7.1565,1.07,7.23604811,2.7165,0,2.7165,4.44,1.07,4.567110684
28/02/2021 23:30,7.4335,0.93,7.491449943,3.2435,0,3.2435,4.19,0.93,4.291969245,7.2635,1,7.332014201,3.2435,0,3.2435,4.02,1,4.142511316
01/03/2021 00:00,7.361,0.93,7.419516224,3.801,0,3.801,3.56,0.93,3.679470071,7.191,1,7.260198413,3.801,0,3.801,3.39,1,3.534416501
01/03/2021 00:30,8.828,0.63,8.850451062,5.028,0,5.028,3.8,0.63,3.851869676,8.598,0.7,8.626447936,5.028,0,5.028,3.57,0.7,3.637980209
01/03/2021 01:00,9.231,0.34,9.237259388,6.511,0,6.511,2.72,0.34,2.741167634,8.981,0.7,9.008238507,6.511,0,6.511,2.47,0.7,2.56727482
01/03/2021 01:30,9.4525,0.56,9.469073674,5.6425,0,5.6425,3.81,0.56,3.850934951,9.2025,0.58,9.220759527,5.6425,0,5.6425,3.56,0.58,3.606937759
01/03/2021 02:00,9.154,0.62,9.174972262,4.994,0,4.994,4.16,0.62,4.205948169,8.904,0.72,8.93306308,4.994,0,4.994,3.91,0.72,3.975738925
01/03/2021 02:30,9.13,0.54,9.14595539,5.99,0,5.99,3.14,0.54,3.186094788,8.88,0.62,8.90161783,5.99,0,5.99,2.89,0.62,2.955757094
01/03/2021 03:00,8.6995,0.54,8.716243471,5.5595,0,5.5595,3.14,0.54,3.186094788,8.4995,0.82,8.538963652,5.5595,0,5.5595,2.94,0.82,3.052212312
01/03/2021 03:30,8.433,0.7,8.462002659,4.823,0,4.823,3.61,0.7,3.677240813,8.213,0.82,8.253833594,4.823,0,4.823,3.39,0.82,3.487764327
01/03/2021 04:00,8.176,0.8,8.215045709,4.066,0,4.066,4.11,0.8,4.187135059,7.966,0.89,8.015563361,4.066,0,4.066,3.9,0.89,4.000262491
01/03/2021 04:30,7.9375,0.95,7.99414825,2.6975,0,2.6975,5.24,0.95,5.325420171,7.7375,1.03,7.805754688,2.6975,0,2.6975,5.04,1.03,5.144171459
01/03/2021 05:00,7.702,0.95,7.760367517,2.802,0,2.802,4.9,0.95,4.99124233,7.512,1.03,7.58228488,2.802,0,2.802,4.71,1.03,4.821306877
01/03/2021 05:30,7.793,0.95,7.850690989,2.613,0,2.613,5.18,0.95,5.266393453,7.603,1.03,7.672451303,2.613,0,2.613,4.99,1.03,5.095193814
01/03/2021 06:00,8.058,0.78,8.095663284,2.578,0,2.578,5.48,0.78,5.535232606,7.848,0.87,7.896075228,2.578,0,2.578,5.27,0.87,5.341329423
01/03/2021 06:30,8.7465,0.59,8.766376803,3.1765,0,3.1765,5.57,0.59,5.601160594,8.5365,0.61,8.558266895,3.1765,0,3.1765,5.36,0.61,5.394599151
01/03/2021 07:00,9.5295,0.54,9.544787596,3.9595,0,3.9595,5.57,0.54,5.596114724,9.3195,0.61,9.339442181,3.9595,0,3.9595,5.36,0.61,5.394599151
01/03/2021 07:30,9.623,1.88,9.804923712,3.253,0,3.253,6.37,1.88,6.641633835,9.363,-0.9,9.40615591,3.253,0,3.253,6.11,-0.9,6.17592908
01/03/2021 08:00,9.63,0.62,9.649937824,3.11,0,3.11,6.52,0.62,6.549412187,9.39,0.55,9.406093769,3.11,0,3.11,6.28,0.55,6.304038388
01/03/2021 08:30,9.6995,0.93,9.743982771,4.1495,0,4.1495,5.55,0.93,5.627379497,9.4795,0.35,9.485959111,4.1495,0,4.1495,5.33,0.35,5.341479196
01/03/2021 09:00,9.542,-0.09,9.54242443,6.442,0,6.442,3.1,-0.09,3.101306176,9.402,0.44,9.412290051,6.442,0,6.442,2.96,0.44,2.992524018
01/03/2021 09:30,9.4485,-0.51,9.462254079,8.8585,0,8.8585,0.59,-0.51,0.779871784,9.3285,-0.57,9.345898151,8.8585,0,8.8585,0.47,-0.57,0.738782783
01/03/2021 10:00,9.022,-0.51,9.036403267,7.292,0,7.292,1.73,-0.51,1.803607496,8.912,-0.34,8.918483279,7.292,0,7.292,1.62,-0.34,1.655294536
01/03/2021 10:30,8.7455,0.63,8.768162307,8.2555,0,8.2555,0.49,0.63,0.798122798,8.5855,0.58,8.60506887,8.2555,0,8.2555,0.33,0.58,0.667308025
01/03/2021 11:00,8.139,-0.51,8.154962967,10.479,0,10.479,-2.34,-0.51,2.394932149,8.049,-0.43,8.060477715,10.479,0,10.479,-2.43,-0.43,2.467752013
01/03/2021 11:30,7.916,-0.62,7.940242817,10.366,0,10.366,-2.45,-0.62,2.527231687,7.846,-0.6,7.868908183,10.366,0,10.366,-2.52,-0.6,2.590443977
01/03/2021 12:00,7.6405,-0.62,7.665614147,10.0905,0,10.0905,-2.45,-0.62,2.527231687,7.6105,-0.56,7.631075301,10.0905,0,10.0905,-2.48,-0.56,2.542439773
01/03/2021 12:30,7.594,-0.57,7.615361843,9.784,0,9.784,-2.19,-0.57,2.26296266,7.564,-0.29,7.569557187,9.784,0,9.784,-2.22,-0.29,2.238861318
01/03/2021 13:00,7.4595,-0.49,7.475576249,10.5795,0,10.5795,-3.12,-0.49,3.158243183,7.4995,-0.23,7.503026073,10.5795,0,10.5795,-3.08,-0.23,3.088575724
01/03/2021 13:30,7.1855,-1.54,7.348674047,9.8955,0,9.8955,-2.71,-1.54,3.117001765,7.3355,1.36,7.460506702,9.8955,0,9.8955,-2.56,1.36,2.898827349
01/03/2021 14:00,6.9125,-0.14,6.913917576,9.8125,0,9.8125,-2.9,-0.14,2.903377344,7.0525,0.68,7.08520686,9.8125,0,9.8125,-2.76,0.68,2.842534081
01/03/2021 14:30,6.8235,-0.58,6.848105742,11.0535,0,11.0535,-4.23,-0.58,4.269578434,7.0635,-0.56,7.085663854,11.0535,0,11.0535,-3.99,-0.56,4.029106601
01/03/2021 15:00,6.911,-0.58,6.935295307,10.341,0,10.341,-3.43,-0.58,3.478692283,7.151,-0.48,7.16709153,10.341,0,10.341,-3.19,-0.48,3.225910724
01/03/2021 15:30,6.53,0.41,6.542858702,8.16,0,8.16,-1.63,0.41,1.680773631,6.59,0.47,6.606738984,8.16,0,8.16,-1.57,0.47,1.638841054
01/03/2021 16:00,7.349,0.6,7.373452448,6.459,0,6.459,0.89,0.6,1.073359213,7.419,0.64,7.446553632,6.459,0,6.459,0.96,0.64,1.153776408
01/03/2021 16:30,8.0545,0.68,8.083153484,4.8545,0,4.8545,3.2,0.68,3.271452277,8.0745,0.74,8.108338316,4.8545,0,4.8545,3.22,0.74,3.303937045
01/03/2021 17:00,8.926,0.75,8.957453656,3.586,0,3.586,5.34,0.75,5.392411334,8.826,0.63,8.848456137,3.586,0,3.586,5.24,0.63,5.277736257
01/03/2021 17:30,9.7975,0.65,9.819037949,2.4675,0,2.4675,7.33,0.65,7.358763483,9.5675,0.74,9.596075044,2.4675,0,2.4675,7.1,0.74,7.138459218
01/03/2021 18:00,10.3775,0.58,10.3936955,2.1175,0,2.1175,8.26,0.58,8.280338157,10.0775,0.62,10.09655418,2.1175,0,2.1175,7.96,0.62,7.984109218
01/03/2021 18:30,11.0305,0.58,11.0457381,1.2805,0,1.2805,9.75,0.58,9.767236047,10.6805,0.55,10.69465195,1.2805,0,1.2805,9.4,0.55,9.416076678
01/03/2021 19:00,11.2475,2.81,11.59320302,1.3075,0,1.3075,9.94,2.81,10.32955469,10.9475,-0.18,10.94897969,1.3075,0,1.3075,9.64,-0.18,9.641680351
01/03/2021 19:30,10.7635,0.61,10.78077141,1.6435,0,1.6435,9.12,0.61,9.140377454,10.4535,0.51,10.46593342,1.6435,0,1.6435,8.81,0.51,8.824749288
01/03/2021 20:00,10.304,0.53,10.31762163,1.614,0,1.614,8.69,0.53,8.706147254,10.004,0.6,10.02197665,1.614,0,1.614,8.39,0.6,8.411426752
01/03/2021 20:30,9.7365,1.24,9.815143007,1.8465,0,1.8465,7.89,1.24,7.986845435,9.5365,0.03,9.536547187,1.8465,0,1.8465,7.69,0.03,7.690058517
01/03/2021 21:00,9.319,0.68,9.343776592,2.209,0,2.209,7.11,0.68,7.142443559,9.059,0.77,9.091665469,2.209,0,2.209,6.85,0.77,6.893141519
01/03/2021 21:30,8.934,0.64,8.956894328,4.314,0,4.314,4.62,0.64,4.664118352,8.674,0.72,8.70383111,4.314,0,4.314,4.36,0.72,4.419049672
01/03/2021 22:00,8.6375,0.36,8.644998916,7.2175,0,7.2175,1.42,0.36,1.464923206,8.5275,0.56,8.545867788,7.2175,0,7.2175,1.31,0.56,1.424675402
01/03/2021 22:30,7.421,0.17,7.422946922,8.821,0,8.821,-1.4,0.17,1.410283659,7.311,0.56,7.332415768,8.821,0,8.821,-1.51,0.56,1.610496818
01/03/2021 23:00,7.58,-0.66,7.608679255,9.79,0,9.79,-2.21,-0.66,2.306447485,7.38,-0.58,7.402756243,9.79,0,9.79,-2.41,-0.58,2.478810198
01/03/2021 23:30,7.6545,-0.75,7.691155326,8.9645,0,8.9645,-1.31,-0.75,1.50950323,7.4545,-0.28,7.459756715,8.9645,0,8.9645,-1.51,-0.28,1.535740864
02/03/2021 00:00,7.497,0.53,7.515710811,8.747,0,8.747,-1.25,0.53,1.357718675,7.307,0.57,7.329198387,8.747,0,8.747,-1.44,0.57,1.54870914
02/03/2021 00:30,9.1985,-0.49,9.211541795,8.2485,0,8.2485,0.95,-0.49,1.068924693,8.9585,-0.02,8.958522325,8.2485,0,8.2485,0.71,-0.02,0.710281634
02/03/2021 01:00,9.3405,0.6,9.359751078,6.5605,0,6.5605,2.78,0.6,2.844011252,9.0805,0.68,9.105925557,6.5605,0,6.5605,2.52,0.68,2.610134096
02/03/2021 01:30,9.3845,0.6,9.403661003,6.2145,0,6.2145,3.17,0.6,3.226282691,9.1145,0.55,9.131079358,6.2145,0,6.2145,2.9,0.55,2.951694429
02/03/2021 02:00,9.169,0.6,9.188610395,5.999,0,5.999,3.17,0.6,3.226282691,8.899,0.55,8.915980092,5.999,0,5.999,2.9,0.55,2.951694429
02/03/2021 02:30,9.191,0.67,9.215388272,6.241,0,6.241,2.95,0.67,3.025128096,8.931,0.55,8.947919367,6.241,0,6.241,2.69,0.55,2.745651107
02/03/2021 03:00,8.8525,0.62,8.874184822,6.7125,0,6.7125,2.14,0.62,2.228003591,8.6225,0.55,8.64002351,6.7125,0,6.7125,1.91,0.55,1.987611632
02/03/2021 03:30,8.564,0.17,8.565687129,7.704,0,7.704,0.86,0.17,0.876641318,8.404,0.64,8.428334118,7.704,0,7.704,0.7,0.64,0.948472456
02/03/2021 04:00,8.236,1.32,8.341108799,6.296,0,6.296,1.94,1.32,2.346486736,8.046,0.03,8.046055928,6.296,0,6.296,1.75,0.03,1.750257124
02/03/2021 04:30,7.998,0.58,8.019002681,6.618,0,6.618,1.38,0.58,1.496930192,7.808,0.58,7.829512373,6.618,0,6.618,1.19,0.58,1.323820229
02/03/2021 05:00,8.133,0.58,8.153654947,6.823,0,6.823,1.31,0.58,1.432654878,7.963,0.58,7.984094751,6.823,0,6.823,1.14,0.58,1.279062156
02/03/2021 05:30,8.056,0.62,8.07982277,7.086,0,7.086,0.97,0.62,1.151216748,7.976,0.58,7.99706046,7.086,0,7.086,0.89,0.58,1.062308806
02/03/2021 06:00,8.107,0.66,8.133821304,6.687,0,6.687,1.42,0.66,1.56588633,7.887,0.58,7.908297478,6.687,0,6.687,1.2,0.58,1.332816567
02/03/2021 06:30,8.829,0.17,8.8306365,5.559,0,5.559,3.27,0.17,3.274415978,8.589,0.58,8.608560913,5.559,0,5.559,3.03,0.58,3.085012156
02/03/2021 07:00,9.5645,-0.6,9.583301114,5.5345,0,5.5345,4.03,-0.6,4.074420204,9.2945,-0.33,9.300356458,5.5345,0,5.5345,3.76,-0.33,3.774453603
02/03/2021 07:30,9.63,-0.7,9.655407811,4.62,0,4.62,5.01,-0.7,5.058665832,9.38,-0.42,9.389398277,4.62,0,4.62,4.76,-0.42,4.778493486
02/03/2021 08:00,9.602,-0.38,9.609516325,4.932,0,4.932,4.67,-0.38,4.685434878,9.362,0.55,9.37814182,4.932,0,4.932,4.43,0.55,4.464011649
02/03/2021 08:30,9.7385,-0.55,9.754018774,5.6485,0,5.6485,4.09,-0.55,4.126814752,9.4985,-0.42,9.507781142,5.6485,0,5.6485,3.85,-0.42,3.872841334
02/03/2021 09:00,9.6235,-0.55,9.639203922,7.8135,0,7.8135,1.81,-0.55,1.891718795,9.4035,-0.54,9.418992104,7.8135,0,7.8135,1.59,-0.54,1.679196236
02/03/2021 09:30,9.3535,-0.55,9.369656464,8.0735,0,8.0735,1.28,-0.55,1.393161871,9.1535,-0.58,9.171857077,8.0735,0,8.0735,1.08,-0.58,1.225887434
02/03/2021 10:00,8.8655,-0.55,8.882544132,9.8955,0,9.8955,-1.03,-0.55,1.167647207,8.6155,-0.58,8.635000883,9.8955,0,9.8955,-1.28,-0.58,1.405275774
02/03/2021 10:30,8.565,-0.61,8.586694649,11.405,0,11.405,-2.84,-0.61,2.904771936,8.345,-0.53,8.361813499,11.405,0,11.405,-3.06,-0.53,3.105559531
02/03/2021 11:00,8.275,-0.57,8.294608188,11.165,0,11.165,-2.89,-0.57,2.945674795,8.195,-0.53,8.212120615,11.165,0,11.165,-2.97,-0.53,3.016918958
02/03/2021 11:30,7.952,-0.57,7.972402649,10.622,0,10.622,-2.67,-0.57,2.73016483,7.982,-0.62,8.006042968,10.622,0,10.622,-2.64,-0.62,2.711825953
02/03/2021 12:00,7.7755,-0.57,7.796364553,11.4655,0,11.4655,-3.69,-0.57,3.733764856,7.7055,-0.54,7.724398375,11.4655,0,11.4655,-3.76,-0.54,3.798578682
02/03/2021 12:30,7.74,-0.57,7.760959992,10.6,0,10.6,-2.86,-0.57,2.916247589,7.64,-0.54,7.659059995,10.6,0,10.6,-2.96,-0.54,3.008853602
02/03/2021 13:00,8.0955,-2.68,8.527574113,7.4855,0,7.4855,0.61,-2.68,2.74854507,8.0455,2.59,8.452110402,7.4855,0,7.4855,0.56,2.59,2.649849052
02/03/2021 13:30,7.896,-3.01,8.450261298,6.006,0,6.006,1.89,-3.01,3.554180637,7.756,1.97,8.002276926,6.006,0,6.006,1.75,1.97,2.635033207
02/03/2021 14:00,7.7765,0.67,7.805309235,6.6165,0,6.6165,1.16,0.67,1.339589489,7.6465,0.66,7.674930765,6.6165,0,6.6165,1.03,0.66,1.223315168
02/03/2021 14:30,8.1425,0.67,8.170018742,5.4325,0,5.4325,2.71,0.67,2.791594526,8.0625,0.66,8.089468848,5.4325,0,5.4325,2.63,0.66,2.711549373
02/03/2021 15:00,8.34,0.61,8.362278398,3.96,0,3.96,4.38,0.61,4.422273171,8.3,0.55,8.318202931,3.96,0,3.96,4.34,0.55,4.374711419
02/03/2021 15:30,8.4125,0.53,8.42917886,2.8425,0,2.8425,5.57,0.53,5.595158622,8.4525,0.55,8.470375213,2.8425,0,2.8425,5.61,0.55,5.636896309
02/03/2021 16:00,8.454,0.58,8.47387255,3.454,0,3.454,5,0.58,5.03352759,8.454,0.64,8.478190609,3.454,0,3.454,5,0.64,5.040793588
02/03/2021 16:30,9.06,0.72,9.088564243,2.84,0,2.84,6.22,0.72,6.261533359,8.95,0.81,8.986578882,2.84,0,2.84,6.11,0.81,6.163456822
02/03/2021 17:00,9.81,0.78,9.840960319,2.46,0,2.46,7.35,0.78,7.39127188,9.58,0.49,9.59252313,2.46,0,2.46,7.12,0.49,7.136841038
02/03/2021 17:30,10.5425,0.53,10.55581386,2.9925,0,2.9925,7.55,0.53,7.568579788,10.2525,0.6,10.27004169,2.9925,0,2.9925,7.26,0.6,7.284751197
02/03/2021 18:00,11.0295,1.71,11.161271,5.2195,0,5.2195,5.81,1.71,6.056418083,10.7195,-0.22,10.72175733,5.2195,0,5.2195,5.5,-0.22,5.504398241
02/03/2021 18:30,11.508,-0.57,11.52210762,6.858,0,6.858,4.65,-0.57,4.684805225,11.148,-0.61,11.16467662,6.858,0,6.858,4.29,-0.61,4.333151278
02/03/2021 19:00,11.543,-0.44,11.55138299,6.503,0,6.503,5.04,-0.44,5.059169892,11.183,0.58,11.19803059,6.503,0,6.503,4.68,0.58,4.715803219
02/03/2021 19:30,11.0015,-0.53,11.01425904,7.0915,0,7.0915,3.91,-0.53,3.945757215,10.6515,-0.43,10.660176,7.0915,0,7.0915,3.56,-0.43,3.585875068
02/03/2021 20:00,10.406,-0.53,10.41948828,8.426,0,8.426,1.98,-0.53,2.049707296,10.086,-0.54,10.10044534,8.426,0,8.426,1.66,-0.54,1.745623098
02/03/2021 20:30,9.926,-0.53,9.940139637,8.906,0,8.906,1.02,-0.53,1.149478142,9.726,-0.54,9.740979212,8.906,0,8.906,0.82,-0.54,0.981835017
02/03/2021 21:00,9.5645,-0.53,9.579173255,8.6745,0,8.6745,0.89,-0.53,1.035857133,9.4045,-0.54,9.419990459,8.6745,0,8.6745,0.73,-0.54,0.908019824
02/03/2021 21:30,9.25,-0.57,9.267545522,7.43,0,7.43,1.82,-0.57,1.907170679,9.16,-0.47,9.172049934,7.43,0,7.43,1.73,-0.47,1.79270745
02/03/2021 22:00,8.538,0.53,8.554434172,5.148,0,5.148,3.39,0.53,3.431180555,8.308,0.58,8.328220938,5.148,0,5.148,3.16,0.58,3.212786952
02/03/2021 22:30,7.969,0.82,8.011077393,3.139,0,3.139,4.83,0.82,4.899112164,7.759,0.91,7.812181578,3.139,0,3.139,4.62,0.91,4.708768416
02/03/2021 23:00,7.778,0.37,7.78679549,2.518,0,2.518,5.26,0.37,5.27299725,7.548,1.42,7.680410406,2.518,0,2.518,5.03,1.42,5.22659545
02/03/2021 23:30,7.7655,0.69,7.796094551,3.3455,0,3.3455,4.42,0.69,4.473533279,7.5955,0.76,7.633427818,3.3455,0,3.3455,4.25,0.76,4.31741821
03/03/2021 00:00,7.513,0.69,7.544618546,3.513,0,3.513,4,0.69,4.05907625,7.323,0.76,7.362331764,3.513,0,3.513,3.81,0.76,3.885061132
03/03/2021 00:30,9.1505,0.62,9.171480265,2.4205,0,2.4205,6.73,0.62,6.758498354,8.9005,0.72,8.929574472,2.4205,0,2.4205,6.48,0.72,6.519877299
03/03/2021 01:00,9.559,0.62,9.579085604,1.719,0,1.719,7.84,0.62,7.864477096,9.289,0.72,9.316862186,1.719,0,1.719,7.57,0.72,7.604163333
03/03/2021 01:30,9.527,0.58,9.544638757,2.217,0,2.217,7.31,0.58,7.332973476,9.247,0.72,9.274988356,2.217,0,2.217,7.03,0.72,7.06677437
03/03/2021 02:00,9.245,0.68,9.26997438,2.465,0,2.465,6.78,0.68,6.814014969,8.985,0.78,9.018792879,2.465,0,2.465,6.52,0.78,6.566490691
03/03/2021 02:30,9.2465,0.58,9.264672809,2.7765,0,2.7765,6.47,0.58,6.495944889,8.9765,0.68,9.002219296,2.7765,0,2.7765,6.2,0.68,6.237178849
03/03/2021 03:00,8.8605,0.7,8.888107799,2.1405,0,2.1405,6.72,0.7,6.756359967,8.6105,0.8,8.64758407,2.1405,0,2.1405,6.47,0.8,6.519271432
03/03/2021 03:30,8.5485,1.41,8.664003246,1.2285,0,1.2285,7.32,1.41,7.454562361,8.3685,0.4,8.378054204,1.2285,0,1.2285,7.14,0.4,7.151195704
03/03/2021 04:00,8.168,2.51,8.544958982,0.848,0,0.848,7.32,2.51,7.738378383,8.078,-0.43,8.089436569,0.848,0,0.848,7.23,-0.43,7.242775711
03/03/2021 04:30,7.963,1.01,8.026796933,1.113,0,1.113,6.85,1.01,6.924059503,7.753,1.1,7.830645503,1.113,0,1.113,6.64,1.1,6.730497753
03/03/2021 05:00,7.7695,1.01,7.834872702,1.3795,0,1.3795,6.39,1.01,6.469327631,7.5795,1.1,7.658904638,1.3795,0,1.3795,6.2,1.1,6.296824597
03/03/2021 05:30,7.7965,0.96,7.855381102,2.1465,0,2.1465,5.65,0.96,5.730977229,7.5865,1.03,7.656100982,2.1465,0,2.1465,5.44,1.03,5.536650612
03/03/2021 06:00,7.9305,0.8,7.970748412,2.8205,0,2.8205,5.11,0.8,5.172243227,7.7205,0.88,7.770490348,2.8205,0,2.8205,4.9,0.88,4.978393315
03/03/2021 06:30,8.703,0.6,8.723658006,2.653,0,2.653,6.05,0.6,6.079679268,8.473,0.68,8.500242879,2.653,0,2.653,5.82,0.68,5.859590429
03/03/2021 07:00,9.304,0.53,9.319083431,2.524,0,2.524,6.78,0.53,6.800683789,9.044,0.55,9.060708361,2.524,0,2.524,6.52,0.55,6.543156731
03/03/2021 07:30,9.3965,0.57,9.413772477,2.0265,0,2.0265,7.37,0.57,7.392009199,9.1165,0.63,9.138242295,2.0265,0,2.0265,7.09,0.63,7.117935094
03/03/2021 08:00,9.446,0.61,9.465675676,1.986,0,1.986,7.46,0.61,7.484898129,9.176,0.63,9.197601644,1.986,0,1.986,7.19,0.63,7.21754806
03/03/2021 08:30,9.742,0.53,9.756406306,2.062,0,2.062,7.68,0.53,7.698266039,9.462,0.63,9.482950174,2.062,0,2.062,7.4,0.63,7.42676915
03/03/2021 09:00,9.5405,0.6,9.559348317,1.9605,0,1.9605,7.58,0.6,7.603709621,9.3105,0.63,9.331790303,1.9605,0,1.9605,7.35,0.63,7.37695059
03/03/2021 09:30,9.4895,0.6,9.508449414,2.1895,0,2.1895,7.3,0.6,7.324616031,9.3295,0.63,9.350747042,2.1895,0,2.1895,7.14,0.63,7.16774023
03/03/2021 10:00,9.209,0.6,9.228525397,3.959,0,3.959,5.25,0.6,5.284174486,9.069,0.69,9.095210883,3.959,0,3.959,5.11,0.69,5.156374695
03/03/2021 10:30,8.897,0.64,8.919989294,4.857,0,4.857,4.04,0.64,4.090378956,8.797,0.69,8.824018869,4.857,0,4.857,3.94,0.69,3.9999625
03/03/2021 11:00,8.851,0.64,8.874108462,4.851,0,4.851,4,0.64,4.050876448,8.831,0.65,8.854889102,4.851,0,4.851,3.98,0.65,4.032728605
03/03/2021 11:30,8.873,0.55,8.890029752,4.653,0,4.653,4.22,0.55,4.255690308,8.893,0.58,8.911893682,4.653,0,4.653,4.24,0.58,4.27948595
03/03/2021 12:00,8.61,0.55,8.627548899,3.19,0,3.19,5.42,0.55,5.447834432,8.71,0.58,8.729289776,3.19,0,3.19,5.52,0.58,5.550387374
03/03/2021 12:30,8.792,0.59,8.811774169,3.842,0,3.842,4.95,0.59,4.985037613,8.992,0.58,9.0106861,3.842,0,3.842,5.15,0.58,5.182557284
03/03/2021 13:00,8.554,0.59,8.574323064,3.004,0,3.004,5.55,0.59,5.581272256,8.574,0.63,8.5971144,3.004,0,3.004,5.57,0.63,5.605515141
03/03/2021 13:30,8.369,0.68,8.396580316,2.939,0,2.939,5.43,0.68,5.472412631,8.229,0.82,8.269754591,2.939,0,2.939,5.29,0.82,5.353176627
03/03/2021 14:00,8.308,0.68,8.335782147,2.598,0,2.598,5.71,0.68,5.750347816,8.238,0.74,8.271169446,2.598,0,2.598,5.64,0.74,5.688338949
03/03/2021 14:30,8.399,0.59,8.419697204,2.469,0,2.469,5.93,0.59,5.95927848,8.419,0.62,8.441798446,2.469,0,2.469,5.95,0.62,5.982215309
03/03/2021 15:00,8.514,0.59,8.534418316,1.874,0,1.874,6.64,0.59,6.666160814,8.324,0.69,8.352549072,1.874,0,1.874,6.45,0.69,6.486801986
03/03/2021 15:30,8.4695,0.63,8.492898813,1.5495,0,1.5495,6.92,0.63,6.948618568,8.2795,0.69,8.308201987,1.5495,0,1.5495,6.73,0.69,6.765279004
03/03/2021 16:00,8.5645,0.76,8.598154468,1.6445,0,1.6445,6.92,0.76,6.961609009,8.3745,0.84,8.416522456,1.6445,0,1.6445,6.73,0.84,6.782219401
03/03/2021 16:30,8.9395,0.76,8.971747893,2.2195,0,2.2195,6.72,0.76,6.76283964,8.8295,0.84,8.869366959,2.2195,0,2.2195,6.61,0.84,6.663159911
03/03/2021 17:00,9.329,0.96,9.378264285,1.519,0,1.519,7.81,0.96,7.868780083,9.219,0.45,9.229976219,1.519,0,1.519,7.7,0.45,7.713138142
03/03/2021 17:30,10.1425,0.62,10.16143229,0.7225,0,0.7225,9.42,0.62,9.440381348,9.9125,0.69,9.936486112,0.7225,0,0.7225,9.19,0.69,9.215866753
