Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/03/2021 18:00,10.522,0.89,10.5595731,0.352,0,0.352,10.17,0.89,10.20886869,10.252,0.4,10.25980039,0.352,0,0.352,9.9,0.4,9.908077513
03/03/2021 18:30,11.3205,0.53,11.3328999,0.0405,0,0.0405,11.28,0.53,11.29244438,10.9805,0.62,10.99798983,0.0405,0,0.0405,10.94,0.62,10.95755447
03/03/2021 19:00,11.39,0.53,11.40232432,0,0,0,11.39,0.53,11.40232432,11.05,0.56,11.06418095,0,0,0,11.05,0.56,11.06418095
03/03/2021 19:30,10.7655,0.62,10.78333855,0.0055,0,0.0055,10.76,0.62,10.77784765,10.4455,0.68,10.46761053,0.0055,0,0.0055,10.44,0.68,10.46212216
03/03/2021 20:00,10.1635,0.71,10.18826935,0.0335,0,0.0335,10.13,0.71,10.15485106,9.8535,0.87,9.891833109,0.0335,0,0.0335,9.82,0.87,9.858463369
03/03/2021 20:30,9.721,0.79,9.75304778,0.071,0,0.071,9.65,0.79,9.682282789,9.451,0.87,9.490958908,0.071,0,0.071,9.38,0.87,9.420260081
03/03/2021 21:00,9.259,0.79,9.292641228,0.199,0,0.199,9.06,0.79,9.094377384,9.019,0.87,9.060864252,0.199,0,0.199,8.82,0.87,8.862804297
03/03/2021 21:30,8.7725,1.59,8.91542799,0.1225,0,0.1225,8.65,1.59,8.794918988,8.6425,0.07,8.642783478,0.1225,0,0.1225,8.52,0.07,8.520287554
03/03/2021 22:00,8.244,0.89,8.291901833,0.344,0,0.344,7.9,0.89,7.949974843,8.034,0.98,8.093550272,0.344,0,0.344,7.69,0.98,7.752193238
03/03/2021 22:30,7.7075,1.01,7.773394127,0.3475,0,0.3475,7.36,1.01,7.428977049,7.5275,1.08,7.604581267,0.3475,0,0.3475,7.18,1.08,7.260771309
03/03/2021 23:00,7.4615,1.01,7.529547281,0.2215,0,0.2215,7.24,1.01,7.310109438,7.2915,1.08,7.371049603,0.2215,0,0.2215,7.07,1.08,7.152013702
03/03/2021 23:30,7.5055,1.06,7.579982206,0.2655,0,0.2655,7.24,1.06,7.317185251,7.3355,1.12,7.420509433,0.2655,0,0.2655,7.07,1.12,7.158163172
04/03/2021 00:00,7.452,1.06,7.527011625,0.252,0,0.252,7.2,1.06,7.277609498,7.322,1.12,7.40716437,0.252,0,0.252,7.07,1.12,7.158163172
04/03/2021 00:30,9.0025,0.82,9.039768042,0.6825,0,0.6825,8.32,0.82,8.360310999,8.7725,0.89,8.817531188,0.6825,0,0.6825,8.09,0.89,8.138808267
04/03/2021 01:00,9.268,0.82,9.304204641,0.778,0,0.778,8.49,0.82,8.529507606,9.018,0.89,9.061811298,0.778,0,0.778,8.24,0.89,8.287924951
04/03/2021 01:30,9.318,0.82,9.354011118,1.038,0,1.038,8.28,0.82,8.320504792,9.068,0.89,9.111570885,1.038,0,1.038,8.03,0.89,8.07917075
04/03/2021 02:00,9.039,0.89,9.082710003,0.879,0,0.879,8.16,0.89,8.208392047,8.799,0.99,8.854518677,0.879,0,0.879,7.92,0.99,7.981635171
04/03/2021 02:30,8.9435,0.85,8.983801659,1.3435,0,1.3435,7.6,0.85,7.647385174,8.6935,0.95,8.745252555,1.3435,0,1.3435,7.35,0.95,7.411140263
04/03/2021 03:00,8.6125,0.89,8.65836337,1.0825,0,1.0825,7.53,0.89,7.582413864,8.3825,0.95,8.436160634,1.0825,0,1.0825,7.3,0.95,7.361555542
04/03/2021 03:30,8.264,0.94,8.317288981,1.234,0,1.234,7.03,0.94,7.092566531,8.034,1.02,8.098490971,1.234,0,1.234,6.8,1.02,6.876074461
04/03/2021 04:00,7.779,3.61,8.575834712,1.089,0,1.089,6.69,3.61,7.601855037,7.819,-1.44,7.950494387,1.089,0,1.089,6.73,-1.44,6.882332453
04/03/2021 04:30,7.6985,1.11,7.778110455,0.6085,0,0.6085,7.09,1.11,7.176363982,7.5085,1.17,7.599109964,0.6085,0,0.6085,6.9,1.17,6.998492695
04/03/2021 05:00,7.58,1.11,7.66084199,0.29,0,0.29,7.29,1.11,7.374021969,7.4,1.17,7.491922317,0.29,0,0.29,7.11,1.17,7.205622804
04/03/2021 05:30,7.647,1.11,7.727141063,0.257,0,0.257,7.39,1.11,7.472897698,7.457,1.17,7.548228203,0.257,0,0.257,7.2,1.17,7.29444309
04/03/2021 06:00,7.862,1,7.925341885,0.252,0,0.252,7.61,1,7.675421813,7.662,1.08,7.737741531,0.252,0,0.252,7.41,1.08,7.48829086
04/03/2021 06:30,8.5405,0.75,8.573368081,0.2305,0,0.2305,8.31,0.75,8.343776124,8.3405,0.82,8.380712395,0.2305,0,0.2305,8.11,0.82,8.151349582
04/03/2021 07:00,9.2175,0.6,9.237007429,0.1475,0,0.1475,9.07,0.6,9.089823981,8.9775,0.63,8.999578115,0.1475,0,0.1475,8.83,0.63,8.85244599
04/03/2021 07:30,9.426,0.69,9.451220874,0.126,0,0.126,9.3,0.69,9.325561645,9.176,0.49,9.189073729,0.126,0,0.126,9.05,0.49,9.063255486
04/03/2021 08:00,9.5255,0.55,9.541365219,0.0955,0,0.0955,9.43,0.55,9.446025619,9.2655,0.55,9.281809643,0.0955,0,0.0955,9.17,0.55,9.186479195
04/03/2021 08:30,9.741,0.55,9.756514798,0.221,0,0.221,9.52,0.55,9.53587437,9.491,0.55,9.506922793,0.221,0,0.221,9.27,0.55,9.28630174
04/03/2021 09:00,9.893,0.6,9.911177982,0.293,0,0.293,9.6,0.6,9.618731725,9.623,0.65,9.644927631,0.293,0,0.293,9.33,0.65,9.352614608
04/03/2021 09:30,10.025,0.6,10.04293906,0.275,0,0.275,9.75,0.6,9.768444093,9.765,0.65,9.786609474,0.275,0,0.275,9.49,0.65,9.512234228
04/03/2021 10:00,10.019,0.69,10.04273175,0.409,0,0.409,9.61,0.69,9.634739228,9.789,0.54,9.803882955,0.409,0,0.409,9.38,0.54,9.395530852
04/03/2021 10:30,10.0405,0.69,10.06418105,0.5605,0,0.5605,9.48,0.69,9.50507759,9.8205,0.54,9.835335289,0.5605,0,0.5605,9.26,0.54,9.275731777
04/03/2021 11:00,10.073,0.64,10.0933111,0.593,0,0.593,9.48,0.64,9.501578816,9.853,0.6,9.871251643,0.593,0,0.593,9.26,0.6,9.279418085
04/03/2021 11:30,10.0295,0.57,10.04568416,0.5995,0,0.5995,9.43,0.57,9.447211229,9.8095,0.54,9.8243519,0.5995,0,0.5995,9.21,0.54,9.225817037
04/03/2021 12:00,10.055,0.65,10.07598754,0.585,0,0.585,9.47,0.65,9.492281075,9.795,0.54,9.809873852,0.585,0,0.585,9.21,0.54,9.225817037
04/03/2021 12:30,10.275,0.65,10.29553908,0.605,0,0.605,9.67,0.65,9.691821294,10.035,0.54,10.04951865,0.605,0,0.605,9.43,0.54,9.445448639
04/03/2021 13:00,10.3075,0.65,10.32797445,0.5375,0,0.5375,9.77,0.65,9.791598439,10.0675,0.58,10.08419339,0.5375,0,0.5375,9.53,0.58,9.547633215
04/03/2021 13:30,10.224,0.65,10.24464133,0.454,0,0.454,9.77,0.65,9.791598439,9.984,0.53,9.998057611,0.454,0,0.454,9.53,0.53,9.544726293
04/03/2021 14:00,10.2265,0.65,10.2471363,0.4065,0,0.4065,9.82,0.65,9.841488709,9.9865,0.59,10.00391335,0.4065,0,0.4065,9.58,0.59,9.598150864
04/03/2021 14:30,10.1055,0.55,10.12045603,0.4655,0,0.4655,9.64,0.55,9.655677087,9.8755,0.53,9.889711839,0.4655,0,0.4655,9.41,0.53,9.424913793
04/03/2021 15:00,9.9505,0.59,9.967976236,0.4205,0,0.4205,9.53,0.59,9.548245912,9.7205,0.53,9.734938123,0.4205,0,0.4205,9.3,0.53,9.315089908
04/03/2021 15:30,10.1545,0.59,10.17162574,0.3645,0,0.3645,9.79,0.59,9.807762232,9.9045,0.53,9.918670286,0.3645,0,0.3645,9.54,0.53,9.55471088
04/03/2021 16:00,10.229,0.59,10.24600122,0.379,0,0.379,9.85,0.59,9.86765423,9.969,0.6,9.987039651,0.379,0,0.379,9.59,0.6,9.60875122
04/03/2021 16:30,10.473,0.59,10.48960576,0.533,0,0.533,9.94,0.59,9.957494665,10.183,0.6,10.2006612,0.533,0,0.533,9.65,0.6,9.668634857
04/03/2021 17:00,10.9875,0.59,11.00332933,0.6075,0,0.6075,10.38,0.59,10.3967543,10.6675,0.53,10.68065804,0.6075,0,0.6075,10.06,0.53,10.07395156
04/03/2021 17:30,11.4665,0.69,11.48724172,0.5165,0,0.5165,10.95,0.69,10.97171819,11.1365,0.53,11.14910455,0.5165,0,0.5165,10.62,0.53,10.63321682
04/03/2021 18:00,11.605,0.69,11.62549461,0.455,0,0.455,11.15,0.69,11.17132937,11.255,0.53,11.26747199,0.455,0,0.455,10.8,0.53,10.81299681
04/03/2021 18:30,11.8035,0.69,11.82365055,0.4235,0,0.4235,11.38,0.69,11.40089909,11.4435,0.67,11.46309697,0.4235,0,0.4235,11.02,0.67,11.04034873
04/03/2021 19:00,11.7155,0.61,11.73136992,0.5855,0,0.5855,11.13,0.61,11.14670355,11.3655,0.53,11.37785086,0.5855,0,0.5855,10.78,0.53,10.79302089
04/03/2021 19:30,11.1605,0.88,11.19514003,0.6605,0,0.6605,10.5,0.88,10.53681166,10.8505,0.35,10.85614343,0.6605,0,0.6605,10.19,0.35,10.19600902
04/03/2021 20:00,10.4015,3.24,10.89443905,0.4815,0,0.4815,9.92,3.24,10.43570793,10.4115,-2.06,10.61333747,0.4815,0,0.4815,9.93,-2.06,10.14142495
04/03/2021 20:30,10.1705,0.73,10.19666466,0.1905,0,0.1905,9.98,0.73,10.00666278,9.9105,0.81,9.943546161,0.1905,0,0.1905,9.72,0.81,9.753691609
04/03/2021 21:00,9.5575,0.73,9.585338087,0.3075,0,0.3075,9.25,0.73,9.278760693,9.3075,0.81,9.342679286,0.3075,0,0.3075,9,0.81,9.036376486
04/03/2021 21:30,9.2585,0.82,9.294741645,0.3885,0,0.3885,8.87,0.82,8.907822405,9.0185,0.86,9.059411805,0.3885,0,0.3885,8.63,0.86,8.672744664
04/03/2021 22:00,8.73,0.82,8.768426313,0.25,0,0.25,8.48,0.82,8.519553979,8.52,0.97,8.575039359,0.25,0,0.25,8.27,0.97,8.32669202
04/03/2021 22:30,8.032,1.41,8.154822132,0.252,0,0.252,7.78,1.41,7.906737633,7.882,0.71,7.913913318,0.252,0,0.252,7.63,0.71,7.662962873
04/03/2021 23:00,7.745,1.01,7.810577764,0.445,0,0.445,7.3,1.01,7.369538656,7.565,1.07,7.640296133,0.445,0,0.445,7.12,1.07,7.199951389
04/03/2021 23:30,7.7815,1.01,7.846772728,0.3915,0,0.3915,7.39,1.01,7.458699619,7.6015,1.07,7.676438123,0.3915,0,0.3915,7.21,1.07,7.288964261
05/03/2021 00:00,7.7235,1.01,7.789258774,0.3335,0,0.3335,7.39,1.01,7.458699619,7.5435,1.07,7.619008613,0.3335,0,0.3335,7.21,1.07,7.288964261
05/03/2021 00:30,9.2475,0.8,9.282039445,0.2875,0,0.2875,8.96,0.8,8.99564339,8.9975,0.89,9.041410634,0.2875,0,0.2875,8.71,0.89,8.755352649
05/03/2021 01:00,9.5955,0.8,9.628791214,0.1955,0,0.1955,9.4,0.8,9.433981132,9.3255,0.89,9.367873305,0.1955,0,0.1955,9.13,0.89,9.173276405
05/03/2021 01:30,9.708,0.84,9.744273395,0.368,0,0.368,9.34,0.84,9.377696945,9.438,0.93,9.483709401,0.368,0,0.368,9.07,0.93,9.117554497
05/03/2021 02:00,9.4595,0.88,9.500344217,0.3795,0,0.3795,9.08,0.88,9.122543505,9.1895,0.99,9.242673328,0.3795,0,0.3795,8.81,0.99,8.865449791
05/03/2021 02:30,9.435,0.88,9.47594982,0.585,0,0.585,8.85,0.88,8.893643798,9.175,0.99,9.228256878,0.585,0,0.585,8.59,0.99,8.646860702
05/03/2021 03:00,9.1315,0.88,9.173804677,0.4415,0,0.4415,8.69,0.88,8.734443314,8.8715,0.99,8.926567775,0.4415,0,0.4415,8.43,0.99,8.48793261
05/03/2021 03:30,8.727,1.02,8.786405921,0.787,0,0.787,7.94,1.02,8.005248278,8.487,1.11,8.559279701,0.787,0,0.787,7.7,1.11,7.779595105
05/03/2021 04:00,8.484,0.97,8.539271397,1.804,0,1.804,6.68,0.97,6.750059259,8.244,1.04,8.309340287,1.804,0,1.804,6.44,1.04,6.523434678
05/03/2021 04:30,8.23,0.97,8.286965669,1.75,0,1.75,6.48,0.97,6.552198104,8.01,1.04,8.077233437,1.75,0,1.75,6.26,1.04,6.345801762
05/03/2021 05:00,8.0245,0.97,8.082914094,1.8545,0,1.8545,6.17,0.97,6.245782577,7.8245,1.1,7.901442922,1.8545,0,1.8545,5.97,1.1,6.070494214
05/03/2021 05:30,8.105,0.9,8.154816062,2.585,0,2.585,5.52,0.9,5.592888341,7.905,0.96,7.963078864,2.585,0,2.585,5.32,0.96,5.405922678
05/03/2021 06:00,8.3605,0.71,8.390593558,2.7305,0,2.7305,5.63,0.71,5.674592496,8.1505,0.77,8.186791206,2.7305,0,2.7305,5.42,0.77,5.474422344
05/03/2021 06:30,9.124,0.8,9.159005186,2.414,0,2.414,6.71,0.8,6.757521735,8.894,0.46,8.905887715,2.414,0,2.414,6.48,0.46,6.496306643
05/03/2021 07:00,9.741,0.58,9.758251944,2.971,0,2.971,6.77,0.58,6.794799482,9.491,0.62,9.511229206,2.971,0,2.971,6.52,0.62,6.549412187
05/03/2021 07:30,9.816,0.51,9.829239849,3.046,0,3.046,6.77,0.51,6.789182572,9.566,0.57,9.582966973,3.046,0,3.046,6.52,0.57,6.544868219
05/03/2021 08:00,9.8295,-0.18,9.831147962,3.4395,0,3.4395,6.39,-0.18,6.392534709,9.6295,0.07,9.629754423,3.4395,0,3.4395,6.19,0.07,6.190395787
05/03/2021 08:30,9.915,-0.58,9.931949708,6.545,0,6.545,3.37,-0.58,3.419546754,9.755,-0.55,9.770492567,6.545,0,6.545,3.21,-0.55,3.256777548
05/03/2021 09:00,9.6835,-0.58,9.700854202,8.2135,0,8.2135,1.47,-0.58,1.580284784,9.5135,-0.55,9.529385198,8.2135,0,8.2135,1.3,-0.55,1.411559421
05/03/2021 09:30,8.9755,-0.63,8.997583023,10.7255,0,10.7255,-1.75,-0.63,1.859946236,8.9555,-0.55,8.972373167,10.7255,0,10.7255,-1.77,-0.55,1.853483207
05/03/2021 10:00,8.5365,-0.67,8.562752609,11.5965,0,11.5965,-3.06,-0.67,3.132491022,8.7265,-0.6,8.747102506,11.5965,0,11.5965,-2.87,-0.6,2.932047066
05/03/2021 10:30,8.181,-0.51,8.196881175,9.891,0,9.891,-1.71,-0.51,1.784432683,8.451,-0.52,8.466982993,9.891,0,9.891,-1.44,-0.52,1.531012737
05/03/2021 11:00,8.0615,-0.43,8.072959944,8.7415,0,8.7415,-0.68,-0.43,0.804549563,8.4715,-0.7,8.500371301,8.7415,0,8.7415,-0.27,-0.7,0.750266619
05/03/2021 11:30,7.7925,-0.54,7.81118789,9.0125,0,9.0125,-1.22,-0.54,1.334166406,8.0625,-0.51,8.078614129,9.0125,0,9.0125,-0.95,-0.51,1.078239306
05/03/2021 12:00,8.4595,-0.42,8.469919731,7.5095,0,7.5095,0.95,-0.42,1.038701112,8.7595,-0.19,8.761560378,7.5095,0,7.5095,1.25,-0.19,1.264357544
05/03/2021 12:30,8.631,0.54,8.647876098,5.381,0,5.381,3.25,0.54,3.294556116,8.811,0.55,8.828149353,5.381,0,5.381,3.43,0.55,3.473816345
05/03/2021 13:00,8.7735,3.15,9.321845432,4.7035,0,4.7035,4.07,3.15,5.146591105,8.9435,-1.57,9.08025838,4.7035,0,4.7035,4.24,-1.57,4.521338297
05/03/2021 13:30,8.754,3.48,9.420345854,4.484,0,4.484,4.27,3.48,5.508475288,9.024,-2.9,9.478532376,4.484,0,4.484,4.54,-2.9,5.387169943
05/03/2021 14:00,8.35,3.48,9.046153879,6,0,6,2.35,3.48,4.199154677,8.5,-2.9,8.981091248,6,0,6,2.5,-2.9,3.828837944
05/03/2021 14:30,7.973,2.89,8.480614895,5.573,0,5.573,2.4,2.89,3.756607512,8.073,-1.67,8.24392073,5.573,0,5.573,2.5,-1.67,3.006476343
05/03/2021 15:00,7.952,0.53,7.969642652,5.732,0,5.732,2.22,0.53,2.282389099,7.842,0.55,7.861263512,5.732,0,5.732,2.11,0.55,2.180504529
05/03/2021 15:30,8.182,0.53,8.199147761,5.172,0,5.172,3.01,0.53,3.056304959,8.052,0.55,8.070762294,5.172,0,5.172,2.88,0.55,2.932047066
05/03/2021 16:00,8.568,0.66,8.59338257,3.728,0,3.728,4.84,0.66,4.884792728,8.398,0.69,8.426298357,3.728,0,3.728,4.67,0.69,4.720699101
05/03/2021 16:30,9.1085,0.75,9.139325591,2.7185,0,2.7185,6.39,0.75,6.433863536,8.9185,0.8,8.954308586,2.7185,0,2.7185,6.2,0.8,6.251399843
05/03/2021 17:00,9.641,0.66,9.663564611,2.161,0,2.161,7.48,0.66,7.509061193,9.401,0.8,9.43497753,2.161,0,2.161,7.24,0.8,7.284064799
05/03/2021 17:30,10.21,0.77,10.23899409,1.08,0,1.08,9.13,0.77,9.162412346,9.93,0.68,9.953255749,1.08,0,1.08,8.85,0.68,8.876085849
05/03/2021 18:00,10.8855,0.6,10.90202322,0.2555,0,0.2555,10.63,0.6,10.64691974,10.5555,0.68,10.57738059,0.2555,0,0.2555,10.3,0.68,10.3224222
05/03/2021 18:30,11.4465,0.53,11.45876356,0.0765,0,0.0765,11.37,0.53,11.38234598,11.0965,0.63,11.11436963,0.0765,0,0.0765,11.02,0.63,11.03799348
05/03/2021 19:00,11.6995,0.53,11.71149863,0.0595,0,0.0595,11.64,0.53,11.6520599,11.3395,0.63,11.35698729,0.0595,0,0.0595,11.28,0.63,11.29757939
05/03/2021 19:30,11.239,0.63,11.25664342,0.669,0,0.669,10.57,0.63,10.58875819,10.909,0.57,10.92388122,0.669,0,0.669,10.24,0.57,10.25585199
05/03/2021 20:00,10.7805,0.57,10.79555836,1.2705,0,1.2705,9.51,0.57,9.527066705,10.4705,0.63,10.48943613,1.2705,0,1.2705,9.2,0.63,9.221545424
05/03/2021 20:30,10.325,0.61,10.34300367,2.305,0,2.305,8.02,0.61,8.0431648,10.035,0.68,10.05801297,2.305,0,2.305,7.73,0.68,7.759851803
05/03/2021 21:00,9.854,0.61,9.872862604,2.904,0,2.904,6.95,0.61,6.976718426,9.574,0.68,9.598118357,2.904,0,2.904,6.67,0.68,6.704573066
05/03/2021 21:30,9.284,0.75,9.31424479,2.604,0,2.604,6.68,0.75,6.721971437,9.034,0.82,9.071138628,2.604,0,2.604,6.43,0.82,6.482075285
05/03/2021 22:00,8.967,0.79,9.001732555,2.377,0,2.377,6.59,0.79,6.637183137,8.747,0.82,8.785351957,2.377,0,2.377,6.37,0.82,6.422561794
05/03/2021 22:30,8.426,0.86,8.469774259,2.516,0,2.516,5.91,0.86,5.972244134,8.216,0.95,8.270740958,2.516,0,2.516,5.7,0.95,5.778624404
05/03/2021 23:00,8.067,4.02,9.013150892,1.387,0,1.387,6.68,4.02,7.796332471,8.167,-2.11,8.43516384,1.387,0,1.387,6.78,-2.11,7.100739398
05/03/2021 23:30,8.1305,4.28,9.188222366,0.9605,0,0.9605,7.17,4.28,8.35028742,8.2605,-2.28,8.569379222,0.9605,0,0.9605,7.3,-2.28,7.647770917
06/03/2021 00:00,8.117,1.07,8.187221079,0.617,0,0.617,7.5,1.07,7.575942186,7.917,1.13,7.997236335,0.617,0,0.617,7.3,1.13,7.38694118
06/03/2021 00:30,9.7185,1.03,9.772929052,0.6885,0,0.6885,9.03,1.03,9.08855324,9.4785,0.65,9.500761141,0.6885,0,0.6885,8.79,0.65,8.814000227
06/03/2021 01:00,10.1495,0.75,10.177173,0.9795,0,0.9795,9.17,0.75,9.200619544,9.8495,0.85,9.886108954,0.9795,0,0.9795,8.87,0.85,8.910634096
06/03/2021 01:30,10.1475,0.75,10.17517844,1.2775,0,1.2775,8.87,0.75,8.901651532,9.8675,0.85,9.90404242,1.2775,0,1.2775,8.59,0.85,8.63195227
06/03/2021 02:00,9.8985,0.84,9.934077826,1.6885,0,1.6885,8.21,0.84,8.25286011,9.6285,0.93,9.673309271,1.6885,0,1.6885,7.94,0.93,7.994279205
06/03/2021 02:30,9.932,0.88,9.970908885,1.592,0,1.592,8.34,0.88,8.386298349,9.652,0.93,9.696700676,1.592,0,1.592,8.06,0.93,8.113476444
06/03/2021 03:00,9.6565,0.88,9.696514438,1.7265,0,1.7265,7.93,0.88,7.978677835,9.3865,0.97,9.436486754,1.7265,0,1.7265,7.66,0.97,7.721172191
06/03/2021 03:30,9.138,0.95,9.18724899,2.018,0,2.018,7.12,0.95,7.183098217,8.878,1.06,8.94105609,2.018,0,2.018,6.86,1.06,6.94141196
06/03/2021 04:00,9.052,0.95,9.101714344,1.472,0,1.472,7.58,0.95,7.639299706,8.802,1.06,8.865596652,1.472,0,1.472,7.33,1.06,7.406247363
06/03/2021 04:30,8.7275,0.84,8.767830761,1.4075,0,1.4075,7.32,0.84,7.368039088,8.4775,1.37,8.587485444,1.4075,0,1.4075,7.07,1.37,7.20151373
06/03/2021 05:00,8.4445,1.11,8.51714038,1.9045,0,1.9045,6.54,1.11,6.633528473,8.2345,1.16,8.315803644,1.9045,0,1.9045,6.33,1.16,6.435409855
06/03/2021 05:30,8.453,1,8.511945077,2.423,0,2.423,6.03,1,6.112356338,8.233,1.11,8.307489934,2.423,0,2.423,5.81,1.11,5.915082417
06/03/2021 06:00,8.408,1,8.467258352,2.568,0,2.568,5.84,1,5.92499789,8.188,1.11,8.262895618,2.568,0,2.568,5.62,1.11,5.728568757
06/03/2021 06:30,8.844,0.94,8.89381448,2.074,0,2.074,6.77,0.94,6.834946964,8.614,1.04,8.676554385,2.074,0,2.074,6.54,1.04,6.622174869
06/03/2021 07:00,9.1555,0.94,9.203628646,1.7555,0,1.7555,7.4,0.94,7.459463788,8.9155,1.04,8.975953445,1.7555,0,1.7555,7.16,1.04,7.235136488
06/03/2021 07:30,9.0425,0.94,9.091226884,1.7925,0,1.7925,7.25,0.94,7.310683963,8.8125,1,8.869056108,1.7925,0,1.7925,7.02,1,7.090867366
06/03/2021 08:00,9.114,0.84,9.152627819,2.584,0,2.584,6.53,0.84,6.58380589,8.894,0.95,8.944592556,2.584,0,2.584,6.31,0.95,6.381112756
06/03/2021 08:30,9.207,0.67,9.231346002,3.207,0,3.207,6,0.67,6.037292439,9.007,0.78,9.040710647,3.207,0,3.207,5.8,0.78,5.852213257
06/03/2021 09:00,9.125,0.75,9.155770039,3.305,0,3.305,5.82,0.75,5.868125766,8.945,0.84,8.984354456,3.305,0,3.305,5.64,0.84,5.702210098
06/03/2021 09:30,9.273,0.69,9.298635868,3.393,0,3.393,5.88,0.69,5.920346274,9.113,0.75,9.14381042,3.393,0,3.393,5.72,0.75,5.768960045
06/03/2021 10:00,8.9905,0.77,9.023413448,4.1805,0,4.1805,4.81,0.77,4.871242141,8.9105,0.84,8.950006159,4.1805,0,4.1805,4.73,0.84,4.804008743
06/03/2021 10:30,8.5055,0.77,8.540282797,5.2555,0,5.2555,3.25,0.77,3.33997006,8.5155,0.84,8.556830035,5.2555,0,5.2555,3.26,0.84,3.366481843
06/03/2021 11:00,8.063,0.77,8.099683265,5.913,0,5.913,2.15,0.77,2.283725027,8.173,0.84,8.216053128,5.913,0,5.913,2.26,0.84,2.411057859
06/03/2021 11:30,7.8975,0.77,7.934948409,6.5475,0,6.5475,1.35,0.77,1.554155719,8.0575,0.79,8.096135266,6.5475,0,6.5475,1.51,0.79,1.704171353
06/03/2021 12:00,8.094,0.86,8.139559939,4.154,0,4.154,3.94,0.86,4.0327658,8.184,0.93,8.236671415,4.154,0,4.154,4.03,0.93,4.13591586
06/03/2021 12:30,8.2845,0.86,8.329017964,3.2045,0,3.2045,5.08,0.86,5.152281048,8.4045,0.93,8.455798026,3.2045,0,3.2045,5.2,0.93,5.282508874
06/03/2021 13:00,7.8955,0.86,7.942198704,4.4755,0,4.4755,3.42,0.86,3.526471324,8.1155,0.93,8.168613117,4.4755,0,4.4755,3.64,0.93,3.756926936
06/03/2021 13:30,7.8435,0.86,7.890506463,5.1435,0,5.1435,2.7,0.86,2.833654884,7.9035,0.93,7.958028163,5.1435,0,5.1435,2.76,0.93,2.912473176
06/03/2021 14:00,7.6965,0.81,7.739005895,5.4665,0,5.4665,2.23,0.81,2.372551369,7.7165,0.88,7.766516095,5.4665,0,5.4665,2.25,0.88,2.415967715
06/03/2021 14:30,7.218,0.89,7.272662786,5.528,0,5.528,1.69,0.89,1.910026178,7.448,0.96,7.509614105,5.528,0,5.528,1.92,0.96,2.146625258
06/03/2021 15:00,7.1875,1,7.256731788,4.3875,0,4.3875,2.8,1,2.973213749,7.4175,1.07,7.494278234,4.3875,0,4.3875,3.03,1.07,3.213378285
06/03/2021 15:30,7.224,1.06,7.301354395,4.794,0,4.794,2.43,1.06,2.651131834,7.464,1.11,7.546084813,4.794,0,4.794,2.67,1.11,2.891539382
06/03/2021 16:00,7.5355,1.06,7.609688578,3.7855,0,3.7855,3.75,1.06,3.896934693,7.6855,1.11,7.765243734,3.7855,0,3.7855,3.9,1.11,4.054885942
06/03/2021 16:30,8.042,1.06,8.111557434,2.802,0,2.802,5.24,1.06,5.346138794,8.082,1.15,8.163407622,2.802,0,2.802,5.28,1.15,5.40378571
06/03/2021 17:00,8.9925,1.06,9.054758763,1.7525,0,1.7525,7.24,1.06,7.317185251,8.9325,1.15,9.006223196,1.7525,0,1.7525,7.18,1.15,7.27151291
06/03/2021 17:30,10.086,1.02,10.13744524,0.656,0,0.656,9.43,1.02,9.485003954,9.896,0.84,9.931586782,0.656,0,0.656,9.24,0.84,9.278103254
06/03/2021 18:00,10.6305,0.84,10.66363588,0.1605,0,0.1605,10.47,0.84,10.50364223,10.3205,0.9,10.35966796,0.1605,0,0.1605,10.16,0.9,10.19978431
06/03/2021 18:30,11.277,0.69,11.29808962,0.007,0,0.007,11.27,0.69,11.29110269,10.927,0.8,10.95624612,0.007,0,0.007,10.92,0.8,10.94926482
06/03/2021 19:00,11.54,0.66,11.55885808,0,0,0,11.54,0.66,11.55885808,11.18,0.75,11.20512829,0,0,0,11.18,0.75,11.20512829
06/03/2021 19:30,11.191,1.06,11.24108896,0.001,0,0.001,11.19,1.06,11.24009342,10.881,0.49,10.89202741,0.001,0,0.001,10.88,0.49,10.89102842
06/03/2021 20:00,10.5905,0.86,10.62536071,0.0005,0,0.0005,10.59,0.86,10.62486235,10.2805,0.97,10.32616,0.0005,0,0.0005,10.28,0.97,10.32566221
06/03/2021 20:30,10.2205,0.94,10.26363582,0.0005,0,0.0005,10.22,0.94,10.26313792,9.9305,1.04,9.984809976,0.0005,0,0.0005,9.93,1.04,9.984312695
06/03/2021 21:00,9.74,1.04,9.795366251,0,0,0,9.74,1.04,9.795366251,9.45,1.14,9.518513539,0,0,0,9.45,1.14,9.518513539
06/03/2021 21:30,9.4105,1.14,9.479299038,0.0005,0,0.0005,9.41,1.14,9.478802667,9.1505,1.22,9.231470644,0.0005,0,0.0005,9.15,1.22,9.23097503
06/03/2021 22:00,9.0215,1.2,9.100959414,0.0215,0,0.0215,9,1.2,9.07964757,8.7715,1.29,8.865850904,0.0215,0,0.0215,8.75,1.29,8.844580261
06/03/2021 22:30,8.5275,1.09,8.596880612,0.4475,0,0.4475,8.08,1.09,8.15318956,8.3075,1.17,8.389484862,0.4475,0,0.4475,7.86,1.17,7.946603048
06/03/2021 23:00,8.215,1.09,8.286997345,0.965,0,0.965,7.25,1.09,7.331480069,8.015,1.17,8.099945987,0.965,0,0.965,7.05,1.17,7.14642568
06/03/2021 23:30,8.241,1.09,8.312772161,0.781,0,0.781,7.46,1.09,7.539210834,8.041,1.17,8.125674187,0.781,0,0.781,7.26,1.17,7.353672552
07/03/2021 00:00,8.1255,1.09,8.198283372,1.1755,0,1.1755,6.95,1.09,7.034955579,7.9355,1.17,8.021287942,1.1755,0,1.1755,6.76,1.17,6.860502897
07/03/2021 00:30,9.7235,0.94,9.768830649,1.2235,0,1.2235,8.5,0.94,8.55181852,9.4535,0.99,9.505196592,1.2235,0,1.2235,8.23,0.99,8.289330492
07/03/2021 01:00,10.218,0.86,10.25412717,0.698,0,0.698,9.52,0.86,9.558765611,9.918,0.95,9.963394201,0.698,0,0.698,9.22,0.95,9.268813301
07/03/2021 01:30,10.4495,0.86,10.48482953,0.2095,0,0.2095,10.24,0.86,10.27604982,10.1395,0.95,10.18390692,0.2095,0,0.2095,9.93,0.95,9.975339593
07/03/2021 02:00,10.12,0.97,10.16638087,0.14,0,0.14,9.98,0.97,10.02702847,9.82,1.06,9.877044092,0.14,0,0.14,9.68,1.06,9.737864242
07/03/2021 02:30,10.2015,0.97,10.247512,0.0515,0,0.0515,10.15,0.97,10.19624441,9.8915,1.06,9.948134109,0.0515,0,0.0515,9.84,1.06,9.896928817
07/03/2021 03:00,9.992,1.07,10.04912752,0.002,0,0.002,9.99,1.07,10.0471389,9.712,1.14,9.778678029,0.002,0,0.002,9.71,1.14,9.776691669
07/03/2021 03:30,9.56,2.72,9.939416482,0,0,0,9.56,2.72,9.939416482,9.47,-0.33,9.475747992,0,0,0,9.47,-0.33,9.475747992
07/03/2021 04:00,9.1315,4.49,10.1756765,0.0015,0,0.0015,9.13,4.49,10.17433044,9.2515,-2.12,9.491293497,0.0015,0,0.0015,9.25,-2.12,9.4898314
07/03/2021 04:30,8.912,4.31,9.899487057,0.012,0,0.012,8.9,4.31,9.888685454,9.012,-1.93,9.216346565,0.012,0,0.012,9,-1.93,9.204612974
07/03/2021 05:00,8.827,1.06,8.890417819,0.067,0,0.067,8.76,1.06,8.823899365,8.587,1.15,8.663663717,0.067,0,0.067,8.52,1.15,8.597261192
07/03/2021 05:30,8.7115,1.01,8.769853605,0.1615,0,0.1615,8.55,1.01,8.609448298,8.4715,1.11,8.543910829,0.1615,0,0.1615,8.31,1.11,8.383805818
07/03/2021 06:00,8.6855,1.01,8.744027119,0.1355,0,0.1355,8.55,1.01,8.609448298,8.4455,1.11,8.518131852,0.1355,0,0.1355,8.31,1.11,8.383805818
07/03/2021 06:30,9.0865,0.95,9.136026612,0.1365,0,0.1365,8.95,0.95,9.000277773,8.8365,1.04,8.897490222,0.1365,0,0.1365,8.7,1.04,8.761940424
07/03/2021 07:00,9.359,0.87,9.399350031,0.459,0,0.459,8.9,0.87,8.942421372,9.109,0.95,9.158404938,0.459,0,0.459,8.65,0.95,8.702011262
07/03/2021 07:30,9.1035,0.87,9.144977433,0.9235,0,0.9235,8.18,0.87,8.22613518,8.8935,0.95,8.944095385,0.9235,0,0.9235,7.97,0.95,8.026418878
07/03/2021 08:00,8.8955,0.91,8.941924863,2.1155,0,2.1155,6.78,0.91,6.840796737,8.7555,1,8.812421929,2.1155,0,2.1155,6.64,1,6.714879001
07/03/2021 08:30,8.712,0.91,8.759397468,3.402,0,3.402,5.31,0.91,5.387411252,8.662,1,8.719532327,3.402,0,3.402,5.26,1,5.354213294
07/03/2021 09:00,8.4885,0.91,8.537138411,4.6885,0,4.6885,3.8,0.91,3.907441618,8.5285,0.97,8.583484855,4.6885,0,4.6885,3.84,0.97,3.960618639
07/03/2021 09:30,8.5155,0.81,8.55393712,5.4455,0,5.4455,3.07,0.81,3.175059055,8.6355,0.84,8.676258425,5.4455,0,5.4455,3.19,0.84,3.298742185
07/03/2021 10:00,8.2955,0.72,8.326687231,6.3955,0,6.3955,1.9,0.72,2.031846451,8.4955,0.77,8.530323572,6.3955,0,6.3955,2.1,0.77,2.236716343
07/03/2021 10:30,8.142,0.67,8.169520427,7.252,0,7.252,0.89,0.67,1.114001795,8.382,0.71,8.412016643,7.252,0,7.252,1.13,0.71,1.33454112
07/03/2021 11:00,8.2685,0.67,8.295600777,7.6285,0,7.6285,0.64,0.67,0.926552751,8.4185,0.71,8.448386961,7.6285,0,7.6285,0.79,0.71,1.062167595
07/03/2021 11:30,7.3795,0.67,7.409852917,7.8695,0,7.8695,-0.49,0.67,0.830060239,8.1195,0.71,8.150483437,7.8695,0,7.8695,0.25,0.71,0.752728371
07/03/2021 12:00,7.6105,0.67,7.639935226,7.5105,0,7.5105,0.1,0.67,0.677421582,8.0305,0.71,8.061825491,7.5105,0,7.5105,0.52,0.71,0.880056816
07/03/2021 12:30,7.518,0.73,7.553358458,7.308,0,7.308,0.21,0.73,0.759605161,7.968,0.8,8.00805994,7.308,0,7.308,0.66,0.8,1.037111373
07/03/2021 13:00,7.591,0.73,7.626019997,7.281,0,7.281,0.31,0.73,0.793095202,8.001,0.8,8.040895535,7.281,0,7.281,0.72,0.8,1.076289924
07/03/2021 13:30,7.414,0.82,7.459208805,6.834,0,6.834,0.58,0.82,1.004390362,7.784,0.86,7.831363611,6.834,0,6.834,0.95,0.86,1.281444497
07/03/2021 14:00,7.229,0.71,7.26378283,7.369,0,7.369,-0.14,0.71,0.723671196,7.599,0.78,7.638926692,7.369,0,7.369,0.23,0.78,0.813203542
07/03/2021 14:30,7.366,0.93,7.424476817,5.396,0,5.396,1.97,0.93,2.178485713,7.606,0.99,7.670158799,5.396,0,5.396,2.21,0.99,2.421611034
07/03/2021 15:00,7.85,0.93,7.904897216,4.58,0,4.58,3.27,0.93,3.399676455,8.04,0.99,8.10072219,4.58,0,4.58,3.46,0.99,3.598847038
07/03/2021 15:30,8.667,0.93,8.716753352,2.867,0,2.867,5.8,0.93,5.874087163,8.677,0.99,8.733294281,2.867,0,2.867,5.81,0.99,5.893742444
07/03/2021 16:00,9.44,0.87,9.480005274,1.82,0,1.82,7.62,0.87,7.669504547,9.43,0.94,9.47673467,1.82,0,1.82,7.61,0.94,7.667835418
07/03/2021 16:30,10.3465,0.67,10.36817063,2.1465,0,2.1465,8.2,0.67,8.227326419,10.2965,0.66,10.31763114,2.1465,0,2.1465,8.15,0.66,8.176680255
07/03/2021 17:00,11.127,0.57,11.14159006,1.307,0,1.307,9.82,0.57,9.836528859,10.937,0.66,10.95689596,1.307,0,1.307,9.63,0.66,9.652590326
07/03/2021 17:30,11.74,0.57,11.75382916,1.23,0,1.23,10.51,0.57,10.52544536,11.37,0.6,11.38582013,1.23,0,1.23,10.14,0.6,10.15773597
07/03/2021 18:00,11.649,0.52,11.66060037,1.029,0,1.029,10.62,0.52,10.63272308,11.249,0.6,11.26499006,1.029,0,1.029,10.22,0.6,10.23759737
07/03/2021 18:30,11.87,0.52,11.8813846,0.67,0,0.67,11.2,0.52,11.21206493,11.45,0.6,11.46570975,0.67,0,0.67,10.78,0.6,10.79668468
07/03/2021 19:00,11.958,0.52,11.9693009,0.318,0,0.318,11.64,0.52,11.65160933,11.558,0.55,11.57107877,0.318,0,0.318,11.24,0.55,11.25344836
07/03/2021 19:30,11.423,0.6,11.43874683,0.223,0,0.223,11.2,0.6,11.21605991,11.053,0.68,11.07389764,0.223,0,0.223,10.83,0.68,10.85132711
07/03/2021 20:00,10.761,0.64,10.78001489,0.281,0,0.281,10.48,0.64,10.4995238,10.421,0.74,10.44724083,0.281,0,0.281,10.14,0.74,10.16696612
07/03/2021 20:30,10.303,0.74,10.3295406,0.513,0,0.513,9.79,0.74,9.81792748,9.993,0.84,10.02824257,0.513,0,0.513,9.48,0.84,9.517142428
07/03/2021 21:00,9.8035,0.82,9.837734101,0.5735,0,0.5735,9.23,0.82,9.266353112,9.4935,0.91,9.537014326,0.5735,0,0.5735,8.92,0.91,8.96629801
07/03/2021 21:30,9.4015,0.89,9.443532297,0.6115,0,0.6115,8.79,0.89,8.834941992,9.1315,0.99,9.185009105,0.6115,0,0.6115,8.52,0.99,8.577324758
07/03/2021 22:00,8.931,0.97,8.983521637,0.381,0,0.381,8.55,0.97,8.604847471,8.681,1.03,8.741891157,0.381,0,0.381,8.3,1.03,8.363665464
07/03/2021 22:30,8.39,1.07,8.457954836,0.26,0,0.26,8.13,1.07,8.200109755,8.16,1.14,8.239247538,0.26,0,0.26,7.9,1.14,7.981829364
07/03/2021 23:00,8.0955,1.13,8.173984356,0.2655,0,0.2655,7.83,1.13,7.911118758,7.8855,1.2,7.976284238,0.2655,0,0.2655,7.62,1.2,7.713909515
07/03/2021 23:30,8.2035,0.22,8.20644943,0.3735,0,0.3735,7.83,0.22,7.833090067,7.8735,2.06,8.138525803,0.3735,0,0.3735,7.5,2.06,7.777763175
08/03/2021 00:00,8.0265,1.11,8.102888513,0.7365,0,0.7365,7.29,1.11,7.374021969,7.8165,1.17,7.903579711,0.7365,0,0.7365,7.08,1.17,7.176022575
08/03/2021 00:30,9.5965,0.91,9.63954938,1.1465,0,1.1465,8.45,0.91,8.498858747,9.3065,0.97,9.356914141,1.1465,0,1.1465,8.16,0.97,8.217450943
08/03/2021 01:00,10.103,0.8,10.13462427,0.633,0,0.633,9.47,0.8,9.503730846,9.813,0.89,9.853277069,0.633,0,0.633,9.18,0.89,9.223041798
08/03/2021 01:30,10.277,0.8,10.30809046,0.327,0,0.327,9.95,0.8,9.982108996,9.997,0.89,10.0365387,0.327,0,0.327,9.67,0.89,9.710870198
08/03/2021 02:00,10.155,0.85,10.19051152,0.105,0,0.105,10.05,0.85,10.08588122,9.895,0.93,9.9386078,0.105,0,0.105,9.79,0.93,9.834073418
08/03/2021 02:30,10.3285,0.93,10.37028506,0.0185,0,0.0185,10.31,0.93,10.35185974,10.0385,1.01,10.08918145,0.0185,0,0.0185,10.02,1.01,10.07077455
08/03/2021 03:00,10.073,0.99,10.12153294,0.003,0,0.003,10.07,0.99,10.11854733,9.793,1.08,9.85237276,0.003,0,0.003,9.79,1.08,9.849390844
08/03/2021 03:30,9.7735,1.03,9.827624446,0.0035,0,0.0035,9.77,1.03,9.824143729,9.4935,1.13,9.560514748,0.0035,0,0.0035,9.49,1.13,9.55703929
08/03/2021 04:00,9.5745,0.97,9.623510287,0.0145,0,0.0145,9.56,0.97,9.609084244,9.3045,1.26,9.389425981,0.0145,0,0.0145,9.29,1.26,9.375057333
08/03/2021 04:30,9.24,1.04,9.298343939,0.02,0,0.02,9.22,1.04,9.278469701,8.98,1.26,9.067965593,0.02,0,0.02,8.96,1.26,9.048160034
08/03/2021 05:00,9.085,1.04,9.144332945,0.015,0,0.015,9.07,1.04,9.129430431,8.845,1.16,8.920741281,0.015,0,0.015,8.83,1.16,8.905868851
08/03/2021 05:30,9.165,1.15,9.236867705,0.005,0,0.005,9.16,1.15,9.231906629,8.925,1.22,9.007997835,0.005,0,0.005,8.92,1.22,9.00304393
08/03/2021 06:00,9.4005,1.71,9.554763223,0.0005,0,0.0005,9.4,1.71,9.554271296,9.2205,0.41,9.229611056,0.0005,0,0.0005,9.22,0.41,9.22911155
08/03/2021 06:30,10.2,0.69,10.2233116,0,0,0,10.2,0.69,10.2233116,9.91,0.79,9.941438528,0,0,0,9.91,0.79,9.941438528
08/03/2021 07:00,11.1,0.53,11.11264595,0.01,0,0.01,11.09,0.53,11.10265734,10.78,0.56,10.79453565,0.01,0,0.01,10.77,0.56,10.78454913
08/03/2021 07:30,11.243,0.53,11.25548528,0.323,0,0.323,10.92,0.53,10.93285416,10.943,0.56,10.95731943,0.323,0,0.323,10.62,0.56,10.63475435
08/03/2021 08:00,10.9825,0.58,10.99780461,1.3225,0,1.3225,9.66,0.58,9.677396344,10.7625,0.51,10.77457685,1.3225,0,1.3225,9.44,0.51,9.453766445
08/03/2021 08:30,10.6075,0.53,10.62073238,2.4175,0,2.4175,8.19,0.53,8.207131046,10.4675,0.6,10.48468198,2.4175,0,2.4175,8.05,0.6,8.07232928
08/03/2021 09:00,9.879,2.18,10.11667144,3.609,0,3.609,6.27,2.18,6.638169929,9.989,-0.99,10.03793908,3.609,0,3.609,6.38,-0.99,6.45635346
08/03/2021 09:30,9.479,0.8,9.512698934,4.669,0,4.669,4.81,0.8,4.876074241,9.549,0.43,9.558676739,4.669,0,4.669,4.88,0.43,4.898908042
08/03/2021 10:00,9.2105,0.53,9.225736299,5.5605,0,5.5605,3.65,0.53,3.688278731,9.3605,0.58,9.378451911,5.5605,0,5.5605,3.8,0.58,3.844008325
08/03/2021 10:30,8.792,0.53,8.807960263,6.222,0,6.222,2.57,0.53,2.624080791,8.982,0.58,9.000706861,6.222,0,6.222,2.76,0.58,2.820283674
08/03/2021 11:00,8.551,0.53,8.567409235,6.941,0,6.941,1.61,0.53,1.694992625,8.811,0.52,8.826331118,6.941,0,6.941,1.87,0.52,1.940953374
08/03/2021 11:30,8.241,0.69,8.269835609,7.451,0,7.451,0.79,0.69,1.04890419,8.541,0.59,8.561353923,7.451,0,7.451,1.09,0.59,1.239435355
08/03/2021 12:00,8.1545,0.69,8.183640403,7.6045,0,7.6045,0.55,0.69,0.882383137,8.3845,0.59,8.405232909,7.6045,0,7.6045,0.78,0.59,0.97800818
08/03/2021 12:30,8.253,0.69,8.281793827,7.703,0,7.703,0.55,0.69,0.882383137,8.393,0.59,8.413711963,7.703,0,7.703,0.69,0.59,0.907854614
08/03/2021 13:00,8.048,0.54,8.066095958,7.418,0,7.418,0.63,0.54,0.829759001,8.258,0.55,8.276295306,7.418,0,7.418,0.84,0.55,1.004041832
08/03/2021 13:30,7.9175,0.54,7.935893538,7.1275,0,7.1275,0.79,0.54,0.956922149,8.2175,0.55,8.235885274,7.1275,0,7.1275,1.09,0.55,1.220901306
08/03/2021 14:00,7.684,0.54,7.702951123,6.734,0,6.734,0.95,0.54,1.092748827,7.974,0.55,7.99294539,6.734,0,6.734,1.24,0.55,1.356502857
08/03/2021 14:30,7.493,0.61,7.517788837,6.543,0,6.543,0.95,0.61,1.128981842,7.683,0.67,7.712158518,6.543,0,6.543,1.14,0.67,1.322308587
08/03/2021 15:00,7.521,0.61,7.545696853,6.101,0,6.101,1.42,0.61,1.545477273,7.621,0.67,7.650394826,6.101,0,6.101,1.52,0.67,1.661114084
08/03/2021 15:30,7.859,0.69,7.889231965,5.119,0,5.119,2.74,0.69,2.825544195,7.859,0.74,7.893762158,5.119,0,5.119,2.74,0.74,2.838168423
08/03/2021 16:00,8.189,0.74,8.222367117,4.219,0,4.219,3.97,0.74,4.038378387,8.199,0.8,8.237936696,4.219,0,4.219,3.98,0.8,4.059605892
08/03/2021 16:30,8.855,0.74,8.885866587,3.305,0,3.305,5.55,0.74,5.599116002,8.825,0.8,8.861186433,3.305,0,3.305,5.52,0.8,5.577669764
08/03/2021 17:00,9.653,1.02,9.70674039,1.953,0,1.953,7.7,1.02,7.767264641,9.563,0.49,9.575545363,1.953,0,1.953,7.61,0.49,7.625758979
08/03/2021 17:30,10.574,0.75,10.60056489,0.874,0,0.874,9.7,0.75,9.728951639,10.344,0.82,10.37645103,0.874,0,0.874,9.47,0.82,9.505435287
08/03/2021 18:00,11.1805,1,11.22513164,0.2605,0,0.2605,10.92,1,10.96569195,10.9105,0.36,10.91643762,0.2605,0,0.2605,10.65,0.36,10.65608277
08/03/2021 18:30,11.624,0.53,11.63607649,0.014,0,0.014,11.61,0.53,11.62209103,11.274,0.6,11.28995465,0.014,0,0.014,11.26,0.6,11.27597446
08/03/2021 19:00,12.004,0.66,12.02213026,0.024,0,0.024,11.98,0.66,11.99816653,11.634,0.53,11.64606612,0.024,0,0.024,11.61,0.53,11.62209103
08/03/2021 19:30,11.787,0.54,11.79936308,0.027,0,0.027,11.76,0.54,11.77239143,11.427,0.53,11.43928446,0.027,0,0.027,11.4,0.53,11.41231353
08/03/2021 20:00,11.2625,0.54,11.27543818,0.0425,0,0.0425,11.22,0.54,11.23298714,10.9325,0.53,10.94533948,0.0425,0,0.0425,10.89,0.53,10.90288953
08/03/2021 20:30,10.8895,0.86,10.92340653,0.0095,0,0.0095,10.88,0.86,10.91393605,10.5995,0.42,10.60781788,0.0095,0,0.0095,10.59,0.42,10.59832534
08/03/2021 21:00,10.333,0.64,10.35280102,0.003,0,0.003,10.33,0.64,10.34980676,10.053,0.71,10.07804093,0.003,0,0.003,10.05,0.71,10.07504839
08/03/2021 21:30,9.8325,0.77,9.862603928,0.0125,0,0.0125,9.82,0.77,9.850142131,9.5825,0.79,9.615009425,0.0125,0,0.0125,9.57,0.79,9.602551744
08/03/2021 22:00,9.3455,0.89,9.387783032,0.0055,0,0.0055,9.34,0.89,9.382307818,9.1155,0.95,9.164869898,0.0055,0,0.0055,9.11,0.95,9.159399544
08/03/2021 22:30,8.78,1.1,8.848638313,0,0,0,8.78,1.1,8.848638313,8.57,1.17,8.649497095,0,0,0,8.57,1.17,8.649497095
08/03/2021 23:00,8.37,1.28,8.467307719,0,0,0,8.37,1.28,8.467307719,8.2,1.04,8.265688114,0,0,0,8.2,1.04,8.265688114
08/03/2021 23:30,8.44,1.15,8.517986851,0,0,0,8.44,1.15,8.517986851,8.26,1.2,8.346711927,0,0,0,8.26,1.2,8.346711927
09/03/2021 00:00,8.44,1.11,8.512678779,0,0,0,8.44,1.11,8.512678779,8.26,1.14,8.338297188,0,0,0,8.26,1.14,8.338297188
09/03/2021 00:30,9.96,0.91,10.00148489,0,0,0,9.96,0.91,10.00148489,9.71,1.08,9.769877174,0,0,0,9.71,1.08,9.769877174
09/03/2021 01:00,10.33,0.91,10.37000482,0,0,0,10.33,0.91,10.37000482,10.05,0.96,10.09574663,0,0,0,10.05,0.96,10.09574663
09/03/2021 01:30,10.3805,0.91,10.42031095,0.0005,0,0.0005,10.38,0.91,10.41981286,10.1105,0.96,10.15597412,0.0005,0,0.0005,10.11,0.96,10.15547636
09/03/2021 02:00,10.322,0.91,10.36203571,0.002,0,0.002,10.32,0.91,10.36004344,10.042,0.96,10.08778291,0.002,0,0.002,10.04,0.96,10.08579199
09/03/2021 02:30,10.277,0.91,10.31721033,0.007,0,0.007,10.27,0.91,10.31023763,10.007,0.96,10.05294231,0.007,0,0.007,10,0.96,10.04597432
09/03/2021 03:00,9.984,0.91,10.02538558,0.074,0,0.074,9.91,0.91,9.951693323,9.714,0.96,9.761321427,0.074,0,0.074,9.64,0.96,9.687682901
09/03/2021 03:30,9.617,0.91,9.659958023,0.147,0,0.147,9.47,0.91,9.513621813,9.367,1.02,9.422371729,0.147,0,0.147,9.22,1.02,9.276249242
09/03/2021 04:00,9.4495,0.96,9.498139305,0.2695,0,0.2695,9.18,0.96,9.230059588,9.1995,1.02,9.255873824,0.2695,0,0.2695,8.93,1.02,8.988064308
09/03/2021 04:30,9.0645,1.06,9.126267597,0.4145,0,0.4145,8.65,1.06,8.714705962,8.8345,1.14,8.907748888,0.4145,0,0.4145,8.42,1.14,8.496822936
09/03/2021 05:00,8.8885,1.02,8.946833644,0.9685,0,0.9685,7.92,1.02,7.985411699,8.6685,1.14,8.743139725,0.9685,0,0.9685,7.7,1.14,7.783932168
09/03/2021 05:30,8.869,1.02,8.927461061,1.129,0,1.129,7.74,1.02,7.806920007,8.649,1.06,8.713713388,1.129,0,1.129,7.52,1.06,7.594339998
09/03/2021 06:00,9.1005,0.81,9.136476359,1.0105,0,1.0105,8.09,0.81,8.130448942,8.8805,0.88,8.923994635,1.0105,0,1.0105,7.87,0.88,7.91904666
09/03/2021 06:30,10.0255,0.57,10.04169061,0.7455,0,0.7455,9.28,0.57,9.297488908,9.7555,0.62,9.775181853,0.7455,0,0.7455,9.01,0.62,9.031306661
09/03/2021 07:00,10.804,0.57,10.81902565,0.844,0,0.844,9.96,0.57,9.976296908,10.504,0.62,10.52228188,0.844,0,0.844,9.66,0.62,9.679876032
09/03/2021 07:30,10.8465,0.61,10.86363946,0.8865,0,0.8865,9.96,0.61,9.978662235,10.5465,0.62,10.56470834,0.8865,0,0.8865,9.66,0.62,9.679876032
09/03/2021 08:00,10.7045,0.61,10.72186645,2.2145,0,2.2145,8.49,0.61,8.511885808,10.4745,0.68,10.49654944,2.2145,0,2.2145,8.26,0.68,8.28794305
09/03/2021 08:30,10.099,0.61,10.11740584,3.779,0,3.779,6.32,0.61,6.349370047,9.989,0.68,10.01211871,3.779,0,3.779,6.21,0.68,6.247119336
09/03/2021 09:00,9.5455,0.68,9.569690186,5.1055,0,5.1055,4.44,0.68,4.491770252,9.5155,0.55,9.531381865,5.1055,0,5.1055,4.41,0.55,4.444164713
09/03/2021 09:30,9.258,0.68,9.282939405,5.388,0,5.388,3.87,0.68,3.929287467,9.258,0.67,9.282212236,5.388,0,5.388,3.87,0.67,3.927569223
09/03/2021 10:00,8.8005,0.68,8.826732139,6.1205,0,6.1205,2.68,0.68,2.764923145,8.8805,0.6,8.90074605,6.1205,0,6.1205,2.76,0.6,2.824464551
09/03/2021 10:30,8.4735,-0.2,8.475859971,7.3635,0,7.3635,1.11,-0.2,1.127874106,8.5635,0.93,8.613851186,7.3635,0,7.3635,1.2,0.93,1.518189711
09/03/2021 11:00,8.4185,-0.02,8.418523757,8.2185,0,8.2185,0.2,-0.02,0.200997512,8.7385,0.39,8.747198537,8.2185,0,8.2185,0.52,0.39,0.65
09/03/2021 11:30,6.395,-0.49,6.413745006,7.275,0,7.275,-0.88,-0.49,1.007223908,6.475,-0.35,6.48445256,7.275,0,7.275,-0.8,-0.35,0.87321246
09/03/2021 12:00,6.4695,0.11,6.47043509,6.8895,0,6.8895,-0.42,0.11,0.434165867,6.7295,0.23,6.733429308,6.8895,0,6.8895,-0.16,0.23,0.280178515
09/03/2021 12:30,7.3035,0.55,7.324179971,5.8735,0,5.8735,1.43,0.55,1.53212271,7.4435,0.58,7.466062701,5.8735,0,5.8735,1.57,0.58,1.673708457
09/03/2021 13:00,7.7495,-0.31,7.755697922,6.6795,0,6.6795,1.07,-0.31,1.114001795,7.7895,0.27,7.794177971,6.6795,0,6.6795,1.11,0.27,1.142365966
09/03/2021 13:30,7.8235,0.57,7.844236881,6.7535,0,6.7535,1.07,0.57,1.212353084,7.7935,0.56,7.813593427,6.7535,0,6.7535,1.04,0.56,1.181185845
09/03/2021 14:00,7.892,0.15,7.893425365,6.312,0,6.312,1.58,0.15,1.587104281,7.862,0.47,7.876036059,6.312,0,6.312,1.55,0.47,1.619691329
09/03/2021 14:30,8.1655,0.43,8.176814187,5.6055,0,5.6055,2.56,0.43,2.595862092,8.1455,0.57,8.165419172,5.6055,0,5.6055,2.54,0.57,2.603171143
09/03/2021 15:00,7.9835,0.64,8.009111827,5.9735,0,5.9735,2.01,0.64,2.109431203,7.9835,0.57,8.003822352,5.9735,0,5.9735,2.01,0.57,2.089258242
09/03/2021 15:30,8.018,-0.47,8.031763443,7.688,0,7.688,0.33,-0.47,0.574282161,7.988,-0.44,8.000108999,7.688,0,7.688,0.3,-0.44,0.532541078
09/03/2021 16:00,8.793,0.07,8.793278626,7.143,0,7.143,1.65,0.07,1.651484181,8.713,0.33,8.719247043,7.143,0,7.143,1.57,0.33,1.604306704
09/03/2021 16:30,9.3915,2.22,9.6503198,8.0415,0,8.0415,1.35,2.22,2.598249411,9.2415,-0.86,9.281428891,8.0415,0,8.0415,1.2,-0.86,1.476346843
09/03/2021 17:00,10.2365,-0.49,10.24822093,7.6365,0,7.6365,2.6,-0.49,2.645770209,10.0065,0.3,10.01099607,7.6365,0,7.6365,2.37,0.3,2.388911886
09/03/2021 17:30,11.0465,-0.61,11.06332962,7.1965,0,7.1965,3.85,-0.61,3.898025141,10.7465,0.61,10.76379869,7.1965,0,7.1965,3.55,0.61,3.602027207
09/03/2021 18:00,11.5815,-0.47,11.59103284,6.6115,0,6.6115,4.97,-0.47,4.992173875,11.2515,0.04,11.2515711,6.6115,0,6.6115,4.64,0.04,4.640172411
09/03/2021 18:30,11.889,-0.29,11.89253636,6.699,0,6.699,5.19,-0.29,5.198095805,11.539,0,11.539,6.699,0,6.699,4.84,0,4.84
09/03/2021 19:00,11.8805,-0.51,11.89144147,7.8805,0,7.8805,4,-0.51,4.03238143,11.5305,-0.5,11.54133572,7.8805,0,7.8805,3.65,-0.5,3.684087404
09/03/2021 19:30,11.5375,-0.6,11.55309077,8.7375,0,8.7375,2.8,-0.6,2.863564213,11.1975,-0.56,11.21149438,8.7375,0,8.7375,2.46,-0.56,2.522934799
09/03/2021 20:00,10.904,-0.52,10.91639208,8.634,0,8.634,2.27,-0.52,2.328797973,10.594,-0.49,10.60532583,8.634,0,8.634,1.96,-0.49,2.020321757
09/03/2021 20:30,10.43,-1.71,10.56924784,8.33,0,8.33,2.1,-1.71,2.708154353,10.14,1.09,10.19841654,8.33,0,8.33,1.81,1.09,2.112865353
09/03/2021 21:00,10.0585,-0.72,10.08423632,8.9485,0,8.9485,1.11,-0.72,1.323064624,9.9085,0.72,9.934624917,8.9485,0,8.9485,0.96,0.72,1.2
09/03/2021 21:30,9.215,-0.72,9.243085253,10.605,0,10.605,-1.39,-0.72,1.565407295,9.035,-0.63,9.056937948,10.605,0,10.605,-1.57,-0.63,1.69168555
09/03/2021 22:00,8.8805,-0.76,8.912961363,11.1405,0,11.1405,-2.26,-0.76,2.384365744,8.6905,-0.67,8.716288789,11.1405,0,11.1405,-2.45,-0.67,2.53996063
09/03/2021 22:30,8.3295,-0.96,8.384638946,11.4195,0,11.4195,-3.09,-0.96,3.23569158,8.1495,-0.6,8.171557394,11.4195,0,11.4195,-3.27,-0.6,3.3245902
09/03/2021 23:00,7.8745,-0.86,7.921322506,11.7345,0,11.7345,-3.86,-0.86,3.954642841,7.7245,-0.78,7.763781311,11.7345,0,11.7345,-4.01,-0.78,4.085156056
09/03/2021 23:30,7.8995,-0.79,7.938904222,11.5895,0,11.5895,-3.69,-0.79,3.773618953,7.7595,-0.71,7.791915057,11.5895,0,11.5895,-3.83,-0.71,3.895253522
10/03/2021 00:00,7.768,-0.73,7.80222558,11.458,0,11.458,-3.69,-0.73,3.761515652,7.628,-0.66,7.656499461,11.458,0,11.458,-3.83,-0.66,3.886450823
10/03/2021 00:30,9.282,-2.38,9.582271338,11.392,0,11.392,-2.11,-2.38,3.180644589,9.022,0.91,9.067777236,11.392,0,11.392,-2.37,0.91,2.538700455
10/03/2021 01:00,9.833,-1,9.883718379,11.473,0,11.473,-1.64,-1,1.920833153,9.573,-0.57,9.589954588,11.473,0,11.473,-1.9,-0.57,1.983658237
10/03/2021 01:30,9.8785,-0.75,9.906930011,11.1285,0,11.1285,-1.25,-0.75,1.457737974,9.6385,-0.64,9.65972475,11.1285,0,11.1285,-1.49,-0.64,1.621634977
10/03/2021 02:00,9.651,-0.46,9.661956375,11.221,0,11.221,-1.57,-0.46,1.636001222,9.411,-0.84,9.448413676,11.221,0,11.221,-1.81,-0.84,1.995419755
10/03/2021 02:30,9.647,-0.75,9.676110221,11.477,0,11.477,-1.83,-0.75,1.977725967,9.417,-0.65,9.439406178,11.477,0,11.477,-2.06,-0.65,2.160115738
10/03/2021 03:00,9.3215,-0.64,9.343444881,11.3515,0,11.3515,-2.03,-0.64,2.128497122,9.1015,-0.56,9.118711655,11.3515,0,11.3515,-2.25,-0.56,2.318641844
10/03/2021 03:30,9.036,-0.64,9.058636542,11.176,0,11.176,-2.14,-0.64,2.233651719,8.836,-0.56,8.853727802,11.176,0,11.176,-2.34,-0.56,2.406075643
10/03/2021 04:00,8.786,-0.53,8.801971143,10.966,0,10.966,-2.18,-0.53,2.243501727,8.626,-0.5,8.640478922,10.966,0,10.966,-2.34,-0.5,2.392822601
10/03/2021 04:30,8.4605,-0.63,8.483923635,11.3805,0,11.3805,-2.92,-0.63,2.987189314,8.2805,-0.56,8.299414452,11.3805,0,11.3805,-3.1,-0.56,3.150174598
10/03/2021 05:00,8.197,-0.68,8.225157081,11.447,0,11.447,-3.25,-0.68,3.320376485,8.017,-0.6,8.039420937,11.447,0,11.447,-3.43,-0.6,3.48208271
10/03/2021 05:30,8.275,-0.59,8.296006569,10.705,0,10.705,-2.43,-0.59,2.500599928,8.095,-0.55,8.11366286,10.705,0,10.705,-2.61,-0.55,2.667320753
10/03/2021 06:00,8.338,-0.72,8.369028856,11.138,0,11.138,-2.8,-0.72,2.89108976,8.158,-0.64,8.183065685,11.138,0,11.138,-2.98,-0.64,3.047950131
10/03/2021 06:30,9.1335,-1.01,9.189174188,10.9435,0,10.9435,-1.81,-1.01,2.072727671,8.9135,-0.88,8.956834388,10.9435,0,10.9435,-2.03,-0.88,2.212532486
10/03/2021 07:00,9.807,-1.31,9.894106781,11.337,0,11.337,-1.53,-1.31,2.014199593,9.557,-1.19,9.630802095,11.337,0,11.337,-1.78,-1.19,2.141144554
10/03/2021 07:30,10.1235,-1.56,10.2429904,11.6535,0,11.6535,-1.53,-1.56,2.185062928,9.8735,-1.44,9.977955815,11.6535,0,11.6535,-1.78,-1.44,2.289541439
10/03/2021 08:00,10.1255,-1.5,10.23600265,11.6555,0,11.6555,-1.53,-1.5,2.14263856,9.8055,-1.38,9.902132611,11.6555,0,11.6555,-1.85,-1.38,2.308007799
10/03/2021 08:30,10.15,-1.56,10.26918205,11.77,0,11.77,-1.62,-1.56,2.248999778,9.87,-1.44,9.974492468,11.77,0,11.77,-1.9,-1.44,2.384030201
10/03/2021 09:00,10.095,-1.51,10.20730743,11.515,0,11.515,-1.42,-1.51,2.072800039,9.835,-1.39,9.932740055,11.515,0,11.515,-1.68,-1.39,2.180481598
10/03/2021 09:30,9.96,-1.51,10.07381259,11.54,0,11.54,-1.58,-1.51,2.185520533,9.74,-1.39,9.838683855,11.54,0,11.54,-1.8,-1.39,2.274225143
10/03/2021 10:00,9.9505,-1.51,10.06442002,11.8105,0,11.8105,-1.86,-1.51,2.395767101,9.7305,-1.39,9.829279233,11.8105,0,11.8105,-2.08,-1.39,2.501699422
10/03/2021 10:30,9.7765,-1.26,9.857360308,11.3365,0,11.3365,-1.56,-1.26,2.005292996,9.6065,-1.16,9.67628246,11.3365,0,11.3365,-1.73,-1.16,2.082906623
10/03/2021 11:00,9.675,-1.35,9.768732006,11.545,0,11.545,-1.87,-1.35,2.306382449,9.495,-1.24,9.575626611,11.545,0,11.545,-2.05,-1.24,2.39585058
10/03/2021 11:30,9.5605,-1.17,9.631825385,10.7505,0,10.7505,-1.19,-1.17,1.668831927,9.4105,-1.06,9.470011101,10.7505,0,10.7505,-1.34,-1.06,1.708566651
10/03/2021 12:00,9.6365,-1.31,9.725134048,11.1065,0,11.1065,-1.47,-1.31,1.969009903,9.4365,-1.2,9.512493482,11.1065,0,11.1065,-1.67,-1.2,2.056428944
10/03/2021 12:30,9.6045,-1.44,9.711849476,12.1045,0,12.1045,-2.5,-1.44,2.885064991,9.4345,-1.33,9.52778517,12.1045,0,12.1045,-2.67,-1.33,2.982918034
10/03/2021 13:00,9.5475,-1.57,9.675725102,12.2975,0,12.2975,-2.75,-1.57,3.166607017,9.4175,-1.47,9.531537455,12.2975,0,12.2975,-2.88,-1.47,3.233465633
10/03/2021 13:30,9.342,-1.42,9.449304948,12.092,0,12.092,-2.75,-1.42,3.094979806,9.212,-1.32,9.306091768,12.092,0,12.092,-2.88,-1.32,3.168090908
10/03/2021 14:00,9.244,-1.62,9.384878049,11.744,0,11.744,-2.5,-1.62,2.978993118,9.114,-0.95,9.16337798,11.744,0,11.744,-2.63,-0.95,2.796319009
10/03/2021 14:30,8.6275,-1.42,8.743578,12.5375,0,12.5375,-3.91,-1.42,4.159867786,8.5275,-1.33,8.6305942,12.5375,0,12.5375,-4.01,-1.33,4.224807688
10/03/2021 15:00,8.7355,-1.42,8.850161595,12.4555,0,12.4555,-3.72,-1.42,3.981808634,8.5855,-1.33,8.687905976,12.4555,0,12.4555,-3.87,-1.33,4.092163242
10/03/2021 15:30,9.266,-1.54,9.393101511,12.236,0,12.236,-2.97,-1.54,3.345519392,9.096,-1.44,9.209278799,12.236,0,12.236,-3.14,-1.44,3.45444641
10/03/2021 16:00,9.8395,-1.21,9.913619937,11.7695,0,11.7695,-1.93,-1.21,2.277937664,9.6495,-1.11,9.713132875,11.7695,0,11.7695,-2.12,-1.11,2.393010656
10/03/2021 16:30,10.494,-1.21,10.56352858,11.514,0,11.514,-1.02,-1.21,1.582561215,10.314,-1.11,10.37355754,11.514,0,11.514,-1.2,-1.11,1.634655927
10/03/2021 17:00,11.1775,-0.19,11.17911473,12.1475,0,12.1475,-0.97,-0.19,0.988433103,10.9475,-2.62,11.25664942,12.1475,0,12.1475,-1.2,-2.62,2.881735588
10/03/2021 17:30,11.456,-1.48,11.55120496,12.316,0,12.316,-0.86,-1.48,1.711724277,11.196,-1.37,11.27950868,12.316,0,12.316,-1.12,-1.37,1.769547965
10/03/2021 18:00,11.5085,-1.43,11.59700273,12.2785,0,12.2785,-0.77,-1.43,1.624130537,11.2085,-1.3,11.28363737,12.2785,0,12.2785,-1.07,-1.3,1.683716128
10/03/2021 18:30,11.597,-1.43,11.68483243,12.267,0,12.267,-0.67,-1.43,1.579177001,11.347,-1.3,11.42122625,12.267,0,12.267,-0.92,-1.3,1.592607924
10/03/2021 19:00,11.499,-1.51,11.59771965,12.419,0,12.419,-0.92,-1.51,1.768191166,11.199,-1.39,11.28493248,12.419,0,12.419,-1.22,-1.39,1.84945938
10/03/2021 19:30,11.0825,-1.51,11.18489635,12.4525,0,12.4525,-1.37,-1.51,2.038872237,10.7825,-1.39,10.87172508,12.4525,0,12.4525,-1.67,-1.39,2.17278623
10/03/2021 20:00,10.476,-1.41,10.57046243,12.436,0,12.436,-1.96,-1.41,2.414477169,10.216,-1.29,10.29712368,12.436,0,12.436,-2.22,-1.29,2.567586415
10/03/2021 20:30,9.964,-1.37,10.05774309,12.394,0,12.394,-2.43,-1.37,2.789587783,9.724,-1.24,9.80274329,12.394,0,12.394,-2.67,-1.24,2.943891982
10/03/2021 21:00,9.581,-1.29,9.667453698,12.451,0,12.451,-2.87,-1.29,3.146585451,9.351,-1.16,9.422674833,12.451,0,12.451,-3.1,-1.16,3.30992447
10/03/2021 21:30,9.0695,-1.15,9.142118477,12.4395,0,12.4395,-3.37,-1.15,3.560814514,8.8695,-1.03,8.929105792,12.4395,0,12.4395,-3.57,-1.03,3.715615696
