Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/03/2021 22:00,8.558,-1.07,8.624631238,12.378,0,12.378,-3.82,-1.07,3.967026594,8.378,-0.96,8.432821829,12.378,0,12.378,-4,-0.96,4.113587242
10/03/2021 22:30,7.9905,-1.12,8.06861142,12.2405,0,12.2405,-4.25,-1.12,4.395099544,7.8205,-1.02,7.886736984,12.2405,0,12.2405,-4.42,-1.02,4.536165782
10/03/2021 23:00,7.65,-1.06,7.72308876,12.29,0,12.29,-4.64,-1.06,4.759537793,7.52,-0.95,7.579769126,12.29,0,12.29,-4.77,-0.95,4.863681733
10/03/2021 23:30,7.606,-0.99,7.670158799,12.246,0,12.246,-4.64,-0.99,4.74443885,7.516,-0.89,7.568510818,12.246,0,12.246,-4.73,-0.89,4.81300322
11/03/2021 00:00,7.5625,-0.91,7.617053646,12.2425,0,12.2425,-4.68,-0.91,4.767651413,7.4325,-0.82,7.477596957,12.2425,0,12.2425,-4.81,-0.82,4.879395454
11/03/2021 00:30,9.103,-0.97,9.154534887,12.223,0,12.223,-3.12,-0.97,3.26730776,8.903,-0.82,8.940682804,12.223,0,12.223,-3.32,-0.82,3.419766074
11/03/2021 01:00,9.332,-0.85,9.370630929,10.272,0,10.272,-0.94,-0.85,1.267320007,9.062,-0.73,9.091355454,10.272,0,10.272,-1.21,-0.73,1.413152504
11/03/2021 01:30,9.5735,-0.85,9.611160297,11.1335,0,11.1335,-1.56,-0.85,1.776541584,9.3035,-0.73,9.332095812,11.1335,0,11.1335,-1.83,-0.73,1.970228413
11/03/2021 02:00,10.3045,-0.63,10.32374061,8.0945,0,8.0945,2.21,-0.63,2.298042645,9.9945,-0.6,10.01249371,8.0945,0,8.0945,1.9,-0.6,1.992485885
11/03/2021 02:30,9.4965,-0.76,9.526862666,9.9365,0,9.9365,-0.44,-0.76,0.878179936,9.2865,-0.69,9.312098703,9.9365,0,9.9365,-0.65,-0.69,0.947945146
11/03/2021 03:00,9.058,-0.6,9.077850186,9.378,0,9.378,-0.32,-0.6,0.68,8.728,-0.57,8.746592708,9.378,0,9.378,-0.65,-0.57,0.86452299
11/03/2021 03:30,8.878,-0.41,8.88746218,5.958,0,5.958,2.92,-0.41,2.948643756,8.838,0.04,8.838090518,5.958,0,5.958,2.88,0.04,2.880277764
11/03/2021 04:00,8.6325,0.62,8.654736059,6.6625,0,6.6625,1.97,0.62,2.065260274,8.6025,0.66,8.627781073,6.6625,0,6.6625,1.94,0.66,2.049194964
11/03/2021 04:30,7.955,-0.5,7.970697899,9.605,0,9.605,-1.65,-0.5,1.724093965,7.945,-0.27,7.949586467,9.605,0,9.605,-1.66,-0.27,1.681814496
11/03/2021 05:00,8.0265,-0.59,8.048155208,11.0765,0,11.0765,-3.05,-0.59,3.106541485,7.8665,-0.54,7.885012508,11.0765,0,11.0765,-3.21,-0.54,3.255103685
11/03/2021 05:30,8.0515,-0.9,8.101645034,11.9715,0,11.9715,-3.92,-0.9,4.021989557,7.8815,-0.79,7.920993767,11.9715,0,11.9715,-4.09,-0.79,4.165597196
11/03/2021 06:00,8.2355,-1.04,8.300907194,12.1155,0,12.1155,-3.88,-1.04,4.016964028,8.0255,-0.92,8.078059807,12.1155,0,12.1155,-4.09,-0.92,4.192195129
11/03/2021 06:30,9.0875,-1.37,9.190188042,12.0575,0,12.0575,-2.97,-1.37,3.27074915,8.8775,-1.23,8.96230474,12.0575,0,12.0575,-3.18,-1.23,3.409589418
11/03/2021 07:00,9.6555,-1.57,9.782309556,12.0955,0,12.0955,-2.44,-1.57,2.901465147,9.4155,-1.42,9.521976699,12.0955,0,12.0955,-2.68,-1.42,3.032952357
11/03/2021 07:30,9.7385,-1.57,9.864242609,12.2885,0,12.2885,-2.55,-1.57,2.994561738,9.5085,-1.46,9.619936187,12.2885,0,12.2885,-2.78,-1.46,3.140063694
11/03/2021 08:00,9.3895,-1.5,9.508559841,12.5495,0,12.5495,-3.16,-1.5,3.497942252,9.2195,-1.4,9.325190628,12.5495,0,12.5495,-3.33,-1.4,3.61232612
11/03/2021 08:30,9.246,-1.5,9.366884007,12.406,0,12.406,-3.16,-1.5,3.497942252,9.126,-1.4,9.232761017,12.406,0,12.406,-3.28,-1.4,3.566286584
11/03/2021 09:00,8.103,-1.58,8.255604702,13.693,0,13.693,-5.59,-1.58,5.809001635,8.083,-1.49,8.219184205,13.693,0,13.693,-5.61,-1.49,5.804498256
11/03/2021 09:30,7.8775,-1.72,8.063089126,14.1675,0,14.1675,-6.29,-1.72,6.520927848,8.0275,-1.66,8.197338364,14.1675,0,14.1675,-6.14,-1.66,6.360440236
11/03/2021 10:00,7.8495,-1.22,7.943742836,12.8495,0,12.8495,-5,-1.22,5.146688256,7.7395,-1.13,7.821557406,12.8495,0,12.8495,-5.11,-1.13,5.233450105
11/03/2021 10:30,8.167,-0.94,8.220917771,11.777,0,11.777,-3.61,-0.94,3.730375316,8.267,-0.88,8.31370489,11.777,0,11.777,-3.51,-0.88,3.618632338
11/03/2021 11:00,6.2425,-1.97,6.545968702,16.3125,0,16.3125,-10.07,-1.97,10.2608869,6.5325,-1.91,6.806001488,16.3125,0,16.3125,-9.78,-1.91,9.964762917
11/03/2021 11:30,6.785,-1.85,7.032689741,15.065,0,15.065,-8.28,-1.85,8.484155821,7.015,-1.78,7.237307856,15.065,0,15.065,-8.05,-1.78,8.244446616
11/03/2021 12:00,7.97,-1.07,8.041504834,11.27,0,11.27,-3.3,-1.07,3.469135339,8.07,-0.99,8.13049814,11.27,0,11.27,-3.2,-0.99,3.349641772
11/03/2021 12:30,6.3255,-1.16,6.430983615,12.6055,0,12.6055,-6.28,-1.16,6.386235198,6.7455,-1.09,6.832998628,12.6055,0,12.6055,-5.86,-1.09,5.960511723
11/03/2021 13:00,7.3775,-1.73,7.57762537,14.7675,0,14.7675,-7.39,-1.73,7.589795781,7.5375,-1.66,7.718128416,14.7675,0,14.7675,-7.23,-1.66,7.418119708
11/03/2021 13:30,8.7535,-1.59,8.896733235,13.0835,0,13.0835,-4.33,-1.59,4.61269986,8.6035,-1.48,8.729868971,13.0835,0,13.0835,-4.48,-1.48,4.718135225
11/03/2021 14:00,7.955,-1.51,8.097044214,13.735,0,13.735,-5.78,-1.51,5.973985269,8.045,-1.44,8.172859047,13.735,0,13.735,-5.69,-1.44,5.86938668
11/03/2021 14:30,7.3085,-1.68,7.499104763,14.8985,0,14.8985,-7.59,-1.68,7.77370568,7.3385,-1.59,7.508773685,14.8985,0,14.8985,-7.56,-1.59,7.725393194
11/03/2021 15:00,9.307,-1.49,9.425515848,12.267,0,12.267,-2.96,-1.49,3.313864813,9.227,-1.4,9.332605692,12.267,0,12.267,-3.04,-1.4,3.346879143
11/03/2021 15:30,8.137,-1.73,8.318874263,14.027,0,14.027,-5.89,-1.73,6.13881096,8.227,-1.66,8.392802214,14.027,0,14.027,-5.8,-1.66,6.032876594
11/03/2021 16:00,8.199,-1.54,8.342373823,14.329,0,14.329,-6.13,-1.54,6.320482577,8.249,-1.47,8.378955842,14.329,0,14.329,-6.08,-1.47,6.255181852
11/03/2021 16:30,8.704,-1.3,8.800546347,14.324,0,14.324,-5.62,-1.3,5.768396658,8.704,-1.21,8.787702544,14.324,0,14.324,-5.62,-1.21,5.74878248
11/03/2021 17:00,10.0565,-1.12,10.11867542,12.7565,0,12.7565,-2.7,-1.12,2.923080567,9.8965,-1.08,9.955255509,12.7565,0,12.7565,-2.86,-1.08,3.05712283
11/03/2021 17:30,10.3755,-1.24,10.44933492,12.9255,0,12.9255,-2.55,-1.24,2.835507009,10.1755,-1.13,10.23805158,12.9255,0,12.9255,-2.75,-1.13,2.973112847
11/03/2021 18:00,10.9375,0.14,10.93839596,12.5675,0,12.5675,-1.63,0.14,1.636001222,10.6975,-2.61,11.01129449,12.5675,0,12.5675,-1.87,-2.61,3.210763149
11/03/2021 18:30,11.219,-1.26,11.28953325,12.139,0,12.139,-0.92,-1.26,1.5601282,10.939,-1.13,10.99720969,12.139,0,12.139,-1.2,-1.13,1.648302157
11/03/2021 19:00,11.341,-1.26,11.41077916,11.981,0,11.981,-0.64,-1.26,1.413223266,11.131,-1.13,11.1882108,11.981,0,11.981,-0.85,-1.13,1.414001414
11/03/2021 19:30,11.2705,-1.2,11.33420356,11.5905,0,11.5905,-0.32,-1.2,1.241933976,10.8705,-1.08,10.92401805,11.5905,0,11.5905,-0.72,-1.08,1.297998459
11/03/2021 20:00,10.426,-1.02,10.47577568,11.386,0,11.386,-0.96,-1.02,1.400714104,10.146,-0.91,10.18672744,11.386,0,11.386,-1.24,-0.91,1.538083223
11/03/2021 20:30,10.1145,-0.9,10.15446258,11.2045,0,11.2045,-1.09,-0.9,1.413541651,9.9045,-0.82,9.938386199,11.2045,0,11.2045,-1.3,-0.82,1.537010085
11/03/2021 21:00,9.6135,-0.68,9.637519507,10.5535,0,10.5535,-0.94,-0.68,1.160172401,9.4535,-0.63,9.474468969,10.5535,0,10.5535,-1.1,-0.63,1.267635594
11/03/2021 21:30,9.3025,-0.68,9.327320422,10.8525,0,10.8525,-1.55,-0.68,1.692601548,9.0925,-0.63,9.114299548,10.8525,0,10.8525,-1.76,-0.63,1.869358179
11/03/2021 22:00,8.812,-0.68,8.838198006,11.052,0,11.052,-2.24,-0.68,2.340939982,8.592,-0.63,8.615066105,11.052,0,11.052,-2.46,-0.63,2.53938969
11/03/2021 22:30,8.0865,-0.61,8.109474844,9.9665,0,9.9665,-1.88,-0.61,1.976486782,7.9465,-0.55,7.965510797,9.9665,0,9.9665,-2.02,-0.55,2.093537676
11/03/2021 23:00,7.796,-0.49,7.811383744,9.146,0,9.146,-1.35,-0.49,1.436175477,7.686,0.66,7.71428519,9.146,0,9.146,-1.46,0.66,1.60224842
11/03/2021 23:30,7.9645,-0.61,7.987825752,10.7545,0,10.7545,-2.79,-0.61,2.855906161,7.7945,-0.6,7.817559098,10.7545,0,10.7545,-2.96,-0.6,3.020198669
12/03/2021 00:00,7.78,-0.61,7.803877241,10.75,0,10.75,-2.97,-0.61,3.031996042,7.6,-0.6,7.623647421,10.75,0,10.75,-3.15,-0.6,3.206633749
12/03/2021 00:30,9.2335,-0.74,9.263105432,10.5135,0,10.5135,-1.28,-0.74,1.478512766,9.0135,-0.66,9.037631451,10.5135,0,10.5135,-1.5,-0.66,1.638780034
12/03/2021 01:00,9.8035,-0.85,9.84028009,11.1935,0,11.1935,-1.39,-0.85,1.629294326,9.5435,-0.75,9.572924958,11.1935,0,11.1935,-1.65,-0.75,1.812456896
12/03/2021 01:30,9.8935,-0.85,9.92994674,11.2835,0,11.2835,-1.39,-0.85,1.629294326,9.6335,-0.75,9.662650891,11.2835,0,11.2835,-1.65,-0.75,1.812456896
12/03/2021 02:00,9.6795,-0.85,9.716749469,11.8695,0,11.8695,-2.19,-0.85,2.349170066,9.4195,-0.8,9.453411038,11.8695,0,11.8695,-2.45,-0.8,2.577304794
12/03/2021 02:30,9.685,-1.05,9.741751639,12.065,0,12.065,-2.38,-1.05,2.601326585,9.425,-0.94,9.47175934,12.065,0,12.065,-2.64,-0.94,2.802356152
12/03/2021 03:00,9.3465,-0.9,9.389731745,12.0065,0,12.0065,-2.66,-0.9,2.808131051,9.1065,-0.8,9.141572198,12.0065,0,12.0065,-2.9,-0.8,3.008321791
12/03/2021 03:30,8.9785,-0.9,9.023495013,12.1485,0,12.1485,-3.17,-0.9,3.29528451,8.7485,-0.76,8.781449325,12.1485,0,12.1485,-3.4,-0.76,3.483905854
12/03/2021 04:00,8.6805,-0.9,8.727031583,12.0405,0,12.0405,-3.36,-0.9,3.47844793,8.4605,-0.82,8.500144719,12.0405,0,12.0405,-3.58,-0.82,3.672710171
12/03/2021 04:30,8.441,-0.9,8.488844503,12.401,0,12.401,-3.96,-0.9,4.060985102,8.251,-0.82,8.291646459,12.401,0,12.401,-4.15,-0.82,4.2302364
12/03/2021 05:00,8.183,-0.98,8.241473715,12.443,0,12.443,-4.26,-0.98,4.371269838,7.993,-0.88,8.041296475,12.443,0,12.443,-4.45,-0.88,4.536176804
12/03/2021 05:30,8.233,-1.03,8.297179581,12.453,0,12.453,-4.22,-1.03,4.343880753,8.063,-0.93,8.116456678,12.453,0,12.453,-4.39,-0.93,4.48742688
12/03/2021 06:00,8.3935,-1.11,8.466577954,12.3335,0,12.3335,-3.94,-1.11,4.093372693,8.2235,-1.01,8.28529132,12.3335,0,12.3335,-4.11,-1.01,4.232280709
12/03/2021 06:30,9.2365,-1.53,9.362362536,12.3265,0,12.3265,-3.09,-1.53,3.448042923,9.0265,-1.36,9.12837895,12.3265,0,12.3265,-3.3,-1.36,3.569257626
12/03/2021 07:00,9.8675,-1.46,9.974926378,11.9075,0,11.9075,-2.04,-1.46,2.508625121,9.6275,-1.36,9.72308368,11.9075,0,11.9075,-2.28,-1.36,2.654806961
12/03/2021 07:30,10.007,-1.46,10.11294463,11.757,0,11.757,-1.75,-1.46,2.279056822,9.747,-1.32,9.835975244,11.757,0,11.757,-2.01,-1.32,2.404682931
12/03/2021 08:00,9.927,-1.37,10.02108921,11.477,0,11.477,-1.55,-1.37,2.068671071,9.707,-1.05,9.763623764,11.477,0,11.477,-1.77,-1.05,2.058008746
12/03/2021 08:30,9.834,-1.33,9.92353042,11.674,0,11.674,-1.84,-1.33,2.270352396,9.634,-1.23,9.712201398,11.674,0,11.674,-2.04,-1.23,2.382120904
12/03/2021 09:00,9.317,-1.14,9.386484379,11.337,0,11.337,-2.02,-1.14,2.319482701,9.157,-1.04,9.215869411,11.337,0,11.337,-2.18,-1.04,2.415367467
12/03/2021 09:30,9.077,-0.96,9.127624499,11.017,0,11.017,-1.94,-0.96,2.164532282,8.937,-0.86,8.978283188,11.017,0,11.017,-2.08,-0.86,2.250777643
12/03/2021 10:00,9.256,-0.89,9.298690015,10.756,0,10.756,-1.5,-0.89,1.74416169,9.136,-0.81,9.171837112,10.756,0,10.756,-1.62,-0.81,1.811215062
12/03/2021 10:30,8.798,-0.71,8.826602064,10.298,0,10.298,-1.5,-0.71,1.659548131,8.738,-0.66,8.762890162,10.298,0,10.298,-1.56,-0.66,1.693871306
12/03/2021 11:00,8.4405,-0.79,8.477389943,11.3205,0,11.3205,-2.88,-0.79,2.986385775,8.4205,-0.72,8.451225961,11.3205,0,11.3205,-2.9,-0.72,2.988042838
12/03/2021 11:30,8.8715,-0.89,8.916031194,10.7315,0,10.7315,-1.86,-0.89,2.061965082,8.8215,-0.82,8.85952946,10.7315,0,10.7315,-1.91,-0.82,2.078581247
12/03/2021 12:00,8.1915,-1.17,8.274634267,12.6415,0,12.6415,-4.45,-1.17,4.601238964,8.3715,-1.09,8.442162771,12.6415,0,12.6415,-4.27,-1.09,4.406926367
12/03/2021 12:30,7.8445,-1.11,7.922643514,11.7545,0,11.7545,-3.91,-1.11,4.06450489,8.0945,-1.04,8.161037327,11.7545,0,11.7545,-3.66,-1.04,3.804891588
12/03/2021 13:00,6.698,-1.41,6.844801239,9.908,0,9.908,-3.21,-1.41,3.506023388,7.058,0.42,7.070485415,9.908,0,9.908,-2.85,0.42,2.880781144
12/03/2021 13:30,6.469,-1.41,6.620880682,14.529,0,14.529,-8.06,-1.41,8.182401848,6.779,-1.42,6.926127417,14.529,0,14.529,-7.75,-1.42,7.879016436
12/03/2021 14:00,7.2055,-1.08,7.285988625,13.2855,0,13.2855,-6.08,-1.08,6.175176111,7.2455,-1.01,7.315556729,13.2855,0,13.2855,-6.04,-1.01,6.12386316
12/03/2021 14:30,8.087,-1.21,8.17702079,12.537,0,12.537,-4.45,-1.21,4.6115724,8.117,-1.14,8.196663285,12.537,0,12.537,-4.42,-1.14,4.564646755
12/03/2021 15:00,7.7005,-1.63,7.871124459,14.1605,0,14.1605,-6.46,-1.63,6.662469512,7.7405,-1.55,7.89416495,14.1605,0,14.1605,-6.42,-1.55,6.604460614
12/03/2021 15:30,8.3145,-1.5,8.448722403,12.8945,0,12.8945,-4.58,-1.5,4.819377553,8.2445,-1.42,8.36589387,12.8945,0,12.8945,-4.65,-1.42,4.861985191
12/03/2021 16:00,8.5205,-1.32,8.62214128,13.0605,0,13.0605,-4.54,-1.32,4.728001692,8.4505,-1.24,8.540992346,13.0605,0,13.0605,-4.61,-1.24,4.773855884
12/03/2021 16:30,9.573,-1.26,9.655564665,12.103,0,12.103,-2.53,-1.26,2.826393462,9.423,-0.75,9.452800061,12.103,0,12.103,-2.68,-0.75,2.782966044
12/03/2021 17:00,10.137,-0.93,10.17957116,11.267,0,11.267,-1.13,-0.93,1.463488982,9.877,-0.88,9.916124697,11.267,0,11.267,-1.39,-0.88,1.645144371
12/03/2021 17:30,10.954,-1.48,11.05352957,12.424,0,12.424,-1.47,-1.48,2.085976989,10.704,-1.18,10.76884469,12.424,0,12.424,-1.72,-1.18,2.085857138
12/03/2021 18:00,11.2025,-1.3,11.27767734,12.0425,0,12.0425,-0.84,-1.3,1.547772593,10.9825,-1.18,11.04570986,12.0425,0,12.0425,-1.06,-1.18,1.586190405
12/03/2021 18:30,12.0145,-0.84,12.04382872,10.0745,0,10.0745,1.94,-0.84,2.114048249,11.8645,-0.78,11.89011187,10.0745,0,10.0745,1.79,-0.78,1.952562419
12/03/2021 19:00,11.5805,-0.6,11.59603295,8.9705,0,8.9705,2.61,-0.6,2.678077669,11.3705,-0.6,11.38631943,8.9705,0,8.9705,2.4,-0.6,2.473863375
12/03/2021 19:30,11.095,-1.33,11.17443175,12.245,0,12.245,-1.15,-1.33,1.758237754,10.745,-1.2,10.81180027,12.245,0,12.245,-1.5,-1.2,1.920937271
12/03/2021 20:00,10.5915,-1.33,10.67467902,12.4015,0,12.4015,-1.81,-1.33,2.246107745,10.3115,-1.2,10.38109013,12.4015,0,12.4015,-2.09,-1.2,2.41
12/03/2021 20:30,10.1615,-1.19,10.23094239,12.3015,0,12.3015,-2.14,-1.19,2.448611852,9.9115,-1.06,9.968020478,12.3015,0,12.3015,-2.39,-1.06,2.614517164
12/03/2021 21:00,9.7595,-1.11,9.822420285,12.2095,0,12.2095,-2.45,-1.11,2.689721175,9.5395,-0.99,9.59073304,12.2095,0,12.2095,-2.67,-0.99,2.847630594
12/03/2021 21:30,9.38,-1.2,9.456447536,12.48,0,12.48,-3.1,-1.2,3.324154028,9.18,-1.08,9.243311095,12.48,0,12.48,-3.3,-1.08,3.472232711
12/03/2021 22:00,8.9525,-1.14,9.024791203,12.5625,0,12.5625,-3.61,-1.14,3.785723181,8.7625,-1.04,8.824001714,12.5625,0,12.5625,-3.8,-1.04,3.939746185
12/03/2021 22:30,8.466,-1.05,8.530864903,12.466,0,12.466,-4,-1.05,4.135516896,8.296,-0.95,8.350216524,12.466,0,12.466,-4.17,-0.95,4.276844631
12/03/2021 23:00,8.229,-1.05,8.295718233,12.289,0,12.289,-4.06,-1.05,4.193578424,8.079,-0.95,8.134662931,12.289,0,12.289,-4.21,-0.95,4.315854492
12/03/2021 23:30,8.206,1.34,8.314687968,11.816,0,11.816,-3.61,1.34,3.850675265,8.096,-3.09,8.665639965,11.816,0,11.816,-3.72,-3.09,4.835959057
13/03/2021 00:00,8.101,-0.99,8.161268345,12.191,0,12.191,-4.09,-0.99,4.208111215,7.961,-0.89,8.010594298,12.191,0,12.191,-4.23,-0.89,4.322614949
13/03/2021 00:30,9.6005,-2.79,9.997684744,12.5005,0,12.5005,-2.9,-2.79,4.024189359,9.3505,0.7,9.376665199,12.5005,0,12.5005,-3.15,0.7,3.22684056
13/03/2021 01:00,9.9635,-1.28,10.04538363,12.0335,0,12.0335,-2.07,-1.28,2.433783063,9.7935,-0.82,9.827768936,12.0335,0,12.0335,-2.24,-0.82,2.385372088
13/03/2021 01:30,10.166,-0.97,10.21217195,10.146,0,10.146,0.02,-0.97,0.970206164,9.886,-0.86,9.923335931,10.146,0,10.146,-0.26,-0.86,0.898443098
13/03/2021 02:00,9.626,-0.87,9.665235434,10.466,0,10.466,-0.84,-0.87,1.209338662,9.356,-0.76,9.386817139,10.466,0,10.466,-1.11,-0.76,1.345250906
13/03/2021 02:30,9.8345,-0.8,9.866984861,9.7245,0,9.7245,0.11,-0.8,0.807527089,9.6145,-0.69,9.639227679,9.7245,0,9.7245,-0.11,-0.69,0.698713103
13/03/2021 03:00,9.5435,-1.35,9.638510894,12.4035,0,12.4035,-2.86,-1.35,3.162609682,9.3135,-0.58,9.33154233,12.4035,0,12.4035,-3.09,-0.58,3.143962468
13/03/2021 03:30,9.114,-0.89,9.157352019,11.274,0,11.274,-2.16,-0.89,2.336172083,8.894,-0.79,8.929016519,11.274,0,11.274,-2.38,-0.79,2.507688178
13/03/2021 04:00,8.936,-0.94,8.985304447,12.486,0,12.486,-3.55,-0.94,3.672342577,8.756,-0.79,8.791566186,12.486,0,12.486,-3.73,-0.79,3.812741796
13/03/2021 04:30,8.625,-0.94,8.67607198,12.465,0,12.465,-3.84,-0.94,3.953378302,8.455,-0.79,8.491826953,12.465,0,12.465,-4.01,-0.79,4.087077195
13/03/2021 05:00,8.3485,-0.94,8.401253017,12.4485,0,12.4485,-4.1,-0.94,4.206376113,8.1885,-0.79,8.226520057,12.4485,0,12.4485,-4.26,-0.79,4.332631995
13/03/2021 05:30,8.3285,-0.88,8.374861924,12.1385,0,12.1385,-3.81,-0.88,3.910306893,8.1585,-0.79,8.196659213,12.1385,0,12.1385,-3.98,-0.79,4.057647101
13/03/2021 06:00,8.2645,-1,8.324779892,12.4845,0,12.4845,-4.22,-1,4.336865227,8.1045,-0.89,8.153221465,12.4845,0,12.4845,-4.38,-0.89,4.469507803
13/03/2021 06:30,8.572,-1.06,8.637290316,12.432,0,12.432,-3.86,-1.06,4.00289895,8.402,-0.96,8.456666246,12.432,0,12.432,-4.03,-0.96,4.142764777
13/03/2021 07:00,8.8275,-1.1,8.895771819,12.3875,0,12.3875,-3.56,-1.1,3.726070316,8.6375,-0.96,8.690685028,12.3875,0,12.3875,-3.75,-0.96,3.870930121
13/03/2021 07:30,8.673,-0.99,8.729320077,12.063,0,12.063,-3.39,-0.99,3.531600204,8.523,-0.88,8.568309577,12.063,0,12.063,-3.54,-0.88,3.647739026
13/03/2021 08:00,8.711,-1.06,8.775256179,12.821,0,12.821,-4.11,-1.06,4.244490547,8.611,-0.96,8.664347696,12.821,0,12.821,-4.21,-0.96,4.318066697
13/03/2021 08:30,8.588,-1.23,8.675635078,13.888,0,13.888,-5.3,-1.23,5.440854712,8.458,-0.79,8.494813947,13.888,0,13.888,-5.43,-0.79,5.487166846
13/03/2021 09:00,8.691,-3.08,9.220622593,14.201,0,14.201,-5.51,-3.08,6.312408415,8.691,0.78,8.725931526,14.201,0,14.201,-5.51,0.78,5.56493486
13/03/2021 09:30,8.4745,-0.9,8.522156432,14.3845,0,14.3845,-5.91,-0.9,5.978135161,8.5345,-0.83,8.574764734,14.3845,0,14.3845,-5.85,-0.83,5.908586972
13/03/2021 10:00,8.4545,-1.3,8.553862885,15.6245,0,15.6245,-7.17,-1.3,7.286899203,8.3945,-1.19,8.478427345,15.6245,0,15.6245,-7.23,-1.19,7.327277803
13/03/2021 10:30,8.5305,-1,8.588913217,14.2505,0,14.2505,-5.72,-1,5.806754687,8.5805,-0.89,8.626533501,14.2505,0,14.2505,-5.67,-0.89,5.739425058
13/03/2021 11:00,8.451,-0.77,8.486006187,12.551,0,12.551,-4.1,-0.77,4.171678319,8.481,-0.75,8.51409778,12.551,0,12.551,-4.07,-0.75,4.138526308
13/03/2021 11:30,8.307,-1.26,8.40201458,15.587,0,15.587,-7.28,-1.26,7.388233889,8.407,-1.18,8.489408048,15.587,0,15.587,-7.18,-1.18,7.27631775
13/03/2021 12:00,8.362,-2.28,8.667262774,15.372,0,15.372,-7.01,-2.28,7.371465255,8.482,0.11,8.482713245,15.372,0,15.372,-6.89,0.11,6.890878028
13/03/2021 12:30,8.4875,-3.88,9.332312481,14.2875,0,14.2875,-5.8,-3.88,6.978137287,8.5675,2.13,8.828304268,14.2875,0,14.2875,-5.72,2.13,6.103711985
13/03/2021 13:00,8.1745,-1.04,8.240391389,15.8545,0,15.8545,-7.68,-1.04,7.750096774,8.2145,-0.94,8.268108021,15.8545,0,15.8545,-7.64,-0.94,7.697610019
13/03/2021 13:30,7.545,-1.18,7.63671559,17.565,0,17.565,-10.02,-1.18,10.0892418,7.855,-1,7.918397881,17.565,0,17.565,-9.71,-1,9.761357488
13/03/2021 14:00,7.7775,-0.99,7.840255496,15.4975,0,15.4975,-7.72,-0.99,7.783219128,7.8575,-0.91,7.910019358,15.4975,0,15.4975,-7.64,-0.91,7.694004159
13/03/2021 14:30,7.404,-1.18,7.49744063,16.844,0,16.844,-9.44,-1.18,9.513464143,7.754,-1.11,7.833046406,16.844,0,16.844,-9.09,-1.11,9.157521499
13/03/2021 15:00,7.639,-1,7.704175556,14.789,0,14.789,-7.15,-1,7.219591401,7.829,-0.92,7.882870099,14.789,0,14.789,-6.96,-0.92,7.02054129
13/03/2021 15:30,8.5485,-1,8.606791054,13.6285,0,13.6285,-5.08,-1,5.177489739,8.4485,-0.92,8.498444108,13.6285,0,13.6285,-5.18,-0.92,5.261064531
13/03/2021 16:00,8.365,-0.5,8.379929892,12.195,0,12.195,-3.83,-0.5,3.862499191,8.285,-0.2,8.28741365,12.195,0,12.195,-3.91,-0.2,3.915111748
13/03/2021 16:30,8.471,-0.86,8.514542912,14.761,0,14.761,-6.29,-0.86,6.348519512,8.501,-0.79,8.537628535,14.761,0,14.761,-6.26,-0.79,6.309651337
13/03/2021 17:00,9.398,-1,9.451053063,13.228,0,13.228,-3.83,-1,3.95839614,9.268,-0.88,9.30968442,13.228,0,13.228,-3.96,-0.88,4.056599561
13/03/2021 17:30,10.032,-0.79,10.06305739,11.972,0,11.972,-1.94,-0.79,2.094683747,9.822,-0.69,9.846206579,11.972,0,11.972,-2.15,-0.69,2.258007972
13/03/2021 18:00,10.28,-0.79,10.31031037,11.52,0,11.52,-1.24,-0.79,1.470272084,10.08,-0.69,10.10358847,11.52,0,11.52,-1.44,-0.69,1.596778006
13/03/2021 18:30,10.4865,-0.73,10.51187815,10.8865,0,10.8865,-0.4,-0.73,0.832406151,10.0665,-0.69,10.09012003,10.8865,0,10.8865,-0.82,-0.69,1.071680923
13/03/2021 19:00,11.252,-0.82,11.28183957,11.012,0,11.012,0.24,-0.82,0.854400375,10.662,-0.69,10.68430363,11.012,0,11.012,-0.35,-0.69,0.773692445
13/03/2021 19:30,10.999,-0.72,11.02254059,10.709,0,10.709,0.29,-0.72,0.776208735,10.229,-0.62,10.24777249,10.709,0,10.709,-0.48,-0.62,0.784091831
13/03/2021 20:00,10.0935,-0.78,10.12359335,11.0635,0,11.0635,-0.97,-0.78,1.244708801,9.9435,-0.68,9.966724249,11.0635,0,11.0635,-1.12,-0.68,1.310267148
13/03/2021 20:30,9.749,-0.62,9.768694949,10.829,0,10.829,-1.08,-0.62,1.245311206,9.509,-0.56,9.525475369,10.829,0,10.829,-1.32,-0.56,1.433875866
13/03/2021 21:00,9.326,-0.55,9.342204023,10.406,0,10.406,-1.08,-0.55,1.211981848,9.146,-0.52,9.160770492,10.406,0,10.406,-1.26,-0.52,1.363084737
13/03/2021 21:30,8.832,-0.55,8.849108656,9.952,0,9.952,-1.12,-0.55,1.247757989,8.692,-0.52,8.70754064,9.952,0,9.952,-1.26,-0.52,1.363084737
13/03/2021 22:00,8.5995,-0.5,8.614023465,10.2095,0,10.2095,-1.61,-0.5,1.6858529,8.3995,-0.27,8.403838424,10.2095,0,10.2095,-1.81,-0.27,1.830027322
13/03/2021 22:30,8.174,-0.58,8.194551605,9.714,0,9.714,-1.54,-0.58,1.645600194,7.994,-0.22,7.997026697,9.714,0,9.714,-1.72,-0.22,1.734012687
13/03/2021 23:00,7.9025,-3.06,8.474261398,9.7625,0,9.7625,-1.86,-3.06,3.580949595,7.7325,3.19,8.364667133,9.7625,0,9.7625,-2.03,3.19,3.781137395
13/03/2021 23:30,7.932,-0.42,7.943111733,10.162,0,10.162,-2.23,-0.42,2.26920691,7.792,0.63,7.817426942,10.162,0,10.162,-2.37,0.63,2.452305038
14/03/2021 00:00,7.8135,-0.64,7.839667228,10.5135,0,10.5135,-2.7,-0.64,2.774815309,7.6635,-0.66,7.69186793,10.5135,0,10.5135,-2.85,-0.66,2.925423046
14/03/2021 00:30,9.1355,-0.64,9.1578906,10.0055,0,10.0055,-0.87,-0.64,1.080046295,8.9655,-0.6,8.985554532,10.0055,0,10.0055,-1.04,-0.6,1.200666482
14/03/2021 01:00,9.908,-0.41,9.916479416,9.718,0,9.718,0.19,-0.41,0.451884941,9.458,-0.97,9.507610846,9.718,0,9.718,-0.26,-0.97,1.004241007
14/03/2021 01:30,10.1255,-0.56,10.14097383,9.3855,0,9.3855,0.74,-0.56,0.928008621,9.7755,-0.26,9.778957012,9.3855,0,9.3855,0.39,-0.26,0.468721666
14/03/2021 02:00,9.459,-0.61,9.478648691,9.659,0,9.659,-0.2,-0.61,0.641950154,8.879,-0.48,8.891964968,9.659,0,9.659,-0.78,-0.48,0.915860251
14/03/2021 02:30,9.8495,-2.15,10.081426,9.3695,0,9.3695,0.48,-2.15,2.202929867,9.2795,1.71,9.435741638,9.3695,0,9.3695,-0.09,1.71,1.712366783
14/03/2021 03:00,9.0505,-0.45,9.061680322,9.8205,0,9.8205,-0.77,-0.45,0.891852006,8.9205,0.49,8.93394763,9.8205,0,9.8205,-0.9,0.49,1.02474387
14/03/2021 03:30,8.787,-0.5,8.801214064,10.017,0,10.017,-1.23,-0.5,1.327742445,8.667,0.62,8.689147772,10.017,0,10.017,-1.35,0.62,1.485563866
14/03/2021 04:00,8.7195,-0.64,8.742956036,10.3595,0,10.3595,-1.64,-0.64,1.760454487,8.5395,-0.6,8.560552567,10.3595,0,10.3595,-1.82,-0.6,1.916350699
14/03/2021 04:30,8.4845,-0.6,8.505688699,10.0245,0,10.0245,-1.54,-0.6,1.652755275,8.3045,-0.6,8.326146783,10.0245,0,10.0245,-1.72,-0.6,1.821647606
14/03/2021 05:00,8.2015,-0.65,8.227217163,11.1015,0,11.1015,-2.9,-0.65,2.97195222,8.0315,-0.6,8.053880571,11.1015,0,11.1015,-3.07,-0.6,3.12808248
14/03/2021 05:30,8.102,-0.65,8.128031988,11.272,0,11.272,-3.17,-0.65,3.235954264,7.922,-0.6,7.944689044,11.272,0,11.272,-3.35,-0.6,3.403307215
14/03/2021 06:00,8.1235,-0.58,8.144179041,10.8035,0,10.8035,-2.68,-0.58,2.742043034,7.9435,-0.55,7.962517959,10.8035,0,10.8035,-2.86,-0.55,2.912404505
14/03/2021 06:30,8.295,-0.58,8.315252552,10.775,0,10.775,-2.48,-0.58,2.546919708,8.105,-0.55,8.123639886,10.775,0,10.775,-2.67,-0.55,2.726059427
14/03/2021 07:00,8.5695,-0.55,8.587131666,10.3795,0,10.3795,-1.81,-0.55,1.891718795,8.3695,-0.55,8.387552101,10.3795,0,10.3795,-2.01,-0.55,2.083890592
14/03/2021 07:30,8.3255,-0.51,8.341106057,10.5255,0,10.5255,-2.2,-0.51,2.258340098,8.1755,-0.5,8.190775314,10.5255,0,10.5255,-2.35,-0.5,2.402602755
14/03/2021 08:00,8.164,-0.56,8.183183733,10.864,0,10.864,-2.7,-0.56,2.757462602,8.064,-0.5,8.079486122,10.864,0,10.864,-2.8,-0.5,2.844292531
14/03/2021 08:30,8.0915,-0.52,8.108191676,11.1715,0,11.1715,-3.08,-0.52,3.123587681,8.0715,-0.46,8.084597222,11.1715,0,11.1715,-3.1,-0.46,3.133943203
14/03/2021 09:00,7.905,-0.52,7.922084637,12.325,0,12.325,-4.42,-0.52,4.45048312,7.975,-0.37,7.983578458,12.325,0,12.325,-4.35,-0.37,4.365707274
14/03/2021 09:30,7.9795,-0.61,8.002782032,13.2295,0,13.2295,-5.25,-0.61,5.28531929,8.0895,-0.59,8.110987008,13.2295,0,13.2295,-5.14,-0.59,5.173751057
14/03/2021 10:00,7.837,-0.55,7.856275772,13.477,0,13.477,-5.64,-0.55,5.666753921,7.997,-0.51,8.013245847,13.477,0,13.477,-5.48,-0.51,5.503680587
14/03/2021 10:30,7.508,-0.46,7.522078436,13.778,0,13.778,-6.27,-0.46,6.286851358,7.808,-0.11,7.808774808,13.778,0,13.778,-5.97,-0.11,5.971013314
14/03/2021 11:00,7.2535,-0.59,7.277455754,14.9335,0,14.9335,-7.68,-0.59,7.702629421,7.5635,-0.59,7.586476933,14.9335,0,14.9335,-7.37,-0.59,7.393578295
14/03/2021 11:30,7.117,-0.55,7.138220296,14.687,0,14.687,-7.57,-0.55,7.589953887,7.387,-0.53,7.405988725,14.687,0,14.687,-7.3,-0.53,7.319214439
14/03/2021 12:00,7.1605,-0.47,7.175908322,12.9905,0,12.9905,-5.83,-0.47,5.848914429,7.3305,-0.37,7.339831759,12.9905,0,12.9905,-5.66,-0.37,5.672080747
14/03/2021 12:30,7.2125,-0.15,7.214059623,13.1125,0,13.1125,-5.9,-0.15,5.901906472,7.4525,0.2,7.45518318,13.1125,0,13.1125,-5.66,0.2,5.663532467
14/03/2021 13:00,6.9245,-0.6,6.950446047,13.8745,0,13.8745,-6.95,-0.6,6.975851203,7.3145,-0.58,7.337459387,13.8745,0,13.8745,-6.56,-0.58,6.58559033
14/03/2021 13:30,6.7975,-0.51,6.816605185,14.7975,0,14.7975,-8,-0.51,8.016239767,7.1275,-0.5,7.145016183,14.7975,0,14.7975,-7.67,-0.5,7.686279984
14/03/2021 14:00,7.342,-0.51,7.359691841,11.832,0,11.832,-4.49,-0.51,4.518871541,7.542,-0.12,7.542954594,11.832,0,11.832,-4.29,-0.12,4.291677994
14/03/2021 14:30,7.7865,0.3,7.79227709,9.1365,0,9.1365,-1.35,0.3,1.382931669,7.8265,0.53,7.844424915,9.1365,0,9.1365,-1.31,0.53,1.413152504
14/03/2021 15:00,8.6915,0.59,8.711502296,7.9815,0,7.9815,0.71,0.59,0.923146792,8.6415,0.53,8.65773771,7.9815,0,7.9815,0.66,0.53,0.84646323
14/03/2021 15:30,8.3895,0.15,8.390840855,9.0595,0,9.0595,-0.67,0.15,0.686585756,8.3795,0.53,8.396244413,9.0595,0,9.0595,-0.68,0.53,0.862148479
14/03/2021 16:00,8.6815,-0.62,8.703610874,10.0315,0,10.0315,-1.35,-0.62,1.485563866,8.6715,-0.49,8.685333169,10.0315,0,10.0315,-1.36,-0.49,1.445579469
14/03/2021 16:30,10.112,-2.97,10.53913867,9.162,0,9.162,0.95,-2.97,3.118236681,9.972,2.68,10.32585028,9.162,0,9.162,0.81,2.68,2.79973213
14/03/2021 17:00,10.447,-0.56,10.46199833,9.137,0,9.137,1.31,-0.56,1.424675402,10.207,-0.57,10.22290316,9.137,0,9.137,1.07,-0.57,1.212353084
14/03/2021 17:30,10.8325,-0.56,10.8469653,10.1325,0,10.1325,0.7,-0.56,0.896437393,10.6825,-0.51,10.69466719,10.1325,0,10.1325,0.55,-0.51,0.750066664
14/03/2021 18:00,11.0795,-0.67,11.09973965,10.5095,0,10.5095,0.57,-0.67,0.879659025,10.2695,-0.58,10.28586556,10.5095,0,10.5095,-0.24,-0.58,0.627694193
14/03/2021 18:30,11.073,-0.67,11.09325151,10.333,0,10.333,0.74,-0.67,0.998248466,10.613,-0.58,10.62883667,10.333,0,10.333,0.28,-0.58,0.644049688
14/03/2021 19:00,11.021,-1.15,11.08083666,10.381,0,10.381,0.64,-1.15,1.316092702,10.451,0.19,10.45272696,10.381,0,10.381,0.07,0.19,0.202484567
14/03/2021 19:30,10.278,-0.55,10.29270538,10.388,0,10.388,-0.11,-0.55,0.560892146,9.788,-0.51,9.801277672,10.388,0,10.388,-0.6,-0.51,0.787464285
14/03/2021 20:00,9.8555,-0.66,9.877574614,10.6855,0,10.6855,-0.83,-0.66,1.060424443,9.6655,-0.56,9.681709056,10.6855,0,10.6855,-1.02,-0.56,1.163615057
14/03/2021 20:30,9.457,-0.55,9.472979943,10.587,0,10.587,-1.13,-0.55,1.256741819,9.227,-0.5,9.240537268,10.587,0,10.587,-1.36,-0.5,1.448999655
14/03/2021 21:00,8.995,-0.55,9.01179921,9.985,0,9.985,-0.99,-0.55,1.132519316,8.795,-0.59,8.814767439,9.985,0,9.985,-1.19,-0.59,1.328231907
14/03/2021 21:30,8.584,-3.12,9.133425206,9.574,0,9.574,-0.99,-3.12,3.273301086,8.384,3.01,8.907949034,9.574,0,9.574,-1.19,3.01,3.236695846
14/03/2021 22:00,8.04,0.53,8.057449969,9.19,0,9.19,-1.15,0.53,1.266254319,7.91,0.59,7.931973273,9.19,0,9.19,-1.28,0.59,1.40943251
14/03/2021 22:30,7.6625,0.11,7.663289519,9.0225,0,9.0225,-1.36,0.11,1.364441278,7.5325,0.59,7.555571206,9.0225,0,9.0225,-1.49,0.59,1.602560451
14/03/2021 23:00,7.3715,-0.45,7.385222559,9.5015,0,9.5015,-2.13,-0.45,2.177016307,7.2415,0.59,7.26549532,9.5015,0,9.5015,-2.26,0.59,2.335743993
14/03/2021 23:30,7.374,-0.53,7.393022115,10.084,0,10.084,-2.71,-0.53,2.761340254,7.254,-0.6,7.2787716,10.084,0,10.084,-2.83,-0.6,2.892905114
15/03/2021 00:00,7.305,-0.53,7.324201322,10.085,0,10.085,-2.78,-0.53,2.83007067,7.175,-0.6,7.200043403,10.085,0,10.085,-2.91,-0.6,2.971211874
15/03/2021 00:30,8.86,-0.2,8.862257049,9.88,0,9.88,-1.02,-0.2,1.039422917,8.66,-3.21,9.23578367,9.88,0,9.88,-1.22,-3.21,3.434020967
15/03/2021 01:00,8.971,-0.56,8.988461548,9.721,0,9.721,-0.75,-0.56,0.936002137,8.911,-0.62,8.932542807,9.721,0,9.721,-0.81,-0.62,1.020049018
15/03/2021 01:30,9.52,-0.51,9.533650927,8.81,0,8.81,0.71,-0.51,0.874185335,9.45,0.54,9.465415997,8.81,0,8.81,0.64,0.54,0.837376857
15/03/2021 02:00,9.101,0.18,9.10277985,8.071,0,8.071,1.03,0.18,1.04560987,8.931,0.54,8.947310266,8.071,0,8.071,0.86,0.54,1.015480182
15/03/2021 02:30,9.4475,0.44,9.457740547,8.5875,0,8.5875,0.86,0.44,0.966022774,9.3575,0.68,9.382174921,8.5875,0,8.5875,0.77,0.68,1.027277957
15/03/2021 03:00,8.914,-1.84,9.101922654,8.184,0,8.184,0.73,-1.84,1.979520144,8.804,2.19,9.072293866,8.184,0,8.184,0.62,2.19,2.276071176
15/03/2021 03:30,8.308,-0.03,8.308054164,8.508,0,8.508,-0.2,-0.03,0.202237484,7.918,0.6,7.940700473,8.508,0,8.508,-0.59,0.6,0.841486779
15/03/2021 04:00,8.193,-0.58,8.213504063,9.303,0,9.303,-1.11,-0.58,1.2523977,8.033,-0.27,8.037536252,9.303,0,9.303,-1.27,-0.27,1.29838361
15/03/2021 04:30,7.9505,-0.54,7.968817368,9.9005,0,9.9005,-1.95,-0.54,2.023388247,7.7705,-0.57,7.791377943,9.9005,0,9.9005,-2.13,-0.57,2.204948979
15/03/2021 05:00,7.805,-0.54,7.823658032,9.095,0,9.095,-1.29,-0.54,1.398463442,7.655,0.43,7.667067562,9.095,0,9.095,-1.44,0.43,1.502830662
15/03/2021 05:30,7.7255,-0.48,7.740397293,8.9255,0,8.9255,-1.2,-0.48,1.292439554,7.5655,0.21,7.568413985,8.9255,0,8.9255,-1.36,0.21,1.376117728
15/03/2021 06:00,7.889,-0.61,7.912548325,9.199,0,9.199,-1.31,-0.61,1.445060552,7.739,-0.48,7.753871356,9.199,0,9.199,-1.46,-0.48,1.536879956
15/03/2021 06:30,8.9195,-0.55,8.93644114,8.2195,0,8.2195,0.7,-0.55,0.890224691,8.5295,-0.56,8.54786349,8.2195,0,8.2195,0.31,-0.56,0.64007812
15/03/2021 07:00,9.4905,-0.81,9.525003425,8.2605,0,8.2605,1.23,-0.81,1.472752525,9.4005,-0.39,9.408586517,8.2605,0,8.2605,1.14,-0.39,1.204865138
15/03/2021 07:30,9.597,1.88,9.779407395,4.827,0,4.827,4.77,1.88,5.127114198,9.387,-1.97,9.591489405,4.827,0,4.827,4.56,-1.97,4.967343354
15/03/2021 08:00,9.461,0.11,9.461639446,5.131,0,5.131,4.33,0.11,4.331397003,9.301,0.46,9.312368174,5.131,0,5.131,4.17,0.46,4.195294984
15/03/2021 08:30,9.1305,-0.48,9.143108347,5.9305,0,5.9305,3.2,-0.48,3.235799747,8.9405,0.12,8.941305288,5.9305,0,5.9305,3.01,0.12,3.012391077
15/03/2021 09:00,9.053,0.39,9.061396636,4.633,0,4.633,4.42,0.39,4.437172523,8.823,0.61,8.844061793,4.633,0,4.633,4.19,0.61,4.234170521
15/03/2021 09:30,9.1425,-0.46,9.154065012,7.4625,0,7.4625,1.68,-0.46,1.74183811,8.9725,-0.19,8.974511477,7.4625,0,7.4625,1.51,-0.19,1.521906699
15/03/2021 10:00,8.851,-0.46,8.862945391,7.361,0,7.361,1.49,-0.46,1.559390907,8.751,-0.11,8.751691322,7.361,0,7.361,1.39,-0.11,1.394345725
15/03/2021 10:30,8.7285,-0.16,8.729966337,6.3285,0,6.3285,2.4,-0.16,2.405327421,8.6085,0.44,8.619737365,6.3285,0,6.3285,2.28,0.44,2.322068044
15/03/2021 11:00,8.687,-0.46,8.699170593,5.767,0,5.767,2.92,-0.46,2.956010825,8.557,0,8.557,5.767,0,5.767,2.79,0,2.79
15/03/2021 11:30,8.6685,0.48,8.681779325,5.7085,0,5.7085,2.96,0.48,2.99866637,8.5585,0.61,8.580211084,5.7085,0,5.7085,2.85,0.61,2.914549708
15/03/2021 12:00,8.8125,0.26,8.816334627,5.2625,0,5.2625,3.55,0.26,3.559508393,8.7125,0.45,8.724113494,5.2625,0,5.2625,3.45,0.45,3.479224051
15/03/2021 12:30,8.9275,0.58,8.946320822,4.5675,0,4.5675,4.36,0.58,4.398408803,8.9375,0.59,8.956952956,4.5675,0,4.5675,4.37,0.59,4.409648512
15/03/2021 13:00,8.9015,0.58,8.920375679,4.5015,0,4.5015,4.4,0.58,4.43806264,9.0415,0.64,9.064122806,4.5015,0,4.5015,4.54,0.64,4.584888221
15/03/2021 13:30,8.5935,-2.97,9.092257269,6.7635,0,6.7635,1.83,-2.97,3.488524043,8.6435,3.31,9.255603289,6.7635,0,6.7635,1.88,3.31,3.806638937
15/03/2021 14:00,8.6405,0.63,8.663436977,7.6005,0,7.6005,1.04,0.63,1.215935854,8.6105,0.66,8.635757654,7.6005,0,7.6005,1.01,0.66,1.206523933
15/03/2021 14:30,8.8915,0.33,8.897621719,7.9315,0,7.9315,0.96,0.33,1.015135459,8.8115,0.59,8.831230506,7.9315,0,7.9315,0.88,0.59,1.059481005
15/03/2021 15:00,9.0795,-0.57,9.09737436,8.3095,0,8.3095,0.77,-0.57,0.958018789,8.8895,-0.58,8.908401105,8.3095,0,8.3095,0.58,-0.58,0.820243866
15/03/2021 15:30,8.8525,-0.46,8.864443369,6.7325,0,6.7325,2.12,-0.46,2.169331694,8.7525,-0.04,8.752591402,6.7325,0,6.7325,2.02,-0.04,2.020396001
15/03/2021 16:00,9.146,0.63,9.167672333,5.496,0,5.496,3.65,0.63,3.703970842,8.976,0.7,9.003253634,5.496,0,5.496,3.48,0.7,3.549704213
15/03/2021 16:30,9.7895,-0.05,9.789627687,4.4395,0,4.4395,5.35,-0.05,5.35023364,9.5895,0.39,9.597427272,4.4395,0,4.4395,5.15,0.39,5.16474588
15/03/2021 17:00,10.281,0.52,10.29414207,3.851,0,3.851,6.43,0.52,6.450992172,10.041,0.53,10.05497792,3.851,0,3.851,6.19,0.53,6.212648389
15/03/2021 17:30,10.737,3.32,11.23857504,3.047,0,3.047,7.69,3.32,8.376067096,10.597,-1.23,10.66814459,3.047,0,3.047,7.55,-1.23,7.649535934
15/03/2021 18:00,11.0295,2.54,11.318192,2.2295,0,2.2295,8.8,2.54,9.159235776,10.9095,-1.41,11.00024046,2.2295,0,2.2295,8.68,-1.41,8.793776208
15/03/2021 18:30,11.3485,0.53,11.36086934,1.5785,0,1.5785,9.77,0.53,9.784365079,11.0185,0.54,11.03172436,1.5785,0,1.5785,9.44,0.54,9.455432301
15/03/2021 19:00,11.2795,0.53,11.29194493,1.2195,0,1.2195,10.06,0.53,10.07395156,10.9395,0.6,10.95594178,1.2195,0,1.2195,9.72,0.6,9.738500911
15/03/2021 19:30,10.9035,0.63,10.92168541,0.9035,0,0.9035,10,0.63,10.01982535,10.6235,0.6,10.64043008,0.9035,0,0.9035,9.72,0.6,9.738500911
15/03/2021 20:00,10.329,0.71,10.35337341,0.329,0,0.329,10,0.71,10.02517332,10.049,0.78,10.07922621,0.329,0,0.329,9.72,0.78,9.751246074
15/03/2021 20:30,9.853,0.9,9.89401885,0.053,0,0.053,9.8,0.9,9.841239759,9.593,0.98,9.642927408,0.053,0,0.053,9.54,0.98,9.590203335
15/03/2021 21:00,9.4195,0.97,9.469312554,0.0095,0,0.0095,9.41,0.97,9.459862578,9.1795,1.06,9.240498918,0.0095,0,0.0095,9.17,1.06,9.231061694
15/03/2021 21:30,8.9745,1.32,9.07105563,0.0045,0,0.0045,8.97,1.32,9.066603554,8.7945,0.72,8.823923745,0.0045,0,0.0045,8.79,0.72,8.819438758
15/03/2021 22:00,8.4295,1.06,8.495885489,0.0095,0,0.0095,8.42,1.06,8.486459804,8.2395,1.13,8.316625533,0.0095,0,0.0095,8.23,1.13,8.307213733
15/03/2021 22:30,8.0065,1.01,8.069953051,0.0465,0,0.0465,7.96,1.01,8.023820786,7.8465,1.08,7.9204774,0.0465,0,0.0465,7.8,1.08,7.874414264
15/03/2021 23:00,7.6405,1.01,7.706966994,0.2805,0,0.2805,7.36,1.01,7.428977049,7.4805,1.08,7.558060614,0.2805,0,0.2805,7.2,1.08,7.28054943
15/03/2021 23:30,7.6405,1.01,7.706966994,0.3205,0,0.3205,7.32,1.01,7.389350445,7.5205,1.08,7.597652285,0.3205,0,0.3205,7.2,1.08,7.28054943
16/03/2021 00:00,7.421,1.05,7.494914342,0.461,0,0.461,6.96,1.05,7.038756993,7.281,1.12,7.366638379,0.461,0,0.461,6.82,1.12,6.911352979
16/03/2021 00:30,8.916,0.86,8.957379974,0.376,0,0.376,8.54,0.86,8.583192879,8.706,0.94,8.756599568,0.376,0,0.376,8.33,0.94,8.382869437
16/03/2021 01:00,9.266,2.41,9.574280965,0.076,0,0.076,9.19,2.41,9.500747339,9.216,-0.67,9.240322289,0.076,0,0.076,9.14,-0.67,9.164523992
16/03/2021 01:30,9.2395,4.13,10.12053656,0.2895,0,0.2895,8.95,4.13,9.856946789,9.3795,-2.39,9.679210725,0.2895,0,0.2895,9.09,-2.39,9.39894675
16/03/2021 02:00,8.9805,4.19,9.909867822,0.1805,0,0.1805,8.8,4.19,9.746594277,9.1305,-2.39,9.438121119,0.1805,0,0.1805,8.95,-2.39,9.263617004
16/03/2021 02:30,9.041,2.85,9.479566499,0.241,0,0.241,8.8,2.85,9.25,9.011,-1.03,9.069675904,0.241,0,0.241,8.77,-1.03,8.830277459
16/03/2021 03:00,8.766,0.88,8.810059932,0.346,0,0.346,8.42,0.88,8.465860854,8.556,0.97,8.610809253,0.346,0,0.346,8.21,0.97,8.267103483
16/03/2021 03:30,8.4695,0.88,8.51509426,0.6495,0,0.6495,7.82,0.88,7.869358297,8.2795,0.97,8.336127413,0.6495,0,0.6495,7.63,0.97,7.691410794
16/03/2021 04:00,8.1935,0.97,8.250717681,0.9835,0,0.9835,7.21,0.97,7.274957045,8.0235,1.03,8.089341892,0.9835,0,0.9835,7.04,1.03,7.114949051
16/03/2021 04:30,7.9415,0.97,8.000520124,1.5015,0,1.5015,6.44,0.97,6.512641553,7.7815,1.03,7.849372093,1.5015,0,1.5015,6.28,1.03,6.363906033
16/03/2021 05:00,7.7295,1.05,7.800491667,0.5995,0,0.5995,7.13,1.05,7.206899472,7.5595,1.14,7.644974836,0.5995,0,0.5995,6.96,1.14,7.052744147
16/03/2021 05:30,7.7845,1.05,7.854994605,0.2245,0,0.2245,7.56,1.05,7.632568375,7.6145,1.14,7.699364276,0.2245,0,0.2245,7.39,1.14,7.477412654
16/03/2021 06:00,7.857,1.05,7.926849879,0.177,0,0.177,7.68,1.05,7.751445027,7.697,1.14,7.780964529,0.177,0,0.177,7.52,1.14,7.605918748
16/03/2021 06:30,8.7215,0.67,8.747197394,0.8315,0,0.8315,7.89,0.67,7.918396302,8.5415,0.72,8.571792243,0.8315,0,0.8315,7.71,0.72,7.743545699
16/03/2021 07:00,9.4345,2.28,9.706090369,2.0245,0,2.0245,7.41,2.28,7.75283819,9.3145,-0.9,9.357879581,2.0245,0,2.0245,7.29,-0.9,7.345345465
16/03/2021 07:30,9.6855,0.72,9.712224784,2.9155,0,2.9155,6.77,0.72,6.808178905,9.4755,0.46,9.486659067,2.9155,0,2.9155,6.56,0.46,6.576108272
16/03/2021 08:00,9.854,0.52,9.867710778,2.844,0,2.844,7.01,0.52,7.029260274,9.634,0.57,9.650847424,2.844,0,2.844,6.79,0.57,6.813882887
16/03/2021 08:30,9.6835,0.57,9.700261453,2.2035,0,2.2035,7.48,0.57,7.501686477,9.4935,0.57,9.510596314,2.2035,0,2.2035,7.29,0.57,7.312249996
16/03/2021 09:00,8.9675,0.57,8.985597156,2.3775,0,2.3775,6.59,0.57,6.614605052,8.8475,0.57,8.865842106,2.3775,0,2.3775,6.47,0.57,6.495059661
16/03/2021 09:30,8.442,0.63,8.465474824,3.222,0,3.222,5.22,0.63,5.257879801,8.412,0.66,8.437851859,3.222,0,3.222,5.19,0.66,5.231797014
16/03/2021 10:00,7.9145,0.63,7.939534637,4.5245,0,4.5245,3.39,0.63,3.448042923,7.9945,0.66,8.021697467,4.5245,0,4.5245,3.47,0.66,3.532208941
16/03/2021 10:30,7.292,0.63,7.31916416,5.552,0,5.552,1.74,0.63,1.850540462,7.402,0.66,7.431366227,5.552,0,5.552,1.85,0.66,1.964204674
16/03/2021 11:00,6.905,0.71,6.941406558,6.355,0,6.355,0.55,0.71,0.898109125,7.015,0.66,7.04597935,6.355,0,6.355,0.66,0.66,0.933380951
16/03/2021 11:30,5.8225,-0.52,5.845674148,6.6425,0,6.6425,-0.82,-0.52,0.970978888,5.9525,-0.12,5.953709453,6.6425,0,6.6425,-0.69,-0.12,0.700357052
16/03/2021 12:00,5.804,-0.42,5.819176574,7.294,0,7.294,-1.49,-0.42,1.548063306,5.984,0.09,5.984676767,7.294,0,7.294,-1.31,0.09,1.313087964
16/03/2021 12:30,5.9045,-0.98,5.985275286,6.5145,0,6.5145,-0.61,-0.98,1.154339638,6.3245,0.28,6.330695084,6.5145,0,6.5145,-0.19,0.28,0.338378486
16/03/2021 13:00,6.985,0.67,7.017059569,6.175,0,6.175,0.81,0.67,1.051189802,7.235,0.66,7.265041294,6.175,0,6.175,1.06,0.66,1.248679302
16/03/2021 13:30,7.107,0.6,7.132282173,6.067,0,6.067,1.04,0.6,1.200666482,7.207,0.66,7.237157522,6.067,0,6.067,1.14,0.66,1.317269904
16/03/2021 14:00,7.2475,0.47,7.262723749,6.2775,0,6.2775,0.97,0.47,1.077868267,7.2675,0.52,7.286079621,6.2775,0,6.2775,0.99,0.52,1.118257573
16/03/2021 14:30,7.732,-0.38,7.741332185,6.572,0,6.572,1.16,-0.38,1.220655562,7.662,0.19,7.66435542,6.572,0,6.572,1.09,0.19,1.106435719
16/03/2021 15:00,7.787,-0.53,7.805015631,7.077,0,7.077,0.71,-0.53,0.886002257,7.627,-0.5,7.643371573,7.077,0,7.077,0.55,-0.5,0.743303437
16/03/2021 15:30,7.91,-0.12,7.910910188,6.82,0,6.82,1.09,-0.12,1.09658561,7.85,0.6,7.872896544,6.82,0,6.82,1.03,0.6,1.192015101
16/03/2021 16:00,8.162,-0.35,8.169500842,6.512,0,6.512,1.65,-0.35,1.686712779,8.042,0.33,8.048767856,6.512,0,6.512,1.53,0.33,1.565183695
16/03/2021 16:30,8.8735,0.6,8.893761985,6.3935,0,6.3935,2.48,0.6,2.551548549,8.7035,0.66,8.728488543,6.3935,0,6.3935,2.31,0.66,2.402436263
16/03/2021 17:00,9.3425,0.6,9.361746966,6.8025,0,6.8025,2.54,0.6,2.609904213,9.1125,0.62,9.133567553,6.8025,0,6.8025,2.31,0.62,2.391756677
16/03/2021 17:30,9.5805,0.54,9.595706345,5.8705,0,5.8705,3.71,0.54,3.749093224,9.3505,0.77,9.38215062,5.8705,0,5.8705,3.48,0.77,3.564168907
16/03/2021 18:00,9.681,0.64,9.702131776,5.791,0,5.791,3.89,0.64,3.942296285,9.421,0.62,9.44137919,5.791,0,5.791,3.63,0.62,3.682567039
16/03/2021 18:30,10.239,-0.59,10.25598464,8.669,0,8.669,1.57,-0.59,1.677200048,10.089,-0.5,10.10138213,8.669,0,8.669,1.42,-0.5,1.505456741
16/03/2021 19:00,10.4145,-0.49,10.42602083,8.2145,0,8.2145,2.2,-0.49,2.253907718,10.1245,-0.26,10.12783789,8.2145,0,8.2145,1.91,-0.26,1.927615107
16/03/2021 19:30,10.4775,-0.55,10.49192576,8.8175,0,8.8175,1.66,-0.55,1.748742405,10.2075,-0.77,10.23650117,8.8175,0,8.8175,1.39,-0.77,1.589024858
16/03/2021 20:00,10.0615,-0.27,10.06512207,7.2915,0,7.2915,2.77,-0.27,2.783127737,9.8015,0.64,9.822372537,7.2915,0,7.2915,2.51,0.64,2.590308862
16/03/2021 20:30,9.8895,-0.45,9.899732837,9.1095,0,9.1095,0.78,-0.45,0.900499861,9.6595,-1.16,9.728902315,9.1095,0,9.1095,0.55,-1.16,1.283783471
16/03/2021 21:00,9.3835,-0.45,9.39428402,8.8135,0,8.8135,0.57,-0.45,0.726223106,8.8435,0.59,8.86315927,8.8135,0,8.8135,0.03,0.59,0.59076222
16/03/2021 21:30,8.7345,0.58,8.753735788,5.8545,0,5.8545,2.88,0.58,2.937822323,8.5445,0.63,8.567693987,5.8545,0,5.8545,2.69,0.63,2.762788446
16/03/2021 22:00,8.255,0.58,8.275350446,4.115,0,4.115,4.14,0.58,4.1804306,8.075,0.69,8.10442626,4.115,0,4.115,3.96,0.69,4.019664165
16/03/2021 22:30,7.765,0.65,7.792157917,5.005,0,5.005,2.76,0.65,2.835507009,7.605,0.69,7.636237621,5.005,0,5.005,2.6,0.69,2.69
16/03/2021 23:00,7.3045,0.65,7.333363502,4.3545,0,4.3545,2.95,0.65,3.020761493,7.1645,0.74,7.20261482,4.3545,0,4.3545,2.81,0.74,2.905804536
16/03/2021 23:30,7.383,0.7,7.416110099,4.823,0,4.823,2.56,0.7,2.653978146,7.253,0.74,7.290652166,4.823,0,4.823,2.43,0.74,2.540177159
17/03/2021 00:00,7.6465,0.58,7.668465443,6.5365,0,6.5365,1.11,0.58,1.2523977,7.6065,0.57,7.627826837,6.5365,0,6.5365,1.07,0.57,1.212353084
17/03/2021 00:30,8.615,0.62,8.637281112,5.615,0,5.615,3,0.62,3.063396807,8.405,0.57,8.424305609,5.615,0,5.615,2.79,0.57,2.847630594
17/03/2021 01:00,9.066,0.53,9.081478734,4.976,0,4.976,4.09,0.53,4.124196892,8.846,0.57,8.86434521,4.976,0,4.976,3.87,0.57,3.911751526
17/03/2021 01:30,9.22,0.53,9.235220625,4.66,0,4.66,4.56,0.53,4.590697115,9,0.57,9.018031936,4.66,0,4.66,4.34,0.57,4.377270839
17/03/2021 02:00,8.95,0.62,8.971449158,3.79,0,3.79,5.16,0.62,5.197114584,8.74,0.72,8.769606605,3.79,0,3.79,4.95,0.72,5.002089563
17/03/2021 02:30,8.9065,0.75,8.938022278,3.4265,0,3.4265,5.48,0.75,5.531084885,8.6965,0.86,8.738919398,3.4265,0,3.4265,5.27,0.86,5.33970973
17/03/2021 03:00,8.698,0.83,8.737511316,3.078,0,3.078,5.62,0.83,5.680959426,8.488,0.91,8.53664126,3.078,0,3.078,5.41,0.91,5.486000365
17/03/2021 03:30,8.4005,0.83,8.441403926,3.3505,0,3.3505,5.05,0.83,5.117753413,8.2005,0.91,8.250836336,3.3505,0,3.3505,4.85,0.91,4.934632712
17/03/2021 04:00,8.0825,0.87,8.129188536,3.2525,0,3.2525,4.83,0.87,4.907728599,7.9025,0.95,7.959397355,3.2525,0,3.2525,4.65,0.95,4.74605099
17/03/2021 04:30,7.94,0.87,7.987521518,2.85,0,2.85,5.09,0.87,5.163816418,7.76,0.95,7.81793451,2.85,0,2.85,4.91,0.95,5.001059888
17/03/2021 05:00,7.759,0.97,7.819397739,2.319,0,2.319,5.44,0.97,5.525803109,7.579,1.04,7.650022288,2.319,0,2.319,5.26,1.04,5.361828046
17/03/2021 05:30,7.757,1.02,7.823774601,2.057,0,2.057,5.7,1.02,5.790544016,7.577,1.11,7.65787366,2.057,0,2.057,5.52,1.11,5.630497314
17/03/2021 06:00,8.0465,0.99,8.107173506,1.4965,0,1.4965,6.55,0.99,6.624394312,7.8565,1.06,7.927685176,1.4965,0,1.4965,6.36,1.06,6.447728282
17/03/2021 06:30,8.9315,1.89,9.129282132,1.5415,0,1.5415,7.39,1.89,7.627856842,8.7815,-0.2,8.78377722,1.5415,0,1.5415,7.24,-0.2,7.242761904
17/03/2021 07:00,9.6745,0.54,9.689558826,1.5445,0,1.5445,8.13,0.54,8.147913843,9.4145,0.55,9.430551959,1.5445,0,1.5445,7.87,0.55,7.889195143
17/03/2021 07:30,9.604,0.6,9.622723939,1.474,0,1.474,8.13,0.6,8.152110156,9.414,0.51,9.42780441,1.474,0,1.474,7.94,0.51,7.956362234
17/03/2021 08:00,9.0835,0.56,9.100745697,1.7935,0,1.7935,7.29,0.56,7.311477279,8.9635,0.51,8.977997118,1.7935,0,1.7935,7.17,0.51,7.188115191
17/03/2021 08:30,8.5305,0.65,8.555228241,2.2505,0,2.2505,6.28,0.65,6.313548923,8.4905,0.57,8.509611639,2.2505,0,2.2505,6.24,0.57,6.265979572
17/03/2021 09:00,7.6965,0.6,7.719851828,2.8365,0,2.8365,4.86,0.6,4.896896977,7.7765,0.53,7.7945399,2.8365,0,2.8365,4.94,0.53,4.968349827
17/03/2021 09:30,6.893,0.54,6.914119539,3.683,0,3.683,3.21,0.54,3.255103685,7.063,0.53,7.082857404,3.683,0,3.683,3.38,0.53,3.421300922
17/03/2021 10:00,6.493,0.59,6.519750685,4.863,0,4.863,1.63,0.59,1.733493582,6.713,0.53,6.733889589,4.863,0,4.863,1.85,0.53,1.924421991
17/03/2021 10:30,6.5885,0.59,6.614864492,5.2585,0,5.2585,1.33,0.59,1.454991409,6.7585,0.53,6.779249387,5.2585,0,5.2585,1.5,0.53,1.590880259
17/03/2021 11:00,5.8595,-0.49,5.879952402,6.3495,0,6.3495,-0.49,-0.49,0.692964646,6.1695,-0.27,6.17540527,6.3495,0,6.3495,-0.18,-0.27,0.324499615
17/03/2021 11:30,5.638,0.53,5.662856523,5.818,0,5.818,-0.18,0.53,0.559732079,5.978,0.53,6.001448492,5.818,0,5.818,0.16,0.53,0.553624421
17/03/2021 12:00,4.953,0.68,4.999460871,6.343,0,6.343,-1.39,0.68,1.547417203,5.333,0.69,5.377451906,6.343,0,6.343,-1.01,0.69,1.223192544
17/03/2021 12:30,5.9555,0.64,5.989789667,5.6655,0,5.6655,0.29,0.64,0.702637887,6.3655,0.58,6.391869073,5.6655,0,5.6655,0.7,0.58,0.909065454
17/03/2021 13:00,6.1435,0.57,6.169885919,4.8635,0,4.8635,1.28,0.57,1.401178076,6.2735,0.58,6.300254142,4.8635,0,4.8635,1.41,0.58,1.524631103
17/03/2021 13:30,6.0735,0.57,6.100188706,4.3135,0,4.3135,1.76,0.57,1.85,6.2635,0.58,6.290296674,4.3135,0,4.3135,1.95,0.58,2.034428667
17/03/2021 14:00,5.5545,0.57,5.583669962,5.0645,0,5.0645,0.49,0.57,0.751664819,5.8045,0.58,5.833405545,5.0645,0,5.0645,0.74,0.58,0.940212742
17/03/2021 14:30,4.783,0.64,4.825628353,7.063,0,7.063,-2.28,0.64,2.368121618,4.983,0.63,5.022667518,7.063,0,7.063,-2.08,0.63,2.17331544
17/03/2021 15:00,5.063,0.64,5.103290017,6.903,0,6.903,-1.84,0.64,1.948127306,5.283,0.63,5.32043128,6.903,0,6.903,-1.62,0.63,1.738188712
17/03/2021 15:30,5.0975,0.68,5.142655564,6.4575,0,6.4575,-1.36,0.68,1.520526225,5.2875,0.58,5.319215755,6.4575,0,6.4575,-1.17,0.58,1.305871357
17/03/2021 16:00,6.885,0.58,6.909386731,4.075,0,4.075,2.81,0.58,2.869233347,7.235,0.58,7.258210868,4.075,0,4.075,3.16,0.58,3.212786952
17/03/2021 16:30,7.7645,0.73,7.79874094,2.8445,0,2.8445,4.92,0.73,4.973861679,7.9445,0.76,7.980769402,2.8445,0,2.8445,5.1,0.76,5.156316515
17/03/2021 17:00,8.0495,0.73,8.082533653,3.2695,0,3.2695,4.78,0.73,4.835421388,7.9595,0.8,7.999602506,3.2695,0,3.2695,4.69,0.8,4.757741061
17/03/2021 17:30,8.6495,0.55,8.666968919,2.6995,0,2.6995,5.95,0.55,5.975366098,8.5195,1.11,8.591506285,2.6995,0,2.6995,5.82,1.11,5.924905063
17/03/2021 18:00,9.6075,0.02,9.607520817,1.5175,0,1.5175,8.09,0.02,8.090024722,9.3175,1.51,9.439062785,1.5175,0,1.5175,7.8,1.51,7.94481592
17/03/2021 18:30,9.952,0.74,9.979474134,1.372,0,1.372,8.58,0.74,8.611852298,9.682,0.81,9.715823383,1.372,0,1.372,8.31,0.81,8.349383211
17/03/2021 19:00,10.4105,0.62,10.42894579,1.8705,0,1.8705,8.54,0.62,8.562476277,10.1205,0.72,10.14607906,1.8705,0,1.8705,8.25,0.72,8.281358584
17/03/2021 19:30,10.3845,0.62,10.40299189,1.8945,0,1.8945,8.49,0.62,8.512608296,10.1045,0.72,10.13011946,1.8945,0,1.8945,8.21,0.72,8.241510784
17/03/2021 20:00,10.178,0.56,10.19339414,1.688,0,1.688,8.49,0.56,8.508448742,9.898,0.63,9.91802924,1.688,0,1.688,8.21,0.63,8.234136263
17/03/2021 20:30,9.6325,0.69,9.657181589,2.2125,0,2.2125,7.42,0.69,7.452013151,9.3825,0.67,9.406391776,2.2125,0,2.2125,7.17,0.67,7.201236005
