Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/03/2021 21:00,9.122,0.69,9.148059029,2.552,0,2.552,6.57,0.69,6.606133514,8.872,0.78,8.906221646,2.552,0,2.552,6.32,0.78,6.367951005
17/03/2021 21:30,8.6745,0.69,8.701899232,2.7045,0,2.7045,5.97,0.69,6.009742091,8.4545,0.73,8.485957238,2.7045,0,2.7045,5.75,0.73,5.796153897
17/03/2021 22:00,8.2615,1.15,8.34115593,1.9115,0,1.9115,6.35,1.15,6.453293733,8.0915,0.65,8.11756566,1.9115,0,1.9115,6.18,0.65,6.214088831
17/03/2021 22:30,7.767,1,7.83111033,2.967,0,2.967,4.8,1,4.903060269,7.607,0.78,7.646884921,2.967,0,2.967,4.64,0.78,4.705103612
17/03/2021 23:00,7.34,0.84,7.387909041,3.55,0,3.55,3.79,0.84,3.881971149,7.18,0.9,7.236186841,3.55,0,3.55,3.63,0.9,3.739906416
17/03/2021 23:30,7.489,0.88,7.540525247,2.559,0,2.559,4.93,0.88,5.007923721,7.329,0.95,7.390313999,2.559,0,2.559,4.77,0.95,4.863681733
18/03/2021 00:00,7.3095,0.97,7.373580558,1.9595,0,1.9595,5.35,0.97,5.437223556,7.1395,1.03,7.213415297,1.9595,0,1.9595,5.18,1.03,5.281410796
18/03/2021 00:30,8.787,0.86,8.828984596,1.807,0,1.807,6.98,0.86,7.032780389,8.567,0.93,8.617330735,1.807,0,1.807,6.76,0.93,6.823672032
18/03/2021 01:00,9.2275,0.86,9.26748921,1.0375,0,1.0375,8.19,0.86,8.23502884,8.9975,0.93,9.045435658,1.0375,0,1.0375,7.96,0.93,8.014143747
18/03/2021 01:30,9.354,0.89,9.396244782,0.884,0,0.884,8.47,0.89,8.516630789,9.114,0.93,9.161326105,0.884,0,0.884,8.23,0.93,8.282378885
18/03/2021 02:00,9.1135,0.97,9.164975846,1.3535,0,1.3535,7.76,0.97,7.820390016,8.8735,1.04,8.934237642,1.3535,0,1.3535,7.52,1.04,7.591574277
18/03/2021 02:30,9.0975,0.86,9.138058122,1.2475,0,1.2475,7.85,0.86,7.896967773,8.8775,0.92,8.925043767,1.2475,0,1.2475,7.63,0.92,7.685265122
18/03/2021 03:00,8.8705,0.91,8.917055021,1.3105,0,1.3105,7.56,0.91,7.614571557,8.6405,0.98,8.695897898,1.3105,0,1.3105,7.33,0.98,7.39522143
18/03/2021 03:30,8.5185,1.06,8.58419724,0.5485,0,0.5485,7.97,1.06,8.040180346,8.3085,1.14,8.386344391,0.5485,0,0.5485,7.76,1.14,7.843290126
18/03/2021 04:00,8.353,1.15,8.431791565,0.053,0,0.053,8.3,1.15,8.379289946,8.173,1.21,8.262083817,0.053,0,0.053,8.12,1.21,8.209658945
18/03/2021 04:30,8.25,1.15,8.329765903,0,0,0,8.25,1.15,8.329765903,8.05,1.21,8.140429964,0,0,0,8.05,1.21,8.140429964
18/03/2021 05:00,8.031,1.15,8.112919388,0.001,0,0.001,8.03,1.15,8.111929487,7.841,1.21,7.933812514,0.001,0,0.001,7.84,1.21,7.932824213
18/03/2021 05:30,8.153,1.15,8.233705666,0.003,0,0.003,8.15,1.15,8.230735083,7.963,1.21,8.054406806,0.003,0,0.003,7.96,1.21,8.051440865
18/03/2021 06:00,8.3605,1.09,8.431254963,0.0005,0,0.0005,8.36,1.09,8.430759159,8.1605,1.14,8.23974273,0.0005,0,0.0005,8.16,1.14,8.239247538
18/03/2021 06:30,9.1655,0.77,9.197787247,0.0055,0,0.0055,9.16,0.77,9.192306566,8.9355,0.85,8.975837579,0.0055,0,0.0055,8.93,0.85,8.970362312
18/03/2021 07:00,9.931,0.96,9.977292268,0.201,0,0.201,9.73,0.96,9.777243988,9.701,0.37,9.708053409,0.201,0,0.201,9.5,0.37,9.507202533
18/03/2021 07:30,9.738,0.67,9.761021668,0.668,0,0.668,9.07,0.67,9.09471275,9.518,0.53,9.53274483,0.668,0,0.668,8.85,0.53,8.865855853
18/03/2021 08:00,9.088,0.54,9.104028998,1.458,0,1.458,7.63,0.54,7.649084913,8.938,0.53,8.953700017,1.458,0,1.458,7.48,0.53,7.49875323
18/03/2021 08:30,8.4575,0.54,8.474721603,2.3175,0,2.3175,6.14,0.54,6.163700187,8.4275,0.53,8.444149232,2.3175,0,2.3175,6.11,0.53,6.132943828
18/03/2021 09:00,7.5655,0.54,7.584747211,2.9755,0,2.9755,4.59,0.54,4.621655548,7.6255,0.53,7.643896274,2.9755,0,2.9755,4.65,0.53,4.680106836
18/03/2021 09:30,6.9555,0.6,6.981330837,3.9855,0,3.9855,2.97,0.6,3.03,7.1155,0.53,7.135211297,3.9855,0,3.9855,3.13,0.53,3.174555087
18/03/2021 10:00,6.3355,0.67,6.370828851,4.3355,0,4.3355,2,0.67,2.10924157,6.6055,0.69,6.641440375,4.3355,0,4.3355,2.27,0.69,2.372551369
18/03/2021 10:30,5.952,-1.77,6.209605785,5.642,0,5.642,0.31,-1.77,1.796941847,6.532,2.33,6.935122494,5.642,0,5.642,0.89,2.33,2.494193256
18/03/2021 11:00,5.056,0.56,5.086918124,6.496,0,6.496,-1.44,0.56,1.545056633,5.346,0.65,5.385370554,6.496,0,6.496,-1.15,0.65,1.320984481
18/03/2021 11:30,5.1585,-0.5,5.182675202,6.7085,0,6.7085,-1.55,-0.5,1.628649747,5.2885,0.4,5.30360559,6.7085,0,6.7085,-1.42,0.4,1.475262688
18/03/2021 12:00,5.791,-0.44,5.807691538,6.891,0,6.891,-1.1,-0.44,1.184736258,6.071,0.08,6.071527073,6.891,0,6.891,-0.82,0.08,0.823893197
18/03/2021 12:30,7.2035,0.6,7.228444663,5.7435,0,5.7435,1.46,0.6,1.578480282,7.3635,0.63,7.390401359,5.7435,0,5.7435,1.62,0.63,1.738188712
18/03/2021 13:00,7.2875,0.6,7.312158112,5.2075,0,5.2075,2.08,0.6,2.16480946,7.2675,0.55,7.288282119,5.2075,0,5.2075,2.06,0.55,2.132158531
18/03/2021 13:30,7.588,0.6,7.611684702,4.378,0,4.378,3.21,0.6,3.265593361,7.588,0.55,7.607906677,4.378,0,4.378,3.21,0.55,3.256777548
18/03/2021 14:00,7.956,0.66,7.983328629,4.746,0,4.746,3.21,0.66,3.27714815,7.956,0.55,7.97498815,4.746,0,4.746,3.21,0.55,3.256777548
18/03/2021 14:30,7.9105,0.59,7.932471888,4.7005,0,4.7005,3.21,0.59,3.263770825,7.9105,0.65,7.937160087,4.7005,0,4.7005,3.21,0.65,3.275148852
18/03/2021 15:00,7.9765,0.68,8.005432671,5.0165,0,5.0165,2.96,0.68,3.037103884,7.8965,0.65,7.923207195,5.0165,0,5.0165,2.88,0.65,2.952439669
18/03/2021 15:30,8.399,-0.59,8.419697204,5.539,0,5.539,2.86,-0.59,2.920222594,8.309,-0.11,8.309728094,5.539,0,5.539,2.77,-0.11,2.772183255
18/03/2021 16:00,8.811,0.66,8.835684524,6.191,0,6.191,2.62,0.66,2.701851217,8.671,0.63,8.693856509,6.191,0,6.191,2.48,0.63,2.558769235
18/03/2021 16:30,9.5545,-0.49,9.567056509,7.0145,0,7.0145,2.54,-0.49,2.586832039,9.3645,0.49,9.377310929,7.0145,0,7.0145,2.35,0.49,2.400541606
18/03/2021 17:00,10.1665,-0.88,10.2045148,7.4565,0,7.4565,2.71,-0.88,2.849298159,9.9165,0.95,9.961901036,7.4565,0,7.4565,2.46,0.95,2.63706276
18/03/2021 17:30,10.6735,0.33,10.6786002,5.9835,0,5.9835,4.69,0.33,4.701595474,10.3835,0.64,10.4032049,5.9835,0,5.9835,4.4,0.64,4.446301834
18/03/2021 18:00,11.089,0.56,11.10313113,5.719,0,5.719,5.37,0.56,5.399120299,10.789,0.64,10.80796563,5.719,0,5.719,5.07,0.64,5.110234828
18/03/2021 18:30,11.1615,0.62,11.17870664,4.4615,0,4.4615,6.7,0.62,6.728625417,10.8315,0.64,10.85039134,4.4615,0,4.4615,6.37,0.64,6.402069978
18/03/2021 19:00,11.069,0.8,11.09787191,4.749,0,4.749,6.32,0.8,6.370431697,10.759,0.54,10.77254292,4.749,0,4.749,6.01,0.54,6.034210802
18/03/2021 19:30,10.6575,0.58,10.67327064,4.9275,0,4.9275,5.73,0.58,5.759279469,10.3875,0.68,10.40973373,4.9275,0,4.9275,5.46,0.68,5.502181386
18/03/2021 20:00,10.2345,0.58,10.25092143,5.0445,0,5.0445,5.19,0.58,5.222307919,9.9845,0.68,10.0076291,5.0445,0,5.0445,4.94,0.68,4.986581996
18/03/2021 20:30,9.518,0.68,9.5422599,5.168,0,5.168,4.35,0.68,4.402828636,9.288,0.6,9.307359669,5.168,0,5.168,4.12,0.6,4.163460099
18/03/2021 21:00,9.1295,0.53,9.144871254,4.3295,0,4.3295,4.8,0.53,4.829171772,8.9195,0.55,8.93644114,4.3295,0,4.3295,4.59,0.55,4.622834628
18/03/2021 21:30,8.751,0.05,8.75114284,3.831,0,3.831,4.92,0.05,4.920254058,8.521,1.2,8.605082277,3.831,0,3.831,4.69,1.2,4.841084589
18/03/2021 22:00,8.162,0.65,8.18784123,4.202,0,4.202,3.96,0.65,4.012991403,8.002,0.7,8.032558994,4.202,0,4.202,3.8,0.7,3.863935817
18/03/2021 22:30,7.696,0.74,7.731495069,3.576,0,3.576,4.12,0.74,4.18592881,7.546,0.79,7.587240342,3.576,0,3.576,3.97,0.79,4.04783893
18/03/2021 23:00,7.395,0.7,7.42805661,3.455,0,3.455,3.94,0.7,4.001699639,7.255,0.79,7.297884968,3.455,0,3.455,3.8,0.79,3.881249799
18/03/2021 23:30,7.479,0.7,7.511686961,3.819,0,3.819,3.66,0.7,3.726338686,7.349,0.79,7.391339594,3.819,0,3.819,3.53,0.79,3.61731945
19/03/2021 00:00,7.307,0.8,7.350663167,2.877,0,2.877,4.43,0.8,4.501655251,7.167,0.84,7.216057719,2.877,0,2.877,4.29,0.84,4.371464286
19/03/2021 00:30,8.689,0.86,8.731455835,2.459,0,2.459,6.23,0.86,6.289077834,8.479,0.93,8.529849999,2.459,0,2.459,6.02,0.93,6.091411987
19/03/2021 01:00,9.0415,0.71,9.069334168,2.8615,0,2.8615,6.18,0.71,6.220651091,8.8215,0.8,8.857700732,2.8615,0,2.8615,5.96,0.8,6.013451588
19/03/2021 01:30,9.0845,0.81,9.120539471,1.9845,0,1.9845,7.1,0.81,7.146054856,8.8645,0.9,8.910070721,1.9845,0,1.9845,6.88,0.9,6.938616577
19/03/2021 02:00,8.824,0.81,8.861099029,1.834,0,1.834,6.99,0.81,7.036774829,8.614,0.9,8.660888869,1.834,0,1.834,6.78,0.9,6.839473664
19/03/2021 02:30,8.778,0.85,8.819058,2.328,0,2.328,6.45,0.85,6.505766673,8.578,0.95,8.63044518,2.328,0,2.328,6.25,0.95,6.321787722
19/03/2021 03:00,8.4875,0.85,8.529956404,3.1375,0,3.1375,5.35,0.85,5.417102547,8.2875,0.95,8.341771769,3.1375,0,3.1375,5.15,0.95,5.236888389
19/03/2021 03:30,8.1375,0.89,8.186025058,2.7875,0,2.7875,5.35,0.89,5.42352284,7.9375,0.99,7.999000328,2.7875,0,2.7875,5.15,0.99,5.244292135
19/03/2021 04:00,7.812,0.99,7.874480554,2.682,0,2.682,5.13,0.99,5.224653099,7.642,1.08,7.717937807,2.682,0,2.682,4.96,1.08,5.076219065
19/03/2021 04:30,7.7055,0.99,7.768837123,2.1455,0,2.1455,5.56,0.99,5.647450752,7.5455,1.08,7.622399245,2.1455,0,2.1455,5.4,1.08,5.506941075
19/03/2021 05:00,7.4985,0.9,7.552317674,2.8385,0,2.8385,4.66,0.9,4.7461142,7.3485,0.99,7.414887204,2.8385,0,2.8385,4.51,0.99,4.61738021
19/03/2021 05:30,7.547,0.8,7.589282509,3.747,0,3.747,3.8,0.8,3.883297568,7.397,0.86,7.446825431,3.747,0,3.747,3.65,0.86,3.749946666
19/03/2021 06:00,7.722,0.64,7.748476237,4.142,0,4.142,3.58,0.64,3.636756797,7.562,0.71,7.595257994,4.142,0,4.142,3.42,0.71,3.492921413
19/03/2021 06:30,8.5485,1.06,8.613968438,3.6885,0,3.6885,4.86,1.06,4.974253713,8.3685,0.32,8.374615946,3.6885,0,3.6885,4.68,0.32,4.690927414
19/03/2021 07:00,9.1385,0.56,9.155642099,4.0285,0,4.0285,5.11,0.56,5.140593351,8.8985,0.56,8.916103535,4.0285,0,4.0285,4.87,0.56,4.90209139
19/03/2021 07:30,9.481,0.47,9.492642467,4.331,0,4.331,5.15,0.47,5.171402131,9.241,-0.22,9.243618393,4.331,0,4.331,4.91,-0.22,4.914926246
19/03/2021 08:00,9.3275,0.58,9.345515301,4.2675,0,4.2675,5.06,0.58,5.093132631,9.1175,0.58,9.135929414,4.2675,0,4.2675,4.85,0.58,4.884557298
19/03/2021 08:30,9.2605,0.38,9.268293276,4.3105,0,4.3105,4.95,0.38,4.964564432,9.0505,0.58,9.069065567,4.3105,0,4.3105,4.74,0.58,4.77535339
19/03/2021 09:00,8.9325,-0.35,8.939354353,5.4125,0,5.4125,3.52,-0.35,3.537357771,8.7225,-0.05,8.722643306,5.4125,0,5.4125,3.31,-0.05,3.310377622
19/03/2021 09:30,8.624,-0.44,8.635217195,6.614,0,6.614,2.01,-0.44,2.057595684,8.494,0.36,8.501625492,6.614,0,6.614,1.88,0.36,1.914157778
19/03/2021 10:00,8.4335,0.49,8.447722903,6.1035,0,6.1035,2.33,0.49,2.38096619,8.3335,0.58,8.353659213,6.1035,0,6.1035,2.23,0.58,2.304191832
19/03/2021 10:30,8.2825,0.64,8.307190033,5.6025,0,5.6025,2.68,0.64,2.755358416,8.1425,0.58,8.16313091,5.6025,0,5.6025,2.54,0.58,2.605379051
19/03/2021 11:00,8.3875,0.64,8.41188185,4.5675,0,4.5675,3.82,0.64,3.873241536,8.2475,0.63,8.271526839,4.5675,0,4.5675,3.68,0.63,3.733537197
19/03/2021 11:30,8.444,0.58,8.46389603,4.994,0,4.994,3.45,0.58,3.498413926,8.304,0.55,8.322194182,4.994,0,4.994,3.31,0.55,3.355383734
19/03/2021 12:00,8.446,0.66,8.471748108,5.786,0,5.786,2.66,0.66,2.740656856,8.336,0.55,8.35412449,5.786,0,5.786,2.55,0.55,2.608639492
19/03/2021 12:30,8.5595,0.32,8.565479569,6.5095,0,6.5095,2.05,0.32,2.074825294,8.4395,0.48,8.453139077,6.5095,0,6.5095,1.93,0.48,1.988793604
19/03/2021 13:00,8.4855,0.69,8.513507517,6.7455,0,6.7455,1.74,0.69,1.871817299,8.4055,0.61,8.42760525,6.7455,0,6.7455,1.66,0.61,1.768530463
19/03/2021 13:30,8.2555,-0.66,8.28184039,5.4155,0,5.4155,2.84,-0.66,2.915681738,8.1555,1.29,8.256892893,5.4155,0,5.4155,2.74,1.29,3.028481468
19/03/2021 14:00,8.091,0.52,8.107692705,4.111,0,4.111,3.98,0.52,4.013826105,8.031,0.53,8.048469482,4.111,0,4.111,3.92,0.53,3.955666821
19/03/2021 14:30,8.1015,0.52,8.118171115,3.7615,0,3.7615,4.34,0.52,4.371041066,8.0215,0.53,8.038990126,3.7615,0,3.7615,4.26,0.53,4.292842881
19/03/2021 15:00,8.0985,0.52,8.115177278,3.1785,0,3.1785,4.92,0.52,4.947403359,8.0285,0.53,8.04597491,3.1785,0,3.1785,4.85,0.53,4.878872821
19/03/2021 15:30,8.2425,0.58,8.262881232,2.8525,0,2.8525,5.39,0.58,5.421116121,8.1425,0.64,8.167613253,2.8525,0,2.8525,5.29,0.64,5.328573918
19/03/2021 16:00,8.48,0.58,8.499811763,3.36,0,3.36,5.12,0.58,5.15274684,8.34,0.64,8.364520309,3.36,0,3.36,4.98,0.64,5.020956084
19/03/2021 16:30,8.927,0.67,8.952107517,3.097,0,3.097,5.83,0.67,5.868372858,8.757,0.72,8.786549323,3.097,0,3.097,5.66,0.72,5.705611273
19/03/2021 17:00,9.444,0.6,9.463040526,3.134,0,3.134,6.31,0.6,6.338461959,9.244,0.68,9.268977074,3.134,0,3.134,6.11,0.68,6.147723156
19/03/2021 17:30,9.9055,0.67,9.928133271,2.0755,0,2.0755,7.83,0.67,7.858613109,9.6655,0.68,9.689390603,2.0755,0,2.0755,7.59,0.68,7.620400252
19/03/2021 18:00,10.073,0.56,10.08855436,2.833,0,2.833,7.24,0.56,7.261625162,9.833,0.68,9.856484617,2.833,0,2.833,7,0.68,7.032951016
19/03/2021 18:30,10.2825,0.56,10.29773792,2.0825,0,2.0825,8.2,0.56,8.219099707,10.0025,0.68,10.02558758,2.0825,0,2.0825,7.92,0.68,7.949138318
19/03/2021 19:00,10.501,0.56,10.51592131,1.911,0,1.911,8.59,0.56,8.60823443,10.211,0.68,10.2336172,1.911,0,1.911,8.3,0.68,8.327808835
19/03/2021 19:30,10.815,0.56,10.82948868,2.105,0,2.105,8.71,0.56,8.727983731,9.545,0.73,9.572874438,2.105,0,2.105,7.44,0.73,7.475727389
19/03/2021 20:00,10.505,0.56,10.51991564,2.265,0,2.265,8.24,0.56,8.259007204,8.945,0.79,8.979817648,2.265,0,2.265,6.68,0.79,6.726551866
19/03/2021 20:30,9.9955,0.68,10.01860371,1.8855,0,1.8855,8.11,0.68,8.138458085,8.4955,0.89,8.541991586,1.8855,0,1.8855,6.61,0.89,6.669647667
19/03/2021 21:00,9.57,0.8,9.603379613,2,0,2,7.57,0.8,7.612154754,8.13,1,8.191269743,2,0,2,6.13,1,6.21103051
19/03/2021 21:30,9.168,0.89,9.211097872,2.008,0,2.008,7.16,0.89,7.215102217,7.828,1,7.89161479,2.008,0,2.008,5.82,1,5.905285768
19/03/2021 22:00,8.516,0.96,8.56993909,1.356,0,1.356,7.16,0.96,7.224070875,7.816,1.07,7.888900811,1.356,0,1.356,6.46,1.07,6.548014966
19/03/2021 22:30,7.7555,1.15,7.84029848,0.7555,0,0.7555,7,1.15,7.093835352,7.5855,1.22,7.682981859,0.7555,0,0.7555,6.83,1.22,6.938104929
19/03/2021 23:00,7.481,1.1,7.561439083,1.671,0,1.671,5.81,1.1,5.913214016,7.301,1.22,7.402229461,1.671,0,1.671,5.63,1.22,5.760668364
19/03/2021 23:30,7.5375,1.1,7.617342466,1.9975,0,1.9975,5.54,1.1,5.64815014,7.3575,1.17,7.449946728,1.9975,0,1.9975,5.36,1.17,5.486209985
20/03/2021 00:00,7.3535,1.1,7.435318571,1.9235,0,1.9235,5.43,1.1,5.540297826,7.1935,1.23,7.297899852,1.9235,0,1.9235,5.27,1.23,5.411635612
20/03/2021 00:30,8.7265,1.04,8.788253652,1.9765,0,1.9765,6.75,1.04,6.8296486,8.4965,1.14,8.572637415,1.9765,0,1.9765,6.52,1.14,6.618912297
20/03/2021 01:00,9.192,0.95,9.240961205,1.272,0,1.272,7.92,0.95,7.97677253,8.942,1.04,9.00227549,1.272,0,1.272,7.67,1.04,7.740187336
20/03/2021 01:30,9.373,0.95,9.421020592,1.153,0,1.153,8.22,0.95,8.274714497,9.123,1.04,9.182087399,1.153,0,1.153,7.97,1.04,8.03756804
20/03/2021 02:00,9.07,1.02,9.127173714,0.72,0,0.72,8.35,1.02,8.412068711,8.82,1.11,8.889572543,0.72,0,0.72,8.1,1.11,8.175701805
20/03/2021 02:30,8.9575,1.08,9.02237254,0.5675,0,0.5675,8.39,1.08,8.459225733,8.7175,1.16,8.794339444,0.5675,0,0.5675,8.15,1.16,8.23213824
20/03/2021 03:00,8.604,1.12,8.676590114,0.474,0,0.474,8.13,1.12,8.206783779,8.374,1.16,8.453962148,0.474,0,0.474,7.9,1.16,7.984710389
20/03/2021 03:30,8.223,1.12,8.298923364,0.353,0,0.353,7.87,1.12,7.949295566,8.013,1.22,8.105342004,0.353,0,0.353,7.66,1.22,7.756545623
20/03/2021 04:00,8.044,1.17,8.128642937,0.214,0,0.214,7.83,1.17,7.916931224,7.874,1.22,7.967953062,0.214,0,0.214,7.66,1.22,7.756545623
20/03/2021 04:30,7.7805,1.34,7.895047831,0.0805,0,0.0805,7.7,1.34,7.815727733,7.6005,1.39,7.726558111,0.0805,0,0.0805,7.52,1.39,7.647385174
20/03/2021 05:00,7.548,1.34,7.666022698,0.118,0,0.118,7.43,1.34,7.549867549,7.378,1.39,7.507794883,0.118,0,0.118,7.26,1.39,7.391867152
20/03/2021 05:30,7.5265,1.34,7.644854626,0.1565,0,0.1565,7.37,1.34,7.490827725,7.3665,1.39,7.496493997,0.1565,0,0.1565,7.21,1.39,7.342765147
20/03/2021 06:00,7.624,1.3,7.734040083,0.024,0,0.024,7.6,1.3,7.71038261,7.444,1.39,7.572663732,0.024,0,0.024,7.42,1.39,7.549072791
20/03/2021 06:30,7.99,1.2,8.079610139,0,0,0,7.99,1.2,8.079610139,7.79,1.3,7.897727521,0,0,0,7.79,1.3,7.897727521
20/03/2021 07:00,8.2855,1.14,8.363558468,0.0255,0,0.0255,8.26,1.14,8.338297188,8.0955,1.23,8.188407675,0.0255,0,0.0255,8.07,1.23,8.163197903
20/03/2021 07:30,8.1335,1.14,8.213003242,0.1535,0,0.1535,7.98,1.14,8.061017306,7.9735,1.23,8.06781273,0.1535,0,0.1535,7.82,1.23,7.916141737
20/03/2021 08:00,8.2055,1.09,8.277579975,0.2855,0,0.2855,7.92,1.09,7.994654464,8.0555,1.16,8.138592031,0.2855,0,0.2855,7.77,1.16,7.85611227
20/03/2021 08:30,8.424,4.13,9.381933489,0.364,0,0.364,8.06,4.13,9.056516991,8.584,-2.08,8.832409411,0.364,0,0.364,8.22,-2.08,8.479080139
20/03/2021 09:00,8.4905,4.3,9.517278511,0.4805,0,0.4805,8.01,4.3,9.09121004,8.6605,-2.24,8.945493852,0.4805,0,0.4805,8.18,-2.24,8.481155582
20/03/2021 09:30,8.6555,4.21,9.625060013,0.5855,0,0.5855,8.07,4.21,9.102142605,8.8355,-2.32,9.135012876,0.5855,0,0.5855,8.25,-2.32,8.57
20/03/2021 10:00,8.6,4.27,9.601713389,0.84,0,0.84,7.76,4.27,8.857228686,8.77,-2.28,9.061528569,0.84,0,0.84,7.93,-2.28,8.25126051
20/03/2021 10:30,8.4175,4.31,9.456765105,1.1975,0,1.1975,7.22,4.31,8.408596791,8.6075,-2.28,8.904350411,1.1975,0,1.1975,7.41,-2.28,7.75283819
20/03/2021 11:00,8.421,1.09,8.49125085,1.511,0,1.511,6.91,1.09,6.995441373,8.301,1.06,8.368404926,1.511,0,1.511,6.79,1.06,6.872241265
20/03/2021 11:30,8.368,0.99,8.426358882,1.528,0,1.528,6.84,0.99,6.911273399,8.318,1.06,8.385268272,1.528,0,1.528,6.79,1.06,6.872241265
20/03/2021 12:00,8.2805,0.99,8.339471221,1.6005,0,1.6005,6.68,0.99,6.752962313,8.1905,1.06,8.25880683,1.6005,0,1.6005,6.59,1.06,6.674705986
20/03/2021 12:30,8.2985,0.99,8.35734421,1.6185,0,1.6185,6.68,0.99,6.752962313,8.2085,1.06,8.276658278,1.6185,0,1.6185,6.59,1.06,6.674705986
20/03/2021 13:00,8.237,0.99,8.296280432,1.337,0,1.337,6.9,0.99,6.97065994,8.147,1.06,8.215668506,1.337,0,1.337,6.81,1.06,6.892002612
20/03/2021 13:30,8.259,0.99,8.318123647,1.219,0,1.219,7.04,0.99,7.109268598,8.159,1.06,8.227568353,1.219,0,1.219,6.94,1.06,7.020484314
20/03/2021 14:00,8.226,0.95,8.280674852,1.246,0,1.246,6.98,0.95,7.044352348,8.126,1.06,8.194844477,1.246,0,1.246,6.88,1.06,6.961178061
20/03/2021 14:30,8.1605,0.95,8.215610765,1.1305,0,1.1305,7.03,0.95,7.093898787,8.0605,1.02,8.124780628,1.1305,0,1.1305,6.93,1.02,7.004662733
20/03/2021 15:00,8.2085,1.03,8.27286965,0.9985,0,0.9985,7.21,1.03,7.283199846,8.0885,1.09,8.161613336,0.9985,0,0.9985,7.09,1.09,7.173297707
20/03/2021 15:30,8.2795,0.98,8.337296939,0.8895,0,0.8895,7.39,0.98,7.454696506,8.1395,1.09,8.212159293,0.8895,0,0.8895,7.25,1.09,7.331480069
20/03/2021 16:00,8.323,0.98,8.380496942,1.003,0,1.003,7.32,0.98,7.385309743,8.173,1.03,8.237647055,1.003,0,1.003,7.17,1.03,7.243604075
20/03/2021 16:30,8.793,1.05,8.855470004,1.063,0,1.063,7.73,1.05,7.800987117,8.623,0.84,8.66381723,1.063,0,1.063,7.56,0.84,7.606523516
20/03/2021 17:00,9.2565,0.88,9.298235975,1.2565,0,1.2565,8,0.88,8.048254469,9.0265,0.84,9.065500662,1.2565,0,1.2565,7.77,0.84,7.815273508
20/03/2021 17:30,9.729,0.82,9.763495327,1.339,0,1.339,8.39,0.82,8.429976275,9.509,0.89,9.550559198,1.339,0,1.339,8.17,0.89,8.218333164
20/03/2021 18:00,10.1575,0.73,10.18369806,1.0175,0,1.0175,9.14,0.73,9.169105736,9.8975,0.78,9.92818746,1.0175,0,1.0175,8.88,0.78,8.914190934
20/03/2021 18:30,10.2385,0.73,10.26449133,0.7085,0,0.7085,9.53,0.73,9.557918183,9.9585,0.84,9.99386423,0.7085,0,0.7085,9.25,0.84,9.288062231
20/03/2021 19:00,10.42,1.31,10.50202361,0.58,0,0.58,9.84,1.31,9.926817214,10.19,0.09,10.19039744,0.58,0,0.58,9.61,0.09,9.610421427
20/03/2021 19:30,10.1905,0.73,10.21661344,0.5405,0,0.5405,9.65,0.73,9.67757201,9.8905,0.79,9.922000315,0.5405,0,0.5405,9.35,0.79,9.383314979
20/03/2021 20:00,9.651,0.82,9.685773124,0.621,0,0.621,9.03,0.82,9.067155011,9.381,0.88,9.422184513,0.621,0,0.621,8.76,0.88,8.804089959
20/03/2021 20:30,9.168,0.94,9.216063368,0.768,0,0.768,8.4,0.94,8.452431603,8.928,1,8.983829028,0.768,0,0.768,8.16,1,8.221046162
20/03/2021 21:00,8.761,1.01,8.81902608,1.371,0,1.371,7.39,1.01,7.458699619,8.531,1.06,8.596601712,1.371,0,1.371,7.16,1.06,7.238038408
20/03/2021 21:30,8.3355,1.11,8.40908201,1.3455,0,1.3455,6.99,1.11,7.077584334,8.1355,1.19,8.22207153,1.3455,0,1.3455,6.79,1.19,6.893489682
20/03/2021 22:00,8.027,1.11,8.103383799,1.607,0,1.607,6.42,1.11,6.515251338,7.827,1.19,7.916945686,1.607,0,1.607,6.22,1.19,6.332811382
20/03/2021 22:30,7.617,1.11,7.69745341,1.477,0,1.477,6.14,1.11,6.239527226,7.437,1.19,7.531604676,1.477,0,1.477,5.96,1.19,6.077639344
20/03/2021 23:00,7.3375,1.18,7.43177679,1.4075,0,1.4075,5.93,1.18,6.046263309,7.1775,1.26,7.287256428,1.4075,0,1.4075,5.77,1.26,5.905971554
20/03/2021 23:30,7.4645,1.13,7.549547023,1.0945,0,1.0945,6.37,1.13,6.46945129,7.3045,1.26,7.412376154,1.0945,0,1.0945,6.21,1.26,6.336536909
21/03/2021 00:00,7.2125,1.22,7.314954289,1.4525,0,1.4525,5.76,1.22,5.887783963,7.0425,1.26,7.154327799,1.4525,0,1.4525,5.59,1.26,5.730244323
21/03/2021 00:30,8.6495,1.06,8.714209674,1.4695,0,1.4695,7.18,1.06,7.257823365,8.4195,1.14,8.496327457,1.4695,0,1.4695,6.95,1.14,7.042875833
21/03/2021 01:00,9.0865,0.96,9.137071864,1.5665,0,1.5665,7.52,0.96,7.581028954,8.8365,1.04,8.897490222,1.5665,0,1.5665,7.27,1.04,7.344011166
21/03/2021 01:30,9.0965,1,9.151301123,1.3265,0,1.3265,7.77,1,7.834085779,8.8665,1.08,8.932033489,1.3265,0,1.3265,7.54,1.08,7.616954772
21/03/2021 02:00,8.798,1,8.854648723,1.398,0,1.398,7.4,1,7.467261881,8.568,1.08,8.635798979,1.398,0,1.398,7.17,1.08,7.250882705
21/03/2021 02:30,8.7045,0.96,8.75727813,2.1745,0,2.1745,6.53,0.96,6.600189391,8.4645,1.08,8.533121366,2.1745,0,2.1745,6.29,1.08,6.382045127
21/03/2021 03:00,8.353,0.79,8.390274668,3.913,0,3.913,4.44,0.79,4.509733917,8.143,0.88,8.190412016,3.913,0,3.913,4.23,0.88,4.320567092
21/03/2021 03:30,7.93,0.87,7.977581087,4.4,0,4.4,3.53,0.87,3.635629244,7.73,0.95,7.788157677,4.4,0,4.4,3.33,0.95,3.46286009
21/03/2021 04:00,7.6415,0.87,7.690866157,4.7215,0,4.7215,2.92,0.87,3.046850833,7.4515,0.9,7.505654685,4.7215,0,4.7215,2.73,0.9,2.874526048
21/03/2021 04:30,7.443,0.87,7.493673932,4.123,0,4.123,3.32,0.87,3.432098483,7.273,0.95,7.334782137,4.123,0,4.123,3.15,0.95,3.290136775
21/03/2021 05:00,7.2215,0.81,7.266784863,4.4815,0,4.4815,2.74,0.81,2.857218928,7.0515,0.89,7.10744344,4.4815,0,4.4815,2.57,0.89,2.719742635
21/03/2021 05:30,7.105,0.88,7.15928942,3.955,0,3.955,3.15,0.88,3.270611564,6.935,0.97,7.002508479,3.955,0,3.955,2.98,0.97,3.13389534
21/03/2021 06:00,7.094,0.82,7.141234907,4.364,0,4.364,2.73,0.82,2.850491186,6.924,0.91,6.983543227,4.364,0,4.364,2.56,0.91,2.716928413
21/03/2021 06:30,7.427,0.82,7.472130151,3.207,0,3.207,4.22,0.82,4.298930099,7.237,0.91,7.293988552,3.207,0,3.207,4.03,0.91,4.131464631
21/03/2021 07:00,7.695,0.82,7.738567374,2.925,0,2.925,4.77,0.82,4.839969008,7.515,0.91,7.56989597,2.925,0,2.925,4.59,0.91,4.67933756
21/03/2021 07:30,7.632,0.88,7.682566238,2.582,0,2.582,5.05,0.88,5.126099882,7.462,0.98,7.526077597,2.582,0,2.582,4.88,0.98,4.977429055
21/03/2021 08:00,7.727,0.88,7.776948566,2.487,0,2.487,5.24,0.88,5.313379339,7.567,0.98,7.630195869,2.487,0,2.487,5.08,0.98,5.173664079
21/03/2021 08:30,8.0005,0.83,8.043438335,2.7605,0,2.7605,5.24,0.83,5.305327511,7.8405,0.85,7.886440277,2.7605,0,2.7605,5.08,0.85,5.150621322
21/03/2021 09:00,8.1375,0.83,8.179719204,2.6775,0,2.6775,5.46,0.83,5.522725776,7.9775,0.8,8.017512473,2.6775,0,2.6775,5.3,0.8,5.360037313
21/03/2021 09:30,8.508,0.67,8.534340279,3.548,0,3.548,4.96,0.67,5.005047452,8.348,0.72,8.378991825,3.548,0,3.548,4.8,0.72,4.85369962
21/03/2021 10:00,8.36,0.67,8.386805113,3.4,0,3.4,4.96,0.67,5.005047452,8.25,0.77,8.285855418,3.4,0,3.4,4.85,0.77,4.910743325
21/03/2021 10:30,8.2985,0.73,8.330546336,4.0585,0,4.0585,4.24,0.73,4.302383061,8.2385,0.77,8.274405251,4.0585,0,4.0585,4.18,0.77,4.250329399
21/03/2021 11:00,8.1295,0.66,8.156247314,4.4195,0,4.4195,3.71,0.66,3.76824893,8.1095,0.71,8.140521497,4.4195,0,4.4195,3.69,0.71,3.757685458
21/03/2021 11:30,8.136,0.77,8.172355597,3.756,0,3.756,4.38,0.77,4.447167638,8.106,0.8,8.145381268,3.756,0,3.756,4.35,0.8,4.422951503
21/03/2021 12:00,7.865,0.3,7.870719472,4.195,0,4.195,3.67,0.3,3.682241165,7.775,1.5,7.918372623,4.195,0,4.195,3.58,1.5,3.881546084
21/03/2021 12:30,7.8735,-2.32,8.208191168,4.3135,0,4.3135,3.56,-2.32,4.249235225,7.7135,4.22,8.792410491,4.3135,0,4.3135,3.4,4.22,5.419261942
21/03/2021 13:00,7.588,0.71,7.621144533,4.318,0,4.318,3.27,0.71,3.346191865,7.588,1.26,7.691901195,4.318,0,4.318,3.27,1.26,3.504354434
21/03/2021 13:30,7.4685,1.06,7.543347549,3.8385,0,3.8385,3.63,1.06,3.78160019,7.5285,1.1,7.608436912,3.8385,0,3.8385,3.69,1.1,3.850467504
21/03/2021 14:00,7.649,1.02,7.716709208,3.019,0,3.019,4.63,1.02,4.741023096,7.659,1.06,7.732003686,3.019,0,3.019,4.64,1.06,4.759537793
21/03/2021 14:30,7.7705,1.02,7.837159578,2.6405,0,2.6405,5.13,1.02,5.230420633,7.7105,1.06,7.783020638,2.6405,0,2.6405,5.07,1.06,5.179623538
21/03/2021 15:00,7.9325,0.97,7.991586592,2.2925,0,2.2925,5.64,0.97,5.722805256,7.9125,1.01,7.976700837,2.2925,0,2.2925,5.62,1.01,5.710035026
21/03/2021 15:30,7.9925,0.97,8.051146269,3.0425,0,3.0425,4.95,0.97,5.044145121,7.9325,1.01,7.996540268,3.0425,0,3.0425,4.89,1.01,4.993215397
21/03/2021 16:00,8.2175,0.97,8.274551725,3.5875,0,3.5875,4.63,0.97,4.730517942,8.1475,1.01,8.209863351,3.5875,0,3.5875,4.56,1.01,4.67051389
21/03/2021 16:30,8.893,0.85,8.933529482,2.723,0,2.723,6.17,0.85,6.228274239,8.743,0.94,8.793386663,2.723,0,2.723,6.02,0.94,6.092946742
21/03/2021 17:00,9.7435,2.6,10.08443316,2.2935,0,2.2935,7.45,2.6,7.890659035,9.7335,-1.16,9.802378398,2.2935,0,2.2935,7.44,-1.16,7.529887117
21/03/2021 17:30,10.258,0.64,10.27794551,2.288,0,2.288,7.97,0.64,7.99565507,9.988,0.73,10.01464148,2.288,0,2.288,7.7,0.73,7.734526488
21/03/2021 18:00,10.2785,0.64,10.29840581,2.1485,0,2.1485,8.13,0.64,8.155151746,9.9885,0.73,10.01514015,2.1485,0,2.1485,7.84,0.73,7.873912623
21/03/2021 18:30,10.326,0.64,10.34581442,1.646,0,1.646,8.68,0.64,8.703562489,10.026,0.77,10.05552465,1.646,0,1.646,8.38,0.77,8.415301539
21/03/2021 19:00,10.453,0.64,10.47257413,1.723,0,1.723,8.73,0.64,8.7534279,10.143,0.77,10.17218507,1.723,0,1.723,8.42,0.77,8.455134535
21/03/2021 19:30,10.307,0.64,10.32685088,1.867,0,1.867,8.44,0.64,8.464230621,10.007,0.77,10.03658054,1.867,0,1.867,8.14,0.77,8.176337811
21/03/2021 20:00,9.796,0.77,9.826215752,1.636,0,1.636,8.16,0.77,8.196249142,9.526,0.84,9.562963767,1.636,0,1.636,7.89,0.84,7.934588836
21/03/2021 20:30,9.3075,1.56,9.437327813,1.4575,0,1.4575,7.85,1.56,8.003505482,9.1275,0.18,9.129274684,1.4575,0,1.4575,7.67,0.18,7.672111834
21/03/2021 21:00,8.803,1.22,8.887137278,1.353,0,1.353,7.45,1.22,7.549231749,8.603,0.82,8.641991032,1.353,0,1.353,7.25,0.82,7.296225051
21/03/2021 21:30,8.371,1.09,8.441666956,1.171,0,1.171,7.2,1.09,7.282039549,8.171,1.14,8.250141878,1.171,0,1.171,7,1.14,7.092221091
21/03/2021 22:00,8.0075,1.09,8.08134619,0.7675,0,0.7675,7.24,1.09,7.321591357,7.8375,1.14,7.919975142,0.7675,0,0.7675,7.07,1.14,7.161319711
21/03/2021 22:30,7.6575,1.15,7.743371762,0.6675,0,0.6675,6.99,1.15,7.083967815,7.4775,1.23,7.577988272,0.6675,0,0.6675,6.81,1.23,6.920187859
21/03/2021 23:00,7.308,1.15,7.39792971,0.468,0,0.468,6.84,1.15,6.936000288,7.158,1.23,7.262910161,0.468,0,0.468,6.69,1.23,6.802132019
21/03/2021 23:30,7.35,1.15,7.439422021,0.3,0,0.3,7.05,1.15,7.143178564,7.2,1.23,7.304306949,0.3,0,0.3,6.9,1.23,7.008773074
22/03/2021 00:00,7.1605,1.22,7.263687786,0.4205,0,0.4205,6.74,1.22,6.849525531,7.0205,1.28,7.136232917,0.4205,0,0.4205,6.6,1.28,6.722975532
22/03/2021 00:30,8.7735,0.99,8.829179025,0.4135,0,0.4135,8.36,0.99,8.41841434,8.5535,1.06,8.618930459,0.4135,0,0.4135,8.14,1.06,8.208727063
22/03/2021 01:00,9.157,0.95,9.206147348,0.397,0,0.397,8.76,0.95,8.811361983,8.917,1.06,8.979782236,0.397,0,0.397,8.52,1.06,8.585685762
22/03/2021 01:30,9.341,0.95,9.389184256,0.271,0,0.271,9.07,0.95,9.11961622,9.091,1.06,9.152588759,0.271,0,0.271,8.82,1.06,8.883467791
22/03/2021 02:00,9.032,1.12,9.101177067,0.112,0,0.112,8.92,1.12,8.990038932,8.802,1.21,8.884779344,0.112,0,0.112,8.69,1.21,8.773836105
22/03/2021 02:30,9.01,1.12,9.07934469,0.12,0,0.12,8.89,1.12,8.960273433,8.77,1.21,8.853078561,0.12,0,0.12,8.65,1.21,8.734220057
22/03/2021 03:00,8.7455,1.12,8.816925215,0.0255,0,0.0255,8.72,1.12,8.791632385,8.5155,1.26,8.608213534,0.0255,0,0.0255,8.49,1.26,8.58298899
22/03/2021 03:30,8.474,1.83,8.669346919,0.004,0,0.004,8.47,1.83,8.665437092,8.304,0.72,8.335155427,0.004,0,0.004,8.3,0.72,8.331170386
22/03/2021 04:00,8.0745,3.45,8.780663429,0.0045,0,0.0045,8.07,3.45,8.776525508,8.1045,-0.85,8.148952095,0.0045,0,0.0045,8.1,-0.85,8.144476656
22/03/2021 04:30,7.9795,1.29,8.083100906,0.0095,0,0.0095,7.97,1.29,8.073722809,7.7895,1.39,7.912547646,0.0095,0,0.0095,7.78,1.39,7.903195556
22/03/2021 05:00,7.802,1.29,7.907926656,0.002,0,0.002,7.8,1.29,7.905953453,7.622,1.39,7.747708306,0.002,0,0.002,7.62,1.39,7.745740765
22/03/2021 05:30,7.8605,1.29,7.965648765,0.0005,0,0.0005,7.86,1.29,7.965155366,7.6705,1.39,7.795426239,0.0005,0,0.0005,7.67,1.39,7.794934252
22/03/2021 06:00,8.17,1.55,8.315732078,0,0,0,8.17,1.55,8.315732078,8,0.89,8.049354011,0,0,0,8,0.89,8.049354011
22/03/2021 06:30,8.9155,0.88,8.958824714,0.0055,0,0.0055,8.91,0.88,8.953351328,8.7055,0.93,8.755034566,0.0055,0,0.0055,8.7,0.93,8.749565704
22/03/2021 07:00,9.7305,0.68,9.754231402,0.2605,0,0.2605,9.47,0.68,9.49438255,9.4805,0.78,9.512532799,0.2605,0,0.2605,9.22,0.78,9.25293467
22/03/2021 07:30,9.912,0.59,9.929543998,0.662,0,0.662,9.25,0.59,9.268797117,9.662,0.65,9.683839321,0.662,0,0.662,9,0.65,9.023441694
22/03/2021 08:00,9.497,0.59,9.515309191,1.617,0,1.617,7.88,0.59,7.902056694,9.317,0.65,9.339646085,1.617,0,1.617,7.7,0.65,7.727386363
22/03/2021 08:30,9.434,0.54,9.4494421,1.554,0,1.554,7.88,0.54,7.898480867,9.294,0.57,9.311462613,1.554,0,1.554,7.74,0.57,7.760959992
22/03/2021 09:00,9.367,0.54,9.382552371,1.717,0,1.717,7.65,0.54,7.669035141,9.257,0.57,9.274532279,1.717,0,1.717,7.54,0.57,7.561514399
22/03/2021 09:30,9.1365,0.54,9.152444059,2.1465,0,2.1465,6.99,0.54,7.010827341,9.0765,0.57,9.094380257,2.1465,0,2.1465,6.93,0.57,6.953402045
22/03/2021 10:00,8.8055,0.54,8.822042295,2.8555,0,2.8555,5.95,0.54,5.97445395,8.7655,0.57,8.784013334,2.8555,0,2.8555,5.91,0.57,5.937423684
22/03/2021 10:30,8.599,0.54,8.615938776,3.029,0,3.029,5.57,0.54,5.596114724,8.559,0.57,8.577959023,3.029,0,3.029,5.53,0.57,5.559298517
22/03/2021 11:00,8.5665,0.54,8.583502913,2.5965,0,2.5965,5.97,0.54,5.994372361,8.5465,0.57,8.565486691,2.5965,0,2.5965,5.95,0.57,5.977240166
22/03/2021 11:30,8.401,0.54,8.418337187,2.711,0,2.711,5.69,0.54,5.715566464,8.571,0.57,8.589932538,2.711,0,2.711,5.86,0.57,5.88765658
22/03/2021 12:00,8.2315,0.54,8.24919343,3.3615,0,3.3615,4.87,0.54,4.899846936,8.3415,0.57,8.360952233,3.3615,0,3.3615,4.98,0.57,5.012514339
22/03/2021 12:30,8.1485,0.54,8.166373262,3.6085,0,3.6085,4.54,0.54,4.57200175,8.2285,0.57,8.248218732,3.6085,0,3.6085,4.62,0.57,4.655029538
22/03/2021 13:00,7.9505,0.83,7.993706915,4.2705,0,4.2705,3.68,0.83,3.772439529,8.0605,0.32,8.066849462,4.2705,0,4.2705,3.79,0.32,3.803485244
22/03/2021 13:30,7.774,2.12,8.057882848,4.374,0,4.374,3.4,2.12,4.00679423,7.874,-0.99,7.93599244,4.374,0,4.374,3.5,-0.99,3.637320442
22/03/2021 14:00,7.627,0.65,7.654647543,3.377,0,3.377,4.25,0.65,4.299418565,7.637,0.69,7.668107263,3.377,0,3.377,4.26,0.69,4.315518509
22/03/2021 14:30,7.7345,0.65,7.761764635,3.0045,0,3.0045,4.73,0.65,4.774452848,7.7545,0.65,7.781694562,3.0045,0,3.0045,4.75,0.65,4.79426741
22/03/2021 15:00,7.5925,0.65,7.620272715,3.3725,0,3.3725,4.22,0.65,4.269765802,7.6125,0.65,7.640200014,3.3725,0,3.3725,4.24,0.65,4.289533774
22/03/2021 15:30,7.7365,0.65,7.763757611,2.5865,0,2.5865,5.15,0.65,5.190857347,7.7465,0.7,7.778062885,2.5865,0,2.5865,5.16,0.7,5.207264157
22/03/2021 16:00,8.1485,0.74,8.182032281,1.8885,0,1.8885,6.26,0.74,6.303586281,8.1085,0.8,8.147869185,1.8885,0,1.8885,6.22,0.8,6.271235923
22/03/2021 16:30,8.861,0.83,8.899787694,1.391,0,1.391,7.47,0.83,7.515969665,8.741,0.89,8.786192634,1.391,0,1.391,7.35,0.89,7.40368827
22/03/2021 17:00,9.45,1.04,9.507055275,1.2,0,1.2,8.25,1.04,8.31529314,9.29,0.61,9.310005371,1.2,0,1.2,8.09,0.61,8.112964933
22/03/2021 17:30,10.1525,0.82,10.18556117,0.7925,0,0.7925,9.36,0.82,9.395850148,9.9025,0.91,9.944224769,0.7925,0,0.7925,9.11,0.91,9.155337241
22/03/2021 18:00,10.5105,0.82,10.54243853,0.3205,0,0.3205,10.19,0.82,10.22293989,10.2205,0.91,10.26093174,0.3205,0,0.3205,9.9,0.91,9.941735261
22/03/2021 18:30,10.8745,0.69,10.89636867,0.0645,0,0.0645,10.81,0.69,10.83199889,10.5545,0.78,10.58328258,0.0645,0,0.0645,10.49,0.78,10.51895907
22/03/2021 19:00,10.99,0.58,11.00529418,0,0,0,10.99,0.58,11.00529418,10.66,0.69,10.6823078,0,0,0,10.66,0.69,10.6823078
22/03/2021 19:30,10.75,0.64,10.76903431,0,0,0,10.75,0.64,10.76903431,10.44,0.75,10.46690499,0,0,0,10.44,0.75,10.46690499
22/03/2021 20:00,10.19,0.76,10.21830221,0,0,0,10.19,0.76,10.21830221,9.9,0.85,9.936422898,0,0,0,9.9,0.85,9.936422898
22/03/2021 20:30,9.69,0.89,9.730786196,0,0,0,9.69,0.89,9.730786196,9.43,0.99,9.481824719,0,0,0,9.43,0.99,9.481824719
22/03/2021 21:00,9.27,1.23,9.351245906,0,0,0,9.27,1.23,9.351245906,9.03,0.84,9.06898561,0,0,0,9.03,0.84,9.06898561
22/03/2021 21:30,8.891,1.04,8.951618904,0.001,0,0.001,8.89,1.04,8.950625676,8.661,1.1,8.730573922,0.001,0,0.001,8.66,1.1,8.729581891
22/03/2021 22:00,8.4605,1.04,8.524180914,0.0005,0,0.0005,8.46,1.04,8.523684649,8.2605,1.1,8.333418281,0.0005,0,0.0005,8.26,1.1,8.332922657
22/03/2021 22:30,7.886,1.04,7.954281614,0.016,0,0.016,7.87,1.04,7.938419238,7.716,1.1,7.794014113,0.016,0,0.016,7.7,1.1,7.778174593
22/03/2021 23:00,7.4615,1.04,7.533630084,0.1515,0,0.1515,7.31,1.04,7.383610228,7.3015,1.1,7.383894789,0.1515,0,0.1515,7.15,1.1,7.234120541
22/03/2021 23:30,7.457,1.04,7.529173195,0.317,0,0.317,7.14,1.04,7.21534476,7.297,1.1,7.379445033,0.317,0,0.317,6.98,1.1,7.066144635
23/03/2021 00:00,7.349,1.1,7.430868119,0.029,0,0.029,7.32,1.1,7.402188865,7.189,1.17,7.283585724,0.029,0,0.029,7.16,1.17,7.254963818
23/03/2021 00:30,8.8995,0.95,8.950061466,0.1995,0,0.1995,8.7,0.95,8.751714118,8.6895,0.81,8.727170804,0.1995,0,0.1995,8.49,0.81,8.528552046
23/03/2021 01:00,9.139,0.82,9.175713651,0.639,0,0.639,8.5,0.82,8.539461341,8.899,0.91,8.945406698,0.639,0,0.639,8.26,0.91,8.309975933
23/03/2021 01:30,9.262,0.87,9.30277077,1.092,0,1.092,8.17,0.87,8.216191332,9.022,0.95,9.071878747,1.092,0,1.092,7.93,0.95,7.986701447
23/03/2021 02:00,8.89,0.97,8.942762437,1.32,0,1.32,7.57,0.97,7.631893605,8.65,1.04,8.712295909,1.32,0,1.32,7.33,1.04,7.403411376
23/03/2021 02:30,8.7925,0.97,8.84584401,1.3125,0,1.3125,7.48,0.97,7.542632167,8.5725,1.04,8.635355016,1.3125,0,1.3125,7.26,1.04,7.33411208
23/03/2021 03:00,8.385,1.02,8.446811529,1.055,0,1.055,7.33,1.02,7.400628352,8.175,1.1,8.248674136,1.055,0,1.055,7.12,1.1,7.204470834
23/03/2021 03:30,8.071,1.08,8.142938106,1.081,0,1.081,6.99,1.08,7.072941397,7.871,1.16,7.956019168,1.081,0,1.081,6.79,1.16,6.888374264
23/03/2021 04:00,7.794,1.02,7.860460292,2.134,0,2.134,5.66,1.02,5.751173793,7.594,1.12,7.676147211,2.134,0,2.134,5.46,1.12,5.573688186
23/03/2021 04:30,7.6315,1.02,7.699363107,2.5515,0,2.5515,5.08,1.02,5.181389775,7.4415,1.12,7.525312103,2.5515,0,2.5515,4.89,1.12,5.01662237
23/03/2021 05:00,7.4225,1.02,7.492256419,2.4425,0,2.4425,4.98,1.02,5.083384699,7.2525,1.12,7.338470975,2.4425,0,2.4425,4.81,1.12,4.938673911
23/03/2021 05:30,7.5335,0.98,7.596974546,2.0935,0,2.0935,5.44,0.98,5.527567277,7.3535,1.04,7.426679086,2.0935,0,2.0935,5.26,1.04,5.361828046
23/03/2021 06:00,7.6875,1.02,7.754873065,1.8675,0,1.8675,5.82,1.02,5.908705442,7.4875,1.11,7.569329974,1.8675,0,1.8675,5.62,1.11,5.728568757
23/03/2021 06:30,8.507,2.06,8.752865188,1.667,0,1.667,6.84,2.06,7.143472545,8.417,-0.74,8.449466788,1.667,0,1.667,6.75,-0.74,6.790441812
23/03/2021 07:00,9.2325,0.54,9.248278556,3.0225,0,3.0225,6.21,0.54,6.233434046,8.9925,0.6,9.012494452,3.0225,0,3.0225,5.97,0.6,6.000075
23/03/2021 07:30,9.1145,1.19,9.191855648,3.7945,0,3.7945,5.32,1.19,5.451467692,8.9445,0.33,8.95058547,3.7945,0,3.7945,5.15,0.33,5.160561985
23/03/2021 08:00,8.8535,0.62,8.875182378,4.6535,0,4.6535,4.2,0.62,4.245515281,8.7435,0.67,8.769132925,4.6535,0,4.6535,4.09,0.67,4.144514447
23/03/2021 08:30,8.6335,0.55,8.651001228,6.1035,0,6.1035,2.53,0.55,2.589092505,8.5935,0.6,8.614420599,6.1035,0,6.1035,2.49,0.6,2.561269217
23/03/2021 09:00,8.3555,-0.58,8.375606262,7.0655,0,7.0655,1.29,-0.58,1.414390328,8.3355,-0.55,8.353625575,7.0655,0,7.0655,1.27,-0.55,1.383979769
23/03/2021 09:30,8.5925,-0.37,8.60046256,7.4925,0,7.4925,1.1,-0.37,1.16056021,8.7025,-0.04,8.702591927,7.4925,0,7.4925,1.21,-0.04,1.210660976
23/03/2021 10:00,7.793,-3.06,8.37224277,8.213,0,8.213,-0.42,-3.06,3.088689042,7.913,3.36,8.59681156,8.213,0,8.213,-0.3,3.36,3.373366271
23/03/2021 10:30,5.95,-0.55,5.975366098,9.26,0,9.26,-3.31,-0.55,3.355383734,6.19,-0.57,6.216188543,9.26,0,9.26,-3.07,-0.57,3.122466973
23/03/2021 11:00,5.9775,-0.62,6.009567892,8.2075,0,8.2075,-2.23,-0.62,2.314584196,6.1975,-0.57,6.223656984,8.2075,0,8.2075,-2.01,-0.57,2.089258242
23/03/2021 11:30,5.7435,-0.49,5.764363994,8.0935,0,8.0935,-2.35,-0.49,2.400541606,6.0135,-0.27,6.01955831,8.0935,0,8.0935,-2.08,-0.27,2.097450834
23/03/2021 12:00,6.0645,0.31,6.07241799,7.0245,0,7.0245,-0.96,0.31,1.008811182,6.3945,0.44,6.409620133,7.0245,0,7.0245,-0.63,0.44,0.768439978
23/03/2021 12:30,6.1395,-0.18,6.142138085,7.0495,0,7.0495,-0.91,-0.18,0.927631392,6.4795,-0.01,6.479507717,7.0495,0,7.0495,-0.57,-0.01,0.570087713
23/03/2021 13:00,5.804,-0.71,5.847265686,7.854,0,7.854,-2.05,-0.71,2.169469981,5.994,-0.65,6.029140569,7.854,0,7.854,-1.86,-0.65,1.970304545
23/03/2021 13:30,6.0665,0.03,6.066574177,7.2065,0,7.2065,-1.14,0.03,1.140394669,6.3465,0.23,6.350666284,7.2065,0,7.2065,-0.86,0.23,0.890224691
23/03/2021 14:00,5.7135,-1.04,5.807381703,7.1935,0,7.1935,-1.48,-1.04,1.808867049,5.9035,1.92,6.207875019,7.1935,0,7.1935,-1.29,1.92,2.313114783
23/03/2021 14:30,5.7205,0.01,5.72050874,7.0205,0,7.0205,-1.3,0.01,1.300038461,5.9905,0.57,6.017556834,7.0205,0,7.0205,-1.03,0.57,1.177200068
23/03/2021 15:00,5.512,-0.43,5.528747055,7.102,0,7.102,-1.59,-0.43,1.647118696,5.672,-0.33,5.681591678,7.102,0,7.102,-1.43,-0.33,1.467583047
23/03/2021 15:30,5.405,0.54,5.431908044,6.755,0,6.755,-1.35,0.54,1.453994498,5.635,0.58,5.664770516,6.755,0,6.755,-1.12,0.58,1.261269202
23/03/2021 16:00,6.803,0.54,6.824398069,5.143,0,5.143,1.66,0.54,1.745623098,6.863,0.58,6.887464628,5.143,0,5.143,1.72,0.58,1.815158395
23/03/2021 16:30,7.4215,0.54,7.441119691,4.3515,0,4.3515,3.07,0.54,3.11713009,7.3915,0.58,7.414220947,4.3515,0,4.3515,3.04,0.58,3.094834406
23/03/2021 17:00,8.2155,0.54,8.233227815,4.4955,0,4.4955,3.72,0.54,3.758989226,8.1055,0.58,8.126224846,4.4955,0,4.4955,3.61,0.58,3.65629594
23/03/2021 17:30,8.7785,0.59,8.79830451,4.8085,0,4.8085,3.97,0.59,4.013601874,8.6085,0.53,8.624799838,4.8085,0,4.8085,3.8,0.53,3.836782506
23/03/2021 18:00,9.2095,0.59,9.228379611,3.4095,0,3.4095,5.8,0.59,5.829931389,8.9895,0.6,9.00950111,3.4095,0,3.4095,5.58,0.6,5.612165358
23/03/2021 18:30,9.504,0.59,9.522295732,3.054,0,3.054,6.45,0.59,6.476928284,9.234,0.66,9.257556697,3.054,0,3.054,6.18,0.66,6.215142798
23/03/2021 19:00,10.012,0.59,10.02936907,3.322,0,3.322,6.69,0.59,6.715966051,9.712,0.59,9.729904624,3.322,0,3.322,6.39,0.59,6.417180066
23/03/2021 19:30,10.3675,0.63,10.38662391,3.8575,0,3.8575,6.51,0.63,6.540412831,10.0675,0.59,10.08477349,3.8575,0,3.8575,6.21,0.59,6.237964412
23/03/2021 20:00,9.979,0.57,9.995265929,2.679,0,2.679,7.3,0.57,7.322219609,9.699,0.59,9.716928579,2.679,0,2.679,7.02,0.59,7.044749818
23/03/2021 20:30,9.306,0.87,9.346578839,2.046,0,2.046,7.26,0.87,7.311942286,9.066,0.69,9.092219531,2.046,0,2.046,7.02,0.69,7.053828748
23/03/2021 21:00,8.8465,1.86,9.039920478,1.5265,0,1.5265,7.32,1.86,7.552615441,8.7165,-0.12,8.71732598,1.5265,0,1.5265,7.19,-0.12,7.191001321
23/03/2021 21:30,8.49,0.91,8.538629867,1.5,0,1.5,6.99,0.91,7.048985743,8.29,1,8.350095808,1.5,0,1.5,6.79,1,6.863242674
23/03/2021 22:00,8.0715,0.91,8.122635794,1.5015,0,1.5015,6.57,0.91,6.632721915,7.8815,1,7.944686416,1.5015,0,1.5015,6.38,1,6.457894394
23/03/2021 22:30,7.6985,0.87,7.747502969,1.2585,0,1.2585,6.44,0.87,6.498499827,7.5385,0.95,7.598123601,1.2585,0,1.2585,6.28,0.95,6.351448654
23/03/2021 23:00,7.201,1.29,7.315634012,1.381,0,1.381,5.82,1.29,5.961249869,7.071,0.78,7.113890708,1.381,0,1.381,5.69,0.78,5.743213386
23/03/2021 23:30,7.255,0.99,7.322234973,1.345,0,1.345,5.91,0.99,5.992345117,7.125,1.04,7.200501719,1.345,0,1.345,5.78,1.04,5.872818744
24/03/2021 00:00,7.163,0.9,7.219319151,1.253,0,1.253,5.91,0.9,5.978135161,7.033,0.97,7.099576678,1.253,0,1.253,5.78,0.97,5.860827587
24/03/2021 00:30,8.6005,0.81,8.638558922,1.4505,0,1.4505,7.15,0.81,7.195734848,8.3905,0.89,8.437570163,1.4505,0,1.4505,6.94,0.89,6.996834999
24/03/2021 01:00,9.0095,0.76,9.04149823,1.7995,0,1.7995,7.21,0.76,7.249944827,8.7895,0.82,8.827667316,1.7995,0,1.7995,6.99,0.82,7.037932935
24/03/2021 01:30,9.036,0.76,9.067904719,1.956,0,1.956,7.08,0.76,7.120674125,8.816,0.82,8.854053083,1.956,0,1.956,6.86,0.82,6.908834923
24/03/2021 02:00,8.663,0.83,8.702670222,2.023,0,2.023,6.64,0.83,6.691673931,8.453,0.91,8.501841506,2.023,0,2.023,6.43,0.91,6.494074222
24/03/2021 02:30,8.639,0.83,8.678779926,1.889,0,1.889,6.75,0.83,6.800838184,8.429,0.88,8.474812151,1.889,0,1.889,6.54,0.88,6.598939309
24/03/2021 03:00,8.2605,0.93,8.312686705,1.9105,0,1.9105,6.35,0.93,6.417741036,8.0705,1,8.13221804,1.9105,0,1.9105,6.16,1,6.240640993
24/03/2021 03:30,7.9185,0.93,7.972925577,1.7885,0,1.7885,6.13,0.93,6.20014516,7.7285,1.04,7.798160825,1.7885,0,1.7885,5.94,1.04,6.03035654
24/03/2021 04:00,7.6265,1.03,7.695739227,1.4965,0,1.4965,6.13,1.03,6.215931145,7.4365,1.1,7.517415264,1.4965,0,1.4965,5.94,1.1,6.040993296
24/03/2021 04:30,7.363,1.07,7.440340651,1.463,0,1.463,5.9,1.07,5.996240489,7.203,1.14,7.292654455,1.463,0,1.463,5.74,1.14,5.85211073
24/03/2021 05:00,7.246,1.07,7.324576165,1.506,0,1.506,5.74,1.07,5.838878317,7.076,1.14,7.167243264,1.506,0,1.506,5.57,1.14,5.685463921
24/03/2021 05:30,7.2445,1.11,7.329043611,1.1545,0,1.1545,6.09,1.11,6.19033117,7.0845,1.09,7.167861623,1.1545,0,1.1545,5.93,1.09,6.029344906
24/03/2021 06:00,7.4575,1.07,7.533870602,0.6175,0,0.6175,6.84,1.07,6.923185683,7.3175,1.09,7.398236699,0.6175,0,0.6175,6.7,1.09,6.78808515
24/03/2021 06:30,8.399,0.72,8.429804328,0.439,0,0.439,7.96,0.72,7.992496481,8.229,0.77,8.264946521,0.439,0,0.439,7.79,0.77,7.827962698
24/03/2021 07:00,9.1645,1.1,9.230279533,0.1445,0,0.1445,9.02,1.1,9.086825628,9.0245,0.11,9.025170372,0.1445,0,0.1445,8.88,0.11,8.88068128
24/03/2021 07:30,9.344,1.16,9.415728118,0.234,0,0.234,9.11,1.16,9.183555956,9.204,0.05,9.20413581,0.234,0,0.234,8.97,0.05,8.970139352
24/03/2021 08:00,9.1935,0.58,9.211777367,0.3835,0,0.3835,8.81,0.58,8.829071299,9.0035,0.66,9.027658182,0.3835,0,0.3835,8.62,0.66,8.645229899
24/03/2021 08:30,8.697,0.58,8.716318546,0.967,0,0.967,7.73,0.58,7.751728839,8.567,0.66,8.592385524,0.967,0,0.967,7.6,0.66,7.628604066
24/03/2021 09:00,8.644,0.58,8.663436731,0.954,0,0.954,7.69,0.58,7.711841544,8.554,0.58,8.573640767,0.954,0,0.954,7.6,0.58,7.622099448
24/03/2021 09:30,8.2055,0.62,8.228889977,1.4755,0,1.4755,6.73,0.62,6.758498354,8.1455,0.67,8.173008641,1.4755,0,1.4755,6.67,0.67,6.703566215
24/03/2021 10:00,7.5365,0.62,7.561959551,2.4965,0,2.4965,5.04,0.62,5.077991729,7.6065,0.67,7.635950645,2.4965,0,2.4965,5.11,0.67,5.153736509
24/03/2021 10:30,6.635,0.56,6.658590316,2.985,0,2.985,3.65,0.56,3.692709033,6.805,0.58,6.829672393,2.985,0,2.985,3.82,0.58,3.863780532
24/03/2021 11:00,6.6725,0.62,6.701242888,5.2625,0,5.2625,1.41,0.62,1.54029218,6.5225,0.58,6.548236881,5.2625,0,5.2625,1.26,0.58,1.387083271
24/03/2021 11:30,4.8945,0.62,4.933612292,5.9045,0,5.9045,-1.01,0.62,1.185116028,5.1345,0.65,5.175479712,5.9045,0,5.9045,-0.77,0.65,1.007670581
24/03/2021 12:00,4.641,0.53,4.671164844,6.391,0,6.391,-1.75,0.53,1.82849665,4.981,0.65,5.023232127,6.391,0,6.391,-1.41,0.65,1.552610705
24/03/2021 12:30,4.549,0.53,4.579770846,6.649,0,6.649,-2.1,0.53,2.165848563,4.969,0.56,5.000456079,6.649,0,6.649,-1.68,0.56,1.77087549
24/03/2021 13:00,4.511,0.67,4.560484733,6.551,0,6.551,-2.04,0.67,2.147207489,4.931,0.6,4.967369626,6.551,0,6.551,-1.62,0.6,1.727541606
24/03/2021 13:30,4.305,-2.04,4.763887593,6.345,0,6.345,-2.04,-2.04,2.884995667,4.725,2.42,5.308674505,6.345,0,6.345,-1.62,2.42,2.912181313
24/03/2021 14:00,4.2205,0.57,4.258816766,6.3805,0,6.3805,-2.16,0.57,2.233942703,4.5705,0.57,4.605906018,6.3805,0,6.3805,-1.81,0.57,1.897630101
24/03/2021 14:30,4.449,-2.78,5.246141534,6.419,0,6.419,-1.97,-2.78,3.407242287,4.759,3.11,5.68508408,6.419,0,6.419,-1.66,3.11,3.525294314
24/03/2021 15:00,4.9,-2.82,5.653529871,6.22,0,6.22,-1.32,-2.82,3.113647379,5.05,3.49,6.138615479,6.22,0,6.22,-1.17,3.49,3.68089663
24/03/2021 15:30,5.201,-2.61,5.819149508,5.411,0,5.411,-0.21,-2.61,2.618434647,5.411,3.69,6.549429059,5.411,0,5.411,0,3.69,3.69
24/03/2021 16:00,6.0995,-1.53,6.288465651,5.0795,0,5.0795,1.02,-1.53,1.83883115,6.1695,2.89,6.812843037,5.0795,0,5.0795,1.09,2.89,3.088721418
24/03/2021 16:30,6.58,0.87,6.637266003,4.12,0,4.12,2.46,0.87,2.609310254,6.68,0.93,6.744427329,4.12,0,4.12,2.56,0.93,2.723692347
24/03/2021 17:00,7.438,0.93,7.495915154,2.638,0,2.638,4.8,0.93,4.889263748,7.438,0.99,7.503595405,2.638,0,2.638,4.8,0.99,4.901030504
24/03/2021 17:30,8.6485,1.18,8.728628314,1.5585,0,1.5585,7.09,1.18,7.187523913,8.5685,0.52,8.584264223,1.5585,0,1.5585,7.01,0.52,7.029260274
24/03/2021 18:00,9.4495,0.71,9.476135829,0.6095,0,0.6095,8.84,0.71,8.868466609,9.2395,0.8,9.274069239,0.6095,0,0.6095,8.63,0.8,8.667000635
24/03/2021 18:30,9.7645,0.65,9.786110578,0.6545,0,0.6545,9.11,0.65,9.133159366,9.5145,0.74,9.543233742,0.6545,0,0.6545,8.86,0.74,8.890849228
24/03/2021 19:00,9.9925,0.61,10.01110165,0.6325,0,0.6325,9.36,0.61,9.379856076,9.7225,0.7,9.747666708,0.6325,0,0.6325,9.09,0.7,9.116912855
24/03/2021 19:30,10.1235,0.61,10.14186138,0.7635,0,0.7635,9.36,0.61,9.379856076,9.8535,0.66,9.875579084,0.7635,0,0.7635,9.09,0.66,9.1139289
24/03/2021 20:00,9.815,0.61,9.833937411,0.775,0,0.775,9.04,0.61,9.060557378,9.555,0.71,9.581342547,0.775,0,0.775,8.78,0.71,8.808660511
24/03/2021 20:30,9.3245,0.76,9.355420902,0.9445,0,0.9445,8.38,0.76,8.414392432,9.0845,0.85,9.124178881,0.9445,0,0.9445,8.14,0.85,8.184259282
24/03/2021 21:00,8.6825,0.89,8.727995546,1.1625,0,1.1625,7.52,0.89,7.57248308,8.4625,0.96,8.516777927,1.1625,0,1.1625,7.3,0.96,7.362852708
24/03/2021 21:30,8.3205,0.95,8.374557914,1.5305,0,1.5305,6.79,0.95,6.856135938,8.1205,1.02,8.184309394,1.5305,0,1.5305,6.59,1.02,6.668470589
24/03/2021 22:00,8.006,0.9,8.056428241,2.456,0,2.456,5.55,0.9,5.622499444,7.816,1.02,7.882274799,2.456,0,2.456,5.36,1.02,5.456189146
24/03/2021 22:30,7.422,0.99,7.487735572,2.892,0,2.892,4.53,0.99,4.636917079,7.262,1.02,7.333283303,2.892,0,2.892,4.37,1.02,4.487460306
24/03/2021 23:00,7.208,0.73,7.244871565,2.598,0,2.598,4.61,0.73,4.667440412,7.048,1.24,7.156249297,2.598,0,2.598,4.45,1.24,4.619534609
24/03/2021 23:30,7.1685,0.99,7.236538693,2.6185,0,2.6185,4.55,0.99,4.656457881,7.0285,1.03,7.103570387,2.6185,0,2.6185,4.41,1.03,4.528686344
25/03/2021 00:00,6.973,0.95,7.037416358,2.423,0,2.423,4.55,0.95,4.648117899,6.833,1.03,6.91019457,2.423,0,2.423,4.41,1.03,4.528686344
25/03/2021 00:30,8.461,0.79,8.497800951,2.551,0,2.551,5.91,0.79,5.962566561,8.261,0.88,8.307738621,2.551,0,2.551,5.71,0.88,5.777412916
25/03/2021 01:00,8.8685,0.79,8.903616807,2.5485,0,2.5485,6.32,0.79,6.369183621,8.6485,0.81,8.686348614,2.5485,0,2.5485,6.1,0.81,6.153543694
25/03/2021 01:30,8.908,0.71,8.936249997,2.758,0,2.758,6.15,0.71,6.190848084,8.708,0.81,8.745591118,2.758,0,2.758,5.95,0.81,6.004881348
25/03/2021 02:00,8.544,0.81,8.582309479,2.724,0,2.724,5.82,0.81,5.876095643,8.344,0.87,8.389233338,2.724,0,2.724,5.62,0.87,5.686941181
25/03/2021 02:30,8.5205,0.81,8.558914665,2.6405,0,2.6405,5.88,0.81,5.93552862,8.3305,0.87,8.375806245,2.6405,0,2.6405,5.69,0.87,5.75612717
25/03/2021 03:00,8.123,0.81,8.163285429,2.713,0,2.713,5.41,0.81,5.470301637,7.933,0.87,7.980563201,2.713,0,2.713,5.22,0.87,5.292003401
