Timestamp,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Gen_MW,GT4_Gen_MVAr,GT4_Gen_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/03/2021 03:30,7.6375,1,7.702688248,2.6775,0,2.6775,4.96,1,5.059802368,7.4575,1.08,7.535297356,2.6775,0,2.6775,4.78,1.08,4.900489771
25/03/2021 04:00,7.3635,1,7.431092265,2.4035,0,2.4035,4.96,1,5.059802368,7.2235,1.08,7.303790266,2.4035,0,2.4035,4.82,1.08,4.939514146
25/03/2021 04:30,7.2045,0.95,7.266864541,2.8345,0,2.8345,4.37,0.95,4.472068872,7.0545,1,7.125024228,2.8345,0,2.8345,4.22,1,4.336865227
25/03/2021 05:00,7.063,1.01,7.134848912,2.743,0,2.743,4.32,1.01,4.436496365,6.913,1.08,6.996854222,2.743,0,2.743,4.17,1.08,4.307586331
25/03/2021 05:30,7.149,0.97,7.214506289,2.479,0,2.479,4.67,0.97,4.769675041,6.999,1.08,7.081835991,2.479,0,2.479,4.52,1.08,4.647235738
25/03/2021 06:00,7.448,0.88,7.499806931,2.008,0,2.008,5.44,0.88,5.510716832,7.278,0.98,7.343683272,2.008,0,2.008,5.27,0.98,5.360345138
25/03/2021 06:30,7.9935,0.71,8.024969922,1.6935,0,1.6935,6.3,0.71,6.339881702,7.8135,0.77,7.851349072,1.6935,0,1.6935,6.12,0.77,6.168249346
25/03/2021 07:00,8.701,0.58,8.720309685,1.491,0,1.491,7.21,0.58,7.233291091,8.511,0.64,8.535029057,1.491,0,1.491,7.02,0.64,7.049113419
25/03/2021 07:30,8.9235,0.52,8.938638165,1.5435,0,1.5435,7.38,0.52,7.398297101,8.7335,0.57,8.752081024,1.5435,0,1.5435,7.19,0.57,7.212558492
25/03/2021 08:00,8.5485,0.52,8.564301037,2.3685,0,2.3685,6.18,0.52,6.201838437,8.4285,0.57,8.447751905,2.3685,0,2.3685,6.06,0.57,6.0867479
25/03/2021 08:30,7.5395,0.52,7.557410949,3.3195,0,3.3195,4.22,0.52,4.251917215,7.5395,0.57,7.561015821,3.3195,0,3.3195,4.22,0.57,4.258321265
25/03/2021 09:00,6.8535,0.7,6.889155409,5.4035,0,5.4035,1.45,0.7,1.610124219,6.9735,0.64,7.002806741,5.4035,0,5.4035,1.57,0.64,1.695435047
25/03/2021 09:30,5.77,0.26,5.775854915,6.92,0,6.92,-1.15,0.26,1.179025021,6.05,0.51,6.071457815,6.92,0,6.92,-0.87,0.51,1.008464179
25/03/2021 10:00,5.713,-0.6,5.744420684,8.263,0,8.263,-2.55,-0.6,2.619637379,5.963,-0.48,5.98228794,8.263,0,8.263,-2.3,-0.48,2.349553149
25/03/2021 10:30,5.4805,-0.6,5.513245891,8.8205,0,8.8205,-3.34,-0.6,3.393464307,5.7505,-0.53,5.774872315,8.8205,0,8.8205,-3.07,-0.53,3.115413295
25/03/2021 11:00,5.164,-0.6,5.198739847,8.504,0,8.504,-3.34,-0.6,3.393464307,5.484,-0.53,5.509551343,8.504,0,8.504,-3.02,-0.53,3.066153943
25/03/2021 11:30,5.6375,-1.04,5.73262647,7.4875,0,7.4875,-1.85,-1.04,2.122286503,5.8675,-0.8,5.921786576,7.4875,0,7.4875,-1.62,-0.8,1.806765065
25/03/2021 12:00,5.285,-0.24,5.290446579,7.135,0,7.135,-1.85,-0.24,1.865502613,5.625,-0.15,5.626999645,7.135,0,7.135,-1.51,-0.15,1.517432041
25/03/2021 12:30,5.705,-0.6,5.736464504,8.625,0,8.625,-2.92,-0.6,2.981006541,5.975,-0.57,6.002126706,8.625,0,8.625,-2.65,-0.57,2.710608788
25/03/2021 13:00,5.782,-0.6,5.813047738,9.182,0,9.182,-3.4,-0.6,3.4525353,6.172,-0.53,6.194714198,9.182,0,9.182,-3.01,-0.53,3.056304959
25/03/2021 13:30,4.7,0.55,4.732071428,8.1,0,8.1,-3.4,0.55,3.44419802,5.05,0.55,5.079862203,8.1,0,8.1,-3.05,0.55,3.099193443
25/03/2021 14:00,4.2135,0.55,4.249244904,7.1735,0,7.1735,-2.96,0.55,3.010664379,4.6235,0.55,4.656098394,7.1735,0,7.1735,-2.55,0.55,2.608639492
25/03/2021 14:30,5.261,0.55,5.289671162,6.911,0,6.911,-1.65,0.55,1.739252713,5.491,0.55,5.51847633,6.911,0,6.911,-1.42,0.55,1.522793486
25/03/2021 15:00,5.3205,0.55,5.348852237,8.4305,0,8.4305,-3.11,0.55,3.158259014,5.4805,0.65,5.518911147,8.4305,0,8.4305,-2.95,0.65,3.020761493
25/03/2021 15:30,5.4885,0.42,5.504546507,7.9685,0,7.9685,-2.48,0.42,2.515313102,5.7585,0.55,5.784705891,7.9685,0,7.9685,-2.21,0.55,2.277410811
25/03/2021 16:00,5.4645,0.58,5.495194287,6.8245,0,6.8245,-1.36,0.58,1.478512766,5.6345,0.6,5.666355994,6.8245,0,6.8245,-1.19,0.6,1.332704018
25/03/2021 16:30,6.1115,0.58,6.138960193,7.0915,0,7.0915,-0.98,0.58,1.138771268,6.1615,0.54,6.185117804,7.0915,0,7.0915,-0.93,0.54,1.0754069
25/03/2021 17:00,7.71,0.21,7.712859392,6.96,0,6.96,0.75,0.21,0.778845299,7.54,0.71,7.573354607,6.96,0,6.96,0.58,0.71,0.916787871
25/03/2021 17:30,9.004,0.64,9.02671679,6.844,0,6.844,2.16,0.64,2.252820454,8.844,0.58,8.862998138,6.844,0,6.844,2,0.58,2.082402459
25/03/2021 18:00,9.556,0.52,9.570137721,4.976,0,4.976,4.58,0.52,4.609425127,9.296,0.52,9.31053253,4.976,0,4.976,4.32,0.52,4.351183747
25/03/2021 18:30,9.953,0.58,9.969885105,6.193,0,6.193,3.76,0.58,3.804471054,9.673,0.62,9.692849375,6.193,0,6.193,3.48,0.62,3.534798438
25/03/2021 19:00,9.927,0.58,9.943929254,6.167,0,6.167,3.76,0.58,3.804471054,9.647,0.62,9.666902761,6.167,0,6.167,3.48,0.62,3.534798438
25/03/2021 19:30,9.884,0.35,9.890194942,6.924,0,6.924,2.96,0.35,2.980620741,9.604,0.62,9.623991687,6.924,0,6.924,2.68,0.62,2.750781707
25/03/2021 20:00,9.5085,0.58,9.526173012,7.0785,0,7.0785,2.43,0.58,2.498259394,9.2485,0.58,9.266668886,7.0785,0,7.0785,2.17,0.58,2.246174526
25/03/2021 20:30,8.9185,-0.15,8.919761334,7.1885,0,7.1885,1.73,-0.15,1.736490714,8.6985,1.06,8.762847839,7.1885,0,7.1885,1.51,1.06,1.844911922
25/03/2021 21:00,8.695,0.6,8.715676967,7.475,0,7.475,1.22,0.6,1.359558752,8.595,0.66,8.620303069,7.475,0,7.475,1.12,0.66,1.3
25/03/2021 21:30,8.3675,0.55,8.385556407,7.8975,0,7.8975,0.47,0.55,0.72346389,8.0075,0.6,8.029947462,7.8975,0,7.8975,0.11,0.6,0.61
25/03/2021 22:00,7.9775,0.55,7.996437097,7.5075,0,7.5075,0.47,0.55,0.72346389,7.6175,0.6,7.641093263,7.5075,0,7.5075,0.11,0.6,0.61
25/03/2021 22:30,6.939,-0.99,7.009266795,8.909,0,8.909,-1.97,-0.99,2.204767561,6.849,0.7,6.884678714,8.909,0,8.909,-2.06,0.7,2.175683801
25/03/2021 23:00,6.976,-0.57,6.999248245,9.846,0,9.846,-2.87,-0.57,2.926055365,6.836,-0.56,6.858899037,9.846,0,9.846,-3.01,-0.56,3.061649882
25/03/2021 23:30,6.9625,-0.66,6.993711908,9.2725,0,9.2725,-2.31,-0.66,2.402436263,6.8425,-0.49,6.860022321,9.2725,0,9.2725,-2.43,-0.49,2.478911051
26/03/2021 00:00,6.746,-0.53,6.766787716,9.536,0,9.536,-2.79,-0.53,2.839894364,6.626,-0.41,6.638672759,9.536,0,9.536,-2.91,-0.41,2.938741227
26/03/2021 00:30,8.125,-0.53,8.142267804,9.595,0,9.595,-1.47,-0.53,1.562625995,7.955,-0.56,7.974686514,9.595,0,9.595,-1.64,-0.56,1.732974322
26/03/2021 01:00,8.5905,-0.36,8.598039907,10.1005,0,10.1005,-1.51,-0.36,1.552320843,8.3905,-0.85,8.433444744,10.1005,0,10.1005,-1.71,-0.85,1.909607289
26/03/2021 01:30,8.6685,-0.72,8.698349973,10.9185,0,10.9185,-2.25,-0.72,2.362392855,8.4585,-0.62,8.481192266,10.9185,0,10.9185,-2.46,-0.62,2.536927275
26/03/2021 02:00,8.177,-0.62,8.200471267,11.267,0,11.267,-3.09,-0.62,3.151586902,7.987,-0.55,8.005914626,11.267,0,11.267,-3.28,-0.55,3.325793138
26/03/2021 02:30,8.079,-0.67,8.106734299,11.339,0,11.339,-3.26,-0.67,3.328137617,7.889,-0.59,7.911031602,11.339,0,11.339,-3.45,-0.59,3.500085713
26/03/2021 03:00,7.8155,-0.67,7.844166001,11.4955,0,11.4955,-3.68,-0.67,3.74049462,7.6455,-0.59,7.668231233,11.4955,0,11.4955,-3.85,-0.59,3.894945442
26/03/2021 03:30,7.499,-0.67,7.528871164,11.459,0,11.459,-3.96,-0.67,4.016279373,7.349,-0.59,7.372645455,11.459,0,11.459,-4.11,-0.59,4.152131982
26/03/2021 04:00,7.241,-0.67,7.271931037,11.501,0,11.501,-4.26,-0.67,4.31236594,7.091,-0.59,7.115502863,11.501,0,11.501,-4.41,-0.59,4.449292079
26/03/2021 04:30,7.0625,-0.67,7.094209346,11.6325,0,11.6325,-4.57,-0.67,4.618852671,6.9225,-0.59,6.947597157,11.6325,0,11.6325,-4.71,-0.59,4.746809455
26/03/2021 05:00,6.883,-0.67,6.915532445,11.893,0,11.893,-5.01,-0.67,5.054601864,6.743,-0.59,6.768762738,11.893,0,11.893,-5.15,-0.59,5.183685947
26/03/2021 05:30,7.0285,-0.82,7.076172147,12.0385,0,12.0385,-5.01,-0.82,5.076662289,6.8885,-0.73,6.927072416,12.0385,0,12.0385,-5.15,-0.73,5.201480558
26/03/2021 06:00,7.149,-0.65,7.178488769,11.409,0,11.409,-4.26,-0.65,4.309303888,6.999,-0.58,7.022990887,11.409,0,11.409,-4.41,-0.58,4.447977068
26/03/2021 06:30,7.869,-0.85,7.914774855,10.939,0,10.939,-3.07,-0.85,3.185498391,7.699,-0.76,7.736420425,10.939,0,10.939,-3.24,-0.76,3.327942307
26/03/2021 07:00,8.4475,-0.85,8.490156433,10.3675,0,10.3675,-1.92,-0.85,2.099738079,8.3075,-0.76,8.342191334,10.3675,0,10.3675,-2.06,-0.76,2.195723116
26/03/2021 07:30,8.5145,-0.66,8.540041584,9.2845,0,9.2845,-0.77,-0.66,1.01414989,8.4245,-0.64,8.448775074,9.2845,0,9.2845,-0.86,-0.64,1.072007463
26/03/2021 08:00,8.698,-0.81,8.73563415,8.678,0,8.678,0.02,-0.81,0.810246876,8.438,-0.82,8.477749937,8.678,0,8.678,-0.24,-0.82,0.854400375
26/03/2021 08:30,8.343,-0.81,8.382228164,9.093,0,9.093,-0.75,-0.81,1.10390217,7.993,-0.82,8.034951711,9.093,0,9.093,-1.1,-0.82,1.372005831
26/03/2021 09:00,8.7185,-0.66,8.743445674,5.7185,0,5.7185,3,-0.66,3.071742177,8.5485,-0.59,8.568836108,5.7185,0,5.7185,2.83,-0.59,2.890847627
26/03/2021 09:30,8.2845,-0.5,8.299574703,6.7345,0,6.7345,1.55,-0.5,1.628649747,8.2445,-0.37,8.252798328,6.7345,0,6.7345,1.51,-0.37,1.554670383
26/03/2021 10:00,5.896,-1.19,6.014891188,10.236,0,10.236,-4.34,-1.19,4.500188885,6.146,-0.37,6.157127252,10.236,0,10.236,-4.09,-0.37,4.10670184
26/03/2021 10:30,5.3835,-1.29,5.535898504,15.3235,0,15.3235,-9.94,-1.29,10.02335772,5.6835,-1.23,5.81507285,15.3235,0,15.3235,-9.64,-1.23,9.718153117
26/03/2021 11:00,5.472,-1.51,5.676520413,15.862,0,15.862,-10.39,-1.51,10.49915235,5.712,-1.44,5.890716765,15.862,0,15.862,-10.15,-1.44,10.25163889
26/03/2021 11:30,4.948,-1.7,5.231892965,16.918,0,16.918,-11.97,-1.7,12.0901158,5.058,-1.63,5.314156942,16.918,0,16.918,-11.86,-1.63,11.97148696
26/03/2021 12:00,6.153,-1.31,6.29090685,14.523,0,14.523,-8.37,-1.31,8.471894711,6.203,-1.24,6.325725966,14.523,0,14.523,-8.32,-1.24,8.411896338
26/03/2021 12:30,6.292,-0.93,6.360358795,13.282,0,13.282,-6.99,-0.93,7.051595564,6.492,-0.87,6.55003542,13.282,0,13.282,-6.79,-0.87,6.845509477
26/03/2021 13:00,6.0415,-1.15,6.149977419,14.3315,0,14.3315,-8.29,-1.15,8.369384685,6.2715,-1.09,6.365517438,14.3315,0,14.3315,-8.06,-1.09,8.133369535
26/03/2021 13:30,6.413,-1.31,6.545431155,14.703,0,14.703,-8.29,-1.31,8.392866018,6.573,-1.13,6.669424938,14.703,0,14.703,-8.13,-1.13,8.208154482
26/03/2021 14:00,5.814,-0.89,5.881725597,13.554,0,13.554,-7.74,-0.89,7.791001219,6.074,-0.84,6.131808542,13.554,0,13.554,-7.48,-0.84,7.527018002
26/03/2021 14:30,6.2455,-1.06,6.334814145,14.3155,0,14.3155,-8.07,-1.06,8.139318153,6.1355,-0.97,6.21170349,14.3155,0,14.3155,-8.18,-0.97,8.237311455
26/03/2021 15:00,6.2525,-1.33,6.392390496,15.0325,0,15.0325,-8.78,-1.33,8.880163287,6.3425,-1.24,6.462577369,15.0325,0,15.0325,-8.69,-1.24,8.778023696
26/03/2021 15:30,5.434,-1.55,5.650739421,15.824,0,15.824,-10.39,-1.55,10.50497977,5.724,-1.47,5.909744157,15.824,0,15.824,-10.1,-1.47,10.20641465
26/03/2021 16:00,6.166,-1.43,6.329648963,15.806,0,15.806,-9.64,-1.43,9.745486135,6.336,-1.34,6.476148238,15.806,0,15.806,-9.47,-1.34,9.564334791
26/03/2021 16:30,6.524,-1.06,6.609551876,14.744,0,14.744,-8.22,-1.06,8.288063706,6.654,-0.97,6.724330153,14.744,0,14.744,-8.09,-0.97,8.147944526
26/03/2021 17:00,7.9455,-0.94,8.000910589,12.8655,0,12.8655,-4.92,-0.94,5.008991915,7.8455,-0.84,7.890340313,12.8655,0,12.8655,-5.02,-0.84,5.089793709
26/03/2021 17:30,9.1275,-0.94,9.175775512,12.4775,0,12.4775,-3.35,-0.94,3.479382129,8.9175,-0.84,8.956975285,12.4775,0,12.4775,-3.56,-0.84,3.657758877
26/03/2021 18:00,9.9495,-0.85,9.985742348,11.8295,0,11.8295,-1.88,-0.85,2.06322563,9.7695,-1,9.820546332,11.8295,0,11.8295,-2.06,-1,2.289890827
26/03/2021 18:30,10.574,-0.46,10.58400094,9.024,0,9.024,1.55,-0.46,1.616817862,10.124,0.05,10.12412347,9.024,0,9.024,1.1,0.05,1.101135777
26/03/2021 19:00,10.5105,-0.84,10.54401301,10.4505,0,10.4505,0.06,-0.84,0.842140131,10.1205,-0.85,10.15613215,10.4505,0,10.4505,-0.33,-0.85,0.911811384
26/03/2021 19:30,10.589,-0.6,10.60598515,7.989,0,7.989,2.6,-0.6,2.668332813,10.329,0.28,10.33279444,7.989,0,7.989,2.34,0.28,2.356692598
26/03/2021 20:00,9.4175,-0.67,9.441303207,10.4075,0,10.4075,-0.99,-0.67,1.19540788,9.2475,-0.67,9.271739656,10.4075,0,10.4075,-1.16,-0.67,1.339589489
26/03/2021 20:30,9.316,-0.62,9.336608378,10.686,0,10.686,-1.37,-0.62,1.503761949,9.086,-0.62,9.107128856,10.686,0,10.686,-1.6,-0.62,1.715925406
26/03/2021 21:00,9.003,-0.68,9.028643807,11.193,0,11.193,-2.19,-0.68,2.293141949,8.763,-0.57,8.781518604,11.193,0,11.193,-2.43,-0.57,2.49595673
26/03/2021 21:30,8.633,-0.68,8.659739546,11.293,0,11.293,-2.66,-0.68,2.745541841,8.423,-0.62,8.445787648,11.293,0,11.293,-2.87,-0.62,2.936205034
26/03/2021 22:00,8.184,-0.68,8.212201654,11.704,0,11.704,-3.52,-0.68,3.585080194,7.994,-0.62,8.018006984,11.704,0,11.704,-3.71,-0.62,3.761449189
26/03/2021 22:30,7.779,-0.75,7.815071401,11.729,0,11.729,-3.95,-0.75,4.020572099,7.599,-0.7,7.631172977,11.729,0,11.729,-4.13,-0.7,4.188902004
26/03/2021 23:00,7.442,-0.68,7.473002342,11.722,0,11.722,-4.28,-0.68,4.333682037,7.272,-0.64,7.300108492,11.722,0,11.722,-4.45,-0.64,4.495786917
26/03/2021 23:30,7.5135,-0.68,7.544208524,11.7235,0,11.7235,-4.21,-0.68,4.264563284,7.3635,-0.57,7.385528569,11.7235,0,11.7235,-4.36,-0.57,4.397101318
27/03/2021 00:00,7.334,-0.61,7.359324426,11.504,0,11.504,-4.17,-0.61,4.214380144,7.144,-0.57,7.166703287,11.504,0,11.504,-4.36,-0.57,4.397101318
28/03/2021 00:30,8.434,-0.71,8.463832229,11.754,0,11.754,-3.32,-0.71,3.395069955,8.234,-0.62,8.257309247,11.754,0,11.754,-3.52,-0.62,3.574185222
28/03/2021 01:00,8.8285,-0.89,8.873246996,12.1485,0,12.1485,-3.32,-0.89,3.437222716,8.6285,-0.78,8.663683527,12.1485,0,12.1485,-3.52,-0.78,3.605384862
28/03/2021 01:30,12.268,0.003,12.26800037,12.271,0,12.271,-0.003,0.003,0.004242641,12.268,0.003,12.26800037,12.271,0,12.271,-0.003,0.003,0.004242641
28/03/2021 02:00,12.128,0.003,12.12800037,12.131,0,12.131,-0.003,0.003,0.004242641,12.128,0.003,12.12800037,12.131,0,12.131,-0.003,0.003,0.004242641
28/03/2021 02:30,8.7765,-0.89,8.821510769,12.0965,0,12.0965,-3.32,-0.89,3.437222716,8.5765,-0.78,8.611895973,12.0965,0,12.0965,-3.52,-0.78,3.605384862
28/03/2021 03:00,8.536,-0.79,8.572478988,12.136,0,12.136,-3.6,-0.79,3.685661406,8.346,-0.69,8.374474073,12.136,0,12.136,-3.79,-0.69,3.852298015
28/03/2021 03:30,8.6475,-0.79,8.683510595,12.2475,0,12.2475,-3.6,-0.79,3.685661406,8.4575,-0.69,8.485599935,12.2475,0,12.2475,-3.79,-0.69,3.852298015
28/03/2021 04:00,8.1505,-0.75,8.184934346,12.1105,0,12.1105,-3.96,-0.75,4.030397003,7.9705,-0.65,7.996960063,12.1105,0,12.1105,-4.14,-0.65,4.190715929
28/03/2021 04:30,7.345,-0.79,7.38736252,11.685,0,11.685,-4.34,-0.79,4.411314997,7.185,-0.7,7.219018285,11.685,0,11.685,-4.5,-0.7,4.554119015
28/03/2021 05:00,7.134,-1.19,7.232569115,11.704,0,11.704,-4.57,-1.19,4.722393461,6.974,-0.22,6.977469169,11.704,0,11.704,-4.73,-0.22,4.735113515
28/03/2021 05:30,6.9165,-3.58,7.788091695,11.2565,0,11.2565,-4.34,-3.58,5.62601102,6.7365,2.65,7.238986963,11.2565,0,11.2565,-4.52,2.65,5.239551508
28/03/2021 06:00,6.4625,-0.63,6.493135317,10.9725,0,10.9725,-4.51,-0.63,4.553789631,6.3325,-0.57,6.358101623,10.9725,0,10.9725,-4.64,-0.57,4.674879678
28/03/2021 06:30,7.13,-0.58,7.153551565,11.09,0,11.09,-3.96,-0.58,4.002249368,7,-0.57,7.0231688,11.09,0,11.09,-4.09,-0.57,4.129527818
28/03/2021 07:00,7.6005,-0.58,7.622597999,11.2505,0,11.2505,-3.65,-0.58,3.695794908,7.4505,-0.52,7.468624388,11.2505,0,11.2505,-3.8,-0.52,3.835413928
28/03/2021 07:30,7.8505,-0.62,7.87494446,11.3605,0,11.3605,-3.51,-0.62,3.564337246,7.6905,-0.59,7.713098615,11.3605,0,11.3605,-3.67,-0.59,3.717122543
28/03/2021 08:00,7.6305,-0.62,7.655646952,11.2305,0,11.2305,-3.6,-0.62,3.652998768,7.4705,-0.59,7.493762089,11.2305,0,11.2305,-3.76,-0.59,3.806008408
28/03/2021 08:30,7.747,-0.66,7.775063279,11.457,0,11.457,-3.71,-0.66,3.76824893,7.597,-0.59,7.619875918,11.457,0,11.457,-3.86,-0.59,3.904830342
28/03/2021 09:00,8.009,-0.58,8.02997391,11.659,0,11.659,-3.65,-0.58,3.695794908,7.879,-0.55,7.89817327,11.659,0,11.659,-3.78,-0.55,3.81980366
28/03/2021 09:30,8.6125,-0.66,8.637751805,12.3425,0,12.3425,-3.73,-0.66,3.787941393,8.5025,-0.55,8.520270316,12.3425,0,12.3425,-3.84,-0.55,3.879188059
28/03/2021 10:00,8.7345,-0.66,8.759400108,12.5945,0,12.5945,-3.86,-0.66,3.916018386,8.6545,-0.59,8.674587613,12.5945,0,12.5945,-3.94,-0.59,3.98393022
28/03/2021 10:30,8.1585,-0.79,8.196659213,12.5385,0,12.5385,-4.38,-0.79,4.450674106,8.1185,-0.71,8.149487238,12.5385,0,12.5385,-4.42,-0.71,4.476661703
28/03/2021 11:00,7.2295,-0.79,7.272535339,11.9395,0,11.9395,-4.71,-0.79,4.775793128,7.2195,-0.71,7.25432838,11.9395,0,11.9395,-4.72,-0.71,4.773101717
28/03/2021 11:30,7.1485,-0.79,7.19202004,11.7985,0,11.7985,-4.65,-0.79,4.716630153,7.2185,-0.71,7.253333182,11.7985,0,11.7985,-4.58,-0.71,4.634706032
28/03/2021 12:00,8.1335,-0.74,8.167093868,11.9135,0,11.9135,-3.78,-0.74,3.851752848,8.1535,-0.66,8.18016884,11.9135,0,11.9135,-3.76,-0.66,3.817486084
28/03/2021 12:30,8.7895,-0.64,8.812769726,12.4995,0,12.4995,-3.71,-0.64,3.764797471,8.8495,-0.58,8.868486356,12.4995,0,12.4995,-3.65,-0.58,3.695794908
28/03/2021 13:00,9.292,-0.64,9.314014387,13.442,0,13.442,-4.15,-0.64,4.199059418,9.332,-0.58,9.350006631,13.442,0,13.442,-4.11,-0.58,4.150722829
28/03/2021 13:30,7.781,-0.64,7.807276158,12.871,0,12.871,-5.09,-0.64,5.130077972,7.841,-0.58,7.862422082,12.871,0,12.871,-5.03,-0.58,5.063328944
28/03/2021 14:00,6.208,-0.85,6.265920842,12.558,0,12.558,-6.35,-0.85,6.406637183,6.318,-0.78,6.36596607,12.558,0,12.558,-6.24,-0.78,6.288561044
28/03/2021 14:30,7.369,-0.85,7.417860945,12.749,0,12.749,-5.38,-0.85,5.446732966,7.429,-0.78,7.469835406,12.749,0,12.749,-5.32,-0.78,5.376876417
28/03/2021 15:00,7.0785,-0.85,7.129352162,12.1985,0,12.1985,-5.12,-0.85,5.190077071,7.2185,-0.78,7.26051942,12.1985,0,12.1985,-4.98,-0.78,5.040714235
28/03/2021 15:30,7.137,-0.8,7.181696805,12.447,0,12.447,-5.31,-0.8,5.369925512,7.317,-0.74,7.35432451,12.447,0,12.447,-5.13,-0.74,5.183097529
28/03/2021 16:00,8.3575,-0.84,8.399607506,12.4775,0,12.4775,-4.12,-0.84,4.204759208,8.3775,-0.74,8.410119277,12.4775,0,12.4775,-4.1,-0.74,4.166245312
28/03/2021 16:30,8.811,-0.96,8.863143968,12.421,0,12.421,-3.61,-0.96,3.735465165,8.741,-0.87,8.784189263,12.421,0,12.421,-3.68,-0.87,3.781441524
28/03/2021 17:00,9.3735,-1.09,9.436662665,12.2635,0,12.2635,-2.89,-1.09,3.088721418,9.2135,-1,9.267609306,12.2635,0,12.2635,-3.05,-1,3.209750769
28/03/2021 17:30,9.8755,-1.17,9.944566368,12.1355,0,12.1355,-2.26,-1.17,2.544896854,9.6255,-1.04,9.681521071,12.1355,0,12.1355,-2.51,-1.04,2.716928413
28/03/2021 18:00,9.9415,-1.09,10.00107605,12.0415,0,12.0415,-2.1,-1.09,2.366030431,9.6715,-0.97,9.720021206,12.0415,0,12.0415,-2.37,-0.97,2.560820181
28/03/2021 18:30,9.598,-1.04,9.654180649,11.588,0,11.588,-1.99,-1.04,2.24537302,9.308,-0.91,9.352377452,11.588,0,11.588,-2.28,-0.91,2.454893073
28/03/2021 19:00,8.714,-1.04,8.775841612,10.704,0,10.704,-1.99,-1.04,2.24537302,8.424,-0.91,8.473008675,10.704,0,10.704,-2.28,-0.91,2.454893073
28/03/2021 19:30,8.7205,-0.9,8.766819278,10.3805,0,10.3805,-1.66,-0.9,1.88827964,8.4305,-0.78,8.466506378,10.3805,0,10.3805,-1.95,-0.78,2.100214275
28/03/2021 20:00,9.859,-0.74,9.886732575,10.929,0,10.929,-1.07,-0.74,1.300961183,9.639,-0.64,9.660223652,10.929,0,10.929,-1.29,-0.64,1.440034722
28/03/2021 20:30,9.635,-0.46,9.645974549,10.705,0,10.705,-1.07,-0.46,1.1646888,9.415,-0.75,9.444825303,10.705,0,10.705,-1.29,-0.75,1.492179614
28/03/2021 21:00,8.0025,-0.65,8.028854604,9.9325,0,9.9325,-1.93,-0.65,2.036516634,7.7625,-0.57,7.783399402,9.9325,0,9.9325,-2.17,-0.57,2.243613157
28/03/2021 21:30,7.68,-0.65,7.707457428,9.86,0,9.86,-2.18,-0.65,2.274840654,7.47,-0.57,7.491715424,9.86,0,9.86,-2.39,-0.57,2.457030728
28/03/2021 22:00,7.3515,-0.65,7.38017969,9.2915,0,9.2915,-1.94,-0.65,2.04599609,7.1615,-0.61,7.187432243,9.2915,0,9.2915,-2.13,-0.61,2.215626322
28/03/2021 22:30,7.5615,-0.48,7.576719755,9.9315,0,9.9315,-2.37,-0.48,2.418119104,7.4115,-0.27,7.416416402,9.9315,0,9.9315,-2.52,-0.27,2.534423011
28/03/2021 23:00,6.398,-0.22,6.401781315,8.558,0,8.558,-2.16,-0.22,2.171174797,6.248,0.62,6.278686487,8.558,0,8.558,-2.31,0.62,2.391756677
28/03/2021 23:30,5.678,-0.39,5.691378041,8.558,0,8.558,-2.88,-0.39,2.90628629,5.528,-1.14,5.644323166,8.558,0,8.558,-3.03,-1.14,3.237360036
29/03/2021 00:00,6.648,-0.08,6.64848133,8.558,0,8.558,-1.91,-0.08,1.911674659,6.518,0.46,6.534211812,8.558,0,8.558,-2.04,0.46,2.09121974
29/03/2021 00:30,6.8185,0.63,6.847542789,8.6385,0,8.6385,-1.82,0.63,1.925954309,6.6885,0.57,6.712744018,8.6385,0,8.6385,-1.95,0.57,2.031600354
29/03/2021 01:00,6.6475,0.63,6.677286593,8.6975,0,8.6975,-2.05,0.63,2.144621179,6.5175,0.66,6.550832485,8.6975,0,8.6975,-2.18,0.66,2.277718156
29/03/2021 01:30,7.971,0.68,7.999952562,8.001,0,8.001,-0.03,0.68,0.680661443,7.531,0.55,7.551056946,8.001,0,8.001,-0.47,0.55,0.72346389
29/03/2021 02:00,8.1305,-1.11,8.205920439,9.3205,0,9.3205,-1.19,-1.11,1.6273291,8.0405,1.04,8.107480512,9.3205,0,9.3205,-1.28,1.04,1.64924225
29/03/2021 02:30,8.6495,-0.53,8.665722719,8.9895,0,8.9895,-0.34,-0.53,0.62968246,8.3495,-0.34,8.356419703,8.9895,0,8.9895,-0.64,-0.34,0.724706837
29/03/2021 03:00,8.5095,0.68,8.536626397,7.5395,0,7.5395,0.97,0.68,1.18460964,8.3895,0.58,8.409524972,7.5395,0,7.5395,0.85,0.58,1.029028668
29/03/2021 03:30,8.292,0.68,8.319835575,7.322,0,7.322,0.97,0.68,1.18460964,8.172,0.58,8.192556622,7.322,0,7.322,0.85,0.58,1.029028668
29/03/2021 04:00,8.021,0.68,8.04977273,7.171,0,7.171,0.85,0.68,1.08853112,7.921,0.54,7.93938543,7.171,0,7.171,0.75,0.54,0.924175308
29/03/2021 04:30,7.6395,0.56,7.659997405,5.3495,0,5.3495,2.29,0.56,2.357477465,7.4695,0.65,7.497728339,5.3495,0,5.3495,2.12,0.65,2.217408397
29/03/2021 05:00,7.2665,0.62,7.292902183,4.7865,0,4.7865,2.48,0.62,2.556325488,7.0865,0.72,7.122982679,4.7865,0,4.7865,2.3,0.72,2.41006224
29/03/2021 05:30,7.217,0.62,7.243582608,4.737,0,4.737,2.48,0.62,2.556325488,7.037,0.72,7.073737979,4.737,0,4.737,2.3,0.72,2.41006224
29/03/2021 06:00,7.267,0.62,7.293400373,4.917,0,4.917,2.35,0.62,2.430411488,7.087,0.72,7.123480119,4.917,0,4.917,2.17,0.72,2.286328935
29/03/2021 06:30,8.0705,0.99,8.13099442,3.7705,0,3.7705,4.3,0.99,4.412493626,7.8905,0.33,7.897397688,3.7705,0,3.7705,4.12,0.33,4.13319489
29/03/2021 07:00,8.7865,0.66,8.81125316,3.2365,0,3.2365,5.55,0.66,5.589105474,8.5465,0.66,8.571946235,3.2365,0,3.2365,5.31,0.66,5.350859744
29/03/2021 07:30,9.542,0.45,9.55260509,3.222,0,3.222,6.32,0.45,6.336000316,9.272,0.66,9.295460397,3.222,0,3.222,6.05,0.66,6.085893525
29/03/2021 08:00,9.9075,-0.21,9.909725337,3.9175,0,3.9175,5.99,-0.21,5.993680005,9.6075,0.56,9.623806744,3.9175,0,3.9175,5.69,0.56,5.717490708
29/03/2021 08:30,9.9875,0.24,9.990383188,2.7775,0,2.7775,7.21,0.24,7.213993346,9.4675,0.2,9.469612254,2.7775,0,2.7775,6.69,0.2,6.692988869
29/03/2021 09:00,16.257,3.45,16.61904176,1.967,0,1.967,14.29,3.45,14.70056462,1.297,0.63,1.441911578,1.967,0,1.967,-0.67,0.63,0.919673855
29/03/2021 09:30,17.22,3.87,17.64951274,2.71,0,2.71,14.51,3.87,15.01722345,3.3,-0.57,3.34886548,2.71,0,2.71,0.59,-0.57,0.820365772
29/03/2021 10:00,14.9095,3.52,15.31938609,3.1395,0,3.1395,11.77,3.52,12.28508445,2.5095,0.63,2.587371301,3.1395,0,3.1395,-0.63,0.63,0.890954544
29/03/2021 10:30,12.9075,0.57,12.92007958,2.9875,0,2.9875,9.92,0.57,9.936362514,2.3575,0.63,2.44022668,2.9875,0,2.9875,-0.63,0.63,0.890954544
29/03/2021 11:00,10.4715,-1.54,10.58413493,3.5115,0,3.5115,6.96,-1.54,7.128337815,2.7915,0.63,2.861707925,3.5115,0,3.5115,-0.72,0.63,0.956713123
29/03/2021 11:30,4.0465,-3.33,5.240521181,4.5165,0,4.5165,-0.47,-3.33,3.363004609,4.5165,0.63,4.560227215,4.5165,0,4.5165,0,0.63,0.63
29/03/2021 12:00,-2.111,-4.29,4.781257261,6.159,0,6.159,-8.27,-4.29,9.316490756,5.529,0,5.529,6.159,0,6.159,-0.63,0,0.63
29/03/2021 12:30,-3.6175,-4.48,5.758186021,7.3125,0,7.3125,-10.93,-4.48,11.81250608,7.3125,0.63,7.339588289,7.3125,0,7.3125,0,0.63,0.63
29/03/2021 13:00,-4.955,-4.55,6.727148356,7.685,0,7.685,-12.64,-4.55,13.43399047,7.055,0.63,7.083073132,7.685,0,7.685,-0.63,0.63,0.890954544
29/03/2021 13:30,-5.4785,-4.55,7.121549147,7.3215,0,7.3215,-12.8,-4.55,13.58464206,6.6915,0,6.6915,7.3215,0,7.3215,-0.63,0,0.63
29/03/2021 14:00,-5.4805,-4.49,7.084912155,7.6895,0,7.6895,-13.17,-4.49,13.91434512,7.0595,0.63,7.087555308,7.6895,0,7.6895,-0.63,0.63,0.890954544
29/03/2021 14:30,-5.1905,-4.49,6.863045261,7.5095,0,7.5095,-12.7,-4.49,13.4703415,6.8795,0.63,6.908286347,7.5095,0,7.5095,-0.63,0.63,0.890954544
29/03/2021 15:00,-5.508,-4.38,7.037219906,7.542,0,7.542,-13.05,-4.38,13.76542408,6.912,0,6.912,7.542,0,7.542,-0.63,0,0.63
29/03/2021 15:30,-4.586,-4.1,6.151536068,7.154,0,7.154,-11.74,-4.1,12.43533675,6.524,0.63,6.55434787,7.154,0,7.154,-0.63,0.63,0.890954544
29/03/2021 16:00,-3.58,-3.72,5.162828682,6.63,0,6.63,-10.21,-3.72,10.8665772,6,0.63,6.032984336,6.63,0,6.63,-0.63,0.63,0.890954544
29/03/2021 16:30,-0.411,-2.48,2.513825969,6.289,0,6.289,-6.7,-2.48,7.144256434,5.659,0.63,5.693960046,6.289,0,6.289,-0.63,0.63,0.890954544
29/03/2021 17:00,3.7595,-1.19,3.943341255,5.5695,0,5.5695,-1.81,-1.19,2.166148656,4.9395,1.01,5.041702118,5.5695,0,5.5695,-0.63,1.01,1.190378091
29/03/2021 17:30,6.884,-0.99,6.9548225,4.634,0,4.634,2.25,-0.99,2.458170051,4.004,0.63,4.053259923,4.634,0,4.634,-0.63,0.63,0.890954544
29/03/2021 18:00,10.3935,-0.67,10.41507284,3.4935,0,3.4935,6.9,-0.67,6.932452668,2.8035,0.63,2.873414737,3.4935,0,3.4935,-0.69,0.63,0.93434469
29/03/2021 18:30,13.7945,-0.52,13.80429753,2.6945,0,2.6945,11.1,-0.52,11.1121735,2.0645,0.63,2.158485638,2.6945,0,2.6945,-0.63,0.63,0.890954544
29/03/2021 19:00,16.6025,-0.52,16.61064136,1.8225,0,1.8225,14.78,-0.52,14.78914467,1.1925,0.69,1.377735914,1.8225,0,1.8225,-0.63,0.69,0.93434469
29/03/2021 19:30,18.7475,-0.42,18.75220404,1.2475,0,1.2475,17.5,-0.42,17.50503927,0.6175,0.69,0.925962337,1.2475,0,1.2475,-0.63,0.69,0.93434469
29/03/2021 20:00,19.6265,2.95,19.84696456,0.6865,0,0.6865,18.94,2.95,19.16836195,0.0565,0.69,0.69230936,0.6865,0,0.6865,-0.63,0.69,0.93434469
29/03/2021 20:30,19.5475,3.63,19.88169148,0.9575,0,0.9575,18.59,3.63,18.94109289,0.3275,0.69,0.763777618,0.9575,0,0.9575,-0.63,0.69,0.93434469
29/03/2021 21:00,18.1225,3.46,18.44984028,1.8025,0,1.8025,16.32,3.46,16.68274558,1.0525,0.69,1.258513508,1.8025,0,1.8025,-0.75,0.69,1.019117265
29/03/2021 21:30,17.7175,1.17,17.75608927,2.3675,0,2.3675,15.35,1.17,15.394525,1.7375,0.69,1.869493581,2.3675,0,2.3675,-0.63,0.69,0.93434469
29/03/2021 22:00,16.5635,-0.65,16.57624904,2.4735,0,2.4735,14.09,-0.65,14.10498493,1.8435,0.63,1.948176648,2.4735,0,2.4735,-0.63,0.63,0.890954544
29/03/2021 22:30,14.889,-0.65,14.90318157,2.879,0,2.879,12.01,-0.65,12.02757665,2.249,0.73,2.364508617,2.879,0,2.879,-0.63,0.73,0.964261375
29/03/2021 23:00,13.6205,-0.8,13.64397377,3.5605,0,3.5605,10.06,-0.8,10.09175901,2.9305,0.78,3.032528689,3.5605,0,3.5605,-0.63,0.78,1.002646498
29/03/2021 23:30,12.8555,-4.6,13.65371306,4.5155,0,4.5155,8.34,-4.6,9.524473739,3.8855,0.66,3.941155954,4.5155,0,4.5155,-0.63,0.66,0.91241438
30/03/2021 00:00,12.297,-4.65,13.14681364,4.657,0,4.657,7.64,-4.65,8.943830276,5.127,-0.53,5.154321391,4.657,0,4.657,0.47,-0.53,0.70837843
31/03/2021 00:30,-6.9195,1.23,7.027971276,2.8405,0,2.8405,-9.76,1.23,9.837199805,3.5405,0.67,3.603337377,2.8405,0,2.8405,0.7,0.67,0.968968524
31/03/2021 01:00,-4.915,1.09,5.034414067,3.565,0,3.565,-8.48,1.09,8.549766079,4.195,0.67,4.248167252,3.565,0,3.565,0.63,0.67,0.919673855
31/03/2021 01:30,-9.9405,0.98,9.988690617,2.7895,0,2.7895,-12.73,0.98,12.76766619,3.4195,0.67,3.484520089,2.7895,0,2.7895,0.63,0.67,0.919673855
31/03/2021 02:00,-11.218,0.98,11.26072484,2.692,0,2.692,-13.91,0.98,13.94447919,3.482,0.63,3.53853416,2.692,0,2.692,0.79,0.63,1.010445446
31/03/2021 02:30,-11.4535,0.98,11.49534959,2.6365,0,2.6365,-14.09,0.98,14.12403979,3.2665,0.73,3.347076672,2.6365,0,2.6365,0.63,0.73,0.964261375
31/03/2021 03:00,-10.446,0.93,10.48731691,2.804,0,2.804,-13.25,0.93,13.28259764,3.494,0.66,3.555789083,2.804,0,2.804,0.69,0.66,0.954829828
31/03/2021 03:30,-11.809,1.07,11.85737665,1.901,0,1.901,-13.71,1.07,13.75169081,2.531,0.66,2.615637781,1.901,0,1.901,0.63,0.66,0.91241438
31/03/2021 04:00,-12.7145,1.41,12.79244348,1.1955,0,1.1955,-13.91,1.41,13.98128034,1.8755,0.66,1.988240491,1.1955,0,1.1955,0.68,0.66,0.947628619
31/03/2021 04:30,-13.1245,1.62,13.224103,0.7055,0,0.7055,-13.83,1.62,13.92455744,1.3855,0.66,1.534669427,0.7055,0,0.7055,0.68,0.66,0.947628619
31/03/2021 05:00,-12.8805,1.9,13.01988019,0.5795,0,0.5795,-13.46,1.9,13.59343959,1.2095,0.66,1.377857122,0.5795,0,0.5795,0.63,0.66,0.91241438
31/03/2021 05:30,-13.3475,1.85,13.47509763,0.3525,0,0.3525,-13.7,1.85,13.82434447,-0.2175,-0.46,0.508828311,0.3525,0,0.3525,-0.57,-0.46,0.732461603
31/03/2021 06:00,-13.806,1.71,13.91149654,0.314,0,0.314,-14.12,1.71,14.22316772,1.024,0.67,1.223714019,0.314,0,0.314,0.71,0.67,0.976217189
31/03/2021 06:30,-14.8085,1.21,14.85785221,0.3815,0,0.3815,-15.19,1.21,15.23811668,1.0115,0.67,1.213273362,0.3815,0,0.3815,0.63,0.67,0.919673855
31/03/2021 07:00,-16.2655,0.96,16.29380527,0.4645,0,0.4645,-16.73,0.96,16.7575207,1.1845,0.67,1.360860114,0.4645,0,0.4645,0.72,0.67,0.983514108
31/03/2021 07:30,-19.457,-1.34,19.50308819,0.143,0,0.143,-19.6,-1.34,19.64575272,0.773,0.67,1.022951123,0.143,0,0.143,0.63,0.67,0.919673855
31/03/2021 08:00,-20.0085,-2.6,20.17672105,0.1515,0,0.1515,-20.16,-2.6,20.32696731,0.7815,0.67,1.029389261,0.1515,0,0.1515,0.63,0.67,0.919673855
31/03/2021 08:30,-18.744,-2.82,18.9549449,0.396,0,0.396,-19.14,-2.82,19.34662761,1.066,0.67,1.259069498,0.396,0,0.396,0.67,0.67,0.947523087
31/03/2021 09:00,-16.757,-2.82,16.99262926,0.643,0,0.643,-17.4,-2.82,17.62703605,1.273,0.67,1.438551007,0.643,0,0.643,0.63,0.67,0.919673855
31/03/2021 09:30,-14.7405,-2.94,15.03083299,0.8795,0,0.8795,-15.62,-2.94,15.8942757,1.5095,0.67,1.651511505,0.8795,0,0.8795,0.63,0.67,0.919673855
31/03/2021 10:00,-10.297,-2.89,10.69487302,1.523,0,1.523,-11.82,-2.89,12.16817571,2.203,0.67,2.302630887,1.523,0,1.523,0.68,0.67,0.954620343
31/03/2021 10:30,-11.665,-2.85,12.0081108,1.245,0,1.245,-12.91,-2.85,13.22083961,1.965,0.67,2.076084054,1.245,0,1.245,0.72,0.67,0.983514108
31/03/2021 11:00,-10.348,-2.7,10.69444267,1.572,0,1.572,-11.92,-2.7,12.22196384,2.202,0.67,2.301674173,1.572,0,1.572,0.63,0.67,0.919673855
31/03/2021 11:30,-7.4305,-3.84,8.364085739,2.1595,0,2.1595,-9.59,-3.84,10.33023233,2.7895,0.67,2.868834302,2.1595,0,2.1595,0.63,0.67,0.919673855
31/03/2021 12:00,-5.534,-4.76,7.299503819,2.296,0,2.296,-7.83,-4.76,9.163323633,2.926,0.67,3.001728835,2.296,0,2.296,0.63,0.67,0.919673855
31/03/2021 12:30,-4.2405,-4.82,6.419831793,2.6395,0,2.6395,-6.88,-4.82,8.400404752,3.2695,0.67,3.33744367,2.6395,0,2.6395,0.63,0.67,0.919673855
31/03/2021 13:00,-1.189,-4.82,4.964485975,3.211,0,3.211,-4.4,-4.82,6.526285314,3.841,0.67,3.898997435,3.211,0,3.211,0.63,0.67,0.919673855
31/03/2021 13:30,4.0185,-5.01,6.422495018,4.3785,0,4.3785,-0.36,-5.01,5.022917479,5.0085,0.67,5.053115104,4.3785,0,4.3785,0.63,0.67,0.919673855
31/03/2021 14:00,2.942,-4.9,5.715362106,3.752,0,3.752,-0.81,-4.9,4.96649776,4.382,0.67,4.432924994,3.752,0,3.752,0.63,0.67,0.919673855
31/03/2021 14:30,0.496,-4.55,4.576954883,3.296,0,3.296,-2.8,-4.55,5.342518133,3.926,0.67,3.982759847,3.296,0,3.296,0.63,0.67,0.919673855
31/03/2021 15:00,14.4525,-5.74,15.55063845,5.7125,0,5.7125,8.74,-5.74,10.45634735,6.3425,0.73,6.384372033,5.7125,0,5.7125,0.63,0.73,0.964261375
31/03/2021 15:30,13.1735,-5.74,14.36971476,5.0635,0,5.0635,8.11,-5.74,9.935778782,5.6935,0.63,5.728249493,5.0635,0,5.0635,0.63,0.63,0.890954544
31/03/2021 16:00,10.54,-5.33,11.81103298,4.96,0,4.96,5.58,-5.33,7.716560114,5.59,0.63,5.625388875,4.96,0,4.96,0.63,0.63,0.890954544
31/03/2021 16:30,5.2085,-4.73,7.035721161,4.0585,0,4.0585,1.15,-4.73,4.867792107,4.6885,0.63,4.730637616,4.0585,0,4.0585,0.63,0.63,0.890954544
31/03/2021 17:00,-0.017,-4.49,4.490032183,3.183,0,3.183,-3.2,-4.49,5.513628569,3.813,0.63,3.864695201,3.183,0,3.183,0.63,0.63,0.890954544
31/03/2021 17:30,-6.7545,-4.26,7.98566655,2.1655,0,2.1655,-8.92,-4.26,9.885039201,2.7955,0.63,2.865609926,2.1655,0,2.1655,0.63,0.63,0.890954544
31/03/2021 18:00,-11.4715,-4.13,12.19230135,1.3785,0,1.3785,-12.85,-4.13,13.49738493,2.0085,0.63,2.10498747,1.3785,0,1.3785,0.63,0.63,0.890954544
31/03/2021 18:30,-15.2785,-3.95,15.78084479,0.8315,0,0.8315,-16.11,-3.95,16.5871818,1.4615,0.67,1.6077569,0.8315,0,0.8315,0.63,0.67,0.919673855
31/03/2021 19:00,-17.608,-3.95,18.04561343,0.512,0,0.512,-18.12,-3.95,18.54553585,1.222,0.81,1.466077761,0.512,0,0.512,0.71,0.81,1.077125805
31/03/2021 19:30,-19.766,-4.12,20.19081861,0.194,0,0.194,-19.96,-4.12,20.38077526,0.844,0.66,1.071417752,0.194,0,0.194,0.65,0.66,0.926336872
31/03/2021 20:00,-20.8275,-4.12,21.23108938,0.0125,0,0.0125,-20.84,-4.12,21.2433519,0.7325,0.66,0.985979843,0.0125,0,0.0125,0.72,0.66,0.976729236
31/03/2021 20:30,-20.92,-2.31,21.04714945,0,0,0,-20.92,-2.31,21.04714945,0.63,0.66,0.91241438,0,0,0,0.63,0.66,0.91241438
31/03/2021 21:00,-20.1105,-1.99,20.20871867,0.0695,0,0.0695,-20.18,-1.99,20.27788204,0.6995,0.66,0.961717344,0.0695,0,0.0695,0.63,0.66,0.91241438
31/03/2021 21:30,-19.083,-1.7,19.15857221,0.097,0,0.097,-19.18,-1.7,19.25519151,0.727,0.66,0.981900708,0.097,0,0.097,0.63,0.66,0.91241438
31/03/2021 22:00,-17.6705,-1.6,17.74278925,0.2095,0,0.2095,-17.88,-1.6,17.95144562,0.8995,0.66,1.115661351,0.2095,0,0.2095,0.69,0.66,0.954829828
31/03/2021 22:30,-16.5275,-3.31,16.8556921,0.2625,0,0.2625,-16.79,-3.31,17.11315868,0.9125,0.66,1.126168837,0.2625,0,0.2625,0.65,0.66,0.926336872
31/03/2021 23:00,-15.6625,-3.04,15.95479571,0.0875,0,0.0875,-15.75,-3.04,16.04070136,0.7375,0.66,0.989700081,0.0875,0,0.0875,0.65,0.66,0.926336872
31/03/2021 23:30,-14.4025,-2.95,14.70151374,0.3575,0,0.3575,-14.76,-2.95,15.0519135,1.0575,0.71,1.27373712,0.3575,0,0.3575,0.7,0.71,0.997045636
01/04/2021 00:00,-12.5075,-2.95,12.8506831,0.6825,0,0.6825,-13.19,-2.95,13.51586475,1.3825,0.63,1.5192782,0.6825,0,0.6825,0.7,0.63,0.941753683
